Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
330914,Hartley Avenue,2024-01-17T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.55
330914,Hartley Avenue,2024-01-17T18:10:00.000+00:00,busbar,,L3 Active Power,kW,29.71
330914,Hartley Avenue,2024-01-17T18:10:00.000+00:00,busbar,,L2 Active Power,kW,39.21
330914,Hartley Avenue,2024-01-17T18:10:00.000+00:00,busbar,,L1 Active Power,kW,49.38
330914,Hartley Avenue,2024-01-17T18:10:00.000+00:00,busbar,,N Current (RMS),A,78.6
330914,Hartley Avenue,2024-01-17T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,125.9
330914,Hartley Avenue,2024-01-17T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,162.4
330914,Hartley Avenue,2024-01-17T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,207.2
330914,Hartley Avenue,2024-01-17T18:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.16
330914,Hartley Avenue,2024-01-17T18:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.43
330914,Hartley Avenue,2024-01-17T18:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.1
330914,Hartley Avenue,2024-01-17T18:00:00.000+00:00,feeder,0030,L3 Active Power,kW,16.19
330914,Hartley Avenue,2024-01-17T18:00:00.000+00:00,feeder,0030,L2 Active Power,kW,14.85
330914,Hartley Avenue,2024-01-17T18:00:00.000+00:00,feeder,0030,L1 Active Power,kW,14.13
330914,Hartley Avenue,2024-01-17T18:00:00.000+00:00,feeder,0030,N Current (RMS),A,24.6
330914,Hartley Avenue,2024-01-17T18:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,67.4
330914,Hartley Avenue,2024-01-17T18:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,61.8
330914,Hartley Avenue,2024-01-17T18:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,59.5
330914,Hartley Avenue,2024-01-17T18:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.6
330914,Hartley Avenue,2024-01-17T18:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.96
330914,Hartley Avenue,2024-01-17T18:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.16
330914,Hartley Avenue,2024-01-17T18:00:00.000+00:00,feeder,0020,L3 Active Power,kW,10.03
330914,Hartley Avenue,2024-01-17T18:00:00.000+00:00,feeder,0020,L2 Active Power,kW,12.03
330914,Hartley Avenue,2024-01-17T18:00:00.000+00:00,feeder,0020,L1 Active Power,kW,3.38
330914,Hartley Avenue,2024-01-17T18:00:00.000+00:00,feeder,0020,N Current (RMS),A,30.4
330914,Hartley Avenue,2024-01-17T18:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,43.4
330914,Hartley Avenue,2024-01-17T18:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,50.8
330914,Hartley Avenue,2024-01-17T18:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,18.0
330914,Hartley Avenue,2024-01-17T18:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.81
330914,Hartley Avenue,2024-01-17T18:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.91
330914,Hartley Avenue,2024-01-17T18:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.53
330914,Hartley Avenue,2024-01-17T18:00:00.000+00:00,feeder,0010,L3 Active Power,kW,7.48
330914,Hartley Avenue,2024-01-17T18:00:00.000+00:00,feeder,0010,L2 Active Power,kW,7.23
330914,Hartley Avenue,2024-01-17T18:00:00.000+00:00,feeder,0010,L1 Active Power,kW,22.4
330914,Hartley Avenue,2024-01-17T18:00:00.000+00:00,feeder,0010,N Current (RMS),A,59.1
330914,Hartley Avenue,2024-01-17T18:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,32.2
330914,Hartley Avenue,2024-01-17T18:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,30.4
330914,Hartley Avenue,2024-01-17T18:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,94.1
330914,Hartley Avenue,2024-01-17T18:00:00.000+00:00,transformer,,Temperature,C,29.6
330914,Hartley Avenue,2024-01-17T18:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.81
330914,Hartley Avenue,2024-01-17T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.28
330914,Hartley Avenue,2024-01-17T18:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.93
330914,Hartley Avenue,2024-01-17T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.46
330914,Hartley Avenue,2024-01-17T18:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.22
330914,Hartley Avenue,2024-01-17T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.86
330914,Hartley Avenue,2024-01-17T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.57
330914,Hartley Avenue,2024-01-17T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.3
330914,Hartley Avenue,2024-01-17T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.79
330914,Hartley Avenue,2024-01-17T18:00:00.000+00:00,busbar,,L3 Active Power,kW,33.69
330914,Hartley Avenue,2024-01-17T18:00:00.000+00:00,busbar,,L2 Active Power,kW,34.11
330914,Hartley Avenue,2024-01-17T18:00:00.000+00:00,busbar,,L1 Active Power,kW,39.91
330914,Hartley Avenue,2024-01-17T18:00:00.000+00:00,busbar,,N Current (RMS),A,56.6
330914,Hartley Avenue,2024-01-17T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,141.6
330914,Hartley Avenue,2024-01-17T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,141.5
330914,Hartley Avenue,2024-01-17T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,168.2
330914,Hartley Avenue,2024-01-17T17:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.32
330914,Hartley Avenue,2024-01-17T17:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.12
330914,Hartley Avenue,2024-01-17T17:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.31
330914,Hartley Avenue,2024-01-17T17:50:00.000+00:00,feeder,0030,L3 Active Power,kW,17.93
330914,Hartley Avenue,2024-01-17T17:50:00.000+00:00,feeder,0030,L2 Active Power,kW,16.18
330914,Hartley Avenue,2024-01-17T17:50:00.000+00:00,feeder,0030,L1 Active Power,kW,11.43
330914,Hartley Avenue,2024-01-17T17:50:00.000+00:00,feeder,0030,N Current (RMS),A,34.8
330914,Hartley Avenue,2024-01-17T17:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,74.0
330914,Hartley Avenue,2024-01-17T17:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,67.0
330914,Hartley Avenue,2024-01-17T17:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,48.7
330914,Hartley Avenue,2024-01-17T17:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.5
330914,Hartley Avenue,2024-01-17T17:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.65
330914,Hartley Avenue,2024-01-17T17:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.21
330914,Hartley Avenue,2024-01-17T17:50:00.000+00:00,feeder,0020,L3 Active Power,kW,8.68
330914,Hartley Avenue,2024-01-17T17:50:00.000+00:00,feeder,0020,L2 Active Power,kW,15.29
330914,Hartley Avenue,2024-01-17T17:50:00.000+00:00,feeder,0020,L1 Active Power,kW,4.94
330914,Hartley Avenue,2024-01-17T17:50:00.000+00:00,feeder,0020,N Current (RMS),A,35.8
330914,Hartley Avenue,2024-01-17T17:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,39.0
330914,Hartley Avenue,2024-01-17T17:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,63.4
330914,Hartley Avenue,2024-01-17T17:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,25.1
330914,Hartley Avenue,2024-01-17T17:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.52
330914,Hartley Avenue,2024-01-17T17:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.01
330914,Hartley Avenue,2024-01-17T17:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.15
330914,Hartley Avenue,2024-01-17T17:50:00.000+00:00,feeder,0010,L3 Active Power,kW,8.74
330914,Hartley Avenue,2024-01-17T17:50:00.000+00:00,feeder,0010,L2 Active Power,kW,10.9
330914,Hartley Avenue,2024-01-17T17:50:00.000+00:00,feeder,0010,L1 Active Power,kW,22.34
330914,Hartley Avenue,2024-01-17T17:50:00.000+00:00,feeder,0010,N Current (RMS),A,51.5
330914,Hartley Avenue,2024-01-17T17:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,36.9
330914,Hartley Avenue,2024-01-17T17:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,45.4
330914,Hartley Avenue,2024-01-17T17:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,92.9
330914,Hartley Avenue,2024-01-17T17:50:00.000+00:00,transformer,,Temperature,C,29.5
330914,Hartley Avenue,2024-01-17T17:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.78
330914,Hartley Avenue,2024-01-17T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.7
330914,Hartley Avenue,2024-01-17T17:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.95
330914,Hartley Avenue,2024-01-17T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.84
330914,Hartley Avenue,2024-01-17T17:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.22
330914,Hartley Avenue,2024-01-17T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.36
330914,Hartley Avenue,2024-01-17T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.35
330914,Hartley Avenue,2024-01-17T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.78
330914,Hartley Avenue,2024-01-17T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.67
330914,Hartley Avenue,2024-01-17T17:50:00.000+00:00,busbar,,L3 Active Power,kW,35.35
330914,Hartley Avenue,2024-01-17T17:50:00.000+00:00,busbar,,L2 Active Power,kW,42.37
330914,Hartley Avenue,2024-01-17T17:50:00.000+00:00,busbar,,L1 Active Power,kW,38.71
330914,Hartley Avenue,2024-01-17T17:50:00.000+00:00,busbar,,N Current (RMS),A,55.8
330914,Hartley Avenue,2024-01-17T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,147.5
330914,Hartley Avenue,2024-01-17T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,174.6
330914,Hartley Avenue,2024-01-17T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,162.4
330914,Hartley Avenue,2024-01-17T17:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.37
330914,Hartley Avenue,2024-01-17T17:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.57
330914,Hartley Avenue,2024-01-17T17:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.45
330914,Hartley Avenue,2024-01-17T17:40:00.000+00:00,feeder,0030,L3 Active Power,kW,13.76
330914,Hartley Avenue,2024-01-17T17:40:00.000+00:00,feeder,0030,L2 Active Power,kW,16.98
330914,Hartley Avenue,2024-01-17T17:40:00.000+00:00,feeder,0030,L1 Active Power,kW,11.5
330914,Hartley Avenue,2024-01-17T17:40:00.000+00:00,feeder,0030,N Current (RMS),A,30.5
330914,Hartley Avenue,2024-01-17T17:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,57.7
330914,Hartley Avenue,2024-01-17T17:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,70.1
330914,Hartley Avenue,2024-01-17T17:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,48.5
330914,Hartley Avenue,2024-01-17T17:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.87
330914,Hartley Avenue,2024-01-17T17:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.0
330914,Hartley Avenue,2024-01-17T17:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.58
330914,Hartley Avenue,2024-01-17T17:40:00.000+00:00,feeder,0020,L3 Active Power,kW,12.29
330914,Hartley Avenue,2024-01-17T17:40:00.000+00:00,feeder,0020,L2 Active Power,kW,17.5
330914,Hartley Avenue,2024-01-17T17:40:00.000+00:00,feeder,0020,L1 Active Power,kW,6.89
330914,Hartley Avenue,2024-01-17T17:40:00.000+00:00,feeder,0020,N Current (RMS),A,37.8
330914,Hartley Avenue,2024-01-17T17:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,52.8
330914,Hartley Avenue,2024-01-17T17:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,72.2
330914,Hartley Avenue,2024-01-17T17:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,32.5
330914,Hartley Avenue,2024-01-17T17:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.52
330914,Hartley Avenue,2024-01-17T17:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.96
330914,Hartley Avenue,2024-01-17T17:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.49
330914,Hartley Avenue,2024-01-17T17:40:00.000+00:00,feeder,0010,L3 Active Power,kW,11.99
330914,Hartley Avenue,2024-01-17T17:40:00.000+00:00,feeder,0010,L2 Active Power,kW,11.45
330914,Hartley Avenue,2024-01-17T17:40:00.000+00:00,feeder,0010,L1 Active Power,kW,24.47
330914,Hartley Avenue,2024-01-17T17:40:00.000+00:00,feeder,0010,N Current (RMS),A,52.9
330914,Hartley Avenue,2024-01-17T17:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,50.1
330914,Hartley Avenue,2024-01-17T17:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,48.0
330914,Hartley Avenue,2024-01-17T17:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,101.3
330914,Hartley Avenue,2024-01-17T17:40:00.000+00:00,transformer,,Temperature,C,29.5
330914,Hartley Avenue,2024-01-17T17:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.76
330914,Hartley Avenue,2024-01-17T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.4
330914,Hartley Avenue,2024-01-17T17:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.94
330914,Hartley Avenue,2024-01-17T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.63
330914,Hartley Avenue,2024-01-17T17:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.26
330914,Hartley Avenue,2024-01-17T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.06
330914,Hartley Avenue,2024-01-17T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.76
330914,Hartley Avenue,2024-01-17T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.53
330914,Hartley Avenue,2024-01-17T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.52
330914,Hartley Avenue,2024-01-17T17:40:00.000+00:00,busbar,,L3 Active Power,kW,38.03
330914,Hartley Avenue,2024-01-17T17:40:00.000+00:00,busbar,,L2 Active Power,kW,45.94
330914,Hartley Avenue,2024-01-17T17:40:00.000+00:00,busbar,,L1 Active Power,kW,42.87
330914,Hartley Avenue,2024-01-17T17:40:00.000+00:00,busbar,,N Current (RMS),A,57.4
330914,Hartley Avenue,2024-01-17T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,157.8
330914,Hartley Avenue,2024-01-17T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,188.4
330914,Hartley Avenue,2024-01-17T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,178.8
330914,Hartley Avenue,2024-01-17T17:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.37
330914,Hartley Avenue,2024-01-17T17:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.28
330914,Hartley Avenue,2024-01-17T17:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.62
330914,Hartley Avenue,2024-01-17T17:30:00.000+00:00,feeder,0030,L3 Active Power,kW,13.57
330914,Hartley Avenue,2024-01-17T17:30:00.000+00:00,feeder,0030,L2 Active Power,kW,12.27
330914,Hartley Avenue,2024-01-17T17:30:00.000+00:00,feeder,0030,L1 Active Power,kW,13.29
330914,Hartley Avenue,2024-01-17T17:30:00.000+00:00,feeder,0030,N Current (RMS),A,21.8
330914,Hartley Avenue,2024-01-17T17:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,56.5
330914,Hartley Avenue,2024-01-17T17:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,50.9
330914,Hartley Avenue,2024-01-17T17:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,55.3
330914,Hartley Avenue,2024-01-17T17:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.51
330914,Hartley Avenue,2024-01-17T17:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.05
330914,Hartley Avenue,2024-01-17T17:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.69
330914,Hartley Avenue,2024-01-17T17:30:00.000+00:00,feeder,0020,L3 Active Power,kW,15.57
330914,Hartley Avenue,2024-01-17T17:30:00.000+00:00,feeder,0020,L2 Active Power,kW,16.1
330914,Hartley Avenue,2024-01-17T17:30:00.000+00:00,feeder,0020,L1 Active Power,kW,9.25
330914,Hartley Avenue,2024-01-17T17:30:00.000+00:00,feeder,0020,N Current (RMS),A,26.6
330914,Hartley Avenue,2024-01-17T17:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,65.6
330914,Hartley Avenue,2024-01-17T17:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,66.2
330914,Hartley Avenue,2024-01-17T17:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,41.3
330914,Hartley Avenue,2024-01-17T17:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.0
330914,Hartley Avenue,2024-01-17T17:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.87
330914,Hartley Avenue,2024-01-17T17:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.76
330914,Hartley Avenue,2024-01-17T17:30:00.000+00:00,feeder,0010,L3 Active Power,kW,10.63
330914,Hartley Avenue,2024-01-17T17:30:00.000+00:00,feeder,0010,L2 Active Power,kW,10.38
330914,Hartley Avenue,2024-01-17T17:30:00.000+00:00,feeder,0010,L1 Active Power,kW,22.54
330914,Hartley Avenue,2024-01-17T17:30:00.000+00:00,feeder,0010,N Current (RMS),A,51.0
330914,Hartley Avenue,2024-01-17T17:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,44.6
330914,Hartley Avenue,2024-01-17T17:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,42.8
330914,Hartley Avenue,2024-01-17T17:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,93.9
330914,Hartley Avenue,2024-01-17T17:30:00.000+00:00,transformer,,Temperature,C,29.4
330914,Hartley Avenue,2024-01-17T17:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.77
330914,Hartley Avenue,2024-01-17T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.21
330914,Hartley Avenue,2024-01-17T17:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.9
330914,Hartley Avenue,2024-01-17T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.84
330914,Hartley Avenue,2024-01-17T17:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.25
330914,Hartley Avenue,2024-01-17T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.1
330914,Hartley Avenue,2024-01-17T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.88
330914,Hartley Avenue,2024-01-17T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.2
330914,Hartley Avenue,2024-01-17T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.07
330914,Hartley Avenue,2024-01-17T17:30:00.000+00:00,busbar,,L3 Active Power,kW,39.77
330914,Hartley Avenue,2024-01-17T17:30:00.000+00:00,busbar,,L2 Active Power,kW,38.75
330914,Hartley Avenue,2024-01-17T17:30:00.000+00:00,busbar,,L1 Active Power,kW,45.08
330914,Hartley Avenue,2024-01-17T17:30:00.000+00:00,busbar,,N Current (RMS),A,57.4
330914,Hartley Avenue,2024-01-17T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,164.9
330914,Hartley Avenue,2024-01-17T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,158.8
330914,Hartley Avenue,2024-01-17T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,187.7
330914,Hartley Avenue,2024-01-17T17:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.23
330914,Hartley Avenue,2024-01-17T17:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.0
330914,Hartley Avenue,2024-01-17T17:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.88
330914,Hartley Avenue,2024-01-17T17:20:00.000+00:00,feeder,0030,L3 Active Power,kW,12.85
330914,Hartley Avenue,2024-01-17T17:20:00.000+00:00,feeder,0030,L2 Active Power,kW,12.82
330914,Hartley Avenue,2024-01-17T17:20:00.000+00:00,feeder,0030,L1 Active Power,kW,10.13
330914,Hartley Avenue,2024-01-17T17:20:00.000+00:00,feeder,0030,N Current (RMS),A,24.8
330914,Hartley Avenue,2024-01-17T17:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,53.9
330914,Hartley Avenue,2024-01-17T17:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,53.2
330914,Hartley Avenue,2024-01-17T17:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,43.4
330914,Hartley Avenue,2024-01-17T17:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.62
330914,Hartley Avenue,2024-01-17T17:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.94
330914,Hartley Avenue,2024-01-17T17:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.54
330914,Hartley Avenue,2024-01-17T17:20:00.000+00:00,feeder,0020,L3 Active Power,kW,12.04
330914,Hartley Avenue,2024-01-17T17:20:00.000+00:00,feeder,0020,L2 Active Power,kW,17.61
330914,Hartley Avenue,2024-01-17T17:20:00.000+00:00,feeder,0020,L1 Active Power,kW,6.25
330914,Hartley Avenue,2024-01-17T17:20:00.000+00:00,feeder,0020,N Current (RMS),A,36.8
330914,Hartley Avenue,2024-01-17T17:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,52.4
330914,Hartley Avenue,2024-01-17T17:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,72.7
330914,Hartley Avenue,2024-01-17T17:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,30.0
330914,Hartley Avenue,2024-01-17T17:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.53
330914,Hartley Avenue,2024-01-17T17:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.6
330914,Hartley Avenue,2024-01-17T17:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.81
330914,Hartley Avenue,2024-01-17T17:20:00.000+00:00,feeder,0010,L3 Active Power,kW,8.62
330914,Hartley Avenue,2024-01-17T17:20:00.000+00:00,feeder,0010,L2 Active Power,kW,10.24
330914,Hartley Avenue,2024-01-17T17:20:00.000+00:00,feeder,0010,L1 Active Power,kW,26.99
330914,Hartley Avenue,2024-01-17T17:20:00.000+00:00,feeder,0010,N Current (RMS),A,67.8
330914,Hartley Avenue,2024-01-17T17:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,37.5
330914,Hartley Avenue,2024-01-17T17:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,42.5
330914,Hartley Avenue,2024-01-17T17:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,112.8
330914,Hartley Avenue,2024-01-17T17:20:00.000+00:00,transformer,,Temperature,C,29.4
330914,Hartley Avenue,2024-01-17T17:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.78
330914,Hartley Avenue,2024-01-17T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.58
330914,Hartley Avenue,2024-01-17T17:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.95
330914,Hartley Avenue,2024-01-17T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.78
330914,Hartley Avenue,2024-01-17T17:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.24
330914,Hartley Avenue,2024-01-17T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.31
330914,Hartley Avenue,2024-01-17T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.38
330914,Hartley Avenue,2024-01-17T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.54
330914,Hartley Avenue,2024-01-17T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.23
330914,Hartley Avenue,2024-01-17T17:20:00.000+00:00,busbar,,L3 Active Power,kW,33.5
330914,Hartley Avenue,2024-01-17T17:20:00.000+00:00,busbar,,L2 Active Power,kW,40.67
330914,Hartley Avenue,2024-01-17T17:20:00.000+00:00,busbar,,L1 Active Power,kW,43.36
330914,Hartley Avenue,2024-01-17T17:20:00.000+00:00,busbar,,N Current (RMS),A,57.9
330914,Hartley Avenue,2024-01-17T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,141.4
330914,Hartley Avenue,2024-01-17T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,167.2
330914,Hartley Avenue,2024-01-17T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,182.0
330914,Hartley Avenue,2024-01-17T17:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.39
330914,Hartley Avenue,2024-01-17T17:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.18
330914,Hartley Avenue,2024-01-17T17:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.83
330914,Hartley Avenue,2024-01-17T17:10:00.000+00:00,feeder,0030,L3 Active Power,kW,13.19
330914,Hartley Avenue,2024-01-17T17:10:00.000+00:00,feeder,0030,L2 Active Power,kW,13.4
330914,Hartley Avenue,2024-01-17T17:10:00.000+00:00,feeder,0030,L1 Active Power,kW,10.57
330914,Hartley Avenue,2024-01-17T17:10:00.000+00:00,feeder,0030,N Current (RMS),A,27.0
330914,Hartley Avenue,2024-01-17T17:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,55.9
330914,Hartley Avenue,2024-01-17T17:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,55.9
330914,Hartley Avenue,2024-01-17T17:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,45.7
330914,Hartley Avenue,2024-01-17T17:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.26
330914,Hartley Avenue,2024-01-17T17:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.98
330914,Hartley Avenue,2024-01-17T17:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.14
330914,Hartley Avenue,2024-01-17T17:10:00.000+00:00,feeder,0020,L3 Active Power,kW,9.41
330914,Hartley Avenue,2024-01-17T17:10:00.000+00:00,feeder,0020,L2 Active Power,kW,17.5
330914,Hartley Avenue,2024-01-17T17:10:00.000+00:00,feeder,0020,L1 Active Power,kW,4.07
330914,Hartley Avenue,2024-01-17T17:10:00.000+00:00,feeder,0020,N Current (RMS),A,44.1
330914,Hartley Avenue,2024-01-17T17:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,41.8
330914,Hartley Avenue,2024-01-17T17:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,72.6
330914,Hartley Avenue,2024-01-17T17:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,20.1
330914,Hartley Avenue,2024-01-17T17:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.91
330914,Hartley Avenue,2024-01-17T17:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.56
330914,Hartley Avenue,2024-01-17T17:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.71
330914,Hartley Avenue,2024-01-17T17:10:00.000+00:00,feeder,0010,L3 Active Power,kW,7.25
330914,Hartley Avenue,2024-01-17T17:10:00.000+00:00,feeder,0010,L2 Active Power,kW,11.91
330914,Hartley Avenue,2024-01-17T17:10:00.000+00:00,feeder,0010,L1 Active Power,kW,28.32
330914,Hartley Avenue,2024-01-17T17:10:00.000+00:00,feeder,0010,N Current (RMS),A,69.6
330914,Hartley Avenue,2024-01-17T17:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,31.6
330914,Hartley Avenue,2024-01-17T17:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,49.8
330914,Hartley Avenue,2024-01-17T17:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,117.8
330914,Hartley Avenue,2024-01-17T17:10:00.000+00:00,transformer,,Temperature,C,29.4
330914,Hartley Avenue,2024-01-17T17:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.78
330914,Hartley Avenue,2024-01-17T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.85
330914,Hartley Avenue,2024-01-17T17:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.95
330914,Hartley Avenue,2024-01-17T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.86
330914,Hartley Avenue,2024-01-17T17:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.27
330914,Hartley Avenue,2024-01-17T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.47
330914,Hartley Avenue,2024-01-17T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.55
330914,Hartley Avenue,2024-01-17T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.36
330914,Hartley Avenue,2024-01-17T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.67
330914,Hartley Avenue,2024-01-17T17:10:00.000+00:00,busbar,,L3 Active Power,kW,29.85
330914,Hartley Avenue,2024-01-17T17:10:00.000+00:00,busbar,,L2 Active Power,kW,42.81
330914,Hartley Avenue,2024-01-17T17:10:00.000+00:00,busbar,,L1 Active Power,kW,42.96
330914,Hartley Avenue,2024-01-17T17:10:00.000+00:00,busbar,,N Current (RMS),A,62.9
330914,Hartley Avenue,2024-01-17T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,126.4
330914,Hartley Avenue,2024-01-17T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,176.3
330914,Hartley Avenue,2024-01-17T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,180.4
330914,Hartley Avenue,2024-01-17T17:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-2.42
330914,Hartley Avenue,2024-01-17T17:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.07
330914,Hartley Avenue,2024-01-17T17:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.86
330914,Hartley Avenue,2024-01-17T17:00:00.000+00:00,feeder,0030,L3 Active Power,kW,10.7
330914,Hartley Avenue,2024-01-17T17:00:00.000+00:00,feeder,0030,L2 Active Power,kW,13.68
330914,Hartley Avenue,2024-01-17T17:00:00.000+00:00,feeder,0030,L1 Active Power,kW,10.33
330914,Hartley Avenue,2024-01-17T17:00:00.000+00:00,feeder,0030,N Current (RMS),A,25.8
330914,Hartley Avenue,2024-01-17T17:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,46.4
330914,Hartley Avenue,2024-01-17T17:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,56.8
330914,Hartley Avenue,2024-01-17T17:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,43.8
330914,Hartley Avenue,2024-01-17T17:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.56
330914,Hartley Avenue,2024-01-17T17:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.96
330914,Hartley Avenue,2024-01-17T17:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.02
330914,Hartley Avenue,2024-01-17T17:00:00.000+00:00,feeder,0020,L3 Active Power,kW,7.15
330914,Hartley Avenue,2024-01-17T17:00:00.000+00:00,feeder,0020,L2 Active Power,kW,17.17
330914,Hartley Avenue,2024-01-17T17:00:00.000+00:00,feeder,0020,L1 Active Power,kW,6.27
330914,Hartley Avenue,2024-01-17T17:00:00.000+00:00,feeder,0020,N Current (RMS),A,41.1
330914,Hartley Avenue,2024-01-17T17:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,32.4
330914,Hartley Avenue,2024-01-17T17:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,71.3
330914,Hartley Avenue,2024-01-17T17:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,28.5
330914,Hartley Avenue,2024-01-17T17:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.88
330914,Hartley Avenue,2024-01-17T17:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.69
330914,Hartley Avenue,2024-01-17T17:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.17
330914,Hartley Avenue,2024-01-17T17:00:00.000+00:00,feeder,0010,L3 Active Power,kW,10.88
330914,Hartley Avenue,2024-01-17T17:00:00.000+00:00,feeder,0010,L2 Active Power,kW,9.31
330914,Hartley Avenue,2024-01-17T17:00:00.000+00:00,feeder,0010,L1 Active Power,kW,26.88
330914,Hartley Avenue,2024-01-17T17:00:00.000+00:00,feeder,0010,N Current (RMS),A,63.8
330914,Hartley Avenue,2024-01-17T17:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,45.6
330914,Hartley Avenue,2024-01-17T17:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,38.6
330914,Hartley Avenue,2024-01-17T17:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,111.3
330914,Hartley Avenue,2024-01-17T17:00:00.000+00:00,transformer,,Temperature,C,29.3
330914,Hartley Avenue,2024-01-17T17:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.8
330914,Hartley Avenue,2024-01-17T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.12
330914,Hartley Avenue,2024-01-17T17:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.94
330914,Hartley Avenue,2024-01-17T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.97
330914,Hartley Avenue,2024-01-17T17:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.3
330914,Hartley Avenue,2024-01-17T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.68
330914,Hartley Avenue,2024-01-17T17:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.86
330914,Hartley Avenue,2024-01-17T17:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.57
330914,Hartley Avenue,2024-01-17T17:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.05
330914,Hartley Avenue,2024-01-17T17:00:00.000+00:00,busbar,,L3 Active Power,kW,28.73
330914,Hartley Avenue,2024-01-17T17:00:00.000+00:00,busbar,,L2 Active Power,kW,40.16
330914,Hartley Avenue,2024-01-17T17:00:00.000+00:00,busbar,,L1 Active Power,kW,43.48
330914,Hartley Avenue,2024-01-17T17:00:00.000+00:00,busbar,,N Current (RMS),A,64.4
330914,Hartley Avenue,2024-01-17T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,122.0
330914,Hartley Avenue,2024-01-17T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,165.4
330914,Hartley Avenue,2024-01-17T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,181.5
330914,Hartley Avenue,2024-01-17T16:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-2.11
330914,Hartley Avenue,2024-01-17T16:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.46
330914,Hartley Avenue,2024-01-17T16:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.23
330914,Hartley Avenue,2024-01-17T16:50:00.000+00:00,feeder,0030,L3 Active Power,kW,11.2
330914,Hartley Avenue,2024-01-17T16:50:00.000+00:00,feeder,0030,L2 Active Power,kW,11.96
330914,Hartley Avenue,2024-01-17T16:50:00.000+00:00,feeder,0030,L1 Active Power,kW,9.57
330914,Hartley Avenue,2024-01-17T16:50:00.000+00:00,feeder,0030,N Current (RMS),A,24.0
330914,Hartley Avenue,2024-01-17T16:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,48.2
330914,Hartley Avenue,2024-01-17T16:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,50.2
330914,Hartley Avenue,2024-01-17T16:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,40.9
330914,Hartley Avenue,2024-01-17T16:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.26
330914,Hartley Avenue,2024-01-17T16:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.93
330914,Hartley Avenue,2024-01-17T16:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.95
330914,Hartley Avenue,2024-01-17T16:50:00.000+00:00,feeder,0020,L3 Active Power,kW,6.63
330914,Hartley Avenue,2024-01-17T16:50:00.000+00:00,feeder,0020,L2 Active Power,kW,17.22
330914,Hartley Avenue,2024-01-17T16:50:00.000+00:00,feeder,0020,L1 Active Power,kW,3.84
330914,Hartley Avenue,2024-01-17T16:50:00.000+00:00,feeder,0020,N Current (RMS),A,45.8
330914,Hartley Avenue,2024-01-17T16:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,30.3
330914,Hartley Avenue,2024-01-17T16:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,71.6
330914,Hartley Avenue,2024-01-17T16:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,19.9
330914,Hartley Avenue,2024-01-17T16:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.8
330914,Hartley Avenue,2024-01-17T16:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.99
330914,Hartley Avenue,2024-01-17T16:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.47
330914,Hartley Avenue,2024-01-17T16:50:00.000+00:00,feeder,0010,L3 Active Power,kW,9.92
330914,Hartley Avenue,2024-01-17T16:50:00.000+00:00,feeder,0010,L2 Active Power,kW,6.78
330914,Hartley Avenue,2024-01-17T16:50:00.000+00:00,feeder,0010,L1 Active Power,kW,18.55
330914,Hartley Avenue,2024-01-17T16:50:00.000+00:00,feeder,0010,N Current (RMS),A,44.9
330914,Hartley Avenue,2024-01-17T16:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,42.3
330914,Hartley Avenue,2024-01-17T16:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,28.5
330914,Hartley Avenue,2024-01-17T16:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,78.9
330914,Hartley Avenue,2024-01-17T16:50:00.000+00:00,transformer,,Temperature,C,29.3
330914,Hartley Avenue,2024-01-17T16:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.84
330914,Hartley Avenue,2024-01-17T16:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.82
330914,Hartley Avenue,2024-01-17T16:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.0
330914,Hartley Avenue,2024-01-17T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.71
330914,Hartley Avenue,2024-01-17T16:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.3
330914,Hartley Avenue,2024-01-17T16:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.66
330914,Hartley Avenue,2024-01-17T16:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.17
330914,Hartley Avenue,2024-01-17T16:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.37
330914,Hartley Avenue,2024-01-17T16:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.66
330914,Hartley Avenue,2024-01-17T16:50:00.000+00:00,busbar,,L3 Active Power,kW,27.76
330914,Hartley Avenue,2024-01-17T16:50:00.000+00:00,busbar,,L2 Active Power,kW,35.95
330914,Hartley Avenue,2024-01-17T16:50:00.000+00:00,busbar,,L1 Active Power,kW,31.96
330914,Hartley Avenue,2024-01-17T16:50:00.000+00:00,busbar,,N Current (RMS),A,55.8
330914,Hartley Avenue,2024-01-17T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,119.1
330914,Hartley Avenue,2024-01-17T16:50:00.000+00:00,busbar,,L2 Current (RMS),A,149.4
330914,Hartley Avenue,2024-01-17T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,136.7
330914,Hartley Avenue,2024-01-17T16:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-2.16
330914,Hartley Avenue,2024-01-17T16:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.19
330914,Hartley Avenue,2024-01-17T16:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.24
330914,Hartley Avenue,2024-01-17T16:40:00.000+00:00,feeder,0030,L3 Active Power,kW,13.78
330914,Hartley Avenue,2024-01-17T16:40:00.000+00:00,feeder,0030,L2 Active Power,kW,9.2
330914,Hartley Avenue,2024-01-17T16:40:00.000+00:00,feeder,0030,L1 Active Power,kW,10.69
330914,Hartley Avenue,2024-01-17T16:40:00.000+00:00,feeder,0030,N Current (RMS),A,31.9
330914,Hartley Avenue,2024-01-17T16:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,62.6
330914,Hartley Avenue,2024-01-17T16:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,39.1
330914,Hartley Avenue,2024-01-17T16:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,44.9
330914,Hartley Avenue,2024-01-17T16:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.94
330914,Hartley Avenue,2024-01-17T16:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.93
330914,Hartley Avenue,2024-01-17T16:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.02
330914,Hartley Avenue,2024-01-17T16:40:00.000+00:00,feeder,0020,L3 Active Power,kW,8.13
330914,Hartley Avenue,2024-01-17T16:40:00.000+00:00,feeder,0020,L2 Active Power,kW,16.06
330914,Hartley Avenue,2024-01-17T16:40:00.000+00:00,feeder,0020,L1 Active Power,kW,5.03
330914,Hartley Avenue,2024-01-17T16:40:00.000+00:00,feeder,0020,N Current (RMS),A,35.9
330914,Hartley Avenue,2024-01-17T16:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,35.9
330914,Hartley Avenue,2024-01-17T16:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,66.7
330914,Hartley Avenue,2024-01-17T16:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,23.2
330914,Hartley Avenue,2024-01-17T16:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.55
330914,Hartley Avenue,2024-01-17T16:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.7
330914,Hartley Avenue,2024-01-17T16:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.72
330914,Hartley Avenue,2024-01-17T16:40:00.000+00:00,feeder,0010,L3 Active Power,kW,10.02
330914,Hartley Avenue,2024-01-17T16:40:00.000+00:00,feeder,0010,L2 Active Power,kW,8.78
330914,Hartley Avenue,2024-01-17T16:40:00.000+00:00,feeder,0010,L1 Active Power,kW,17.82
330914,Hartley Avenue,2024-01-17T16:40:00.000+00:00,feeder,0010,N Current (RMS),A,37.9
330914,Hartley Avenue,2024-01-17T16:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,42.2
330914,Hartley Avenue,2024-01-17T16:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,37.0
330914,Hartley Avenue,2024-01-17T16:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,75.4
330914,Hartley Avenue,2024-01-17T16:40:00.000+00:00,transformer,,Temperature,C,29.3
330914,Hartley Avenue,2024-01-17T16:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.84
330914,Hartley Avenue,2024-01-17T16:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.19
330914,Hartley Avenue,2024-01-17T16:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.04
330914,Hartley Avenue,2024-01-17T16:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.53
330914,Hartley Avenue,2024-01-17T16:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.3
330914,Hartley Avenue,2024-01-17T16:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.26
330914,Hartley Avenue,2024-01-17T16:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.65
330914,Hartley Avenue,2024-01-17T16:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.82
330914,Hartley Avenue,2024-01-17T16:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.98
330914,Hartley Avenue,2024-01-17T16:40:00.000+00:00,busbar,,L3 Active Power,kW,31.92
330914,Hartley Avenue,2024-01-17T16:40:00.000+00:00,busbar,,L2 Active Power,kW,34.04
330914,Hartley Avenue,2024-01-17T16:40:00.000+00:00,busbar,,L1 Active Power,kW,33.54
330914,Hartley Avenue,2024-01-17T16:40:00.000+00:00,busbar,,N Current (RMS),A,51.4
330914,Hartley Avenue,2024-01-17T16:40:00.000+00:00,busbar,,L3 Current (RMS),A,136.8
330914,Hartley Avenue,2024-01-17T16:40:00.000+00:00,busbar,,L2 Current (RMS),A,141.0
330914,Hartley Avenue,2024-01-17T16:40:00.000+00:00,busbar,,L1 Current (RMS),A,141.9
330914,Hartley Avenue,2024-01-17T16:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.89
330914,Hartley Avenue,2024-01-17T16:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.09
330914,Hartley Avenue,2024-01-17T16:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.47
330914,Hartley Avenue,2024-01-17T16:30:00.000+00:00,feeder,0030,L3 Active Power,kW,12.25
330914,Hartley Avenue,2024-01-17T16:30:00.000+00:00,feeder,0030,L2 Active Power,kW,7.87
330914,Hartley Avenue,2024-01-17T16:30:00.000+00:00,feeder,0030,L1 Active Power,kW,13.74
330914,Hartley Avenue,2024-01-17T16:30:00.000+00:00,feeder,0030,N Current (RMS),A,30.2
330914,Hartley Avenue,2024-01-17T16:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,55.9
330914,Hartley Avenue,2024-01-17T16:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,33.5
330914,Hartley Avenue,2024-01-17T16:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,58.4
330914,Hartley Avenue,2024-01-17T16:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.98
330914,Hartley Avenue,2024-01-17T16:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.01
330914,Hartley Avenue,2024-01-17T16:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.1
330914,Hartley Avenue,2024-01-17T16:30:00.000+00:00,feeder,0020,L3 Active Power,kW,10.76
330914,Hartley Avenue,2024-01-17T16:30:00.000+00:00,feeder,0020,L2 Active Power,kW,13.97
330914,Hartley Avenue,2024-01-17T16:30:00.000+00:00,feeder,0020,L1 Active Power,kW,3.6
330914,Hartley Avenue,2024-01-17T16:30:00.000+00:00,feeder,0020,N Current (RMS),A,35.8
330914,Hartley Avenue,2024-01-17T16:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,46.6
330914,Hartley Avenue,2024-01-17T16:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,58.4
330914,Hartley Avenue,2024-01-17T16:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,19.6
330914,Hartley Avenue,2024-01-17T16:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.77
330914,Hartley Avenue,2024-01-17T16:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.46
330914,Hartley Avenue,2024-01-17T16:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.49
330914,Hartley Avenue,2024-01-17T16:30:00.000+00:00,feeder,0010,L3 Active Power,kW,7.84
330914,Hartley Avenue,2024-01-17T16:30:00.000+00:00,feeder,0010,L2 Active Power,kW,10.86
330914,Hartley Avenue,2024-01-17T16:30:00.000+00:00,feeder,0010,L1 Active Power,kW,15.24
330914,Hartley Avenue,2024-01-17T16:30:00.000+00:00,feeder,0010,N Current (RMS),A,27.2
330914,Hartley Avenue,2024-01-17T16:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,33.5
330914,Hartley Avenue,2024-01-17T16:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,45.5
330914,Hartley Avenue,2024-01-17T16:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,64.7
330914,Hartley Avenue,2024-01-17T16:30:00.000+00:00,transformer,,Temperature,C,29.3
330914,Hartley Avenue,2024-01-17T16:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.9
330914,Hartley Avenue,2024-01-17T16:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.59
330914,Hartley Avenue,2024-01-17T16:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.08
330914,Hartley Avenue,2024-01-17T16:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.38
330914,Hartley Avenue,2024-01-17T16:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.31
330914,Hartley Avenue,2024-01-17T16:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.39
330914,Hartley Avenue,2024-01-17T16:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.64
330914,Hartley Avenue,2024-01-17T16:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.56
330914,Hartley Avenue,2024-01-17T16:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.05
330914,Hartley Avenue,2024-01-17T16:30:00.000+00:00,busbar,,L3 Active Power,kW,30.86
330914,Hartley Avenue,2024-01-17T16:30:00.000+00:00,busbar,,L2 Active Power,kW,32.69
330914,Hartley Avenue,2024-01-17T16:30:00.000+00:00,busbar,,L1 Active Power,kW,32.58
330914,Hartley Avenue,2024-01-17T16:30:00.000+00:00,busbar,,N Current (RMS),A,50.6
330914,Hartley Avenue,2024-01-17T16:30:00.000+00:00,busbar,,L3 Current (RMS),A,131.8
330914,Hartley Avenue,2024-01-17T16:30:00.000+00:00,busbar,,L2 Current (RMS),A,136.2
330914,Hartley Avenue,2024-01-17T16:30:00.000+00:00,busbar,,L1 Current (RMS),A,139.1
330914,Hartley Avenue,2024-01-17T16:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.67
330914,Hartley Avenue,2024-01-17T16:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.17
330914,Hartley Avenue,2024-01-17T16:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.46
330914,Hartley Avenue,2024-01-17T16:20:00.000+00:00,feeder,0030,L3 Active Power,kW,16.16
330914,Hartley Avenue,2024-01-17T16:20:00.000+00:00,feeder,0030,L2 Active Power,kW,8.05
330914,Hartley Avenue,2024-01-17T16:20:00.000+00:00,feeder,0030,L1 Active Power,kW,12.73
330914,Hartley Avenue,2024-01-17T16:20:00.000+00:00,feeder,0030,N Current (RMS),A,37.5
330914,Hartley Avenue,2024-01-17T16:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,72.0
330914,Hartley Avenue,2024-01-17T16:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,34.2
330914,Hartley Avenue,2024-01-17T16:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,53.1
330914,Hartley Avenue,2024-01-17T16:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.95
330914,Hartley Avenue,2024-01-17T16:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.23
330914,Hartley Avenue,2024-01-17T16:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.29
330914,Hartley Avenue,2024-01-17T16:20:00.000+00:00,feeder,0020,L3 Active Power,kW,11.31
330914,Hartley Avenue,2024-01-17T16:20:00.000+00:00,feeder,0020,L2 Active Power,kW,13.59
330914,Hartley Avenue,2024-01-17T16:20:00.000+00:00,feeder,0020,L1 Active Power,kW,2.5
330914,Hartley Avenue,2024-01-17T16:20:00.000+00:00,feeder,0020,N Current (RMS),A,35.3
330914,Hartley Avenue,2024-01-17T16:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,48.8
330914,Hartley Avenue,2024-01-17T16:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,57.0
330914,Hartley Avenue,2024-01-17T16:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,15.6
330914,Hartley Avenue,2024-01-17T16:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.75
330914,Hartley Avenue,2024-01-17T16:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.22
330914,Hartley Avenue,2024-01-17T16:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.45
330914,Hartley Avenue,2024-01-17T16:20:00.000+00:00,feeder,0010,L3 Active Power,kW,6.77
330914,Hartley Avenue,2024-01-17T16:20:00.000+00:00,feeder,0010,L2 Active Power,kW,5.12
330914,Hartley Avenue,2024-01-17T16:20:00.000+00:00,feeder,0010,L1 Active Power,kW,14.55
330914,Hartley Avenue,2024-01-17T16:20:00.000+00:00,feeder,0010,N Current (RMS),A,38.3
330914,Hartley Avenue,2024-01-17T16:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,29.1
330914,Hartley Avenue,2024-01-17T16:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,22.1
330914,Hartley Avenue,2024-01-17T16:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,62.0
330914,Hartley Avenue,2024-01-17T16:20:00.000+00:00,transformer,,Temperature,C,29.3
330914,Hartley Avenue,2024-01-17T16:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.92
330914,Hartley Avenue,2024-01-17T16:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.97
330914,Hartley Avenue,2024-01-17T16:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.09
330914,Hartley Avenue,2024-01-17T16:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.26
330914,Hartley Avenue,2024-01-17T16:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.35
330914,Hartley Avenue,2024-01-17T16:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.01
330914,Hartley Avenue,2024-01-17T16:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.37
330914,Hartley Avenue,2024-01-17T16:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.62
330914,Hartley Avenue,2024-01-17T16:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.2
330914,Hartley Avenue,2024-01-17T16:20:00.000+00:00,busbar,,L3 Active Power,kW,34.25
330914,Hartley Avenue,2024-01-17T16:20:00.000+00:00,busbar,,L2 Active Power,kW,26.77
330914,Hartley Avenue,2024-01-17T16:20:00.000+00:00,busbar,,L1 Active Power,kW,29.77
330914,Hartley Avenue,2024-01-17T16:20:00.000+00:00,busbar,,N Current (RMS),A,58.1
330914,Hartley Avenue,2024-01-17T16:20:00.000+00:00,busbar,,L3 Current (RMS),A,145.7
330914,Hartley Avenue,2024-01-17T16:20:00.000+00:00,busbar,,L2 Current (RMS),A,112.4
330914,Hartley Avenue,2024-01-17T16:20:00.000+00:00,busbar,,L1 Current (RMS),A,127.3
330914,Hartley Avenue,2024-01-17T16:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-2.0
330914,Hartley Avenue,2024-01-17T16:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.06
330914,Hartley Avenue,2024-01-17T16:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.09
330914,Hartley Avenue,2024-01-17T16:10:00.000+00:00,feeder,0030,L3 Active Power,kW,10.41
330914,Hartley Avenue,2024-01-17T16:10:00.000+00:00,feeder,0030,L2 Active Power,kW,8.7
330914,Hartley Avenue,2024-01-17T16:10:00.000+00:00,feeder,0030,L1 Active Power,kW,14.62
330914,Hartley Avenue,2024-01-17T16:10:00.000+00:00,feeder,0030,N Current (RMS),A,25.5
330914,Hartley Avenue,2024-01-17T16:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,47.5
330914,Hartley Avenue,2024-01-17T16:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,37.2
330914,Hartley Avenue,2024-01-17T16:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,61.1
330914,Hartley Avenue,2024-01-17T16:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.07
330914,Hartley Avenue,2024-01-17T16:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.26
330914,Hartley Avenue,2024-01-17T16:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.17
330914,Hartley Avenue,2024-01-17T16:10:00.000+00:00,feeder,0020,L3 Active Power,kW,10.6
330914,Hartley Avenue,2024-01-17T16:10:00.000+00:00,feeder,0020,L2 Active Power,kW,11.43
330914,Hartley Avenue,2024-01-17T16:10:00.000+00:00,feeder,0020,L1 Active Power,kW,2.83
330914,Hartley Avenue,2024-01-17T16:10:00.000+00:00,feeder,0020,N Current (RMS),A,30.8
330914,Hartley Avenue,2024-01-17T16:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,46.3
330914,Hartley Avenue,2024-01-17T16:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,48.8
330914,Hartley Avenue,2024-01-17T16:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,16.3
