Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
330914,Hartley Avenue,2024-01-17T16:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.83
330914,Hartley Avenue,2024-01-17T16:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.05
330914,Hartley Avenue,2024-01-17T16:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.28
330914,Hartley Avenue,2024-01-17T16:10:00.000+00:00,feeder,0010,L3 Active Power,kW,7.97
330914,Hartley Avenue,2024-01-17T16:10:00.000+00:00,feeder,0010,L2 Active Power,kW,7.59
330914,Hartley Avenue,2024-01-17T16:10:00.000+00:00,feeder,0010,L1 Active Power,kW,14.31
330914,Hartley Avenue,2024-01-17T16:10:00.000+00:00,feeder,0010,N Current (RMS),A,32.0
330914,Hartley Avenue,2024-01-17T16:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,35.1
330914,Hartley Avenue,2024-01-17T16:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,33.1
330914,Hartley Avenue,2024-01-17T16:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,61.2
330914,Hartley Avenue,2024-01-17T16:10:00.000+00:00,transformer,,Temperature,C,29.3
330914,Hartley Avenue,2024-01-17T16:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.94
330914,Hartley Avenue,2024-01-17T16:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.71
330914,Hartley Avenue,2024-01-17T16:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.12
330914,Hartley Avenue,2024-01-17T16:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.78
330914,Hartley Avenue,2024-01-17T16:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.41
330914,Hartley Avenue,2024-01-17T16:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.55
330914,Hartley Avenue,2024-01-17T16:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.91
330914,Hartley Avenue,2024-01-17T16:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.26
330914,Hartley Avenue,2024-01-17T16:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.54
330914,Hartley Avenue,2024-01-17T16:10:00.000+00:00,busbar,,L3 Active Power,kW,28.99
330914,Hartley Avenue,2024-01-17T16:10:00.000+00:00,busbar,,L2 Active Power,kW,27.72
330914,Hartley Avenue,2024-01-17T16:10:00.000+00:00,busbar,,L1 Active Power,kW,31.77
330914,Hartley Avenue,2024-01-17T16:10:00.000+00:00,busbar,,N Current (RMS),A,49.1
330914,Hartley Avenue,2024-01-17T16:10:00.000+00:00,busbar,,L3 Current (RMS),A,124.5
330914,Hartley Avenue,2024-01-17T16:10:00.000+00:00,busbar,,L2 Current (RMS),A,116.6
330914,Hartley Avenue,2024-01-17T16:10:00.000+00:00,busbar,,L1 Current (RMS),A,135.7
330914,Hartley Avenue,2024-01-17T16:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.49
330914,Hartley Avenue,2024-01-17T16:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.15
330914,Hartley Avenue,2024-01-17T16:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.79
330914,Hartley Avenue,2024-01-17T16:00:00.000+00:00,feeder,0030,L3 Active Power,kW,17.83
330914,Hartley Avenue,2024-01-17T16:00:00.000+00:00,feeder,0030,L2 Active Power,kW,10.0
330914,Hartley Avenue,2024-01-17T16:00:00.000+00:00,feeder,0030,L1 Active Power,kW,14.98
330914,Hartley Avenue,2024-01-17T16:00:00.000+00:00,feeder,0030,N Current (RMS),A,32.1
330914,Hartley Avenue,2024-01-17T16:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,75.5
330914,Hartley Avenue,2024-01-17T16:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,42.7
330914,Hartley Avenue,2024-01-17T16:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,62.4
330914,Hartley Avenue,2024-01-17T16:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.97
330914,Hartley Avenue,2024-01-17T16:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.13
330914,Hartley Avenue,2024-01-17T16:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.02
330914,Hartley Avenue,2024-01-17T16:00:00.000+00:00,feeder,0020,L3 Active Power,kW,11.88
330914,Hartley Avenue,2024-01-17T16:00:00.000+00:00,feeder,0020,L2 Active Power,kW,14.7
330914,Hartley Avenue,2024-01-17T16:00:00.000+00:00,feeder,0020,L1 Active Power,kW,7.37
330914,Hartley Avenue,2024-01-17T16:00:00.000+00:00,feeder,0020,N Current (RMS),A,28.4
330914,Hartley Avenue,2024-01-17T16:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,51.2
330914,Hartley Avenue,2024-01-17T16:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,63.0
330914,Hartley Avenue,2024-01-17T16:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,34.6
330914,Hartley Avenue,2024-01-17T16:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.74
330914,Hartley Avenue,2024-01-17T16:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.25
330914,Hartley Avenue,2024-01-17T16:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.13
330914,Hartley Avenue,2024-01-17T16:00:00.000+00:00,feeder,0010,L3 Active Power,kW,8.22
330914,Hartley Avenue,2024-01-17T16:00:00.000+00:00,feeder,0010,L2 Active Power,kW,7.82
330914,Hartley Avenue,2024-01-17T16:00:00.000+00:00,feeder,0010,L1 Active Power,kW,15.2
330914,Hartley Avenue,2024-01-17T16:00:00.000+00:00,feeder,0010,N Current (RMS),A,35.2
330914,Hartley Avenue,2024-01-17T16:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,36.2
330914,Hartley Avenue,2024-01-17T16:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,33.3
330914,Hartley Avenue,2024-01-17T16:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,65.2
330914,Hartley Avenue,2024-01-17T16:00:00.000+00:00,transformer,,Temperature,C,29.3
330914,Hartley Avenue,2024-01-17T16:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.92
330914,Hartley Avenue,2024-01-17T16:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.16
330914,Hartley Avenue,2024-01-17T16:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.13
330914,Hartley Avenue,2024-01-17T16:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.41
330914,Hartley Avenue,2024-01-17T16:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.41
330914,Hartley Avenue,2024-01-17T16:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.02
330914,Hartley Avenue,2024-01-17T16:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.2
330914,Hartley Avenue,2024-01-17T16:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.23
330914,Hartley Avenue,2024-01-17T16:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.95
330914,Hartley Avenue,2024-01-17T16:00:00.000+00:00,busbar,,L3 Active Power,kW,37.92
330914,Hartley Avenue,2024-01-17T16:00:00.000+00:00,busbar,,L2 Active Power,kW,32.52
330914,Hartley Avenue,2024-01-17T16:00:00.000+00:00,busbar,,L1 Active Power,kW,37.55
330914,Hartley Avenue,2024-01-17T16:00:00.000+00:00,busbar,,N Current (RMS),A,54.6
330914,Hartley Avenue,2024-01-17T16:00:00.000+00:00,busbar,,L3 Current (RMS),A,159.3
330914,Hartley Avenue,2024-01-17T16:00:00.000+00:00,busbar,,L2 Current (RMS),A,136.3
330914,Hartley Avenue,2024-01-17T16:00:00.000+00:00,busbar,,L1 Current (RMS),A,159.0
330914,Hartley Avenue,2024-01-17T15:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.16
330914,Hartley Avenue,2024-01-17T15:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.28
330914,Hartley Avenue,2024-01-17T15:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.57
330914,Hartley Avenue,2024-01-17T15:50:00.000+00:00,feeder,0030,L3 Active Power,kW,10.68
330914,Hartley Avenue,2024-01-17T15:50:00.000+00:00,feeder,0030,L2 Active Power,kW,10.79
330914,Hartley Avenue,2024-01-17T15:50:00.000+00:00,feeder,0030,L1 Active Power,kW,12.91
330914,Hartley Avenue,2024-01-17T15:50:00.000+00:00,feeder,0030,N Current (RMS),A,21.1
330914,Hartley Avenue,2024-01-17T15:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,47.3
330914,Hartley Avenue,2024-01-17T15:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,45.6
330914,Hartley Avenue,2024-01-17T15:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,54.2
330914,Hartley Avenue,2024-01-17T15:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.0
330914,Hartley Avenue,2024-01-17T15:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.15
330914,Hartley Avenue,2024-01-17T15:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.03
330914,Hartley Avenue,2024-01-17T15:50:00.000+00:00,feeder,0020,L3 Active Power,kW,10.49
330914,Hartley Avenue,2024-01-17T15:50:00.000+00:00,feeder,0020,L2 Active Power,kW,10.79
330914,Hartley Avenue,2024-01-17T15:50:00.000+00:00,feeder,0020,L1 Active Power,kW,3.13
330914,Hartley Avenue,2024-01-17T15:50:00.000+00:00,feeder,0020,N Current (RMS),A,30.3
330914,Hartley Avenue,2024-01-17T15:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,46.3
330914,Hartley Avenue,2024-01-17T15:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,46.0
330914,Hartley Avenue,2024-01-17T15:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,21.3
330914,Hartley Avenue,2024-01-17T15:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.04
330914,Hartley Avenue,2024-01-17T15:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.0
330914,Hartley Avenue,2024-01-17T15:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.51
330914,Hartley Avenue,2024-01-17T15:50:00.000+00:00,feeder,0010,L3 Active Power,kW,8.12
330914,Hartley Avenue,2024-01-17T15:50:00.000+00:00,feeder,0010,L2 Active Power,kW,5.22
330914,Hartley Avenue,2024-01-17T15:50:00.000+00:00,feeder,0010,L1 Active Power,kW,15.32
330914,Hartley Avenue,2024-01-17T15:50:00.000+00:00,feeder,0010,N Current (RMS),A,38.1
330914,Hartley Avenue,2024-01-17T15:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,35.7
330914,Hartley Avenue,2024-01-17T15:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,22.3
330914,Hartley Avenue,2024-01-17T15:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,64.9
330914,Hartley Avenue,2024-01-17T15:50:00.000+00:00,transformer,,Temperature,C,29.3
330914,Hartley Avenue,2024-01-17T15:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.85
330914,Hartley Avenue,2024-01-17T15:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.89
330914,Hartley Avenue,2024-01-17T15:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.07
330914,Hartley Avenue,2024-01-17T15:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.09
330914,Hartley Avenue,2024-01-17T15:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.4
330914,Hartley Avenue,2024-01-17T15:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.74
330914,Hartley Avenue,2024-01-17T15:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.2
330914,Hartley Avenue,2024-01-17T15:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.86
330914,Hartley Avenue,2024-01-17T15:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.11
330914,Hartley Avenue,2024-01-17T15:50:00.000+00:00,busbar,,L3 Active Power,kW,29.3
330914,Hartley Avenue,2024-01-17T15:50:00.000+00:00,busbar,,L2 Active Power,kW,26.8
330914,Hartley Avenue,2024-01-17T15:50:00.000+00:00,busbar,,L1 Active Power,kW,31.37
330914,Hartley Avenue,2024-01-17T15:50:00.000+00:00,busbar,,N Current (RMS),A,51.5
330914,Hartley Avenue,2024-01-17T15:50:00.000+00:00,busbar,,L3 Current (RMS),A,124.7
330914,Hartley Avenue,2024-01-17T15:50:00.000+00:00,busbar,,L2 Current (RMS),A,112.5
330914,Hartley Avenue,2024-01-17T15:50:00.000+00:00,busbar,,L1 Current (RMS),A,134.6
330914,Hartley Avenue,2024-01-17T15:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.36
330914,Hartley Avenue,2024-01-17T15:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.16
330914,Hartley Avenue,2024-01-17T15:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.66
330914,Hartley Avenue,2024-01-17T15:40:00.000+00:00,feeder,0030,L3 Active Power,kW,7.3
330914,Hartley Avenue,2024-01-17T15:40:00.000+00:00,feeder,0030,L2 Active Power,kW,11.96
330914,Hartley Avenue,2024-01-17T15:40:00.000+00:00,feeder,0030,L1 Active Power,kW,13.1
330914,Hartley Avenue,2024-01-17T15:40:00.000+00:00,feeder,0030,N Current (RMS),A,21.9
330914,Hartley Avenue,2024-01-17T15:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,31.6
330914,Hartley Avenue,2024-01-17T15:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,50.0
330914,Hartley Avenue,2024-01-17T15:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,55.1
330914,Hartley Avenue,2024-01-17T15:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.31
330914,Hartley Avenue,2024-01-17T15:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.01
330914,Hartley Avenue,2024-01-17T15:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.22
330914,Hartley Avenue,2024-01-17T15:40:00.000+00:00,feeder,0020,L3 Active Power,kW,13.07
330914,Hartley Avenue,2024-01-17T15:40:00.000+00:00,feeder,0020,L2 Active Power,kW,10.46
330914,Hartley Avenue,2024-01-17T15:40:00.000+00:00,feeder,0020,L1 Active Power,kW,1.62
330914,Hartley Avenue,2024-01-17T15:40:00.000+00:00,feeder,0020,N Current (RMS),A,37.4
330914,Hartley Avenue,2024-01-17T15:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,55.5
330914,Hartley Avenue,2024-01-17T15:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,44.4
330914,Hartley Avenue,2024-01-17T15:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,12.8
330914,Hartley Avenue,2024-01-17T15:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.06
330914,Hartley Avenue,2024-01-17T15:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.07
330914,Hartley Avenue,2024-01-17T15:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.1
330914,Hartley Avenue,2024-01-17T15:40:00.000+00:00,feeder,0010,L3 Active Power,kW,8.56
330914,Hartley Avenue,2024-01-17T15:40:00.000+00:00,feeder,0010,L2 Active Power,kW,4.24
330914,Hartley Avenue,2024-01-17T15:40:00.000+00:00,feeder,0010,L1 Active Power,kW,15.24
330914,Hartley Avenue,2024-01-17T15:40:00.000+00:00,feeder,0010,N Current (RMS),A,41.7
330914,Hartley Avenue,2024-01-17T15:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,37.2
330914,Hartley Avenue,2024-01-17T15:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,18.3
330914,Hartley Avenue,2024-01-17T15:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,65.7
330914,Hartley Avenue,2024-01-17T15:40:00.000+00:00,transformer,,Temperature,C,29.3
330914,Hartley Avenue,2024-01-17T15:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.83
330914,Hartley Avenue,2024-01-17T15:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.57
330914,Hartley Avenue,2024-01-17T15:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.08
330914,Hartley Avenue,2024-01-17T15:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.6
330914,Hartley Avenue,2024-01-17T15:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.39
330914,Hartley Avenue,2024-01-17T15:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.34
330914,Hartley Avenue,2024-01-17T15:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.73
330914,Hartley Avenue,2024-01-17T15:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.24
330914,Hartley Avenue,2024-01-17T15:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.99
330914,Hartley Avenue,2024-01-17T15:40:00.000+00:00,busbar,,L3 Active Power,kW,28.94
330914,Hartley Avenue,2024-01-17T15:40:00.000+00:00,busbar,,L2 Active Power,kW,26.66
330914,Hartley Avenue,2024-01-17T15:40:00.000+00:00,busbar,,L1 Active Power,kW,29.97
330914,Hartley Avenue,2024-01-17T15:40:00.000+00:00,busbar,,N Current (RMS),A,50.4
330914,Hartley Avenue,2024-01-17T15:40:00.000+00:00,busbar,,L3 Current (RMS),A,122.6
330914,Hartley Avenue,2024-01-17T15:40:00.000+00:00,busbar,,L2 Current (RMS),A,111.6
330914,Hartley Avenue,2024-01-17T15:40:00.000+00:00,busbar,,L1 Current (RMS),A,129.0
330914,Hartley Avenue,2024-01-17T15:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.82
330914,Hartley Avenue,2024-01-17T15:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.2
330914,Hartley Avenue,2024-01-17T15:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.59
330914,Hartley Avenue,2024-01-17T15:30:00.000+00:00,feeder,0030,L3 Active Power,kW,4.84
330914,Hartley Avenue,2024-01-17T15:30:00.000+00:00,feeder,0030,L2 Active Power,kW,11.36
330914,Hartley Avenue,2024-01-17T15:30:00.000+00:00,feeder,0030,L1 Active Power,kW,10.11
330914,Hartley Avenue,2024-01-17T15:30:00.000+00:00,feeder,0030,N Current (RMS),A,23.5
330914,Hartley Avenue,2024-01-17T15:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,22.3
330914,Hartley Avenue,2024-01-17T15:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,47.6
330914,Hartley Avenue,2024-01-17T15:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,42.5
330914,Hartley Avenue,2024-01-17T15:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.44
330914,Hartley Avenue,2024-01-17T15:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.83
330914,Hartley Avenue,2024-01-17T15:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.25
330914,Hartley Avenue,2024-01-17T15:30:00.000+00:00,feeder,0020,L3 Active Power,kW,8.59
330914,Hartley Avenue,2024-01-17T15:30:00.000+00:00,feeder,0020,L2 Active Power,kW,10.14
330914,Hartley Avenue,2024-01-17T15:30:00.000+00:00,feeder,0020,L1 Active Power,kW,1.18
330914,Hartley Avenue,2024-01-17T15:30:00.000+00:00,feeder,0020,N Current (RMS),A,32.1
330914,Hartley Avenue,2024-01-17T15:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,37.6
330914,Hartley Avenue,2024-01-17T15:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,42.6
330914,Hartley Avenue,2024-01-17T15:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,11.8
330914,Hartley Avenue,2024-01-17T15:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.07
330914,Hartley Avenue,2024-01-17T15:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.13
330914,Hartley Avenue,2024-01-17T15:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.3
330914,Hartley Avenue,2024-01-17T15:30:00.000+00:00,feeder,0010,L3 Active Power,kW,7.13
330914,Hartley Avenue,2024-01-17T15:30:00.000+00:00,feeder,0010,L2 Active Power,kW,4.22
330914,Hartley Avenue,2024-01-17T15:30:00.000+00:00,feeder,0010,L1 Active Power,kW,13.18
330914,Hartley Avenue,2024-01-17T15:30:00.000+00:00,feeder,0010,N Current (RMS),A,33.7
330914,Hartley Avenue,2024-01-17T15:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,31.0
330914,Hartley Avenue,2024-01-17T15:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,18.7
330914,Hartley Avenue,2024-01-17T15:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,55.8
330914,Hartley Avenue,2024-01-17T15:30:00.000+00:00,transformer,,Temperature,C,29.3
330914,Hartley Avenue,2024-01-17T15:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.88
330914,Hartley Avenue,2024-01-17T15:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.54
330914,Hartley Avenue,2024-01-17T15:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.13
330914,Hartley Avenue,2024-01-17T15:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.28
330914,Hartley Avenue,2024-01-17T15:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.42
330914,Hartley Avenue,2024-01-17T15:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.23
330914,Hartley Avenue,2024-01-17T15:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.34
330914,Hartley Avenue,2024-01-17T15:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.16
330914,Hartley Avenue,2024-01-17T15:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.14
330914,Hartley Avenue,2024-01-17T15:30:00.000+00:00,busbar,,L3 Active Power,kW,20.56
330914,Hartley Avenue,2024-01-17T15:30:00.000+00:00,busbar,,L2 Active Power,kW,25.72
330914,Hartley Avenue,2024-01-17T15:30:00.000+00:00,busbar,,L1 Active Power,kW,24.47
330914,Hartley Avenue,2024-01-17T15:30:00.000+00:00,busbar,,N Current (RMS),A,43.6
330914,Hartley Avenue,2024-01-17T15:30:00.000+00:00,busbar,,L3 Current (RMS),A,88.8
330914,Hartley Avenue,2024-01-17T15:30:00.000+00:00,busbar,,L2 Current (RMS),A,107.3
330914,Hartley Avenue,2024-01-17T15:30:00.000+00:00,busbar,,L1 Current (RMS),A,105.5
330914,Hartley Avenue,2024-01-17T15:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.9
330914,Hartley Avenue,2024-01-17T15:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.08
330914,Hartley Avenue,2024-01-17T15:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.34
330914,Hartley Avenue,2024-01-17T15:20:00.000+00:00,feeder,0030,L3 Active Power,kW,6.28
330914,Hartley Avenue,2024-01-17T15:20:00.000+00:00,feeder,0030,L2 Active Power,kW,10.78
330914,Hartley Avenue,2024-01-17T15:20:00.000+00:00,feeder,0030,L1 Active Power,kW,11.16
330914,Hartley Avenue,2024-01-17T15:20:00.000+00:00,feeder,0030,N Current (RMS),A,19.3
330914,Hartley Avenue,2024-01-17T15:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,27.7
330914,Hartley Avenue,2024-01-17T15:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,45.1
330914,Hartley Avenue,2024-01-17T15:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,46.3
330914,Hartley Avenue,2024-01-17T15:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.14
330914,Hartley Avenue,2024-01-17T15:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.42
330914,Hartley Avenue,2024-01-17T15:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.42
330914,Hartley Avenue,2024-01-17T15:20:00.000+00:00,feeder,0020,L3 Active Power,kW,14.9
330914,Hartley Avenue,2024-01-17T15:20:00.000+00:00,feeder,0020,L2 Active Power,kW,11.69
330914,Hartley Avenue,2024-01-17T15:20:00.000+00:00,feeder,0020,L1 Active Power,kW,0.86
330914,Hartley Avenue,2024-01-17T15:20:00.000+00:00,feeder,0020,N Current (RMS),A,43.8
330914,Hartley Avenue,2024-01-17T15:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,62.4
330914,Hartley Avenue,2024-01-17T15:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,49.6
330914,Hartley Avenue,2024-01-17T15:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,11.9
330914,Hartley Avenue,2024-01-17T15:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.94
330914,Hartley Avenue,2024-01-17T15:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.08
330914,Hartley Avenue,2024-01-17T15:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.12
330914,Hartley Avenue,2024-01-17T15:20:00.000+00:00,feeder,0010,L3 Active Power,kW,8.34
330914,Hartley Avenue,2024-01-17T15:20:00.000+00:00,feeder,0010,L2 Active Power,kW,4.62
330914,Hartley Avenue,2024-01-17T15:20:00.000+00:00,feeder,0010,L1 Active Power,kW,16.76
330914,Hartley Avenue,2024-01-17T15:20:00.000+00:00,feeder,0010,N Current (RMS),A,45.2
330914,Hartley Avenue,2024-01-17T15:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,35.6
330914,Hartley Avenue,2024-01-17T15:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,20.5
330914,Hartley Avenue,2024-01-17T15:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,71.0
330914,Hartley Avenue,2024-01-17T15:20:00.000+00:00,transformer,,Temperature,C,29.3
330914,Hartley Avenue,2024-01-17T15:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.87
330914,Hartley Avenue,2024-01-17T15:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.39
330914,Hartley Avenue,2024-01-17T15:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.13
330914,Hartley Avenue,2024-01-17T15:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.44
330914,Hartley Avenue,2024-01-17T15:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.42
330914,Hartley Avenue,2024-01-17T15:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.34
330914,Hartley Avenue,2024-01-17T15:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.97
330914,Hartley Avenue,2024-01-17T15:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.42
330914,Hartley Avenue,2024-01-17T15:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.89
330914,Hartley Avenue,2024-01-17T15:20:00.000+00:00,busbar,,L3 Active Power,kW,29.52
330914,Hartley Avenue,2024-01-17T15:20:00.000+00:00,busbar,,L2 Active Power,kW,27.1
330914,Hartley Avenue,2024-01-17T15:20:00.000+00:00,busbar,,L1 Active Power,kW,28.78
330914,Hartley Avenue,2024-01-17T15:20:00.000+00:00,busbar,,N Current (RMS),A,45.6
330914,Hartley Avenue,2024-01-17T15:20:00.000+00:00,busbar,,L3 Current (RMS),A,123.9
330914,Hartley Avenue,2024-01-17T15:20:00.000+00:00,busbar,,L2 Current (RMS),A,112.7
330914,Hartley Avenue,2024-01-17T15:20:00.000+00:00,busbar,,L1 Current (RMS),A,122.7
330914,Hartley Avenue,2024-01-17T15:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.88
330914,Hartley Avenue,2024-01-17T15:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.09
330914,Hartley Avenue,2024-01-17T15:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.63
330914,Hartley Avenue,2024-01-17T15:10:00.000+00:00,feeder,0030,L3 Active Power,kW,4.99
330914,Hartley Avenue,2024-01-17T15:10:00.000+00:00,feeder,0030,L2 Active Power,kW,12.67
330914,Hartley Avenue,2024-01-17T15:10:00.000+00:00,feeder,0030,L1 Active Power,kW,10.69
330914,Hartley Avenue,2024-01-17T15:10:00.000+00:00,feeder,0030,N Current (RMS),A,24.2
330914,Hartley Avenue,2024-01-17T15:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,23.1
330914,Hartley Avenue,2024-01-17T15:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,52.3
330914,Hartley Avenue,2024-01-17T15:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,44.9
330914,Hartley Avenue,2024-01-17T15:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.25
330914,Hartley Avenue,2024-01-17T15:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.23
330914,Hartley Avenue,2024-01-17T15:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.32
330914,Hartley Avenue,2024-01-17T15:10:00.000+00:00,feeder,0020,L3 Active Power,kW,13.82
330914,Hartley Avenue,2024-01-17T15:10:00.000+00:00,feeder,0020,L2 Active Power,kW,12.98
330914,Hartley Avenue,2024-01-17T15:10:00.000+00:00,feeder,0020,L1 Active Power,kW,2.8
330914,Hartley Avenue,2024-01-17T15:10:00.000+00:00,feeder,0020,N Current (RMS),A,37.5
330914,Hartley Avenue,2024-01-17T15:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,57.3
330914,Hartley Avenue,2024-01-17T15:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,53.9
330914,Hartley Avenue,2024-01-17T15:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,16.8
330914,Hartley Avenue,2024-01-17T15:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.78
330914,Hartley Avenue,2024-01-17T15:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.32
330914,Hartley Avenue,2024-01-17T15:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.18
330914,Hartley Avenue,2024-01-17T15:10:00.000+00:00,feeder,0010,L3 Active Power,kW,13.7
330914,Hartley Avenue,2024-01-17T15:10:00.000+00:00,feeder,0010,L2 Active Power,kW,5.07
330914,Hartley Avenue,2024-01-17T15:10:00.000+00:00,feeder,0010,L1 Active Power,kW,14.85
330914,Hartley Avenue,2024-01-17T15:10:00.000+00:00,feeder,0010,N Current (RMS),A,41.1
330914,Hartley Avenue,2024-01-17T15:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,56.3
330914,Hartley Avenue,2024-01-17T15:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,22.4
330914,Hartley Avenue,2024-01-17T15:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,64.0
330914,Hartley Avenue,2024-01-17T15:10:00.000+00:00,transformer,,Temperature,C,29.3
330914,Hartley Avenue,2024-01-17T15:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.89
330914,Hartley Avenue,2024-01-17T15:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.28
330914,Hartley Avenue,2024-01-17T15:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.1
330914,Hartley Avenue,2024-01-17T15:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.43
330914,Hartley Avenue,2024-01-17T15:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.44
330914,Hartley Avenue,2024-01-17T15:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.58
330914,Hartley Avenue,2024-01-17T15:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.91
330914,Hartley Avenue,2024-01-17T15:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.46
330914,Hartley Avenue,2024-01-17T15:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.14
330914,Hartley Avenue,2024-01-17T15:10:00.000+00:00,busbar,,L3 Active Power,kW,32.51
330914,Hartley Avenue,2024-01-17T15:10:00.000+00:00,busbar,,L2 Active Power,kW,30.72
330914,Hartley Avenue,2024-01-17T15:10:00.000+00:00,busbar,,L1 Active Power,kW,28.34
330914,Hartley Avenue,2024-01-17T15:10:00.000+00:00,busbar,,N Current (RMS),A,49.5
330914,Hartley Avenue,2024-01-17T15:10:00.000+00:00,busbar,,L3 Current (RMS),A,135.1
330914,Hartley Avenue,2024-01-17T15:10:00.000+00:00,busbar,,L2 Current (RMS),A,127.0
330914,Hartley Avenue,2024-01-17T15:10:00.000+00:00,busbar,,L1 Current (RMS),A,121.5
330914,Hartley Avenue,2024-01-17T15:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.5
330914,Hartley Avenue,2024-01-17T15:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.03
330914,Hartley Avenue,2024-01-17T15:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.8
330914,Hartley Avenue,2024-01-17T15:00:00.000+00:00,feeder,0030,L3 Active Power,kW,10.75
330914,Hartley Avenue,2024-01-17T15:00:00.000+00:00,feeder,0030,L2 Active Power,kW,10.74
330914,Hartley Avenue,2024-01-17T15:00:00.000+00:00,feeder,0030,L1 Active Power,kW,11.92
330914,Hartley Avenue,2024-01-17T15:00:00.000+00:00,feeder,0030,N Current (RMS),A,24.9
330914,Hartley Avenue,2024-01-17T15:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,48.7
330914,Hartley Avenue,2024-01-17T15:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,44.7
330914,Hartley Avenue,2024-01-17T15:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,49.8
330914,Hartley Avenue,2024-01-17T15:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.3
330914,Hartley Avenue,2024-01-17T15:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.06
330914,Hartley Avenue,2024-01-17T15:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.18
330914,Hartley Avenue,2024-01-17T15:00:00.000+00:00,feeder,0020,L3 Active Power,kW,11.7
330914,Hartley Avenue,2024-01-17T15:00:00.000+00:00,feeder,0020,L2 Active Power,kW,13.03
330914,Hartley Avenue,2024-01-17T15:00:00.000+00:00,feeder,0020,L1 Active Power,kW,1.76
330914,Hartley Avenue,2024-01-17T15:00:00.000+00:00,feeder,0020,N Current (RMS),A,41.9
330914,Hartley Avenue,2024-01-17T15:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,53.3
330914,Hartley Avenue,2024-01-17T15:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,54.2
330914,Hartley Avenue,2024-01-17T15:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,12.9
330914,Hartley Avenue,2024-01-17T15:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.97
330914,Hartley Avenue,2024-01-17T15:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.1
330914,Hartley Avenue,2024-01-17T15:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.24
330914,Hartley Avenue,2024-01-17T15:00:00.000+00:00,feeder,0010,L3 Active Power,kW,12.22
330914,Hartley Avenue,2024-01-17T15:00:00.000+00:00,feeder,0010,L2 Active Power,kW,7.74
330914,Hartley Avenue,2024-01-17T15:00:00.000+00:00,feeder,0010,L1 Active Power,kW,13.06
330914,Hartley Avenue,2024-01-17T15:00:00.000+00:00,feeder,0010,N Current (RMS),A,26.9
330914,Hartley Avenue,2024-01-17T15:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,51.2
330914,Hartley Avenue,2024-01-17T15:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,32.2
330914,Hartley Avenue,2024-01-17T15:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,55.4
330914,Hartley Avenue,2024-01-17T15:00:00.000+00:00,transformer,,Temperature,C,29.3
330914,Hartley Avenue,2024-01-17T15:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.88
330914,Hartley Avenue,2024-01-17T15:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.55
330914,Hartley Avenue,2024-01-17T15:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.09
330914,Hartley Avenue,2024-01-17T15:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.48
330914,Hartley Avenue,2024-01-17T15:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.44
330914,Hartley Avenue,2024-01-17T15:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.61
330914,Hartley Avenue,2024-01-17T15:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.77
330914,Hartley Avenue,2024-01-17T15:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.18
330914,Hartley Avenue,2024-01-17T15:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.22
330914,Hartley Avenue,2024-01-17T15:00:00.000+00:00,busbar,,L3 Active Power,kW,34.67
330914,Hartley Avenue,2024-01-17T15:00:00.000+00:00,busbar,,L2 Active Power,kW,31.51
330914,Hartley Avenue,2024-01-17T15:00:00.000+00:00,busbar,,L1 Active Power,kW,26.74
330914,Hartley Avenue,2024-01-17T15:00:00.000+00:00,busbar,,N Current (RMS),A,55.9
330914,Hartley Avenue,2024-01-17T15:00:00.000+00:00,busbar,,L3 Current (RMS),A,144.4
330914,Hartley Avenue,2024-01-17T15:00:00.000+00:00,busbar,,L2 Current (RMS),A,129.9
330914,Hartley Avenue,2024-01-17T15:00:00.000+00:00,busbar,,L1 Current (RMS),A,114.4
330914,Hartley Avenue,2024-01-17T14:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.26
330914,Hartley Avenue,2024-01-17T14:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.15
330914,Hartley Avenue,2024-01-17T14:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.39
330914,Hartley Avenue,2024-01-17T14:50:00.000+00:00,feeder,0030,L3 Active Power,kW,5.36
330914,Hartley Avenue,2024-01-17T14:50:00.000+00:00,feeder,0030,L2 Active Power,kW,8.36
330914,Hartley Avenue,2024-01-17T14:50:00.000+00:00,feeder,0030,L1 Active Power,kW,12.22
330914,Hartley Avenue,2024-01-17T14:50:00.000+00:00,feeder,0030,N Current (RMS),A,24.9
330914,Hartley Avenue,2024-01-17T14:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,26.5
330914,Hartley Avenue,2024-01-17T14:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,35.1
330914,Hartley Avenue,2024-01-17T14:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,51.0
330914,Hartley Avenue,2024-01-17T14:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.42
330914,Hartley Avenue,2024-01-17T14:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.6
330914,Hartley Avenue,2024-01-17T14:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.99
330914,Hartley Avenue,2024-01-17T14:50:00.000+00:00,feeder,0020,L3 Active Power,kW,3.6
330914,Hartley Avenue,2024-01-17T14:50:00.000+00:00,feeder,0020,L2 Active Power,kW,12.8
330914,Hartley Avenue,2024-01-17T14:50:00.000+00:00,feeder,0020,L1 Active Power,kW,1.17
330914,Hartley Avenue,2024-01-17T14:50:00.000+00:00,feeder,0020,N Current (RMS),A,38.6
330914,Hartley Avenue,2024-01-17T14:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,19.2
330914,Hartley Avenue,2024-01-17T14:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,53.3
330914,Hartley Avenue,2024-01-17T14:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,10.8
330914,Hartley Avenue,2024-01-17T14:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.0
330914,Hartley Avenue,2024-01-17T14:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.06
330914,Hartley Avenue,2024-01-17T14:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.81
330914,Hartley Avenue,2024-01-17T14:50:00.000+00:00,feeder,0010,L3 Active Power,kW,12.69
330914,Hartley Avenue,2024-01-17T14:50:00.000+00:00,feeder,0010,L2 Active Power,kW,5.44
330914,Hartley Avenue,2024-01-17T14:50:00.000+00:00,feeder,0010,L1 Active Power,kW,15.09
330914,Hartley Avenue,2024-01-17T14:50:00.000+00:00,feeder,0010,N Current (RMS),A,35.6
330914,Hartley Avenue,2024-01-17T14:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,52.5
330914,Hartley Avenue,2024-01-17T14:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,22.8
330914,Hartley Avenue,2024-01-17T14:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,63.6
330914,Hartley Avenue,2024-01-17T14:50:00.000+00:00,transformer,,Temperature,C,29.3
330914,Hartley Avenue,2024-01-17T14:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.88
330914,Hartley Avenue,2024-01-17T14:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.71
330914,Hartley Avenue,2024-01-17T14:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.04
330914,Hartley Avenue,2024-01-17T14:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.47
330914,Hartley Avenue,2024-01-17T14:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.42
330914,Hartley Avenue,2024-01-17T14:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.32
330914,Hartley Avenue,2024-01-17T14:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.68
330914,Hartley Avenue,2024-01-17T14:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.81
330914,Hartley Avenue,2024-01-17T14:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.19
330914,Hartley Avenue,2024-01-17T14:50:00.000+00:00,busbar,,L3 Active Power,kW,21.66
330914,Hartley Avenue,2024-01-17T14:50:00.000+00:00,busbar,,L2 Active Power,kW,26.6
330914,Hartley Avenue,2024-01-17T14:50:00.000+00:00,busbar,,L1 Active Power,kW,28.48
330914,Hartley Avenue,2024-01-17T14:50:00.000+00:00,busbar,,N Current (RMS),A,47.6
330914,Hartley Avenue,2024-01-17T14:50:00.000+00:00,busbar,,L3 Current (RMS),A,93.3
330914,Hartley Avenue,2024-01-17T14:50:00.000+00:00,busbar,,L2 Current (RMS),A,110.3
330914,Hartley Avenue,2024-01-17T14:50:00.000+00:00,busbar,,L1 Current (RMS),A,120.7
330914,Hartley Avenue,2024-01-17T14:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.37
330914,Hartley Avenue,2024-01-17T14:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.18
330914,Hartley Avenue,2024-01-17T14:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.47
330914,Hartley Avenue,2024-01-17T14:40:00.000+00:00,feeder,0030,L3 Active Power,kW,5.4
330914,Hartley Avenue,2024-01-17T14:40:00.000+00:00,feeder,0030,L2 Active Power,kW,9.56
330914,Hartley Avenue,2024-01-17T14:40:00.000+00:00,feeder,0030,L1 Active Power,kW,11.52
330914,Hartley Avenue,2024-01-17T14:40:00.000+00:00,feeder,0030,N Current (RMS),A,20.4
330914,Hartley Avenue,2024-01-17T14:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,24.3
330914,Hartley Avenue,2024-01-17T14:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,40.8
330914,Hartley Avenue,2024-01-17T14:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,47.8
330914,Hartley Avenue,2024-01-17T14:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.45
330914,Hartley Avenue,2024-01-17T14:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.85
330914,Hartley Avenue,2024-01-17T14:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.01
330914,Hartley Avenue,2024-01-17T14:40:00.000+00:00,feeder,0020,L3 Active Power,kW,4.84
330914,Hartley Avenue,2024-01-17T14:40:00.000+00:00,feeder,0020,L2 Active Power,kW,11.07
330914,Hartley Avenue,2024-01-17T14:40:00.000+00:00,feeder,0020,L1 Active Power,kW,1.03
330914,Hartley Avenue,2024-01-17T14:40:00.000+00:00,feeder,0020,N Current (RMS),A,32.7
330914,Hartley Avenue,2024-01-17T14:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,25.3
330914,Hartley Avenue,2024-01-17T14:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,46.2
330914,Hartley Avenue,2024-01-17T14:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,10.8
330914,Hartley Avenue,2024-01-17T14:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.95
330914,Hartley Avenue,2024-01-17T14:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.05
330914,Hartley Avenue,2024-01-17T14:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.05
330914,Hartley Avenue,2024-01-17T14:40:00.000+00:00,feeder,0010,L3 Active Power,kW,13.38
330914,Hartley Avenue,2024-01-17T14:40:00.000+00:00,feeder,0010,L2 Active Power,kW,4.87
330914,Hartley Avenue,2024-01-17T14:40:00.000+00:00,feeder,0010,L1 Active Power,kW,18.03
330914,Hartley Avenue,2024-01-17T14:40:00.000+00:00,feeder,0010,N Current (RMS),A,45.1
330914,Hartley Avenue,2024-01-17T14:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,54.9
330914,Hartley Avenue,2024-01-17T14:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,20.5
330914,Hartley Avenue,2024-01-17T14:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,75.3
330914,Hartley Avenue,2024-01-17T14:40:00.000+00:00,transformer,,Temperature,C,29.3
330914,Hartley Avenue,2024-01-17T14:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.89
330914,Hartley Avenue,2024-01-17T14:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.65
330914,Hartley Avenue,2024-01-17T14:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.04
330914,Hartley Avenue,2024-01-17T14:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.43
330914,Hartley Avenue,2024-01-17T14:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.46
330914,Hartley Avenue,2024-01-17T14:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.18
330914,Hartley Avenue,2024-01-17T14:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.77
330914,Hartley Avenue,2024-01-17T14:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.73
330914,Hartley Avenue,2024-01-17T14:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.53
330914,Hartley Avenue,2024-01-17T14:40:00.000+00:00,busbar,,L3 Active Power,kW,23.62
330914,Hartley Avenue,2024-01-17T14:40:00.000+00:00,busbar,,L2 Active Power,kW,25.5
330914,Hartley Avenue,2024-01-17T14:40:00.000+00:00,busbar,,L1 Active Power,kW,30.57
330914,Hartley Avenue,2024-01-17T14:40:00.000+00:00,busbar,,N Current (RMS),A,48.5
330914,Hartley Avenue,2024-01-17T14:40:00.000+00:00,busbar,,L3 Current (RMS),A,100.8
330914,Hartley Avenue,2024-01-17T14:40:00.000+00:00,busbar,,L2 Current (RMS),A,106.3
330914,Hartley Avenue,2024-01-17T14:40:00.000+00:00,busbar,,L1 Current (RMS),A,129.2
330914,Hartley Avenue,2024-01-17T14:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.25
330914,Hartley Avenue,2024-01-17T14:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.76
330914,Hartley Avenue,2024-01-17T14:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.46
330914,Hartley Avenue,2024-01-17T14:30:00.000+00:00,feeder,0030,L3 Active Power,kW,10.51
330914,Hartley Avenue,2024-01-17T14:30:00.000+00:00,feeder,0030,L2 Active Power,kW,11.8
330914,Hartley Avenue,2024-01-17T14:30:00.000+00:00,feeder,0030,L1 Active Power,kW,11.26
330914,Hartley Avenue,2024-01-17T14:30:00.000+00:00,feeder,0030,N Current (RMS),A,19.0
330914,Hartley Avenue,2024-01-17T14:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,44.8
330914,Hartley Avenue,2024-01-17T14:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,49.2
330914,Hartley Avenue,2024-01-17T14:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,46.9
330914,Hartley Avenue,2024-01-17T14:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.55
330914,Hartley Avenue,2024-01-17T14:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.61
330914,Hartley Avenue,2024-01-17T14:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.11
330914,Hartley Avenue,2024-01-17T14:30:00.000+00:00,feeder,0020,L3 Active Power,kW,3.5
330914,Hartley Avenue,2024-01-17T14:30:00.000+00:00,feeder,0020,L2 Active Power,kW,13.24
330914,Hartley Avenue,2024-01-17T14:30:00.000+00:00,feeder,0020,L1 Active Power,kW,1.66
330914,Hartley Avenue,2024-01-17T14:30:00.000+00:00,feeder,0020,N Current (RMS),A,37.7
330914,Hartley Avenue,2024-01-17T14:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,19.8
330914,Hartley Avenue,2024-01-17T14:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,54.7
330914,Hartley Avenue,2024-01-17T14:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,12.6
330914,Hartley Avenue,2024-01-17T14:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.86
330914,Hartley Avenue,2024-01-17T14:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.33
330914,Hartley Avenue,2024-01-17T14:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.87
330914,Hartley Avenue,2024-01-17T14:30:00.000+00:00,feeder,0010,L3 Active Power,kW,13.18
330914,Hartley Avenue,2024-01-17T14:30:00.000+00:00,feeder,0010,L2 Active Power,kW,4.81
330914,Hartley Avenue,2024-01-17T14:30:00.000+00:00,feeder,0010,L1 Active Power,kW,18.11
330914,Hartley Avenue,2024-01-17T14:30:00.000+00:00,feeder,0010,N Current (RMS),A,45.3
330914,Hartley Avenue,2024-01-17T14:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,54.1
330914,Hartley Avenue,2024-01-17T14:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,20.6
330914,Hartley Avenue,2024-01-17T14:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,75.3
330914,Hartley Avenue,2024-01-17T14:30:00.000+00:00,transformer,,Temperature,C,29.3
330914,Hartley Avenue,2024-01-17T14:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.9
330914,Hartley Avenue,2024-01-17T14:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.95
330914,Hartley Avenue,2024-01-17T14:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.06
330914,Hartley Avenue,2024-01-17T14:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.78
330914,Hartley Avenue,2024-01-17T14:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.42
330914,Hartley Avenue,2024-01-17T14:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.69
330914,Hartley Avenue,2024-01-17T14:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.66
330914,Hartley Avenue,2024-01-17T14:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.18
330914,Hartley Avenue,2024-01-17T14:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.44
330914,Hartley Avenue,2024-01-17T14:30:00.000+00:00,busbar,,L3 Active Power,kW,27.19
330914,Hartley Avenue,2024-01-17T14:30:00.000+00:00,busbar,,L2 Active Power,kW,29.86
330914,Hartley Avenue,2024-01-17T14:30:00.000+00:00,busbar,,L1 Active Power,kW,31.03
330914,Hartley Avenue,2024-01-17T14:30:00.000+00:00,busbar,,N Current (RMS),A,42.1
330914,Hartley Avenue,2024-01-17T14:30:00.000+00:00,busbar,,L3 Current (RMS),A,114.4
330914,Hartley Avenue,2024-01-17T14:30:00.000+00:00,busbar,,L2 Current (RMS),A,123.0
330914,Hartley Avenue,2024-01-17T14:30:00.000+00:00,busbar,,L1 Current (RMS),A,130.7
330914,Hartley Avenue,2024-01-17T14:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.46
330914,Hartley Avenue,2024-01-17T14:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.35
330914,Hartley Avenue,2024-01-17T14:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.04
330914,Hartley Avenue,2024-01-17T14:20:00.000+00:00,feeder,0030,L3 Active Power,kW,8.02
330914,Hartley Avenue,2024-01-17T14:20:00.000+00:00,feeder,0030,L2 Active Power,kW,11.54
330914,Hartley Avenue,2024-01-17T14:20:00.000+00:00,feeder,0030,L1 Active Power,kW,10.99
330914,Hartley Avenue,2024-01-17T14:20:00.000+00:00,feeder,0030,N Current (RMS),A,18.0
330914,Hartley Avenue,2024-01-17T14:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,34.2
330914,Hartley Avenue,2024-01-17T14:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,47.9
330914,Hartley Avenue,2024-01-17T14:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,46.0
330914,Hartley Avenue,2024-01-17T14:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.43
330914,Hartley Avenue,2024-01-17T14:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.17
330914,Hartley Avenue,2024-01-17T14:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.1
330914,Hartley Avenue,2024-01-17T14:20:00.000+00:00,feeder,0020,L3 Active Power,kW,4.18
330914,Hartley Avenue,2024-01-17T14:20:00.000+00:00,feeder,0020,L2 Active Power,kW,13.28
330914,Hartley Avenue,2024-01-17T14:20:00.000+00:00,feeder,0020,L1 Active Power,kW,0.86
330914,Hartley Avenue,2024-01-17T14:20:00.000+00:00,feeder,0020,N Current (RMS),A,39.1
330914,Hartley Avenue,2024-01-17T14:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,22.0
330914,Hartley Avenue,2024-01-17T14:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,55.4
330914,Hartley Avenue,2024-01-17T14:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,10.8
330914,Hartley Avenue,2024-01-17T14:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.72
330914,Hartley Avenue,2024-01-17T14:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.74
330914,Hartley Avenue,2024-01-17T14:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.07
330914,Hartley Avenue,2024-01-17T14:20:00.000+00:00,feeder,0010,L3 Active Power,kW,15.3
330914,Hartley Avenue,2024-01-17T14:20:00.000+00:00,feeder,0010,L2 Active Power,kW,5.44
330914,Hartley Avenue,2024-01-17T14:20:00.000+00:00,feeder,0010,L1 Active Power,kW,12.36
330914,Hartley Avenue,2024-01-17T14:20:00.000+00:00,feeder,0010,N Current (RMS),A,36.7
330914,Hartley Avenue,2024-01-17T14:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,63.2
330914,Hartley Avenue,2024-01-17T14:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,23.7
330914,Hartley Avenue,2024-01-17T14:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,53.3
330914,Hartley Avenue,2024-01-17T14:20:00.000+00:00,transformer,,Temperature,C,29.3
330914,Hartley Avenue,2024-01-17T14:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.91
330914,Hartley Avenue,2024-01-17T14:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.29
330914,Hartley Avenue,2024-01-17T14:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.1
330914,Hartley Avenue,2024-01-17T14:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.09
330914,Hartley Avenue,2024-01-17T14:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.43
330914,Hartley Avenue,2024-01-17T14:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.18
330914,Hartley Avenue,2024-01-17T14:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.62
330914,Hartley Avenue,2024-01-17T14:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.56
330914,Hartley Avenue,2024-01-17T14:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.21
330914,Hartley Avenue,2024-01-17T14:20:00.000+00:00,busbar,,L3 Active Power,kW,27.5
330914,Hartley Avenue,2024-01-17T14:20:00.000+00:00,busbar,,L2 Active Power,kW,30.25
330914,Hartley Avenue,2024-01-17T14:20:00.000+00:00,busbar,,L1 Active Power,kW,24.21
330914,Hartley Avenue,2024-01-17T14:20:00.000+00:00,busbar,,N Current (RMS),A,46.2
330914,Hartley Avenue,2024-01-17T14:20:00.000+00:00,busbar,,L3 Current (RMS),A,115.7
330914,Hartley Avenue,2024-01-17T14:20:00.000+00:00,busbar,,L2 Current (RMS),A,125.4
330914,Hartley Avenue,2024-01-17T14:20:00.000+00:00,busbar,,L1 Current (RMS),A,104.0
330914,Hartley Avenue,2024-01-17T14:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.74
330914,Hartley Avenue,2024-01-17T14:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.39
