Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
330914,Hartley Avenue,2024-01-17T14:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.41
330914,Hartley Avenue,2024-01-17T14:10:00.000+00:00,feeder,0030,L3 Active Power,kW,7.23
330914,Hartley Avenue,2024-01-17T14:10:00.000+00:00,feeder,0030,L2 Active Power,kW,12.17
330914,Hartley Avenue,2024-01-17T14:10:00.000+00:00,feeder,0030,L1 Active Power,kW,11.03
330914,Hartley Avenue,2024-01-17T14:10:00.000+00:00,feeder,0030,N Current (RMS),A,19.8
330914,Hartley Avenue,2024-01-17T14:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,31.5
330914,Hartley Avenue,2024-01-17T14:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,50.7
330914,Hartley Avenue,2024-01-17T14:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,45.9
330914,Hartley Avenue,2024-01-17T14:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.55
330914,Hartley Avenue,2024-01-17T14:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.19
330914,Hartley Avenue,2024-01-17T14:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.99
330914,Hartley Avenue,2024-01-17T14:10:00.000+00:00,feeder,0020,L3 Active Power,kW,3.17
330914,Hartley Avenue,2024-01-17T14:10:00.000+00:00,feeder,0020,L2 Active Power,kW,14.43
330914,Hartley Avenue,2024-01-17T14:10:00.000+00:00,feeder,0020,L1 Active Power,kW,0.97
330914,Hartley Avenue,2024-01-17T14:10:00.000+00:00,feeder,0020,N Current (RMS),A,43.1
330914,Hartley Avenue,2024-01-17T14:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,18.3
330914,Hartley Avenue,2024-01-17T14:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,59.9
330914,Hartley Avenue,2024-01-17T14:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,10.4
330914,Hartley Avenue,2024-01-17T14:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.77
330914,Hartley Avenue,2024-01-17T14:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.65
330914,Hartley Avenue,2024-01-17T14:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.07
330914,Hartley Avenue,2024-01-17T14:10:00.000+00:00,feeder,0010,L3 Active Power,kW,19.43
330914,Hartley Avenue,2024-01-17T14:10:00.000+00:00,feeder,0010,L2 Active Power,kW,6.19
330914,Hartley Avenue,2024-01-17T14:10:00.000+00:00,feeder,0010,L1 Active Power,kW,14.48
330914,Hartley Avenue,2024-01-17T14:10:00.000+00:00,feeder,0010,N Current (RMS),A,43.5
330914,Hartley Avenue,2024-01-17T14:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,79.3
330914,Hartley Avenue,2024-01-17T14:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,26.5
330914,Hartley Avenue,2024-01-17T14:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,62.9
330914,Hartley Avenue,2024-01-17T14:10:00.000+00:00,transformer,,Temperature,C,29.3
330914,Hartley Avenue,2024-01-17T14:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.86
330914,Hartley Avenue,2024-01-17T14:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.2
330914,Hartley Avenue,2024-01-17T14:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.13
330914,Hartley Avenue,2024-01-17T14:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.91
330914,Hartley Avenue,2024-01-17T14:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.36
330914,Hartley Avenue,2024-01-17T14:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.01
330914,Hartley Avenue,2024-01-17T14:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.06
330914,Hartley Avenue,2024-01-17T14:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.23
330914,Hartley Avenue,2024-01-17T14:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.47
330914,Hartley Avenue,2024-01-17T14:10:00.000+00:00,busbar,,L3 Active Power,kW,29.83
330914,Hartley Avenue,2024-01-17T14:10:00.000+00:00,busbar,,L2 Active Power,kW,32.8
330914,Hartley Avenue,2024-01-17T14:10:00.000+00:00,busbar,,L1 Active Power,kW,26.49
330914,Hartley Avenue,2024-01-17T14:10:00.000+00:00,busbar,,N Current (RMS),A,46.3
330914,Hartley Avenue,2024-01-17T14:10:00.000+00:00,busbar,,L3 Current (RMS),A,124.7
330914,Hartley Avenue,2024-01-17T14:10:00.000+00:00,busbar,,L2 Current (RMS),A,136.0
330914,Hartley Avenue,2024-01-17T14:10:00.000+00:00,busbar,,L1 Current (RMS),A,113.6
330914,Hartley Avenue,2024-01-17T14:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.96
330914,Hartley Avenue,2024-01-17T14:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.3
330914,Hartley Avenue,2024-01-17T14:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.76
330914,Hartley Avenue,2024-01-17T14:00:00.000+00:00,feeder,0030,L3 Active Power,kW,6.97
330914,Hartley Avenue,2024-01-17T14:00:00.000+00:00,feeder,0030,L2 Active Power,kW,10.48
330914,Hartley Avenue,2024-01-17T14:00:00.000+00:00,feeder,0030,L1 Active Power,kW,12.5
330914,Hartley Avenue,2024-01-17T14:00:00.000+00:00,feeder,0030,N Current (RMS),A,20.8
330914,Hartley Avenue,2024-01-17T14:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,30.6
330914,Hartley Avenue,2024-01-17T14:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,43.6
330914,Hartley Avenue,2024-01-17T14:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,52.7
330914,Hartley Avenue,2024-01-17T14:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.71
330914,Hartley Avenue,2024-01-17T14:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.77
330914,Hartley Avenue,2024-01-17T14:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.06
330914,Hartley Avenue,2024-01-17T14:00:00.000+00:00,feeder,0020,L3 Active Power,kW,2.59
330914,Hartley Avenue,2024-01-17T14:00:00.000+00:00,feeder,0020,L2 Active Power,kW,16.56
330914,Hartley Avenue,2024-01-17T14:00:00.000+00:00,feeder,0020,L1 Active Power,kW,1.06
330914,Hartley Avenue,2024-01-17T14:00:00.000+00:00,feeder,0020,N Current (RMS),A,51.6
330914,Hartley Avenue,2024-01-17T14:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,17.2
330914,Hartley Avenue,2024-01-17T14:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,68.2
330914,Hartley Avenue,2024-01-17T14:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,11.4
330914,Hartley Avenue,2024-01-17T14:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.79
330914,Hartley Avenue,2024-01-17T14:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.39
330914,Hartley Avenue,2024-01-17T14:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.92
330914,Hartley Avenue,2024-01-17T14:00:00.000+00:00,feeder,0010,L3 Active Power,kW,19.46
330914,Hartley Avenue,2024-01-17T14:00:00.000+00:00,feeder,0010,L2 Active Power,kW,6.87
330914,Hartley Avenue,2024-01-17T14:00:00.000+00:00,feeder,0010,L1 Active Power,kW,15.75
330914,Hartley Avenue,2024-01-17T14:00:00.000+00:00,feeder,0010,N Current (RMS),A,40.8
330914,Hartley Avenue,2024-01-17T14:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,79.2
330914,Hartley Avenue,2024-01-17T14:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,28.8
330914,Hartley Avenue,2024-01-17T14:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,65.8
330914,Hartley Avenue,2024-01-17T14:00:00.000+00:00,transformer,,Temperature,C,29.2
330914,Hartley Avenue,2024-01-17T14:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.86
330914,Hartley Avenue,2024-01-17T14:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.38
330914,Hartley Avenue,2024-01-17T14:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.06
330914,Hartley Avenue,2024-01-17T14:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.06
330914,Hartley Avenue,2024-01-17T14:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.38
330914,Hartley Avenue,2024-01-17T14:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.04
330914,Hartley Avenue,2024-01-17T14:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.46
330914,Hartley Avenue,2024-01-17T14:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.46
330914,Hartley Avenue,2024-01-17T14:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.74
330914,Hartley Avenue,2024-01-17T14:00:00.000+00:00,busbar,,L3 Active Power,kW,29.02
330914,Hartley Avenue,2024-01-17T14:00:00.000+00:00,busbar,,L2 Active Power,kW,33.9
330914,Hartley Avenue,2024-01-17T14:00:00.000+00:00,busbar,,L1 Active Power,kW,29.3
330914,Hartley Avenue,2024-01-17T14:00:00.000+00:00,busbar,,N Current (RMS),A,45.5
330914,Hartley Avenue,2024-01-17T14:00:00.000+00:00,busbar,,L3 Current (RMS),A,121.6
330914,Hartley Avenue,2024-01-17T14:00:00.000+00:00,busbar,,L2 Current (RMS),A,139.9
330914,Hartley Avenue,2024-01-17T14:00:00.000+00:00,busbar,,L1 Current (RMS),A,124.3
330914,Hartley Avenue,2024-01-17T13:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.95
330914,Hartley Avenue,2024-01-17T13:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.17
330914,Hartley Avenue,2024-01-17T13:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.61
330914,Hartley Avenue,2024-01-17T13:50:00.000+00:00,feeder,0030,L3 Active Power,kW,7.28
330914,Hartley Avenue,2024-01-17T13:50:00.000+00:00,feeder,0030,L2 Active Power,kW,10.96
330914,Hartley Avenue,2024-01-17T13:50:00.000+00:00,feeder,0030,L1 Active Power,kW,11.02
330914,Hartley Avenue,2024-01-17T13:50:00.000+00:00,feeder,0030,N Current (RMS),A,18.9
330914,Hartley Avenue,2024-01-17T13:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,32.2
330914,Hartley Avenue,2024-01-17T13:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,45.4
330914,Hartley Avenue,2024-01-17T13:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,46.5
330914,Hartley Avenue,2024-01-17T13:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.52
330914,Hartley Avenue,2024-01-17T13:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.3
330914,Hartley Avenue,2024-01-17T13:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.96
330914,Hartley Avenue,2024-01-17T13:50:00.000+00:00,feeder,0020,L3 Active Power,kW,3.47
330914,Hartley Avenue,2024-01-17T13:50:00.000+00:00,feeder,0020,L2 Active Power,kW,19.41
330914,Hartley Avenue,2024-01-17T13:50:00.000+00:00,feeder,0020,L1 Active Power,kW,1.85
330914,Hartley Avenue,2024-01-17T13:50:00.000+00:00,feeder,0020,N Current (RMS),A,58.5
330914,Hartley Avenue,2024-01-17T13:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,19.7
330914,Hartley Avenue,2024-01-17T13:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,79.6
330914,Hartley Avenue,2024-01-17T13:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,13.5
330914,Hartley Avenue,2024-01-17T13:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.81
330914,Hartley Avenue,2024-01-17T13:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.18
330914,Hartley Avenue,2024-01-17T13:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.54
330914,Hartley Avenue,2024-01-17T13:50:00.000+00:00,feeder,0010,L3 Active Power,kW,19.61
330914,Hartley Avenue,2024-01-17T13:50:00.000+00:00,feeder,0010,L2 Active Power,kW,8.18
330914,Hartley Avenue,2024-01-17T13:50:00.000+00:00,feeder,0010,L1 Active Power,kW,22.76
330914,Hartley Avenue,2024-01-17T13:50:00.000+00:00,feeder,0010,N Current (RMS),A,51.3
330914,Hartley Avenue,2024-01-17T13:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,79.9
330914,Hartley Avenue,2024-01-17T13:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,34.1
330914,Hartley Avenue,2024-01-17T13:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,95.1
330914,Hartley Avenue,2024-01-17T13:50:00.000+00:00,transformer,,Temperature,C,29.2
330914,Hartley Avenue,2024-01-17T13:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.91
330914,Hartley Avenue,2024-01-17T13:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.45
330914,Hartley Avenue,2024-01-17T13:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.05
330914,Hartley Avenue,2024-01-17T13:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.23
330914,Hartley Avenue,2024-01-17T13:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.4
330914,Hartley Avenue,2024-01-17T13:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.95
330914,Hartley Avenue,2024-01-17T13:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.28
330914,Hartley Avenue,2024-01-17T13:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.65
330914,Hartley Avenue,2024-01-17T13:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.12
330914,Hartley Avenue,2024-01-17T13:50:00.000+00:00,busbar,,L3 Active Power,kW,30.36
330914,Hartley Avenue,2024-01-17T13:50:00.000+00:00,busbar,,L2 Active Power,kW,38.55
330914,Hartley Avenue,2024-01-17T13:50:00.000+00:00,busbar,,L1 Active Power,kW,35.64
330914,Hartley Avenue,2024-01-17T13:50:00.000+00:00,busbar,,N Current (RMS),A,49.6
330914,Hartley Avenue,2024-01-17T13:50:00.000+00:00,busbar,,L3 Current (RMS),A,127.0
330914,Hartley Avenue,2024-01-17T13:50:00.000+00:00,busbar,,L2 Current (RMS),A,158.2
330914,Hartley Avenue,2024-01-17T13:50:00.000+00:00,busbar,,L1 Current (RMS),A,149.8
330914,Hartley Avenue,2024-01-17T13:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.73
330914,Hartley Avenue,2024-01-17T13:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.12
330914,Hartley Avenue,2024-01-17T13:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.08
330914,Hartley Avenue,2024-01-17T13:40:00.000+00:00,feeder,0030,L3 Active Power,kW,6.06
330914,Hartley Avenue,2024-01-17T13:40:00.000+00:00,feeder,0030,L2 Active Power,kW,13.39
330914,Hartley Avenue,2024-01-17T13:40:00.000+00:00,feeder,0030,L1 Active Power,kW,14.65
330914,Hartley Avenue,2024-01-17T13:40:00.000+00:00,feeder,0030,N Current (RMS),A,26.9
330914,Hartley Avenue,2024-01-17T13:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,27.0
330914,Hartley Avenue,2024-01-17T13:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,55.5
330914,Hartley Avenue,2024-01-17T13:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,60.3
330914,Hartley Avenue,2024-01-17T13:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.44
330914,Hartley Avenue,2024-01-17T13:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.52
330914,Hartley Avenue,2024-01-17T13:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.8
330914,Hartley Avenue,2024-01-17T13:40:00.000+00:00,feeder,0020,L3 Active Power,kW,5.82
330914,Hartley Avenue,2024-01-17T13:40:00.000+00:00,feeder,0020,L2 Active Power,kW,19.19
330914,Hartley Avenue,2024-01-17T13:40:00.000+00:00,feeder,0020,L1 Active Power,kW,1.48
330914,Hartley Avenue,2024-01-17T13:40:00.000+00:00,feeder,0020,N Current (RMS),A,58.2
330914,Hartley Avenue,2024-01-17T13:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,28.6
330914,Hartley Avenue,2024-01-17T13:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,79.2
330914,Hartley Avenue,2024-01-17T13:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,11.2
330914,Hartley Avenue,2024-01-17T13:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.49
330914,Hartley Avenue,2024-01-17T13:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.54
330914,Hartley Avenue,2024-01-17T13:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.51
330914,Hartley Avenue,2024-01-17T13:40:00.000+00:00,feeder,0010,L3 Active Power,kW,21.49
330914,Hartley Avenue,2024-01-17T13:40:00.000+00:00,feeder,0010,L2 Active Power,kW,8.69
330914,Hartley Avenue,2024-01-17T13:40:00.000+00:00,feeder,0010,L1 Active Power,kW,16.64
330914,Hartley Avenue,2024-01-17T13:40:00.000+00:00,feeder,0010,N Current (RMS),A,41.5
330914,Hartley Avenue,2024-01-17T13:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,87.5
330914,Hartley Avenue,2024-01-17T13:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,37.1
330914,Hartley Avenue,2024-01-17T13:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,71.0
330914,Hartley Avenue,2024-01-17T13:40:00.000+00:00,transformer,,Temperature,C,29.1
330914,Hartley Avenue,2024-01-17T13:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.89
330914,Hartley Avenue,2024-01-17T13:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.23
330914,Hartley Avenue,2024-01-17T13:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.05
330914,Hartley Avenue,2024-01-17T13:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.86
330914,Hartley Avenue,2024-01-17T13:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.34
330914,Hartley Avenue,2024-01-17T13:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.81
330914,Hartley Avenue,2024-01-17T13:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.66
330914,Hartley Avenue,2024-01-17T13:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.94
330914,Hartley Avenue,2024-01-17T13:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.39
330914,Hartley Avenue,2024-01-17T13:40:00.000+00:00,busbar,,L3 Active Power,kW,33.37
330914,Hartley Avenue,2024-01-17T13:40:00.000+00:00,busbar,,L2 Active Power,kW,41.27
330914,Hartley Avenue,2024-01-17T13:40:00.000+00:00,busbar,,L1 Active Power,kW,32.76
330914,Hartley Avenue,2024-01-17T13:40:00.000+00:00,busbar,,N Current (RMS),A,55.3
330914,Hartley Avenue,2024-01-17T13:40:00.000+00:00,busbar,,L3 Current (RMS),A,138.8
330914,Hartley Avenue,2024-01-17T13:40:00.000+00:00,busbar,,L2 Current (RMS),A,170.1
330914,Hartley Avenue,2024-01-17T13:40:00.000+00:00,busbar,,L1 Current (RMS),A,137.5
330914,Hartley Avenue,2024-01-17T13:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.67
330914,Hartley Avenue,2024-01-17T13:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.15
330914,Hartley Avenue,2024-01-17T13:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.96
330914,Hartley Avenue,2024-01-17T13:30:00.000+00:00,feeder,0030,L3 Active Power,kW,5.78
330914,Hartley Avenue,2024-01-17T13:30:00.000+00:00,feeder,0030,L2 Active Power,kW,11.67
330914,Hartley Avenue,2024-01-17T13:30:00.000+00:00,feeder,0030,L1 Active Power,kW,15.48
330914,Hartley Avenue,2024-01-17T13:30:00.000+00:00,feeder,0030,N Current (RMS),A,28.1
330914,Hartley Avenue,2024-01-17T13:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,26.0
330914,Hartley Avenue,2024-01-17T13:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,48.5
330914,Hartley Avenue,2024-01-17T13:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,63.8
330914,Hartley Avenue,2024-01-17T13:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.54
330914,Hartley Avenue,2024-01-17T13:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.44
330914,Hartley Avenue,2024-01-17T13:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.88
330914,Hartley Avenue,2024-01-17T13:30:00.000+00:00,feeder,0020,L3 Active Power,kW,4.4
330914,Hartley Avenue,2024-01-17T13:30:00.000+00:00,feeder,0020,L2 Active Power,kW,18.5
330914,Hartley Avenue,2024-01-17T13:30:00.000+00:00,feeder,0020,L1 Active Power,kW,1.45
330914,Hartley Avenue,2024-01-17T13:30:00.000+00:00,feeder,0020,N Current (RMS),A,55.5
330914,Hartley Avenue,2024-01-17T13:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,24.4
330914,Hartley Avenue,2024-01-17T13:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,76.1
330914,Hartley Avenue,2024-01-17T13:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,11.4
330914,Hartley Avenue,2024-01-17T13:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.62
330914,Hartley Avenue,2024-01-17T13:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.73
330914,Hartley Avenue,2024-01-17T13:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.72
330914,Hartley Avenue,2024-01-17T13:30:00.000+00:00,feeder,0010,L3 Active Power,kW,22.0
330914,Hartley Avenue,2024-01-17T13:30:00.000+00:00,feeder,0010,L2 Active Power,kW,5.0
330914,Hartley Avenue,2024-01-17T13:30:00.000+00:00,feeder,0010,L1 Active Power,kW,15.6
330914,Hartley Avenue,2024-01-17T13:30:00.000+00:00,feeder,0010,N Current (RMS),A,52.1
330914,Hartley Avenue,2024-01-17T13:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,89.7
330914,Hartley Avenue,2024-01-17T13:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,22.0
330914,Hartley Avenue,2024-01-17T13:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,65.6
330914,Hartley Avenue,2024-01-17T13:30:00.000+00:00,transformer,,Temperature,C,29.1
330914,Hartley Avenue,2024-01-17T13:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.89
330914,Hartley Avenue,2024-01-17T13:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.16
330914,Hartley Avenue,2024-01-17T13:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.08
330914,Hartley Avenue,2024-01-17T13:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.83
330914,Hartley Avenue,2024-01-17T13:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.36
330914,Hartley Avenue,2024-01-17T13:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.74
330914,Hartley Avenue,2024-01-17T13:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.83
330914,Hartley Avenue,2024-01-17T13:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.03
330914,Hartley Avenue,2024-01-17T13:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.55
330914,Hartley Avenue,2024-01-17T13:30:00.000+00:00,busbar,,L3 Active Power,kW,32.18
330914,Hartley Avenue,2024-01-17T13:30:00.000+00:00,busbar,,L2 Active Power,kW,35.17
330914,Hartley Avenue,2024-01-17T13:30:00.000+00:00,busbar,,L1 Active Power,kW,32.53
330914,Hartley Avenue,2024-01-17T13:30:00.000+00:00,busbar,,N Current (RMS),A,45.1
330914,Hartley Avenue,2024-01-17T13:30:00.000+00:00,busbar,,L3 Current (RMS),A,134.6
330914,Hartley Avenue,2024-01-17T13:30:00.000+00:00,busbar,,L2 Current (RMS),A,145.0
330914,Hartley Avenue,2024-01-17T13:30:00.000+00:00,busbar,,L1 Current (RMS),A,136.5
330914,Hartley Avenue,2024-01-17T13:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.88
330914,Hartley Avenue,2024-01-17T13:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.05
330914,Hartley Avenue,2024-01-17T13:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.35
330914,Hartley Avenue,2024-01-17T13:20:00.000+00:00,feeder,0030,L3 Active Power,kW,4.97
330914,Hartley Avenue,2024-01-17T13:20:00.000+00:00,feeder,0030,L2 Active Power,kW,11.82
330914,Hartley Avenue,2024-01-17T13:20:00.000+00:00,feeder,0030,L1 Active Power,kW,12.41
330914,Hartley Avenue,2024-01-17T13:20:00.000+00:00,feeder,0030,N Current (RMS),A,25.5
330914,Hartley Avenue,2024-01-17T13:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,23.0
330914,Hartley Avenue,2024-01-17T13:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,49.5
330914,Hartley Avenue,2024-01-17T13:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,51.7
330914,Hartley Avenue,2024-01-17T13:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.48
330914,Hartley Avenue,2024-01-17T13:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.63
330914,Hartley Avenue,2024-01-17T13:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.1
330914,Hartley Avenue,2024-01-17T13:20:00.000+00:00,feeder,0020,L3 Active Power,kW,3.97
330914,Hartley Avenue,2024-01-17T13:20:00.000+00:00,feeder,0020,L2 Active Power,kW,19.98
330914,Hartley Avenue,2024-01-17T13:20:00.000+00:00,feeder,0020,L1 Active Power,kW,0.94
330914,Hartley Avenue,2024-01-17T13:20:00.000+00:00,feeder,0020,N Current (RMS),A,61.7
330914,Hartley Avenue,2024-01-17T13:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,21.2
330914,Hartley Avenue,2024-01-17T13:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,82.2
330914,Hartley Avenue,2024-01-17T13:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,11.2
330914,Hartley Avenue,2024-01-17T13:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.43
330914,Hartley Avenue,2024-01-17T13:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.7
330914,Hartley Avenue,2024-01-17T13:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.65
330914,Hartley Avenue,2024-01-17T13:20:00.000+00:00,feeder,0010,L3 Active Power,kW,21.66
330914,Hartley Avenue,2024-01-17T13:20:00.000+00:00,feeder,0010,L2 Active Power,kW,6.49
330914,Hartley Avenue,2024-01-17T13:20:00.000+00:00,feeder,0010,L1 Active Power,kW,14.44
330914,Hartley Avenue,2024-01-17T13:20:00.000+00:00,feeder,0010,N Current (RMS),A,47.9
330914,Hartley Avenue,2024-01-17T13:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,88.3
330914,Hartley Avenue,2024-01-17T13:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,31.5
330914,Hartley Avenue,2024-01-17T13:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,60.7
330914,Hartley Avenue,2024-01-17T13:20:00.000+00:00,transformer,,Temperature,C,29.1
330914,Hartley Avenue,2024-01-17T13:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.87
330914,Hartley Avenue,2024-01-17T13:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.84
330914,Hartley Avenue,2024-01-17T13:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.08
330914,Hartley Avenue,2024-01-17T13:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.36
330914,Hartley Avenue,2024-01-17T13:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.34
330914,Hartley Avenue,2024-01-17T13:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.47
330914,Hartley Avenue,2024-01-17T13:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.79
330914,Hartley Avenue,2024-01-17T13:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.27
330914,Hartley Avenue,2024-01-17T13:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.1
330914,Hartley Avenue,2024-01-17T13:20:00.000+00:00,busbar,,L3 Active Power,kW,30.6
330914,Hartley Avenue,2024-01-17T13:20:00.000+00:00,busbar,,L2 Active Power,kW,38.29
330914,Hartley Avenue,2024-01-17T13:20:00.000+00:00,busbar,,L1 Active Power,kW,27.8
330914,Hartley Avenue,2024-01-17T13:20:00.000+00:00,busbar,,N Current (RMS),A,57.7
330914,Hartley Avenue,2024-01-17T13:20:00.000+00:00,busbar,,L3 Current (RMS),A,127.8
330914,Hartley Avenue,2024-01-17T13:20:00.000+00:00,busbar,,L2 Current (RMS),A,158.8
330914,Hartley Avenue,2024-01-17T13:20:00.000+00:00,busbar,,L1 Current (RMS),A,117.9
330914,Hartley Avenue,2024-01-17T13:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-2.04
330914,Hartley Avenue,2024-01-17T13:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.23
330914,Hartley Avenue,2024-01-17T13:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.63
330914,Hartley Avenue,2024-01-17T13:10:00.000+00:00,feeder,0030,L3 Active Power,kW,4.57
330914,Hartley Avenue,2024-01-17T13:10:00.000+00:00,feeder,0030,L2 Active Power,kW,13.25
330914,Hartley Avenue,2024-01-17T13:10:00.000+00:00,feeder,0030,L1 Active Power,kW,15.71
330914,Hartley Avenue,2024-01-17T13:10:00.000+00:00,feeder,0030,N Current (RMS),A,34.7
330914,Hartley Avenue,2024-01-17T13:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,21.9
330914,Hartley Avenue,2024-01-17T13:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,55.1
330914,Hartley Avenue,2024-01-17T13:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,65.5
330914,Hartley Avenue,2024-01-17T13:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.4
330914,Hartley Avenue,2024-01-17T13:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.69
330914,Hartley Avenue,2024-01-17T13:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.03
330914,Hartley Avenue,2024-01-17T13:10:00.000+00:00,feeder,0020,L3 Active Power,kW,3.01
330914,Hartley Avenue,2024-01-17T13:10:00.000+00:00,feeder,0020,L2 Active Power,kW,16.46
330914,Hartley Avenue,2024-01-17T13:10:00.000+00:00,feeder,0020,L1 Active Power,kW,2.77
330914,Hartley Avenue,2024-01-17T13:10:00.000+00:00,feeder,0020,N Current (RMS),A,47.2
330914,Hartley Avenue,2024-01-17T13:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,17.8
330914,Hartley Avenue,2024-01-17T13:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,68.2
330914,Hartley Avenue,2024-01-17T13:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,15.1
330914,Hartley Avenue,2024-01-17T13:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.95
330914,Hartley Avenue,2024-01-17T13:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.54
330914,Hartley Avenue,2024-01-17T13:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.98
330914,Hartley Avenue,2024-01-17T13:10:00.000+00:00,feeder,0010,L3 Active Power,kW,19.6
330914,Hartley Avenue,2024-01-17T13:10:00.000+00:00,feeder,0010,L2 Active Power,kW,6.89
330914,Hartley Avenue,2024-01-17T13:10:00.000+00:00,feeder,0010,L1 Active Power,kW,14.27
330914,Hartley Avenue,2024-01-17T13:10:00.000+00:00,feeder,0010,N Current (RMS),A,41.1
330914,Hartley Avenue,2024-01-17T13:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,81.8
330914,Hartley Avenue,2024-01-17T13:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,29.2
330914,Hartley Avenue,2024-01-17T13:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,60.2
330914,Hartley Avenue,2024-01-17T13:10:00.000+00:00,transformer,,Temperature,C,29.1
330914,Hartley Avenue,2024-01-17T13:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.85
330914,Hartley Avenue,2024-01-17T13:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.46
330914,Hartley Avenue,2024-01-17T13:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.06
330914,Hartley Avenue,2024-01-17T13:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.87
330914,Hartley Avenue,2024-01-17T13:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.3
330914,Hartley Avenue,2024-01-17T13:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.83
330914,Hartley Avenue,2024-01-17T13:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.39
330914,Hartley Avenue,2024-01-17T13:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.47
330914,Hartley Avenue,2024-01-17T13:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.65
330914,Hartley Avenue,2024-01-17T13:10:00.000+00:00,busbar,,L3 Active Power,kW,27.18
330914,Hartley Avenue,2024-01-17T13:10:00.000+00:00,busbar,,L2 Active Power,kW,36.61
330914,Hartley Avenue,2024-01-17T13:10:00.000+00:00,busbar,,L1 Active Power,kW,32.75
330914,Hartley Avenue,2024-01-17T13:10:00.000+00:00,busbar,,N Current (RMS),A,53.3
330914,Hartley Avenue,2024-01-17T13:10:00.000+00:00,busbar,,L3 Current (RMS),A,115.7
330914,Hartley Avenue,2024-01-17T13:10:00.000+00:00,busbar,,L2 Current (RMS),A,151.2
330914,Hartley Avenue,2024-01-17T13:10:00.000+00:00,busbar,,L1 Current (RMS),A,138.1
330914,Hartley Avenue,2024-01-17T13:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-2.5
330914,Hartley Avenue,2024-01-17T13:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.34
330914,Hartley Avenue,2024-01-17T13:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.81
330914,Hartley Avenue,2024-01-17T13:00:00.000+00:00,feeder,0030,L3 Active Power,kW,3.59
330914,Hartley Avenue,2024-01-17T13:00:00.000+00:00,feeder,0030,L2 Active Power,kW,11.16
330914,Hartley Avenue,2024-01-17T13:00:00.000+00:00,feeder,0030,L1 Active Power,kW,14.9
330914,Hartley Avenue,2024-01-17T13:00:00.000+00:00,feeder,0030,N Current (RMS),A,33.1
330914,Hartley Avenue,2024-01-17T13:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,19.2
330914,Hartley Avenue,2024-01-17T13:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,47.2
330914,Hartley Avenue,2024-01-17T13:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,62.2
330914,Hartley Avenue,2024-01-17T13:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.38
330914,Hartley Avenue,2024-01-17T13:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.72
330914,Hartley Avenue,2024-01-17T13:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.1
330914,Hartley Avenue,2024-01-17T13:00:00.000+00:00,feeder,0020,L3 Active Power,kW,6.79
330914,Hartley Avenue,2024-01-17T13:00:00.000+00:00,feeder,0020,L2 Active Power,kW,14.29
330914,Hartley Avenue,2024-01-17T13:00:00.000+00:00,feeder,0020,L1 Active Power,kW,1.5
330914,Hartley Avenue,2024-01-17T13:00:00.000+00:00,feeder,0020,N Current (RMS),A,42.8
330914,Hartley Avenue,2024-01-17T13:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,31.6
330914,Hartley Avenue,2024-01-17T13:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,59.8
330914,Hartley Avenue,2024-01-17T13:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,12.6
330914,Hartley Avenue,2024-01-17T13:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.0
330914,Hartley Avenue,2024-01-17T13:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.04
330914,Hartley Avenue,2024-01-17T13:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.5
330914,Hartley Avenue,2024-01-17T13:00:00.000+00:00,feeder,0010,L3 Active Power,kW,7.77
330914,Hartley Avenue,2024-01-17T13:00:00.000+00:00,feeder,0010,L2 Active Power,kW,6.0
330914,Hartley Avenue,2024-01-17T13:00:00.000+00:00,feeder,0010,L1 Active Power,kW,13.22
330914,Hartley Avenue,2024-01-17T13:00:00.000+00:00,feeder,0010,N Current (RMS),A,28.5
330914,Hartley Avenue,2024-01-17T13:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,32.8
330914,Hartley Avenue,2024-01-17T13:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,25.4
330914,Hartley Avenue,2024-01-17T13:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,55.9
330914,Hartley Avenue,2024-01-17T13:00:00.000+00:00,transformer,,Temperature,C,29.1
330914,Hartley Avenue,2024-01-17T13:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.77
330914,Hartley Avenue,2024-01-17T13:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.18
330914,Hartley Avenue,2024-01-17T13:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.0
330914,Hartley Avenue,2024-01-17T13:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.6
330914,Hartley Avenue,2024-01-17T13:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.24
330914,Hartley Avenue,2024-01-17T13:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.33
330914,Hartley Avenue,2024-01-17T13:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.88
330914,Hartley Avenue,2024-01-17T13:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.11
330914,Hartley Avenue,2024-01-17T13:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.41
330914,Hartley Avenue,2024-01-17T13:00:00.000+00:00,busbar,,L3 Active Power,kW,18.16
330914,Hartley Avenue,2024-01-17T13:00:00.000+00:00,busbar,,L2 Active Power,kW,31.45
330914,Hartley Avenue,2024-01-17T13:00:00.000+00:00,busbar,,L1 Active Power,kW,29.62
330914,Hartley Avenue,2024-01-17T13:00:00.000+00:00,busbar,,N Current (RMS),A,59.8
330914,Hartley Avenue,2024-01-17T13:00:00.000+00:00,busbar,,L3 Current (RMS),A,80.8
330914,Hartley Avenue,2024-01-17T13:00:00.000+00:00,busbar,,L2 Current (RMS),A,130.5
330914,Hartley Avenue,2024-01-17T13:00:00.000+00:00,busbar,,L1 Current (RMS),A,125.9
330914,Hartley Avenue,2024-01-17T12:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-2.32
330914,Hartley Avenue,2024-01-17T12:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.67
330914,Hartley Avenue,2024-01-17T12:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.96
330914,Hartley Avenue,2024-01-17T12:50:00.000+00:00,feeder,0030,L3 Active Power,kW,4.03
330914,Hartley Avenue,2024-01-17T12:50:00.000+00:00,feeder,0030,L2 Active Power,kW,8.56
330914,Hartley Avenue,2024-01-17T12:50:00.000+00:00,feeder,0030,L1 Active Power,kW,12.3
330914,Hartley Avenue,2024-01-17T12:50:00.000+00:00,feeder,0030,N Current (RMS),A,24.2
330914,Hartley Avenue,2024-01-17T12:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,20.1
330914,Hartley Avenue,2024-01-17T12:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,36.4
330914,Hartley Avenue,2024-01-17T12:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,51.8
330914,Hartley Avenue,2024-01-17T12:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.64
330914,Hartley Avenue,2024-01-17T12:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.79
330914,Hartley Avenue,2024-01-17T12:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.04
330914,Hartley Avenue,2024-01-17T12:50:00.000+00:00,feeder,0020,L3 Active Power,kW,5.13
330914,Hartley Avenue,2024-01-17T12:50:00.000+00:00,feeder,0020,L2 Active Power,kW,14.59
330914,Hartley Avenue,2024-01-17T12:50:00.000+00:00,feeder,0020,L1 Active Power,kW,0.62
330914,Hartley Avenue,2024-01-17T12:50:00.000+00:00,feeder,0020,N Current (RMS),A,46.7
330914,Hartley Avenue,2024-01-17T12:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,25.5
330914,Hartley Avenue,2024-01-17T12:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,61.6
330914,Hartley Avenue,2024-01-17T12:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,10.5
330914,Hartley Avenue,2024-01-17T12:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.03
330914,Hartley Avenue,2024-01-17T12:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.07
330914,Hartley Avenue,2024-01-17T12:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.56
330914,Hartley Avenue,2024-01-17T12:50:00.000+00:00,feeder,0010,L3 Active Power,kW,11.36
330914,Hartley Avenue,2024-01-17T12:50:00.000+00:00,feeder,0010,L2 Active Power,kW,5.96
330914,Hartley Avenue,2024-01-17T12:50:00.000+00:00,feeder,0010,L1 Active Power,kW,13.5
330914,Hartley Avenue,2024-01-17T12:50:00.000+00:00,feeder,0010,N Current (RMS),A,29.0
330914,Hartley Avenue,2024-01-17T12:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,47.4
330914,Hartley Avenue,2024-01-17T12:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,25.3
330914,Hartley Avenue,2024-01-17T12:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,56.8
330914,Hartley Avenue,2024-01-17T12:50:00.000+00:00,transformer,,Temperature,C,29.1
330914,Hartley Avenue,2024-01-17T12:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.74
330914,Hartley Avenue,2024-01-17T12:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.92
330914,Hartley Avenue,2024-01-17T12:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.0
330914,Hartley Avenue,2024-01-17T12:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.51
330914,Hartley Avenue,2024-01-17T12:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.23
330914,Hartley Avenue,2024-01-17T12:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.34
330914,Hartley Avenue,2024-01-17T12:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
330914,Hartley Avenue,2024-01-17T12:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.54
330914,Hartley Avenue,2024-01-17T12:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.56
330914,Hartley Avenue,2024-01-17T12:50:00.000+00:00,busbar,,L3 Active Power,kW,20.52
330914,Hartley Avenue,2024-01-17T12:50:00.000+00:00,busbar,,L2 Active Power,kW,29.11
330914,Hartley Avenue,2024-01-17T12:50:00.000+00:00,busbar,,L1 Active Power,kW,26.41
330914,Hartley Avenue,2024-01-17T12:50:00.000+00:00,busbar,,N Current (RMS),A,48.4
330914,Hartley Avenue,2024-01-17T12:50:00.000+00:00,busbar,,L3 Current (RMS),A,89.6
330914,Hartley Avenue,2024-01-17T12:50:00.000+00:00,busbar,,L2 Current (RMS),A,121.8
330914,Hartley Avenue,2024-01-17T12:50:00.000+00:00,busbar,,L1 Current (RMS),A,113.0
330914,Hartley Avenue,2024-01-17T12:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-2.13
330914,Hartley Avenue,2024-01-17T12:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.05
330914,Hartley Avenue,2024-01-17T12:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.91
330914,Hartley Avenue,2024-01-17T12:40:00.000+00:00,feeder,0030,L3 Active Power,kW,5.5
330914,Hartley Avenue,2024-01-17T12:40:00.000+00:00,feeder,0030,L2 Active Power,kW,16.48
330914,Hartley Avenue,2024-01-17T12:40:00.000+00:00,feeder,0030,L1 Active Power,kW,14.26
330914,Hartley Avenue,2024-01-17T12:40:00.000+00:00,feeder,0030,N Current (RMS),A,36.2
330914,Hartley Avenue,2024-01-17T12:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,25.5
330914,Hartley Avenue,2024-01-17T12:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,68.6
330914,Hartley Avenue,2024-01-17T12:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,60.7
330914,Hartley Avenue,2024-01-17T12:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.22
330914,Hartley Avenue,2024-01-17T12:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.46
330914,Hartley Avenue,2024-01-17T12:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.13
330914,Hartley Avenue,2024-01-17T12:40:00.000+00:00,feeder,0020,L3 Active Power,kW,5.45
330914,Hartley Avenue,2024-01-17T12:40:00.000+00:00,feeder,0020,L2 Active Power,kW,14.79
330914,Hartley Avenue,2024-01-17T12:40:00.000+00:00,feeder,0020,L1 Active Power,kW,0.73
330914,Hartley Avenue,2024-01-17T12:40:00.000+00:00,feeder,0020,N Current (RMS),A,45.4
330914,Hartley Avenue,2024-01-17T12:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,25.5
330914,Hartley Avenue,2024-01-17T12:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,61.7
330914,Hartley Avenue,2024-01-17T12:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,11.2
330914,Hartley Avenue,2024-01-17T12:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.59
330914,Hartley Avenue,2024-01-17T12:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.02
330914,Hartley Avenue,2024-01-17T12:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.5
330914,Hartley Avenue,2024-01-17T12:40:00.000+00:00,feeder,0010,L3 Active Power,kW,12.43
330914,Hartley Avenue,2024-01-17T12:40:00.000+00:00,feeder,0010,L2 Active Power,kW,6.75
330914,Hartley Avenue,2024-01-17T12:40:00.000+00:00,feeder,0010,L1 Active Power,kW,16.04
330914,Hartley Avenue,2024-01-17T12:40:00.000+00:00,feeder,0010,N Current (RMS),A,35.9
330914,Hartley Avenue,2024-01-17T12:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,52.2
330914,Hartley Avenue,2024-01-17T12:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,28.7
330914,Hartley Avenue,2024-01-17T12:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,67.6
330914,Hartley Avenue,2024-01-17T12:40:00.000+00:00,transformer,,Temperature,C,29.1
330914,Hartley Avenue,2024-01-17T12:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.8
330914,Hartley Avenue,2024-01-17T12:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.91
330914,Hartley Avenue,2024-01-17T12:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.0
330914,Hartley Avenue,2024-01-17T12:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.12
330914,Hartley Avenue,2024-01-17T12:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.26
330914,Hartley Avenue,2024-01-17T12:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.03
330914,Hartley Avenue,2024-01-17T12:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.95
330914,Hartley Avenue,2024-01-17T12:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.53
330914,Hartley Avenue,2024-01-17T12:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.54
330914,Hartley Avenue,2024-01-17T12:40:00.000+00:00,busbar,,L3 Active Power,kW,23.38
330914,Hartley Avenue,2024-01-17T12:40:00.000+00:00,busbar,,L2 Active Power,kW,38.02
330914,Hartley Avenue,2024-01-17T12:40:00.000+00:00,busbar,,L1 Active Power,kW,31.03
330914,Hartley Avenue,2024-01-17T12:40:00.000+00:00,busbar,,N Current (RMS),A,61.2
330914,Hartley Avenue,2024-01-17T12:40:00.000+00:00,busbar,,L3 Current (RMS),A,100.5
330914,Hartley Avenue,2024-01-17T12:40:00.000+00:00,busbar,,L2 Current (RMS),A,157.3
330914,Hartley Avenue,2024-01-17T12:40:00.000+00:00,busbar,,L1 Current (RMS),A,133.0
330914,Hartley Avenue,2024-01-17T12:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.9
330914,Hartley Avenue,2024-01-17T12:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.44
330914,Hartley Avenue,2024-01-17T12:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.95
330914,Hartley Avenue,2024-01-17T12:30:00.000+00:00,feeder,0030,L3 Active Power,kW,6.01
330914,Hartley Avenue,2024-01-17T12:30:00.000+00:00,feeder,0030,L2 Active Power,kW,15.18
330914,Hartley Avenue,2024-01-17T12:30:00.000+00:00,feeder,0030,L1 Active Power,kW,15.11
330914,Hartley Avenue,2024-01-17T12:30:00.000+00:00,feeder,0030,N Current (RMS),A,32.9
330914,Hartley Avenue,2024-01-17T12:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,27.7
330914,Hartley Avenue,2024-01-17T12:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,63.0
330914,Hartley Avenue,2024-01-17T12:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,63.0
330914,Hartley Avenue,2024-01-17T12:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.85
330914,Hartley Avenue,2024-01-17T12:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.39
330914,Hartley Avenue,2024-01-17T12:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.07
330914,Hartley Avenue,2024-01-17T12:30:00.000+00:00,feeder,0020,L3 Active Power,kW,5.74
330914,Hartley Avenue,2024-01-17T12:30:00.000+00:00,feeder,0020,L2 Active Power,kW,14.23
330914,Hartley Avenue,2024-01-17T12:30:00.000+00:00,feeder,0020,L1 Active Power,kW,0.77
330914,Hartley Avenue,2024-01-17T12:30:00.000+00:00,feeder,0020,N Current (RMS),A,42.8
330914,Hartley Avenue,2024-01-17T12:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,27.5
330914,Hartley Avenue,2024-01-17T12:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,59.1
330914,Hartley Avenue,2024-01-17T12:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,10.6
330914,Hartley Avenue,2024-01-17T12:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.51
330914,Hartley Avenue,2024-01-17T12:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.91
330914,Hartley Avenue,2024-01-17T12:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.78
330914,Hartley Avenue,2024-01-17T12:30:00.000+00:00,feeder,0010,L3 Active Power,kW,6.33
330914,Hartley Avenue,2024-01-17T12:30:00.000+00:00,feeder,0010,L2 Active Power,kW,7.17
330914,Hartley Avenue,2024-01-17T12:30:00.000+00:00,feeder,0010,L1 Active Power,kW,17.31
330914,Hartley Avenue,2024-01-17T12:30:00.000+00:00,feeder,0010,N Current (RMS),A,38.7
330914,Hartley Avenue,2024-01-17T12:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,27.7
330914,Hartley Avenue,2024-01-17T12:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,30.3
330914,Hartley Avenue,2024-01-17T12:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,72.2
330914,Hartley Avenue,2024-01-17T12:30:00.000+00:00,transformer,,Temperature,C,29.1
330914,Hartley Avenue,2024-01-17T12:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.85
330914,Hartley Avenue,2024-01-17T12:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.64
330914,Hartley Avenue,2024-01-17T12:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.99
330914,Hartley Avenue,2024-01-17T12:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.01
330914,Hartley Avenue,2024-01-17T12:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.28
330914,Hartley Avenue,2024-01-17T12:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.61
330914,Hartley Avenue,2024-01-17T12:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.26
330914,Hartley Avenue,2024-01-17T12:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.74
330914,Hartley Avenue,2024-01-17T12:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.8
330914,Hartley Avenue,2024-01-17T12:30:00.000+00:00,busbar,,L3 Active Power,kW,18.09
330914,Hartley Avenue,2024-01-17T12:30:00.000+00:00,busbar,,L2 Active Power,kW,36.58
330914,Hartley Avenue,2024-01-17T12:30:00.000+00:00,busbar,,L1 Active Power,kW,33.18
330914,Hartley Avenue,2024-01-17T12:30:00.000+00:00,busbar,,N Current (RMS),A,68.6
330914,Hartley Avenue,2024-01-17T12:30:00.000+00:00,busbar,,L3 Current (RMS),A,80.3
330914,Hartley Avenue,2024-01-17T12:30:00.000+00:00,busbar,,L2 Current (RMS),A,151.2
330914,Hartley Avenue,2024-01-17T12:30:00.000+00:00,busbar,,L1 Current (RMS),A,140.0
330914,Hartley Avenue,2024-01-17T12:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.66
330914,Hartley Avenue,2024-01-17T12:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.46
330914,Hartley Avenue,2024-01-17T12:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.94
330914,Hartley Avenue,2024-01-17T12:20:00.000+00:00,feeder,0030,L3 Active Power,kW,5.31
330914,Hartley Avenue,2024-01-17T12:20:00.000+00:00,feeder,0030,L2 Active Power,kW,13.93
330914,Hartley Avenue,2024-01-17T12:20:00.000+00:00,feeder,0030,L1 Active Power,kW,10.78
330914,Hartley Avenue,2024-01-17T12:20:00.000+00:00,feeder,0030,N Current (RMS),A,29.4
330914,Hartley Avenue,2024-01-17T12:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,24.5
330914,Hartley Avenue,2024-01-17T12:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,58.1
330914,Hartley Avenue,2024-01-17T12:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,46.6
330914,Hartley Avenue,2024-01-17T12:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.96
330914,Hartley Avenue,2024-01-17T12:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.47
330914,Hartley Avenue,2024-01-17T12:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.1
330914,Hartley Avenue,2024-01-17T12:20:00.000+00:00,feeder,0020,L3 Active Power,kW,7.79
330914,Hartley Avenue,2024-01-17T12:20:00.000+00:00,feeder,0020,L2 Active Power,kW,14.32
330914,Hartley Avenue,2024-01-17T12:20:00.000+00:00,feeder,0020,L1 Active Power,kW,1.79
330914,Hartley Avenue,2024-01-17T12:20:00.000+00:00,feeder,0020,N Current (RMS),A,39.9
330914,Hartley Avenue,2024-01-17T12:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,35.6
330914,Hartley Avenue,2024-01-17T12:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,59.6
330914,Hartley Avenue,2024-01-17T12:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,12.8
330914,Hartley Avenue,2024-01-17T12:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.36
330914,Hartley Avenue,2024-01-17T12:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.97
330914,Hartley Avenue,2024-01-17T12:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.85
330914,Hartley Avenue,2024-01-17T12:20:00.000+00:00,feeder,0010,L3 Active Power,kW,4.96
330914,Hartley Avenue,2024-01-17T12:20:00.000+00:00,feeder,0010,L2 Active Power,kW,4.3
330914,Hartley Avenue,2024-01-17T12:20:00.000+00:00,feeder,0010,L1 Active Power,kW,17.26
330914,Hartley Avenue,2024-01-17T12:20:00.000+00:00,feeder,0010,N Current (RMS),A,46.6
330914,Hartley Avenue,2024-01-17T12:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,22.2
330914,Hartley Avenue,2024-01-17T12:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,19.6
330914,Hartley Avenue,2024-01-17T12:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,72.2
