Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
330914,Hartley Avenue,2024-01-17T12:20:00.000+00:00,transformer,,Temperature,C,29.1
330914,Hartley Avenue,2024-01-17T12:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.82
330914,Hartley Avenue,2024-01-17T12:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.9
330914,Hartley Avenue,2024-01-17T12:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.99
330914,Hartley Avenue,2024-01-17T12:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.57
330914,Hartley Avenue,2024-01-17T12:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.23
330914,Hartley Avenue,2024-01-17T12:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.06
330914,Hartley Avenue,2024-01-17T12:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.98
330914,Hartley Avenue,2024-01-17T12:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.91
330914,Hartley Avenue,2024-01-17T12:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.89
330914,Hartley Avenue,2024-01-17T12:20:00.000+00:00,busbar,,L3 Active Power,kW,18.06
330914,Hartley Avenue,2024-01-17T12:20:00.000+00:00,busbar,,L2 Active Power,kW,32.55
330914,Hartley Avenue,2024-01-17T12:20:00.000+00:00,busbar,,L1 Active Power,kW,29.83
330914,Hartley Avenue,2024-01-17T12:20:00.000+00:00,busbar,,N Current (RMS),A,60.2
330914,Hartley Avenue,2024-01-17T12:20:00.000+00:00,busbar,,L3 Current (RMS),A,80.7
330914,Hartley Avenue,2024-01-17T12:20:00.000+00:00,busbar,,L2 Current (RMS),A,135.0
330914,Hartley Avenue,2024-01-17T12:20:00.000+00:00,busbar,,L1 Current (RMS),A,127.6
330914,Hartley Avenue,2024-01-17T12:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.98
330914,Hartley Avenue,2024-01-17T12:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.45
330914,Hartley Avenue,2024-01-17T12:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.19
330914,Hartley Avenue,2024-01-17T12:10:00.000+00:00,feeder,0030,L3 Active Power,kW,7.9
330914,Hartley Avenue,2024-01-17T12:10:00.000+00:00,feeder,0030,L2 Active Power,kW,13.46
330914,Hartley Avenue,2024-01-17T12:10:00.000+00:00,feeder,0030,L1 Active Power,kW,11.24
330914,Hartley Avenue,2024-01-17T12:10:00.000+00:00,feeder,0030,N Current (RMS),A,25.8
330914,Hartley Avenue,2024-01-17T12:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,35.0
330914,Hartley Avenue,2024-01-17T12:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,56.4
330914,Hartley Avenue,2024-01-17T12:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,47.3
330914,Hartley Avenue,2024-01-17T12:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.59
330914,Hartley Avenue,2024-01-17T12:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.42
330914,Hartley Avenue,2024-01-17T12:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.27
330914,Hartley Avenue,2024-01-17T12:10:00.000+00:00,feeder,0020,L3 Active Power,kW,10.5
330914,Hartley Avenue,2024-01-17T12:10:00.000+00:00,feeder,0020,L2 Active Power,kW,15.42
330914,Hartley Avenue,2024-01-17T12:10:00.000+00:00,feeder,0020,L1 Active Power,kW,0.59
330914,Hartley Avenue,2024-01-17T12:10:00.000+00:00,feeder,0020,N Current (RMS),A,46.1
330914,Hartley Avenue,2024-01-17T12:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,45.7
330914,Hartley Avenue,2024-01-17T12:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,63.9
330914,Hartley Avenue,2024-01-17T12:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,10.8
330914,Hartley Avenue,2024-01-17T12:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.49
330914,Hartley Avenue,2024-01-17T12:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.93
330914,Hartley Avenue,2024-01-17T12:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.94
330914,Hartley Avenue,2024-01-17T12:10:00.000+00:00,feeder,0010,L3 Active Power,kW,4.79
330914,Hartley Avenue,2024-01-17T12:10:00.000+00:00,feeder,0010,L2 Active Power,kW,4.12
330914,Hartley Avenue,2024-01-17T12:10:00.000+00:00,feeder,0010,L1 Active Power,kW,17.72
330914,Hartley Avenue,2024-01-17T12:10:00.000+00:00,feeder,0010,N Current (RMS),A,47.8
330914,Hartley Avenue,2024-01-17T12:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,21.3
330914,Hartley Avenue,2024-01-17T12:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,17.9
330914,Hartley Avenue,2024-01-17T12:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,73.9
330914,Hartley Avenue,2024-01-17T12:10:00.000+00:00,transformer,,Temperature,C,29.1
330914,Hartley Avenue,2024-01-17T12:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.8
330914,Hartley Avenue,2024-01-17T12:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.79
330914,Hartley Avenue,2024-01-17T12:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.96
330914,Hartley Avenue,2024-01-17T12:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.42
330914,Hartley Avenue,2024-01-17T12:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.19
330914,Hartley Avenue,2024-01-17T12:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.04
330914,Hartley Avenue,2024-01-17T12:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.06
330914,Hartley Avenue,2024-01-17T12:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.81
330914,Hartley Avenue,2024-01-17T12:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.4
330914,Hartley Avenue,2024-01-17T12:10:00.000+00:00,busbar,,L3 Active Power,kW,23.19
330914,Hartley Avenue,2024-01-17T12:10:00.000+00:00,busbar,,L2 Active Power,kW,33.0
330914,Hartley Avenue,2024-01-17T12:10:00.000+00:00,busbar,,L1 Active Power,kW,29.55
330914,Hartley Avenue,2024-01-17T12:10:00.000+00:00,busbar,,N Current (RMS),A,51.9
330914,Hartley Avenue,2024-01-17T12:10:00.000+00:00,busbar,,L3 Current (RMS),A,100.6
330914,Hartley Avenue,2024-01-17T12:10:00.000+00:00,busbar,,L2 Current (RMS),A,137.1
330914,Hartley Avenue,2024-01-17T12:10:00.000+00:00,busbar,,L1 Current (RMS),A,125.5
330914,Hartley Avenue,2024-01-17T12:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.46
330914,Hartley Avenue,2024-01-17T12:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.57
330914,Hartley Avenue,2024-01-17T12:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.03
330914,Hartley Avenue,2024-01-17T12:00:00.000+00:00,feeder,0030,L3 Active Power,kW,6.4
330914,Hartley Avenue,2024-01-17T12:00:00.000+00:00,feeder,0030,L2 Active Power,kW,10.86
330914,Hartley Avenue,2024-01-17T12:00:00.000+00:00,feeder,0030,L1 Active Power,kW,13.72
330914,Hartley Avenue,2024-01-17T12:00:00.000+00:00,feeder,0030,N Current (RMS),A,25.6
330914,Hartley Avenue,2024-01-17T12:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,28.1
330914,Hartley Avenue,2024-01-17T12:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,45.4
330914,Hartley Avenue,2024-01-17T12:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,57.4
330914,Hartley Avenue,2024-01-17T12:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.6
330914,Hartley Avenue,2024-01-17T12:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.32
330914,Hartley Avenue,2024-01-17T12:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.18
330914,Hartley Avenue,2024-01-17T12:00:00.000+00:00,feeder,0020,L3 Active Power,kW,6.95
330914,Hartley Avenue,2024-01-17T12:00:00.000+00:00,feeder,0020,L2 Active Power,kW,15.63
330914,Hartley Avenue,2024-01-17T12:00:00.000+00:00,feeder,0020,L1 Active Power,kW,1.12
330914,Hartley Avenue,2024-01-17T12:00:00.000+00:00,feeder,0020,N Current (RMS),A,45.1
330914,Hartley Avenue,2024-01-17T12:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,32.0
330914,Hartley Avenue,2024-01-17T12:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,64.9
330914,Hartley Avenue,2024-01-17T12:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,12.4
330914,Hartley Avenue,2024-01-17T12:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.25
330914,Hartley Avenue,2024-01-17T12:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.71
330914,Hartley Avenue,2024-01-17T12:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.9
330914,Hartley Avenue,2024-01-17T12:00:00.000+00:00,feeder,0010,L3 Active Power,kW,5.89
330914,Hartley Avenue,2024-01-17T12:00:00.000+00:00,feeder,0010,L2 Active Power,kW,6.13
330914,Hartley Avenue,2024-01-17T12:00:00.000+00:00,feeder,0010,L1 Active Power,kW,20.6
330914,Hartley Avenue,2024-01-17T12:00:00.000+00:00,feeder,0010,N Current (RMS),A,52.7
330914,Hartley Avenue,2024-01-17T12:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,25.6
330914,Hartley Avenue,2024-01-17T12:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,26.7
330914,Hartley Avenue,2024-01-17T12:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,86.1
330914,Hartley Avenue,2024-01-17T12:00:00.000+00:00,transformer,,Temperature,C,29.1
330914,Hartley Avenue,2024-01-17T12:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.84
330914,Hartley Avenue,2024-01-17T12:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.67
330914,Hartley Avenue,2024-01-17T12:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.99
330914,Hartley Avenue,2024-01-17T12:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.42
330914,Hartley Avenue,2024-01-17T12:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.22
330914,Hartley Avenue,2024-01-17T12:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.75
330914,Hartley Avenue,2024-01-17T12:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.31
330914,Hartley Avenue,2024-01-17T12:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.6
330914,Hartley Avenue,2024-01-17T12:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.11
330914,Hartley Avenue,2024-01-17T12:00:00.000+00:00,busbar,,L3 Active Power,kW,19.24
330914,Hartley Avenue,2024-01-17T12:00:00.000+00:00,busbar,,L2 Active Power,kW,32.62
330914,Hartley Avenue,2024-01-17T12:00:00.000+00:00,busbar,,L1 Active Power,kW,35.44
330914,Hartley Avenue,2024-01-17T12:00:00.000+00:00,busbar,,N Current (RMS),A,64.9
330914,Hartley Avenue,2024-01-17T12:00:00.000+00:00,busbar,,L3 Current (RMS),A,84.2
330914,Hartley Avenue,2024-01-17T12:00:00.000+00:00,busbar,,L2 Current (RMS),A,135.4
330914,Hartley Avenue,2024-01-17T12:00:00.000+00:00,busbar,,L1 Current (RMS),A,149.5
330914,Hartley Avenue,2024-01-17T11:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.71
330914,Hartley Avenue,2024-01-17T11:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.4
330914,Hartley Avenue,2024-01-17T11:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.75
330914,Hartley Avenue,2024-01-17T11:50:00.000+00:00,feeder,0030,L3 Active Power,kW,5.05
330914,Hartley Avenue,2024-01-17T11:50:00.000+00:00,feeder,0030,L2 Active Power,kW,11.3
330914,Hartley Avenue,2024-01-17T11:50:00.000+00:00,feeder,0030,L1 Active Power,kW,14.85
330914,Hartley Avenue,2024-01-17T11:50:00.000+00:00,feeder,0030,N Current (RMS),A,32.0
330914,Hartley Avenue,2024-01-17T11:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,23.7
330914,Hartley Avenue,2024-01-17T11:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,47.4
330914,Hartley Avenue,2024-01-17T11:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,62.0
330914,Hartley Avenue,2024-01-17T11:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.79
330914,Hartley Avenue,2024-01-17T11:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.33
330914,Hartley Avenue,2024-01-17T11:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.21
330914,Hartley Avenue,2024-01-17T11:50:00.000+00:00,feeder,0020,L3 Active Power,kW,6.75
330914,Hartley Avenue,2024-01-17T11:50:00.000+00:00,feeder,0020,L2 Active Power,kW,15.03
330914,Hartley Avenue,2024-01-17T11:50:00.000+00:00,feeder,0020,L1 Active Power,kW,2.56
330914,Hartley Avenue,2024-01-17T11:50:00.000+00:00,feeder,0020,N Current (RMS),A,40.2
330914,Hartley Avenue,2024-01-17T11:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,31.3
330914,Hartley Avenue,2024-01-17T11:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,62.6
330914,Hartley Avenue,2024-01-17T11:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,15.6
330914,Hartley Avenue,2024-01-17T11:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.34
330914,Hartley Avenue,2024-01-17T11:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.56
330914,Hartley Avenue,2024-01-17T11:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.08
330914,Hartley Avenue,2024-01-17T11:50:00.000+00:00,feeder,0010,L3 Active Power,kW,7.15
330914,Hartley Avenue,2024-01-17T11:50:00.000+00:00,feeder,0010,L2 Active Power,kW,5.79
330914,Hartley Avenue,2024-01-17T11:50:00.000+00:00,feeder,0010,L1 Active Power,kW,20.04
330914,Hartley Avenue,2024-01-17T11:50:00.000+00:00,feeder,0010,N Current (RMS),A,50.1
330914,Hartley Avenue,2024-01-17T11:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,30.9
330914,Hartley Avenue,2024-01-17T11:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,25.8
330914,Hartley Avenue,2024-01-17T11:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,84.1
330914,Hartley Avenue,2024-01-17T11:50:00.000+00:00,transformer,,Temperature,C,29.1
330914,Hartley Avenue,2024-01-17T11:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.87
330914,Hartley Avenue,2024-01-17T11:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.72
330914,Hartley Avenue,2024-01-17T11:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.02
330914,Hartley Avenue,2024-01-17T11:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.42
330914,Hartley Avenue,2024-01-17T11:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.25
330914,Hartley Avenue,2024-01-17T11:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.76
330914,Hartley Avenue,2024-01-17T11:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.85
330914,Hartley Avenue,2024-01-17T11:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.29
330914,Hartley Avenue,2024-01-17T11:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.04
330914,Hartley Avenue,2024-01-17T11:50:00.000+00:00,busbar,,L3 Active Power,kW,18.96
330914,Hartley Avenue,2024-01-17T11:50:00.000+00:00,busbar,,L2 Active Power,kW,32.12
330914,Hartley Avenue,2024-01-17T11:50:00.000+00:00,busbar,,L1 Active Power,kW,37.45
330914,Hartley Avenue,2024-01-17T11:50:00.000+00:00,busbar,,N Current (RMS),A,69.0
330914,Hartley Avenue,2024-01-17T11:50:00.000+00:00,busbar,,L3 Current (RMS),A,84.5
330914,Hartley Avenue,2024-01-17T11:50:00.000+00:00,busbar,,L2 Current (RMS),A,133.9
330914,Hartley Avenue,2024-01-17T11:50:00.000+00:00,busbar,,L1 Current (RMS),A,157.8
330914,Hartley Avenue,2024-01-17T11:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.72
330914,Hartley Avenue,2024-01-17T11:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.33
330914,Hartley Avenue,2024-01-17T11:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.63
330914,Hartley Avenue,2024-01-17T11:40:00.000+00:00,feeder,0030,L3 Active Power,kW,7.71
330914,Hartley Avenue,2024-01-17T11:40:00.000+00:00,feeder,0030,L2 Active Power,kW,11.95
330914,Hartley Avenue,2024-01-17T11:40:00.000+00:00,feeder,0030,L1 Active Power,kW,16.63
330914,Hartley Avenue,2024-01-17T11:40:00.000+00:00,feeder,0030,N Current (RMS),A,31.4
330914,Hartley Avenue,2024-01-17T11:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,35.6
330914,Hartley Avenue,2024-01-17T11:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,50.2
330914,Hartley Avenue,2024-01-17T11:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,69.3
330914,Hartley Avenue,2024-01-17T11:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.7
330914,Hartley Avenue,2024-01-17T11:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.01
330914,Hartley Avenue,2024-01-17T11:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.15
330914,Hartley Avenue,2024-01-17T11:40:00.000+00:00,feeder,0020,L3 Active Power,kW,7.28
330914,Hartley Avenue,2024-01-17T11:40:00.000+00:00,feeder,0020,L2 Active Power,kW,16.15
330914,Hartley Avenue,2024-01-17T11:40:00.000+00:00,feeder,0020,L1 Active Power,kW,2.99
330914,Hartley Avenue,2024-01-17T11:40:00.000+00:00,feeder,0020,N Current (RMS),A,41.8
330914,Hartley Avenue,2024-01-17T11:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,32.3
330914,Hartley Avenue,2024-01-17T11:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,67.1
330914,Hartley Avenue,2024-01-17T11:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,16.6
330914,Hartley Avenue,2024-01-17T11:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.51
330914,Hartley Avenue,2024-01-17T11:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.69
330914,Hartley Avenue,2024-01-17T11:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.09
330914,Hartley Avenue,2024-01-17T11:40:00.000+00:00,feeder,0010,L3 Active Power,kW,6.29
330914,Hartley Avenue,2024-01-17T11:40:00.000+00:00,feeder,0010,L2 Active Power,kW,4.93
330914,Hartley Avenue,2024-01-17T11:40:00.000+00:00,feeder,0010,L1 Active Power,kW,18.51
330914,Hartley Avenue,2024-01-17T11:40:00.000+00:00,feeder,0010,N Current (RMS),A,47.1
330914,Hartley Avenue,2024-01-17T11:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,27.4
330914,Hartley Avenue,2024-01-17T11:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,21.0
330914,Hartley Avenue,2024-01-17T11:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,77.8
330914,Hartley Avenue,2024-01-17T11:40:00.000+00:00,transformer,,Temperature,C,29.1
330914,Hartley Avenue,2024-01-17T11:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.89
330914,Hartley Avenue,2024-01-17T11:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.46
330914,Hartley Avenue,2024-01-17T11:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.0
330914,Hartley Avenue,2024-01-17T11:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.17
330914,Hartley Avenue,2024-01-17T11:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.26
330914,Hartley Avenue,2024-01-17T11:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.48
330914,Hartley Avenue,2024-01-17T11:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.93
330914,Hartley Avenue,2024-01-17T11:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.03
330914,Hartley Avenue,2024-01-17T11:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.88
330914,Hartley Avenue,2024-01-17T11:40:00.000+00:00,busbar,,L3 Active Power,kW,21.28
330914,Hartley Avenue,2024-01-17T11:40:00.000+00:00,busbar,,L2 Active Power,kW,33.04
330914,Hartley Avenue,2024-01-17T11:40:00.000+00:00,busbar,,L1 Active Power,kW,38.14
330914,Hartley Avenue,2024-01-17T11:40:00.000+00:00,busbar,,N Current (RMS),A,65.3
330914,Hartley Avenue,2024-01-17T11:40:00.000+00:00,busbar,,L3 Current (RMS),A,93.3
330914,Hartley Avenue,2024-01-17T11:40:00.000+00:00,busbar,,L2 Current (RMS),A,137.6
330914,Hartley Avenue,2024-01-17T11:40:00.000+00:00,busbar,,L1 Current (RMS),A,160.6
330914,Hartley Avenue,2024-01-17T11:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.4
330914,Hartley Avenue,2024-01-17T11:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.32
330914,Hartley Avenue,2024-01-17T11:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.62
330914,Hartley Avenue,2024-01-17T11:30:00.000+00:00,feeder,0030,L3 Active Power,kW,9.73
330914,Hartley Avenue,2024-01-17T11:30:00.000+00:00,feeder,0030,L2 Active Power,kW,13.36
330914,Hartley Avenue,2024-01-17T11:30:00.000+00:00,feeder,0030,L1 Active Power,kW,16.52
330914,Hartley Avenue,2024-01-17T11:30:00.000+00:00,feeder,0030,N Current (RMS),A,27.5
330914,Hartley Avenue,2024-01-17T11:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,41.7
330914,Hartley Avenue,2024-01-17T11:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,56.9
330914,Hartley Avenue,2024-01-17T11:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,68.7
330914,Hartley Avenue,2024-01-17T11:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.9
330914,Hartley Avenue,2024-01-17T11:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.99
330914,Hartley Avenue,2024-01-17T11:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.13
330914,Hartley Avenue,2024-01-17T11:30:00.000+00:00,feeder,0020,L3 Active Power,kW,7.29
330914,Hartley Avenue,2024-01-17T11:30:00.000+00:00,feeder,0020,L2 Active Power,kW,17.19
330914,Hartley Avenue,2024-01-17T11:30:00.000+00:00,feeder,0020,L1 Active Power,kW,1.96
330914,Hartley Avenue,2024-01-17T11:30:00.000+00:00,feeder,0020,N Current (RMS),A,49.2
330914,Hartley Avenue,2024-01-17T11:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,32.4
330914,Hartley Avenue,2024-01-17T11:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,71.5
330914,Hartley Avenue,2024-01-17T11:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,13.5
330914,Hartley Avenue,2024-01-17T11:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.38
330914,Hartley Avenue,2024-01-17T11:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.86
330914,Hartley Avenue,2024-01-17T11:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.94
330914,Hartley Avenue,2024-01-17T11:30:00.000+00:00,feeder,0010,L3 Active Power,kW,6.92
330914,Hartley Avenue,2024-01-17T11:30:00.000+00:00,feeder,0010,L2 Active Power,kW,10.8
330914,Hartley Avenue,2024-01-17T11:30:00.000+00:00,feeder,0010,L1 Active Power,kW,16.53
330914,Hartley Avenue,2024-01-17T11:30:00.000+00:00,feeder,0010,N Current (RMS),A,35.9
330914,Hartley Avenue,2024-01-17T11:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,30.3
330914,Hartley Avenue,2024-01-17T11:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,50.4
330914,Hartley Avenue,2024-01-17T11:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,69.9
330914,Hartley Avenue,2024-01-17T11:30:00.000+00:00,transformer,,Temperature,C,29.0
330914,Hartley Avenue,2024-01-17T11:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.86
330914,Hartley Avenue,2024-01-17T11:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.33
330914,Hartley Avenue,2024-01-17T11:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.99
330914,Hartley Avenue,2024-01-17T11:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.74
330914,Hartley Avenue,2024-01-17T11:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.24
330914,Hartley Avenue,2024-01-17T11:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.4
330914,Hartley Avenue,2024-01-17T11:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.68
330914,Hartley Avenue,2024-01-17T11:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.17
330914,Hartley Avenue,2024-01-17T11:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.69
330914,Hartley Avenue,2024-01-17T11:30:00.000+00:00,busbar,,L3 Active Power,kW,23.95
330914,Hartley Avenue,2024-01-17T11:30:00.000+00:00,busbar,,L2 Active Power,kW,41.35
330914,Hartley Avenue,2024-01-17T11:30:00.000+00:00,busbar,,L1 Active Power,kW,35.01
330914,Hartley Avenue,2024-01-17T11:30:00.000+00:00,busbar,,N Current (RMS),A,69.4
330914,Hartley Avenue,2024-01-17T11:30:00.000+00:00,busbar,,L3 Current (RMS),A,102.7
330914,Hartley Avenue,2024-01-17T11:30:00.000+00:00,busbar,,L2 Current (RMS),A,172.3
330914,Hartley Avenue,2024-01-17T11:30:00.000+00:00,busbar,,L1 Current (RMS),A,147.8
330914,Hartley Avenue,2024-01-17T11:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.75
330914,Hartley Avenue,2024-01-17T11:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.25
330914,Hartley Avenue,2024-01-17T11:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.71
330914,Hartley Avenue,2024-01-17T11:20:00.000+00:00,feeder,0030,L3 Active Power,kW,8.41
330914,Hartley Avenue,2024-01-17T11:20:00.000+00:00,feeder,0030,L2 Active Power,kW,12.47
330914,Hartley Avenue,2024-01-17T11:20:00.000+00:00,feeder,0030,L1 Active Power,kW,16.34
330914,Hartley Avenue,2024-01-17T11:20:00.000+00:00,feeder,0030,N Current (RMS),A,29.1
330914,Hartley Avenue,2024-01-17T11:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,37.0
330914,Hartley Avenue,2024-01-17T11:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,52.7
330914,Hartley Avenue,2024-01-17T11:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,68.8
330914,Hartley Avenue,2024-01-17T11:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.77
330914,Hartley Avenue,2024-01-17T11:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.05
330914,Hartley Avenue,2024-01-17T11:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.04
330914,Hartley Avenue,2024-01-17T11:20:00.000+00:00,feeder,0020,L3 Active Power,kW,9.78
330914,Hartley Avenue,2024-01-17T11:20:00.000+00:00,feeder,0020,L2 Active Power,kW,14.78
330914,Hartley Avenue,2024-01-17T11:20:00.000+00:00,feeder,0020,L1 Active Power,kW,0.82
330914,Hartley Avenue,2024-01-17T11:20:00.000+00:00,feeder,0020,N Current (RMS),A,45.7
330914,Hartley Avenue,2024-01-17T11:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,42.9
330914,Hartley Avenue,2024-01-17T11:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,62.1
330914,Hartley Avenue,2024-01-17T11:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,10.7
330914,Hartley Avenue,2024-01-17T11:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.5
330914,Hartley Avenue,2024-01-17T11:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.87
330914,Hartley Avenue,2024-01-17T11:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.17
330914,Hartley Avenue,2024-01-17T11:20:00.000+00:00,feeder,0010,L3 Active Power,kW,5.23
330914,Hartley Avenue,2024-01-17T11:20:00.000+00:00,feeder,0010,L2 Active Power,kW,5.46
330914,Hartley Avenue,2024-01-17T11:20:00.000+00:00,feeder,0010,L1 Active Power,kW,18.41
330914,Hartley Avenue,2024-01-17T11:20:00.000+00:00,feeder,0010,N Current (RMS),A,50.5
330914,Hartley Avenue,2024-01-17T11:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,23.6
330914,Hartley Avenue,2024-01-17T11:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,25.4
330914,Hartley Avenue,2024-01-17T11:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,78.0
330914,Hartley Avenue,2024-01-17T11:20:00.000+00:00,transformer,,Temperature,C,29.0
330914,Hartley Avenue,2024-01-17T11:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.86
330914,Hartley Avenue,2024-01-17T11:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.61
330914,Hartley Avenue,2024-01-17T11:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.98
330914,Hartley Avenue,2024-01-17T11:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.24
330914,Hartley Avenue,2024-01-17T11:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.25
330914,Hartley Avenue,2024-01-17T11:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.5
330914,Hartley Avenue,2024-01-17T11:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.03
330914,Hartley Avenue,2024-01-17T11:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.18
330914,Hartley Avenue,2024-01-17T11:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.92
330914,Hartley Avenue,2024-01-17T11:20:00.000+00:00,busbar,,L3 Active Power,kW,23.41
330914,Hartley Avenue,2024-01-17T11:20:00.000+00:00,busbar,,L2 Active Power,kW,32.71
330914,Hartley Avenue,2024-01-17T11:20:00.000+00:00,busbar,,L1 Active Power,kW,35.57
330914,Hartley Avenue,2024-01-17T11:20:00.000+00:00,busbar,,N Current (RMS),A,60.6
330914,Hartley Avenue,2024-01-17T11:20:00.000+00:00,busbar,,L3 Current (RMS),A,102.0
330914,Hartley Avenue,2024-01-17T11:20:00.000+00:00,busbar,,L2 Current (RMS),A,136.3
330914,Hartley Avenue,2024-01-17T11:20:00.000+00:00,busbar,,L1 Current (RMS),A,150.7
330914,Hartley Avenue,2024-01-17T11:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.59
330914,Hartley Avenue,2024-01-17T11:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.47
330914,Hartley Avenue,2024-01-17T11:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.16
330914,Hartley Avenue,2024-01-17T11:10:00.000+00:00,feeder,0030,L3 Active Power,kW,10.66
330914,Hartley Avenue,2024-01-17T11:10:00.000+00:00,feeder,0030,L2 Active Power,kW,15.38
330914,Hartley Avenue,2024-01-17T11:10:00.000+00:00,feeder,0030,L1 Active Power,kW,20.48
330914,Hartley Avenue,2024-01-17T11:10:00.000+00:00,feeder,0030,N Current (RMS),A,33.4
330914,Hartley Avenue,2024-01-17T11:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,45.3
330914,Hartley Avenue,2024-01-17T11:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,65.7
330914,Hartley Avenue,2024-01-17T11:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,84.3
330914,Hartley Avenue,2024-01-17T11:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.92
330914,Hartley Avenue,2024-01-17T11:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.01
330914,Hartley Avenue,2024-01-17T11:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.17
330914,Hartley Avenue,2024-01-17T11:10:00.000+00:00,feeder,0020,L3 Active Power,kW,6.03
330914,Hartley Avenue,2024-01-17T11:10:00.000+00:00,feeder,0020,L2 Active Power,kW,15.42
330914,Hartley Avenue,2024-01-17T11:10:00.000+00:00,feeder,0020,L1 Active Power,kW,1.08
330914,Hartley Avenue,2024-01-17T11:10:00.000+00:00,feeder,0020,N Current (RMS),A,46.7
330914,Hartley Avenue,2024-01-17T11:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,27.7
330914,Hartley Avenue,2024-01-17T11:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,63.4
330914,Hartley Avenue,2024-01-17T11:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,11.9
330914,Hartley Avenue,2024-01-17T11:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.25
330914,Hartley Avenue,2024-01-17T11:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.71
330914,Hartley Avenue,2024-01-17T11:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.55
330914,Hartley Avenue,2024-01-17T11:10:00.000+00:00,feeder,0010,L3 Active Power,kW,4.25
330914,Hartley Avenue,2024-01-17T11:10:00.000+00:00,feeder,0010,L2 Active Power,kW,10.33
330914,Hartley Avenue,2024-01-17T11:10:00.000+00:00,feeder,0010,L1 Active Power,kW,14.91
330914,Hartley Avenue,2024-01-17T11:10:00.000+00:00,feeder,0010,N Current (RMS),A,34.9
330914,Hartley Avenue,2024-01-17T11:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,19.2
330914,Hartley Avenue,2024-01-17T11:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,42.5
330914,Hartley Avenue,2024-01-17T11:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,63.2
330914,Hartley Avenue,2024-01-17T11:10:00.000+00:00,transformer,,Temperature,C,29.0
330914,Hartley Avenue,2024-01-17T11:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.81
330914,Hartley Avenue,2024-01-17T11:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.98
330914,Hartley Avenue,2024-01-17T11:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.94
330914,Hartley Avenue,2024-01-17T11:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.47
330914,Hartley Avenue,2024-01-17T11:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.28
330914,Hartley Avenue,2024-01-17T11:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.88
330914,Hartley Avenue,2024-01-17T11:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.75
330914,Hartley Avenue,2024-01-17T11:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.19
330914,Hartley Avenue,2024-01-17T11:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.88
330914,Hartley Avenue,2024-01-17T11:10:00.000+00:00,busbar,,L3 Active Power,kW,20.94
330914,Hartley Avenue,2024-01-17T11:10:00.000+00:00,busbar,,L2 Active Power,kW,41.13
330914,Hartley Avenue,2024-01-17T11:10:00.000+00:00,busbar,,L1 Active Power,kW,36.47
330914,Hartley Avenue,2024-01-17T11:10:00.000+00:00,busbar,,N Current (RMS),A,77.0
330914,Hartley Avenue,2024-01-17T11:10:00.000+00:00,busbar,,L3 Current (RMS),A,90.0
330914,Hartley Avenue,2024-01-17T11:10:00.000+00:00,busbar,,L2 Current (RMS),A,169.8
330914,Hartley Avenue,2024-01-17T11:10:00.000+00:00,busbar,,L1 Current (RMS),A,152.5
330914,Hartley Avenue,2024-01-17T11:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.7
330914,Hartley Avenue,2024-01-17T11:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.34
330914,Hartley Avenue,2024-01-17T11:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.77
330914,Hartley Avenue,2024-01-17T11:00:00.000+00:00,feeder,0030,L3 Active Power,kW,7.57
330914,Hartley Avenue,2024-01-17T11:00:00.000+00:00,feeder,0030,L2 Active Power,kW,11.16
330914,Hartley Avenue,2024-01-17T11:00:00.000+00:00,feeder,0030,L1 Active Power,kW,17.95
330914,Hartley Avenue,2024-01-17T11:00:00.000+00:00,feeder,0030,N Current (RMS),A,30.6
330914,Hartley Avenue,2024-01-17T11:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,33.1
330914,Hartley Avenue,2024-01-17T11:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,46.4
330914,Hartley Avenue,2024-01-17T11:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,74.5
330914,Hartley Avenue,2024-01-17T11:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.84
330914,Hartley Avenue,2024-01-17T11:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.21
330914,Hartley Avenue,2024-01-17T11:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.16
330914,Hartley Avenue,2024-01-17T11:00:00.000+00:00,feeder,0020,L3 Active Power,kW,5.01
330914,Hartley Avenue,2024-01-17T11:00:00.000+00:00,feeder,0020,L2 Active Power,kW,15.62
330914,Hartley Avenue,2024-01-17T11:00:00.000+00:00,feeder,0020,L1 Active Power,kW,0.46
330914,Hartley Avenue,2024-01-17T11:00:00.000+00:00,feeder,0020,N Current (RMS),A,47.7
330914,Hartley Avenue,2024-01-17T11:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,23.8
330914,Hartley Avenue,2024-01-17T11:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,64.4
330914,Hartley Avenue,2024-01-17T11:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,10.5
330914,Hartley Avenue,2024-01-17T11:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.38
330914,Hartley Avenue,2024-01-17T11:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.84
330914,Hartley Avenue,2024-01-17T11:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.7
330914,Hartley Avenue,2024-01-17T11:00:00.000+00:00,feeder,0010,L3 Active Power,kW,6.6
330914,Hartley Avenue,2024-01-17T11:00:00.000+00:00,feeder,0010,L2 Active Power,kW,9.1
330914,Hartley Avenue,2024-01-17T11:00:00.000+00:00,feeder,0010,L1 Active Power,kW,15.82
330914,Hartley Avenue,2024-01-17T11:00:00.000+00:00,feeder,0010,N Current (RMS),A,32.1
330914,Hartley Avenue,2024-01-17T11:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,28.3
330914,Hartley Avenue,2024-01-17T11:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,37.6
330914,Hartley Avenue,2024-01-17T11:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,66.4
330914,Hartley Avenue,2024-01-17T11:00:00.000+00:00,transformer,,Temperature,C,29.0
330914,Hartley Avenue,2024-01-17T11:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.81
330914,Hartley Avenue,2024-01-17T11:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.18
330914,Hartley Avenue,2024-01-17T11:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.93
330914,Hartley Avenue,2024-01-17T11:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.57
330914,Hartley Avenue,2024-01-17T11:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.28
330914,Hartley Avenue,2024-01-17T11:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.32
330914,Hartley Avenue,2024-01-17T11:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.92
330914,Hartley Avenue,2024-01-17T11:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.39
330914,Hartley Avenue,2024-01-17T11:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.64
330914,Hartley Avenue,2024-01-17T11:00:00.000+00:00,busbar,,L3 Active Power,kW,19.18
330914,Hartley Avenue,2024-01-17T11:00:00.000+00:00,busbar,,L2 Active Power,kW,35.88
330914,Hartley Avenue,2024-01-17T11:00:00.000+00:00,busbar,,L1 Active Power,kW,34.23
330914,Hartley Avenue,2024-01-17T11:00:00.000+00:00,busbar,,N Current (RMS),A,63.9
330914,Hartley Avenue,2024-01-17T11:00:00.000+00:00,busbar,,L3 Current (RMS),A,83.3
330914,Hartley Avenue,2024-01-17T11:00:00.000+00:00,busbar,,L2 Current (RMS),A,147.7
330914,Hartley Avenue,2024-01-17T11:00:00.000+00:00,busbar,,L1 Current (RMS),A,144.4
330914,Hartley Avenue,2024-01-17T10:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-2.0
330914,Hartley Avenue,2024-01-17T10:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.3
330914,Hartley Avenue,2024-01-17T10:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-2.04
330914,Hartley Avenue,2024-01-17T10:50:00.000+00:00,feeder,0030,L3 Active Power,kW,6.1
330914,Hartley Avenue,2024-01-17T10:50:00.000+00:00,feeder,0030,L2 Active Power,kW,10.7
330914,Hartley Avenue,2024-01-17T10:50:00.000+00:00,feeder,0030,L1 Active Power,kW,17.8
330914,Hartley Avenue,2024-01-17T10:50:00.000+00:00,feeder,0030,N Current (RMS),A,33.1
330914,Hartley Avenue,2024-01-17T10:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,28.0
330914,Hartley Avenue,2024-01-17T10:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,44.5
330914,Hartley Avenue,2024-01-17T10:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,74.3
330914,Hartley Avenue,2024-01-17T10:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.61
330914,Hartley Avenue,2024-01-17T10:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.4
330914,Hartley Avenue,2024-01-17T10:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.28
330914,Hartley Avenue,2024-01-17T10:50:00.000+00:00,feeder,0020,L3 Active Power,kW,7.55
330914,Hartley Avenue,2024-01-17T10:50:00.000+00:00,feeder,0020,L2 Active Power,kW,11.28
330914,Hartley Avenue,2024-01-17T10:50:00.000+00:00,feeder,0020,L1 Active Power,kW,0.6
330914,Hartley Avenue,2024-01-17T10:50:00.000+00:00,feeder,0020,N Current (RMS),A,35.3
330914,Hartley Avenue,2024-01-17T10:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,33.2
330914,Hartley Avenue,2024-01-17T10:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,47.4
330914,Hartley Avenue,2024-01-17T10:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,11.3
330914,Hartley Avenue,2024-01-17T10:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.16
330914,Hartley Avenue,2024-01-17T10:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.48
330914,Hartley Avenue,2024-01-17T10:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.58
330914,Hartley Avenue,2024-01-17T10:50:00.000+00:00,feeder,0010,L3 Active Power,kW,5.5
330914,Hartley Avenue,2024-01-17T10:50:00.000+00:00,feeder,0010,L2 Active Power,kW,11.49
330914,Hartley Avenue,2024-01-17T10:50:00.000+00:00,feeder,0010,L1 Active Power,kW,17.74
330914,Hartley Avenue,2024-01-17T10:50:00.000+00:00,feeder,0010,N Current (RMS),A,39.9
330914,Hartley Avenue,2024-01-17T10:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,24.2
330914,Hartley Avenue,2024-01-17T10:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,48.0
330914,Hartley Avenue,2024-01-17T10:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,74.8
330914,Hartley Avenue,2024-01-17T10:50:00.000+00:00,transformer,,Temperature,C,29.0
330914,Hartley Avenue,2024-01-17T10:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.82
330914,Hartley Avenue,2024-01-17T10:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.63
330914,Hartley Avenue,2024-01-17T10:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.0
330914,Hartley Avenue,2024-01-17T10:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.19
330914,Hartley Avenue,2024-01-17T10:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.32
330914,Hartley Avenue,2024-01-17T10:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.49
330914,Hartley Avenue,2024-01-17T10:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.77
330914,Hartley Avenue,2024-01-17T10:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.18
330914,Hartley Avenue,2024-01-17T10:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.9
330914,Hartley Avenue,2024-01-17T10:50:00.000+00:00,busbar,,L3 Active Power,kW,19.15
330914,Hartley Avenue,2024-01-17T10:50:00.000+00:00,busbar,,L2 Active Power,kW,33.46
330914,Hartley Avenue,2024-01-17T10:50:00.000+00:00,busbar,,L1 Active Power,kW,36.14
330914,Hartley Avenue,2024-01-17T10:50:00.000+00:00,busbar,,N Current (RMS),A,66.2
330914,Hartley Avenue,2024-01-17T10:50:00.000+00:00,busbar,,L3 Current (RMS),A,83.4
330914,Hartley Avenue,2024-01-17T10:50:00.000+00:00,busbar,,L2 Current (RMS),A,138.6
330914,Hartley Avenue,2024-01-17T10:50:00.000+00:00,busbar,,L1 Current (RMS),A,153.1
330914,Hartley Avenue,2024-01-17T10:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.53
330914,Hartley Avenue,2024-01-17T10:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.28
330914,Hartley Avenue,2024-01-17T10:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.84
330914,Hartley Avenue,2024-01-17T10:40:00.000+00:00,feeder,0030,L3 Active Power,kW,7.04
330914,Hartley Avenue,2024-01-17T10:40:00.000+00:00,feeder,0030,L2 Active Power,kW,11.69
330914,Hartley Avenue,2024-01-17T10:40:00.000+00:00,feeder,0030,L1 Active Power,kW,15.43
330914,Hartley Avenue,2024-01-17T10:40:00.000+00:00,feeder,0030,N Current (RMS),A,28.9
330914,Hartley Avenue,2024-01-17T10:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,31.0
330914,Hartley Avenue,2024-01-17T10:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,48.9
330914,Hartley Avenue,2024-01-17T10:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,65.8
330914,Hartley Avenue,2024-01-17T10:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.07
330914,Hartley Avenue,2024-01-17T10:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.4
330914,Hartley Avenue,2024-01-17T10:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.27
330914,Hartley Avenue,2024-01-17T10:40:00.000+00:00,feeder,0020,L3 Active Power,kW,7.12
330914,Hartley Avenue,2024-01-17T10:40:00.000+00:00,feeder,0020,L2 Active Power,kW,10.63
330914,Hartley Avenue,2024-01-17T10:40:00.000+00:00,feeder,0020,L1 Active Power,kW,1.08
330914,Hartley Avenue,2024-01-17T10:40:00.000+00:00,feeder,0020,N Current (RMS),A,31.2
330914,Hartley Avenue,2024-01-17T10:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,32.1
330914,Hartley Avenue,2024-01-17T10:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,44.4
330914,Hartley Avenue,2024-01-17T10:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,11.9
330914,Hartley Avenue,2024-01-17T10:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.31
330914,Hartley Avenue,2024-01-17T10:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.48
330914,Hartley Avenue,2024-01-17T10:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.75
330914,Hartley Avenue,2024-01-17T10:40:00.000+00:00,feeder,0010,L3 Active Power,kW,6.88
330914,Hartley Avenue,2024-01-17T10:40:00.000+00:00,feeder,0010,L2 Active Power,kW,8.0
330914,Hartley Avenue,2024-01-17T10:40:00.000+00:00,feeder,0010,L1 Active Power,kW,19.42
330914,Hartley Avenue,2024-01-17T10:40:00.000+00:00,feeder,0010,N Current (RMS),A,47.3
330914,Hartley Avenue,2024-01-17T10:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,29.6
330914,Hartley Avenue,2024-01-17T10:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,33.8
330914,Hartley Avenue,2024-01-17T10:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,82.7
330914,Hartley Avenue,2024-01-17T10:40:00.000+00:00,transformer,,Temperature,C,29.0
330914,Hartley Avenue,2024-01-17T10:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.79
330914,Hartley Avenue,2024-01-17T10:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.42
330914,Hartley Avenue,2024-01-17T10:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.0
330914,Hartley Avenue,2024-01-17T10:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.12
330914,Hartley Avenue,2024-01-17T10:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.33
330914,Hartley Avenue,2024-01-17T10:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.35
330914,Hartley Avenue,2024-01-17T10:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.92
330914,Hartley Avenue,2024-01-17T10:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.16
330914,Hartley Avenue,2024-01-17T10:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.86
330914,Hartley Avenue,2024-01-17T10:40:00.000+00:00,busbar,,L3 Active Power,kW,21.04
330914,Hartley Avenue,2024-01-17T10:40:00.000+00:00,busbar,,L2 Active Power,kW,30.32
330914,Hartley Avenue,2024-01-17T10:40:00.000+00:00,busbar,,L1 Active Power,kW,35.92
330914,Hartley Avenue,2024-01-17T10:40:00.000+00:00,busbar,,N Current (RMS),A,59.0
330914,Hartley Avenue,2024-01-17T10:40:00.000+00:00,busbar,,L3 Current (RMS),A,90.9
330914,Hartley Avenue,2024-01-17T10:40:00.000+00:00,busbar,,L2 Current (RMS),A,125.8
330914,Hartley Avenue,2024-01-17T10:40:00.000+00:00,busbar,,L1 Current (RMS),A,151.7
330914,Hartley Avenue,2024-01-17T10:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.66
330914,Hartley Avenue,2024-01-17T10:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.35
330914,Hartley Avenue,2024-01-17T10:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.71
330914,Hartley Avenue,2024-01-17T10:30:00.000+00:00,feeder,0030,L3 Active Power,kW,7.75
330914,Hartley Avenue,2024-01-17T10:30:00.000+00:00,feeder,0030,L2 Active Power,kW,9.84
330914,Hartley Avenue,2024-01-17T10:30:00.000+00:00,feeder,0030,L1 Active Power,kW,12.79
330914,Hartley Avenue,2024-01-17T10:30:00.000+00:00,feeder,0030,N Current (RMS),A,23.2
330914,Hartley Avenue,2024-01-17T10:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,33.8
330914,Hartley Avenue,2024-01-17T10:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,41.8
330914,Hartley Avenue,2024-01-17T10:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,54.7
330914,Hartley Avenue,2024-01-17T10:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.92
330914,Hartley Avenue,2024-01-17T10:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.28
330914,Hartley Avenue,2024-01-17T10:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.27
330914,Hartley Avenue,2024-01-17T10:30:00.000+00:00,feeder,0020,L3 Active Power,kW,6.4
330914,Hartley Avenue,2024-01-17T10:30:00.000+00:00,feeder,0020,L2 Active Power,kW,12.22
330914,Hartley Avenue,2024-01-17T10:30:00.000+00:00,feeder,0020,L1 Active Power,kW,1.54
330914,Hartley Avenue,2024-01-17T10:30:00.000+00:00,feeder,0020,N Current (RMS),A,34.2
330914,Hartley Avenue,2024-01-17T10:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,29.7
330914,Hartley Avenue,2024-01-17T10:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,51.6
330914,Hartley Avenue,2024-01-17T10:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,13.2
330914,Hartley Avenue,2024-01-17T10:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.39
330914,Hartley Avenue,2024-01-17T10:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.64
330914,Hartley Avenue,2024-01-17T10:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.46
330914,Hartley Avenue,2024-01-17T10:30:00.000+00:00,feeder,0010,L3 Active Power,kW,7.66
330914,Hartley Avenue,2024-01-17T10:30:00.000+00:00,feeder,0010,L2 Active Power,kW,7.91
330914,Hartley Avenue,2024-01-17T10:30:00.000+00:00,feeder,0010,L1 Active Power,kW,19.6
330914,Hartley Avenue,2024-01-17T10:30:00.000+00:00,feeder,0010,N Current (RMS),A,46.0
330914,Hartley Avenue,2024-01-17T10:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,32.7
330914,Hartley Avenue,2024-01-17T10:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,33.5
330914,Hartley Avenue,2024-01-17T10:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,82.7
330914,Hartley Avenue,2024-01-17T10:30:00.000+00:00,transformer,,Temperature,C,29.0
330914,Hartley Avenue,2024-01-17T10:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.83
330914,Hartley Avenue,2024-01-17T10:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.38
330914,Hartley Avenue,2024-01-17T10:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.07
330914,Hartley Avenue,2024-01-17T10:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.14
330914,Hartley Avenue,2024-01-17T10:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.37
330914,Hartley Avenue,2024-01-17T10:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.22
330914,Hartley Avenue,2024-01-17T10:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.97
330914,Hartley Avenue,2024-01-17T10:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.27
330914,Hartley Avenue,2024-01-17T10:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.44
330914,Hartley Avenue,2024-01-17T10:30:00.000+00:00,busbar,,L3 Active Power,kW,21.81
330914,Hartley Avenue,2024-01-17T10:30:00.000+00:00,busbar,,L2 Active Power,kW,29.97
330914,Hartley Avenue,2024-01-17T10:30:00.000+00:00,busbar,,L1 Active Power,kW,33.93
330914,Hartley Avenue,2024-01-17T10:30:00.000+00:00,busbar,,N Current (RMS),A,56.9
330914,Hartley Avenue,2024-01-17T10:30:00.000+00:00,busbar,,L3 Current (RMS),A,94.4
330914,Hartley Avenue,2024-01-17T10:30:00.000+00:00,busbar,,L2 Current (RMS),A,124.6
330914,Hartley Avenue,2024-01-17T10:30:00.000+00:00,busbar,,L1 Current (RMS),A,144.2
330914,Hartley Avenue,2024-01-17T10:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.88
330914,Hartley Avenue,2024-01-17T10:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.71
330914,Hartley Avenue,2024-01-17T10:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.98
330914,Hartley Avenue,2024-01-17T10:20:00.000+00:00,feeder,0030,L3 Active Power,kW,8.45
330914,Hartley Avenue,2024-01-17T10:20:00.000+00:00,feeder,0030,L2 Active Power,kW,9.09
330914,Hartley Avenue,2024-01-17T10:20:00.000+00:00,feeder,0030,L1 Active Power,kW,11.87
330914,Hartley Avenue,2024-01-17T10:20:00.000+00:00,feeder,0030,N Current (RMS),A,20.2
330914,Hartley Avenue,2024-01-17T10:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,36.9
330914,Hartley Avenue,2024-01-17T10:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,38.8
330914,Hartley Avenue,2024-01-17T10:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,50.6
330914,Hartley Avenue,2024-01-17T10:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.87
330914,Hartley Avenue,2024-01-17T10:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.15
