Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
330914,Hartley Avenue,2024-01-17T10:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.21
330914,Hartley Avenue,2024-01-17T10:20:00.000+00:00,feeder,0020,L3 Active Power,kW,8.18
330914,Hartley Avenue,2024-01-17T10:20:00.000+00:00,feeder,0020,L2 Active Power,kW,13.81
330914,Hartley Avenue,2024-01-17T10:20:00.000+00:00,feeder,0020,L1 Active Power,kW,1.0
330914,Hartley Avenue,2024-01-17T10:20:00.000+00:00,feeder,0020,N Current (RMS),A,41.1
330914,Hartley Avenue,2024-01-17T10:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,36.2
330914,Hartley Avenue,2024-01-17T10:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,57.6
330914,Hartley Avenue,2024-01-17T10:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,11.5
330914,Hartley Avenue,2024-01-17T10:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.35
330914,Hartley Avenue,2024-01-17T10:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.76
330914,Hartley Avenue,2024-01-17T10:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.56
330914,Hartley Avenue,2024-01-17T10:20:00.000+00:00,feeder,0010,L3 Active Power,kW,5.81
330914,Hartley Avenue,2024-01-17T10:20:00.000+00:00,feeder,0010,L2 Active Power,kW,6.31
330914,Hartley Avenue,2024-01-17T10:20:00.000+00:00,feeder,0010,L1 Active Power,kW,17.29
330914,Hartley Avenue,2024-01-17T10:20:00.000+00:00,feeder,0010,N Current (RMS),A,42.8
330914,Hartley Avenue,2024-01-17T10:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,26.2
330914,Hartley Avenue,2024-01-17T10:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,26.6
330914,Hartley Avenue,2024-01-17T10:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,72.5
330914,Hartley Avenue,2024-01-17T10:20:00.000+00:00,transformer,,Temperature,C,29.0
330914,Hartley Avenue,2024-01-17T10:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.88
330914,Hartley Avenue,2024-01-17T10:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.0
330914,Hartley Avenue,2024-01-17T10:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.06
330914,Hartley Avenue,2024-01-17T10:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.92
330914,Hartley Avenue,2024-01-17T10:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.35
330914,Hartley Avenue,2024-01-17T10:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.3
330914,Hartley Avenue,2024-01-17T10:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.11
330914,Hartley Avenue,2024-01-17T10:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.62
330914,Hartley Avenue,2024-01-17T10:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.75
330914,Hartley Avenue,2024-01-17T10:20:00.000+00:00,busbar,,L3 Active Power,kW,22.44
330914,Hartley Avenue,2024-01-17T10:20:00.000+00:00,busbar,,L2 Active Power,kW,29.21
330914,Hartley Avenue,2024-01-17T10:20:00.000+00:00,busbar,,L1 Active Power,kW,30.17
330914,Hartley Avenue,2024-01-17T10:20:00.000+00:00,busbar,,N Current (RMS),A,49.0
330914,Hartley Avenue,2024-01-17T10:20:00.000+00:00,busbar,,L3 Current (RMS),A,96.9
330914,Hartley Avenue,2024-01-17T10:20:00.000+00:00,busbar,,L2 Current (RMS),A,121.6
330914,Hartley Avenue,2024-01-17T10:20:00.000+00:00,busbar,,L1 Current (RMS),A,128.9
330914,Hartley Avenue,2024-01-17T10:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.49
330914,Hartley Avenue,2024-01-17T10:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.0
330914,Hartley Avenue,2024-01-17T10:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.64
330914,Hartley Avenue,2024-01-17T10:10:00.000+00:00,feeder,0030,L3 Active Power,kW,10.08
330914,Hartley Avenue,2024-01-17T10:10:00.000+00:00,feeder,0030,L2 Active Power,kW,10.14
330914,Hartley Avenue,2024-01-17T10:10:00.000+00:00,feeder,0030,L1 Active Power,kW,11.27
330914,Hartley Avenue,2024-01-17T10:10:00.000+00:00,feeder,0030,N Current (RMS),A,18.5
330914,Hartley Avenue,2024-01-17T10:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,42.8
330914,Hartley Avenue,2024-01-17T10:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,42.8
330914,Hartley Avenue,2024-01-17T10:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,47.6
330914,Hartley Avenue,2024-01-17T10:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.36
330914,Hartley Avenue,2024-01-17T10:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.07
330914,Hartley Avenue,2024-01-17T10:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.07
330914,Hartley Avenue,2024-01-17T10:10:00.000+00:00,feeder,0020,L3 Active Power,kW,7.46
330914,Hartley Avenue,2024-01-17T10:10:00.000+00:00,feeder,0020,L2 Active Power,kW,11.32
330914,Hartley Avenue,2024-01-17T10:10:00.000+00:00,feeder,0020,L1 Active Power,kW,1.1
330914,Hartley Avenue,2024-01-17T10:10:00.000+00:00,feeder,0020,N Current (RMS),A,36.2
330914,Hartley Avenue,2024-01-17T10:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,34.7
330914,Hartley Avenue,2024-01-17T10:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,47.1
330914,Hartley Avenue,2024-01-17T10:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,11.2
330914,Hartley Avenue,2024-01-17T10:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.55
330914,Hartley Avenue,2024-01-17T10:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.68
330914,Hartley Avenue,2024-01-17T10:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.34
330914,Hartley Avenue,2024-01-17T10:10:00.000+00:00,feeder,0010,L3 Active Power,kW,5.2
330914,Hartley Avenue,2024-01-17T10:10:00.000+00:00,feeder,0010,L2 Active Power,kW,8.8
330914,Hartley Avenue,2024-01-17T10:10:00.000+00:00,feeder,0010,L1 Active Power,kW,18.76
330914,Hartley Avenue,2024-01-17T10:10:00.000+00:00,feeder,0010,N Current (RMS),A,44.9
330914,Hartley Avenue,2024-01-17T10:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,23.5
330914,Hartley Avenue,2024-01-17T10:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,37.1
330914,Hartley Avenue,2024-01-17T10:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,78.5
330914,Hartley Avenue,2024-01-17T10:10:00.000+00:00,transformer,,Temperature,C,29.0
330914,Hartley Avenue,2024-01-17T10:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.91
330914,Hartley Avenue,2024-01-17T10:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.05
330914,Hartley Avenue,2024-01-17T10:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.08
330914,Hartley Avenue,2024-01-17T10:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.7
330914,Hartley Avenue,2024-01-17T10:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.33
330914,Hartley Avenue,2024-01-17T10:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.2
330914,Hartley Avenue,2024-01-17T10:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.4
330914,Hartley Avenue,2024-01-17T10:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.76
330914,Hartley Avenue,2024-01-17T10:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.05
330914,Hartley Avenue,2024-01-17T10:10:00.000+00:00,busbar,,L3 Active Power,kW,22.75
330914,Hartley Avenue,2024-01-17T10:10:00.000+00:00,busbar,,L2 Active Power,kW,30.26
330914,Hartley Avenue,2024-01-17T10:10:00.000+00:00,busbar,,L1 Active Power,kW,31.14
330914,Hartley Avenue,2024-01-17T10:10:00.000+00:00,busbar,,N Current (RMS),A,49.8
330914,Hartley Avenue,2024-01-17T10:10:00.000+00:00,busbar,,L3 Current (RMS),A,98.7
330914,Hartley Avenue,2024-01-17T10:10:00.000+00:00,busbar,,L2 Current (RMS),A,125.4
330914,Hartley Avenue,2024-01-17T10:10:00.000+00:00,busbar,,L1 Current (RMS),A,131.9
330914,Hartley Avenue,2024-01-17T10:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.29
330914,Hartley Avenue,2024-01-17T10:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.51
330914,Hartley Avenue,2024-01-17T10:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.57
330914,Hartley Avenue,2024-01-17T10:00:00.000+00:00,feeder,0030,L3 Active Power,kW,6.06
330914,Hartley Avenue,2024-01-17T10:00:00.000+00:00,feeder,0030,L2 Active Power,kW,9.64
330914,Hartley Avenue,2024-01-17T10:00:00.000+00:00,feeder,0030,L1 Active Power,kW,10.91
330914,Hartley Avenue,2024-01-17T10:00:00.000+00:00,feeder,0030,N Current (RMS),A,19.9
330914,Hartley Avenue,2024-01-17T10:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,27.2
330914,Hartley Avenue,2024-01-17T10:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,40.4
330914,Hartley Avenue,2024-01-17T10:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,46.2
330914,Hartley Avenue,2024-01-17T10:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.35
330914,Hartley Avenue,2024-01-17T10:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.59
330914,Hartley Avenue,2024-01-17T10:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.2
330914,Hartley Avenue,2024-01-17T10:00:00.000+00:00,feeder,0020,L3 Active Power,kW,9.86
330914,Hartley Avenue,2024-01-17T10:00:00.000+00:00,feeder,0020,L2 Active Power,kW,12.22
330914,Hartley Avenue,2024-01-17T10:00:00.000+00:00,feeder,0020,L1 Active Power,kW,1.73
330914,Hartley Avenue,2024-01-17T10:00:00.000+00:00,feeder,0020,N Current (RMS),A,35.4
330914,Hartley Avenue,2024-01-17T10:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,42.5
330914,Hartley Avenue,2024-01-17T10:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,50.8
330914,Hartley Avenue,2024-01-17T10:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,13.3
330914,Hartley Avenue,2024-01-17T10:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.43
330914,Hartley Avenue,2024-01-17T10:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.03
330914,Hartley Avenue,2024-01-17T10:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.78
330914,Hartley Avenue,2024-01-17T10:00:00.000+00:00,feeder,0010,L3 Active Power,kW,7.23
330914,Hartley Avenue,2024-01-17T10:00:00.000+00:00,feeder,0010,L2 Active Power,kW,5.95
330914,Hartley Avenue,2024-01-17T10:00:00.000+00:00,feeder,0010,L1 Active Power,kW,18.72
330914,Hartley Avenue,2024-01-17T10:00:00.000+00:00,feeder,0010,N Current (RMS),A,48.3
330914,Hartley Avenue,2024-01-17T10:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,31.6
330914,Hartley Avenue,2024-01-17T10:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,26.2
330914,Hartley Avenue,2024-01-17T10:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,78.2
330914,Hartley Avenue,2024-01-17T10:00:00.000+00:00,transformer,,Temperature,C,28.9
330914,Hartley Avenue,2024-01-17T10:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.87
330914,Hartley Avenue,2024-01-17T10:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.38
330914,Hartley Avenue,2024-01-17T10:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.06
330914,Hartley Avenue,2024-01-17T10:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.13
330914,Hartley Avenue,2024-01-17T10:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.32
330914,Hartley Avenue,2024-01-17T10:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.64
330914,Hartley Avenue,2024-01-17T10:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.07
330914,Hartley Avenue,2024-01-17T10:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.13
330914,Hartley Avenue,2024-01-17T10:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.55
330914,Hartley Avenue,2024-01-17T10:00:00.000+00:00,busbar,,L3 Active Power,kW,23.16
330914,Hartley Avenue,2024-01-17T10:00:00.000+00:00,busbar,,L2 Active Power,kW,27.81
330914,Hartley Avenue,2024-01-17T10:00:00.000+00:00,busbar,,L1 Active Power,kW,31.36
330914,Hartley Avenue,2024-01-17T10:00:00.000+00:00,busbar,,N Current (RMS),A,50.9
330914,Hartley Avenue,2024-01-17T10:00:00.000+00:00,busbar,,L3 Current (RMS),A,98.8
330914,Hartley Avenue,2024-01-17T10:00:00.000+00:00,busbar,,L2 Current (RMS),A,115.9
330914,Hartley Avenue,2024-01-17T10:00:00.000+00:00,busbar,,L1 Current (RMS),A,132.7
330914,Hartley Avenue,2024-01-17T09:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.69
330914,Hartley Avenue,2024-01-17T09:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.47
330914,Hartley Avenue,2024-01-17T09:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.53
330914,Hartley Avenue,2024-01-17T09:50:00.000+00:00,feeder,0030,L3 Active Power,kW,6.49
330914,Hartley Avenue,2024-01-17T09:50:00.000+00:00,feeder,0030,L2 Active Power,kW,11.02
330914,Hartley Avenue,2024-01-17T09:50:00.000+00:00,feeder,0030,L1 Active Power,kW,9.19
330914,Hartley Avenue,2024-01-17T09:50:00.000+00:00,feeder,0030,N Current (RMS),A,21.2
330914,Hartley Avenue,2024-01-17T09:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,28.3
330914,Hartley Avenue,2024-01-17T09:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,45.9
330914,Hartley Avenue,2024-01-17T09:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,39.2
330914,Hartley Avenue,2024-01-17T09:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.3
330914,Hartley Avenue,2024-01-17T09:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.57
330914,Hartley Avenue,2024-01-17T09:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.29
330914,Hartley Avenue,2024-01-17T09:50:00.000+00:00,feeder,0020,L3 Active Power,kW,9.29
330914,Hartley Avenue,2024-01-17T09:50:00.000+00:00,feeder,0020,L2 Active Power,kW,12.93
330914,Hartley Avenue,2024-01-17T09:50:00.000+00:00,feeder,0020,L1 Active Power,kW,1.96
330914,Hartley Avenue,2024-01-17T09:50:00.000+00:00,feeder,0020,N Current (RMS),A,35.2
330914,Hartley Avenue,2024-01-17T09:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,40.4
330914,Hartley Avenue,2024-01-17T09:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,53.4
330914,Hartley Avenue,2024-01-17T09:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,14.8
330914,Hartley Avenue,2024-01-17T09:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.59
330914,Hartley Avenue,2024-01-17T09:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.67
330914,Hartley Avenue,2024-01-17T09:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.52
330914,Hartley Avenue,2024-01-17T09:50:00.000+00:00,feeder,0010,L3 Active Power,kW,6.57
330914,Hartley Avenue,2024-01-17T09:50:00.000+00:00,feeder,0010,L2 Active Power,kW,4.81
330914,Hartley Avenue,2024-01-17T09:50:00.000+00:00,feeder,0010,L1 Active Power,kW,25.55
330914,Hartley Avenue,2024-01-17T09:50:00.000+00:00,feeder,0010,N Current (RMS),A,72.8
330914,Hartley Avenue,2024-01-17T09:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,29.0
330914,Hartley Avenue,2024-01-17T09:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,20.6
330914,Hartley Avenue,2024-01-17T09:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,105.7
330914,Hartley Avenue,2024-01-17T09:50:00.000+00:00,transformer,,Temperature,C,28.9
330914,Hartley Avenue,2024-01-17T09:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.86
330914,Hartley Avenue,2024-01-17T09:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.67
330914,Hartley Avenue,2024-01-17T09:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.07
330914,Hartley Avenue,2024-01-17T09:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.45
330914,Hartley Avenue,2024-01-17T09:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.34
330914,Hartley Avenue,2024-01-17T09:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.6
330914,Hartley Avenue,2024-01-17T09:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.58
330914,Hartley Avenue,2024-01-17T09:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.71
330914,Hartley Avenue,2024-01-17T09:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.34
330914,Hartley Avenue,2024-01-17T09:50:00.000+00:00,busbar,,L3 Active Power,kW,22.36
330914,Hartley Avenue,2024-01-17T09:50:00.000+00:00,busbar,,L2 Active Power,kW,28.76
330914,Hartley Avenue,2024-01-17T09:50:00.000+00:00,busbar,,L1 Active Power,kW,36.69
330914,Hartley Avenue,2024-01-17T09:50:00.000+00:00,busbar,,N Current (RMS),A,62.0
330914,Hartley Avenue,2024-01-17T09:50:00.000+00:00,busbar,,L3 Current (RMS),A,95.7
330914,Hartley Avenue,2024-01-17T09:50:00.000+00:00,busbar,,L2 Current (RMS),A,118.5
330914,Hartley Avenue,2024-01-17T09:50:00.000+00:00,busbar,,L1 Current (RMS),A,153.4
330914,Hartley Avenue,2024-01-17T09:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.9
330914,Hartley Avenue,2024-01-17T09:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.21
330914,Hartley Avenue,2024-01-17T09:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.26
330914,Hartley Avenue,2024-01-17T09:40:00.000+00:00,feeder,0030,L3 Active Power,kW,5.56
330914,Hartley Avenue,2024-01-17T09:40:00.000+00:00,feeder,0030,L2 Active Power,kW,9.57
330914,Hartley Avenue,2024-01-17T09:40:00.000+00:00,feeder,0030,L1 Active Power,kW,9.36
330914,Hartley Avenue,2024-01-17T09:40:00.000+00:00,feeder,0030,N Current (RMS),A,19.9
330914,Hartley Avenue,2024-01-17T09:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,25.0
330914,Hartley Avenue,2024-01-17T09:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,39.9
330914,Hartley Avenue,2024-01-17T09:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,39.5
330914,Hartley Avenue,2024-01-17T09:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.28
330914,Hartley Avenue,2024-01-17T09:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.38
330914,Hartley Avenue,2024-01-17T09:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.14
330914,Hartley Avenue,2024-01-17T09:40:00.000+00:00,feeder,0020,L3 Active Power,kW,8.36
330914,Hartley Avenue,2024-01-17T09:40:00.000+00:00,feeder,0020,L2 Active Power,kW,12.81
330914,Hartley Avenue,2024-01-17T09:40:00.000+00:00,feeder,0020,L1 Active Power,kW,4.93
330914,Hartley Avenue,2024-01-17T09:40:00.000+00:00,feeder,0020,N Current (RMS),A,26.7
330914,Hartley Avenue,2024-01-17T09:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,36.4
330914,Hartley Avenue,2024-01-17T09:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,52.6
330914,Hartley Avenue,2024-01-17T09:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,22.8
330914,Hartley Avenue,2024-01-17T09:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.49
330914,Hartley Avenue,2024-01-17T09:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.42
330914,Hartley Avenue,2024-01-17T09:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.41
330914,Hartley Avenue,2024-01-17T09:40:00.000+00:00,feeder,0010,L3 Active Power,kW,5.88
330914,Hartley Avenue,2024-01-17T09:40:00.000+00:00,feeder,0010,L2 Active Power,kW,5.2
330914,Hartley Avenue,2024-01-17T09:40:00.000+00:00,feeder,0010,L1 Active Power,kW,25.05
330914,Hartley Avenue,2024-01-17T09:40:00.000+00:00,feeder,0010,N Current (RMS),A,70.0
330914,Hartley Avenue,2024-01-17T09:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,26.1
330914,Hartley Avenue,2024-01-17T09:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,21.7
330914,Hartley Avenue,2024-01-17T09:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,103.2
330914,Hartley Avenue,2024-01-17T09:40:00.000+00:00,transformer,,Temperature,C,28.9
330914,Hartley Avenue,2024-01-17T09:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.84
330914,Hartley Avenue,2024-01-17T09:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.39
330914,Hartley Avenue,2024-01-17T09:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.07
330914,Hartley Avenue,2024-01-17T09:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.32
330914,Hartley Avenue,2024-01-17T09:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.35
330914,Hartley Avenue,2024-01-17T09:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.38
330914,Hartley Avenue,2024-01-17T09:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.67
330914,Hartley Avenue,2024-01-17T09:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.02
330914,Hartley Avenue,2024-01-17T09:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.81
330914,Hartley Avenue,2024-01-17T09:40:00.000+00:00,busbar,,L3 Active Power,kW,19.8
330914,Hartley Avenue,2024-01-17T09:40:00.000+00:00,busbar,,L2 Active Power,kW,27.58
330914,Hartley Avenue,2024-01-17T09:40:00.000+00:00,busbar,,L1 Active Power,kW,39.34
330914,Hartley Avenue,2024-01-17T09:40:00.000+00:00,busbar,,N Current (RMS),A,70.4
330914,Hartley Avenue,2024-01-17T09:40:00.000+00:00,busbar,,L3 Current (RMS),A,86.0
330914,Hartley Avenue,2024-01-17T09:40:00.000+00:00,busbar,,L2 Current (RMS),A,113.5
330914,Hartley Avenue,2024-01-17T09:40:00.000+00:00,busbar,,L1 Current (RMS),A,163.3
330914,Hartley Avenue,2024-01-17T09:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-2.23
330914,Hartley Avenue,2024-01-17T09:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.52
330914,Hartley Avenue,2024-01-17T09:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.37
330914,Hartley Avenue,2024-01-17T09:30:00.000+00:00,feeder,0030,L3 Active Power,kW,8.22
330914,Hartley Avenue,2024-01-17T09:30:00.000+00:00,feeder,0030,L2 Active Power,kW,11.59
330914,Hartley Avenue,2024-01-17T09:30:00.000+00:00,feeder,0030,L1 Active Power,kW,10.78
330914,Hartley Avenue,2024-01-17T09:30:00.000+00:00,feeder,0030,N Current (RMS),A,21.2
330914,Hartley Avenue,2024-01-17T09:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,36.1
330914,Hartley Avenue,2024-01-17T09:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,48.2
330914,Hartley Avenue,2024-01-17T09:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,44.9
330914,Hartley Avenue,2024-01-17T09:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.53
330914,Hartley Avenue,2024-01-17T09:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.41
330914,Hartley Avenue,2024-01-17T09:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.02
330914,Hartley Avenue,2024-01-17T09:30:00.000+00:00,feeder,0020,L3 Active Power,kW,5.77
330914,Hartley Avenue,2024-01-17T09:30:00.000+00:00,feeder,0020,L2 Active Power,kW,16.25
330914,Hartley Avenue,2024-01-17T09:30:00.000+00:00,feeder,0020,L1 Active Power,kW,3.76
330914,Hartley Avenue,2024-01-17T09:30:00.000+00:00,feeder,0020,N Current (RMS),A,43.2
330914,Hartley Avenue,2024-01-17T09:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,27.4
330914,Hartley Avenue,2024-01-17T09:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,66.9
330914,Hartley Avenue,2024-01-17T09:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,18.4
330914,Hartley Avenue,2024-01-17T09:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.5
330914,Hartley Avenue,2024-01-17T09:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.35
330914,Hartley Avenue,2024-01-17T09:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.86
330914,Hartley Avenue,2024-01-17T09:30:00.000+00:00,feeder,0010,L3 Active Power,kW,6.39
330914,Hartley Avenue,2024-01-17T09:30:00.000+00:00,feeder,0010,L2 Active Power,kW,6.75
330914,Hartley Avenue,2024-01-17T09:30:00.000+00:00,feeder,0010,L1 Active Power,kW,23.08
330914,Hartley Avenue,2024-01-17T09:30:00.000+00:00,feeder,0010,N Current (RMS),A,57.7
330914,Hartley Avenue,2024-01-17T09:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,28.6
330914,Hartley Avenue,2024-01-17T09:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,28.1
330914,Hartley Avenue,2024-01-17T09:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,94.9
330914,Hartley Avenue,2024-01-17T09:30:00.000+00:00,transformer,,Temperature,C,28.8
330914,Hartley Avenue,2024-01-17T09:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.84
330914,Hartley Avenue,2024-01-17T09:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.48
330914,Hartley Avenue,2024-01-17T09:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.04
330914,Hartley Avenue,2024-01-17T09:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.95
330914,Hartley Avenue,2024-01-17T09:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.34
330914,Hartley Avenue,2024-01-17T09:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.31
330914,Hartley Avenue,2024-01-17T09:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.26
330914,Hartley Avenue,2024-01-17T09:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.28
330914,Hartley Avenue,2024-01-17T09:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.24
330914,Hartley Avenue,2024-01-17T09:30:00.000+00:00,busbar,,L3 Active Power,kW,20.38
330914,Hartley Avenue,2024-01-17T09:30:00.000+00:00,busbar,,L2 Active Power,kW,34.59
330914,Hartley Avenue,2024-01-17T09:30:00.000+00:00,busbar,,L1 Active Power,kW,37.61
330914,Hartley Avenue,2024-01-17T09:30:00.000+00:00,busbar,,N Current (RMS),A,64.8
330914,Hartley Avenue,2024-01-17T09:30:00.000+00:00,busbar,,L3 Current (RMS),A,88.7
330914,Hartley Avenue,2024-01-17T09:30:00.000+00:00,busbar,,L2 Current (RMS),A,141.8
330914,Hartley Avenue,2024-01-17T09:30:00.000+00:00,busbar,,L1 Current (RMS),A,156.2
330914,Hartley Avenue,2024-01-17T09:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.99
330914,Hartley Avenue,2024-01-17T09:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.67
330914,Hartley Avenue,2024-01-17T09:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.16
330914,Hartley Avenue,2024-01-17T09:20:00.000+00:00,feeder,0030,L3 Active Power,kW,7.52
330914,Hartley Avenue,2024-01-17T09:20:00.000+00:00,feeder,0030,L2 Active Power,kW,12.01
330914,Hartley Avenue,2024-01-17T09:20:00.000+00:00,feeder,0030,L1 Active Power,kW,8.93
330914,Hartley Avenue,2024-01-17T09:20:00.000+00:00,feeder,0030,N Current (RMS),A,25.3
330914,Hartley Avenue,2024-01-17T09:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,33.7
330914,Hartley Avenue,2024-01-17T09:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,49.7
330914,Hartley Avenue,2024-01-17T09:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,37.9
330914,Hartley Avenue,2024-01-17T09:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.73
330914,Hartley Avenue,2024-01-17T09:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.15
330914,Hartley Avenue,2024-01-17T09:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.04
330914,Hartley Avenue,2024-01-17T09:20:00.000+00:00,feeder,0020,L3 Active Power,kW,3.24
330914,Hartley Avenue,2024-01-17T09:20:00.000+00:00,feeder,0020,L2 Active Power,kW,18.13
330914,Hartley Avenue,2024-01-17T09:20:00.000+00:00,feeder,0020,L1 Active Power,kW,3.36
330914,Hartley Avenue,2024-01-17T09:20:00.000+00:00,feeder,0020,N Current (RMS),A,53.3
330914,Hartley Avenue,2024-01-17T09:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,19.0
330914,Hartley Avenue,2024-01-17T09:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,74.0
330914,Hartley Avenue,2024-01-17T09:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,19.0
330914,Hartley Avenue,2024-01-17T09:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.31
330914,Hartley Avenue,2024-01-17T09:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.46
330914,Hartley Avenue,2024-01-17T09:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.67
330914,Hartley Avenue,2024-01-17T09:20:00.000+00:00,feeder,0010,L3 Active Power,kW,8.73
330914,Hartley Avenue,2024-01-17T09:20:00.000+00:00,feeder,0010,L2 Active Power,kW,7.84
330914,Hartley Avenue,2024-01-17T09:20:00.000+00:00,feeder,0010,L1 Active Power,kW,28.16
330914,Hartley Avenue,2024-01-17T09:20:00.000+00:00,feeder,0010,N Current (RMS),A,70.6
330914,Hartley Avenue,2024-01-17T09:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,36.4
330914,Hartley Avenue,2024-01-17T09:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,33.2
330914,Hartley Avenue,2024-01-17T09:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,115.9
330914,Hartley Avenue,2024-01-17T09:20:00.000+00:00,transformer,,Temperature,C,28.8
330914,Hartley Avenue,2024-01-17T09:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.83
330914,Hartley Avenue,2024-01-17T09:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.42
330914,Hartley Avenue,2024-01-17T09:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.02
330914,Hartley Avenue,2024-01-17T09:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.85
330914,Hartley Avenue,2024-01-17T09:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.33
330914,Hartley Avenue,2024-01-17T09:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.11
330914,Hartley Avenue,2024-01-17T09:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.04
330914,Hartley Avenue,2024-01-17T09:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.27
330914,Hartley Avenue,2024-01-17T09:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.86
330914,Hartley Avenue,2024-01-17T09:20:00.000+00:00,busbar,,L3 Active Power,kW,19.49
330914,Hartley Avenue,2024-01-17T09:20:00.000+00:00,busbar,,L2 Active Power,kW,37.98
330914,Hartley Avenue,2024-01-17T09:20:00.000+00:00,busbar,,L1 Active Power,kW,40.46
330914,Hartley Avenue,2024-01-17T09:20:00.000+00:00,busbar,,N Current (RMS),A,77.9
330914,Hartley Avenue,2024-01-17T09:20:00.000+00:00,busbar,,L3 Current (RMS),A,85.3
330914,Hartley Avenue,2024-01-17T09:20:00.000+00:00,busbar,,L2 Current (RMS),A,155.4
330914,Hartley Avenue,2024-01-17T09:20:00.000+00:00,busbar,,L1 Current (RMS),A,167.7
330914,Hartley Avenue,2024-01-17T09:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.95
330914,Hartley Avenue,2024-01-17T09:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.67
330914,Hartley Avenue,2024-01-17T09:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.35
330914,Hartley Avenue,2024-01-17T09:10:00.000+00:00,feeder,0030,L3 Active Power,kW,6.49
330914,Hartley Avenue,2024-01-17T09:10:00.000+00:00,feeder,0030,L2 Active Power,kW,10.56
330914,Hartley Avenue,2024-01-17T09:10:00.000+00:00,feeder,0030,L1 Active Power,kW,8.1
330914,Hartley Avenue,2024-01-17T09:10:00.000+00:00,feeder,0030,N Current (RMS),A,22.4
330914,Hartley Avenue,2024-01-17T09:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,28.9
330914,Hartley Avenue,2024-01-17T09:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,44.2
330914,Hartley Avenue,2024-01-17T09:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,34.7
330914,Hartley Avenue,2024-01-17T09:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.96
330914,Hartley Avenue,2024-01-17T09:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.91
330914,Hartley Avenue,2024-01-17T09:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.95
330914,Hartley Avenue,2024-01-17T09:10:00.000+00:00,feeder,0020,L3 Active Power,kW,4.69
330914,Hartley Avenue,2024-01-17T09:10:00.000+00:00,feeder,0020,L2 Active Power,kW,17.64
330914,Hartley Avenue,2024-01-17T09:10:00.000+00:00,feeder,0020,L1 Active Power,kW,4.87
330914,Hartley Avenue,2024-01-17T09:10:00.000+00:00,feeder,0020,N Current (RMS),A,48.3
330914,Hartley Avenue,2024-01-17T09:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,24.0
330914,Hartley Avenue,2024-01-17T09:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,72.2
330914,Hartley Avenue,2024-01-17T09:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,22.6
330914,Hartley Avenue,2024-01-17T09:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.28
330914,Hartley Avenue,2024-01-17T09:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.57
330914,Hartley Avenue,2024-01-17T09:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.58
330914,Hartley Avenue,2024-01-17T09:10:00.000+00:00,feeder,0010,L3 Active Power,kW,8.21
330914,Hartley Avenue,2024-01-17T09:10:00.000+00:00,feeder,0010,L2 Active Power,kW,7.45
330914,Hartley Avenue,2024-01-17T09:10:00.000+00:00,feeder,0010,L1 Active Power,kW,30.25
330914,Hartley Avenue,2024-01-17T09:10:00.000+00:00,feeder,0010,N Current (RMS),A,81.2
330914,Hartley Avenue,2024-01-17T09:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,34.4
330914,Hartley Avenue,2024-01-17T09:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,31.1
330914,Hartley Avenue,2024-01-17T09:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,126.2
330914,Hartley Avenue,2024-01-17T09:10:00.000+00:00,transformer,,Temperature,C,28.7
330914,Hartley Avenue,2024-01-17T09:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.8
330914,Hartley Avenue,2024-01-17T09:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.45
330914,Hartley Avenue,2024-01-17T09:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.01
330914,Hartley Avenue,2024-01-17T09:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.96
330914,Hartley Avenue,2024-01-17T09:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.32
330914,Hartley Avenue,2024-01-17T09:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.31
330914,Hartley Avenue,2024-01-17T09:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.19
330914,Hartley Avenue,2024-01-17T09:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.15
330914,Hartley Avenue,2024-01-17T09:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.88
330914,Hartley Avenue,2024-01-17T09:10:00.000+00:00,busbar,,L3 Active Power,kW,19.39
330914,Hartley Avenue,2024-01-17T09:10:00.000+00:00,busbar,,L2 Active Power,kW,35.65
330914,Hartley Avenue,2024-01-17T09:10:00.000+00:00,busbar,,L1 Active Power,kW,43.21
330914,Hartley Avenue,2024-01-17T09:10:00.000+00:00,busbar,,N Current (RMS),A,82.6
330914,Hartley Avenue,2024-01-17T09:10:00.000+00:00,busbar,,L3 Current (RMS),A,84.9
330914,Hartley Avenue,2024-01-17T09:10:00.000+00:00,busbar,,L2 Current (RMS),A,146.4
330914,Hartley Avenue,2024-01-17T09:10:00.000+00:00,busbar,,L1 Current (RMS),A,180.5
330914,Hartley Avenue,2024-01-17T09:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.77
330914,Hartley Avenue,2024-01-17T09:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.58
330914,Hartley Avenue,2024-01-17T09:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.28
330914,Hartley Avenue,2024-01-17T09:00:00.000+00:00,feeder,0030,L3 Active Power,kW,10.32
330914,Hartley Avenue,2024-01-17T09:00:00.000+00:00,feeder,0030,L2 Active Power,kW,13.4
330914,Hartley Avenue,2024-01-17T09:00:00.000+00:00,feeder,0030,L1 Active Power,kW,8.3
330914,Hartley Avenue,2024-01-17T09:00:00.000+00:00,feeder,0030,N Current (RMS),A,29.6
330914,Hartley Avenue,2024-01-17T09:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,44.7
330914,Hartley Avenue,2024-01-17T09:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,57.9
330914,Hartley Avenue,2024-01-17T09:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,35.7
330914,Hartley Avenue,2024-01-17T09:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.82
330914,Hartley Avenue,2024-01-17T09:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.03
330914,Hartley Avenue,2024-01-17T09:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.97
330914,Hartley Avenue,2024-01-17T09:00:00.000+00:00,feeder,0020,L3 Active Power,kW,6.36
330914,Hartley Avenue,2024-01-17T09:00:00.000+00:00,feeder,0020,L2 Active Power,kW,17.14
330914,Hartley Avenue,2024-01-17T09:00:00.000+00:00,feeder,0020,L1 Active Power,kW,3.44
330914,Hartley Avenue,2024-01-17T09:00:00.000+00:00,feeder,0020,N Current (RMS),A,48.0
330914,Hartley Avenue,2024-01-17T09:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,29.7
330914,Hartley Avenue,2024-01-17T09:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,70.9
330914,Hartley Avenue,2024-01-17T09:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,17.9
330914,Hartley Avenue,2024-01-17T09:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.23
330914,Hartley Avenue,2024-01-17T09:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.43
330914,Hartley Avenue,2024-01-17T09:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.28
330914,Hartley Avenue,2024-01-17T09:00:00.000+00:00,feeder,0010,L3 Active Power,kW,7.34
330914,Hartley Avenue,2024-01-17T09:00:00.000+00:00,feeder,0010,L2 Active Power,kW,8.47
330914,Hartley Avenue,2024-01-17T09:00:00.000+00:00,feeder,0010,L1 Active Power,kW,27.65
330914,Hartley Avenue,2024-01-17T09:00:00.000+00:00,feeder,0010,N Current (RMS),A,73.3
330914,Hartley Avenue,2024-01-17T09:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,31.7
330914,Hartley Avenue,2024-01-17T09:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,36.2
330914,Hartley Avenue,2024-01-17T09:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,116.8
330914,Hartley Avenue,2024-01-17T09:00:00.000+00:00,transformer,,Temperature,C,28.7
330914,Hartley Avenue,2024-01-17T09:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.82
330914,Hartley Avenue,2024-01-17T09:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.33
330914,Hartley Avenue,2024-01-17T09:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.02
330914,Hartley Avenue,2024-01-17T09:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.97
330914,Hartley Avenue,2024-01-17T09:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.3
330914,Hartley Avenue,2024-01-17T09:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.36
330914,Hartley Avenue,2024-01-17T09:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.83
330914,Hartley Avenue,2024-01-17T09:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.03
330914,Hartley Avenue,2024-01-17T09:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.53
330914,Hartley Avenue,2024-01-17T09:00:00.000+00:00,busbar,,L3 Active Power,kW,24.02
330914,Hartley Avenue,2024-01-17T09:00:00.000+00:00,busbar,,L2 Active Power,kW,39.01
330914,Hartley Avenue,2024-01-17T09:00:00.000+00:00,busbar,,L1 Active Power,kW,39.39
330914,Hartley Avenue,2024-01-17T09:00:00.000+00:00,busbar,,N Current (RMS),A,71.6
330914,Hartley Avenue,2024-01-17T09:00:00.000+00:00,busbar,,L3 Current (RMS),A,104.2
330914,Hartley Avenue,2024-01-17T09:00:00.000+00:00,busbar,,L2 Current (RMS),A,162.2
330914,Hartley Avenue,2024-01-17T09:00:00.000+00:00,busbar,,L1 Current (RMS),A,166.4
330914,Hartley Avenue,2024-01-17T08:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.93
330914,Hartley Avenue,2024-01-17T08:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.23
330914,Hartley Avenue,2024-01-17T08:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.28
330914,Hartley Avenue,2024-01-17T08:50:00.000+00:00,feeder,0030,L3 Active Power,kW,9.87
330914,Hartley Avenue,2024-01-17T08:50:00.000+00:00,feeder,0030,L2 Active Power,kW,9.93
330914,Hartley Avenue,2024-01-17T08:50:00.000+00:00,feeder,0030,L1 Active Power,kW,10.36
330914,Hartley Avenue,2024-01-17T08:50:00.000+00:00,feeder,0030,N Current (RMS),A,17.7
330914,Hartley Avenue,2024-01-17T08:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,43.1
330914,Hartley Avenue,2024-01-17T08:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,41.8
330914,Hartley Avenue,2024-01-17T08:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,43.6
330914,Hartley Avenue,2024-01-17T08:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.89
330914,Hartley Avenue,2024-01-17T08:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.49
330914,Hartley Avenue,2024-01-17T08:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.13
330914,Hartley Avenue,2024-01-17T08:50:00.000+00:00,feeder,0020,L3 Active Power,kW,6.6
330914,Hartley Avenue,2024-01-17T08:50:00.000+00:00,feeder,0020,L2 Active Power,kW,13.76
330914,Hartley Avenue,2024-01-17T08:50:00.000+00:00,feeder,0020,L1 Active Power,kW,2.57
330914,Hartley Avenue,2024-01-17T08:50:00.000+00:00,feeder,0020,N Current (RMS),A,39.8
330914,Hartley Avenue,2024-01-17T08:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,32.1
330914,Hartley Avenue,2024-01-17T08:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,57.4
330914,Hartley Avenue,2024-01-17T08:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,15.0
330914,Hartley Avenue,2024-01-17T08:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.18
330914,Hartley Avenue,2024-01-17T08:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.69
330914,Hartley Avenue,2024-01-17T08:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.83
330914,Hartley Avenue,2024-01-17T08:50:00.000+00:00,feeder,0010,L3 Active Power,kW,4.6
330914,Hartley Avenue,2024-01-17T08:50:00.000+00:00,feeder,0010,L2 Active Power,kW,8.17
330914,Hartley Avenue,2024-01-17T08:50:00.000+00:00,feeder,0010,L1 Active Power,kW,18.14
330914,Hartley Avenue,2024-01-17T08:50:00.000+00:00,feeder,0010,N Current (RMS),A,45.0
330914,Hartley Avenue,2024-01-17T08:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,20.7
330914,Hartley Avenue,2024-01-17T08:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,34.5
330914,Hartley Avenue,2024-01-17T08:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,76.4
330914,Hartley Avenue,2024-01-17T08:50:00.000+00:00,transformer,,Temperature,C,28.6
330914,Hartley Avenue,2024-01-17T08:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.82
330914,Hartley Avenue,2024-01-17T08:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.3
330914,Hartley Avenue,2024-01-17T08:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.0
330914,Hartley Avenue,2024-01-17T08:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.92
330914,Hartley Avenue,2024-01-17T08:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.27
330914,Hartley Avenue,2024-01-17T08:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.51
330914,Hartley Avenue,2024-01-17T08:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
330914,Hartley Avenue,2024-01-17T08:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.4
330914,Hartley Avenue,2024-01-17T08:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.24
330914,Hartley Avenue,2024-01-17T08:50:00.000+00:00,busbar,,L3 Active Power,kW,21.08
330914,Hartley Avenue,2024-01-17T08:50:00.000+00:00,busbar,,L2 Active Power,kW,31.85
330914,Hartley Avenue,2024-01-17T08:50:00.000+00:00,busbar,,L1 Active Power,kW,31.06
330914,Hartley Avenue,2024-01-17T08:50:00.000+00:00,busbar,,N Current (RMS),A,53.4
330914,Hartley Avenue,2024-01-17T08:50:00.000+00:00,busbar,,L3 Current (RMS),A,93.5
330914,Hartley Avenue,2024-01-17T08:50:00.000+00:00,busbar,,L2 Current (RMS),A,132.4
330914,Hartley Avenue,2024-01-17T08:50:00.000+00:00,busbar,,L1 Current (RMS),A,132.0
330914,Hartley Avenue,2024-01-17T08:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.99
330914,Hartley Avenue,2024-01-17T08:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.21
330914,Hartley Avenue,2024-01-17T08:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.2
330914,Hartley Avenue,2024-01-17T08:40:00.000+00:00,feeder,0030,L3 Active Power,kW,11.17
330914,Hartley Avenue,2024-01-17T08:40:00.000+00:00,feeder,0030,L2 Active Power,kW,9.1
330914,Hartley Avenue,2024-01-17T08:40:00.000+00:00,feeder,0030,L1 Active Power,kW,9.53
330914,Hartley Avenue,2024-01-17T08:40:00.000+00:00,feeder,0030,N Current (RMS),A,21.9
330914,Hartley Avenue,2024-01-17T08:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,48.8
330914,Hartley Avenue,2024-01-17T08:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,38.8
330914,Hartley Avenue,2024-01-17T08:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,41.1
330914,Hartley Avenue,2024-01-17T08:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.82
330914,Hartley Avenue,2024-01-17T08:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.33
330914,Hartley Avenue,2024-01-17T08:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.53
330914,Hartley Avenue,2024-01-17T08:40:00.000+00:00,feeder,0020,L3 Active Power,kW,15.55
330914,Hartley Avenue,2024-01-17T08:40:00.000+00:00,feeder,0020,L2 Active Power,kW,12.93
330914,Hartley Avenue,2024-01-17T08:40:00.000+00:00,feeder,0020,L1 Active Power,kW,2.35
330914,Hartley Avenue,2024-01-17T08:40:00.000+00:00,feeder,0020,N Current (RMS),A,45.4
330914,Hartley Avenue,2024-01-17T08:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,67.1
330914,Hartley Avenue,2024-01-17T08:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,54.8
330914,Hartley Avenue,2024-01-17T08:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,15.6
330914,Hartley Avenue,2024-01-17T08:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.82
330914,Hartley Avenue,2024-01-17T08:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.62
330914,Hartley Avenue,2024-01-17T08:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.08
330914,Hartley Avenue,2024-01-17T08:40:00.000+00:00,feeder,0010,L3 Active Power,kW,4.76
330914,Hartley Avenue,2024-01-17T08:40:00.000+00:00,feeder,0010,L2 Active Power,kW,10.43
330914,Hartley Avenue,2024-01-17T08:40:00.000+00:00,feeder,0010,L1 Active Power,kW,16.12
330914,Hartley Avenue,2024-01-17T08:40:00.000+00:00,feeder,0010,N Current (RMS),A,37.4
330914,Hartley Avenue,2024-01-17T08:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,21.2
330914,Hartley Avenue,2024-01-17T08:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,44.0
330914,Hartley Avenue,2024-01-17T08:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,68.5
330914,Hartley Avenue,2024-01-17T08:40:00.000+00:00,transformer,,Temperature,C,28.6
330914,Hartley Avenue,2024-01-17T08:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.81
330914,Hartley Avenue,2024-01-17T08:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.43
330914,Hartley Avenue,2024-01-17T08:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.0
330914,Hartley Avenue,2024-01-17T08:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.3
330914,Hartley Avenue,2024-01-17T08:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.29
330914,Hartley Avenue,2024-01-17T08:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.83
330914,Hartley Avenue,2024-01-17T08:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.63
330914,Hartley Avenue,2024-01-17T08:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.16
330914,Hartley Avenue,2024-01-17T08:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.81
330914,Hartley Avenue,2024-01-17T08:40:00.000+00:00,busbar,,L3 Active Power,kW,31.49
330914,Hartley Avenue,2024-01-17T08:40:00.000+00:00,busbar,,L2 Active Power,kW,32.47
330914,Hartley Avenue,2024-01-17T08:40:00.000+00:00,busbar,,L1 Active Power,kW,28.0
330914,Hartley Avenue,2024-01-17T08:40:00.000+00:00,busbar,,N Current (RMS),A,47.2
330914,Hartley Avenue,2024-01-17T08:40:00.000+00:00,busbar,,L3 Current (RMS),A,134.8
330914,Hartley Avenue,2024-01-17T08:40:00.000+00:00,busbar,,L2 Current (RMS),A,135.7
330914,Hartley Avenue,2024-01-17T08:40:00.000+00:00,busbar,,L1 Current (RMS),A,121.1
330914,Hartley Avenue,2024-01-17T08:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.73
330914,Hartley Avenue,2024-01-17T08:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.12
330914,Hartley Avenue,2024-01-17T08:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.07
330914,Hartley Avenue,2024-01-17T08:30:00.000+00:00,feeder,0030,L3 Active Power,kW,14.1
330914,Hartley Avenue,2024-01-17T08:30:00.000+00:00,feeder,0030,L2 Active Power,kW,14.28
330914,Hartley Avenue,2024-01-17T08:30:00.000+00:00,feeder,0030,L1 Active Power,kW,9.67
330914,Hartley Avenue,2024-01-17T08:30:00.000+00:00,feeder,0030,N Current (RMS),A,37.3
330914,Hartley Avenue,2024-01-17T08:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,60.0
330914,Hartley Avenue,2024-01-17T08:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,64.0
330914,Hartley Avenue,2024-01-17T08:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,40.8
330914,Hartley Avenue,2024-01-17T08:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.79
330914,Hartley Avenue,2024-01-17T08:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.01
330914,Hartley Avenue,2024-01-17T08:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.42
330914,Hartley Avenue,2024-01-17T08:30:00.000+00:00,feeder,0020,L3 Active Power,kW,13.35
330914,Hartley Avenue,2024-01-17T08:30:00.000+00:00,feeder,0020,L2 Active Power,kW,14.67
330914,Hartley Avenue,2024-01-17T08:30:00.000+00:00,feeder,0020,L1 Active Power,kW,4.64
330914,Hartley Avenue,2024-01-17T08:30:00.000+00:00,feeder,0020,N Current (RMS),A,40.5
330914,Hartley Avenue,2024-01-17T08:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,60.5
330914,Hartley Avenue,2024-01-17T08:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,61.6
330914,Hartley Avenue,2024-01-17T08:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,23.4
330914,Hartley Avenue,2024-01-17T08:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.93
330914,Hartley Avenue,2024-01-17T08:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.73
330914,Hartley Avenue,2024-01-17T08:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.77
330914,Hartley Avenue,2024-01-17T08:30:00.000+00:00,feeder,0010,L3 Active Power,kW,7.65
330914,Hartley Avenue,2024-01-17T08:30:00.000+00:00,feeder,0010,L2 Active Power,kW,8.74
330914,Hartley Avenue,2024-01-17T08:30:00.000+00:00,feeder,0010,L1 Active Power,kW,20.06
330914,Hartley Avenue,2024-01-17T08:30:00.000+00:00,feeder,0010,N Current (RMS),A,45.8
330914,Hartley Avenue,2024-01-17T08:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,32.6
330914,Hartley Avenue,2024-01-17T08:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,36.6
330914,Hartley Avenue,2024-01-17T08:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,83.9
330914,Hartley Avenue,2024-01-17T08:30:00.000+00:00,transformer,,Temperature,C,28.5
330914,Hartley Avenue,2024-01-17T08:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.67
330914,Hartley Avenue,2024-01-17T08:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.88
330914,Hartley Avenue,2024-01-17T08:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.84
330914,Hartley Avenue,2024-01-17T08:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.08
330914,Hartley Avenue,2024-01-17T08:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.16
330914,Hartley Avenue,2024-01-17T08:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.64
330914,Hartley Avenue,2024-01-17T08:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.45
330914,Hartley Avenue,2024-01-17T08:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.86
330914,Hartley Avenue,2024-01-17T08:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.26
330914,Hartley Avenue,2024-01-17T08:30:00.000+00:00,busbar,,L3 Active Power,kW,35.1
