Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
330914,Hartley Avenue,2024-01-17T08:30:00.000+00:00,busbar,,L2 Active Power,kW,37.69
330914,Hartley Avenue,2024-01-17T08:30:00.000+00:00,busbar,,L1 Active Power,kW,34.37
330914,Hartley Avenue,2024-01-17T08:30:00.000+00:00,busbar,,N Current (RMS),A,56.0
330914,Hartley Avenue,2024-01-17T08:30:00.000+00:00,busbar,,L3 Current (RMS),A,149.7
330914,Hartley Avenue,2024-01-17T08:30:00.000+00:00,busbar,,L2 Current (RMS),A,157.5
330914,Hartley Avenue,2024-01-17T08:30:00.000+00:00,busbar,,L1 Current (RMS),A,145.6
330914,Hartley Avenue,2024-01-17T08:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.92
330914,Hartley Avenue,2024-01-17T08:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.14
330914,Hartley Avenue,2024-01-17T08:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.27
330914,Hartley Avenue,2024-01-17T08:20:00.000+00:00,feeder,0030,L3 Active Power,kW,7.49
330914,Hartley Avenue,2024-01-17T08:20:00.000+00:00,feeder,0030,L2 Active Power,kW,12.48
330914,Hartley Avenue,2024-01-17T08:20:00.000+00:00,feeder,0030,L1 Active Power,kW,10.95
330914,Hartley Avenue,2024-01-17T08:20:00.000+00:00,feeder,0030,N Current (RMS),A,24.9
330914,Hartley Avenue,2024-01-17T08:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,33.0
330914,Hartley Avenue,2024-01-17T08:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,53.4
330914,Hartley Avenue,2024-01-17T08:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,46.3
330914,Hartley Avenue,2024-01-17T08:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.94
330914,Hartley Avenue,2024-01-17T08:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.73
330914,Hartley Avenue,2024-01-17T08:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.36
330914,Hartley Avenue,2024-01-17T08:20:00.000+00:00,feeder,0020,L3 Active Power,kW,5.74
330914,Hartley Avenue,2024-01-17T08:20:00.000+00:00,feeder,0020,L2 Active Power,kW,13.2
330914,Hartley Avenue,2024-01-17T08:20:00.000+00:00,feeder,0020,L1 Active Power,kW,4.54
330914,Hartley Avenue,2024-01-17T08:20:00.000+00:00,feeder,0020,N Current (RMS),A,31.9
330914,Hartley Avenue,2024-01-17T08:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,28.3
330914,Hartley Avenue,2024-01-17T08:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,54.8
330914,Hartley Avenue,2024-01-17T08:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,21.8
330914,Hartley Avenue,2024-01-17T08:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.76
330914,Hartley Avenue,2024-01-17T08:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.6
330914,Hartley Avenue,2024-01-17T08:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.81
330914,Hartley Avenue,2024-01-17T08:20:00.000+00:00,feeder,0010,L3 Active Power,kW,6.73
330914,Hartley Avenue,2024-01-17T08:20:00.000+00:00,feeder,0010,L2 Active Power,kW,6.99
330914,Hartley Avenue,2024-01-17T08:20:00.000+00:00,feeder,0010,L1 Active Power,kW,23.73
330914,Hartley Avenue,2024-01-17T08:20:00.000+00:00,feeder,0010,N Current (RMS),A,62.5
330914,Hartley Avenue,2024-01-17T08:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,29.0
330914,Hartley Avenue,2024-01-17T08:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,29.6
330914,Hartley Avenue,2024-01-17T08:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,98.4
330914,Hartley Avenue,2024-01-17T08:20:00.000+00:00,transformer,,Temperature,C,28.5
330914,Hartley Avenue,2024-01-17T08:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.67
330914,Hartley Avenue,2024-01-17T08:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.36
330914,Hartley Avenue,2024-01-17T08:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.84
330914,Hartley Avenue,2024-01-17T08:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.6
330914,Hartley Avenue,2024-01-17T08:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.15
330914,Hartley Avenue,2024-01-17T08:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.82
330914,Hartley Avenue,2024-01-17T08:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.62
330914,Hartley Avenue,2024-01-17T08:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.2
330914,Hartley Avenue,2024-01-17T08:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.44
330914,Hartley Avenue,2024-01-17T08:20:00.000+00:00,busbar,,L3 Active Power,kW,19.97
330914,Hartley Avenue,2024-01-17T08:20:00.000+00:00,busbar,,L2 Active Power,kW,32.67
330914,Hartley Avenue,2024-01-17T08:20:00.000+00:00,busbar,,L1 Active Power,kW,39.22
330914,Hartley Avenue,2024-01-17T08:20:00.000+00:00,busbar,,N Current (RMS),A,68.1
330914,Hartley Avenue,2024-01-17T08:20:00.000+00:00,busbar,,L3 Current (RMS),A,88.6
330914,Hartley Avenue,2024-01-17T08:20:00.000+00:00,busbar,,L2 Current (RMS),A,135.3
330914,Hartley Avenue,2024-01-17T08:20:00.000+00:00,busbar,,L1 Current (RMS),A,164.4
330914,Hartley Avenue,2024-01-17T08:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.44
330914,Hartley Avenue,2024-01-17T08:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.28
330914,Hartley Avenue,2024-01-17T08:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.4
330914,Hartley Avenue,2024-01-17T08:10:00.000+00:00,feeder,0030,L3 Active Power,kW,9.72
330914,Hartley Avenue,2024-01-17T08:10:00.000+00:00,feeder,0030,L2 Active Power,kW,19.16
330914,Hartley Avenue,2024-01-17T08:10:00.000+00:00,feeder,0030,L1 Active Power,kW,11.04
330914,Hartley Avenue,2024-01-17T08:10:00.000+00:00,feeder,0030,N Current (RMS),A,43.5
330914,Hartley Avenue,2024-01-17T08:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,42.2
330914,Hartley Avenue,2024-01-17T08:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,83.6
330914,Hartley Avenue,2024-01-17T08:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,46.5
330914,Hartley Avenue,2024-01-17T08:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-3.08
330914,Hartley Avenue,2024-01-17T08:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.91
330914,Hartley Avenue,2024-01-17T08:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.36
330914,Hartley Avenue,2024-01-17T08:10:00.000+00:00,feeder,0020,L3 Active Power,kW,5.95
330914,Hartley Avenue,2024-01-17T08:10:00.000+00:00,feeder,0020,L2 Active Power,kW,14.85
330914,Hartley Avenue,2024-01-17T08:10:00.000+00:00,feeder,0020,L1 Active Power,kW,2.87
330914,Hartley Avenue,2024-01-17T08:10:00.000+00:00,feeder,0020,N Current (RMS),A,42.0
330914,Hartley Avenue,2024-01-17T08:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,29.3
330914,Hartley Avenue,2024-01-17T08:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,61.7
330914,Hartley Avenue,2024-01-17T08:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,16.4
330914,Hartley Avenue,2024-01-17T08:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.92
330914,Hartley Avenue,2024-01-17T08:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.05
330914,Hartley Avenue,2024-01-17T08:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.85
330914,Hartley Avenue,2024-01-17T08:10:00.000+00:00,feeder,0010,L3 Active Power,kW,6.73
330914,Hartley Avenue,2024-01-17T08:10:00.000+00:00,feeder,0010,L2 Active Power,kW,7.19
330914,Hartley Avenue,2024-01-17T08:10:00.000+00:00,feeder,0010,L1 Active Power,kW,16.22
330914,Hartley Avenue,2024-01-17T08:10:00.000+00:00,feeder,0010,N Current (RMS),A,38.6
330914,Hartley Avenue,2024-01-17T08:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,29.0
330914,Hartley Avenue,2024-01-17T08:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,31.2
330914,Hartley Avenue,2024-01-17T08:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,68.4
330914,Hartley Avenue,2024-01-17T08:10:00.000+00:00,transformer,,Temperature,C,28.5
330914,Hartley Avenue,2024-01-17T08:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.68
330914,Hartley Avenue,2024-01-17T08:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.6
330914,Hartley Avenue,2024-01-17T08:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.89
330914,Hartley Avenue,2024-01-17T08:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.79
330914,Hartley Avenue,2024-01-17T08:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.18
330914,Hartley Avenue,2024-01-17T08:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.51
330914,Hartley Avenue,2024-01-17T08:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.44
330914,Hartley Avenue,2024-01-17T08:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.24
330914,Hartley Avenue,2024-01-17T08:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.6
330914,Hartley Avenue,2024-01-17T08:10:00.000+00:00,busbar,,L3 Active Power,kW,22.4
330914,Hartley Avenue,2024-01-17T08:10:00.000+00:00,busbar,,L2 Active Power,kW,41.21
330914,Hartley Avenue,2024-01-17T08:10:00.000+00:00,busbar,,L1 Active Power,kW,30.13
330914,Hartley Avenue,2024-01-17T08:10:00.000+00:00,busbar,,N Current (RMS),A,74.6
330914,Hartley Avenue,2024-01-17T08:10:00.000+00:00,busbar,,L3 Current (RMS),A,98.0
330914,Hartley Avenue,2024-01-17T08:10:00.000+00:00,busbar,,L2 Current (RMS),A,171.2
330914,Hartley Avenue,2024-01-17T08:10:00.000+00:00,busbar,,L1 Current (RMS),A,128.5
330914,Hartley Avenue,2024-01-17T08:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.29
330914,Hartley Avenue,2024-01-17T08:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.22
330914,Hartley Avenue,2024-01-17T08:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.41
330914,Hartley Avenue,2024-01-17T08:00:00.000+00:00,feeder,0030,L3 Active Power,kW,13.19
330914,Hartley Avenue,2024-01-17T08:00:00.000+00:00,feeder,0030,L2 Active Power,kW,11.28
330914,Hartley Avenue,2024-01-17T08:00:00.000+00:00,feeder,0030,L1 Active Power,kW,9.6
330914,Hartley Avenue,2024-01-17T08:00:00.000+00:00,feeder,0030,N Current (RMS),A,27.0
330914,Hartley Avenue,2024-01-17T08:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,56.0
330914,Hartley Avenue,2024-01-17T08:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,47.5
330914,Hartley Avenue,2024-01-17T08:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,40.8
330914,Hartley Avenue,2024-01-17T08:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-3.01
330914,Hartley Avenue,2024-01-17T08:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.93
330914,Hartley Avenue,2024-01-17T08:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.2
330914,Hartley Avenue,2024-01-17T08:00:00.000+00:00,feeder,0020,L3 Active Power,kW,7.72
330914,Hartley Avenue,2024-01-17T08:00:00.000+00:00,feeder,0020,L2 Active Power,kW,15.53
330914,Hartley Avenue,2024-01-17T08:00:00.000+00:00,feeder,0020,L1 Active Power,kW,4.44
330914,Hartley Avenue,2024-01-17T08:00:00.000+00:00,feeder,0020,N Current (RMS),A,38.0
330914,Hartley Avenue,2024-01-17T08:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,35.3
330914,Hartley Avenue,2024-01-17T08:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,64.0
330914,Hartley Avenue,2024-01-17T08:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,21.5
330914,Hartley Avenue,2024-01-17T08:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.82
330914,Hartley Avenue,2024-01-17T08:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.1
330914,Hartley Avenue,2024-01-17T08:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.72
330914,Hartley Avenue,2024-01-17T08:00:00.000+00:00,feeder,0010,L3 Active Power,kW,7.96
330914,Hartley Avenue,2024-01-17T08:00:00.000+00:00,feeder,0010,L2 Active Power,kW,8.26
330914,Hartley Avenue,2024-01-17T08:00:00.000+00:00,feeder,0010,L1 Active Power,kW,14.3
330914,Hartley Avenue,2024-01-17T08:00:00.000+00:00,feeder,0010,N Current (RMS),A,30.1
330914,Hartley Avenue,2024-01-17T08:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,33.3
330914,Hartley Avenue,2024-01-17T08:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,35.1
330914,Hartley Avenue,2024-01-17T08:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,60.4
330914,Hartley Avenue,2024-01-17T08:00:00.000+00:00,transformer,,Temperature,C,28.4
330914,Hartley Avenue,2024-01-17T08:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.68
330914,Hartley Avenue,2024-01-17T08:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.77
330914,Hartley Avenue,2024-01-17T08:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.95
330914,Hartley Avenue,2024-01-17T08:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.98
330914,Hartley Avenue,2024-01-17T08:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.22
330914,Hartley Avenue,2024-01-17T08:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.66
330914,Hartley Avenue,2024-01-17T08:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.12
330914,Hartley Avenue,2024-01-17T08:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.81
330914,Hartley Avenue,2024-01-17T08:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.33
330914,Hartley Avenue,2024-01-17T08:00:00.000+00:00,busbar,,L3 Active Power,kW,28.87
330914,Hartley Avenue,2024-01-17T08:00:00.000+00:00,busbar,,L2 Active Power,kW,35.08
330914,Hartley Avenue,2024-01-17T08:00:00.000+00:00,busbar,,L1 Active Power,kW,28.34
330914,Hartley Avenue,2024-01-17T08:00:00.000+00:00,busbar,,N Current (RMS),A,52.8
330914,Hartley Avenue,2024-01-17T08:00:00.000+00:00,busbar,,L3 Current (RMS),A,121.8
330914,Hartley Avenue,2024-01-17T08:00:00.000+00:00,busbar,,L2 Current (RMS),A,144.6
330914,Hartley Avenue,2024-01-17T08:00:00.000+00:00,busbar,,L1 Current (RMS),A,120.4
330914,Hartley Avenue,2024-01-17T07:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.38
330914,Hartley Avenue,2024-01-17T07:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.1
330914,Hartley Avenue,2024-01-17T07:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.32
330914,Hartley Avenue,2024-01-17T07:50:00.000+00:00,feeder,0030,L3 Active Power,kW,9.25
330914,Hartley Avenue,2024-01-17T07:50:00.000+00:00,feeder,0030,L2 Active Power,kW,13.92
330914,Hartley Avenue,2024-01-17T07:50:00.000+00:00,feeder,0030,L1 Active Power,kW,9.83
330914,Hartley Avenue,2024-01-17T07:50:00.000+00:00,feeder,0030,N Current (RMS),A,24.2
330914,Hartley Avenue,2024-01-17T07:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,39.4
330914,Hartley Avenue,2024-01-17T07:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,57.8
330914,Hartley Avenue,2024-01-17T07:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,41.7
330914,Hartley Avenue,2024-01-17T07:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.81
330914,Hartley Avenue,2024-01-17T07:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.72
330914,Hartley Avenue,2024-01-17T07:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.41
330914,Hartley Avenue,2024-01-17T07:50:00.000+00:00,feeder,0020,L3 Active Power,kW,8.73
330914,Hartley Avenue,2024-01-17T07:50:00.000+00:00,feeder,0020,L2 Active Power,kW,16.8
330914,Hartley Avenue,2024-01-17T07:50:00.000+00:00,feeder,0020,L1 Active Power,kW,4.5
330914,Hartley Avenue,2024-01-17T07:50:00.000+00:00,feeder,0020,N Current (RMS),A,41.3
330914,Hartley Avenue,2024-01-17T07:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,39.4
330914,Hartley Avenue,2024-01-17T07:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,69.4
330914,Hartley Avenue,2024-01-17T07:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,22.4
330914,Hartley Avenue,2024-01-17T07:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.05
330914,Hartley Avenue,2024-01-17T07:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.98
330914,Hartley Avenue,2024-01-17T07:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.02
330914,Hartley Avenue,2024-01-17T07:50:00.000+00:00,feeder,0010,L3 Active Power,kW,6.9
330914,Hartley Avenue,2024-01-17T07:50:00.000+00:00,feeder,0010,L2 Active Power,kW,5.57
330914,Hartley Avenue,2024-01-17T07:50:00.000+00:00,feeder,0010,L1 Active Power,kW,19.67
330914,Hartley Avenue,2024-01-17T07:50:00.000+00:00,feeder,0010,N Current (RMS),A,52.5
330914,Hartley Avenue,2024-01-17T07:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,29.5
330914,Hartley Avenue,2024-01-17T07:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,23.7
330914,Hartley Avenue,2024-01-17T07:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,82.2
330914,Hartley Avenue,2024-01-17T07:50:00.000+00:00,transformer,,Temperature,C,28.4
330914,Hartley Avenue,2024-01-17T07:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.69
330914,Hartley Avenue,2024-01-17T07:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.5
330914,Hartley Avenue,2024-01-17T07:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.99
330914,Hartley Avenue,2024-01-17T07:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.53
330914,Hartley Avenue,2024-01-17T07:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.2
330914,Hartley Avenue,2024-01-17T07:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.05
330914,Hartley Avenue,2024-01-17T07:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.24
330914,Hartley Avenue,2024-01-17T07:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.6
330914,Hartley Avenue,2024-01-17T07:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.75
330914,Hartley Avenue,2024-01-17T07:50:00.000+00:00,busbar,,L3 Active Power,kW,24.88
330914,Hartley Avenue,2024-01-17T07:50:00.000+00:00,busbar,,L2 Active Power,kW,36.29
330914,Hartley Avenue,2024-01-17T07:50:00.000+00:00,busbar,,L1 Active Power,kW,34.0
330914,Hartley Avenue,2024-01-17T07:50:00.000+00:00,busbar,,N Current (RMS),A,57.2
330914,Hartley Avenue,2024-01-17T07:50:00.000+00:00,busbar,,L3 Current (RMS),A,106.5
330914,Hartley Avenue,2024-01-17T07:50:00.000+00:00,busbar,,L2 Current (RMS),A,149.5
330914,Hartley Avenue,2024-01-17T07:50:00.000+00:00,busbar,,L1 Current (RMS),A,143.9
330914,Hartley Avenue,2024-01-17T07:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.78
330914,Hartley Avenue,2024-01-17T07:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.53
330914,Hartley Avenue,2024-01-17T07:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.29
330914,Hartley Avenue,2024-01-17T07:40:00.000+00:00,feeder,0030,L3 Active Power,kW,8.39
330914,Hartley Avenue,2024-01-17T07:40:00.000+00:00,feeder,0030,L2 Active Power,kW,11.22
330914,Hartley Avenue,2024-01-17T07:40:00.000+00:00,feeder,0030,L1 Active Power,kW,11.33
330914,Hartley Avenue,2024-01-17T07:40:00.000+00:00,feeder,0030,N Current (RMS),A,20.0
330914,Hartley Avenue,2024-01-17T07:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,36.0
330914,Hartley Avenue,2024-01-17T07:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,47.4
330914,Hartley Avenue,2024-01-17T07:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,47.5
330914,Hartley Avenue,2024-01-17T07:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.88
330914,Hartley Avenue,2024-01-17T07:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.67
330914,Hartley Avenue,2024-01-17T07:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.4
330914,Hartley Avenue,2024-01-17T07:40:00.000+00:00,feeder,0020,L3 Active Power,kW,6.15
330914,Hartley Avenue,2024-01-17T07:40:00.000+00:00,feeder,0020,L2 Active Power,kW,14.16
330914,Hartley Avenue,2024-01-17T07:40:00.000+00:00,feeder,0020,L1 Active Power,kW,3.83
330914,Hartley Avenue,2024-01-17T07:40:00.000+00:00,feeder,0020,N Current (RMS),A,36.1
330914,Hartley Avenue,2024-01-17T07:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,29.5
330914,Hartley Avenue,2024-01-17T07:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,59.1
330914,Hartley Avenue,2024-01-17T07:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,19.5
330914,Hartley Avenue,2024-01-17T07:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.26
330914,Hartley Avenue,2024-01-17T07:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.13
330914,Hartley Avenue,2024-01-17T07:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.27
330914,Hartley Avenue,2024-01-17T07:40:00.000+00:00,feeder,0010,L3 Active Power,kW,9.3
330914,Hartley Avenue,2024-01-17T07:40:00.000+00:00,feeder,0010,L2 Active Power,kW,6.78
330914,Hartley Avenue,2024-01-17T07:40:00.000+00:00,feeder,0010,L1 Active Power,kW,17.51
330914,Hartley Avenue,2024-01-17T07:40:00.000+00:00,feeder,0010,N Current (RMS),A,42.1
330914,Hartley Avenue,2024-01-17T07:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,39.8
330914,Hartley Avenue,2024-01-17T07:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,29.9
330914,Hartley Avenue,2024-01-17T07:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,74.3
330914,Hartley Avenue,2024-01-17T07:40:00.000+00:00,transformer,,Temperature,C,28.4
330914,Hartley Avenue,2024-01-17T07:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.72
330914,Hartley Avenue,2024-01-17T07:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.92
330914,Hartley Avenue,2024-01-17T07:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.0
330914,Hartley Avenue,2024-01-17T07:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.1
330914,Hartley Avenue,2024-01-17T07:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.22
330914,Hartley Avenue,2024-01-17T07:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.51
330914,Hartley Avenue,2024-01-17T07:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.93
330914,Hartley Avenue,2024-01-17T07:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.33
330914,Hartley Avenue,2024-01-17T07:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.96
330914,Hartley Avenue,2024-01-17T07:40:00.000+00:00,busbar,,L3 Active Power,kW,23.84
330914,Hartley Avenue,2024-01-17T07:40:00.000+00:00,busbar,,L2 Active Power,kW,32.16
330914,Hartley Avenue,2024-01-17T07:40:00.000+00:00,busbar,,L1 Active Power,kW,32.67
330914,Hartley Avenue,2024-01-17T07:40:00.000+00:00,busbar,,N Current (RMS),A,50.1
330914,Hartley Avenue,2024-01-17T07:40:00.000+00:00,busbar,,L3 Current (RMS),A,101.8
330914,Hartley Avenue,2024-01-17T07:40:00.000+00:00,busbar,,L2 Current (RMS),A,133.9
330914,Hartley Avenue,2024-01-17T07:40:00.000+00:00,busbar,,L1 Current (RMS),A,138.4
330914,Hartley Avenue,2024-01-17T07:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.37
330914,Hartley Avenue,2024-01-17T07:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.41
330914,Hartley Avenue,2024-01-17T07:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.94
330914,Hartley Avenue,2024-01-17T07:30:00.000+00:00,feeder,0030,L3 Active Power,kW,8.81
330914,Hartley Avenue,2024-01-17T07:30:00.000+00:00,feeder,0030,L2 Active Power,kW,11.77
330914,Hartley Avenue,2024-01-17T07:30:00.000+00:00,feeder,0030,L1 Active Power,kW,12.13
330914,Hartley Avenue,2024-01-17T07:30:00.000+00:00,feeder,0030,N Current (RMS),A,20.0
330914,Hartley Avenue,2024-01-17T07:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,37.9
330914,Hartley Avenue,2024-01-17T07:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,49.3
330914,Hartley Avenue,2024-01-17T07:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,51.2
330914,Hartley Avenue,2024-01-17T07:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.9
330914,Hartley Avenue,2024-01-17T07:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.8
330914,Hartley Avenue,2024-01-17T07:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.27
330914,Hartley Avenue,2024-01-17T07:30:00.000+00:00,feeder,0020,L3 Active Power,kW,4.06
330914,Hartley Avenue,2024-01-17T07:30:00.000+00:00,feeder,0020,L2 Active Power,kW,13.58
330914,Hartley Avenue,2024-01-17T07:30:00.000+00:00,feeder,0020,L1 Active Power,kW,5.33
330914,Hartley Avenue,2024-01-17T07:30:00.000+00:00,feeder,0020,N Current (RMS),A,33.2
330914,Hartley Avenue,2024-01-17T07:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,21.8
330914,Hartley Avenue,2024-01-17T07:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,56.9
330914,Hartley Avenue,2024-01-17T07:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,25.2
330914,Hartley Avenue,2024-01-17T07:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.93
330914,Hartley Avenue,2024-01-17T07:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.28
330914,Hartley Avenue,2024-01-17T07:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.58
330914,Hartley Avenue,2024-01-17T07:30:00.000+00:00,feeder,0010,L3 Active Power,kW,10.5
330914,Hartley Avenue,2024-01-17T07:30:00.000+00:00,feeder,0010,L2 Active Power,kW,6.43
330914,Hartley Avenue,2024-01-17T07:30:00.000+00:00,feeder,0010,L1 Active Power,kW,14.42
330914,Hartley Avenue,2024-01-17T07:30:00.000+00:00,feeder,0010,N Current (RMS),A,33.2
330914,Hartley Avenue,2024-01-17T07:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,44.1
330914,Hartley Avenue,2024-01-17T07:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,27.2
330914,Hartley Avenue,2024-01-17T07:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,61.9
330914,Hartley Avenue,2024-01-17T07:30:00.000+00:00,transformer,,Temperature,C,28.4
330914,Hartley Avenue,2024-01-17T07:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.75
330914,Hartley Avenue,2024-01-17T07:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.88
330914,Hartley Avenue,2024-01-17T07:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.98
330914,Hartley Avenue,2024-01-17T07:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.27
330914,Hartley Avenue,2024-01-17T07:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.22
330914,Hartley Avenue,2024-01-17T07:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.75
330914,Hartley Avenue,2024-01-17T07:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.2
330914,Hartley Avenue,2024-01-17T07:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.49
330914,Hartley Avenue,2024-01-17T07:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.79
330914,Hartley Avenue,2024-01-17T07:30:00.000+00:00,busbar,,L3 Active Power,kW,23.38
330914,Hartley Avenue,2024-01-17T07:30:00.000+00:00,busbar,,L2 Active Power,kW,31.78
330914,Hartley Avenue,2024-01-17T07:30:00.000+00:00,busbar,,L1 Active Power,kW,31.88
330914,Hartley Avenue,2024-01-17T07:30:00.000+00:00,busbar,,N Current (RMS),A,49.1
330914,Hartley Avenue,2024-01-17T07:30:00.000+00:00,busbar,,L3 Current (RMS),A,99.6
330914,Hartley Avenue,2024-01-17T07:30:00.000+00:00,busbar,,L2 Current (RMS),A,131.8
330914,Hartley Avenue,2024-01-17T07:30:00.000+00:00,busbar,,L1 Current (RMS),A,135.4
330914,Hartley Avenue,2024-01-17T07:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.46
330914,Hartley Avenue,2024-01-17T07:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.82
330914,Hartley Avenue,2024-01-17T07:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.1
330914,Hartley Avenue,2024-01-17T07:20:00.000+00:00,feeder,0030,L3 Active Power,kW,10.18
330914,Hartley Avenue,2024-01-17T07:20:00.000+00:00,feeder,0030,L2 Active Power,kW,10.29
330914,Hartley Avenue,2024-01-17T07:20:00.000+00:00,feeder,0030,L1 Active Power,kW,7.42
330914,Hartley Avenue,2024-01-17T07:20:00.000+00:00,feeder,0030,N Current (RMS),A,19.9
330914,Hartley Avenue,2024-01-17T07:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,43.3
330914,Hartley Avenue,2024-01-17T07:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,43.7
330914,Hartley Avenue,2024-01-17T07:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,31.5
330914,Hartley Avenue,2024-01-17T07:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.95
330914,Hartley Avenue,2024-01-17T07:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.07
330914,Hartley Avenue,2024-01-17T07:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.27
330914,Hartley Avenue,2024-01-17T07:20:00.000+00:00,feeder,0020,L3 Active Power,kW,4.79
330914,Hartley Avenue,2024-01-17T07:20:00.000+00:00,feeder,0020,L2 Active Power,kW,12.03
330914,Hartley Avenue,2024-01-17T07:20:00.000+00:00,feeder,0020,L1 Active Power,kW,3.03
330914,Hartley Avenue,2024-01-17T07:20:00.000+00:00,feeder,0020,N Current (RMS),A,31.8
330914,Hartley Avenue,2024-01-17T07:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,24.1
330914,Hartley Avenue,2024-01-17T07:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,50.3
330914,Hartley Avenue,2024-01-17T07:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,17.2
330914,Hartley Avenue,2024-01-17T07:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.28
330914,Hartley Avenue,2024-01-17T07:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.02
330914,Hartley Avenue,2024-01-17T07:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.55
330914,Hartley Avenue,2024-01-17T07:20:00.000+00:00,feeder,0010,L3 Active Power,kW,10.52
330914,Hartley Avenue,2024-01-17T07:20:00.000+00:00,feeder,0010,L2 Active Power,kW,9.29
330914,Hartley Avenue,2024-01-17T07:20:00.000+00:00,feeder,0010,L1 Active Power,kW,11.87
330914,Hartley Avenue,2024-01-17T07:20:00.000+00:00,feeder,0010,N Current (RMS),A,21.6
330914,Hartley Avenue,2024-01-17T07:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,45.1
330914,Hartley Avenue,2024-01-17T07:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,39.3
330914,Hartley Avenue,2024-01-17T07:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,51.8
330914,Hartley Avenue,2024-01-17T07:20:00.000+00:00,transformer,,Temperature,C,28.4
330914,Hartley Avenue,2024-01-17T07:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.75
330914,Hartley Avenue,2024-01-17T07:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.63
330914,Hartley Avenue,2024-01-17T07:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.96
330914,Hartley Avenue,2024-01-17T07:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.93
330914,Hartley Avenue,2024-01-17T07:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.22
330914,Hartley Avenue,2024-01-17T07:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.68
330914,Hartley Avenue,2024-01-17T07:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.68
330914,Hartley Avenue,2024-01-17T07:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.91
330914,Hartley Avenue,2024-01-17T07:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.92
330914,Hartley Avenue,2024-01-17T07:20:00.000+00:00,busbar,,L3 Active Power,kW,25.49
330914,Hartley Avenue,2024-01-17T07:20:00.000+00:00,busbar,,L2 Active Power,kW,31.61
330914,Hartley Avenue,2024-01-17T07:20:00.000+00:00,busbar,,L1 Active Power,kW,22.32
330914,Hartley Avenue,2024-01-17T07:20:00.000+00:00,busbar,,N Current (RMS),A,49.8
330914,Hartley Avenue,2024-01-17T07:20:00.000+00:00,busbar,,L3 Current (RMS),A,107.9
330914,Hartley Avenue,2024-01-17T07:20:00.000+00:00,busbar,,L2 Current (RMS),A,131.2
330914,Hartley Avenue,2024-01-17T07:20:00.000+00:00,busbar,,L1 Current (RMS),A,97.5
330914,Hartley Avenue,2024-01-17T07:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.87
330914,Hartley Avenue,2024-01-17T07:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.04
330914,Hartley Avenue,2024-01-17T07:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.41
330914,Hartley Avenue,2024-01-17T07:10:00.000+00:00,feeder,0030,L3 Active Power,kW,7.53
330914,Hartley Avenue,2024-01-17T07:10:00.000+00:00,feeder,0030,L2 Active Power,kW,10.5
330914,Hartley Avenue,2024-01-17T07:10:00.000+00:00,feeder,0030,L1 Active Power,kW,7.16
330914,Hartley Avenue,2024-01-17T07:10:00.000+00:00,feeder,0030,N Current (RMS),A,21.6
330914,Hartley Avenue,2024-01-17T07:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,35.3
330914,Hartley Avenue,2024-01-17T07:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,44.1
330914,Hartley Avenue,2024-01-17T07:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,30.6
330914,Hartley Avenue,2024-01-17T07:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.84
330914,Hartley Avenue,2024-01-17T07:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.98
330914,Hartley Avenue,2024-01-17T07:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.32
330914,Hartley Avenue,2024-01-17T07:10:00.000+00:00,feeder,0020,L3 Active Power,kW,4.29
330914,Hartley Avenue,2024-01-17T07:10:00.000+00:00,feeder,0020,L2 Active Power,kW,11.07
330914,Hartley Avenue,2024-01-17T07:10:00.000+00:00,feeder,0020,L1 Active Power,kW,3.16
330914,Hartley Avenue,2024-01-17T07:10:00.000+00:00,feeder,0020,N Current (RMS),A,29.3
330914,Hartley Avenue,2024-01-17T07:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,22.0
330914,Hartley Avenue,2024-01-17T07:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,46.9
330914,Hartley Avenue,2024-01-17T07:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,18.6
330914,Hartley Avenue,2024-01-17T07:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.25
330914,Hartley Avenue,2024-01-17T07:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.23
330914,Hartley Avenue,2024-01-17T07:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.47
330914,Hartley Avenue,2024-01-17T07:10:00.000+00:00,feeder,0010,L3 Active Power,kW,13.3
330914,Hartley Avenue,2024-01-17T07:10:00.000+00:00,feeder,0010,L2 Active Power,kW,9.08
330914,Hartley Avenue,2024-01-17T07:10:00.000+00:00,feeder,0010,L1 Active Power,kW,16.78
330914,Hartley Avenue,2024-01-17T07:10:00.000+00:00,feeder,0010,N Current (RMS),A,30.5
330914,Hartley Avenue,2024-01-17T07:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,54.8
330914,Hartley Avenue,2024-01-17T07:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,37.7
330914,Hartley Avenue,2024-01-17T07:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,70.8
330914,Hartley Avenue,2024-01-17T07:10:00.000+00:00,transformer,,Temperature,C,28.4
330914,Hartley Avenue,2024-01-17T07:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.78
330914,Hartley Avenue,2024-01-17T07:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.63
330914,Hartley Avenue,2024-01-17T07:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.01
330914,Hartley Avenue,2024-01-17T07:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.05
330914,Hartley Avenue,2024-01-17T07:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.26
330914,Hartley Avenue,2024-01-17T07:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.46
330914,Hartley Avenue,2024-01-17T07:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.96
330914,Hartley Avenue,2024-01-17T07:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.25
330914,Hartley Avenue,2024-01-17T07:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.2
330914,Hartley Avenue,2024-01-17T07:10:00.000+00:00,busbar,,L3 Active Power,kW,25.11
330914,Hartley Avenue,2024-01-17T07:10:00.000+00:00,busbar,,L2 Active Power,kW,30.64
330914,Hartley Avenue,2024-01-17T07:10:00.000+00:00,busbar,,L1 Active Power,kW,27.11
330914,Hartley Avenue,2024-01-17T07:10:00.000+00:00,busbar,,N Current (RMS),A,44.9
330914,Hartley Avenue,2024-01-17T07:10:00.000+00:00,busbar,,L3 Current (RMS),A,107.9
330914,Hartley Avenue,2024-01-17T07:10:00.000+00:00,busbar,,L2 Current (RMS),A,127.2
330914,Hartley Avenue,2024-01-17T07:10:00.000+00:00,busbar,,L1 Current (RMS),A,116.0
330914,Hartley Avenue,2024-01-17T07:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.5
330914,Hartley Avenue,2024-01-17T07:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.91
330914,Hartley Avenue,2024-01-17T07:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.31
330914,Hartley Avenue,2024-01-17T07:00:00.000+00:00,feeder,0030,L3 Active Power,kW,11.32
330914,Hartley Avenue,2024-01-17T07:00:00.000+00:00,feeder,0030,L2 Active Power,kW,10.97
330914,Hartley Avenue,2024-01-17T07:00:00.000+00:00,feeder,0030,L1 Active Power,kW,7.71
330914,Hartley Avenue,2024-01-17T07:00:00.000+00:00,feeder,0030,N Current (RMS),A,27.0
330914,Hartley Avenue,2024-01-17T07:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,50.6
330914,Hartley Avenue,2024-01-17T07:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,46.0
330914,Hartley Avenue,2024-01-17T07:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,33.2
330914,Hartley Avenue,2024-01-17T07:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.61
330914,Hartley Avenue,2024-01-17T07:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.84
330914,Hartley Avenue,2024-01-17T07:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.33
330914,Hartley Avenue,2024-01-17T07:00:00.000+00:00,feeder,0020,L3 Active Power,kW,6.56
330914,Hartley Avenue,2024-01-17T07:00:00.000+00:00,feeder,0020,L2 Active Power,kW,10.14
330914,Hartley Avenue,2024-01-17T07:00:00.000+00:00,feeder,0020,L1 Active Power,kW,2.41
330914,Hartley Avenue,2024-01-17T07:00:00.000+00:00,feeder,0020,N Current (RMS),A,25.7
330914,Hartley Avenue,2024-01-17T07:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,30.0
330914,Hartley Avenue,2024-01-17T07:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,43.1
330914,Hartley Avenue,2024-01-17T07:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,14.8
330914,Hartley Avenue,2024-01-17T07:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.31
330914,Hartley Avenue,2024-01-17T07:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.32
330914,Hartley Avenue,2024-01-17T07:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.31
330914,Hartley Avenue,2024-01-17T07:00:00.000+00:00,feeder,0010,L3 Active Power,kW,15.49
330914,Hartley Avenue,2024-01-17T07:00:00.000+00:00,feeder,0010,L2 Active Power,kW,9.92
330914,Hartley Avenue,2024-01-17T07:00:00.000+00:00,feeder,0010,L1 Active Power,kW,19.59
330914,Hartley Avenue,2024-01-17T07:00:00.000+00:00,feeder,0010,N Current (RMS),A,39.2
330914,Hartley Avenue,2024-01-17T07:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,63.9
330914,Hartley Avenue,2024-01-17T07:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,41.6
330914,Hartley Avenue,2024-01-17T07:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,83.5
330914,Hartley Avenue,2024-01-17T07:00:00.000+00:00,transformer,,Temperature,C,28.4
330914,Hartley Avenue,2024-01-17T07:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.8
330914,Hartley Avenue,2024-01-17T07:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.53
330914,Hartley Avenue,2024-01-17T07:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.06
330914,Hartley Avenue,2024-01-17T07:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.3
330914,Hartley Avenue,2024-01-17T07:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.3
330914,Hartley Avenue,2024-01-17T07:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.73
330914,Hartley Avenue,2024-01-17T07:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.43
330914,Hartley Avenue,2024-01-17T07:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.07
330914,Hartley Avenue,2024-01-17T07:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.96
330914,Hartley Avenue,2024-01-17T07:00:00.000+00:00,busbar,,L3 Active Power,kW,33.36
330914,Hartley Avenue,2024-01-17T07:00:00.000+00:00,busbar,,L2 Active Power,kW,31.02
330914,Hartley Avenue,2024-01-17T07:00:00.000+00:00,busbar,,L1 Active Power,kW,29.71
330914,Hartley Avenue,2024-01-17T07:00:00.000+00:00,busbar,,N Current (RMS),A,48.2
330914,Hartley Avenue,2024-01-17T07:00:00.000+00:00,busbar,,L3 Current (RMS),A,141.5
330914,Hartley Avenue,2024-01-17T07:00:00.000+00:00,busbar,,L2 Current (RMS),A,129.4
330914,Hartley Avenue,2024-01-17T07:00:00.000+00:00,busbar,,L1 Current (RMS),A,127.2
330914,Hartley Avenue,2024-01-17T06:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-2.17
330914,Hartley Avenue,2024-01-17T06:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.92
330914,Hartley Avenue,2024-01-17T06:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.07
330914,Hartley Avenue,2024-01-17T06:50:00.000+00:00,feeder,0030,L3 Active Power,kW,8.34
330914,Hartley Avenue,2024-01-17T06:50:00.000+00:00,feeder,0030,L2 Active Power,kW,8.35
330914,Hartley Avenue,2024-01-17T06:50:00.000+00:00,feeder,0030,L1 Active Power,kW,8.25
330914,Hartley Avenue,2024-01-17T06:50:00.000+00:00,feeder,0030,N Current (RMS),A,21.6
330914,Hartley Avenue,2024-01-17T06:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,39.5
330914,Hartley Avenue,2024-01-17T06:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,35.5
330914,Hartley Avenue,2024-01-17T06:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,35.2
330914,Hartley Avenue,2024-01-17T06:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.68
330914,Hartley Avenue,2024-01-17T06:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.69
330914,Hartley Avenue,2024-01-17T06:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.31
330914,Hartley Avenue,2024-01-17T06:50:00.000+00:00,feeder,0020,L3 Active Power,kW,4.67
330914,Hartley Avenue,2024-01-17T06:50:00.000+00:00,feeder,0020,L2 Active Power,kW,10.48
330914,Hartley Avenue,2024-01-17T06:50:00.000+00:00,feeder,0020,L1 Active Power,kW,3.34
330914,Hartley Avenue,2024-01-17T06:50:00.000+00:00,feeder,0020,N Current (RMS),A,24.6
330914,Hartley Avenue,2024-01-17T06:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,22.8
330914,Hartley Avenue,2024-01-17T06:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,43.9
330914,Hartley Avenue,2024-01-17T06:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,18.3
330914,Hartley Avenue,2024-01-17T06:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.28
330914,Hartley Avenue,2024-01-17T06:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.65
330914,Hartley Avenue,2024-01-17T06:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.29
330914,Hartley Avenue,2024-01-17T06:50:00.000+00:00,feeder,0010,L3 Active Power,kW,13.43
330914,Hartley Avenue,2024-01-17T06:50:00.000+00:00,feeder,0010,L2 Active Power,kW,4.97
330914,Hartley Avenue,2024-01-17T06:50:00.000+00:00,feeder,0010,L1 Active Power,kW,11.9
330914,Hartley Avenue,2024-01-17T06:50:00.000+00:00,feeder,0010,N Current (RMS),A,31.7
330914,Hartley Avenue,2024-01-17T06:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,55.5
330914,Hartley Avenue,2024-01-17T06:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,21.9
330914,Hartley Avenue,2024-01-17T06:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,51.0
330914,Hartley Avenue,2024-01-17T06:50:00.000+00:00,transformer,,Temperature,C,28.4
330914,Hartley Avenue,2024-01-17T06:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.8
330914,Hartley Avenue,2024-01-17T06:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.2
330914,Hartley Avenue,2024-01-17T06:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.05
330914,Hartley Avenue,2024-01-17T06:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.75
330914,Hartley Avenue,2024-01-17T06:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.27
330914,Hartley Avenue,2024-01-17T06:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.29
330914,Hartley Avenue,2024-01-17T06:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.13
330914,Hartley Avenue,2024-01-17T06:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.26
330914,Hartley Avenue,2024-01-17T06:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.67
330914,Hartley Avenue,2024-01-17T06:50:00.000+00:00,busbar,,L3 Active Power,kW,26.45
330914,Hartley Avenue,2024-01-17T06:50:00.000+00:00,busbar,,L2 Active Power,kW,23.79
330914,Hartley Avenue,2024-01-17T06:50:00.000+00:00,busbar,,L1 Active Power,kW,23.49
330914,Hartley Avenue,2024-01-17T06:50:00.000+00:00,busbar,,N Current (RMS),A,41.7
330914,Hartley Avenue,2024-01-17T06:50:00.000+00:00,busbar,,L3 Current (RMS),A,113.3
330914,Hartley Avenue,2024-01-17T06:50:00.000+00:00,busbar,,L2 Current (RMS),A,100.0
330914,Hartley Avenue,2024-01-17T06:50:00.000+00:00,busbar,,L1 Current (RMS),A,101.3
330914,Hartley Avenue,2024-01-17T06:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-2.09
330914,Hartley Avenue,2024-01-17T06:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.14
330914,Hartley Avenue,2024-01-17T06:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.39
330914,Hartley Avenue,2024-01-17T06:40:00.000+00:00,feeder,0030,L3 Active Power,kW,6.41
330914,Hartley Avenue,2024-01-17T06:40:00.000+00:00,feeder,0030,L2 Active Power,kW,7.01
330914,Hartley Avenue,2024-01-17T06:40:00.000+00:00,feeder,0030,L1 Active Power,kW,6.76
330914,Hartley Avenue,2024-01-17T06:40:00.000+00:00,feeder,0030,N Current (RMS),A,16.9
330914,Hartley Avenue,2024-01-17T06:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,29.0
330914,Hartley Avenue,2024-01-17T06:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,30.1
330914,Hartley Avenue,2024-01-17T06:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,29.6
330914,Hartley Avenue,2024-01-17T06:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.83
330914,Hartley Avenue,2024-01-17T06:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.69
330914,Hartley Avenue,2024-01-17T06:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.13
330914,Hartley Avenue,2024-01-17T06:40:00.000+00:00,feeder,0020,L3 Active Power,kW,4.8
330914,Hartley Avenue,2024-01-17T06:40:00.000+00:00,feeder,0020,L2 Active Power,kW,8.42
330914,Hartley Avenue,2024-01-17T06:40:00.000+00:00,feeder,0020,L1 Active Power,kW,2.32
330914,Hartley Avenue,2024-01-17T06:40:00.000+00:00,feeder,0020,N Current (RMS),A,21.6
330914,Hartley Avenue,2024-01-17T06:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,24.0
330914,Hartley Avenue,2024-01-17T06:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,35.8
330914,Hartley Avenue,2024-01-17T06:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,13.7
330914,Hartley Avenue,2024-01-17T06:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.24
330914,Hartley Avenue,2024-01-17T06:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.42
330914,Hartley Avenue,2024-01-17T06:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.6
330914,Hartley Avenue,2024-01-17T06:40:00.000+00:00,feeder,0010,L3 Active Power,kW,8.49
330914,Hartley Avenue,2024-01-17T06:40:00.000+00:00,feeder,0010,L2 Active Power,kW,4.53
330914,Hartley Avenue,2024-01-17T06:40:00.000+00:00,feeder,0010,L1 Active Power,kW,13.15
330914,Hartley Avenue,2024-01-17T06:40:00.000+00:00,feeder,0010,N Current (RMS),A,35.5
330914,Hartley Avenue,2024-01-17T06:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,35.5
330914,Hartley Avenue,2024-01-17T06:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,19.8
330914,Hartley Avenue,2024-01-17T06:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,58.5
330914,Hartley Avenue,2024-01-17T06:40:00.000+00:00,transformer,,Temperature,C,28.4
330914,Hartley Avenue,2024-01-17T06:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.84
330914,Hartley Avenue,2024-01-17T06:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.26
330914,Hartley Avenue,2024-01-17T06:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.02
330914,Hartley Avenue,2024-01-17T06:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.69
330914,Hartley Avenue,2024-01-17T06:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.33
330914,Hartley Avenue,2024-01-17T06:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.1
330914,Hartley Avenue,2024-01-17T06:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.16
330914,Hartley Avenue,2024-01-17T06:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.25
330914,Hartley Avenue,2024-01-17T06:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.13
330914,Hartley Avenue,2024-01-17T06:40:00.000+00:00,busbar,,L3 Active Power,kW,19.7
330914,Hartley Avenue,2024-01-17T06:40:00.000+00:00,busbar,,L2 Active Power,kW,19.96
330914,Hartley Avenue,2024-01-17T06:40:00.000+00:00,busbar,,L1 Active Power,kW,22.23
330914,Hartley Avenue,2024-01-17T06:40:00.000+00:00,busbar,,N Current (RMS),A,41.2
330914,Hartley Avenue,2024-01-17T06:40:00.000+00:00,busbar,,L3 Current (RMS),A,86.3
330914,Hartley Avenue,2024-01-17T06:40:00.000+00:00,busbar,,L2 Current (RMS),A,84.5
330914,Hartley Avenue,2024-01-17T06:40:00.000+00:00,busbar,,L1 Current (RMS),A,98.5
330914,Hartley Avenue,2024-01-17T06:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.5
330914,Hartley Avenue,2024-01-17T06:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.25
330914,Hartley Avenue,2024-01-17T06:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.34
330914,Hartley Avenue,2024-01-17T06:30:00.000+00:00,feeder,0030,L3 Active Power,kW,5.11
330914,Hartley Avenue,2024-01-17T06:30:00.000+00:00,feeder,0030,L2 Active Power,kW,5.45
330914,Hartley Avenue,2024-01-17T06:30:00.000+00:00,feeder,0030,L1 Active Power,kW,6.65
330914,Hartley Avenue,2024-01-17T06:30:00.000+00:00,feeder,0030,N Current (RMS),A,14.1
330914,Hartley Avenue,2024-01-17T06:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,23.6
330914,Hartley Avenue,2024-01-17T06:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,24.2
330914,Hartley Avenue,2024-01-17T06:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,28.9
330914,Hartley Avenue,2024-01-17T06:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.67
330914,Hartley Avenue,2024-01-17T06:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.54
330914,Hartley Avenue,2024-01-17T06:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.24
330914,Hartley Avenue,2024-01-17T06:30:00.000+00:00,feeder,0020,L3 Active Power,kW,6.03
330914,Hartley Avenue,2024-01-17T06:30:00.000+00:00,feeder,0020,L2 Active Power,kW,9.68
330914,Hartley Avenue,2024-01-17T06:30:00.000+00:00,feeder,0020,L1 Active Power,kW,2.78
330914,Hartley Avenue,2024-01-17T06:30:00.000+00:00,feeder,0020,N Current (RMS),A,23.1
330914,Hartley Avenue,2024-01-17T06:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,28.0
330914,Hartley Avenue,2024-01-17T06:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,40.8
330914,Hartley Avenue,2024-01-17T06:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,15.5
330914,Hartley Avenue,2024-01-17T06:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.33
330914,Hartley Avenue,2024-01-17T06:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.26
330914,Hartley Avenue,2024-01-17T06:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.45
