Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
330914,Hartley Avenue,2024-01-17T06:30:00.000+00:00,feeder,0010,L3 Active Power,kW,8.23
330914,Hartley Avenue,2024-01-17T06:30:00.000+00:00,feeder,0010,L2 Active Power,kW,4.91
330914,Hartley Avenue,2024-01-17T06:30:00.000+00:00,feeder,0010,L1 Active Power,kW,17.83
330914,Hartley Avenue,2024-01-17T06:30:00.000+00:00,feeder,0010,N Current (RMS),A,45.5
330914,Hartley Avenue,2024-01-17T06:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,34.6
330914,Hartley Avenue,2024-01-17T06:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,22.4
330914,Hartley Avenue,2024-01-17T06:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,74.5
330914,Hartley Avenue,2024-01-17T06:30:00.000+00:00,transformer,,Temperature,C,28.5
330914,Hartley Avenue,2024-01-17T06:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.87
330914,Hartley Avenue,2024-01-17T06:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.78
330914,Hartley Avenue,2024-01-17T06:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.05
330914,Hartley Avenue,2024-01-17T06:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.35
330914,Hartley Avenue,2024-01-17T06:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.36
330914,Hartley Avenue,2024-01-17T06:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.74
330914,Hartley Avenue,2024-01-17T06:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.5
330914,Hartley Avenue,2024-01-17T06:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.05
330914,Hartley Avenue,2024-01-17T06:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.04
330914,Hartley Avenue,2024-01-17T06:30:00.000+00:00,busbar,,L3 Active Power,kW,19.37
330914,Hartley Avenue,2024-01-17T06:30:00.000+00:00,busbar,,L2 Active Power,kW,20.04
330914,Hartley Avenue,2024-01-17T06:30:00.000+00:00,busbar,,L1 Active Power,kW,27.26
330914,Hartley Avenue,2024-01-17T06:30:00.000+00:00,busbar,,N Current (RMS),A,44.7
330914,Hartley Avenue,2024-01-17T06:30:00.000+00:00,busbar,,L3 Current (RMS),A,84.6
330914,Hartley Avenue,2024-01-17T06:30:00.000+00:00,busbar,,L2 Current (RMS),A,85.6
330914,Hartley Avenue,2024-01-17T06:30:00.000+00:00,busbar,,L1 Current (RMS),A,116.6
330914,Hartley Avenue,2024-01-17T06:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.59
330914,Hartley Avenue,2024-01-17T06:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.79
330914,Hartley Avenue,2024-01-17T06:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.78
330914,Hartley Avenue,2024-01-17T06:20:00.000+00:00,feeder,0030,L3 Active Power,kW,4.35
330914,Hartley Avenue,2024-01-17T06:20:00.000+00:00,feeder,0030,L2 Active Power,kW,4.98
330914,Hartley Avenue,2024-01-17T06:20:00.000+00:00,feeder,0030,L1 Active Power,kW,5.54
330914,Hartley Avenue,2024-01-17T06:20:00.000+00:00,feeder,0030,N Current (RMS),A,11.8
330914,Hartley Avenue,2024-01-17T06:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,20.0
330914,Hartley Avenue,2024-01-17T06:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,22.4
330914,Hartley Avenue,2024-01-17T06:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,24.5
330914,Hartley Avenue,2024-01-17T06:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.82
330914,Hartley Avenue,2024-01-17T06:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.0
330914,Hartley Avenue,2024-01-17T06:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.21
330914,Hartley Avenue,2024-01-17T06:20:00.000+00:00,feeder,0020,L3 Active Power,kW,3.47
330914,Hartley Avenue,2024-01-17T06:20:00.000+00:00,feeder,0020,L2 Active Power,kW,10.48
330914,Hartley Avenue,2024-01-17T06:20:00.000+00:00,feeder,0020,L1 Active Power,kW,2.82
330914,Hartley Avenue,2024-01-17T06:20:00.000+00:00,feeder,0020,N Current (RMS),A,28.3
330914,Hartley Avenue,2024-01-17T06:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,19.1
330914,Hartley Avenue,2024-01-17T06:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,45.0
330914,Hartley Avenue,2024-01-17T06:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,16.4
330914,Hartley Avenue,2024-01-17T06:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.28
330914,Hartley Avenue,2024-01-17T06:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.4
330914,Hartley Avenue,2024-01-17T06:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.64
330914,Hartley Avenue,2024-01-17T06:20:00.000+00:00,feeder,0010,L3 Active Power,kW,8.76
330914,Hartley Avenue,2024-01-17T06:20:00.000+00:00,feeder,0010,L2 Active Power,kW,4.64
330914,Hartley Avenue,2024-01-17T06:20:00.000+00:00,feeder,0010,L1 Active Power,kW,9.51
330914,Hartley Avenue,2024-01-17T06:20:00.000+00:00,feeder,0010,N Current (RMS),A,25.5
330914,Hartley Avenue,2024-01-17T06:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,37.4
330914,Hartley Avenue,2024-01-17T06:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,20.7
330914,Hartley Avenue,2024-01-17T06:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,42.6
330914,Hartley Avenue,2024-01-17T06:20:00.000+00:00,transformer,,Temperature,C,28.5
330914,Hartley Avenue,2024-01-17T06:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.87
330914,Hartley Avenue,2024-01-17T06:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.15
330914,Hartley Avenue,2024-01-17T06:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.08
330914,Hartley Avenue,2024-01-17T06:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.71
330914,Hartley Avenue,2024-01-17T06:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.37
330914,Hartley Avenue,2024-01-17T06:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.38
330914,Hartley Avenue,2024-01-17T06:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.69
330914,Hartley Avenue,2024-01-17T06:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.19
330914,Hartley Avenue,2024-01-17T06:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.63
330914,Hartley Avenue,2024-01-17T06:20:00.000+00:00,busbar,,L3 Active Power,kW,16.59
330914,Hartley Avenue,2024-01-17T06:20:00.000+00:00,busbar,,L2 Active Power,kW,20.1
330914,Hartley Avenue,2024-01-17T06:20:00.000+00:00,busbar,,L1 Active Power,kW,17.87
330914,Hartley Avenue,2024-01-17T06:20:00.000+00:00,busbar,,N Current (RMS),A,35.8
330914,Hartley Avenue,2024-01-17T06:20:00.000+00:00,busbar,,L3 Current (RMS),A,73.8
330914,Hartley Avenue,2024-01-17T06:20:00.000+00:00,busbar,,L2 Current (RMS),A,86.2
330914,Hartley Avenue,2024-01-17T06:20:00.000+00:00,busbar,,L1 Current (RMS),A,80.8
330914,Hartley Avenue,2024-01-17T06:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.17
330914,Hartley Avenue,2024-01-17T06:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.74
330914,Hartley Avenue,2024-01-17T06:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.79
330914,Hartley Avenue,2024-01-17T06:10:00.000+00:00,feeder,0030,L3 Active Power,kW,4.81
330914,Hartley Avenue,2024-01-17T06:10:00.000+00:00,feeder,0030,L2 Active Power,kW,5.01
330914,Hartley Avenue,2024-01-17T06:10:00.000+00:00,feeder,0030,L1 Active Power,kW,4.72
330914,Hartley Avenue,2024-01-17T06:10:00.000+00:00,feeder,0030,N Current (RMS),A,11.5
330914,Hartley Avenue,2024-01-17T06:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,21.4
330914,Hartley Avenue,2024-01-17T06:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,22.6
330914,Hartley Avenue,2024-01-17T06:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,21.5
330914,Hartley Avenue,2024-01-17T06:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.87
330914,Hartley Avenue,2024-01-17T06:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.96
330914,Hartley Avenue,2024-01-17T06:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.21
330914,Hartley Avenue,2024-01-17T06:10:00.000+00:00,feeder,0020,L3 Active Power,kW,3.06
330914,Hartley Avenue,2024-01-17T06:10:00.000+00:00,feeder,0020,L2 Active Power,kW,8.11
330914,Hartley Avenue,2024-01-17T06:10:00.000+00:00,feeder,0020,L1 Active Power,kW,3.34
330914,Hartley Avenue,2024-01-17T06:10:00.000+00:00,feeder,0020,N Current (RMS),A,20.2
330914,Hartley Avenue,2024-01-17T06:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,17.9
330914,Hartley Avenue,2024-01-17T06:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,34.6
330914,Hartley Avenue,2024-01-17T06:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,18.1
330914,Hartley Avenue,2024-01-17T06:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.34
330914,Hartley Avenue,2024-01-17T06:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.57
330914,Hartley Avenue,2024-01-17T06:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.76
330914,Hartley Avenue,2024-01-17T06:10:00.000+00:00,feeder,0010,L3 Active Power,kW,6.72
330914,Hartley Avenue,2024-01-17T06:10:00.000+00:00,feeder,0010,L2 Active Power,kW,4.75
330914,Hartley Avenue,2024-01-17T06:10:00.000+00:00,feeder,0010,L1 Active Power,kW,8.31
330914,Hartley Avenue,2024-01-17T06:10:00.000+00:00,feeder,0010,N Current (RMS),A,19.8
330914,Hartley Avenue,2024-01-17T06:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,28.9
330914,Hartley Avenue,2024-01-17T06:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,21.5
330914,Hartley Avenue,2024-01-17T06:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,37.4
330914,Hartley Avenue,2024-01-17T06:10:00.000+00:00,transformer,,Temperature,C,28.5
330914,Hartley Avenue,2024-01-17T06:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.92
330914,Hartley Avenue,2024-01-17T06:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.36
330914,Hartley Avenue,2024-01-17T06:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.17
330914,Hartley Avenue,2024-01-17T06:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.82
330914,Hartley Avenue,2024-01-17T06:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.4
330914,Hartley Avenue,2024-01-17T06:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.48
330914,Hartley Avenue,2024-01-17T06:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.38
330914,Hartley Avenue,2024-01-17T06:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.28
330914,Hartley Avenue,2024-01-17T06:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.76
330914,Hartley Avenue,2024-01-17T06:10:00.000+00:00,busbar,,L3 Active Power,kW,14.59
330914,Hartley Avenue,2024-01-17T06:10:00.000+00:00,busbar,,L2 Active Power,kW,17.87
330914,Hartley Avenue,2024-01-17T06:10:00.000+00:00,busbar,,L1 Active Power,kW,16.37
330914,Hartley Avenue,2024-01-17T06:10:00.000+00:00,busbar,,N Current (RMS),A,33.5
330914,Hartley Avenue,2024-01-17T06:10:00.000+00:00,busbar,,L3 Current (RMS),A,65.7
330914,Hartley Avenue,2024-01-17T06:10:00.000+00:00,busbar,,L2 Current (RMS),A,77.6
330914,Hartley Avenue,2024-01-17T06:10:00.000+00:00,busbar,,L1 Current (RMS),A,75.3
330914,Hartley Avenue,2024-01-17T06:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.31
330914,Hartley Avenue,2024-01-17T06:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.3
330914,Hartley Avenue,2024-01-17T06:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.97
330914,Hartley Avenue,2024-01-17T06:00:00.000+00:00,feeder,0030,L3 Active Power,kW,3.9
330914,Hartley Avenue,2024-01-17T06:00:00.000+00:00,feeder,0030,L2 Active Power,kW,5.0
330914,Hartley Avenue,2024-01-17T06:00:00.000+00:00,feeder,0030,L1 Active Power,kW,4.72
330914,Hartley Avenue,2024-01-17T06:00:00.000+00:00,feeder,0030,N Current (RMS),A,11.5
330914,Hartley Avenue,2024-01-17T06:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,18.2
330914,Hartley Avenue,2024-01-17T06:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,22.0
330914,Hartley Avenue,2024-01-17T06:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,22.1
330914,Hartley Avenue,2024-01-17T06:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.74
330914,Hartley Avenue,2024-01-17T06:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.06
330914,Hartley Avenue,2024-01-17T06:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.13
330914,Hartley Avenue,2024-01-17T06:00:00.000+00:00,feeder,0020,L3 Active Power,kW,2.93
330914,Hartley Avenue,2024-01-17T06:00:00.000+00:00,feeder,0020,L2 Active Power,kW,8.15
330914,Hartley Avenue,2024-01-17T06:00:00.000+00:00,feeder,0020,L1 Active Power,kW,1.84
330914,Hartley Avenue,2024-01-17T06:00:00.000+00:00,feeder,0020,N Current (RMS),A,22.3
330914,Hartley Avenue,2024-01-17T06:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,17.3
330914,Hartley Avenue,2024-01-17T06:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,35.1
330914,Hartley Avenue,2024-01-17T06:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,12.2
330914,Hartley Avenue,2024-01-17T06:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.09
330914,Hartley Avenue,2024-01-17T06:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.52
330914,Hartley Avenue,2024-01-17T06:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.69
330914,Hartley Avenue,2024-01-17T06:00:00.000+00:00,feeder,0010,L3 Active Power,kW,9.68
330914,Hartley Avenue,2024-01-17T06:00:00.000+00:00,feeder,0010,L2 Active Power,kW,5.76
330914,Hartley Avenue,2024-01-17T06:00:00.000+00:00,feeder,0010,L1 Active Power,kW,9.64
330914,Hartley Avenue,2024-01-17T06:00:00.000+00:00,feeder,0010,N Current (RMS),A,23.3
330914,Hartley Avenue,2024-01-17T06:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,40.4
330914,Hartley Avenue,2024-01-17T06:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,26.5
330914,Hartley Avenue,2024-01-17T06:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,42.4
330914,Hartley Avenue,2024-01-17T06:00:00.000+00:00,transformer,,Temperature,C,28.5
330914,Hartley Avenue,2024-01-17T06:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.91
330914,Hartley Avenue,2024-01-17T06:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.93
330914,Hartley Avenue,2024-01-17T06:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.12
330914,Hartley Avenue,2024-01-17T06:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.47
330914,Hartley Avenue,2024-01-17T06:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.39
330914,Hartley Avenue,2024-01-17T06:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.21
330914,Hartley Avenue,2024-01-17T06:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.14
330914,Hartley Avenue,2024-01-17T06:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.88
330914,Hartley Avenue,2024-01-17T06:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.79
330914,Hartley Avenue,2024-01-17T06:00:00.000+00:00,busbar,,L3 Active Power,kW,16.5
330914,Hartley Avenue,2024-01-17T06:00:00.000+00:00,busbar,,L2 Active Power,kW,18.91
330914,Hartley Avenue,2024-01-17T06:00:00.000+00:00,busbar,,L1 Active Power,kW,16.21
330914,Hartley Avenue,2024-01-17T06:00:00.000+00:00,busbar,,N Current (RMS),A,32.8
330914,Hartley Avenue,2024-01-17T06:00:00.000+00:00,busbar,,L3 Current (RMS),A,72.8
330914,Hartley Avenue,2024-01-17T06:00:00.000+00:00,busbar,,L2 Current (RMS),A,81.6
330914,Hartley Avenue,2024-01-17T06:00:00.000+00:00,busbar,,L1 Current (RMS),A,75.0
330914,Hartley Avenue,2024-01-17T05:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.44
330914,Hartley Avenue,2024-01-17T05:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.32
330914,Hartley Avenue,2024-01-17T05:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-2.01
330914,Hartley Avenue,2024-01-17T05:50:00.000+00:00,feeder,0030,L3 Active Power,kW,3.34
330914,Hartley Avenue,2024-01-17T05:50:00.000+00:00,feeder,0030,L2 Active Power,kW,4.86
330914,Hartley Avenue,2024-01-17T05:50:00.000+00:00,feeder,0030,L1 Active Power,kW,5.5
330914,Hartley Avenue,2024-01-17T05:50:00.000+00:00,feeder,0030,N Current (RMS),A,11.4
330914,Hartley Avenue,2024-01-17T05:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,16.1
330914,Hartley Avenue,2024-01-17T05:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,21.5
330914,Hartley Avenue,2024-01-17T05:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,25.0
330914,Hartley Avenue,2024-01-17T05:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.57
330914,Hartley Avenue,2024-01-17T05:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.9
330914,Hartley Avenue,2024-01-17T05:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.11
330914,Hartley Avenue,2024-01-17T05:50:00.000+00:00,feeder,0020,L3 Active Power,kW,2.81
330914,Hartley Avenue,2024-01-17T05:50:00.000+00:00,feeder,0020,L2 Active Power,kW,7.26
330914,Hartley Avenue,2024-01-17T05:50:00.000+00:00,feeder,0020,L1 Active Power,kW,2.74
330914,Hartley Avenue,2024-01-17T05:50:00.000+00:00,feeder,0020,N Current (RMS),A,19.8
330914,Hartley Avenue,2024-01-17T05:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,16.4
330914,Hartley Avenue,2024-01-17T05:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,31.5
330914,Hartley Avenue,2024-01-17T05:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,15.7
330914,Hartley Avenue,2024-01-17T05:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.25
330914,Hartley Avenue,2024-01-17T05:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.26
330914,Hartley Avenue,2024-01-17T05:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.54
330914,Hartley Avenue,2024-01-17T05:50:00.000+00:00,feeder,0010,L3 Active Power,kW,5.65
330914,Hartley Avenue,2024-01-17T05:50:00.000+00:00,feeder,0010,L2 Active Power,kW,11.59
330914,Hartley Avenue,2024-01-17T05:50:00.000+00:00,feeder,0010,L1 Active Power,kW,7.97
330914,Hartley Avenue,2024-01-17T05:50:00.000+00:00,feeder,0010,N Current (RMS),A,22.2
330914,Hartley Avenue,2024-01-17T05:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,24.4
330914,Hartley Avenue,2024-01-17T05:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,50.0
330914,Hartley Avenue,2024-01-17T05:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,36.1
330914,Hartley Avenue,2024-01-17T05:50:00.000+00:00,transformer,,Temperature,C,28.5
330914,Hartley Avenue,2024-01-17T05:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.88
330914,Hartley Avenue,2024-01-17T05:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.22
330914,Hartley Avenue,2024-01-17T05:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.06
330914,Hartley Avenue,2024-01-17T05:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.81
330914,Hartley Avenue,2024-01-17T05:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.33
330914,Hartley Avenue,2024-01-17T05:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.61
330914,Hartley Avenue,2024-01-17T05:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.27
330914,Hartley Avenue,2024-01-17T05:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.48
330914,Hartley Avenue,2024-01-17T05:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.65
330914,Hartley Avenue,2024-01-17T05:50:00.000+00:00,busbar,,L3 Active Power,kW,11.8
330914,Hartley Avenue,2024-01-17T05:50:00.000+00:00,busbar,,L2 Active Power,kW,23.71
330914,Hartley Avenue,2024-01-17T05:50:00.000+00:00,busbar,,L1 Active Power,kW,16.22
330914,Hartley Avenue,2024-01-17T05:50:00.000+00:00,busbar,,N Current (RMS),A,45.3
330914,Hartley Avenue,2024-01-17T05:50:00.000+00:00,busbar,,L3 Current (RMS),A,55.4
330914,Hartley Avenue,2024-01-17T05:50:00.000+00:00,busbar,,L2 Current (RMS),A,100.5
330914,Hartley Avenue,2024-01-17T05:50:00.000+00:00,busbar,,L1 Current (RMS),A,75.0
330914,Hartley Avenue,2024-01-17T05:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.22
330914,Hartley Avenue,2024-01-17T05:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.65
330914,Hartley Avenue,2024-01-17T05:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.46
330914,Hartley Avenue,2024-01-17T05:40:00.000+00:00,feeder,0030,L3 Active Power,kW,3.8
330914,Hartley Avenue,2024-01-17T05:40:00.000+00:00,feeder,0030,L2 Active Power,kW,4.64
330914,Hartley Avenue,2024-01-17T05:40:00.000+00:00,feeder,0030,L1 Active Power,kW,4.73
330914,Hartley Avenue,2024-01-17T05:40:00.000+00:00,feeder,0030,N Current (RMS),A,10.4
330914,Hartley Avenue,2024-01-17T05:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,17.5
330914,Hartley Avenue,2024-01-17T05:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,20.9
330914,Hartley Avenue,2024-01-17T05:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,21.0
330914,Hartley Avenue,2024-01-17T05:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.69
330914,Hartley Avenue,2024-01-17T05:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.91
330914,Hartley Avenue,2024-01-17T05:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.07
330914,Hartley Avenue,2024-01-17T05:40:00.000+00:00,feeder,0020,L3 Active Power,kW,3.72
330914,Hartley Avenue,2024-01-17T05:40:00.000+00:00,feeder,0020,L2 Active Power,kW,6.68
330914,Hartley Avenue,2024-01-17T05:40:00.000+00:00,feeder,0020,L1 Active Power,kW,2.85
330914,Hartley Avenue,2024-01-17T05:40:00.000+00:00,feeder,0020,N Current (RMS),A,15.8
330914,Hartley Avenue,2024-01-17T05:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,20.1
330914,Hartley Avenue,2024-01-17T05:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,29.0
330914,Hartley Avenue,2024-01-17T05:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,15.3
330914,Hartley Avenue,2024-01-17T05:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.42
330914,Hartley Avenue,2024-01-17T05:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.37
330914,Hartley Avenue,2024-01-17T05:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.54
330914,Hartley Avenue,2024-01-17T05:40:00.000+00:00,feeder,0010,L3 Active Power,kW,6.11
330914,Hartley Avenue,2024-01-17T05:40:00.000+00:00,feeder,0010,L2 Active Power,kW,6.65
330914,Hartley Avenue,2024-01-17T05:40:00.000+00:00,feeder,0010,L1 Active Power,kW,7.46
330914,Hartley Avenue,2024-01-17T05:40:00.000+00:00,feeder,0010,N Current (RMS),A,13.7
330914,Hartley Avenue,2024-01-17T05:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,26.5
330914,Hartley Avenue,2024-01-17T05:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,28.6
330914,Hartley Avenue,2024-01-17T05:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,33.8
330914,Hartley Avenue,2024-01-17T05:40:00.000+00:00,transformer,,Temperature,C,28.6
330914,Hartley Avenue,2024-01-17T05:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.85
330914,Hartley Avenue,2024-01-17T05:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.56
330914,Hartley Avenue,2024-01-17T05:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.01
330914,Hartley Avenue,2024-01-17T05:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.36
330914,Hartley Avenue,2024-01-17T05:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.28
330914,Hartley Avenue,2024-01-17T05:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.09
330914,Hartley Avenue,2024-01-17T05:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.33
330914,Hartley Avenue,2024-01-17T05:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.93
330914,Hartley Avenue,2024-01-17T05:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.08
330914,Hartley Avenue,2024-01-17T05:40:00.000+00:00,busbar,,L3 Active Power,kW,13.63
330914,Hartley Avenue,2024-01-17T05:40:00.000+00:00,busbar,,L2 Active Power,kW,17.97
330914,Hartley Avenue,2024-01-17T05:40:00.000+00:00,busbar,,L1 Active Power,kW,15.04
330914,Hartley Avenue,2024-01-17T05:40:00.000+00:00,busbar,,N Current (RMS),A,31.0
330914,Hartley Avenue,2024-01-17T05:40:00.000+00:00,busbar,,L3 Current (RMS),A,62.1
330914,Hartley Avenue,2024-01-17T05:40:00.000+00:00,busbar,,L2 Current (RMS),A,77.5
330914,Hartley Avenue,2024-01-17T05:40:00.000+00:00,busbar,,L1 Current (RMS),A,69.1
330914,Hartley Avenue,2024-01-17T05:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.24
330914,Hartley Avenue,2024-01-17T05:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.68
330914,Hartley Avenue,2024-01-17T05:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.52
330914,Hartley Avenue,2024-01-17T05:30:00.000+00:00,feeder,0030,L3 Active Power,kW,3.85
330914,Hartley Avenue,2024-01-17T05:30:00.000+00:00,feeder,0030,L2 Active Power,kW,4.57
330914,Hartley Avenue,2024-01-17T05:30:00.000+00:00,feeder,0030,L1 Active Power,kW,6.24
330914,Hartley Avenue,2024-01-17T05:30:00.000+00:00,feeder,0030,N Current (RMS),A,12.3
330914,Hartley Avenue,2024-01-17T05:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,17.6
330914,Hartley Avenue,2024-01-17T05:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,20.6
330914,Hartley Avenue,2024-01-17T05:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,27.3
330914,Hartley Avenue,2024-01-17T05:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.75
330914,Hartley Avenue,2024-01-17T05:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.93
330914,Hartley Avenue,2024-01-17T05:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.18
330914,Hartley Avenue,2024-01-17T05:30:00.000+00:00,feeder,0020,L3 Active Power,kW,3.09
330914,Hartley Avenue,2024-01-17T05:30:00.000+00:00,feeder,0020,L2 Active Power,kW,7.05
330914,Hartley Avenue,2024-01-17T05:30:00.000+00:00,feeder,0020,L1 Active Power,kW,2.15
330914,Hartley Avenue,2024-01-17T05:30:00.000+00:00,feeder,0020,N Current (RMS),A,18.9
330914,Hartley Avenue,2024-01-17T05:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,17.8
330914,Hartley Avenue,2024-01-17T05:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,30.5
330914,Hartley Avenue,2024-01-17T05:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,14.0
330914,Hartley Avenue,2024-01-17T05:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.37
330914,Hartley Avenue,2024-01-17T05:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.46
330914,Hartley Avenue,2024-01-17T05:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.89
330914,Hartley Avenue,2024-01-17T05:30:00.000+00:00,feeder,0010,L3 Active Power,kW,5.16
330914,Hartley Avenue,2024-01-17T05:30:00.000+00:00,feeder,0010,L2 Active Power,kW,4.12
330914,Hartley Avenue,2024-01-17T05:30:00.000+00:00,feeder,0010,L1 Active Power,kW,7.41
330914,Hartley Avenue,2024-01-17T05:30:00.000+00:00,feeder,0010,N Current (RMS),A,17.5
330914,Hartley Avenue,2024-01-17T05:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,22.4
330914,Hartley Avenue,2024-01-17T05:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,18.3
330914,Hartley Avenue,2024-01-17T05:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,34.1
330914,Hartley Avenue,2024-01-17T05:30:00.000+00:00,transformer,,Temperature,C,28.6
330914,Hartley Avenue,2024-01-17T05:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.85
330914,Hartley Avenue,2024-01-17T05:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.03
330914,Hartley Avenue,2024-01-17T05:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.04
330914,Hartley Avenue,2024-01-17T05:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.84
330914,Hartley Avenue,2024-01-17T05:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.29
330914,Hartley Avenue,2024-01-17T05:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.42
330914,Hartley Avenue,2024-01-17T05:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.36
330914,Hartley Avenue,2024-01-17T05:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.06
330914,Hartley Avenue,2024-01-17T05:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.59
330914,Hartley Avenue,2024-01-17T05:30:00.000+00:00,busbar,,L3 Active Power,kW,12.1
330914,Hartley Avenue,2024-01-17T05:30:00.000+00:00,busbar,,L2 Active Power,kW,15.74
330914,Hartley Avenue,2024-01-17T05:30:00.000+00:00,busbar,,L1 Active Power,kW,15.81
330914,Hartley Avenue,2024-01-17T05:30:00.000+00:00,busbar,,N Current (RMS),A,29.5
330914,Hartley Avenue,2024-01-17T05:30:00.000+00:00,busbar,,L3 Current (RMS),A,56.4
330914,Hartley Avenue,2024-01-17T05:30:00.000+00:00,busbar,,L2 Current (RMS),A,68.7
330914,Hartley Avenue,2024-01-17T05:30:00.000+00:00,busbar,,L1 Current (RMS),A,72.7
330914,Hartley Avenue,2024-01-17T05:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.18
330914,Hartley Avenue,2024-01-17T05:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.56
330914,Hartley Avenue,2024-01-17T05:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.5
330914,Hartley Avenue,2024-01-17T05:20:00.000+00:00,feeder,0030,L3 Active Power,kW,3.64
330914,Hartley Avenue,2024-01-17T05:20:00.000+00:00,feeder,0030,L2 Active Power,kW,4.67
330914,Hartley Avenue,2024-01-17T05:20:00.000+00:00,feeder,0030,L1 Active Power,kW,7.15
330914,Hartley Avenue,2024-01-17T05:20:00.000+00:00,feeder,0030,N Current (RMS),A,14.0
330914,Hartley Avenue,2024-01-17T05:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,16.8
330914,Hartley Avenue,2024-01-17T05:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,20.8
330914,Hartley Avenue,2024-01-17T05:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,30.2
330914,Hartley Avenue,2024-01-17T05:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.74
330914,Hartley Avenue,2024-01-17T05:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.32
330914,Hartley Avenue,2024-01-17T05:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.33
330914,Hartley Avenue,2024-01-17T05:20:00.000+00:00,feeder,0020,L3 Active Power,kW,2.99
330914,Hartley Avenue,2024-01-17T05:20:00.000+00:00,feeder,0020,L2 Active Power,kW,7.21
330914,Hartley Avenue,2024-01-17T05:20:00.000+00:00,feeder,0020,L1 Active Power,kW,1.32
330914,Hartley Avenue,2024-01-17T05:20:00.000+00:00,feeder,0020,N Current (RMS),A,19.2
330914,Hartley Avenue,2024-01-17T05:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,17.2
330914,Hartley Avenue,2024-01-17T05:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,31.3
330914,Hartley Avenue,2024-01-17T05:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,11.5
330914,Hartley Avenue,2024-01-17T05:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.53
330914,Hartley Avenue,2024-01-17T05:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.43
330914,Hartley Avenue,2024-01-17T05:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.68
330914,Hartley Avenue,2024-01-17T05:20:00.000+00:00,feeder,0010,L3 Active Power,kW,7.15
330914,Hartley Avenue,2024-01-17T05:20:00.000+00:00,feeder,0010,L2 Active Power,kW,2.76
330914,Hartley Avenue,2024-01-17T05:20:00.000+00:00,feeder,0010,L1 Active Power,kW,11.19
330914,Hartley Avenue,2024-01-17T05:20:00.000+00:00,feeder,0010,N Current (RMS),A,30.6
330914,Hartley Avenue,2024-01-17T05:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,31.1
330914,Hartley Avenue,2024-01-17T05:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,13.0
330914,Hartley Avenue,2024-01-17T05:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,48.0
330914,Hartley Avenue,2024-01-17T05:20:00.000+00:00,transformer,,Temperature,C,28.6
330914,Hartley Avenue,2024-01-17T05:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.88
330914,Hartley Avenue,2024-01-17T05:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.9
330914,Hartley Avenue,2024-01-17T05:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.07
330914,Hartley Avenue,2024-01-17T05:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.89
330914,Hartley Avenue,2024-01-17T05:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.3
330914,Hartley Avenue,2024-01-17T05:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.26
330914,Hartley Avenue,2024-01-17T05:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.44
330914,Hartley Avenue,2024-01-17T05:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.31
330914,Hartley Avenue,2024-01-17T05:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.51
330914,Hartley Avenue,2024-01-17T05:20:00.000+00:00,busbar,,L3 Active Power,kW,13.78
330914,Hartley Avenue,2024-01-17T05:20:00.000+00:00,busbar,,L2 Active Power,kW,14.65
330914,Hartley Avenue,2024-01-17T05:20:00.000+00:00,busbar,,L1 Active Power,kW,19.66
330914,Hartley Avenue,2024-01-17T05:20:00.000+00:00,busbar,,N Current (RMS),A,34.4
330914,Hartley Avenue,2024-01-17T05:20:00.000+00:00,busbar,,L3 Current (RMS),A,62.6
330914,Hartley Avenue,2024-01-17T05:20:00.000+00:00,busbar,,L2 Current (RMS),A,64.6
330914,Hartley Avenue,2024-01-17T05:20:00.000+00:00,busbar,,L1 Current (RMS),A,86.2
330914,Hartley Avenue,2024-01-17T05:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.4
330914,Hartley Avenue,2024-01-17T05:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.71
330914,Hartley Avenue,2024-01-17T05:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.3
330914,Hartley Avenue,2024-01-17T05:10:00.000+00:00,feeder,0030,L3 Active Power,kW,3.54
330914,Hartley Avenue,2024-01-17T05:10:00.000+00:00,feeder,0030,L2 Active Power,kW,4.04
330914,Hartley Avenue,2024-01-17T05:10:00.000+00:00,feeder,0030,L1 Active Power,kW,7.16
330914,Hartley Avenue,2024-01-17T05:10:00.000+00:00,feeder,0030,N Current (RMS),A,15.2
330914,Hartley Avenue,2024-01-17T05:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,16.6
330914,Hartley Avenue,2024-01-17T05:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,18.9
330914,Hartley Avenue,2024-01-17T05:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,30.1
330914,Hartley Avenue,2024-01-17T05:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.91
330914,Hartley Avenue,2024-01-17T05:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.37
330914,Hartley Avenue,2024-01-17T05:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.26
330914,Hartley Avenue,2024-01-17T05:10:00.000+00:00,feeder,0020,L3 Active Power,kW,2.63
330914,Hartley Avenue,2024-01-17T05:10:00.000+00:00,feeder,0020,L2 Active Power,kW,7.94
330914,Hartley Avenue,2024-01-17T05:10:00.000+00:00,feeder,0020,L1 Active Power,kW,1.94
330914,Hartley Avenue,2024-01-17T05:10:00.000+00:00,feeder,0020,N Current (RMS),A,21.6
330914,Hartley Avenue,2024-01-17T05:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,16.8
330914,Hartley Avenue,2024-01-17T05:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,34.7
330914,Hartley Avenue,2024-01-17T05:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,12.8
330914,Hartley Avenue,2024-01-17T05:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.51
330914,Hartley Avenue,2024-01-17T05:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.5
330914,Hartley Avenue,2024-01-17T05:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.28
330914,Hartley Avenue,2024-01-17T05:10:00.000+00:00,feeder,0010,L3 Active Power,kW,10.26
330914,Hartley Avenue,2024-01-17T05:10:00.000+00:00,feeder,0010,L2 Active Power,kW,2.72
330914,Hartley Avenue,2024-01-17T05:10:00.000+00:00,feeder,0010,L1 Active Power,kW,14.11
330914,Hartley Avenue,2024-01-17T05:10:00.000+00:00,feeder,0010,N Current (RMS),A,38.0
330914,Hartley Avenue,2024-01-17T05:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,42.5
330914,Hartley Avenue,2024-01-17T05:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,13.0
330914,Hartley Avenue,2024-01-17T05:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,59.1
330914,Hartley Avenue,2024-01-17T05:10:00.000+00:00,transformer,,Temperature,C,28.6
330914,Hartley Avenue,2024-01-17T05:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.86
330914,Hartley Avenue,2024-01-17T05:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.02
330914,Hartley Avenue,2024-01-17T05:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.06
330914,Hartley Avenue,2024-01-17T05:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.05
330914,Hartley Avenue,2024-01-17T05:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.28
330914,Hartley Avenue,2024-01-17T05:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.31
330914,Hartley Avenue,2024-01-17T05:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.82
330914,Hartley Avenue,2024-01-17T05:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.57
330914,Hartley Avenue,2024-01-17T05:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.85
330914,Hartley Avenue,2024-01-17T05:10:00.000+00:00,busbar,,L3 Active Power,kW,16.44
330914,Hartley Avenue,2024-01-17T05:10:00.000+00:00,busbar,,L2 Active Power,kW,14.71
330914,Hartley Avenue,2024-01-17T05:10:00.000+00:00,busbar,,L1 Active Power,kW,23.21
330914,Hartley Avenue,2024-01-17T05:10:00.000+00:00,busbar,,N Current (RMS),A,40.1
330914,Hartley Avenue,2024-01-17T05:10:00.000+00:00,busbar,,L3 Current (RMS),A,72.6
330914,Hartley Avenue,2024-01-17T05:10:00.000+00:00,busbar,,L2 Current (RMS),A,65.3
330914,Hartley Avenue,2024-01-17T05:10:00.000+00:00,busbar,,L1 Current (RMS),A,99.2
330914,Hartley Avenue,2024-01-17T05:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.25
330914,Hartley Avenue,2024-01-17T05:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.56
330914,Hartley Avenue,2024-01-17T05:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.17
330914,Hartley Avenue,2024-01-17T05:00:00.000+00:00,feeder,0030,L3 Active Power,kW,4.06
330914,Hartley Avenue,2024-01-17T05:00:00.000+00:00,feeder,0030,L2 Active Power,kW,5.37
330914,Hartley Avenue,2024-01-17T05:00:00.000+00:00,feeder,0030,L1 Active Power,kW,7.35
330914,Hartley Avenue,2024-01-17T05:00:00.000+00:00,feeder,0030,N Current (RMS),A,14.2
330914,Hartley Avenue,2024-01-17T05:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,18.3
330914,Hartley Avenue,2024-01-17T05:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,23.5
330914,Hartley Avenue,2024-01-17T05:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,30.8
330914,Hartley Avenue,2024-01-17T05:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.87
330914,Hartley Avenue,2024-01-17T05:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.1
330914,Hartley Avenue,2024-01-17T05:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.12
330914,Hartley Avenue,2024-01-17T05:00:00.000+00:00,feeder,0020,L3 Active Power,kW,2.71
330914,Hartley Avenue,2024-01-17T05:00:00.000+00:00,feeder,0020,L2 Active Power,kW,6.97
330914,Hartley Avenue,2024-01-17T05:00:00.000+00:00,feeder,0020,L1 Active Power,kW,3.44
330914,Hartley Avenue,2024-01-17T05:00:00.000+00:00,feeder,0020,N Current (RMS),A,16.9
330914,Hartley Avenue,2024-01-17T05:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,17.0
330914,Hartley Avenue,2024-01-17T05:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,30.7
330914,Hartley Avenue,2024-01-17T05:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,17.3
330914,Hartley Avenue,2024-01-17T05:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.63
330914,Hartley Avenue,2024-01-17T05:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.29
330914,Hartley Avenue,2024-01-17T05:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.51
330914,Hartley Avenue,2024-01-17T05:00:00.000+00:00,feeder,0010,L3 Active Power,kW,8.42
330914,Hartley Avenue,2024-01-17T05:00:00.000+00:00,feeder,0010,L2 Active Power,kW,2.91
330914,Hartley Avenue,2024-01-17T05:00:00.000+00:00,feeder,0010,L1 Active Power,kW,15.17
330914,Hartley Avenue,2024-01-17T05:00:00.000+00:00,feeder,0010,N Current (RMS),A,40.2
330914,Hartley Avenue,2024-01-17T05:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,35.8
330914,Hartley Avenue,2024-01-17T05:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,13.4
330914,Hartley Avenue,2024-01-17T05:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,63.4
330914,Hartley Avenue,2024-01-17T05:00:00.000+00:00,transformer,,Temperature,C,28.6
330914,Hartley Avenue,2024-01-17T05:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.88
330914,Hartley Avenue,2024-01-17T05:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.27
330914,Hartley Avenue,2024-01-17T05:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.06
330914,Hartley Avenue,2024-01-17T05:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.3
330914,Hartley Avenue,2024-01-17T05:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.28
330914,Hartley Avenue,2024-01-17T05:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.73
330914,Hartley Avenue,2024-01-17T05:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.76
330914,Hartley Avenue,2024-01-17T05:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.96
330914,Hartley Avenue,2024-01-17T05:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.8
330914,Hartley Avenue,2024-01-17T05:00:00.000+00:00,busbar,,L3 Active Power,kW,15.19
330914,Hartley Avenue,2024-01-17T05:00:00.000+00:00,busbar,,L2 Active Power,kW,15.26
330914,Hartley Avenue,2024-01-17T05:00:00.000+00:00,busbar,,L1 Active Power,kW,25.97
330914,Hartley Avenue,2024-01-17T05:00:00.000+00:00,busbar,,N Current (RMS),A,47.7
330914,Hartley Avenue,2024-01-17T05:00:00.000+00:00,busbar,,L3 Current (RMS),A,68.4
330914,Hartley Avenue,2024-01-17T05:00:00.000+00:00,busbar,,L2 Current (RMS),A,66.6
330914,Hartley Avenue,2024-01-17T05:00:00.000+00:00,busbar,,L1 Current (RMS),A,109.8
330914,Hartley Avenue,2024-01-17T04:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.18
330914,Hartley Avenue,2024-01-17T04:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.61
330914,Hartley Avenue,2024-01-17T04:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.09
330914,Hartley Avenue,2024-01-17T04:50:00.000+00:00,feeder,0030,L3 Active Power,kW,5.06
330914,Hartley Avenue,2024-01-17T04:50:00.000+00:00,feeder,0030,L2 Active Power,kW,5.4
330914,Hartley Avenue,2024-01-17T04:50:00.000+00:00,feeder,0030,L1 Active Power,kW,7.5
330914,Hartley Avenue,2024-01-17T04:50:00.000+00:00,feeder,0030,N Current (RMS),A,13.4
330914,Hartley Avenue,2024-01-17T04:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,22.7
330914,Hartley Avenue,2024-01-17T04:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,23.5
330914,Hartley Avenue,2024-01-17T04:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,31.2
330914,Hartley Avenue,2024-01-17T04:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.84
330914,Hartley Avenue,2024-01-17T04:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.27
330914,Hartley Avenue,2024-01-17T04:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.07
330914,Hartley Avenue,2024-01-17T04:50:00.000+00:00,feeder,0020,L3 Active Power,kW,2.47
330914,Hartley Avenue,2024-01-17T04:50:00.000+00:00,feeder,0020,L2 Active Power,kW,4.08
330914,Hartley Avenue,2024-01-17T04:50:00.000+00:00,feeder,0020,L1 Active Power,kW,1.66
330914,Hartley Avenue,2024-01-17T04:50:00.000+00:00,feeder,0020,N Current (RMS),A,11.0
330914,Hartley Avenue,2024-01-17T04:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,16.1
330914,Hartley Avenue,2024-01-17T04:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,19.8
330914,Hartley Avenue,2024-01-17T04:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,11.4
330914,Hartley Avenue,2024-01-17T04:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.4
330914,Hartley Avenue,2024-01-17T04:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.33
330914,Hartley Avenue,2024-01-17T04:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.38
330914,Hartley Avenue,2024-01-17T04:50:00.000+00:00,feeder,0010,L3 Active Power,kW,8.5
330914,Hartley Avenue,2024-01-17T04:50:00.000+00:00,feeder,0010,L2 Active Power,kW,3.44
330914,Hartley Avenue,2024-01-17T04:50:00.000+00:00,feeder,0010,L1 Active Power,kW,15.19
330914,Hartley Avenue,2024-01-17T04:50:00.000+00:00,feeder,0010,N Current (RMS),A,40.1
330914,Hartley Avenue,2024-01-17T04:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,35.7
330914,Hartley Avenue,2024-01-17T04:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,15.4
330914,Hartley Avenue,2024-01-17T04:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,63.6
330914,Hartley Avenue,2024-01-17T04:50:00.000+00:00,transformer,,Temperature,C,28.7
330914,Hartley Avenue,2024-01-17T04:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.89
330914,Hartley Avenue,2024-01-17T04:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.15
330914,Hartley Avenue,2024-01-17T04:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.05
330914,Hartley Avenue,2024-01-17T04:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.34
330914,Hartley Avenue,2024-01-17T04:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.3
330914,Hartley Avenue,2024-01-17T04:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.63
330914,Hartley Avenue,2024-01-17T04:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.41
330914,Hartley Avenue,2024-01-17T04:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.21
330914,Hartley Avenue,2024-01-17T04:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.55
330914,Hartley Avenue,2024-01-17T04:50:00.000+00:00,busbar,,L3 Active Power,kW,16.03
330914,Hartley Avenue,2024-01-17T04:50:00.000+00:00,busbar,,L2 Active Power,kW,12.91
330914,Hartley Avenue,2024-01-17T04:50:00.000+00:00,busbar,,L1 Active Power,kW,24.34
330914,Hartley Avenue,2024-01-17T04:50:00.000+00:00,busbar,,N Current (RMS),A,46.7
330914,Hartley Avenue,2024-01-17T04:50:00.000+00:00,busbar,,L3 Current (RMS),A,70.7
330914,Hartley Avenue,2024-01-17T04:50:00.000+00:00,busbar,,L2 Current (RMS),A,57.9
330914,Hartley Avenue,2024-01-17T04:50:00.000+00:00,busbar,,L1 Current (RMS),A,103.2
330914,Hartley Avenue,2024-01-17T04:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.26
330914,Hartley Avenue,2024-01-17T04:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.53
330914,Hartley Avenue,2024-01-17T04:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.86
330914,Hartley Avenue,2024-01-17T04:40:00.000+00:00,feeder,0030,L3 Active Power,kW,5.15
330914,Hartley Avenue,2024-01-17T04:40:00.000+00:00,feeder,0030,L2 Active Power,kW,5.42
330914,Hartley Avenue,2024-01-17T04:40:00.000+00:00,feeder,0030,L1 Active Power,kW,6.52
330914,Hartley Avenue,2024-01-17T04:40:00.000+00:00,feeder,0030,N Current (RMS),A,12.4
330914,Hartley Avenue,2024-01-17T04:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,22.4
330914,Hartley Avenue,2024-01-17T04:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,23.4
330914,Hartley Avenue,2024-01-17T04:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,27.8
330914,Hartley Avenue,2024-01-17T04:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.79
330914,Hartley Avenue,2024-01-17T04:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.14
330914,Hartley Avenue,2024-01-17T04:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.22
330914,Hartley Avenue,2024-01-17T04:40:00.000+00:00,feeder,0020,L3 Active Power,kW,2.63
330914,Hartley Avenue,2024-01-17T04:40:00.000+00:00,feeder,0020,L2 Active Power,kW,4.02
330914,Hartley Avenue,2024-01-17T04:40:00.000+00:00,feeder,0020,L1 Active Power,kW,1.27
330914,Hartley Avenue,2024-01-17T04:40:00.000+00:00,feeder,0020,N Current (RMS),A,10.7
330914,Hartley Avenue,2024-01-17T04:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,16.5
330914,Hartley Avenue,2024-01-17T04:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,19.1
330914,Hartley Avenue,2024-01-17T04:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,11.0
330914,Hartley Avenue,2024-01-17T04:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.59
330914,Hartley Avenue,2024-01-17T04:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.2
330914,Hartley Avenue,2024-01-17T04:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.16
330914,Hartley Avenue,2024-01-17T04:40:00.000+00:00,feeder,0010,L3 Active Power,kW,8.97
330914,Hartley Avenue,2024-01-17T04:40:00.000+00:00,feeder,0010,L2 Active Power,kW,2.7
330914,Hartley Avenue,2024-01-17T04:40:00.000+00:00,feeder,0010,L1 Active Power,kW,18.71
330914,Hartley Avenue,2024-01-17T04:40:00.000+00:00,feeder,0010,N Current (RMS),A,54.3
330914,Hartley Avenue,2024-01-17T04:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,37.6
330914,Hartley Avenue,2024-01-17T04:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,12.4
330914,Hartley Avenue,2024-01-17T04:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,79.8
330914,Hartley Avenue,2024-01-17T04:40:00.000+00:00,transformer,,Temperature,C,28.7
330914,Hartley Avenue,2024-01-17T04:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.88
330914,Hartley Avenue,2024-01-17T04:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.96
330914,Hartley Avenue,2024-01-17T04:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.05
330914,Hartley Avenue,2024-01-17T04:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.19
330914,Hartley Avenue,2024-01-17T04:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.3
330914,Hartley Avenue,2024-01-17T04:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.27
330914,Hartley Avenue,2024-01-17T04:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.64
330914,Hartley Avenue,2024-01-17T04:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.87
330914,Hartley Avenue,2024-01-17T04:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.24
330914,Hartley Avenue,2024-01-17T04:40:00.000+00:00,busbar,,L3 Active Power,kW,16.75
330914,Hartley Avenue,2024-01-17T04:40:00.000+00:00,busbar,,L2 Active Power,kW,12.14
330914,Hartley Avenue,2024-01-17T04:40:00.000+00:00,busbar,,L1 Active Power,kW,26.5
330914,Hartley Avenue,2024-01-17T04:40:00.000+00:00,busbar,,N Current (RMS),A,57.4
330914,Hartley Avenue,2024-01-17T04:40:00.000+00:00,busbar,,L3 Current (RMS),A,73.5
330914,Hartley Avenue,2024-01-17T04:40:00.000+00:00,busbar,,L2 Current (RMS),A,54.3
330914,Hartley Avenue,2024-01-17T04:40:00.000+00:00,busbar,,L1 Current (RMS),A,113.6
330914,Hartley Avenue,2024-01-17T04:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.4
330914,Hartley Avenue,2024-01-17T04:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.66
330914,Hartley Avenue,2024-01-17T04:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.26
330914,Hartley Avenue,2024-01-17T04:30:00.000+00:00,feeder,0030,L3 Active Power,kW,4.79
330914,Hartley Avenue,2024-01-17T04:30:00.000+00:00,feeder,0030,L2 Active Power,kW,5.34
330914,Hartley Avenue,2024-01-17T04:30:00.000+00:00,feeder,0030,L1 Active Power,kW,4.69
