Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
330914,Hartley Avenue,2024-01-17T04:30:00.000+00:00,feeder,0030,N Current (RMS),A,10.1
330914,Hartley Avenue,2024-01-17T04:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,21.1
330914,Hartley Avenue,2024-01-17T04:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,23.4
330914,Hartley Avenue,2024-01-17T04:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,20.5
330914,Hartley Avenue,2024-01-17T04:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.76
330914,Hartley Avenue,2024-01-17T04:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.27
330914,Hartley Avenue,2024-01-17T04:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.22
330914,Hartley Avenue,2024-01-17T04:30:00.000+00:00,feeder,0020,L3 Active Power,kW,2.65
330914,Hartley Avenue,2024-01-17T04:30:00.000+00:00,feeder,0020,L2 Active Power,kW,3.76
330914,Hartley Avenue,2024-01-17T04:30:00.000+00:00,feeder,0020,L1 Active Power,kW,1.6
330914,Hartley Avenue,2024-01-17T04:30:00.000+00:00,feeder,0020,N Current (RMS),A,10.1
330914,Hartley Avenue,2024-01-17T04:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,16.4
330914,Hartley Avenue,2024-01-17T04:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,18.5
330914,Hartley Avenue,2024-01-17T04:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,12.0
330914,Hartley Avenue,2024-01-17T04:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.47
330914,Hartley Avenue,2024-01-17T04:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.31
330914,Hartley Avenue,2024-01-17T04:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.4
330914,Hartley Avenue,2024-01-17T04:30:00.000+00:00,feeder,0010,L3 Active Power,kW,6.04
330914,Hartley Avenue,2024-01-17T04:30:00.000+00:00,feeder,0010,L2 Active Power,kW,2.64
330914,Hartley Avenue,2024-01-17T04:30:00.000+00:00,feeder,0010,L1 Active Power,kW,10.79
330914,Hartley Avenue,2024-01-17T04:30:00.000+00:00,feeder,0010,N Current (RMS),A,29.2
330914,Hartley Avenue,2024-01-17T04:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,26.1
330914,Hartley Avenue,2024-01-17T04:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,12.3
330914,Hartley Avenue,2024-01-17T04:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,46.2
330914,Hartley Avenue,2024-01-17T04:30:00.000+00:00,transformer,,Temperature,C,28.8
330914,Hartley Avenue,2024-01-17T04:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.9
330914,Hartley Avenue,2024-01-17T04:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.17
330914,Hartley Avenue,2024-01-17T04:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.11
330914,Hartley Avenue,2024-01-17T04:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.25
330914,Hartley Avenue,2024-01-17T04:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.33
330914,Hartley Avenue,2024-01-17T04:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.68
330914,Hartley Avenue,2024-01-17T04:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.62
330914,Hartley Avenue,2024-01-17T04:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.24
330914,Hartley Avenue,2024-01-17T04:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.88
330914,Hartley Avenue,2024-01-17T04:30:00.000+00:00,busbar,,L3 Active Power,kW,13.49
330914,Hartley Avenue,2024-01-17T04:30:00.000+00:00,busbar,,L2 Active Power,kW,11.74
330914,Hartley Avenue,2024-01-17T04:30:00.000+00:00,busbar,,L1 Active Power,kW,17.09
330914,Hartley Avenue,2024-01-17T04:30:00.000+00:00,busbar,,N Current (RMS),A,32.1
330914,Hartley Avenue,2024-01-17T04:30:00.000+00:00,busbar,,L3 Current (RMS),A,61.4
330914,Hartley Avenue,2024-01-17T04:30:00.000+00:00,busbar,,L2 Current (RMS),A,53.6
330914,Hartley Avenue,2024-01-17T04:30:00.000+00:00,busbar,,L1 Current (RMS),A,75.8
330914,Hartley Avenue,2024-01-17T04:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.35
330914,Hartley Avenue,2024-01-17T04:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.86
330914,Hartley Avenue,2024-01-17T04:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.55
330914,Hartley Avenue,2024-01-17T04:20:00.000+00:00,feeder,0030,L3 Active Power,kW,5.12
330914,Hartley Avenue,2024-01-17T04:20:00.000+00:00,feeder,0030,L2 Active Power,kW,5.15
330914,Hartley Avenue,2024-01-17T04:20:00.000+00:00,feeder,0030,L1 Active Power,kW,4.36
330914,Hartley Avenue,2024-01-17T04:20:00.000+00:00,feeder,0030,N Current (RMS),A,10.0
330914,Hartley Avenue,2024-01-17T04:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,22.5
330914,Hartley Avenue,2024-01-17T04:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,23.0
330914,Hartley Avenue,2024-01-17T04:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,19.6
330914,Hartley Avenue,2024-01-17T04:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.82
330914,Hartley Avenue,2024-01-17T04:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.27
330914,Hartley Avenue,2024-01-17T04:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.15
330914,Hartley Avenue,2024-01-17T04:20:00.000+00:00,feeder,0020,L3 Active Power,kW,2.81
330914,Hartley Avenue,2024-01-17T04:20:00.000+00:00,feeder,0020,L2 Active Power,kW,3.8
330914,Hartley Avenue,2024-01-17T04:20:00.000+00:00,feeder,0020,L1 Active Power,kW,2.29
330914,Hartley Avenue,2024-01-17T04:20:00.000+00:00,feeder,0020,N Current (RMS),A,9.2
330914,Hartley Avenue,2024-01-17T04:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,17.0
330914,Hartley Avenue,2024-01-17T04:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,18.7
330914,Hartley Avenue,2024-01-17T04:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,13.6
330914,Hartley Avenue,2024-01-17T04:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.34
330914,Hartley Avenue,2024-01-17T04:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.22
330914,Hartley Avenue,2024-01-17T04:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.2
330914,Hartley Avenue,2024-01-17T04:20:00.000+00:00,feeder,0010,L3 Active Power,kW,8.49
330914,Hartley Avenue,2024-01-17T04:20:00.000+00:00,feeder,0010,L2 Active Power,kW,4.12
330914,Hartley Avenue,2024-01-17T04:20:00.000+00:00,feeder,0010,L1 Active Power,kW,11.74
330914,Hartley Avenue,2024-01-17T04:20:00.000+00:00,feeder,0010,N Current (RMS),A,27.8
330914,Hartley Avenue,2024-01-17T04:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,35.8
330914,Hartley Avenue,2024-01-17T04:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,18.6
330914,Hartley Avenue,2024-01-17T04:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,49.6
330914,Hartley Avenue,2024-01-17T04:20:00.000+00:00,transformer,,Temperature,C,28.8
330914,Hartley Avenue,2024-01-17T04:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.92
330914,Hartley Avenue,2024-01-17T04:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.19
330914,Hartley Avenue,2024-01-17T04:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.11
330914,Hartley Avenue,2024-01-17T04:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.28
330914,Hartley Avenue,2024-01-17T04:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.32
330914,Hartley Avenue,2024-01-17T04:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.79
330914,Hartley Avenue,2024-01-17T04:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.51
330914,Hartley Avenue,2024-01-17T04:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.36
330914,Hartley Avenue,2024-01-17T04:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.91
330914,Hartley Avenue,2024-01-17T04:20:00.000+00:00,busbar,,L3 Active Power,kW,16.42
330914,Hartley Avenue,2024-01-17T04:20:00.000+00:00,busbar,,L2 Active Power,kW,13.08
330914,Hartley Avenue,2024-01-17T04:20:00.000+00:00,busbar,,L1 Active Power,kW,18.39
330914,Hartley Avenue,2024-01-17T04:20:00.000+00:00,busbar,,N Current (RMS),A,33.2
330914,Hartley Avenue,2024-01-17T04:20:00.000+00:00,busbar,,L3 Current (RMS),A,72.6
330914,Hartley Avenue,2024-01-17T04:20:00.000+00:00,busbar,,L2 Current (RMS),A,59.0
330914,Hartley Avenue,2024-01-17T04:20:00.000+00:00,busbar,,L1 Current (RMS),A,80.8
330914,Hartley Avenue,2024-01-17T04:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.71
330914,Hartley Avenue,2024-01-17T04:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.72
330914,Hartley Avenue,2024-01-17T04:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.61
330914,Hartley Avenue,2024-01-17T04:10:00.000+00:00,feeder,0030,L3 Active Power,kW,4.73
330914,Hartley Avenue,2024-01-17T04:10:00.000+00:00,feeder,0030,L2 Active Power,kW,5.89
330914,Hartley Avenue,2024-01-17T04:10:00.000+00:00,feeder,0030,L1 Active Power,kW,4.65
330914,Hartley Avenue,2024-01-17T04:10:00.000+00:00,feeder,0030,N Current (RMS),A,11.7
330914,Hartley Avenue,2024-01-17T04:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,21.4
330914,Hartley Avenue,2024-01-17T04:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,25.6
330914,Hartley Avenue,2024-01-17T04:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,20.8
330914,Hartley Avenue,2024-01-17T04:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.92
330914,Hartley Avenue,2024-01-17T04:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.48
330914,Hartley Avenue,2024-01-17T04:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.1
330914,Hartley Avenue,2024-01-17T04:10:00.000+00:00,feeder,0020,L3 Active Power,kW,2.72
330914,Hartley Avenue,2024-01-17T04:10:00.000+00:00,feeder,0020,L2 Active Power,kW,3.48
330914,Hartley Avenue,2024-01-17T04:10:00.000+00:00,feeder,0020,L1 Active Power,kW,1.62
330914,Hartley Avenue,2024-01-17T04:10:00.000+00:00,feeder,0020,N Current (RMS),A,9.7
330914,Hartley Avenue,2024-01-17T04:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,16.9
330914,Hartley Avenue,2024-01-17T04:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,18.0
330914,Hartley Avenue,2024-01-17T04:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,11.3
330914,Hartley Avenue,2024-01-17T04:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.43
330914,Hartley Avenue,2024-01-17T04:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.12
330914,Hartley Avenue,2024-01-17T04:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.33
330914,Hartley Avenue,2024-01-17T04:10:00.000+00:00,feeder,0010,L3 Active Power,kW,6.87
330914,Hartley Avenue,2024-01-17T04:10:00.000+00:00,feeder,0010,L2 Active Power,kW,4.67
330914,Hartley Avenue,2024-01-17T04:10:00.000+00:00,feeder,0010,L1 Active Power,kW,10.46
330914,Hartley Avenue,2024-01-17T04:10:00.000+00:00,feeder,0010,N Current (RMS),A,22.6
330914,Hartley Avenue,2024-01-17T04:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,29.4
330914,Hartley Avenue,2024-01-17T04:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,20.3
330914,Hartley Avenue,2024-01-17T04:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,44.4
330914,Hartley Avenue,2024-01-17T04:10:00.000+00:00,transformer,,Temperature,C,28.8
330914,Hartley Avenue,2024-01-17T04:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.92
330914,Hartley Avenue,2024-01-17T04:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.07
330914,Hartley Avenue,2024-01-17T04:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.12
330914,Hartley Avenue,2024-01-17T04:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.14
330914,Hartley Avenue,2024-01-17T04:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.32
330914,Hartley Avenue,2024-01-17T04:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.61
330914,Hartley Avenue,2024-01-17T04:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.07
330914,Hartley Avenue,2024-01-17T04:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.32
330914,Hartley Avenue,2024-01-17T04:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.03
330914,Hartley Avenue,2024-01-17T04:10:00.000+00:00,busbar,,L3 Active Power,kW,14.32
330914,Hartley Avenue,2024-01-17T04:10:00.000+00:00,busbar,,L2 Active Power,kW,14.04
330914,Hartley Avenue,2024-01-17T04:10:00.000+00:00,busbar,,L1 Active Power,kW,16.73
330914,Hartley Avenue,2024-01-17T04:10:00.000+00:00,busbar,,N Current (RMS),A,27.9
330914,Hartley Avenue,2024-01-17T04:10:00.000+00:00,busbar,,L3 Current (RMS),A,65.2
330914,Hartley Avenue,2024-01-17T04:10:00.000+00:00,busbar,,L2 Current (RMS),A,62.3
330914,Hartley Avenue,2024-01-17T04:10:00.000+00:00,busbar,,L1 Current (RMS),A,74.2
330914,Hartley Avenue,2024-01-17T04:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.16
330914,Hartley Avenue,2024-01-17T04:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.53
330914,Hartley Avenue,2024-01-17T04:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.31
330914,Hartley Avenue,2024-01-17T04:00:00.000+00:00,feeder,0030,L3 Active Power,kW,4.91
330914,Hartley Avenue,2024-01-17T04:00:00.000+00:00,feeder,0030,L2 Active Power,kW,6.29
330914,Hartley Avenue,2024-01-17T04:00:00.000+00:00,feeder,0030,L1 Active Power,kW,4.53
330914,Hartley Avenue,2024-01-17T04:00:00.000+00:00,feeder,0030,N Current (RMS),A,11.4
330914,Hartley Avenue,2024-01-17T04:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,21.5
330914,Hartley Avenue,2024-01-17T04:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,26.9
330914,Hartley Avenue,2024-01-17T04:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,20.0
330914,Hartley Avenue,2024-01-17T04:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.98
330914,Hartley Avenue,2024-01-17T04:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.65
330914,Hartley Avenue,2024-01-17T04:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.16
330914,Hartley Avenue,2024-01-17T04:00:00.000+00:00,feeder,0020,L3 Active Power,kW,2.76
330914,Hartley Avenue,2024-01-17T04:00:00.000+00:00,feeder,0020,L2 Active Power,kW,3.58
330914,Hartley Avenue,2024-01-17T04:00:00.000+00:00,feeder,0020,L1 Active Power,kW,1.56
330914,Hartley Avenue,2024-01-17T04:00:00.000+00:00,feeder,0020,N Current (RMS),A,9.1
330914,Hartley Avenue,2024-01-17T04:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,17.3
330914,Hartley Avenue,2024-01-17T04:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,18.8
330914,Hartley Avenue,2024-01-17T04:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,11.5
330914,Hartley Avenue,2024-01-17T04:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.13
330914,Hartley Avenue,2024-01-17T04:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.43
330914,Hartley Avenue,2024-01-17T04:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.23
330914,Hartley Avenue,2024-01-17T04:00:00.000+00:00,feeder,0010,L3 Active Power,kW,10.83
330914,Hartley Avenue,2024-01-17T04:00:00.000+00:00,feeder,0010,L2 Active Power,kW,2.94
330914,Hartley Avenue,2024-01-17T04:00:00.000+00:00,feeder,0010,L1 Active Power,kW,10.54
330914,Hartley Avenue,2024-01-17T04:00:00.000+00:00,feeder,0010,N Current (RMS),A,31.5
330914,Hartley Avenue,2024-01-17T04:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,45.2
330914,Hartley Avenue,2024-01-17T04:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,13.7
330914,Hartley Avenue,2024-01-17T04:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,44.9
330914,Hartley Avenue,2024-01-17T04:00:00.000+00:00,transformer,,Temperature,C,28.9
330914,Hartley Avenue,2024-01-17T04:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.92
330914,Hartley Avenue,2024-01-17T04:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.94
330914,Hartley Avenue,2024-01-17T04:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.11
330914,Hartley Avenue,2024-01-17T04:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.24
330914,Hartley Avenue,2024-01-17T04:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.34
330914,Hartley Avenue,2024-01-17T04:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.68
330914,Hartley Avenue,2024-01-17T04:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.27
330914,Hartley Avenue,2024-01-17T04:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.62
330914,Hartley Avenue,2024-01-17T04:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.7
330914,Hartley Avenue,2024-01-17T04:00:00.000+00:00,busbar,,L3 Active Power,kW,18.51
330914,Hartley Avenue,2024-01-17T04:00:00.000+00:00,busbar,,L2 Active Power,kW,12.82
330914,Hartley Avenue,2024-01-17T04:00:00.000+00:00,busbar,,L1 Active Power,kW,16.62
330914,Hartley Avenue,2024-01-17T04:00:00.000+00:00,busbar,,N Current (RMS),A,32.6
330914,Hartley Avenue,2024-01-17T04:00:00.000+00:00,busbar,,L3 Current (RMS),A,80.4
330914,Hartley Avenue,2024-01-17T04:00:00.000+00:00,busbar,,L2 Current (RMS),A,58.3
330914,Hartley Avenue,2024-01-17T04:00:00.000+00:00,busbar,,L1 Current (RMS),A,73.8
330914,Hartley Avenue,2024-01-17T03:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.45
330914,Hartley Avenue,2024-01-17T03:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.51
330914,Hartley Avenue,2024-01-17T03:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.72
330914,Hartley Avenue,2024-01-17T03:50:00.000+00:00,feeder,0030,L3 Active Power,kW,9.09
330914,Hartley Avenue,2024-01-17T03:50:00.000+00:00,feeder,0030,L2 Active Power,kW,6.52
330914,Hartley Avenue,2024-01-17T03:50:00.000+00:00,feeder,0030,L1 Active Power,kW,4.59
330914,Hartley Avenue,2024-01-17T03:50:00.000+00:00,feeder,0030,N Current (RMS),A,17.2
330914,Hartley Avenue,2024-01-17T03:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,38.3
330914,Hartley Avenue,2024-01-17T03:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,27.7
330914,Hartley Avenue,2024-01-17T03:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,20.7
330914,Hartley Avenue,2024-01-17T03:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.93
330914,Hartley Avenue,2024-01-17T03:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.66
330914,Hartley Avenue,2024-01-17T03:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.19
330914,Hartley Avenue,2024-01-17T03:50:00.000+00:00,feeder,0020,L3 Active Power,kW,3.04
330914,Hartley Avenue,2024-01-17T03:50:00.000+00:00,feeder,0020,L2 Active Power,kW,3.64
330914,Hartley Avenue,2024-01-17T03:50:00.000+00:00,feeder,0020,L1 Active Power,kW,1.65
330914,Hartley Avenue,2024-01-17T03:50:00.000+00:00,feeder,0020,N Current (RMS),A,8.9
330914,Hartley Avenue,2024-01-17T03:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,18.0
330914,Hartley Avenue,2024-01-17T03:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,18.9
330914,Hartley Avenue,2024-01-17T03:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,11.9
330914,Hartley Avenue,2024-01-17T03:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.51
330914,Hartley Avenue,2024-01-17T03:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.74
330914,Hartley Avenue,2024-01-17T03:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.26
330914,Hartley Avenue,2024-01-17T03:50:00.000+00:00,feeder,0010,L3 Active Power,kW,9.53
330914,Hartley Avenue,2024-01-17T03:50:00.000+00:00,feeder,0010,L2 Active Power,kW,2.62
330914,Hartley Avenue,2024-01-17T03:50:00.000+00:00,feeder,0010,L1 Active Power,kW,10.61
330914,Hartley Avenue,2024-01-17T03:50:00.000+00:00,feeder,0010,N Current (RMS),A,30.5
330914,Hartley Avenue,2024-01-17T03:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,40.1
330914,Hartley Avenue,2024-01-17T03:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,13.2
330914,Hartley Avenue,2024-01-17T03:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,45.0
330914,Hartley Avenue,2024-01-17T03:50:00.000+00:00,transformer,,Temperature,C,28.9
330914,Hartley Avenue,2024-01-17T03:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.95
330914,Hartley Avenue,2024-01-17T03:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.38
330914,Hartley Avenue,2024-01-17T03:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.12
330914,Hartley Avenue,2024-01-17T03:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.68
330914,Hartley Avenue,2024-01-17T03:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.36
330914,Hartley Avenue,2024-01-17T03:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.12
330914,Hartley Avenue,2024-01-17T03:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.89
330914,Hartley Avenue,2024-01-17T03:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.91
330914,Hartley Avenue,2024-01-17T03:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.17
330914,Hartley Avenue,2024-01-17T03:50:00.000+00:00,busbar,,L3 Active Power,kW,21.66
330914,Hartley Avenue,2024-01-17T03:50:00.000+00:00,busbar,,L2 Active Power,kW,12.78
330914,Hartley Avenue,2024-01-17T03:50:00.000+00:00,busbar,,L1 Active Power,kW,16.84
330914,Hartley Avenue,2024-01-17T03:50:00.000+00:00,busbar,,N Current (RMS),A,37.6
330914,Hartley Avenue,2024-01-17T03:50:00.000+00:00,busbar,,L3 Current (RMS),A,92.9
330914,Hartley Avenue,2024-01-17T03:50:00.000+00:00,busbar,,L2 Current (RMS),A,58.4
330914,Hartley Avenue,2024-01-17T03:50:00.000+00:00,busbar,,L1 Current (RMS),A,75.1
330914,Hartley Avenue,2024-01-17T03:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.44
330914,Hartley Avenue,2024-01-17T03:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.55
330914,Hartley Avenue,2024-01-17T03:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.5
330914,Hartley Avenue,2024-01-17T03:40:00.000+00:00,feeder,0030,L3 Active Power,kW,8.49
330914,Hartley Avenue,2024-01-17T03:40:00.000+00:00,feeder,0030,L2 Active Power,kW,7.27
330914,Hartley Avenue,2024-01-17T03:40:00.000+00:00,feeder,0030,L1 Active Power,kW,4.52
330914,Hartley Avenue,2024-01-17T03:40:00.000+00:00,feeder,0030,N Current (RMS),A,15.6
330914,Hartley Avenue,2024-01-17T03:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,35.6
330914,Hartley Avenue,2024-01-17T03:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,30.7
330914,Hartley Avenue,2024-01-17T03:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,20.1
330914,Hartley Avenue,2024-01-17T03:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-3.02
330914,Hartley Avenue,2024-01-17T03:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.56
330914,Hartley Avenue,2024-01-17T03:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.19
330914,Hartley Avenue,2024-01-17T03:40:00.000+00:00,feeder,0020,L3 Active Power,kW,2.37
330914,Hartley Avenue,2024-01-17T03:40:00.000+00:00,feeder,0020,L2 Active Power,kW,3.55
330914,Hartley Avenue,2024-01-17T03:40:00.000+00:00,feeder,0020,L1 Active Power,kW,2.41
330914,Hartley Avenue,2024-01-17T03:40:00.000+00:00,feeder,0020,N Current (RMS),A,8.8
330914,Hartley Avenue,2024-01-17T03:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,16.4
330914,Hartley Avenue,2024-01-17T03:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,18.4
330914,Hartley Avenue,2024-01-17T03:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,14.2
330914,Hartley Avenue,2024-01-17T03:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.08
330914,Hartley Avenue,2024-01-17T03:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.61
330914,Hartley Avenue,2024-01-17T03:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.14
330914,Hartley Avenue,2024-01-17T03:40:00.000+00:00,feeder,0010,L3 Active Power,kW,9.61
330914,Hartley Avenue,2024-01-17T03:40:00.000+00:00,feeder,0010,L2 Active Power,kW,2.63
330914,Hartley Avenue,2024-01-17T03:40:00.000+00:00,feeder,0010,L1 Active Power,kW,10.44
330914,Hartley Avenue,2024-01-17T03:40:00.000+00:00,feeder,0010,N Current (RMS),A,30.6
330914,Hartley Avenue,2024-01-17T03:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,39.9
330914,Hartley Avenue,2024-01-17T03:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,13.0
330914,Hartley Avenue,2024-01-17T03:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,44.2
330914,Hartley Avenue,2024-01-17T03:40:00.000+00:00,transformer,,Temperature,C,28.9
330914,Hartley Avenue,2024-01-17T03:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.94
330914,Hartley Avenue,2024-01-17T03:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.69
330914,Hartley Avenue,2024-01-17T03:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.14
330914,Hartley Avenue,2024-01-17T03:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.0
330914,Hartley Avenue,2024-01-17T03:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.34
330914,Hartley Avenue,2024-01-17T03:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.36
330914,Hartley Avenue,2024-01-17T03:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.54
330914,Hartley Avenue,2024-01-17T03:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.72
330914,Hartley Avenue,2024-01-17T03:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.83
330914,Hartley Avenue,2024-01-17T03:40:00.000+00:00,busbar,,L3 Active Power,kW,20.47
330914,Hartley Avenue,2024-01-17T03:40:00.000+00:00,busbar,,L2 Active Power,kW,13.46
330914,Hartley Avenue,2024-01-17T03:40:00.000+00:00,busbar,,L1 Active Power,kW,17.36
330914,Hartley Avenue,2024-01-17T03:40:00.000+00:00,busbar,,N Current (RMS),A,34.1
330914,Hartley Avenue,2024-01-17T03:40:00.000+00:00,busbar,,L3 Current (RMS),A,87.8
330914,Hartley Avenue,2024-01-17T03:40:00.000+00:00,busbar,,L2 Current (RMS),A,60.6
330914,Hartley Avenue,2024-01-17T03:40:00.000+00:00,busbar,,L1 Current (RMS),A,76.5
330914,Hartley Avenue,2024-01-17T03:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.32
330914,Hartley Avenue,2024-01-17T03:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.44
330914,Hartley Avenue,2024-01-17T03:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.6
330914,Hartley Avenue,2024-01-17T03:30:00.000+00:00,feeder,0030,L3 Active Power,kW,8.54
330914,Hartley Avenue,2024-01-17T03:30:00.000+00:00,feeder,0030,L2 Active Power,kW,7.66
330914,Hartley Avenue,2024-01-17T03:30:00.000+00:00,feeder,0030,L1 Active Power,kW,3.85
330914,Hartley Avenue,2024-01-17T03:30:00.000+00:00,feeder,0030,N Current (RMS),A,18.3
330914,Hartley Avenue,2024-01-17T03:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,35.6
330914,Hartley Avenue,2024-01-17T03:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,32.1
330914,Hartley Avenue,2024-01-17T03:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,17.8
330914,Hartley Avenue,2024-01-17T03:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.88
330914,Hartley Avenue,2024-01-17T03:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.43
330914,Hartley Avenue,2024-01-17T03:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.11
330914,Hartley Avenue,2024-01-17T03:30:00.000+00:00,feeder,0020,L3 Active Power,kW,2.54
330914,Hartley Avenue,2024-01-17T03:30:00.000+00:00,feeder,0020,L2 Active Power,kW,3.73
330914,Hartley Avenue,2024-01-17T03:30:00.000+00:00,feeder,0020,L1 Active Power,kW,1.53
330914,Hartley Avenue,2024-01-17T03:30:00.000+00:00,feeder,0020,N Current (RMS),A,9.3
330914,Hartley Avenue,2024-01-17T03:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,16.4
330914,Hartley Avenue,2024-01-17T03:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,18.7
330914,Hartley Avenue,2024-01-17T03:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,11.2
330914,Hartley Avenue,2024-01-17T03:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.4
330914,Hartley Avenue,2024-01-17T03:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.59
330914,Hartley Avenue,2024-01-17T03:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.06
330914,Hartley Avenue,2024-01-17T03:30:00.000+00:00,feeder,0010,L3 Active Power,kW,9.92
330914,Hartley Avenue,2024-01-17T03:30:00.000+00:00,feeder,0010,L2 Active Power,kW,2.81
330914,Hartley Avenue,2024-01-17T03:30:00.000+00:00,feeder,0010,L1 Active Power,kW,10.29
330914,Hartley Avenue,2024-01-17T03:30:00.000+00:00,feeder,0010,N Current (RMS),A,28.7
330914,Hartley Avenue,2024-01-17T03:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,41.2
330914,Hartley Avenue,2024-01-17T03:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,13.5
330914,Hartley Avenue,2024-01-17T03:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,43.6
330914,Hartley Avenue,2024-01-17T03:30:00.000+00:00,transformer,,Temperature,C,29.0
330914,Hartley Avenue,2024-01-17T03:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.92
330914,Hartley Avenue,2024-01-17T03:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.67
330914,Hartley Avenue,2024-01-17T03:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.13
330914,Hartley Avenue,2024-01-17T03:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.95
330914,Hartley Avenue,2024-01-17T03:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.34
330914,Hartley Avenue,2024-01-17T03:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.42
330914,Hartley Avenue,2024-01-17T03:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.6
330914,Hartley Avenue,2024-01-17T03:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.46
330914,Hartley Avenue,2024-01-17T03:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.77
330914,Hartley Avenue,2024-01-17T03:30:00.000+00:00,busbar,,L3 Active Power,kW,21.0
330914,Hartley Avenue,2024-01-17T03:30:00.000+00:00,busbar,,L2 Active Power,kW,14.2
330914,Hartley Avenue,2024-01-17T03:30:00.000+00:00,busbar,,L1 Active Power,kW,15.67
330914,Hartley Avenue,2024-01-17T03:30:00.000+00:00,busbar,,N Current (RMS),A,32.9
330914,Hartley Avenue,2024-01-17T03:30:00.000+00:00,busbar,,L3 Current (RMS),A,89.8
330914,Hartley Avenue,2024-01-17T03:30:00.000+00:00,busbar,,L2 Current (RMS),A,63.0
330914,Hartley Avenue,2024-01-17T03:30:00.000+00:00,busbar,,L1 Current (RMS),A,70.0
330914,Hartley Avenue,2024-01-17T03:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.96
330914,Hartley Avenue,2024-01-17T03:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.33
330914,Hartley Avenue,2024-01-17T03:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.89
330914,Hartley Avenue,2024-01-17T03:20:00.000+00:00,feeder,0030,L3 Active Power,kW,7.83
330914,Hartley Avenue,2024-01-17T03:20:00.000+00:00,feeder,0030,L2 Active Power,kW,7.72
330914,Hartley Avenue,2024-01-17T03:20:00.000+00:00,feeder,0030,L1 Active Power,kW,4.56
330914,Hartley Avenue,2024-01-17T03:20:00.000+00:00,feeder,0030,N Current (RMS),A,18.0
330914,Hartley Avenue,2024-01-17T03:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,33.4
330914,Hartley Avenue,2024-01-17T03:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,32.5
330914,Hartley Avenue,2024-01-17T03:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,21.4
330914,Hartley Avenue,2024-01-17T03:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.79
330914,Hartley Avenue,2024-01-17T03:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.38
330914,Hartley Avenue,2024-01-17T03:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.05
330914,Hartley Avenue,2024-01-17T03:20:00.000+00:00,feeder,0020,L3 Active Power,kW,2.7
330914,Hartley Avenue,2024-01-17T03:20:00.000+00:00,feeder,0020,L2 Active Power,kW,5.58
330914,Hartley Avenue,2024-01-17T03:20:00.000+00:00,feeder,0020,L1 Active Power,kW,1.6
330914,Hartley Avenue,2024-01-17T03:20:00.000+00:00,feeder,0020,N Current (RMS),A,14.8
330914,Hartley Avenue,2024-01-17T03:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,16.6
330914,Hartley Avenue,2024-01-17T03:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,25.7
330914,Hartley Avenue,2024-01-17T03:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,11.1
330914,Hartley Avenue,2024-01-17T03:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.3
330914,Hartley Avenue,2024-01-17T03:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.52
330914,Hartley Avenue,2024-01-17T03:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.47
330914,Hartley Avenue,2024-01-17T03:20:00.000+00:00,feeder,0010,L3 Active Power,kW,9.03
330914,Hartley Avenue,2024-01-17T03:20:00.000+00:00,feeder,0010,L2 Active Power,kW,2.88
330914,Hartley Avenue,2024-01-17T03:20:00.000+00:00,feeder,0010,L1 Active Power,kW,10.28
330914,Hartley Avenue,2024-01-17T03:20:00.000+00:00,feeder,0010,N Current (RMS),A,28.8
330914,Hartley Avenue,2024-01-17T03:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,37.7
330914,Hartley Avenue,2024-01-17T03:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,13.7
330914,Hartley Avenue,2024-01-17T03:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,44.1
330914,Hartley Avenue,2024-01-17T03:20:00.000+00:00,transformer,,Temperature,C,29.0
330914,Hartley Avenue,2024-01-17T03:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.91
330914,Hartley Avenue,2024-01-17T03:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.43
330914,Hartley Avenue,2024-01-17T03:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.15
330914,Hartley Avenue,2024-01-17T03:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.62
330914,Hartley Avenue,2024-01-17T03:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.34
330914,Hartley Avenue,2024-01-17T03:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.15
330914,Hartley Avenue,2024-01-17T03:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.05
330914,Hartley Avenue,2024-01-17T03:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.23
330914,Hartley Avenue,2024-01-17T03:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.4
330914,Hartley Avenue,2024-01-17T03:20:00.000+00:00,busbar,,L3 Active Power,kW,19.57
330914,Hartley Avenue,2024-01-17T03:20:00.000+00:00,busbar,,L2 Active Power,kW,16.18
330914,Hartley Avenue,2024-01-17T03:20:00.000+00:00,busbar,,L1 Active Power,kW,16.45
330914,Hartley Avenue,2024-01-17T03:20:00.000+00:00,busbar,,N Current (RMS),A,30.5
330914,Hartley Avenue,2024-01-17T03:20:00.000+00:00,busbar,,L3 Current (RMS),A,84.9
330914,Hartley Avenue,2024-01-17T03:20:00.000+00:00,busbar,,L2 Current (RMS),A,70.4
330914,Hartley Avenue,2024-01-17T03:20:00.000+00:00,busbar,,L1 Current (RMS),A,74.2
330914,Hartley Avenue,2024-01-17T03:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.47
330914,Hartley Avenue,2024-01-17T03:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.3
330914,Hartley Avenue,2024-01-17T03:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.6
330914,Hartley Avenue,2024-01-17T03:10:00.000+00:00,feeder,0030,L3 Active Power,kW,8.17
330914,Hartley Avenue,2024-01-17T03:10:00.000+00:00,feeder,0030,L2 Active Power,kW,8.22
330914,Hartley Avenue,2024-01-17T03:10:00.000+00:00,feeder,0030,L1 Active Power,kW,4.07
330914,Hartley Avenue,2024-01-17T03:10:00.000+00:00,feeder,0030,N Current (RMS),A,18.8
330914,Hartley Avenue,2024-01-17T03:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,34.3
330914,Hartley Avenue,2024-01-17T03:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,34.4
330914,Hartley Avenue,2024-01-17T03:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,18.6
330914,Hartley Avenue,2024-01-17T03:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.94
330914,Hartley Avenue,2024-01-17T03:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.28
330914,Hartley Avenue,2024-01-17T03:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.16
330914,Hartley Avenue,2024-01-17T03:10:00.000+00:00,feeder,0020,L3 Active Power,kW,2.44
330914,Hartley Avenue,2024-01-17T03:10:00.000+00:00,feeder,0020,L2 Active Power,kW,4.26
330914,Hartley Avenue,2024-01-17T03:10:00.000+00:00,feeder,0020,L1 Active Power,kW,1.53
330914,Hartley Avenue,2024-01-17T03:10:00.000+00:00,feeder,0020,N Current (RMS),A,11.5
330914,Hartley Avenue,2024-01-17T03:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,16.3
330914,Hartley Avenue,2024-01-17T03:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,20.4
330914,Hartley Avenue,2024-01-17T03:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,11.4
330914,Hartley Avenue,2024-01-17T03:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.29
330914,Hartley Avenue,2024-01-17T03:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.54
330914,Hartley Avenue,2024-01-17T03:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.58
330914,Hartley Avenue,2024-01-17T03:10:00.000+00:00,feeder,0010,L3 Active Power,kW,8.4
330914,Hartley Avenue,2024-01-17T03:10:00.000+00:00,feeder,0010,L2 Active Power,kW,2.86
330914,Hartley Avenue,2024-01-17T03:10:00.000+00:00,feeder,0010,L1 Active Power,kW,10.76
330914,Hartley Avenue,2024-01-17T03:10:00.000+00:00,feeder,0010,N Current (RMS),A,30.3
330914,Hartley Avenue,2024-01-17T03:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,35.5
330914,Hartley Avenue,2024-01-17T03:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,13.5
330914,Hartley Avenue,2024-01-17T03:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,46.0
330914,Hartley Avenue,2024-01-17T03:10:00.000+00:00,transformer,,Temperature,C,29.0
330914,Hartley Avenue,2024-01-17T03:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.93
330914,Hartley Avenue,2024-01-17T03:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.26
330914,Hartley Avenue,2024-01-17T03:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.15
330914,Hartley Avenue,2024-01-17T03:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.48
330914,Hartley Avenue,2024-01-17T03:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.34
330914,Hartley Avenue,2024-01-17T03:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.03
330914,Hartley Avenue,2024-01-17T03:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.71
330914,Hartley Avenue,2024-01-17T03:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.11
330914,Hartley Avenue,2024-01-17T03:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.34
330914,Hartley Avenue,2024-01-17T03:10:00.000+00:00,busbar,,L3 Active Power,kW,19.01
330914,Hartley Avenue,2024-01-17T03:10:00.000+00:00,busbar,,L2 Active Power,kW,15.34
330914,Hartley Avenue,2024-01-17T03:10:00.000+00:00,busbar,,L1 Active Power,kW,16.36
330914,Hartley Avenue,2024-01-17T03:10:00.000+00:00,busbar,,N Current (RMS),A,30.7
330914,Hartley Avenue,2024-01-17T03:10:00.000+00:00,busbar,,L3 Current (RMS),A,82.4
330914,Hartley Avenue,2024-01-17T03:10:00.000+00:00,busbar,,L2 Current (RMS),A,66.8
330914,Hartley Avenue,2024-01-17T03:10:00.000+00:00,busbar,,L1 Current (RMS),A,73.6
330914,Hartley Avenue,2024-01-17T03:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.57
330914,Hartley Avenue,2024-01-17T03:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.56
330914,Hartley Avenue,2024-01-17T03:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.18
330914,Hartley Avenue,2024-01-17T03:00:00.000+00:00,feeder,0030,L3 Active Power,kW,8.55
330914,Hartley Avenue,2024-01-17T03:00:00.000+00:00,feeder,0030,L2 Active Power,kW,8.31
330914,Hartley Avenue,2024-01-17T03:00:00.000+00:00,feeder,0030,L1 Active Power,kW,4.65
330914,Hartley Avenue,2024-01-17T03:00:00.000+00:00,feeder,0030,N Current (RMS),A,17.0
330914,Hartley Avenue,2024-01-17T03:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,35.9
330914,Hartley Avenue,2024-01-17T03:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,34.9
330914,Hartley Avenue,2024-01-17T03:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,20.2
330914,Hartley Avenue,2024-01-17T03:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.85
330914,Hartley Avenue,2024-01-17T03:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.29
330914,Hartley Avenue,2024-01-17T03:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.28
330914,Hartley Avenue,2024-01-17T03:00:00.000+00:00,feeder,0020,L3 Active Power,kW,2.88
330914,Hartley Avenue,2024-01-17T03:00:00.000+00:00,feeder,0020,L2 Active Power,kW,3.7
330914,Hartley Avenue,2024-01-17T03:00:00.000+00:00,feeder,0020,L1 Active Power,kW,2.33
330914,Hartley Avenue,2024-01-17T03:00:00.000+00:00,feeder,0020,N Current (RMS),A,8.5
330914,Hartley Avenue,2024-01-17T03:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,17.3
330914,Hartley Avenue,2024-01-17T03:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,18.3
330914,Hartley Avenue,2024-01-17T03:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,14.2
330914,Hartley Avenue,2024-01-17T03:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.31
330914,Hartley Avenue,2024-01-17T03:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.3
330914,Hartley Avenue,2024-01-17T03:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.03
330914,Hartley Avenue,2024-01-17T03:00:00.000+00:00,feeder,0010,L3 Active Power,kW,7.97
330914,Hartley Avenue,2024-01-17T03:00:00.000+00:00,feeder,0010,L2 Active Power,kW,2.89
330914,Hartley Avenue,2024-01-17T03:00:00.000+00:00,feeder,0010,L1 Active Power,kW,12.84
330914,Hartley Avenue,2024-01-17T03:00:00.000+00:00,feeder,0010,N Current (RMS),A,34.4
330914,Hartley Avenue,2024-01-17T03:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,33.9
330914,Hartley Avenue,2024-01-17T03:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,13.3
330914,Hartley Avenue,2024-01-17T03:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,53.9
330914,Hartley Avenue,2024-01-17T03:00:00.000+00:00,transformer,,Temperature,C,29.1
330914,Hartley Avenue,2024-01-17T03:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.92
330914,Hartley Avenue,2024-01-17T03:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.15
330914,Hartley Avenue,2024-01-17T03:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.15
330914,Hartley Avenue,2024-01-17T03:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.44
330914,Hartley Avenue,2024-01-17T03:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.35
330914,Hartley Avenue,2024-01-17T03:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.8
330914,Hartley Avenue,2024-01-17T03:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.73
330914,Hartley Avenue,2024-01-17T03:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.14
330914,Hartley Avenue,2024-01-17T03:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.48
330914,Hartley Avenue,2024-01-17T03:00:00.000+00:00,busbar,,L3 Active Power,kW,19.4
330914,Hartley Avenue,2024-01-17T03:00:00.000+00:00,busbar,,L2 Active Power,kW,14.89
330914,Hartley Avenue,2024-01-17T03:00:00.000+00:00,busbar,,L1 Active Power,kW,19.83
330914,Hartley Avenue,2024-01-17T03:00:00.000+00:00,busbar,,N Current (RMS),A,32.4
330914,Hartley Avenue,2024-01-17T03:00:00.000+00:00,busbar,,L3 Current (RMS),A,84.2
330914,Hartley Avenue,2024-01-17T03:00:00.000+00:00,busbar,,L2 Current (RMS),A,65.2
330914,Hartley Avenue,2024-01-17T03:00:00.000+00:00,busbar,,L1 Current (RMS),A,85.6
330914,Hartley Avenue,2024-01-17T02:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.82
330914,Hartley Avenue,2024-01-17T02:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.91
330914,Hartley Avenue,2024-01-17T02:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.31
330914,Hartley Avenue,2024-01-17T02:50:00.000+00:00,feeder,0030,L3 Active Power,kW,7.09
330914,Hartley Avenue,2024-01-17T02:50:00.000+00:00,feeder,0030,L2 Active Power,kW,7.91
330914,Hartley Avenue,2024-01-17T02:50:00.000+00:00,feeder,0030,L1 Active Power,kW,4.53
330914,Hartley Avenue,2024-01-17T02:50:00.000+00:00,feeder,0030,N Current (RMS),A,15.4
330914,Hartley Avenue,2024-01-17T02:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,30.7
330914,Hartley Avenue,2024-01-17T02:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,33.5
330914,Hartley Avenue,2024-01-17T02:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,19.9
330914,Hartley Avenue,2024-01-17T02:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.73
330914,Hartley Avenue,2024-01-17T02:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.54
330914,Hartley Avenue,2024-01-17T02:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.28
330914,Hartley Avenue,2024-01-17T02:50:00.000+00:00,feeder,0020,L3 Active Power,kW,3.17
330914,Hartley Avenue,2024-01-17T02:50:00.000+00:00,feeder,0020,L2 Active Power,kW,3.82
330914,Hartley Avenue,2024-01-17T02:50:00.000+00:00,feeder,0020,L1 Active Power,kW,1.35
330914,Hartley Avenue,2024-01-17T02:50:00.000+00:00,feeder,0020,N Current (RMS),A,9.4
330914,Hartley Avenue,2024-01-17T02:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,17.9
330914,Hartley Avenue,2024-01-17T02:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,19.2
330914,Hartley Avenue,2024-01-17T02:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,11.5
330914,Hartley Avenue,2024-01-17T02:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.18
330914,Hartley Avenue,2024-01-17T02:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.58
330914,Hartley Avenue,2024-01-17T02:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.23
330914,Hartley Avenue,2024-01-17T02:50:00.000+00:00,feeder,0010,L3 Active Power,kW,13.46
330914,Hartley Avenue,2024-01-17T02:50:00.000+00:00,feeder,0010,L2 Active Power,kW,3.09
330914,Hartley Avenue,2024-01-17T02:50:00.000+00:00,feeder,0010,L1 Active Power,kW,13.19
330914,Hartley Avenue,2024-01-17T02:50:00.000+00:00,feeder,0010,N Current (RMS),A,39.0
330914,Hartley Avenue,2024-01-17T02:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,55.4
330914,Hartley Avenue,2024-01-17T02:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,14.5
330914,Hartley Avenue,2024-01-17T02:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,55.3
330914,Hartley Avenue,2024-01-17T02:50:00.000+00:00,transformer,,Temperature,C,29.1
330914,Hartley Avenue,2024-01-17T02:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.89
330914,Hartley Avenue,2024-01-17T02:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.24
330914,Hartley Avenue,2024-01-17T02:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.1
330914,Hartley Avenue,2024-01-17T02:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.59
330914,Hartley Avenue,2024-01-17T02:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.32
330914,Hartley Avenue,2024-01-17T02:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.01
330914,Hartley Avenue,2024-01-17T02:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.73
330914,Hartley Avenue,2024-01-17T02:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.04
330914,Hartley Avenue,2024-01-17T02:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.82
330914,Hartley Avenue,2024-01-17T02:50:00.000+00:00,busbar,,L3 Active Power,kW,23.73
330914,Hartley Avenue,2024-01-17T02:50:00.000+00:00,busbar,,L2 Active Power,kW,14.82
330914,Hartley Avenue,2024-01-17T02:50:00.000+00:00,busbar,,L1 Active Power,kW,19.08
330914,Hartley Avenue,2024-01-17T02:50:00.000+00:00,busbar,,N Current (RMS),A,37.3
330914,Hartley Avenue,2024-01-17T02:50:00.000+00:00,busbar,,L3 Current (RMS),A,100.9
330914,Hartley Avenue,2024-01-17T02:50:00.000+00:00,busbar,,L2 Current (RMS),A,66.1
330914,Hartley Avenue,2024-01-17T02:50:00.000+00:00,busbar,,L1 Current (RMS),A,83.2
330914,Hartley Avenue,2024-01-17T02:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.95
330914,Hartley Avenue,2024-01-17T02:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.75
330914,Hartley Avenue,2024-01-17T02:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.34
330914,Hartley Avenue,2024-01-17T02:40:00.000+00:00,feeder,0030,L3 Active Power,kW,7.12
330914,Hartley Avenue,2024-01-17T02:40:00.000+00:00,feeder,0030,L2 Active Power,kW,8.48
330914,Hartley Avenue,2024-01-17T02:40:00.000+00:00,feeder,0030,L1 Active Power,kW,4.7
330914,Hartley Avenue,2024-01-17T02:40:00.000+00:00,feeder,0030,N Current (RMS),A,18.0
330914,Hartley Avenue,2024-01-17T02:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,31.3
330914,Hartley Avenue,2024-01-17T02:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,35.7
330914,Hartley Avenue,2024-01-17T02:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,20.9
330914,Hartley Avenue,2024-01-17T02:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.85
330914,Hartley Avenue,2024-01-17T02:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.5
330914,Hartley Avenue,2024-01-17T02:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.13
330914,Hartley Avenue,2024-01-17T02:40:00.000+00:00,feeder,0020,L3 Active Power,kW,2.7
330914,Hartley Avenue,2024-01-17T02:40:00.000+00:00,feeder,0020,L2 Active Power,kW,4.59
330914,Hartley Avenue,2024-01-17T02:40:00.000+00:00,feeder,0020,L1 Active Power,kW,1.77
330914,Hartley Avenue,2024-01-17T02:40:00.000+00:00,feeder,0020,N Current (RMS),A,11.8
330914,Hartley Avenue,2024-01-17T02:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,16.8
330914,Hartley Avenue,2024-01-17T02:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,22.5
330914,Hartley Avenue,2024-01-17T02:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,12.0
330914,Hartley Avenue,2024-01-17T02:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.02
330914,Hartley Avenue,2024-01-17T02:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.48
330914,Hartley Avenue,2024-01-17T02:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.06
330914,Hartley Avenue,2024-01-17T02:40:00.000+00:00,feeder,0010,L3 Active Power,kW,12.98
330914,Hartley Avenue,2024-01-17T02:40:00.000+00:00,feeder,0010,L2 Active Power,kW,3.27
330914,Hartley Avenue,2024-01-17T02:40:00.000+00:00,feeder,0010,L1 Active Power,kW,13.22
330914,Hartley Avenue,2024-01-17T02:40:00.000+00:00,feeder,0010,N Current (RMS),A,37.9
330914,Hartley Avenue,2024-01-17T02:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,53.6
330914,Hartley Avenue,2024-01-17T02:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,15.0
330914,Hartley Avenue,2024-01-17T02:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,55.4
330914,Hartley Avenue,2024-01-17T02:40:00.000+00:00,transformer,,Temperature,C,29.1
330914,Hartley Avenue,2024-01-17T02:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.92
330914,Hartley Avenue,2024-01-17T02:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.84
330914,Hartley Avenue,2024-01-17T02:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.1
330914,Hartley Avenue,2024-01-17T02:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.05
