Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
330914,Hartley Avenue,2024-01-17T02:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.33
330914,Hartley Avenue,2024-01-17T02:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.56
330914,Hartley Avenue,2024-01-17T02:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.82
330914,Hartley Avenue,2024-01-17T02:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.73
330914,Hartley Avenue,2024-01-17T02:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.53
330914,Hartley Avenue,2024-01-17T02:40:00.000+00:00,busbar,,L3 Active Power,kW,22.8
330914,Hartley Avenue,2024-01-17T02:40:00.000+00:00,busbar,,L2 Active Power,kW,16.35
330914,Hartley Avenue,2024-01-17T02:40:00.000+00:00,busbar,,L1 Active Power,kW,19.69
330914,Hartley Avenue,2024-01-17T02:40:00.000+00:00,busbar,,N Current (RMS),A,32.6
330914,Hartley Avenue,2024-01-17T02:40:00.000+00:00,busbar,,L3 Current (RMS),A,97.4
330914,Hartley Avenue,2024-01-17T02:40:00.000+00:00,busbar,,L2 Current (RMS),A,71.8
330914,Hartley Avenue,2024-01-17T02:40:00.000+00:00,busbar,,L1 Current (RMS),A,85.4
330914,Hartley Avenue,2024-01-17T02:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-2.09
330914,Hartley Avenue,2024-01-17T02:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.64
330914,Hartley Avenue,2024-01-17T02:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.99
330914,Hartley Avenue,2024-01-17T02:30:00.000+00:00,feeder,0030,L3 Active Power,kW,6.64
330914,Hartley Avenue,2024-01-17T02:30:00.000+00:00,feeder,0030,L2 Active Power,kW,8.28
330914,Hartley Avenue,2024-01-17T02:30:00.000+00:00,feeder,0030,L1 Active Power,kW,4.93
330914,Hartley Avenue,2024-01-17T02:30:00.000+00:00,feeder,0030,N Current (RMS),A,17.5
330914,Hartley Avenue,2024-01-17T02:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,29.1
330914,Hartley Avenue,2024-01-17T02:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,34.9
330914,Hartley Avenue,2024-01-17T02:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,21.3
330914,Hartley Avenue,2024-01-17T02:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.86
330914,Hartley Avenue,2024-01-17T02:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.31
330914,Hartley Avenue,2024-01-17T02:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.04
330914,Hartley Avenue,2024-01-17T02:30:00.000+00:00,feeder,0020,L3 Active Power,kW,2.62
330914,Hartley Avenue,2024-01-17T02:30:00.000+00:00,feeder,0020,L2 Active Power,kW,3.96
330914,Hartley Avenue,2024-01-17T02:30:00.000+00:00,feeder,0020,L1 Active Power,kW,1.95
330914,Hartley Avenue,2024-01-17T02:30:00.000+00:00,feeder,0020,N Current (RMS),A,9.6
330914,Hartley Avenue,2024-01-17T02:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,16.6
330914,Hartley Avenue,2024-01-17T02:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,19.3
330914,Hartley Avenue,2024-01-17T02:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,12.2
330914,Hartley Avenue,2024-01-17T02:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.4
330914,Hartley Avenue,2024-01-17T02:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.45
330914,Hartley Avenue,2024-01-17T02:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.66
330914,Hartley Avenue,2024-01-17T02:30:00.000+00:00,feeder,0010,L3 Active Power,kW,12.37
330914,Hartley Avenue,2024-01-17T02:30:00.000+00:00,feeder,0010,L2 Active Power,kW,3.01
330914,Hartley Avenue,2024-01-17T02:30:00.000+00:00,feeder,0010,L1 Active Power,kW,13.75
330914,Hartley Avenue,2024-01-17T02:30:00.000+00:00,feeder,0010,N Current (RMS),A,37.0
330914,Hartley Avenue,2024-01-17T02:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,51.2
330914,Hartley Avenue,2024-01-17T02:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,14.0
330914,Hartley Avenue,2024-01-17T02:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,57.2
330914,Hartley Avenue,2024-01-17T02:30:00.000+00:00,transformer,,Temperature,C,29.2
330914,Hartley Avenue,2024-01-17T02:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.93
330914,Hartley Avenue,2024-01-17T02:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.82
330914,Hartley Avenue,2024-01-17T02:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.12
330914,Hartley Avenue,2024-01-17T02:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.86
330914,Hartley Avenue,2024-01-17T02:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.34
330914,Hartley Avenue,2024-01-17T02:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.44
330914,Hartley Avenue,2024-01-17T02:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.34
330914,Hartley Avenue,2024-01-17T02:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.4
330914,Hartley Avenue,2024-01-17T02:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.7
330914,Hartley Avenue,2024-01-17T02:30:00.000+00:00,busbar,,L3 Active Power,kW,21.63
330914,Hartley Avenue,2024-01-17T02:30:00.000+00:00,busbar,,L2 Active Power,kW,15.25
330914,Hartley Avenue,2024-01-17T02:30:00.000+00:00,busbar,,L1 Active Power,kW,20.62
330914,Hartley Avenue,2024-01-17T02:30:00.000+00:00,busbar,,N Current (RMS),A,31.6
330914,Hartley Avenue,2024-01-17T02:30:00.000+00:00,busbar,,L3 Current (RMS),A,93.4
330914,Hartley Avenue,2024-01-17T02:30:00.000+00:00,busbar,,L2 Current (RMS),A,67.0
330914,Hartley Avenue,2024-01-17T02:30:00.000+00:00,busbar,,L1 Current (RMS),A,88.1
330914,Hartley Avenue,2024-01-17T02:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-2.0
330914,Hartley Avenue,2024-01-17T02:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.58
330914,Hartley Avenue,2024-01-17T02:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.14
330914,Hartley Avenue,2024-01-17T02:20:00.000+00:00,feeder,0030,L3 Active Power,kW,6.92
330914,Hartley Avenue,2024-01-17T02:20:00.000+00:00,feeder,0030,L2 Active Power,kW,9.05
330914,Hartley Avenue,2024-01-17T02:20:00.000+00:00,feeder,0030,L1 Active Power,kW,5.2
330914,Hartley Avenue,2024-01-17T02:20:00.000+00:00,feeder,0030,N Current (RMS),A,18.8
330914,Hartley Avenue,2024-01-17T02:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,30.1
330914,Hartley Avenue,2024-01-17T02:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,37.9
330914,Hartley Avenue,2024-01-17T02:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,22.6
330914,Hartley Avenue,2024-01-17T02:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.91
330914,Hartley Avenue,2024-01-17T02:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.32
330914,Hartley Avenue,2024-01-17T02:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.13
330914,Hartley Avenue,2024-01-17T02:20:00.000+00:00,feeder,0020,L3 Active Power,kW,2.54
330914,Hartley Avenue,2024-01-17T02:20:00.000+00:00,feeder,0020,L2 Active Power,kW,3.7
330914,Hartley Avenue,2024-01-17T02:20:00.000+00:00,feeder,0020,L1 Active Power,kW,2.88
330914,Hartley Avenue,2024-01-17T02:20:00.000+00:00,feeder,0020,N Current (RMS),A,9.4
330914,Hartley Avenue,2024-01-17T02:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,16.6
330914,Hartley Avenue,2024-01-17T02:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,18.4
330914,Hartley Avenue,2024-01-17T02:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,15.6
330914,Hartley Avenue,2024-01-17T02:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.21
330914,Hartley Avenue,2024-01-17T02:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.55
330914,Hartley Avenue,2024-01-17T02:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.84
330914,Hartley Avenue,2024-01-17T02:20:00.000+00:00,feeder,0010,L3 Active Power,kW,10.73
330914,Hartley Avenue,2024-01-17T02:20:00.000+00:00,feeder,0010,L2 Active Power,kW,4.35
330914,Hartley Avenue,2024-01-17T02:20:00.000+00:00,feeder,0010,L1 Active Power,kW,13.54
330914,Hartley Avenue,2024-01-17T02:20:00.000+00:00,feeder,0010,N Current (RMS),A,33.0
330914,Hartley Avenue,2024-01-17T02:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,44.9
330914,Hartley Avenue,2024-01-17T02:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,19.8
330914,Hartley Avenue,2024-01-17T02:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,56.5
330914,Hartley Avenue,2024-01-17T02:20:00.000+00:00,transformer,,Temperature,C,29.3
330914,Hartley Avenue,2024-01-17T02:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.99
330914,Hartley Avenue,2024-01-17T02:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.84
330914,Hartley Avenue,2024-01-17T02:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.15
330914,Hartley Avenue,2024-01-17T02:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.83
330914,Hartley Avenue,2024-01-17T02:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.36
330914,Hartley Avenue,2024-01-17T02:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.42
330914,Hartley Avenue,2024-01-17T02:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.13
330914,Hartley Avenue,2024-01-17T02:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.45
330914,Hartley Avenue,2024-01-17T02:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.12
330914,Hartley Avenue,2024-01-17T02:20:00.000+00:00,busbar,,L3 Active Power,kW,20.19
330914,Hartley Avenue,2024-01-17T02:20:00.000+00:00,busbar,,L2 Active Power,kW,17.1
330914,Hartley Avenue,2024-01-17T02:20:00.000+00:00,busbar,,L1 Active Power,kW,21.62
330914,Hartley Avenue,2024-01-17T02:20:00.000+00:00,busbar,,N Current (RMS),A,31.4
330914,Hartley Avenue,2024-01-17T02:20:00.000+00:00,busbar,,L3 Current (RMS),A,87.9
330914,Hartley Avenue,2024-01-17T02:20:00.000+00:00,busbar,,L2 Current (RMS),A,74.4
330914,Hartley Avenue,2024-01-17T02:20:00.000+00:00,busbar,,L1 Current (RMS),A,92.6
330914,Hartley Avenue,2024-01-17T02:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.62
330914,Hartley Avenue,2024-01-17T02:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.47
330914,Hartley Avenue,2024-01-17T02:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.49
330914,Hartley Avenue,2024-01-17T02:10:00.000+00:00,feeder,0030,L3 Active Power,kW,6.94
330914,Hartley Avenue,2024-01-17T02:10:00.000+00:00,feeder,0030,L2 Active Power,kW,9.26
330914,Hartley Avenue,2024-01-17T02:10:00.000+00:00,feeder,0030,L1 Active Power,kW,4.69
330914,Hartley Avenue,2024-01-17T02:10:00.000+00:00,feeder,0030,N Current (RMS),A,18.8
330914,Hartley Avenue,2024-01-17T02:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,29.8
330914,Hartley Avenue,2024-01-17T02:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,38.7
330914,Hartley Avenue,2024-01-17T02:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,20.9
330914,Hartley Avenue,2024-01-17T02:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.78
330914,Hartley Avenue,2024-01-17T02:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.3
330914,Hartley Avenue,2024-01-17T02:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.24
330914,Hartley Avenue,2024-01-17T02:10:00.000+00:00,feeder,0020,L3 Active Power,kW,2.78
330914,Hartley Avenue,2024-01-17T02:10:00.000+00:00,feeder,0020,L2 Active Power,kW,3.89
330914,Hartley Avenue,2024-01-17T02:10:00.000+00:00,feeder,0020,L1 Active Power,kW,1.46
330914,Hartley Avenue,2024-01-17T02:10:00.000+00:00,feeder,0020,N Current (RMS),A,10.1
330914,Hartley Avenue,2024-01-17T02:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,16.8
330914,Hartley Avenue,2024-01-17T02:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,19.0
330914,Hartley Avenue,2024-01-17T02:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,11.5
330914,Hartley Avenue,2024-01-17T02:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.4
330914,Hartley Avenue,2024-01-17T02:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.39
330914,Hartley Avenue,2024-01-17T02:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.1
330914,Hartley Avenue,2024-01-17T02:10:00.000+00:00,feeder,0010,L3 Active Power,kW,10.26
330914,Hartley Avenue,2024-01-17T02:10:00.000+00:00,feeder,0010,L2 Active Power,kW,4.65
330914,Hartley Avenue,2024-01-17T02:10:00.000+00:00,feeder,0010,L1 Active Power,kW,13.83
330914,Hartley Avenue,2024-01-17T02:10:00.000+00:00,feeder,0010,N Current (RMS),A,32.8
330914,Hartley Avenue,2024-01-17T02:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,43.2
330914,Hartley Avenue,2024-01-17T02:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,20.3
330914,Hartley Avenue,2024-01-17T02:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,58.0
330914,Hartley Avenue,2024-01-17T02:10:00.000+00:00,transformer,,Temperature,C,29.3
330914,Hartley Avenue,2024-01-17T02:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.99
330914,Hartley Avenue,2024-01-17T02:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.54
330914,Hartley Avenue,2024-01-17T02:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.19
330914,Hartley Avenue,2024-01-17T02:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.57
330914,Hartley Avenue,2024-01-17T02:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.38
330914,Hartley Avenue,2024-01-17T02:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.18
330914,Hartley Avenue,2024-01-17T02:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.8
330914,Hartley Avenue,2024-01-17T02:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.16
330914,Hartley Avenue,2024-01-17T02:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.83
330914,Hartley Avenue,2024-01-17T02:10:00.000+00:00,busbar,,L3 Active Power,kW,19.99
330914,Hartley Avenue,2024-01-17T02:10:00.000+00:00,busbar,,L2 Active Power,kW,17.8
330914,Hartley Avenue,2024-01-17T02:10:00.000+00:00,busbar,,L1 Active Power,kW,19.98
330914,Hartley Avenue,2024-01-17T02:10:00.000+00:00,busbar,,N Current (RMS),A,29.7
330914,Hartley Avenue,2024-01-17T02:10:00.000+00:00,busbar,,L3 Current (RMS),A,86.8
330914,Hartley Avenue,2024-01-17T02:10:00.000+00:00,busbar,,L2 Current (RMS),A,76.6
330914,Hartley Avenue,2024-01-17T02:10:00.000+00:00,busbar,,L1 Current (RMS),A,86.8
330914,Hartley Avenue,2024-01-17T02:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.56
330914,Hartley Avenue,2024-01-17T02:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.43
330914,Hartley Avenue,2024-01-17T02:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.22
330914,Hartley Avenue,2024-01-17T02:00:00.000+00:00,feeder,0030,L3 Active Power,kW,6.77
330914,Hartley Avenue,2024-01-17T02:00:00.000+00:00,feeder,0030,L2 Active Power,kW,9.47
330914,Hartley Avenue,2024-01-17T02:00:00.000+00:00,feeder,0030,L1 Active Power,kW,4.6
330914,Hartley Avenue,2024-01-17T02:00:00.000+00:00,feeder,0030,N Current (RMS),A,19.8
330914,Hartley Avenue,2024-01-17T02:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,29.0
330914,Hartley Avenue,2024-01-17T02:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,39.5
330914,Hartley Avenue,2024-01-17T02:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,20.2
330914,Hartley Avenue,2024-01-17T02:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.77
330914,Hartley Avenue,2024-01-17T02:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.38
330914,Hartley Avenue,2024-01-17T02:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.26
330914,Hartley Avenue,2024-01-17T02:00:00.000+00:00,feeder,0020,L3 Active Power,kW,2.99
330914,Hartley Avenue,2024-01-17T02:00:00.000+00:00,feeder,0020,L2 Active Power,kW,4.37
330914,Hartley Avenue,2024-01-17T02:00:00.000+00:00,feeder,0020,L1 Active Power,kW,1.41
330914,Hartley Avenue,2024-01-17T02:00:00.000+00:00,feeder,0020,N Current (RMS),A,12.2
330914,Hartley Avenue,2024-01-17T02:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,17.6
330914,Hartley Avenue,2024-01-17T02:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,21.4
330914,Hartley Avenue,2024-01-17T02:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,11.6
330914,Hartley Avenue,2024-01-17T02:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.35
330914,Hartley Avenue,2024-01-17T02:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.23
330914,Hartley Avenue,2024-01-17T02:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.09
330914,Hartley Avenue,2024-01-17T02:00:00.000+00:00,feeder,0010,L3 Active Power,kW,9.98
330914,Hartley Avenue,2024-01-17T02:00:00.000+00:00,feeder,0010,L2 Active Power,kW,2.94
330914,Hartley Avenue,2024-01-17T02:00:00.000+00:00,feeder,0010,L1 Active Power,kW,14.64
330914,Hartley Avenue,2024-01-17T02:00:00.000+00:00,feeder,0010,N Current (RMS),A,39.9
330914,Hartley Avenue,2024-01-17T02:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,42.1
330914,Hartley Avenue,2024-01-17T02:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,13.5
330914,Hartley Avenue,2024-01-17T02:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,61.4
330914,Hartley Avenue,2024-01-17T02:00:00.000+00:00,transformer,,Temperature,C,29.4
330914,Hartley Avenue,2024-01-17T02:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.97
330914,Hartley Avenue,2024-01-17T02:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.48
330914,Hartley Avenue,2024-01-17T02:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.18
330914,Hartley Avenue,2024-01-17T02:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.46
330914,Hartley Avenue,2024-01-17T02:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.36
330914,Hartley Avenue,2024-01-17T02:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.05
330914,Hartley Avenue,2024-01-17T02:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.68
330914,Hartley Avenue,2024-01-17T02:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.04
330914,Hartley Avenue,2024-01-17T02:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.57
330914,Hartley Avenue,2024-01-17T02:00:00.000+00:00,busbar,,L3 Active Power,kW,19.74
330914,Hartley Avenue,2024-01-17T02:00:00.000+00:00,busbar,,L2 Active Power,kW,16.77
330914,Hartley Avenue,2024-01-17T02:00:00.000+00:00,busbar,,L1 Active Power,kW,20.66
330914,Hartley Avenue,2024-01-17T02:00:00.000+00:00,busbar,,N Current (RMS),A,32.0
330914,Hartley Avenue,2024-01-17T02:00:00.000+00:00,busbar,,L3 Current (RMS),A,85.8
330914,Hartley Avenue,2024-01-17T02:00:00.000+00:00,busbar,,L2 Current (RMS),A,72.7
330914,Hartley Avenue,2024-01-17T02:00:00.000+00:00,busbar,,L1 Current (RMS),A,89.3
330914,Hartley Avenue,2024-01-17T01:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.49
330914,Hartley Avenue,2024-01-17T01:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.57
330914,Hartley Avenue,2024-01-17T01:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.59
330914,Hartley Avenue,2024-01-17T01:50:00.000+00:00,feeder,0030,L3 Active Power,kW,3.71
330914,Hartley Avenue,2024-01-17T01:50:00.000+00:00,feeder,0030,L2 Active Power,kW,9.15
330914,Hartley Avenue,2024-01-17T01:50:00.000+00:00,feeder,0030,L1 Active Power,kW,4.26
330914,Hartley Avenue,2024-01-17T01:50:00.000+00:00,feeder,0030,N Current (RMS),A,21.5
330914,Hartley Avenue,2024-01-17T01:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,17.4
330914,Hartley Avenue,2024-01-17T01:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,38.3
330914,Hartley Avenue,2024-01-17T01:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,19.4
330914,Hartley Avenue,2024-01-17T01:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.81
330914,Hartley Avenue,2024-01-17T01:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.17
330914,Hartley Avenue,2024-01-17T01:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.25
330914,Hartley Avenue,2024-01-17T01:50:00.000+00:00,feeder,0020,L3 Active Power,kW,2.73
330914,Hartley Avenue,2024-01-17T01:50:00.000+00:00,feeder,0020,L2 Active Power,kW,4.66
330914,Hartley Avenue,2024-01-17T01:50:00.000+00:00,feeder,0020,L1 Active Power,kW,1.49
330914,Hartley Avenue,2024-01-17T01:50:00.000+00:00,feeder,0020,N Current (RMS),A,13.8
330914,Hartley Avenue,2024-01-17T01:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,16.8
330914,Hartley Avenue,2024-01-17T01:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,22.0
330914,Hartley Avenue,2024-01-17T01:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,11.7
330914,Hartley Avenue,2024-01-17T01:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.34
330914,Hartley Avenue,2024-01-17T01:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.07
330914,Hartley Avenue,2024-01-17T01:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.08
330914,Hartley Avenue,2024-01-17T01:50:00.000+00:00,feeder,0010,L3 Active Power,kW,5.9
330914,Hartley Avenue,2024-01-17T01:50:00.000+00:00,feeder,0010,L2 Active Power,kW,2.64
330914,Hartley Avenue,2024-01-17T01:50:00.000+00:00,feeder,0010,L1 Active Power,kW,14.42
330914,Hartley Avenue,2024-01-17T01:50:00.000+00:00,feeder,0010,N Current (RMS),A,39.9
330914,Hartley Avenue,2024-01-17T01:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,25.7
330914,Hartley Avenue,2024-01-17T01:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,12.1
330914,Hartley Avenue,2024-01-17T01:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,60.4
330914,Hartley Avenue,2024-01-17T01:50:00.000+00:00,transformer,,Temperature,C,29.4
330914,Hartley Avenue,2024-01-17T01:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.94
330914,Hartley Avenue,2024-01-17T01:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.93
330914,Hartley Avenue,2024-01-17T01:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.14
330914,Hartley Avenue,2024-01-17T01:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.79
330914,Hartley Avenue,2024-01-17T01:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.34
330914,Hartley Avenue,2024-01-17T01:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.33
330914,Hartley Avenue,2024-01-17T01:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.64
330914,Hartley Avenue,2024-01-17T01:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.82
330914,Hartley Avenue,2024-01-17T01:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.93
330914,Hartley Avenue,2024-01-17T01:50:00.000+00:00,busbar,,L3 Active Power,kW,12.33
330914,Hartley Avenue,2024-01-17T01:50:00.000+00:00,busbar,,L2 Active Power,kW,16.44
330914,Hartley Avenue,2024-01-17T01:50:00.000+00:00,busbar,,L1 Active Power,kW,20.18
330914,Hartley Avenue,2024-01-17T01:50:00.000+00:00,busbar,,N Current (RMS),A,36.5
330914,Hartley Avenue,2024-01-17T01:50:00.000+00:00,busbar,,L3 Current (RMS),A,57.7
330914,Hartley Avenue,2024-01-17T01:50:00.000+00:00,busbar,,L2 Current (RMS),A,71.2
330914,Hartley Avenue,2024-01-17T01:50:00.000+00:00,busbar,,L1 Current (RMS),A,87.8
330914,Hartley Avenue,2024-01-17T01:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.38
330914,Hartley Avenue,2024-01-17T01:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.63
330914,Hartley Avenue,2024-01-17T01:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.72
330914,Hartley Avenue,2024-01-17T01:40:00.000+00:00,feeder,0030,L3 Active Power,kW,3.81
330914,Hartley Avenue,2024-01-17T01:40:00.000+00:00,feeder,0030,L2 Active Power,kW,8.65
330914,Hartley Avenue,2024-01-17T01:40:00.000+00:00,feeder,0030,L1 Active Power,kW,4.48
330914,Hartley Avenue,2024-01-17T01:40:00.000+00:00,feeder,0030,N Current (RMS),A,18.8
330914,Hartley Avenue,2024-01-17T01:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,17.7
330914,Hartley Avenue,2024-01-17T01:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,36.5
330914,Hartley Avenue,2024-01-17T01:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,20.4
330914,Hartley Avenue,2024-01-17T01:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.79
330914,Hartley Avenue,2024-01-17T01:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.25
330914,Hartley Avenue,2024-01-17T01:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.23
330914,Hartley Avenue,2024-01-17T01:40:00.000+00:00,feeder,0020,L3 Active Power,kW,2.69
330914,Hartley Avenue,2024-01-17T01:40:00.000+00:00,feeder,0020,L2 Active Power,kW,3.8
330914,Hartley Avenue,2024-01-17T01:40:00.000+00:00,feeder,0020,L1 Active Power,kW,2.38
330914,Hartley Avenue,2024-01-17T01:40:00.000+00:00,feeder,0020,N Current (RMS),A,10.0
330914,Hartley Avenue,2024-01-17T01:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,16.7
330914,Hartley Avenue,2024-01-17T01:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,18.8
330914,Hartley Avenue,2024-01-17T01:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,14.3
330914,Hartley Avenue,2024-01-17T01:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.41
330914,Hartley Avenue,2024-01-17T01:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.21
330914,Hartley Avenue,2024-01-17T01:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.02
330914,Hartley Avenue,2024-01-17T01:40:00.000+00:00,feeder,0010,L3 Active Power,kW,7.98
330914,Hartley Avenue,2024-01-17T01:40:00.000+00:00,feeder,0010,L2 Active Power,kW,2.92
330914,Hartley Avenue,2024-01-17T01:40:00.000+00:00,feeder,0010,L1 Active Power,kW,17.6
330914,Hartley Avenue,2024-01-17T01:40:00.000+00:00,feeder,0010,N Current (RMS),A,48.4
330914,Hartley Avenue,2024-01-17T01:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,34.1
330914,Hartley Avenue,2024-01-17T01:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,13.4
330914,Hartley Avenue,2024-01-17T01:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,73.4
330914,Hartley Avenue,2024-01-17T01:40:00.000+00:00,transformer,,Temperature,C,29.5
330914,Hartley Avenue,2024-01-17T01:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.94
330914,Hartley Avenue,2024-01-17T01:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.73
330914,Hartley Avenue,2024-01-17T01:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.13
330914,Hartley Avenue,2024-01-17T01:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.73
330914,Hartley Avenue,2024-01-17T01:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.34
330914,Hartley Avenue,2024-01-17T01:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.2
330914,Hartley Avenue,2024-01-17T01:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.59
330914,Hartley Avenue,2024-01-17T01:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.09
330914,Hartley Avenue,2024-01-17T01:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.98
330914,Hartley Avenue,2024-01-17T01:40:00.000+00:00,busbar,,L3 Active Power,kW,14.49
330914,Hartley Avenue,2024-01-17T01:40:00.000+00:00,busbar,,L2 Active Power,kW,15.37
330914,Hartley Avenue,2024-01-17T01:40:00.000+00:00,busbar,,L1 Active Power,kW,24.47
330914,Hartley Avenue,2024-01-17T01:40:00.000+00:00,busbar,,N Current (RMS),A,46.0
330914,Hartley Avenue,2024-01-17T01:40:00.000+00:00,busbar,,L3 Current (RMS),A,65.8
330914,Hartley Avenue,2024-01-17T01:40:00.000+00:00,busbar,,L2 Current (RMS),A,67.5
330914,Hartley Avenue,2024-01-17T01:40:00.000+00:00,busbar,,L1 Current (RMS),A,105.1
330914,Hartley Avenue,2024-01-17T01:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.34
330914,Hartley Avenue,2024-01-17T01:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.88
330914,Hartley Avenue,2024-01-17T01:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.51
330914,Hartley Avenue,2024-01-17T01:30:00.000+00:00,feeder,0030,L3 Active Power,kW,4.31
330914,Hartley Avenue,2024-01-17T01:30:00.000+00:00,feeder,0030,L2 Active Power,kW,8.44
330914,Hartley Avenue,2024-01-17T01:30:00.000+00:00,feeder,0030,L1 Active Power,kW,4.51
330914,Hartley Avenue,2024-01-17T01:30:00.000+00:00,feeder,0030,N Current (RMS),A,18.4
330914,Hartley Avenue,2024-01-17T01:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,20.1
330914,Hartley Avenue,2024-01-17T01:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,35.9
330914,Hartley Avenue,2024-01-17T01:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,20.4
330914,Hartley Avenue,2024-01-17T01:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.86
330914,Hartley Avenue,2024-01-17T01:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.32
330914,Hartley Avenue,2024-01-17T01:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.21
330914,Hartley Avenue,2024-01-17T01:30:00.000+00:00,feeder,0020,L3 Active Power,kW,2.54
330914,Hartley Avenue,2024-01-17T01:30:00.000+00:00,feeder,0020,L2 Active Power,kW,4.62
330914,Hartley Avenue,2024-01-17T01:30:00.000+00:00,feeder,0020,L1 Active Power,kW,1.62
330914,Hartley Avenue,2024-01-17T01:30:00.000+00:00,feeder,0020,N Current (RMS),A,12.9
330914,Hartley Avenue,2024-01-17T01:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,16.5
330914,Hartley Avenue,2024-01-17T01:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,22.1
330914,Hartley Avenue,2024-01-17T01:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,12.0
330914,Hartley Avenue,2024-01-17T01:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.1
330914,Hartley Avenue,2024-01-17T01:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.37
330914,Hartley Avenue,2024-01-17T01:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.19
330914,Hartley Avenue,2024-01-17T01:30:00.000+00:00,feeder,0010,L3 Active Power,kW,9.29
330914,Hartley Avenue,2024-01-17T01:30:00.000+00:00,feeder,0010,L2 Active Power,kW,3.04
330914,Hartley Avenue,2024-01-17T01:30:00.000+00:00,feeder,0010,L1 Active Power,kW,16.72
330914,Hartley Avenue,2024-01-17T01:30:00.000+00:00,feeder,0010,N Current (RMS),A,46.1
330914,Hartley Avenue,2024-01-17T01:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,39.1
330914,Hartley Avenue,2024-01-17T01:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,14.1
330914,Hartley Avenue,2024-01-17T01:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,69.8
330914,Hartley Avenue,2024-01-17T01:30:00.000+00:00,transformer,,Temperature,C,29.5
330914,Hartley Avenue,2024-01-17T01:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.94
330914,Hartley Avenue,2024-01-17T01:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.58
330914,Hartley Avenue,2024-01-17T01:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.15
330914,Hartley Avenue,2024-01-17T01:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.63
330914,Hartley Avenue,2024-01-17T01:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.38
330914,Hartley Avenue,2024-01-17T01:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.04
330914,Hartley Avenue,2024-01-17T01:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.31
330914,Hartley Avenue,2024-01-17T01:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.58
330914,Hartley Avenue,2024-01-17T01:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.92
330914,Hartley Avenue,2024-01-17T01:30:00.000+00:00,busbar,,L3 Active Power,kW,16.15
330914,Hartley Avenue,2024-01-17T01:30:00.000+00:00,busbar,,L2 Active Power,kW,16.1
330914,Hartley Avenue,2024-01-17T01:30:00.000+00:00,busbar,,L1 Active Power,kW,22.86
330914,Hartley Avenue,2024-01-17T01:30:00.000+00:00,busbar,,N Current (RMS),A,39.8
330914,Hartley Avenue,2024-01-17T01:30:00.000+00:00,busbar,,L3 Current (RMS),A,71.9
330914,Hartley Avenue,2024-01-17T01:30:00.000+00:00,busbar,,L2 Current (RMS),A,71.1
330914,Hartley Avenue,2024-01-17T01:30:00.000+00:00,busbar,,L1 Current (RMS),A,98.6
330914,Hartley Avenue,2024-01-17T01:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.43
330914,Hartley Avenue,2024-01-17T01:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.78
330914,Hartley Avenue,2024-01-17T01:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.63
330914,Hartley Avenue,2024-01-17T01:20:00.000+00:00,feeder,0030,L3 Active Power,kW,3.76
330914,Hartley Avenue,2024-01-17T01:20:00.000+00:00,feeder,0030,L2 Active Power,kW,9.58
330914,Hartley Avenue,2024-01-17T01:20:00.000+00:00,feeder,0030,L1 Active Power,kW,4.38
330914,Hartley Avenue,2024-01-17T01:20:00.000+00:00,feeder,0030,N Current (RMS),A,22.7
330914,Hartley Avenue,2024-01-17T01:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,17.8
330914,Hartley Avenue,2024-01-17T01:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,40.3
330914,Hartley Avenue,2024-01-17T01:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,20.0
330914,Hartley Avenue,2024-01-17T01:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.96
330914,Hartley Avenue,2024-01-17T01:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.97
330914,Hartley Avenue,2024-01-17T01:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.11
330914,Hartley Avenue,2024-01-17T01:20:00.000+00:00,feeder,0020,L3 Active Power,kW,2.36
330914,Hartley Avenue,2024-01-17T01:20:00.000+00:00,feeder,0020,L2 Active Power,kW,3.99
330914,Hartley Avenue,2024-01-17T01:20:00.000+00:00,feeder,0020,L1 Active Power,kW,1.71
330914,Hartley Avenue,2024-01-17T01:20:00.000+00:00,feeder,0020,N Current (RMS),A,11.5
330914,Hartley Avenue,2024-01-17T01:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,16.3
330914,Hartley Avenue,2024-01-17T01:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,18.8
330914,Hartley Avenue,2024-01-17T01:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,11.8
330914,Hartley Avenue,2024-01-17T01:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.48
330914,Hartley Avenue,2024-01-17T01:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.4
330914,Hartley Avenue,2024-01-17T01:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.0
330914,Hartley Avenue,2024-01-17T01:20:00.000+00:00,feeder,0010,L3 Active Power,kW,9.47
330914,Hartley Avenue,2024-01-17T01:20:00.000+00:00,feeder,0010,L2 Active Power,kW,3.5
330914,Hartley Avenue,2024-01-17T01:20:00.000+00:00,feeder,0010,L1 Active Power,kW,19.76
330914,Hartley Avenue,2024-01-17T01:20:00.000+00:00,feeder,0010,N Current (RMS),A,53.1
330914,Hartley Avenue,2024-01-17T01:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,39.9
330914,Hartley Avenue,2024-01-17T01:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,16.4
330914,Hartley Avenue,2024-01-17T01:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,82.1
330914,Hartley Avenue,2024-01-17T01:20:00.000+00:00,transformer,,Temperature,C,29.6
330914,Hartley Avenue,2024-01-17T01:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.93
330914,Hartley Avenue,2024-01-17T01:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.35
330914,Hartley Avenue,2024-01-17T01:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.17
330914,Hartley Avenue,2024-01-17T01:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.31
330914,Hartley Avenue,2024-01-17T01:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.36
330914,Hartley Avenue,2024-01-17T01:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.58
330914,Hartley Avenue,2024-01-17T01:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.86
330914,Hartley Avenue,2024-01-17T01:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.15
330914,Hartley Avenue,2024-01-17T01:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.75
330914,Hartley Avenue,2024-01-17T01:20:00.000+00:00,busbar,,L3 Active Power,kW,15.59
330914,Hartley Avenue,2024-01-17T01:20:00.000+00:00,busbar,,L2 Active Power,kW,17.07
330914,Hartley Avenue,2024-01-17T01:20:00.000+00:00,busbar,,L1 Active Power,kW,25.85
330914,Hartley Avenue,2024-01-17T01:20:00.000+00:00,busbar,,N Current (RMS),A,46.0
330914,Hartley Avenue,2024-01-17T01:20:00.000+00:00,busbar,,L3 Current (RMS),A,70.1
330914,Hartley Avenue,2024-01-17T01:20:00.000+00:00,busbar,,L2 Current (RMS),A,74.2
330914,Hartley Avenue,2024-01-17T01:20:00.000+00:00,busbar,,L1 Current (RMS),A,110.2
330914,Hartley Avenue,2024-01-17T01:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.19
330914,Hartley Avenue,2024-01-17T01:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.5
330914,Hartley Avenue,2024-01-17T01:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.7
330914,Hartley Avenue,2024-01-17T01:10:00.000+00:00,feeder,0030,L3 Active Power,kW,3.79
330914,Hartley Avenue,2024-01-17T01:10:00.000+00:00,feeder,0030,L2 Active Power,kW,9.96
330914,Hartley Avenue,2024-01-17T01:10:00.000+00:00,feeder,0030,L1 Active Power,kW,4.53
330914,Hartley Avenue,2024-01-17T01:10:00.000+00:00,feeder,0030,N Current (RMS),A,23.1
330914,Hartley Avenue,2024-01-17T01:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,17.4
330914,Hartley Avenue,2024-01-17T01:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,41.6
330914,Hartley Avenue,2024-01-17T01:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,20.7
330914,Hartley Avenue,2024-01-17T01:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.79
330914,Hartley Avenue,2024-01-17T01:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.71
330914,Hartley Avenue,2024-01-17T01:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.12
330914,Hartley Avenue,2024-01-17T01:10:00.000+00:00,feeder,0020,L3 Active Power,kW,2.91
330914,Hartley Avenue,2024-01-17T01:10:00.000+00:00,feeder,0020,L2 Active Power,kW,4.03
330914,Hartley Avenue,2024-01-17T01:10:00.000+00:00,feeder,0020,L1 Active Power,kW,1.68
330914,Hartley Avenue,2024-01-17T01:10:00.000+00:00,feeder,0020,N Current (RMS),A,11.7
330914,Hartley Avenue,2024-01-17T01:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,17.4
330914,Hartley Avenue,2024-01-17T01:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,18.5
330914,Hartley Avenue,2024-01-17T01:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,11.6
330914,Hartley Avenue,2024-01-17T01:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.49
330914,Hartley Avenue,2024-01-17T01:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.07
330914,Hartley Avenue,2024-01-17T01:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.23
330914,Hartley Avenue,2024-01-17T01:10:00.000+00:00,feeder,0010,L3 Active Power,kW,6.75
330914,Hartley Avenue,2024-01-17T01:10:00.000+00:00,feeder,0010,L2 Active Power,kW,5.58
330914,Hartley Avenue,2024-01-17T01:10:00.000+00:00,feeder,0010,L1 Active Power,kW,22.54
330914,Hartley Avenue,2024-01-17T01:10:00.000+00:00,feeder,0010,N Current (RMS),A,60.1
330914,Hartley Avenue,2024-01-17T01:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,29.4
330914,Hartley Avenue,2024-01-17T01:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,23.7
330914,Hartley Avenue,2024-01-17T01:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,93.2
330914,Hartley Avenue,2024-01-17T01:10:00.000+00:00,transformer,,Temperature,C,29.6
330914,Hartley Avenue,2024-01-17T01:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.89
330914,Hartley Avenue,2024-01-17T01:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.21
330914,Hartley Avenue,2024-01-17T01:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.18
330914,Hartley Avenue,2024-01-17T01:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.99
330914,Hartley Avenue,2024-01-17T01:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.34
330914,Hartley Avenue,2024-01-17T01:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.32
330914,Hartley Avenue,2024-01-17T01:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.48
330914,Hartley Avenue,2024-01-17T01:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.28
330914,Hartley Avenue,2024-01-17T01:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.05
330914,Hartley Avenue,2024-01-17T01:10:00.000+00:00,busbar,,L3 Active Power,kW,13.46
330914,Hartley Avenue,2024-01-17T01:10:00.000+00:00,busbar,,L2 Active Power,kW,19.56
330914,Hartley Avenue,2024-01-17T01:10:00.000+00:00,busbar,,L1 Active Power,kW,28.75
330914,Hartley Avenue,2024-01-17T01:10:00.000+00:00,busbar,,N Current (RMS),A,56.0
330914,Hartley Avenue,2024-01-17T01:10:00.000+00:00,busbar,,L3 Current (RMS),A,61.7
330914,Hartley Avenue,2024-01-17T01:10:00.000+00:00,busbar,,L2 Current (RMS),A,82.9
330914,Hartley Avenue,2024-01-17T01:10:00.000+00:00,busbar,,L1 Current (RMS),A,121.6
330914,Hartley Avenue,2024-01-17T01:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.11
330914,Hartley Avenue,2024-01-17T01:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.63
330914,Hartley Avenue,2024-01-17T01:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.35
330914,Hartley Avenue,2024-01-17T01:00:00.000+00:00,feeder,0030,L3 Active Power,kW,3.77
330914,Hartley Avenue,2024-01-17T01:00:00.000+00:00,feeder,0030,L2 Active Power,kW,9.96
330914,Hartley Avenue,2024-01-17T01:00:00.000+00:00,feeder,0030,L1 Active Power,kW,5.6
330914,Hartley Avenue,2024-01-17T01:00:00.000+00:00,feeder,0030,N Current (RMS),A,23.4
330914,Hartley Avenue,2024-01-17T01:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,17.3
330914,Hartley Avenue,2024-01-17T01:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,41.7
330914,Hartley Avenue,2024-01-17T01:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,25.0
330914,Hartley Avenue,2024-01-17T01:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.61
330914,Hartley Avenue,2024-01-17T01:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.66
330914,Hartley Avenue,2024-01-17T01:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.16
330914,Hartley Avenue,2024-01-17T01:00:00.000+00:00,feeder,0020,L3 Active Power,kW,2.97
330914,Hartley Avenue,2024-01-17T01:00:00.000+00:00,feeder,0020,L2 Active Power,kW,4.69
330914,Hartley Avenue,2024-01-17T01:00:00.000+00:00,feeder,0020,L1 Active Power,kW,1.49
330914,Hartley Avenue,2024-01-17T01:00:00.000+00:00,feeder,0020,N Current (RMS),A,13.1
330914,Hartley Avenue,2024-01-17T01:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,16.9
330914,Hartley Avenue,2024-01-17T01:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,21.2
330914,Hartley Avenue,2024-01-17T01:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,11.4
330914,Hartley Avenue,2024-01-17T01:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.54
330914,Hartley Avenue,2024-01-17T01:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.18
330914,Hartley Avenue,2024-01-17T01:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.25
330914,Hartley Avenue,2024-01-17T01:00:00.000+00:00,feeder,0010,L3 Active Power,kW,5.57
330914,Hartley Avenue,2024-01-17T01:00:00.000+00:00,feeder,0010,L2 Active Power,kW,2.8
330914,Hartley Avenue,2024-01-17T01:00:00.000+00:00,feeder,0010,L1 Active Power,kW,18.16
330914,Hartley Avenue,2024-01-17T01:00:00.000+00:00,feeder,0010,N Current (RMS),A,53.2
330914,Hartley Avenue,2024-01-17T01:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,24.2
330914,Hartley Avenue,2024-01-17T01:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,12.9
330914,Hartley Avenue,2024-01-17T01:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,76.5
330914,Hartley Avenue,2024-01-17T01:00:00.000+00:00,transformer,,Temperature,C,29.7
330914,Hartley Avenue,2024-01-17T01:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.92
330914,Hartley Avenue,2024-01-17T01:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.45
330914,Hartley Avenue,2024-01-17T01:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.21
330914,Hartley Avenue,2024-01-17T01:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.21
330914,Hartley Avenue,2024-01-17T01:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.4
330914,Hartley Avenue,2024-01-17T01:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.6
330914,Hartley Avenue,2024-01-17T01:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.26
330914,Hartley Avenue,2024-01-17T01:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.48
330914,Hartley Avenue,2024-01-17T01:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.76
330914,Hartley Avenue,2024-01-17T01:00:00.000+00:00,busbar,,L3 Active Power,kW,12.31
330914,Hartley Avenue,2024-01-17T01:00:00.000+00:00,busbar,,L2 Active Power,kW,17.46
330914,Hartley Avenue,2024-01-17T01:00:00.000+00:00,busbar,,L1 Active Power,kW,25.26
330914,Hartley Avenue,2024-01-17T01:00:00.000+00:00,busbar,,N Current (RMS),A,52.2
330914,Hartley Avenue,2024-01-17T01:00:00.000+00:00,busbar,,L3 Current (RMS),A,56.8
330914,Hartley Avenue,2024-01-17T01:00:00.000+00:00,busbar,,L2 Current (RMS),A,74.9
330914,Hartley Avenue,2024-01-17T01:00:00.000+00:00,busbar,,L1 Current (RMS),A,108.7
330914,Hartley Avenue,2024-01-17T00:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.03
330914,Hartley Avenue,2024-01-17T00:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.76
330914,Hartley Avenue,2024-01-17T00:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.33
330914,Hartley Avenue,2024-01-17T00:50:00.000+00:00,feeder,0030,L3 Active Power,kW,4.61
330914,Hartley Avenue,2024-01-17T00:50:00.000+00:00,feeder,0030,L2 Active Power,kW,9.79
330914,Hartley Avenue,2024-01-17T00:50:00.000+00:00,feeder,0030,L1 Active Power,kW,5.85
330914,Hartley Avenue,2024-01-17T00:50:00.000+00:00,feeder,0030,N Current (RMS),A,21.5
330914,Hartley Avenue,2024-01-17T00:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,20.7
330914,Hartley Avenue,2024-01-17T00:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,41.2
330914,Hartley Avenue,2024-01-17T00:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,26.0
330914,Hartley Avenue,2024-01-17T00:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.7
330914,Hartley Avenue,2024-01-17T00:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.82
330914,Hartley Avenue,2024-01-17T00:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.29
330914,Hartley Avenue,2024-01-17T00:50:00.000+00:00,feeder,0020,L3 Active Power,kW,2.96
330914,Hartley Avenue,2024-01-17T00:50:00.000+00:00,feeder,0020,L2 Active Power,kW,8.71
330914,Hartley Avenue,2024-01-17T00:50:00.000+00:00,feeder,0020,L1 Active Power,kW,2.49
330914,Hartley Avenue,2024-01-17T00:50:00.000+00:00,feeder,0020,N Current (RMS),A,23.4
330914,Hartley Avenue,2024-01-17T00:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,17.2
330914,Hartley Avenue,2024-01-17T00:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,37.5
330914,Hartley Avenue,2024-01-17T00:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,14.6
330914,Hartley Avenue,2024-01-17T00:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.44
330914,Hartley Avenue,2024-01-17T00:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.16
330914,Hartley Avenue,2024-01-17T00:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.46
330914,Hartley Avenue,2024-01-17T00:50:00.000+00:00,feeder,0010,L3 Active Power,kW,7.49
330914,Hartley Avenue,2024-01-17T00:50:00.000+00:00,feeder,0010,L2 Active Power,kW,3.08
330914,Hartley Avenue,2024-01-17T00:50:00.000+00:00,feeder,0010,L1 Active Power,kW,13.89
330914,Hartley Avenue,2024-01-17T00:50:00.000+00:00,feeder,0010,N Current (RMS),A,35.9
330914,Hartley Avenue,2024-01-17T00:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,31.8
330914,Hartley Avenue,2024-01-17T00:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,13.9
330914,Hartley Avenue,2024-01-17T00:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,58.5
330914,Hartley Avenue,2024-01-17T00:50:00.000+00:00,transformer,,Temperature,C,29.8
330914,Hartley Avenue,2024-01-17T00:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.95
330914,Hartley Avenue,2024-01-17T00:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.26
330914,Hartley Avenue,2024-01-17T00:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.14
330914,Hartley Avenue,2024-01-17T00:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.81
330914,Hartley Avenue,2024-01-17T00:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.35
330914,Hartley Avenue,2024-01-17T00:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.68
330914,Hartley Avenue,2024-01-17T00:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.17
330914,Hartley Avenue,2024-01-17T00:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.75
330914,Hartley Avenue,2024-01-17T00:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.08
330914,Hartley Avenue,2024-01-17T00:50:00.000+00:00,busbar,,L3 Active Power,kW,15.06
330914,Hartley Avenue,2024-01-17T00:50:00.000+00:00,busbar,,L2 Active Power,kW,21.58
330914,Hartley Avenue,2024-01-17T00:50:00.000+00:00,busbar,,L1 Active Power,kW,22.23
330914,Hartley Avenue,2024-01-17T00:50:00.000+00:00,busbar,,N Current (RMS),A,36.6
330914,Hartley Avenue,2024-01-17T00:50:00.000+00:00,busbar,,L3 Current (RMS),A,67.2
330914,Hartley Avenue,2024-01-17T00:50:00.000+00:00,busbar,,L2 Current (RMS),A,91.5
330914,Hartley Avenue,2024-01-17T00:50:00.000+00:00,busbar,,L1 Current (RMS),A,96.0
330914,Hartley Avenue,2024-01-17T00:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.31
330914,Hartley Avenue,2024-01-17T00:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.62
330914,Hartley Avenue,2024-01-17T00:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.57
330914,Hartley Avenue,2024-01-17T00:40:00.000+00:00,feeder,0030,L3 Active Power,kW,5.57
330914,Hartley Avenue,2024-01-17T00:40:00.000+00:00,feeder,0030,L2 Active Power,kW,9.78
330914,Hartley Avenue,2024-01-17T00:40:00.000+00:00,feeder,0030,L1 Active Power,kW,4.76
330914,Hartley Avenue,2024-01-17T00:40:00.000+00:00,feeder,0030,N Current (RMS),A,20.3
330914,Hartley Avenue,2024-01-17T00:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,24.3
330914,Hartley Avenue,2024-01-17T00:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,41.0
330914,Hartley Avenue,2024-01-17T00:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,21.3
330914,Hartley Avenue,2024-01-17T00:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.97
330914,Hartley Avenue,2024-01-17T00:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.73
330914,Hartley Avenue,2024-01-17T00:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.3
330914,Hartley Avenue,2024-01-17T00:40:00.000+00:00,feeder,0020,L3 Active Power,kW,2.45
330914,Hartley Avenue,2024-01-17T00:40:00.000+00:00,feeder,0020,L2 Active Power,kW,6.43
330914,Hartley Avenue,2024-01-17T00:40:00.000+00:00,feeder,0020,L1 Active Power,kW,1.32
330914,Hartley Avenue,2024-01-17T00:40:00.000+00:00,feeder,0020,N Current (RMS),A,20.4
