Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
330914,Hartley Avenue,2024-01-17T00:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,16.6
330914,Hartley Avenue,2024-01-17T00:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,28.5
330914,Hartley Avenue,2024-01-17T00:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,11.6
330914,Hartley Avenue,2024-01-17T00:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.45
330914,Hartley Avenue,2024-01-17T00:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.12
330914,Hartley Avenue,2024-01-17T00:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.38
330914,Hartley Avenue,2024-01-17T00:40:00.000+00:00,feeder,0010,L3 Active Power,kW,5.45
330914,Hartley Avenue,2024-01-17T00:40:00.000+00:00,feeder,0010,L2 Active Power,kW,3.13
330914,Hartley Avenue,2024-01-17T00:40:00.000+00:00,feeder,0010,L1 Active Power,kW,15.79
330914,Hartley Avenue,2024-01-17T00:40:00.000+00:00,feeder,0010,N Current (RMS),A,43.4
330914,Hartley Avenue,2024-01-17T00:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,23.9
330914,Hartley Avenue,2024-01-17T00:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,14.1
330914,Hartley Avenue,2024-01-17T00:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,66.3
330914,Hartley Avenue,2024-01-17T00:40:00.000+00:00,transformer,,Temperature,C,29.9
330914,Hartley Avenue,2024-01-17T00:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.96
330914,Hartley Avenue,2024-01-17T00:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.12
330914,Hartley Avenue,2024-01-17T00:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.1
330914,Hartley Avenue,2024-01-17T00:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.62
330914,Hartley Avenue,2024-01-17T00:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.34
330914,Hartley Avenue,2024-01-17T00:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.5
330914,Hartley Avenue,2024-01-17T00:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.73
330914,Hartley Avenue,2024-01-17T00:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.48
330914,Hartley Avenue,2024-01-17T00:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.25
330914,Hartley Avenue,2024-01-17T00:40:00.000+00:00,busbar,,L3 Active Power,kW,13.47
330914,Hartley Avenue,2024-01-17T00:40:00.000+00:00,busbar,,L2 Active Power,kW,19.34
330914,Hartley Avenue,2024-01-17T00:40:00.000+00:00,busbar,,L1 Active Power,kW,21.88
330914,Hartley Avenue,2024-01-17T00:40:00.000+00:00,busbar,,N Current (RMS),A,37.3
330914,Hartley Avenue,2024-01-17T00:40:00.000+00:00,busbar,,L3 Current (RMS),A,62.2
330914,Hartley Avenue,2024-01-17T00:40:00.000+00:00,busbar,,L2 Current (RMS),A,82.7
330914,Hartley Avenue,2024-01-17T00:40:00.000+00:00,busbar,,L1 Current (RMS),A,95.0
330914,Hartley Avenue,2024-01-17T00:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.35
330914,Hartley Avenue,2024-01-17T00:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.63
330914,Hartley Avenue,2024-01-17T00:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.46
330914,Hartley Avenue,2024-01-17T00:30:00.000+00:00,feeder,0030,L3 Active Power,kW,5.15
330914,Hartley Avenue,2024-01-17T00:30:00.000+00:00,feeder,0030,L2 Active Power,kW,9.83
330914,Hartley Avenue,2024-01-17T00:30:00.000+00:00,feeder,0030,L1 Active Power,kW,5.2
330914,Hartley Avenue,2024-01-17T00:30:00.000+00:00,feeder,0030,N Current (RMS),A,20.7
330914,Hartley Avenue,2024-01-17T00:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,23.0
330914,Hartley Avenue,2024-01-17T00:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,41.2
330914,Hartley Avenue,2024-01-17T00:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,22.8
330914,Hartley Avenue,2024-01-17T00:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.92
330914,Hartley Avenue,2024-01-17T00:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.87
330914,Hartley Avenue,2024-01-17T00:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.27
330914,Hartley Avenue,2024-01-17T00:30:00.000+00:00,feeder,0020,L3 Active Power,kW,2.52
330914,Hartley Avenue,2024-01-17T00:30:00.000+00:00,feeder,0020,L2 Active Power,kW,5.32
330914,Hartley Avenue,2024-01-17T00:30:00.000+00:00,feeder,0020,L1 Active Power,kW,1.44
330914,Hartley Avenue,2024-01-17T00:30:00.000+00:00,feeder,0020,N Current (RMS),A,16.0
330914,Hartley Avenue,2024-01-17T00:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,16.6
330914,Hartley Avenue,2024-01-17T00:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,23.9
330914,Hartley Avenue,2024-01-17T00:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,11.7
330914,Hartley Avenue,2024-01-17T00:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.59
330914,Hartley Avenue,2024-01-17T00:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.13
330914,Hartley Avenue,2024-01-17T00:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.42
330914,Hartley Avenue,2024-01-17T00:30:00.000+00:00,feeder,0010,L3 Active Power,kW,7.0
330914,Hartley Avenue,2024-01-17T00:30:00.000+00:00,feeder,0010,L2 Active Power,kW,3.17
330914,Hartley Avenue,2024-01-17T00:30:00.000+00:00,feeder,0010,L1 Active Power,kW,15.17
330914,Hartley Avenue,2024-01-17T00:30:00.000+00:00,feeder,0010,N Current (RMS),A,40.1
330914,Hartley Avenue,2024-01-17T00:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,30.1
330914,Hartley Avenue,2024-01-17T00:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,14.2
330914,Hartley Avenue,2024-01-17T00:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,63.8
330914,Hartley Avenue,2024-01-17T00:30:00.000+00:00,transformer,,Temperature,C,29.9
330914,Hartley Avenue,2024-01-17T00:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.96
330914,Hartley Avenue,2024-01-17T00:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.27
330914,Hartley Avenue,2024-01-17T00:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.09
330914,Hartley Avenue,2024-01-17T00:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.84
330914,Hartley Avenue,2024-01-17T00:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.35
330914,Hartley Avenue,2024-01-17T00:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.6
330914,Hartley Avenue,2024-01-17T00:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.87
330914,Hartley Avenue,2024-01-17T00:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.64
330914,Hartley Avenue,2024-01-17T00:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.16
330914,Hartley Avenue,2024-01-17T00:30:00.000+00:00,busbar,,L3 Active Power,kW,14.68
330914,Hartley Avenue,2024-01-17T00:30:00.000+00:00,busbar,,L2 Active Power,kW,18.33
330914,Hartley Avenue,2024-01-17T00:30:00.000+00:00,busbar,,L1 Active Power,kW,21.8
330914,Hartley Avenue,2024-01-17T00:30:00.000+00:00,busbar,,N Current (RMS),A,34.8
330914,Hartley Avenue,2024-01-17T00:30:00.000+00:00,busbar,,L3 Current (RMS),A,66.8
330914,Hartley Avenue,2024-01-17T00:30:00.000+00:00,busbar,,L2 Current (RMS),A,78.2
330914,Hartley Avenue,2024-01-17T00:30:00.000+00:00,busbar,,L1 Current (RMS),A,94.5
330914,Hartley Avenue,2024-01-17T00:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.58
330914,Hartley Avenue,2024-01-17T00:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.57
330914,Hartley Avenue,2024-01-17T00:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.24
330914,Hartley Avenue,2024-01-17T00:20:00.000+00:00,feeder,0030,L3 Active Power,kW,3.35
330914,Hartley Avenue,2024-01-17T00:20:00.000+00:00,feeder,0030,L2 Active Power,kW,7.22
330914,Hartley Avenue,2024-01-17T00:20:00.000+00:00,feeder,0030,L1 Active Power,kW,5.39
330914,Hartley Avenue,2024-01-17T00:20:00.000+00:00,feeder,0030,N Current (RMS),A,18.0
330914,Hartley Avenue,2024-01-17T00:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,16.4
330914,Hartley Avenue,2024-01-17T00:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,31.0
330914,Hartley Avenue,2024-01-17T00:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,23.3
330914,Hartley Avenue,2024-01-17T00:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.77
330914,Hartley Avenue,2024-01-17T00:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.92
330914,Hartley Avenue,2024-01-17T00:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.23
330914,Hartley Avenue,2024-01-17T00:20:00.000+00:00,feeder,0020,L3 Active Power,kW,2.77
330914,Hartley Avenue,2024-01-17T00:20:00.000+00:00,feeder,0020,L2 Active Power,kW,5.34
330914,Hartley Avenue,2024-01-17T00:20:00.000+00:00,feeder,0020,L1 Active Power,kW,1.51
330914,Hartley Avenue,2024-01-17T00:20:00.000+00:00,feeder,0020,N Current (RMS),A,15.8
330914,Hartley Avenue,2024-01-17T00:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,16.8
330914,Hartley Avenue,2024-01-17T00:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,24.1
330914,Hartley Avenue,2024-01-17T00:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,11.7
330914,Hartley Avenue,2024-01-17T00:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.44
330914,Hartley Avenue,2024-01-17T00:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.22
330914,Hartley Avenue,2024-01-17T00:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.17
330914,Hartley Avenue,2024-01-17T00:20:00.000+00:00,feeder,0010,L3 Active Power,kW,5.38
330914,Hartley Avenue,2024-01-17T00:20:00.000+00:00,feeder,0010,L2 Active Power,kW,2.97
330914,Hartley Avenue,2024-01-17T00:20:00.000+00:00,feeder,0010,L1 Active Power,kW,15.15
330914,Hartley Avenue,2024-01-17T00:20:00.000+00:00,feeder,0010,N Current (RMS),A,42.3
330914,Hartley Avenue,2024-01-17T00:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,23.4
330914,Hartley Avenue,2024-01-17T00:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,13.6
330914,Hartley Avenue,2024-01-17T00:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,63.5
330914,Hartley Avenue,2024-01-17T00:20:00.000+00:00,transformer,,Temperature,C,30.0
330914,Hartley Avenue,2024-01-17T00:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.98
330914,Hartley Avenue,2024-01-17T00:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.06
330914,Hartley Avenue,2024-01-17T00:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.12
330914,Hartley Avenue,2024-01-17T00:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.76
330914,Hartley Avenue,2024-01-17T00:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.37
330914,Hartley Avenue,2024-01-17T00:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.47
330914,Hartley Avenue,2024-01-17T00:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.78
330914,Hartley Avenue,2024-01-17T00:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.71
330914,Hartley Avenue,2024-01-17T00:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.65
330914,Hartley Avenue,2024-01-17T00:20:00.000+00:00,busbar,,L3 Active Power,kW,11.5
330914,Hartley Avenue,2024-01-17T00:20:00.000+00:00,busbar,,L2 Active Power,kW,15.53
330914,Hartley Avenue,2024-01-17T00:20:00.000+00:00,busbar,,L1 Active Power,kW,22.04
330914,Hartley Avenue,2024-01-17T00:20:00.000+00:00,busbar,,N Current (RMS),A,43.8
330914,Hartley Avenue,2024-01-17T00:20:00.000+00:00,busbar,,L3 Current (RMS),A,55.1
330914,Hartley Avenue,2024-01-17T00:20:00.000+00:00,busbar,,L2 Current (RMS),A,67.8
330914,Hartley Avenue,2024-01-17T00:20:00.000+00:00,busbar,,L1 Current (RMS),A,95.0
330914,Hartley Avenue,2024-01-17T00:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.22
330914,Hartley Avenue,2024-01-17T00:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.7
330914,Hartley Avenue,2024-01-17T00:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.46
330914,Hartley Avenue,2024-01-17T00:10:00.000+00:00,feeder,0030,L3 Active Power,kW,5.39
330914,Hartley Avenue,2024-01-17T00:10:00.000+00:00,feeder,0030,L2 Active Power,kW,5.19
330914,Hartley Avenue,2024-01-17T00:10:00.000+00:00,feeder,0030,L1 Active Power,kW,5.56
330914,Hartley Avenue,2024-01-17T00:10:00.000+00:00,feeder,0030,N Current (RMS),A,11.2
330914,Hartley Avenue,2024-01-17T00:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,23.6
330914,Hartley Avenue,2024-01-17T00:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,23.2
330914,Hartley Avenue,2024-01-17T00:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,24.5
330914,Hartley Avenue,2024-01-17T00:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.82
330914,Hartley Avenue,2024-01-17T00:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.97
330914,Hartley Avenue,2024-01-17T00:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.16
330914,Hartley Avenue,2024-01-17T00:10:00.000+00:00,feeder,0020,L3 Active Power,kW,3.17
330914,Hartley Avenue,2024-01-17T00:10:00.000+00:00,feeder,0020,L2 Active Power,kW,6.53
330914,Hartley Avenue,2024-01-17T00:10:00.000+00:00,feeder,0020,L1 Active Power,kW,3.6
330914,Hartley Avenue,2024-01-17T00:10:00.000+00:00,feeder,0020,N Current (RMS),A,15.2
330914,Hartley Avenue,2024-01-17T00:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,18.2
330914,Hartley Avenue,2024-01-17T00:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,28.6
330914,Hartley Avenue,2024-01-17T00:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,17.8
330914,Hartley Avenue,2024-01-17T00:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.39
330914,Hartley Avenue,2024-01-17T00:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.38
330914,Hartley Avenue,2024-01-17T00:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.89
330914,Hartley Avenue,2024-01-17T00:10:00.000+00:00,feeder,0010,L3 Active Power,kW,8.87
330914,Hartley Avenue,2024-01-17T00:10:00.000+00:00,feeder,0010,L2 Active Power,kW,2.96
330914,Hartley Avenue,2024-01-17T00:10:00.000+00:00,feeder,0010,L1 Active Power,kW,15.18
330914,Hartley Avenue,2024-01-17T00:10:00.000+00:00,feeder,0010,N Current (RMS),A,40.3
330914,Hartley Avenue,2024-01-17T00:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,37.6
330914,Hartley Avenue,2024-01-17T00:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,13.9
330914,Hartley Avenue,2024-01-17T00:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,63.3
330914,Hartley Avenue,2024-01-17T00:10:00.000+00:00,transformer,,Temperature,C,30.0
330914,Hartley Avenue,2024-01-17T00:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.97
330914,Hartley Avenue,2024-01-17T00:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.64
330914,Hartley Avenue,2024-01-17T00:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.13
330914,Hartley Avenue,2024-01-17T00:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.6
330914,Hartley Avenue,2024-01-17T00:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.38
330914,Hartley Avenue,2024-01-17T00:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.08
330914,Hartley Avenue,2024-01-17T00:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.43
330914,Hartley Avenue,2024-01-17T00:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.05
330914,Hartley Avenue,2024-01-17T00:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.51
330914,Hartley Avenue,2024-01-17T00:10:00.000+00:00,busbar,,L3 Active Power,kW,17.43
330914,Hartley Avenue,2024-01-17T00:10:00.000+00:00,busbar,,L2 Active Power,kW,14.68
330914,Hartley Avenue,2024-01-17T00:10:00.000+00:00,busbar,,L1 Active Power,kW,24.34
330914,Hartley Avenue,2024-01-17T00:10:00.000+00:00,busbar,,N Current (RMS),A,45.1
330914,Hartley Avenue,2024-01-17T00:10:00.000+00:00,busbar,,L3 Current (RMS),A,76.8
330914,Hartley Avenue,2024-01-17T00:10:00.000+00:00,busbar,,L2 Current (RMS),A,64.9
330914,Hartley Avenue,2024-01-17T00:10:00.000+00:00,busbar,,L1 Current (RMS),A,103.9
330914,Hartley Avenue,2024-01-17T00:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.06
330914,Hartley Avenue,2024-01-17T00:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.59
330914,Hartley Avenue,2024-01-17T00:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.64
330914,Hartley Avenue,2024-01-17T00:00:00.000+00:00,feeder,0030,L3 Active Power,kW,9.18
330914,Hartley Avenue,2024-01-17T00:00:00.000+00:00,feeder,0030,L2 Active Power,kW,7.11
330914,Hartley Avenue,2024-01-17T00:00:00.000+00:00,feeder,0030,L1 Active Power,kW,6.31
330914,Hartley Avenue,2024-01-17T00:00:00.000+00:00,feeder,0030,N Current (RMS),A,19.3
330914,Hartley Avenue,2024-01-17T00:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,41.2
330914,Hartley Avenue,2024-01-17T00:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,30.4
330914,Hartley Avenue,2024-01-17T00:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,27.3
330914,Hartley Avenue,2024-01-17T00:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.89
330914,Hartley Avenue,2024-01-17T00:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.25
330914,Hartley Avenue,2024-01-17T00:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.15
330914,Hartley Avenue,2024-01-17T00:00:00.000+00:00,feeder,0020,L3 Active Power,kW,3.07
330914,Hartley Avenue,2024-01-17T00:00:00.000+00:00,feeder,0020,L2 Active Power,kW,4.83
330914,Hartley Avenue,2024-01-17T00:00:00.000+00:00,feeder,0020,L1 Active Power,kW,3.6
330914,Hartley Avenue,2024-01-17T00:00:00.000+00:00,feeder,0020,N Current (RMS),A,10.7
330914,Hartley Avenue,2024-01-17T00:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,18.1
330914,Hartley Avenue,2024-01-17T00:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,22.6
330914,Hartley Avenue,2024-01-17T00:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,17.6
330914,Hartley Avenue,2024-01-17T00:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.26
330914,Hartley Avenue,2024-01-17T00:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.45
330914,Hartley Avenue,2024-01-17T00:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.09
330914,Hartley Avenue,2024-01-17T00:00:00.000+00:00,feeder,0010,L3 Active Power,kW,11.1
330914,Hartley Avenue,2024-01-17T00:00:00.000+00:00,feeder,0010,L2 Active Power,kW,3.2
330914,Hartley Avenue,2024-01-17T00:00:00.000+00:00,feeder,0010,L1 Active Power,kW,14.91
330914,Hartley Avenue,2024-01-17T00:00:00.000+00:00,feeder,0010,N Current (RMS),A,40.2
330914,Hartley Avenue,2024-01-17T00:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,46.1
330914,Hartley Avenue,2024-01-17T00:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,14.7
330914,Hartley Avenue,2024-01-17T00:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,62.3
330914,Hartley Avenue,2024-01-17T00:00:00.000+00:00,transformer,,Temperature,C,30.1
330914,Hartley Avenue,2024-01-17T00:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.97
330914,Hartley Avenue,2024-01-17T00:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.71
330914,Hartley Avenue,2024-01-17T00:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.14
330914,Hartley Avenue,2024-01-17T00:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.95
330914,Hartley Avenue,2024-01-17T00:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.41
330914,Hartley Avenue,2024-01-17T00:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.45
330914,Hartley Avenue,2024-01-17T00:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.2
330914,Hartley Avenue,2024-01-17T00:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.3
330914,Hartley Avenue,2024-01-17T00:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.88
330914,Hartley Avenue,2024-01-17T00:00:00.000+00:00,busbar,,L3 Active Power,kW,23.36
330914,Hartley Avenue,2024-01-17T00:00:00.000+00:00,busbar,,L2 Active Power,kW,15.15
330914,Hartley Avenue,2024-01-17T00:00:00.000+00:00,busbar,,L1 Active Power,kW,24.82
330914,Hartley Avenue,2024-01-17T00:00:00.000+00:00,busbar,,N Current (RMS),A,48.5
330914,Hartley Avenue,2024-01-17T00:00:00.000+00:00,busbar,,L3 Current (RMS),A,99.9
330914,Hartley Avenue,2024-01-17T00:00:00.000+00:00,busbar,,L2 Current (RMS),A,66.7
330914,Hartley Avenue,2024-01-17T00:00:00.000+00:00,busbar,,L1 Current (RMS),A,105.8
330914,Hartley Avenue,2024-01-18T23:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.51
330914,Hartley Avenue,2024-01-18T23:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.89
330914,Hartley Avenue,2024-01-18T23:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.84
330914,Hartley Avenue,2024-01-18T23:50:00.000+00:00,feeder,0030,L3 Active Power,kW,6.12
330914,Hartley Avenue,2024-01-18T23:50:00.000+00:00,feeder,0030,L2 Active Power,kW,7.21
330914,Hartley Avenue,2024-01-18T23:50:00.000+00:00,feeder,0030,L1 Active Power,kW,4.52
330914,Hartley Avenue,2024-01-18T23:50:00.000+00:00,feeder,0030,N Current (RMS),A,16.1
330914,Hartley Avenue,2024-01-18T23:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,27.0
330914,Hartley Avenue,2024-01-18T23:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,31.4
330914,Hartley Avenue,2024-01-18T23:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,21.3
330914,Hartley Avenue,2024-01-18T23:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.93
330914,Hartley Avenue,2024-01-18T23:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.15
330914,Hartley Avenue,2024-01-18T23:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.35
330914,Hartley Avenue,2024-01-18T23:50:00.000+00:00,feeder,0020,L3 Active Power,kW,5.13
330914,Hartley Avenue,2024-01-18T23:50:00.000+00:00,feeder,0020,L2 Active Power,kW,7.16
330914,Hartley Avenue,2024-01-18T23:50:00.000+00:00,feeder,0020,L1 Active Power,kW,2.78
330914,Hartley Avenue,2024-01-18T23:50:00.000+00:00,feeder,0020,N Current (RMS),A,17.2
330914,Hartley Avenue,2024-01-18T23:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,25.3
330914,Hartley Avenue,2024-01-18T23:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,31.1
330914,Hartley Avenue,2024-01-18T23:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,15.9
330914,Hartley Avenue,2024-01-18T23:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.08
330914,Hartley Avenue,2024-01-18T23:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.76
330914,Hartley Avenue,2024-01-18T23:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.2
330914,Hartley Avenue,2024-01-18T23:50:00.000+00:00,feeder,0010,L3 Active Power,kW,9.78
330914,Hartley Avenue,2024-01-18T23:50:00.000+00:00,feeder,0010,L2 Active Power,kW,7.54
330914,Hartley Avenue,2024-01-18T23:50:00.000+00:00,feeder,0010,L1 Active Power,kW,22.68
330914,Hartley Avenue,2024-01-18T23:50:00.000+00:00,feeder,0010,N Current (RMS),A,53.6
330914,Hartley Avenue,2024-01-18T23:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,40.9
330914,Hartley Avenue,2024-01-18T23:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,31.2
330914,Hartley Avenue,2024-01-18T23:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,93.8
330914,Hartley Avenue,2024-01-18T23:50:00.000+00:00,transformer,,Temperature,C,29.8
330914,Hartley Avenue,2024-01-18T23:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.05
330914,Hartley Avenue,2024-01-18T23:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.19
330914,Hartley Avenue,2024-01-18T23:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.3
330914,Hartley Avenue,2024-01-18T23:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.96
330914,Hartley Avenue,2024-01-18T23:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.46
330914,Hartley Avenue,2024-01-18T23:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.28
330914,Hartley Avenue,2024-01-18T23:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.52
330914,Hartley Avenue,2024-01-18T23:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.8
330914,Hartley Avenue,2024-01-18T23:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.39
330914,Hartley Avenue,2024-01-18T23:50:00.000+00:00,busbar,,L3 Active Power,kW,21.03
330914,Hartley Avenue,2024-01-18T23:50:00.000+00:00,busbar,,L2 Active Power,kW,21.9
330914,Hartley Avenue,2024-01-18T23:50:00.000+00:00,busbar,,L1 Active Power,kW,29.98
330914,Hartley Avenue,2024-01-18T23:50:00.000+00:00,busbar,,N Current (RMS),A,48.3
330914,Hartley Avenue,2024-01-18T23:50:00.000+00:00,busbar,,L3 Current (RMS),A,90.5
330914,Hartley Avenue,2024-01-18T23:50:00.000+00:00,busbar,,L2 Current (RMS),A,93.0
330914,Hartley Avenue,2024-01-18T23:50:00.000+00:00,busbar,,L1 Current (RMS),A,126.7
330914,Hartley Avenue,2024-01-18T23:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.72
330914,Hartley Avenue,2024-01-18T23:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.48
330914,Hartley Avenue,2024-01-18T23:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.92
330914,Hartley Avenue,2024-01-18T23:40:00.000+00:00,feeder,0030,L3 Active Power,kW,5.03
330914,Hartley Avenue,2024-01-18T23:40:00.000+00:00,feeder,0030,L2 Active Power,kW,6.68
330914,Hartley Avenue,2024-01-18T23:40:00.000+00:00,feeder,0030,L1 Active Power,kW,4.26
330914,Hartley Avenue,2024-01-18T23:40:00.000+00:00,feeder,0030,N Current (RMS),A,14.7
330914,Hartley Avenue,2024-01-18T23:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,23.4
330914,Hartley Avenue,2024-01-18T23:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,28.7
330914,Hartley Avenue,2024-01-18T23:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,20.2
330914,Hartley Avenue,2024-01-18T23:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.78
330914,Hartley Avenue,2024-01-18T23:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.93
330914,Hartley Avenue,2024-01-18T23:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.25
330914,Hartley Avenue,2024-01-18T23:40:00.000+00:00,feeder,0020,L3 Active Power,kW,6.55
330914,Hartley Avenue,2024-01-18T23:40:00.000+00:00,feeder,0020,L2 Active Power,kW,7.21
330914,Hartley Avenue,2024-01-18T23:40:00.000+00:00,feeder,0020,L1 Active Power,kW,3.65
330914,Hartley Avenue,2024-01-18T23:40:00.000+00:00,feeder,0020,N Current (RMS),A,14.4
330914,Hartley Avenue,2024-01-18T23:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,30.2
330914,Hartley Avenue,2024-01-18T23:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,31.0
330914,Hartley Avenue,2024-01-18T23:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,18.1
330914,Hartley Avenue,2024-01-18T23:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.32
330914,Hartley Avenue,2024-01-18T23:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.23
330914,Hartley Avenue,2024-01-18T23:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.84
330914,Hartley Avenue,2024-01-18T23:40:00.000+00:00,feeder,0010,L3 Active Power,kW,8.88
330914,Hartley Avenue,2024-01-18T23:40:00.000+00:00,feeder,0010,L2 Active Power,kW,3.49
330914,Hartley Avenue,2024-01-18T23:40:00.000+00:00,feeder,0010,L1 Active Power,kW,19.22
330914,Hartley Avenue,2024-01-18T23:40:00.000+00:00,feeder,0010,N Current (RMS),A,52.4
330914,Hartley Avenue,2024-01-18T23:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,37.2
330914,Hartley Avenue,2024-01-18T23:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,16.0
330914,Hartley Avenue,2024-01-18T23:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,79.6
330914,Hartley Avenue,2024-01-18T23:40:00.000+00:00,transformer,,Temperature,C,29.8
330914,Hartley Avenue,2024-01-18T23:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.04
330914,Hartley Avenue,2024-01-18T23:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.5
330914,Hartley Avenue,2024-01-18T23:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.25
330914,Hartley Avenue,2024-01-18T23:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.29
330914,Hartley Avenue,2024-01-18T23:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.46
330914,Hartley Avenue,2024-01-18T23:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.64
330914,Hartley Avenue,2024-01-18T23:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.82
330914,Hartley Avenue,2024-01-18T23:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.65
330914,Hartley Avenue,2024-01-18T23:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.01
330914,Hartley Avenue,2024-01-18T23:40:00.000+00:00,busbar,,L3 Active Power,kW,20.46
330914,Hartley Avenue,2024-01-18T23:40:00.000+00:00,busbar,,L2 Active Power,kW,17.38
330914,Hartley Avenue,2024-01-18T23:40:00.000+00:00,busbar,,L1 Active Power,kW,27.13
330914,Hartley Avenue,2024-01-18T23:40:00.000+00:00,busbar,,N Current (RMS),A,47.4
330914,Hartley Avenue,2024-01-18T23:40:00.000+00:00,busbar,,L3 Current (RMS),A,88.9
330914,Hartley Avenue,2024-01-18T23:40:00.000+00:00,busbar,,L2 Current (RMS),A,75.2
330914,Hartley Avenue,2024-01-18T23:40:00.000+00:00,busbar,,L1 Current (RMS),A,115.5
330914,Hartley Avenue,2024-01-18T23:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.83
330914,Hartley Avenue,2024-01-18T23:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.54
330914,Hartley Avenue,2024-01-18T23:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.81
330914,Hartley Avenue,2024-01-18T23:30:00.000+00:00,feeder,0030,L3 Active Power,kW,3.65
330914,Hartley Avenue,2024-01-18T23:30:00.000+00:00,feeder,0030,L2 Active Power,kW,6.25
330914,Hartley Avenue,2024-01-18T23:30:00.000+00:00,feeder,0030,L1 Active Power,kW,4.37
330914,Hartley Avenue,2024-01-18T23:30:00.000+00:00,feeder,0030,N Current (RMS),A,14.4
330914,Hartley Avenue,2024-01-18T23:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,18.0
330914,Hartley Avenue,2024-01-18T23:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,27.0
330914,Hartley Avenue,2024-01-18T23:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,20.1
330914,Hartley Avenue,2024-01-18T23:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.86
330914,Hartley Avenue,2024-01-18T23:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.34
330914,Hartley Avenue,2024-01-18T23:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.27
330914,Hartley Avenue,2024-01-18T23:30:00.000+00:00,feeder,0020,L3 Active Power,kW,5.87
330914,Hartley Avenue,2024-01-18T23:30:00.000+00:00,feeder,0020,L2 Active Power,kW,7.24
330914,Hartley Avenue,2024-01-18T23:30:00.000+00:00,feeder,0020,L1 Active Power,kW,1.84
330914,Hartley Avenue,2024-01-18T23:30:00.000+00:00,feeder,0020,N Current (RMS),A,18.1
330914,Hartley Avenue,2024-01-18T23:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,27.3
330914,Hartley Avenue,2024-01-18T23:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,31.4
330914,Hartley Avenue,2024-01-18T23:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,12.7
330914,Hartley Avenue,2024-01-18T23:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.22
330914,Hartley Avenue,2024-01-18T23:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.63
330914,Hartley Avenue,2024-01-18T23:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.17
330914,Hartley Avenue,2024-01-18T23:30:00.000+00:00,feeder,0010,L3 Active Power,kW,12.16
330914,Hartley Avenue,2024-01-18T23:30:00.000+00:00,feeder,0010,L2 Active Power,kW,3.26
330914,Hartley Avenue,2024-01-18T23:30:00.000+00:00,feeder,0010,L1 Active Power,kW,16.52
330914,Hartley Avenue,2024-01-18T23:30:00.000+00:00,feeder,0010,N Current (RMS),A,45.9
330914,Hartley Avenue,2024-01-18T23:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,50.7
330914,Hartley Avenue,2024-01-18T23:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,15.3
330914,Hartley Avenue,2024-01-18T23:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,68.9
330914,Hartley Avenue,2024-01-18T23:30:00.000+00:00,transformer,,Temperature,C,29.9
330914,Hartley Avenue,2024-01-18T23:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.0
330914,Hartley Avenue,2024-01-18T23:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.81
330914,Hartley Avenue,2024-01-18T23:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.23
330914,Hartley Avenue,2024-01-18T23:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.64
330914,Hartley Avenue,2024-01-18T23:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.46
330914,Hartley Avenue,2024-01-18T23:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.14
330914,Hartley Avenue,2024-01-18T23:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.91
330914,Hartley Avenue,2024-01-18T23:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.51
330914,Hartley Avenue,2024-01-18T23:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.25
330914,Hartley Avenue,2024-01-18T23:30:00.000+00:00,busbar,,L3 Active Power,kW,21.68
330914,Hartley Avenue,2024-01-18T23:30:00.000+00:00,busbar,,L2 Active Power,kW,16.76
330914,Hartley Avenue,2024-01-18T23:30:00.000+00:00,busbar,,L1 Active Power,kW,22.73
330914,Hartley Avenue,2024-01-18T23:30:00.000+00:00,busbar,,N Current (RMS),A,41.1
330914,Hartley Avenue,2024-01-18T23:30:00.000+00:00,busbar,,L3 Current (RMS),A,93.6
330914,Hartley Avenue,2024-01-18T23:30:00.000+00:00,busbar,,L2 Current (RMS),A,73.2
330914,Hartley Avenue,2024-01-18T23:30:00.000+00:00,busbar,,L1 Current (RMS),A,98.2
330914,Hartley Avenue,2024-01-18T23:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.52
330914,Hartley Avenue,2024-01-18T23:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.67
330914,Hartley Avenue,2024-01-18T23:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.81
330914,Hartley Avenue,2024-01-18T23:20:00.000+00:00,feeder,0030,L3 Active Power,kW,3.82
330914,Hartley Avenue,2024-01-18T23:20:00.000+00:00,feeder,0030,L2 Active Power,kW,7.76
330914,Hartley Avenue,2024-01-18T23:20:00.000+00:00,feeder,0030,L1 Active Power,kW,4.69
330914,Hartley Avenue,2024-01-18T23:20:00.000+00:00,feeder,0030,N Current (RMS),A,17.5
330914,Hartley Avenue,2024-01-18T23:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,17.9
330914,Hartley Avenue,2024-01-18T23:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,33.2
330914,Hartley Avenue,2024-01-18T23:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,21.2
330914,Hartley Avenue,2024-01-18T23:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.83
330914,Hartley Avenue,2024-01-18T23:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.48
330914,Hartley Avenue,2024-01-18T23:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.29
330914,Hartley Avenue,2024-01-18T23:20:00.000+00:00,feeder,0020,L3 Active Power,kW,6.72
330914,Hartley Avenue,2024-01-18T23:20:00.000+00:00,feeder,0020,L2 Active Power,kW,9.31
330914,Hartley Avenue,2024-01-18T23:20:00.000+00:00,feeder,0020,L1 Active Power,kW,2.72
330914,Hartley Avenue,2024-01-18T23:20:00.000+00:00,feeder,0020,N Current (RMS),A,21.1
330914,Hartley Avenue,2024-01-18T23:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,30.4
330914,Hartley Avenue,2024-01-18T23:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,39.5
330914,Hartley Avenue,2024-01-18T23:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,15.3
330914,Hartley Avenue,2024-01-18T23:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.39
330914,Hartley Avenue,2024-01-18T23:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.32
330914,Hartley Avenue,2024-01-18T23:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.08
330914,Hartley Avenue,2024-01-18T23:20:00.000+00:00,feeder,0010,L3 Active Power,kW,9.91
330914,Hartley Avenue,2024-01-18T23:20:00.000+00:00,feeder,0010,L2 Active Power,kW,3.47
330914,Hartley Avenue,2024-01-18T23:20:00.000+00:00,feeder,0010,L1 Active Power,kW,16.36
330914,Hartley Avenue,2024-01-18T23:20:00.000+00:00,feeder,0010,N Current (RMS),A,43.3
330914,Hartley Avenue,2024-01-18T23:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,41.0
330914,Hartley Avenue,2024-01-18T23:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,15.5
330914,Hartley Avenue,2024-01-18T23:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,68.2
330914,Hartley Avenue,2024-01-18T23:20:00.000+00:00,transformer,,Temperature,C,30.0
330914,Hartley Avenue,2024-01-18T23:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.96
330914,Hartley Avenue,2024-01-18T23:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.52
330914,Hartley Avenue,2024-01-18T23:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.22
330914,Hartley Avenue,2024-01-18T23:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.34
330914,Hartley Avenue,2024-01-18T23:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.42
330914,Hartley Avenue,2024-01-18T23:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.71
330914,Hartley Avenue,2024-01-18T23:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.74
330914,Hartley Avenue,2024-01-18T23:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.47
330914,Hartley Avenue,2024-01-18T23:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.18
330914,Hartley Avenue,2024-01-18T23:20:00.000+00:00,busbar,,L3 Active Power,kW,20.45
330914,Hartley Avenue,2024-01-18T23:20:00.000+00:00,busbar,,L2 Active Power,kW,20.54
330914,Hartley Avenue,2024-01-18T23:20:00.000+00:00,busbar,,L1 Active Power,kW,23.77
330914,Hartley Avenue,2024-01-18T23:20:00.000+00:00,busbar,,N Current (RMS),A,38.7
330914,Hartley Avenue,2024-01-18T23:20:00.000+00:00,busbar,,L3 Current (RMS),A,88.1
330914,Hartley Avenue,2024-01-18T23:20:00.000+00:00,busbar,,L2 Current (RMS),A,87.6
330914,Hartley Avenue,2024-01-18T23:20:00.000+00:00,busbar,,L1 Current (RMS),A,102.2
330914,Hartley Avenue,2024-01-18T23:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.71
330914,Hartley Avenue,2024-01-18T23:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.73
330914,Hartley Avenue,2024-01-18T23:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.83
330914,Hartley Avenue,2024-01-18T23:10:00.000+00:00,feeder,0030,L3 Active Power,kW,4.61
330914,Hartley Avenue,2024-01-18T23:10:00.000+00:00,feeder,0030,L2 Active Power,kW,6.81
330914,Hartley Avenue,2024-01-18T23:10:00.000+00:00,feeder,0030,L1 Active Power,kW,4.92
330914,Hartley Avenue,2024-01-18T23:10:00.000+00:00,feeder,0030,N Current (RMS),A,15.3
330914,Hartley Avenue,2024-01-18T23:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,21.3
330914,Hartley Avenue,2024-01-18T23:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,29.5
330914,Hartley Avenue,2024-01-18T23:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,22.4
330914,Hartley Avenue,2024-01-18T23:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.97
330914,Hartley Avenue,2024-01-18T23:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.64
330914,Hartley Avenue,2024-01-18T23:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.31
330914,Hartley Avenue,2024-01-18T23:10:00.000+00:00,feeder,0020,L3 Active Power,kW,6.81
330914,Hartley Avenue,2024-01-18T23:10:00.000+00:00,feeder,0020,L2 Active Power,kW,8.56
330914,Hartley Avenue,2024-01-18T23:10:00.000+00:00,feeder,0020,L1 Active Power,kW,2.02
330914,Hartley Avenue,2024-01-18T23:10:00.000+00:00,feeder,0020,N Current (RMS),A,21.6
330914,Hartley Avenue,2024-01-18T23:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,31.1
330914,Hartley Avenue,2024-01-18T23:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,36.9
330914,Hartley Avenue,2024-01-18T23:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,13.2
330914,Hartley Avenue,2024-01-18T23:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.37
330914,Hartley Avenue,2024-01-18T23:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.36
330914,Hartley Avenue,2024-01-18T23:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.59
330914,Hartley Avenue,2024-01-18T23:10:00.000+00:00,feeder,0010,L3 Active Power,kW,10.92
330914,Hartley Avenue,2024-01-18T23:10:00.000+00:00,feeder,0010,L2 Active Power,kW,3.7
330914,Hartley Avenue,2024-01-18T23:10:00.000+00:00,feeder,0010,L1 Active Power,kW,14.56
330914,Hartley Avenue,2024-01-18T23:10:00.000+00:00,feeder,0010,N Current (RMS),A,39.5
330914,Hartley Avenue,2024-01-18T23:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,45.4
330914,Hartley Avenue,2024-01-18T23:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,16.4
330914,Hartley Avenue,2024-01-18T23:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,61.3
330914,Hartley Avenue,2024-01-18T23:10:00.000+00:00,transformer,,Temperature,C,30.0
330914,Hartley Avenue,2024-01-18T23:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.99
330914,Hartley Avenue,2024-01-18T23:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.85
330914,Hartley Avenue,2024-01-18T23:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.25
330914,Hartley Avenue,2024-01-18T23:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.83
330914,Hartley Avenue,2024-01-18T23:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.42
330914,Hartley Avenue,2024-01-18T23:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.1
330914,Hartley Avenue,2024-01-18T23:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.05
330914,Hartley Avenue,2024-01-18T23:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.73
330914,Hartley Avenue,2024-01-18T23:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.72
330914,Hartley Avenue,2024-01-18T23:10:00.000+00:00,busbar,,L3 Active Power,kW,22.35
330914,Hartley Avenue,2024-01-18T23:10:00.000+00:00,busbar,,L2 Active Power,kW,19.08
330914,Hartley Avenue,2024-01-18T23:10:00.000+00:00,busbar,,L1 Active Power,kW,21.5
330914,Hartley Avenue,2024-01-18T23:10:00.000+00:00,busbar,,N Current (RMS),A,38.6
330914,Hartley Avenue,2024-01-18T23:10:00.000+00:00,busbar,,L3 Current (RMS),A,95.9
330914,Hartley Avenue,2024-01-18T23:10:00.000+00:00,busbar,,L2 Current (RMS),A,82.2
330914,Hartley Avenue,2024-01-18T23:10:00.000+00:00,busbar,,L1 Current (RMS),A,93.8
330914,Hartley Avenue,2024-01-18T23:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.78
330914,Hartley Avenue,2024-01-18T23:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.76
330914,Hartley Avenue,2024-01-18T23:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.79
330914,Hartley Avenue,2024-01-18T23:00:00.000+00:00,feeder,0030,L3 Active Power,kW,4.72
330914,Hartley Avenue,2024-01-18T23:00:00.000+00:00,feeder,0030,L2 Active Power,kW,6.5
330914,Hartley Avenue,2024-01-18T23:00:00.000+00:00,feeder,0030,L1 Active Power,kW,5.01
330914,Hartley Avenue,2024-01-18T23:00:00.000+00:00,feeder,0030,N Current (RMS),A,14.7
330914,Hartley Avenue,2024-01-18T23:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,22.1
330914,Hartley Avenue,2024-01-18T23:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,28.3
330914,Hartley Avenue,2024-01-18T23:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,22.6
330914,Hartley Avenue,2024-01-18T23:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.85
330914,Hartley Avenue,2024-01-18T23:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.67
330914,Hartley Avenue,2024-01-18T23:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.34
330914,Hartley Avenue,2024-01-18T23:00:00.000+00:00,feeder,0020,L3 Active Power,kW,5.93
330914,Hartley Avenue,2024-01-18T23:00:00.000+00:00,feeder,0020,L2 Active Power,kW,7.91
330914,Hartley Avenue,2024-01-18T23:00:00.000+00:00,feeder,0020,L1 Active Power,kW,2.05
330914,Hartley Avenue,2024-01-18T23:00:00.000+00:00,feeder,0020,N Current (RMS),A,19.9
330914,Hartley Avenue,2024-01-18T23:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,27.7
330914,Hartley Avenue,2024-01-18T23:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,34.6
330914,Hartley Avenue,2024-01-18T23:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,13.4
330914,Hartley Avenue,2024-01-18T23:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.12
330914,Hartley Avenue,2024-01-18T23:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.12
330914,Hartley Avenue,2024-01-18T23:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.56
330914,Hartley Avenue,2024-01-18T23:00:00.000+00:00,feeder,0010,L3 Active Power,kW,9.96
330914,Hartley Avenue,2024-01-18T23:00:00.000+00:00,feeder,0010,L2 Active Power,kW,5.41
330914,Hartley Avenue,2024-01-18T23:00:00.000+00:00,feeder,0010,L1 Active Power,kW,12.72
330914,Hartley Avenue,2024-01-18T23:00:00.000+00:00,feeder,0010,N Current (RMS),A,30.5
330914,Hartley Avenue,2024-01-18T23:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,41.9
330914,Hartley Avenue,2024-01-18T23:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,23.4
330914,Hartley Avenue,2024-01-18T23:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,54.6
330914,Hartley Avenue,2024-01-18T23:00:00.000+00:00,transformer,,Temperature,C,30.1
330914,Hartley Avenue,2024-01-18T23:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.0
330914,Hartley Avenue,2024-01-18T23:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.81
330914,Hartley Avenue,2024-01-18T23:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.18
330914,Hartley Avenue,2024-01-18T23:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.7
330914,Hartley Avenue,2024-01-18T23:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.4
330914,Hartley Avenue,2024-01-18T23:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.03
330914,Hartley Avenue,2024-01-18T23:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.75
330914,Hartley Avenue,2024-01-18T23:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.55
330914,Hartley Avenue,2024-01-18T23:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.69
330914,Hartley Avenue,2024-01-18T23:00:00.000+00:00,busbar,,L3 Active Power,kW,20.6
330914,Hartley Avenue,2024-01-18T23:00:00.000+00:00,busbar,,L2 Active Power,kW,19.83
330914,Hartley Avenue,2024-01-18T23:00:00.000+00:00,busbar,,L1 Active Power,kW,19.78
330914,Hartley Avenue,2024-01-18T23:00:00.000+00:00,busbar,,N Current (RMS),A,37.9
330914,Hartley Avenue,2024-01-18T23:00:00.000+00:00,busbar,,L3 Current (RMS),A,89.7
330914,Hartley Avenue,2024-01-18T23:00:00.000+00:00,busbar,,L2 Current (RMS),A,85.4
330914,Hartley Avenue,2024-01-18T23:00:00.000+00:00,busbar,,L1 Current (RMS),A,88.0
330914,Hartley Avenue,2024-01-18T22:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.71
330914,Hartley Avenue,2024-01-18T22:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.33
330914,Hartley Avenue,2024-01-18T22:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.13
330914,Hartley Avenue,2024-01-18T22:50:00.000+00:00,feeder,0030,L3 Active Power,kW,6.15
330914,Hartley Avenue,2024-01-18T22:50:00.000+00:00,feeder,0030,L2 Active Power,kW,9.63
330914,Hartley Avenue,2024-01-18T22:50:00.000+00:00,feeder,0030,L1 Active Power,kW,7.46
330914,Hartley Avenue,2024-01-18T22:50:00.000+00:00,feeder,0030,N Current (RMS),A,19.9
330914,Hartley Avenue,2024-01-18T22:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,27.4
330914,Hartley Avenue,2024-01-18T22:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,40.2
330914,Hartley Avenue,2024-01-18T22:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,32.0
330914,Hartley Avenue,2024-01-18T22:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.8
330914,Hartley Avenue,2024-01-18T22:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.54
330914,Hartley Avenue,2024-01-18T22:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.43
330914,Hartley Avenue,2024-01-18T22:50:00.000+00:00,feeder,0020,L3 Active Power,kW,6.86
330914,Hartley Avenue,2024-01-18T22:50:00.000+00:00,feeder,0020,L2 Active Power,kW,8.05
330914,Hartley Avenue,2024-01-18T22:50:00.000+00:00,feeder,0020,L1 Active Power,kW,2.03
330914,Hartley Avenue,2024-01-18T22:50:00.000+00:00,feeder,0020,N Current (RMS),A,21.3
330914,Hartley Avenue,2024-01-18T22:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,31.1
330914,Hartley Avenue,2024-01-18T22:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,35.1
330914,Hartley Avenue,2024-01-18T22:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,13.8
330914,Hartley Avenue,2024-01-18T22:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.47
330914,Hartley Avenue,2024-01-18T22:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.14
330914,Hartley Avenue,2024-01-18T22:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.46
330914,Hartley Avenue,2024-01-18T22:50:00.000+00:00,feeder,0010,L3 Active Power,kW,9.84
330914,Hartley Avenue,2024-01-18T22:50:00.000+00:00,feeder,0010,L2 Active Power,kW,6.42
330914,Hartley Avenue,2024-01-18T22:50:00.000+00:00,feeder,0010,L1 Active Power,kW,16.0
330914,Hartley Avenue,2024-01-18T22:50:00.000+00:00,feeder,0010,N Current (RMS),A,36.5
330914,Hartley Avenue,2024-01-18T22:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,42.7
330914,Hartley Avenue,2024-01-18T22:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,27.5
330914,Hartley Avenue,2024-01-18T22:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,67.5
330914,Hartley Avenue,2024-01-18T22:50:00.000+00:00,transformer,,Temperature,C,30.1
330914,Hartley Avenue,2024-01-18T22:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.0
330914,Hartley Avenue,2024-01-18T22:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.55
330914,Hartley Avenue,2024-01-18T22:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.18
330914,Hartley Avenue,2024-01-18T22:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.25
330914,Hartley Avenue,2024-01-18T22:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.42
330914,Hartley Avenue,2024-01-18T22:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.57
330914,Hartley Avenue,2024-01-18T22:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.98
330914,Hartley Avenue,2024-01-18T22:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
330914,Hartley Avenue,2024-01-18T22:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.02
330914,Hartley Avenue,2024-01-18T22:50:00.000+00:00,busbar,,L3 Active Power,kW,22.85
330914,Hartley Avenue,2024-01-18T22:50:00.000+00:00,busbar,,L2 Active Power,kW,24.11
330914,Hartley Avenue,2024-01-18T22:50:00.000+00:00,busbar,,L1 Active Power,kW,25.49
330914,Hartley Avenue,2024-01-18T22:50:00.000+00:00,busbar,,N Current (RMS),A,40.7
330914,Hartley Avenue,2024-01-18T22:50:00.000+00:00,busbar,,L3 Current (RMS),A,98.8
330914,Hartley Avenue,2024-01-18T22:50:00.000+00:00,busbar,,L2 Current (RMS),A,101.9
330914,Hartley Avenue,2024-01-18T22:50:00.000+00:00,busbar,,L1 Current (RMS),A,109.7
