Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
330914,Hartley Avenue,2024-01-18T22:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.8
330914,Hartley Avenue,2024-01-18T22:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.17
330914,Hartley Avenue,2024-01-18T22:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.11
330914,Hartley Avenue,2024-01-18T22:40:00.000+00:00,feeder,0030,L3 Active Power,kW,5.24
330914,Hartley Avenue,2024-01-18T22:40:00.000+00:00,feeder,0030,L2 Active Power,kW,8.28
330914,Hartley Avenue,2024-01-18T22:40:00.000+00:00,feeder,0030,L1 Active Power,kW,7.7
330914,Hartley Avenue,2024-01-18T22:40:00.000+00:00,feeder,0030,N Current (RMS),A,19.4
330914,Hartley Avenue,2024-01-18T22:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,24.1
330914,Hartley Avenue,2024-01-18T22:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,35.2
330914,Hartley Avenue,2024-01-18T22:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,32.5
330914,Hartley Avenue,2024-01-18T22:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.91
330914,Hartley Avenue,2024-01-18T22:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.63
330914,Hartley Avenue,2024-01-18T22:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.42
330914,Hartley Avenue,2024-01-18T22:40:00.000+00:00,feeder,0020,L3 Active Power,kW,7.35
330914,Hartley Avenue,2024-01-18T22:40:00.000+00:00,feeder,0020,L2 Active Power,kW,11.45
330914,Hartley Avenue,2024-01-18T22:40:00.000+00:00,feeder,0020,L1 Active Power,kW,4.84
330914,Hartley Avenue,2024-01-18T22:40:00.000+00:00,feeder,0020,N Current (RMS),A,22.6
330914,Hartley Avenue,2024-01-18T22:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,33.2
330914,Hartley Avenue,2024-01-18T22:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,48.2
330914,Hartley Avenue,2024-01-18T22:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,22.8
330914,Hartley Avenue,2024-01-18T22:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.52
330914,Hartley Avenue,2024-01-18T22:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.2
330914,Hartley Avenue,2024-01-18T22:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.52
330914,Hartley Avenue,2024-01-18T22:40:00.000+00:00,feeder,0010,L3 Active Power,kW,13.04
330914,Hartley Avenue,2024-01-18T22:40:00.000+00:00,feeder,0010,L2 Active Power,kW,6.41
330914,Hartley Avenue,2024-01-18T22:40:00.000+00:00,feeder,0010,L1 Active Power,kW,16.99
330914,Hartley Avenue,2024-01-18T22:40:00.000+00:00,feeder,0010,N Current (RMS),A,39.5
330914,Hartley Avenue,2024-01-18T22:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,54.2
330914,Hartley Avenue,2024-01-18T22:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,27.4
330914,Hartley Avenue,2024-01-18T22:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,71.5
330914,Hartley Avenue,2024-01-18T22:40:00.000+00:00,transformer,,Temperature,C,30.2
330914,Hartley Avenue,2024-01-18T22:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.01
330914,Hartley Avenue,2024-01-18T22:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.09
330914,Hartley Avenue,2024-01-18T22:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.15
330914,Hartley Avenue,2024-01-18T22:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.82
330914,Hartley Avenue,2024-01-18T22:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.4
330914,Hartley Avenue,2024-01-18T22:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.29
330914,Hartley Avenue,2024-01-18T22:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.23
330914,Hartley Avenue,2024-01-18T22:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
330914,Hartley Avenue,2024-01-18T22:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.05
330914,Hartley Avenue,2024-01-18T22:40:00.000+00:00,busbar,,L3 Active Power,kW,25.63
330914,Hartley Avenue,2024-01-18T22:40:00.000+00:00,busbar,,L2 Active Power,kW,26.14
330914,Hartley Avenue,2024-01-18T22:40:00.000+00:00,busbar,,L1 Active Power,kW,29.53
330914,Hartley Avenue,2024-01-18T22:40:00.000+00:00,busbar,,N Current (RMS),A,45.4
330914,Hartley Avenue,2024-01-18T22:40:00.000+00:00,busbar,,L3 Current (RMS),A,109.3
330914,Hartley Avenue,2024-01-18T22:40:00.000+00:00,busbar,,L2 Current (RMS),A,109.8
330914,Hartley Avenue,2024-01-18T22:40:00.000+00:00,busbar,,L1 Current (RMS),A,124.9
330914,Hartley Avenue,2024-01-18T22:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.5
330914,Hartley Avenue,2024-01-18T22:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.82
330914,Hartley Avenue,2024-01-18T22:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.49
330914,Hartley Avenue,2024-01-18T22:30:00.000+00:00,feeder,0030,L3 Active Power,kW,7.65
330914,Hartley Avenue,2024-01-18T22:30:00.000+00:00,feeder,0030,L2 Active Power,kW,11.34
330914,Hartley Avenue,2024-01-18T22:30:00.000+00:00,feeder,0030,L1 Active Power,kW,8.39
330914,Hartley Avenue,2024-01-18T22:30:00.000+00:00,feeder,0030,N Current (RMS),A,23.1
330914,Hartley Avenue,2024-01-18T22:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,33.2
330914,Hartley Avenue,2024-01-18T22:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,47.2
330914,Hartley Avenue,2024-01-18T22:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,36.1
330914,Hartley Avenue,2024-01-18T22:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.67
330914,Hartley Avenue,2024-01-18T22:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.39
330914,Hartley Avenue,2024-01-18T22:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.18
330914,Hartley Avenue,2024-01-18T22:30:00.000+00:00,feeder,0020,L3 Active Power,kW,6.85
330914,Hartley Avenue,2024-01-18T22:30:00.000+00:00,feeder,0020,L2 Active Power,kW,9.66
330914,Hartley Avenue,2024-01-18T22:30:00.000+00:00,feeder,0020,L1 Active Power,kW,4.15
330914,Hartley Avenue,2024-01-18T22:30:00.000+00:00,feeder,0020,N Current (RMS),A,20.6
330914,Hartley Avenue,2024-01-18T22:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,30.8
330914,Hartley Avenue,2024-01-18T22:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,41.2
330914,Hartley Avenue,2024-01-18T22:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,20.5
330914,Hartley Avenue,2024-01-18T22:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.5
330914,Hartley Avenue,2024-01-18T22:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.75
330914,Hartley Avenue,2024-01-18T22:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.38
330914,Hartley Avenue,2024-01-18T22:30:00.000+00:00,feeder,0010,L3 Active Power,kW,9.46
330914,Hartley Avenue,2024-01-18T22:30:00.000+00:00,feeder,0010,L2 Active Power,kW,7.44
330914,Hartley Avenue,2024-01-18T22:30:00.000+00:00,feeder,0010,L1 Active Power,kW,19.54
330914,Hartley Avenue,2024-01-18T22:30:00.000+00:00,feeder,0010,N Current (RMS),A,42.8
330914,Hartley Avenue,2024-01-18T22:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,39.7
330914,Hartley Avenue,2024-01-18T22:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,31.0
330914,Hartley Avenue,2024-01-18T22:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,81.0
330914,Hartley Avenue,2024-01-18T22:30:00.000+00:00,transformer,,Temperature,C,30.3
330914,Hartley Avenue,2024-01-18T22:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.99
330914,Hartley Avenue,2024-01-18T22:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.81
330914,Hartley Avenue,2024-01-18T22:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.14
330914,Hartley Avenue,2024-01-18T22:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.17
330914,Hartley Avenue,2024-01-18T22:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.4
330914,Hartley Avenue,2024-01-18T22:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.89
330914,Hartley Avenue,2024-01-18T22:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.67
330914,Hartley Avenue,2024-01-18T22:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.96
330914,Hartley Avenue,2024-01-18T22:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.05
330914,Hartley Avenue,2024-01-18T22:30:00.000+00:00,busbar,,L3 Active Power,kW,23.96
330914,Hartley Avenue,2024-01-18T22:30:00.000+00:00,busbar,,L2 Active Power,kW,28.44
330914,Hartley Avenue,2024-01-18T22:30:00.000+00:00,busbar,,L1 Active Power,kW,32.08
330914,Hartley Avenue,2024-01-18T22:30:00.000+00:00,busbar,,N Current (RMS),A,47.7
330914,Hartley Avenue,2024-01-18T22:30:00.000+00:00,busbar,,L3 Current (RMS),A,102.3
330914,Hartley Avenue,2024-01-18T22:30:00.000+00:00,busbar,,L2 Current (RMS),A,117.7
330914,Hartley Avenue,2024-01-18T22:30:00.000+00:00,busbar,,L1 Current (RMS),A,134.7
330914,Hartley Avenue,2024-01-18T22:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.75
330914,Hartley Avenue,2024-01-18T22:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.71
330914,Hartley Avenue,2024-01-18T22:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.27
330914,Hartley Avenue,2024-01-18T22:20:00.000+00:00,feeder,0030,L3 Active Power,kW,8.28
330914,Hartley Avenue,2024-01-18T22:20:00.000+00:00,feeder,0030,L2 Active Power,kW,9.41
330914,Hartley Avenue,2024-01-18T22:20:00.000+00:00,feeder,0030,L1 Active Power,kW,11.13
330914,Hartley Avenue,2024-01-18T22:20:00.000+00:00,feeder,0030,N Current (RMS),A,20.4
330914,Hartley Avenue,2024-01-18T22:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,35.4
330914,Hartley Avenue,2024-01-18T22:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,39.6
330914,Hartley Avenue,2024-01-18T22:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,46.8
330914,Hartley Avenue,2024-01-18T22:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-3.03
330914,Hartley Avenue,2024-01-18T22:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.29
330914,Hartley Avenue,2024-01-18T22:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.28
330914,Hartley Avenue,2024-01-18T22:20:00.000+00:00,feeder,0020,L3 Active Power,kW,6.98
330914,Hartley Avenue,2024-01-18T22:20:00.000+00:00,feeder,0020,L2 Active Power,kW,9.3
330914,Hartley Avenue,2024-01-18T22:20:00.000+00:00,feeder,0020,L1 Active Power,kW,3.01
330914,Hartley Avenue,2024-01-18T22:20:00.000+00:00,feeder,0020,N Current (RMS),A,23.1
330914,Hartley Avenue,2024-01-18T22:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,31.7
330914,Hartley Avenue,2024-01-18T22:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,39.7
330914,Hartley Avenue,2024-01-18T22:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,16.1
330914,Hartley Avenue,2024-01-18T22:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.43
330914,Hartley Avenue,2024-01-18T22:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.86
330914,Hartley Avenue,2024-01-18T22:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.35
330914,Hartley Avenue,2024-01-18T22:20:00.000+00:00,feeder,0010,L3 Active Power,kW,6.99
330914,Hartley Avenue,2024-01-18T22:20:00.000+00:00,feeder,0010,L2 Active Power,kW,8.72
330914,Hartley Avenue,2024-01-18T22:20:00.000+00:00,feeder,0010,L1 Active Power,kW,21.05
330914,Hartley Avenue,2024-01-18T22:20:00.000+00:00,feeder,0010,N Current (RMS),A,48.8
330914,Hartley Avenue,2024-01-18T22:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,29.9
330914,Hartley Avenue,2024-01-18T22:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,36.6
330914,Hartley Avenue,2024-01-18T22:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,87.0
330914,Hartley Avenue,2024-01-18T22:20:00.000+00:00,transformer,,Temperature,C,30.3
330914,Hartley Avenue,2024-01-18T22:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.96
330914,Hartley Avenue,2024-01-18T22:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.8
330914,Hartley Avenue,2024-01-18T22:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.13
330914,Hartley Avenue,2024-01-18T22:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.09
330914,Hartley Avenue,2024-01-18T22:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.41
330914,Hartley Avenue,2024-01-18T22:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.74
330914,Hartley Avenue,2024-01-18T22:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.21
330914,Hartley Avenue,2024-01-18T22:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.86
330914,Hartley Avenue,2024-01-18T22:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.9
330914,Hartley Avenue,2024-01-18T22:20:00.000+00:00,busbar,,L3 Active Power,kW,22.25
330914,Hartley Avenue,2024-01-18T22:20:00.000+00:00,busbar,,L2 Active Power,kW,27.42
330914,Hartley Avenue,2024-01-18T22:20:00.000+00:00,busbar,,L1 Active Power,kW,35.19
330914,Hartley Avenue,2024-01-18T22:20:00.000+00:00,busbar,,N Current (RMS),A,57.3
330914,Hartley Avenue,2024-01-18T22:20:00.000+00:00,busbar,,L3 Current (RMS),A,96.0
330914,Hartley Avenue,2024-01-18T22:20:00.000+00:00,busbar,,L2 Current (RMS),A,114.2
330914,Hartley Avenue,2024-01-18T22:20:00.000+00:00,busbar,,L1 Current (RMS),A,147.0
330914,Hartley Avenue,2024-01-18T22:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.91
330914,Hartley Avenue,2024-01-18T22:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.54
330914,Hartley Avenue,2024-01-18T22:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.62
330914,Hartley Avenue,2024-01-18T22:10:00.000+00:00,feeder,0030,L3 Active Power,kW,8.37
330914,Hartley Avenue,2024-01-18T22:10:00.000+00:00,feeder,0030,L2 Active Power,kW,10.79
330914,Hartley Avenue,2024-01-18T22:10:00.000+00:00,feeder,0030,L1 Active Power,kW,10.21
330914,Hartley Avenue,2024-01-18T22:10:00.000+00:00,feeder,0030,N Current (RMS),A,21.2
330914,Hartley Avenue,2024-01-18T22:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,36.2
330914,Hartley Avenue,2024-01-18T22:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,44.8
330914,Hartley Avenue,2024-01-18T22:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,42.9
330914,Hartley Avenue,2024-01-18T22:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-3.07
330914,Hartley Avenue,2024-01-18T22:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.29
330914,Hartley Avenue,2024-01-18T22:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.41
330914,Hartley Avenue,2024-01-18T22:10:00.000+00:00,feeder,0020,L3 Active Power,kW,4.81
330914,Hartley Avenue,2024-01-18T22:10:00.000+00:00,feeder,0020,L2 Active Power,kW,11.4
330914,Hartley Avenue,2024-01-18T22:10:00.000+00:00,feeder,0020,L1 Active Power,kW,2.88
330914,Hartley Avenue,2024-01-18T22:10:00.000+00:00,feeder,0020,N Current (RMS),A,31.3
330914,Hartley Avenue,2024-01-18T22:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,24.2
330914,Hartley Avenue,2024-01-18T22:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,48.3
330914,Hartley Avenue,2024-01-18T22:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,16.2
330914,Hartley Avenue,2024-01-18T22:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.48
330914,Hartley Avenue,2024-01-18T22:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.01
330914,Hartley Avenue,2024-01-18T22:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.4
330914,Hartley Avenue,2024-01-18T22:10:00.000+00:00,feeder,0010,L3 Active Power,kW,8.99
330914,Hartley Avenue,2024-01-18T22:10:00.000+00:00,feeder,0010,L2 Active Power,kW,9.13
330914,Hartley Avenue,2024-01-18T22:10:00.000+00:00,feeder,0010,L1 Active Power,kW,21.76
330914,Hartley Avenue,2024-01-18T22:10:00.000+00:00,feeder,0010,N Current (RMS),A,47.6
330914,Hartley Avenue,2024-01-18T22:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,37.6
330914,Hartley Avenue,2024-01-18T22:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,37.9
330914,Hartley Avenue,2024-01-18T22:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,89.8
330914,Hartley Avenue,2024-01-18T22:10:00.000+00:00,transformer,,Temperature,C,30.4
330914,Hartley Avenue,2024-01-18T22:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.9
330914,Hartley Avenue,2024-01-18T22:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.57
330914,Hartley Avenue,2024-01-18T22:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.12
330914,Hartley Avenue,2024-01-18T22:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.5
330914,Hartley Avenue,2024-01-18T22:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.4
330914,Hartley Avenue,2024-01-18T22:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.4
330914,Hartley Avenue,2024-01-18T22:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.47
330914,Hartley Avenue,2024-01-18T22:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.83
330914,Hartley Avenue,2024-01-18T22:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.43
330914,Hartley Avenue,2024-01-18T22:10:00.000+00:00,busbar,,L3 Active Power,kW,22.17
330914,Hartley Avenue,2024-01-18T22:10:00.000+00:00,busbar,,L2 Active Power,kW,31.32
330914,Hartley Avenue,2024-01-18T22:10:00.000+00:00,busbar,,L1 Active Power,kW,34.85
330914,Hartley Avenue,2024-01-18T22:10:00.000+00:00,busbar,,N Current (RMS),A,58.0
330914,Hartley Avenue,2024-01-18T22:10:00.000+00:00,busbar,,L3 Current (RMS),A,96.1
330914,Hartley Avenue,2024-01-18T22:10:00.000+00:00,busbar,,L2 Current (RMS),A,129.7
330914,Hartley Avenue,2024-01-18T22:10:00.000+00:00,busbar,,L1 Current (RMS),A,145.9
330914,Hartley Avenue,2024-01-18T22:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.83
330914,Hartley Avenue,2024-01-18T22:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.6
330914,Hartley Avenue,2024-01-18T22:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.54
330914,Hartley Avenue,2024-01-18T22:00:00.000+00:00,feeder,0030,L3 Active Power,kW,8.43
330914,Hartley Avenue,2024-01-18T22:00:00.000+00:00,feeder,0030,L2 Active Power,kW,9.23
330914,Hartley Avenue,2024-01-18T22:00:00.000+00:00,feeder,0030,L1 Active Power,kW,12.54
330914,Hartley Avenue,2024-01-18T22:00:00.000+00:00,feeder,0030,N Current (RMS),A,22.4
330914,Hartley Avenue,2024-01-18T22:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,36.4
330914,Hartley Avenue,2024-01-18T22:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,38.6
330914,Hartley Avenue,2024-01-18T22:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,52.8
330914,Hartley Avenue,2024-01-18T22:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.84
330914,Hartley Avenue,2024-01-18T22:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.52
330914,Hartley Avenue,2024-01-18T22:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.37
330914,Hartley Avenue,2024-01-18T22:00:00.000+00:00,feeder,0020,L3 Active Power,kW,6.23
330914,Hartley Avenue,2024-01-18T22:00:00.000+00:00,feeder,0020,L2 Active Power,kW,11.52
330914,Hartley Avenue,2024-01-18T22:00:00.000+00:00,feeder,0020,L1 Active Power,kW,3.49
330914,Hartley Avenue,2024-01-18T22:00:00.000+00:00,feeder,0020,N Current (RMS),A,28.9
330914,Hartley Avenue,2024-01-18T22:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,29.0
330914,Hartley Avenue,2024-01-18T22:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,49.0
330914,Hartley Avenue,2024-01-18T22:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,18.7
330914,Hartley Avenue,2024-01-18T22:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.65
330914,Hartley Avenue,2024-01-18T22:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.19
330914,Hartley Avenue,2024-01-18T22:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.34
330914,Hartley Avenue,2024-01-18T22:00:00.000+00:00,feeder,0010,L3 Active Power,kW,9.19
330914,Hartley Avenue,2024-01-18T22:00:00.000+00:00,feeder,0010,L2 Active Power,kW,6.9
330914,Hartley Avenue,2024-01-18T22:00:00.000+00:00,feeder,0010,L1 Active Power,kW,21.71
330914,Hartley Avenue,2024-01-18T22:00:00.000+00:00,feeder,0010,N Current (RMS),A,53.3
330914,Hartley Avenue,2024-01-18T22:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,38.3
330914,Hartley Avenue,2024-01-18T22:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,28.9
330914,Hartley Avenue,2024-01-18T22:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,91.0
330914,Hartley Avenue,2024-01-18T22:00:00.000+00:00,transformer,,Temperature,C,30.4
330914,Hartley Avenue,2024-01-18T22:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.88
330914,Hartley Avenue,2024-01-18T22:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.62
330914,Hartley Avenue,2024-01-18T22:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.12
330914,Hartley Avenue,2024-01-18T22:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.94
330914,Hartley Avenue,2024-01-18T22:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.39
330914,Hartley Avenue,2024-01-18T22:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.38
330914,Hartley Avenue,2024-01-18T22:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.32
330914,Hartley Avenue,2024-01-18T22:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.3
330914,Hartley Avenue,2024-01-18T22:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.25
330914,Hartley Avenue,2024-01-18T22:00:00.000+00:00,busbar,,L3 Active Power,kW,23.86
330914,Hartley Avenue,2024-01-18T22:00:00.000+00:00,busbar,,L2 Active Power,kW,27.65
330914,Hartley Avenue,2024-01-18T22:00:00.000+00:00,busbar,,L1 Active Power,kW,37.74
330914,Hartley Avenue,2024-01-18T22:00:00.000+00:00,busbar,,N Current (RMS),A,66.8
330914,Hartley Avenue,2024-01-18T22:00:00.000+00:00,busbar,,L3 Current (RMS),A,102.2
330914,Hartley Avenue,2024-01-18T22:00:00.000+00:00,busbar,,L2 Current (RMS),A,115.3
330914,Hartley Avenue,2024-01-18T22:00:00.000+00:00,busbar,,L1 Current (RMS),A,159.0
330914,Hartley Avenue,2024-01-18T21:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.84
330914,Hartley Avenue,2024-01-18T21:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.02
330914,Hartley Avenue,2024-01-18T21:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.48
330914,Hartley Avenue,2024-01-18T21:50:00.000+00:00,feeder,0030,L3 Active Power,kW,8.77
330914,Hartley Avenue,2024-01-18T21:50:00.000+00:00,feeder,0030,L2 Active Power,kW,8.51
330914,Hartley Avenue,2024-01-18T21:50:00.000+00:00,feeder,0030,L1 Active Power,kW,12.92
330914,Hartley Avenue,2024-01-18T21:50:00.000+00:00,feeder,0030,N Current (RMS),A,22.3
330914,Hartley Avenue,2024-01-18T21:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,37.8
330914,Hartley Avenue,2024-01-18T21:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,36.0
330914,Hartley Avenue,2024-01-18T21:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,53.8
330914,Hartley Avenue,2024-01-18T21:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.85
330914,Hartley Avenue,2024-01-18T21:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.08
330914,Hartley Avenue,2024-01-18T21:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.26
330914,Hartley Avenue,2024-01-18T21:50:00.000+00:00,feeder,0020,L3 Active Power,kW,5.02
330914,Hartley Avenue,2024-01-18T21:50:00.000+00:00,feeder,0020,L2 Active Power,kW,11.32
330914,Hartley Avenue,2024-01-18T21:50:00.000+00:00,feeder,0020,L1 Active Power,kW,4.29
330914,Hartley Avenue,2024-01-18T21:50:00.000+00:00,feeder,0020,N Current (RMS),A,28.2
330914,Hartley Avenue,2024-01-18T21:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,24.6
330914,Hartley Avenue,2024-01-18T21:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,47.7
330914,Hartley Avenue,2024-01-18T21:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,21.1
330914,Hartley Avenue,2024-01-18T21:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.44
330914,Hartley Avenue,2024-01-18T21:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.38
330914,Hartley Avenue,2024-01-18T21:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.08
330914,Hartley Avenue,2024-01-18T21:50:00.000+00:00,feeder,0010,L3 Active Power,kW,9.5
330914,Hartley Avenue,2024-01-18T21:50:00.000+00:00,feeder,0010,L2 Active Power,kW,8.53
330914,Hartley Avenue,2024-01-18T21:50:00.000+00:00,feeder,0010,L1 Active Power,kW,29.81
330914,Hartley Avenue,2024-01-18T21:50:00.000+00:00,feeder,0010,N Current (RMS),A,75.2
330914,Hartley Avenue,2024-01-18T21:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,39.6
330914,Hartley Avenue,2024-01-18T21:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,35.4
330914,Hartley Avenue,2024-01-18T21:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,123.0
330914,Hartley Avenue,2024-01-18T21:50:00.000+00:00,transformer,,Temperature,C,30.4
330914,Hartley Avenue,2024-01-18T21:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.92
330914,Hartley Avenue,2024-01-18T21:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.28
330914,Hartley Avenue,2024-01-18T21:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.13
330914,Hartley Avenue,2024-01-18T21:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.55
330914,Hartley Avenue,2024-01-18T21:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.39
330914,Hartley Avenue,2024-01-18T21:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.74
330914,Hartley Avenue,2024-01-18T21:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.14
330914,Hartley Avenue,2024-01-18T21:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.49
330914,Hartley Avenue,2024-01-18T21:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.82
330914,Hartley Avenue,2024-01-18T21:50:00.000+00:00,busbar,,L3 Active Power,kW,23.29
330914,Hartley Avenue,2024-01-18T21:50:00.000+00:00,busbar,,L2 Active Power,kW,28.36
330914,Hartley Avenue,2024-01-18T21:50:00.000+00:00,busbar,,L1 Active Power,kW,47.01
330914,Hartley Avenue,2024-01-18T21:50:00.000+00:00,busbar,,N Current (RMS),A,89.9
330914,Hartley Avenue,2024-01-18T21:50:00.000+00:00,busbar,,L3 Current (RMS),A,100.4
330914,Hartley Avenue,2024-01-18T21:50:00.000+00:00,busbar,,L2 Current (RMS),A,117.8
330914,Hartley Avenue,2024-01-18T21:50:00.000+00:00,busbar,,L1 Current (RMS),A,195.4
330914,Hartley Avenue,2024-01-18T21:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.68
330914,Hartley Avenue,2024-01-18T21:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.56
330914,Hartley Avenue,2024-01-18T21:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.61
330914,Hartley Avenue,2024-01-18T21:40:00.000+00:00,feeder,0030,L3 Active Power,kW,10.81
330914,Hartley Avenue,2024-01-18T21:40:00.000+00:00,feeder,0030,L2 Active Power,kW,13.28
330914,Hartley Avenue,2024-01-18T21:40:00.000+00:00,feeder,0030,L1 Active Power,kW,13.14
330914,Hartley Avenue,2024-01-18T21:40:00.000+00:00,feeder,0030,N Current (RMS),A,28.4
330914,Hartley Avenue,2024-01-18T21:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,45.7
330914,Hartley Avenue,2024-01-18T21:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,59.0
330914,Hartley Avenue,2024-01-18T21:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,54.7
330914,Hartley Avenue,2024-01-18T21:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-3.03
330914,Hartley Avenue,2024-01-18T21:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.24
330914,Hartley Avenue,2024-01-18T21:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.27
330914,Hartley Avenue,2024-01-18T21:40:00.000+00:00,feeder,0020,L3 Active Power,kW,5.75
330914,Hartley Avenue,2024-01-18T21:40:00.000+00:00,feeder,0020,L2 Active Power,kW,9.68
330914,Hartley Avenue,2024-01-18T21:40:00.000+00:00,feeder,0020,L1 Active Power,kW,4.68
330914,Hartley Avenue,2024-01-18T21:40:00.000+00:00,feeder,0020,N Current (RMS),A,23.0
330914,Hartley Avenue,2024-01-18T21:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,27.8
330914,Hartley Avenue,2024-01-18T21:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,41.8
330914,Hartley Avenue,2024-01-18T21:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,22.6
330914,Hartley Avenue,2024-01-18T21:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.6
330914,Hartley Avenue,2024-01-18T21:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.04
330914,Hartley Avenue,2024-01-18T21:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.23
330914,Hartley Avenue,2024-01-18T21:40:00.000+00:00,feeder,0010,L3 Active Power,kW,11.9
330914,Hartley Avenue,2024-01-18T21:40:00.000+00:00,feeder,0010,L2 Active Power,kW,7.98
330914,Hartley Avenue,2024-01-18T21:40:00.000+00:00,feeder,0010,L1 Active Power,kW,25.29
330914,Hartley Avenue,2024-01-18T21:40:00.000+00:00,feeder,0010,N Current (RMS),A,59.7
330914,Hartley Avenue,2024-01-18T21:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,49.8
330914,Hartley Avenue,2024-01-18T21:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,33.6
330914,Hartley Avenue,2024-01-18T21:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,104.7
330914,Hartley Avenue,2024-01-18T21:40:00.000+00:00,transformer,,Temperature,C,30.5
330914,Hartley Avenue,2024-01-18T21:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.9
330914,Hartley Avenue,2024-01-18T21:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.64
330914,Hartley Avenue,2024-01-18T21:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.14
330914,Hartley Avenue,2024-01-18T21:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.98
330914,Hartley Avenue,2024-01-18T21:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.4
330914,Hartley Avenue,2024-01-18T21:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.41
330914,Hartley Avenue,2024-01-18T21:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.32
330914,Hartley Avenue,2024-01-18T21:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.84
330914,Hartley Avenue,2024-01-18T21:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.11
330914,Hartley Avenue,2024-01-18T21:40:00.000+00:00,busbar,,L3 Active Power,kW,28.46
330914,Hartley Avenue,2024-01-18T21:40:00.000+00:00,busbar,,L2 Active Power,kW,30.93
330914,Hartley Avenue,2024-01-18T21:40:00.000+00:00,busbar,,L1 Active Power,kW,43.11
330914,Hartley Avenue,2024-01-18T21:40:00.000+00:00,busbar,,N Current (RMS),A,73.6
330914,Hartley Avenue,2024-01-18T21:40:00.000+00:00,busbar,,L3 Current (RMS),A,121.3
330914,Hartley Avenue,2024-01-18T21:40:00.000+00:00,busbar,,L2 Current (RMS),A,130.6
330914,Hartley Avenue,2024-01-18T21:40:00.000+00:00,busbar,,L1 Current (RMS),A,179.8
330914,Hartley Avenue,2024-01-18T21:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.53
330914,Hartley Avenue,2024-01-18T21:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.51
330914,Hartley Avenue,2024-01-18T21:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.38
330914,Hartley Avenue,2024-01-18T21:30:00.000+00:00,feeder,0030,L3 Active Power,kW,8.77
330914,Hartley Avenue,2024-01-18T21:30:00.000+00:00,feeder,0030,L2 Active Power,kW,7.01
330914,Hartley Avenue,2024-01-18T21:30:00.000+00:00,feeder,0030,L1 Active Power,kW,13.06
330914,Hartley Avenue,2024-01-18T21:30:00.000+00:00,feeder,0030,N Current (RMS),A,26.4
330914,Hartley Avenue,2024-01-18T21:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,37.2
330914,Hartley Avenue,2024-01-18T21:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,30.1
330914,Hartley Avenue,2024-01-18T21:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,54.3
330914,Hartley Avenue,2024-01-18T21:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-3.18
330914,Hartley Avenue,2024-01-18T21:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.21
330914,Hartley Avenue,2024-01-18T21:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.35
330914,Hartley Avenue,2024-01-18T21:30:00.000+00:00,feeder,0020,L3 Active Power,kW,9.76
330914,Hartley Avenue,2024-01-18T21:30:00.000+00:00,feeder,0020,L2 Active Power,kW,11.54
330914,Hartley Avenue,2024-01-18T21:30:00.000+00:00,feeder,0020,L1 Active Power,kW,4.27
330914,Hartley Avenue,2024-01-18T21:30:00.000+00:00,feeder,0020,N Current (RMS),A,27.9
330914,Hartley Avenue,2024-01-18T21:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,44.0
330914,Hartley Avenue,2024-01-18T21:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,48.1
330914,Hartley Avenue,2024-01-18T21:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,21.3
330914,Hartley Avenue,2024-01-18T21:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.32
330914,Hartley Avenue,2024-01-18T21:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.13
330914,Hartley Avenue,2024-01-18T21:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.15
330914,Hartley Avenue,2024-01-18T21:30:00.000+00:00,feeder,0010,L3 Active Power,kW,13.59
330914,Hartley Avenue,2024-01-18T21:30:00.000+00:00,feeder,0010,L2 Active Power,kW,9.32
330914,Hartley Avenue,2024-01-18T21:30:00.000+00:00,feeder,0010,L1 Active Power,kW,24.56
330914,Hartley Avenue,2024-01-18T21:30:00.000+00:00,feeder,0010,N Current (RMS),A,54.4
330914,Hartley Avenue,2024-01-18T21:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,56.2
330914,Hartley Avenue,2024-01-18T21:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,38.9
330914,Hartley Avenue,2024-01-18T21:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,100.8
330914,Hartley Avenue,2024-01-18T21:30:00.000+00:00,transformer,,Temperature,C,30.5
330914,Hartley Avenue,2024-01-18T21:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.88
330914,Hartley Avenue,2024-01-18T21:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.15
330914,Hartley Avenue,2024-01-18T21:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.11
330914,Hartley Avenue,2024-01-18T21:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.72
330914,Hartley Avenue,2024-01-18T21:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.39
330914,Hartley Avenue,2024-01-18T21:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.07
330914,Hartley Avenue,2024-01-18T21:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.03
330914,Hartley Avenue,2024-01-18T21:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.85
330914,Hartley Avenue,2024-01-18T21:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.89
330914,Hartley Avenue,2024-01-18T21:30:00.000+00:00,busbar,,L3 Active Power,kW,32.13
330914,Hartley Avenue,2024-01-18T21:30:00.000+00:00,busbar,,L2 Active Power,kW,27.88
330914,Hartley Avenue,2024-01-18T21:30:00.000+00:00,busbar,,L1 Active Power,kW,41.89
330914,Hartley Avenue,2024-01-18T21:30:00.000+00:00,busbar,,N Current (RMS),A,69.5
330914,Hartley Avenue,2024-01-18T21:30:00.000+00:00,busbar,,L3 Current (RMS),A,134.3
330914,Hartley Avenue,2024-01-18T21:30:00.000+00:00,busbar,,L2 Current (RMS),A,115.8
330914,Hartley Avenue,2024-01-18T21:30:00.000+00:00,busbar,,L1 Current (RMS),A,173.5
330914,Hartley Avenue,2024-01-18T21:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.26
330914,Hartley Avenue,2024-01-18T21:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.46
330914,Hartley Avenue,2024-01-18T21:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.41
330914,Hartley Avenue,2024-01-18T21:20:00.000+00:00,feeder,0030,L3 Active Power,kW,11.26
330914,Hartley Avenue,2024-01-18T21:20:00.000+00:00,feeder,0030,L2 Active Power,kW,7.04
330914,Hartley Avenue,2024-01-18T21:20:00.000+00:00,feeder,0030,L1 Active Power,kW,14.02
330914,Hartley Avenue,2024-01-18T21:20:00.000+00:00,feeder,0030,N Current (RMS),A,28.9
330914,Hartley Avenue,2024-01-18T21:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,47.3
330914,Hartley Avenue,2024-01-18T21:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,30.3
330914,Hartley Avenue,2024-01-18T21:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,58.6
330914,Hartley Avenue,2024-01-18T21:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.97
330914,Hartley Avenue,2024-01-18T21:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.47
330914,Hartley Avenue,2024-01-18T21:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.19
330914,Hartley Avenue,2024-01-18T21:20:00.000+00:00,feeder,0020,L3 Active Power,kW,8.19
330914,Hartley Avenue,2024-01-18T21:20:00.000+00:00,feeder,0020,L2 Active Power,kW,13.25
330914,Hartley Avenue,2024-01-18T21:20:00.000+00:00,feeder,0020,L1 Active Power,kW,5.53
330914,Hartley Avenue,2024-01-18T21:20:00.000+00:00,feeder,0020,N Current (RMS),A,30.7
330914,Hartley Avenue,2024-01-18T21:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,36.8
330914,Hartley Avenue,2024-01-18T21:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,55.8
330914,Hartley Avenue,2024-01-18T21:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,26.0
330914,Hartley Avenue,2024-01-18T21:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.5
330914,Hartley Avenue,2024-01-18T21:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.46
330914,Hartley Avenue,2024-01-18T21:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.1
330914,Hartley Avenue,2024-01-18T21:20:00.000+00:00,feeder,0010,L3 Active Power,kW,7.8
330914,Hartley Avenue,2024-01-18T21:20:00.000+00:00,feeder,0010,L2 Active Power,kW,11.48
330914,Hartley Avenue,2024-01-18T21:20:00.000+00:00,feeder,0010,L1 Active Power,kW,25.06
330914,Hartley Avenue,2024-01-18T21:20:00.000+00:00,feeder,0010,N Current (RMS),A,57.9
330914,Hartley Avenue,2024-01-18T21:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,33.2
330914,Hartley Avenue,2024-01-18T21:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,48.8
330914,Hartley Avenue,2024-01-18T21:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,103.6
330914,Hartley Avenue,2024-01-18T21:20:00.000+00:00,transformer,,Temperature,C,30.5
330914,Hartley Avenue,2024-01-18T21:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.88
330914,Hartley Avenue,2024-01-18T21:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.04
330914,Hartley Avenue,2024-01-18T21:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.1
330914,Hartley Avenue,2024-01-18T21:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.13
330914,Hartley Avenue,2024-01-18T21:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.41
330914,Hartley Avenue,2024-01-18T21:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.75
330914,Hartley Avenue,2024-01-18T21:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.73
330914,Hartley Avenue,2024-01-18T21:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.39
330914,Hartley Avenue,2024-01-18T21:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.7
330914,Hartley Avenue,2024-01-18T21:20:00.000+00:00,busbar,,L3 Active Power,kW,27.25
330914,Hartley Avenue,2024-01-18T21:20:00.000+00:00,busbar,,L2 Active Power,kW,31.78
330914,Hartley Avenue,2024-01-18T21:20:00.000+00:00,busbar,,L1 Active Power,kW,44.61
330914,Hartley Avenue,2024-01-18T21:20:00.000+00:00,busbar,,N Current (RMS),A,74.1
330914,Hartley Avenue,2024-01-18T21:20:00.000+00:00,busbar,,L3 Current (RMS),A,115.5
330914,Hartley Avenue,2024-01-18T21:20:00.000+00:00,busbar,,L2 Current (RMS),A,131.3
330914,Hartley Avenue,2024-01-18T21:20:00.000+00:00,busbar,,L1 Current (RMS),A,185.2
330914,Hartley Avenue,2024-01-18T21:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.78
330914,Hartley Avenue,2024-01-18T21:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.38
330914,Hartley Avenue,2024-01-18T21:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.55
330914,Hartley Avenue,2024-01-18T21:10:00.000+00:00,feeder,0030,L3 Active Power,kW,8.88
330914,Hartley Avenue,2024-01-18T21:10:00.000+00:00,feeder,0030,L2 Active Power,kW,7.44
330914,Hartley Avenue,2024-01-18T21:10:00.000+00:00,feeder,0030,L1 Active Power,kW,11.93
330914,Hartley Avenue,2024-01-18T21:10:00.000+00:00,feeder,0030,N Current (RMS),A,23.0
330914,Hartley Avenue,2024-01-18T21:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,38.0
330914,Hartley Avenue,2024-01-18T21:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,32.2
330914,Hartley Avenue,2024-01-18T21:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,50.8
330914,Hartley Avenue,2024-01-18T21:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-3.07
330914,Hartley Avenue,2024-01-18T21:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.63
330914,Hartley Avenue,2024-01-18T21:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.42
330914,Hartley Avenue,2024-01-18T21:10:00.000+00:00,feeder,0020,L3 Active Power,kW,6.8
330914,Hartley Avenue,2024-01-18T21:10:00.000+00:00,feeder,0020,L2 Active Power,kW,10.62
330914,Hartley Avenue,2024-01-18T21:10:00.000+00:00,feeder,0020,L1 Active Power,kW,3.29
330914,Hartley Avenue,2024-01-18T21:10:00.000+00:00,feeder,0020,N Current (RMS),A,27.8
330914,Hartley Avenue,2024-01-18T21:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,31.6
330914,Hartley Avenue,2024-01-18T21:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,44.2
330914,Hartley Avenue,2024-01-18T21:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,18.0
330914,Hartley Avenue,2024-01-18T21:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.52
330914,Hartley Avenue,2024-01-18T21:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.03
330914,Hartley Avenue,2024-01-18T21:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.84
330914,Hartley Avenue,2024-01-18T21:10:00.000+00:00,feeder,0010,L3 Active Power,kW,8.09
330914,Hartley Avenue,2024-01-18T21:10:00.000+00:00,feeder,0010,L2 Active Power,kW,14.29
330914,Hartley Avenue,2024-01-18T21:10:00.000+00:00,feeder,0010,L1 Active Power,kW,31.96
330914,Hartley Avenue,2024-01-18T21:10:00.000+00:00,feeder,0010,N Current (RMS),A,76.0
330914,Hartley Avenue,2024-01-18T21:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,35.0
330914,Hartley Avenue,2024-01-18T21:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,58.6
330914,Hartley Avenue,2024-01-18T21:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,132.2
330914,Hartley Avenue,2024-01-18T21:10:00.000+00:00,transformer,,Temperature,C,30.5
330914,Hartley Avenue,2024-01-18T21:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.85
330914,Hartley Avenue,2024-01-18T21:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.7
330914,Hartley Avenue,2024-01-18T21:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.03
330914,Hartley Avenue,2024-01-18T21:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.82
330914,Hartley Avenue,2024-01-18T21:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.33
330914,Hartley Avenue,2024-01-18T21:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.16
330914,Hartley Avenue,2024-01-18T21:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.37
330914,Hartley Avenue,2024-01-18T21:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.05
330914,Hartley Avenue,2024-01-18T21:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.8
330914,Hartley Avenue,2024-01-18T21:10:00.000+00:00,busbar,,L3 Active Power,kW,23.78
330914,Hartley Avenue,2024-01-18T21:10:00.000+00:00,busbar,,L2 Active Power,kW,32.34
330914,Hartley Avenue,2024-01-18T21:10:00.000+00:00,busbar,,L1 Active Power,kW,47.19
330914,Hartley Avenue,2024-01-18T21:10:00.000+00:00,busbar,,N Current (RMS),A,87.8
330914,Hartley Avenue,2024-01-18T21:10:00.000+00:00,busbar,,L3 Current (RMS),A,102.8
330914,Hartley Avenue,2024-01-18T21:10:00.000+00:00,busbar,,L2 Current (RMS),A,133.6
330914,Hartley Avenue,2024-01-18T21:10:00.000+00:00,busbar,,L1 Current (RMS),A,197.6
330914,Hartley Avenue,2024-01-18T21:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.56
330914,Hartley Avenue,2024-01-18T21:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.01
330914,Hartley Avenue,2024-01-18T21:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.47
330914,Hartley Avenue,2024-01-18T21:00:00.000+00:00,feeder,0030,L3 Active Power,kW,10.45
330914,Hartley Avenue,2024-01-18T21:00:00.000+00:00,feeder,0030,L2 Active Power,kW,7.96
330914,Hartley Avenue,2024-01-18T21:00:00.000+00:00,feeder,0030,L1 Active Power,kW,13.81
330914,Hartley Avenue,2024-01-18T21:00:00.000+00:00,feeder,0030,N Current (RMS),A,27.0
330914,Hartley Avenue,2024-01-18T21:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,44.4
330914,Hartley Avenue,2024-01-18T21:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,34.2
330914,Hartley Avenue,2024-01-18T21:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,59.2
330914,Hartley Avenue,2024-01-18T21:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.86
330914,Hartley Avenue,2024-01-18T21:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.62
330914,Hartley Avenue,2024-01-18T21:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.36
330914,Hartley Avenue,2024-01-18T21:00:00.000+00:00,feeder,0020,L3 Active Power,kW,6.52
330914,Hartley Avenue,2024-01-18T21:00:00.000+00:00,feeder,0020,L2 Active Power,kW,11.57
330914,Hartley Avenue,2024-01-18T21:00:00.000+00:00,feeder,0020,L1 Active Power,kW,3.52
330914,Hartley Avenue,2024-01-18T21:00:00.000+00:00,feeder,0020,N Current (RMS),A,29.8
330914,Hartley Avenue,2024-01-18T21:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,30.5
330914,Hartley Avenue,2024-01-18T21:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,49.4
330914,Hartley Avenue,2024-01-18T21:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,18.6
330914,Hartley Avenue,2024-01-18T21:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.56
330914,Hartley Avenue,2024-01-18T21:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.4
330914,Hartley Avenue,2024-01-18T21:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.46
330914,Hartley Avenue,2024-01-18T21:00:00.000+00:00,feeder,0010,L3 Active Power,kW,11.24
330914,Hartley Avenue,2024-01-18T21:00:00.000+00:00,feeder,0010,L2 Active Power,kW,10.59
330914,Hartley Avenue,2024-01-18T21:00:00.000+00:00,feeder,0010,L1 Active Power,kW,31.26
330914,Hartley Avenue,2024-01-18T21:00:00.000+00:00,feeder,0010,N Current (RMS),A,74.9
330914,Hartley Avenue,2024-01-18T21:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,47.3
330914,Hartley Avenue,2024-01-18T21:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,44.6
330914,Hartley Avenue,2024-01-18T21:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,129.6
330914,Hartley Avenue,2024-01-18T21:00:00.000+00:00,transformer,,Temperature,C,30.5
330914,Hartley Avenue,2024-01-18T21:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.82
330914,Hartley Avenue,2024-01-18T21:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.88
330914,Hartley Avenue,2024-01-18T21:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.01
330914,Hartley Avenue,2024-01-18T21:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.17
330914,Hartley Avenue,2024-01-18T21:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.3
330914,Hartley Avenue,2024-01-18T21:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.44
330914,Hartley Avenue,2024-01-18T21:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.99
330914,Hartley Avenue,2024-01-18T21:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.04
330914,Hartley Avenue,2024-01-18T21:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.3
330914,Hartley Avenue,2024-01-18T21:00:00.000+00:00,busbar,,L3 Active Power,kW,28.21
330914,Hartley Avenue,2024-01-18T21:00:00.000+00:00,busbar,,L2 Active Power,kW,30.11
330914,Hartley Avenue,2024-01-18T21:00:00.000+00:00,busbar,,L1 Active Power,kW,48.59
330914,Hartley Avenue,2024-01-18T21:00:00.000+00:00,busbar,,N Current (RMS),A,85.7
330914,Hartley Avenue,2024-01-18T21:00:00.000+00:00,busbar,,L3 Current (RMS),A,120.2
330914,Hartley Avenue,2024-01-18T21:00:00.000+00:00,busbar,,L2 Current (RMS),A,126.1
330914,Hartley Avenue,2024-01-18T21:00:00.000+00:00,busbar,,L1 Current (RMS),A,203.1
330914,Hartley Avenue,2024-01-18T20:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.69
330914,Hartley Avenue,2024-01-18T20:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.14
330914,Hartley Avenue,2024-01-18T20:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.4
330914,Hartley Avenue,2024-01-18T20:50:00.000+00:00,feeder,0030,L3 Active Power,kW,10.74
330914,Hartley Avenue,2024-01-18T20:50:00.000+00:00,feeder,0030,L2 Active Power,kW,7.85
330914,Hartley Avenue,2024-01-18T20:50:00.000+00:00,feeder,0030,L1 Active Power,kW,16.28
330914,Hartley Avenue,2024-01-18T20:50:00.000+00:00,feeder,0030,N Current (RMS),A,31.1
330914,Hartley Avenue,2024-01-18T20:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,45.8
330914,Hartley Avenue,2024-01-18T20:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,33.7
330914,Hartley Avenue,2024-01-18T20:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,68.6
330914,Hartley Avenue,2024-01-18T20:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.86
330914,Hartley Avenue,2024-01-18T20:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.94
330914,Hartley Avenue,2024-01-18T20:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.38
330914,Hartley Avenue,2024-01-18T20:50:00.000+00:00,feeder,0020,L3 Active Power,kW,8.74
330914,Hartley Avenue,2024-01-18T20:50:00.000+00:00,feeder,0020,L2 Active Power,kW,11.53
330914,Hartley Avenue,2024-01-18T20:50:00.000+00:00,feeder,0020,L1 Active Power,kW,3.09
330914,Hartley Avenue,2024-01-18T20:50:00.000+00:00,feeder,0020,N Current (RMS),A,30.7
330914,Hartley Avenue,2024-01-18T20:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,39.0
330914,Hartley Avenue,2024-01-18T20:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,49.1
330914,Hartley Avenue,2024-01-18T20:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,17.2
330914,Hartley Avenue,2024-01-18T20:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.5
330914,Hartley Avenue,2024-01-18T20:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.5
330914,Hartley Avenue,2024-01-18T20:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.58
330914,Hartley Avenue,2024-01-18T20:50:00.000+00:00,feeder,0010,L3 Active Power,kW,11.69
330914,Hartley Avenue,2024-01-18T20:50:00.000+00:00,feeder,0010,L2 Active Power,kW,12.09
330914,Hartley Avenue,2024-01-18T20:50:00.000+00:00,feeder,0010,L1 Active Power,kW,24.56
330914,Hartley Avenue,2024-01-18T20:50:00.000+00:00,feeder,0010,N Current (RMS),A,49.2
330914,Hartley Avenue,2024-01-18T20:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,48.8
