Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
330914,Hartley Avenue,2024-01-18T20:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,50.0
330914,Hartley Avenue,2024-01-18T20:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,101.9
330914,Hartley Avenue,2024-01-18T20:50:00.000+00:00,transformer,,Temperature,C,30.5
330914,Hartley Avenue,2024-01-18T20:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.82
330914,Hartley Avenue,2024-01-18T20:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.86
330914,Hartley Avenue,2024-01-18T20:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.01
330914,Hartley Avenue,2024-01-18T20:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.01
330914,Hartley Avenue,2024-01-18T20:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.26
330914,Hartley Avenue,2024-01-18T20:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.47
330914,Hartley Avenue,2024-01-18T20:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.05
330914,Hartley Avenue,2024-01-18T20:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.59
330914,Hartley Avenue,2024-01-18T20:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.36
330914,Hartley Avenue,2024-01-18T20:50:00.000+00:00,busbar,,L3 Active Power,kW,31.16
330914,Hartley Avenue,2024-01-18T20:50:00.000+00:00,busbar,,L2 Active Power,kW,31.47
330914,Hartley Avenue,2024-01-18T20:50:00.000+00:00,busbar,,L1 Active Power,kW,43.93
330914,Hartley Avenue,2024-01-18T20:50:00.000+00:00,busbar,,N Current (RMS),A,68.6
330914,Hartley Avenue,2024-01-18T20:50:00.000+00:00,busbar,,L3 Current (RMS),A,132.0
330914,Hartley Avenue,2024-01-18T20:50:00.000+00:00,busbar,,L2 Current (RMS),A,130.9
330914,Hartley Avenue,2024-01-18T20:50:00.000+00:00,busbar,,L1 Current (RMS),A,184.3
330914,Hartley Avenue,2024-01-18T20:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.75
330914,Hartley Avenue,2024-01-18T20:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.45
330914,Hartley Avenue,2024-01-18T20:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.98
330914,Hartley Avenue,2024-01-18T20:40:00.000+00:00,feeder,0030,L3 Active Power,kW,9.34
330914,Hartley Avenue,2024-01-18T20:40:00.000+00:00,feeder,0030,L2 Active Power,kW,12.9
330914,Hartley Avenue,2024-01-18T20:40:00.000+00:00,feeder,0030,L1 Active Power,kW,14.34
330914,Hartley Avenue,2024-01-18T20:40:00.000+00:00,feeder,0030,N Current (RMS),A,29.0
330914,Hartley Avenue,2024-01-18T20:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,39.4
330914,Hartley Avenue,2024-01-18T20:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,56.2
330914,Hartley Avenue,2024-01-18T20:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,59.8
330914,Hartley Avenue,2024-01-18T20:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-3.32
330914,Hartley Avenue,2024-01-18T20:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.32
330914,Hartley Avenue,2024-01-18T20:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.52
330914,Hartley Avenue,2024-01-18T20:40:00.000+00:00,feeder,0020,L3 Active Power,kW,8.65
330914,Hartley Avenue,2024-01-18T20:40:00.000+00:00,feeder,0020,L2 Active Power,kW,10.85
330914,Hartley Avenue,2024-01-18T20:40:00.000+00:00,feeder,0020,L1 Active Power,kW,2.18
330914,Hartley Avenue,2024-01-18T20:40:00.000+00:00,feeder,0020,N Current (RMS),A,31.7
330914,Hartley Avenue,2024-01-18T20:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,38.9
330914,Hartley Avenue,2024-01-18T20:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,45.9
330914,Hartley Avenue,2024-01-18T20:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,14.6
330914,Hartley Avenue,2024-01-18T20:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.28
330914,Hartley Avenue,2024-01-18T20:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.87
330914,Hartley Avenue,2024-01-18T20:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.78
330914,Hartley Avenue,2024-01-18T20:40:00.000+00:00,feeder,0010,L3 Active Power,kW,15.25
330914,Hartley Avenue,2024-01-18T20:40:00.000+00:00,feeder,0010,L2 Active Power,kW,12.57
330914,Hartley Avenue,2024-01-18T20:40:00.000+00:00,feeder,0010,L1 Active Power,kW,24.97
330914,Hartley Avenue,2024-01-18T20:40:00.000+00:00,feeder,0010,N Current (RMS),A,45.8
330914,Hartley Avenue,2024-01-18T20:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,62.4
330914,Hartley Avenue,2024-01-18T20:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,51.9
330914,Hartley Avenue,2024-01-18T20:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,102.9
330914,Hartley Avenue,2024-01-18T20:40:00.000+00:00,transformer,,Temperature,C,30.5
330914,Hartley Avenue,2024-01-18T20:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.79
330914,Hartley Avenue,2024-01-18T20:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.38
330914,Hartley Avenue,2024-01-18T20:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.03
330914,Hartley Avenue,2024-01-18T20:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.48
330914,Hartley Avenue,2024-01-18T20:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.25
330914,Hartley Avenue,2024-01-18T20:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.99
330914,Hartley Avenue,2024-01-18T20:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.35
330914,Hartley Avenue,2024-01-18T20:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.63
330914,Hartley Avenue,2024-01-18T20:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.28
330914,Hartley Avenue,2024-01-18T20:40:00.000+00:00,busbar,,L3 Active Power,kW,33.23
330914,Hartley Avenue,2024-01-18T20:40:00.000+00:00,busbar,,L2 Active Power,kW,36.32
330914,Hartley Avenue,2024-01-18T20:40:00.000+00:00,busbar,,L1 Active Power,kW,41.49
330914,Hartley Avenue,2024-01-18T20:40:00.000+00:00,busbar,,N Current (RMS),A,59.0
330914,Hartley Avenue,2024-01-18T20:40:00.000+00:00,busbar,,L3 Current (RMS),A,139.2
330914,Hartley Avenue,2024-01-18T20:40:00.000+00:00,busbar,,L2 Current (RMS),A,151.4
330914,Hartley Avenue,2024-01-18T20:40:00.000+00:00,busbar,,L1 Current (RMS),A,172.2
330914,Hartley Avenue,2024-01-18T20:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.68
330914,Hartley Avenue,2024-01-18T20:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.62
330914,Hartley Avenue,2024-01-18T20:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.68
330914,Hartley Avenue,2024-01-18T20:30:00.000+00:00,feeder,0030,L3 Active Power,kW,10.14
330914,Hartley Avenue,2024-01-18T20:30:00.000+00:00,feeder,0030,L2 Active Power,kW,7.69
330914,Hartley Avenue,2024-01-18T20:30:00.000+00:00,feeder,0030,L1 Active Power,kW,12.73
330914,Hartley Avenue,2024-01-18T20:30:00.000+00:00,feeder,0030,N Current (RMS),A,24.4
330914,Hartley Avenue,2024-01-18T20:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,43.1
330914,Hartley Avenue,2024-01-18T20:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,33.6
330914,Hartley Avenue,2024-01-18T20:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,53.4
330914,Hartley Avenue,2024-01-18T20:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-3.32
330914,Hartley Avenue,2024-01-18T20:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.51
330914,Hartley Avenue,2024-01-18T20:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.42
330914,Hartley Avenue,2024-01-18T20:30:00.000+00:00,feeder,0020,L3 Active Power,kW,9.24
330914,Hartley Avenue,2024-01-18T20:30:00.000+00:00,feeder,0020,L2 Active Power,kW,11.56
330914,Hartley Avenue,2024-01-18T20:30:00.000+00:00,feeder,0020,L1 Active Power,kW,2.74
330914,Hartley Avenue,2024-01-18T20:30:00.000+00:00,feeder,0020,N Current (RMS),A,31.8
330914,Hartley Avenue,2024-01-18T20:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,41.1
330914,Hartley Avenue,2024-01-18T20:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,49.0
330914,Hartley Avenue,2024-01-18T20:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,16.3
330914,Hartley Avenue,2024-01-18T20:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.03
330914,Hartley Avenue,2024-01-18T20:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.33
330914,Hartley Avenue,2024-01-18T20:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.32
330914,Hartley Avenue,2024-01-18T20:30:00.000+00:00,feeder,0010,L3 Active Power,kW,18.28
330914,Hartley Avenue,2024-01-18T20:30:00.000+00:00,feeder,0010,L2 Active Power,kW,14.94
330914,Hartley Avenue,2024-01-18T20:30:00.000+00:00,feeder,0010,L1 Active Power,kW,23.99
330914,Hartley Avenue,2024-01-18T20:30:00.000+00:00,feeder,0010,N Current (RMS),A,37.9
330914,Hartley Avenue,2024-01-18T20:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,75.7
330914,Hartley Avenue,2024-01-18T20:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,61.9
330914,Hartley Avenue,2024-01-18T20:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,99.1
330914,Hartley Avenue,2024-01-18T20:30:00.000+00:00,transformer,,Temperature,C,30.5
330914,Hartley Avenue,2024-01-18T20:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.81
330914,Hartley Avenue,2024-01-18T20:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.39
330914,Hartley Avenue,2024-01-18T20:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.03
330914,Hartley Avenue,2024-01-18T20:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.72
330914,Hartley Avenue,2024-01-18T20:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.27
330914,Hartley Avenue,2024-01-18T20:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.52
330914,Hartley Avenue,2024-01-18T20:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.04
330914,Hartley Avenue,2024-01-18T20:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.46
330914,Hartley Avenue,2024-01-18T20:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.41
330914,Hartley Avenue,2024-01-18T20:30:00.000+00:00,busbar,,L3 Active Power,kW,37.67
330914,Hartley Avenue,2024-01-18T20:30:00.000+00:00,busbar,,L2 Active Power,kW,34.19
330914,Hartley Avenue,2024-01-18T20:30:00.000+00:00,busbar,,L1 Active Power,kW,39.46
330914,Hartley Avenue,2024-01-18T20:30:00.000+00:00,busbar,,N Current (RMS),A,54.8
330914,Hartley Avenue,2024-01-18T20:30:00.000+00:00,busbar,,L3 Current (RMS),A,157.3
330914,Hartley Avenue,2024-01-18T20:30:00.000+00:00,busbar,,L2 Current (RMS),A,142.7
330914,Hartley Avenue,2024-01-18T20:30:00.000+00:00,busbar,,L1 Current (RMS),A,164.9
330914,Hartley Avenue,2024-01-18T20:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.63
330914,Hartley Avenue,2024-01-18T20:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.18
330914,Hartley Avenue,2024-01-18T20:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.57
330914,Hartley Avenue,2024-01-18T20:20:00.000+00:00,feeder,0030,L3 Active Power,kW,9.35
330914,Hartley Avenue,2024-01-18T20:20:00.000+00:00,feeder,0030,L2 Active Power,kW,7.82
330914,Hartley Avenue,2024-01-18T20:20:00.000+00:00,feeder,0030,L1 Active Power,kW,16.76
330914,Hartley Avenue,2024-01-18T20:20:00.000+00:00,feeder,0030,N Current (RMS),A,35.1
330914,Hartley Avenue,2024-01-18T20:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,40.1
330914,Hartley Avenue,2024-01-18T20:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,34.0
330914,Hartley Avenue,2024-01-18T20:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,71.5
330914,Hartley Avenue,2024-01-18T20:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.68
330914,Hartley Avenue,2024-01-18T20:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.24
330914,Hartley Avenue,2024-01-18T20:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.43
330914,Hartley Avenue,2024-01-18T20:20:00.000+00:00,feeder,0020,L3 Active Power,kW,7.97
330914,Hartley Avenue,2024-01-18T20:20:00.000+00:00,feeder,0020,L2 Active Power,kW,13.46
330914,Hartley Avenue,2024-01-18T20:20:00.000+00:00,feeder,0020,L1 Active Power,kW,2.49
330914,Hartley Avenue,2024-01-18T20:20:00.000+00:00,feeder,0020,N Current (RMS),A,35.9
330914,Hartley Avenue,2024-01-18T20:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,35.8
330914,Hartley Avenue,2024-01-18T20:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,56.5
330914,Hartley Avenue,2024-01-18T20:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,15.5
330914,Hartley Avenue,2024-01-18T20:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.22
330914,Hartley Avenue,2024-01-18T20:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.0
330914,Hartley Avenue,2024-01-18T20:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.85
330914,Hartley Avenue,2024-01-18T20:20:00.000+00:00,feeder,0010,L3 Active Power,kW,15.51
330914,Hartley Avenue,2024-01-18T20:20:00.000+00:00,feeder,0010,L2 Active Power,kW,15.55
330914,Hartley Avenue,2024-01-18T20:20:00.000+00:00,feeder,0010,L1 Active Power,kW,27.13
330914,Hartley Avenue,2024-01-18T20:20:00.000+00:00,feeder,0010,N Current (RMS),A,48.1
330914,Hartley Avenue,2024-01-18T20:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,64.7
330914,Hartley Avenue,2024-01-18T20:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,64.3
330914,Hartley Avenue,2024-01-18T20:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,112.2
330914,Hartley Avenue,2024-01-18T20:20:00.000+00:00,transformer,,Temperature,C,30.5
330914,Hartley Avenue,2024-01-18T20:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.82
330914,Hartley Avenue,2024-01-18T20:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.98
330914,Hartley Avenue,2024-01-18T20:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.06
330914,Hartley Avenue,2024-01-18T20:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.35
330914,Hartley Avenue,2024-01-18T20:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.29
330914,Hartley Avenue,2024-01-18T20:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.9
330914,Hartley Avenue,2024-01-18T20:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.53
330914,Hartley Avenue,2024-01-18T20:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.42
330914,Hartley Avenue,2024-01-18T20:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.85
330914,Hartley Avenue,2024-01-18T20:20:00.000+00:00,busbar,,L3 Active Power,kW,32.83
330914,Hartley Avenue,2024-01-18T20:20:00.000+00:00,busbar,,L2 Active Power,kW,36.83
330914,Hartley Avenue,2024-01-18T20:20:00.000+00:00,busbar,,L1 Active Power,kW,46.38
330914,Hartley Avenue,2024-01-18T20:20:00.000+00:00,busbar,,N Current (RMS),A,70.9
330914,Hartley Avenue,2024-01-18T20:20:00.000+00:00,busbar,,L3 Current (RMS),A,138.5
330914,Hartley Avenue,2024-01-18T20:20:00.000+00:00,busbar,,L2 Current (RMS),A,153.5
330914,Hartley Avenue,2024-01-18T20:20:00.000+00:00,busbar,,L1 Current (RMS),A,193.7
330914,Hartley Avenue,2024-01-18T20:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.51
330914,Hartley Avenue,2024-01-18T20:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.47
330914,Hartley Avenue,2024-01-18T20:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.88
330914,Hartley Avenue,2024-01-18T20:10:00.000+00:00,feeder,0030,L3 Active Power,kW,9.31
330914,Hartley Avenue,2024-01-18T20:10:00.000+00:00,feeder,0030,L2 Active Power,kW,7.38
330914,Hartley Avenue,2024-01-18T20:10:00.000+00:00,feeder,0030,L1 Active Power,kW,19.21
330914,Hartley Avenue,2024-01-18T20:10:00.000+00:00,feeder,0030,N Current (RMS),A,39.8
330914,Hartley Avenue,2024-01-18T20:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,40.1
330914,Hartley Avenue,2024-01-18T20:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,31.8
330914,Hartley Avenue,2024-01-18T20:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,80.3
330914,Hartley Avenue,2024-01-18T20:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.43
330914,Hartley Avenue,2024-01-18T20:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.71
330914,Hartley Avenue,2024-01-18T20:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.39
330914,Hartley Avenue,2024-01-18T20:10:00.000+00:00,feeder,0020,L3 Active Power,kW,6.43
330914,Hartley Avenue,2024-01-18T20:10:00.000+00:00,feeder,0020,L2 Active Power,kW,14.94
330914,Hartley Avenue,2024-01-18T20:10:00.000+00:00,feeder,0020,L1 Active Power,kW,3.61
330914,Hartley Avenue,2024-01-18T20:10:00.000+00:00,feeder,0020,N Current (RMS),A,36.7
330914,Hartley Avenue,2024-01-18T20:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,29.3
330914,Hartley Avenue,2024-01-18T20:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,62.2
330914,Hartley Avenue,2024-01-18T20:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,20.0
330914,Hartley Avenue,2024-01-18T20:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.01
330914,Hartley Avenue,2024-01-18T20:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.0
330914,Hartley Avenue,2024-01-18T20:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.05
330914,Hartley Avenue,2024-01-18T20:10:00.000+00:00,feeder,0010,L3 Active Power,kW,23.2
330914,Hartley Avenue,2024-01-18T20:10:00.000+00:00,feeder,0010,L2 Active Power,kW,16.74
330914,Hartley Avenue,2024-01-18T20:10:00.000+00:00,feeder,0010,L1 Active Power,kW,40.97
330914,Hartley Avenue,2024-01-18T20:10:00.000+00:00,feeder,0010,N Current (RMS),A,86.3
330914,Hartley Avenue,2024-01-18T20:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,96.1
330914,Hartley Avenue,2024-01-18T20:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,69.2
330914,Hartley Avenue,2024-01-18T20:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,172.3
330914,Hartley Avenue,2024-01-18T20:10:00.000+00:00,transformer,,Temperature,C,30.5
330914,Hartley Avenue,2024-01-18T20:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.8
330914,Hartley Avenue,2024-01-18T20:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.08
330914,Hartley Avenue,2024-01-18T20:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.0
330914,Hartley Avenue,2024-01-18T20:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.64
330914,Hartley Avenue,2024-01-18T20:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.22
330914,Hartley Avenue,2024-01-18T20:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.66
330914,Hartley Avenue,2024-01-18T20:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.95
330914,Hartley Avenue,2024-01-18T20:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.19
330914,Hartley Avenue,2024-01-18T20:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.32
330914,Hartley Avenue,2024-01-18T20:10:00.000+00:00,busbar,,L3 Active Power,kW,38.94
330914,Hartley Avenue,2024-01-18T20:10:00.000+00:00,busbar,,L2 Active Power,kW,39.06
330914,Hartley Avenue,2024-01-18T20:10:00.000+00:00,busbar,,L1 Active Power,kW,63.79
330914,Hartley Avenue,2024-01-18T20:10:00.000+00:00,busbar,,N Current (RMS),A,108.8
330914,Hartley Avenue,2024-01-18T20:10:00.000+00:00,busbar,,L3 Current (RMS),A,163.4
330914,Hartley Avenue,2024-01-18T20:10:00.000+00:00,busbar,,L2 Current (RMS),A,162.1
330914,Hartley Avenue,2024-01-18T20:10:00.000+00:00,busbar,,L1 Current (RMS),A,266.6
330914,Hartley Avenue,2024-01-18T20:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.42
330914,Hartley Avenue,2024-01-18T20:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.74
330914,Hartley Avenue,2024-01-18T20:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.06
330914,Hartley Avenue,2024-01-18T20:00:00.000+00:00,feeder,0030,L3 Active Power,kW,9.63
330914,Hartley Avenue,2024-01-18T20:00:00.000+00:00,feeder,0030,L2 Active Power,kW,8.23
330914,Hartley Avenue,2024-01-18T20:00:00.000+00:00,feeder,0030,L1 Active Power,kW,17.06
330914,Hartley Avenue,2024-01-18T20:00:00.000+00:00,feeder,0030,N Current (RMS),A,33.6
330914,Hartley Avenue,2024-01-18T20:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,41.1
330914,Hartley Avenue,2024-01-18T20:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,35.2
330914,Hartley Avenue,2024-01-18T20:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,70.9
330914,Hartley Avenue,2024-01-18T20:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.4
330914,Hartley Avenue,2024-01-18T20:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.79
330914,Hartley Avenue,2024-01-18T20:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.37
330914,Hartley Avenue,2024-01-18T20:00:00.000+00:00,feeder,0020,L3 Active Power,kW,7.28
330914,Hartley Avenue,2024-01-18T20:00:00.000+00:00,feeder,0020,L2 Active Power,kW,15.09
330914,Hartley Avenue,2024-01-18T20:00:00.000+00:00,feeder,0020,L1 Active Power,kW,4.24
330914,Hartley Avenue,2024-01-18T20:00:00.000+00:00,feeder,0020,N Current (RMS),A,34.7
330914,Hartley Avenue,2024-01-18T20:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,32.8
330914,Hartley Avenue,2024-01-18T20:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,62.6
330914,Hartley Avenue,2024-01-18T20:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,21.2
330914,Hartley Avenue,2024-01-18T20:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.17
330914,Hartley Avenue,2024-01-18T20:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.01
330914,Hartley Avenue,2024-01-18T20:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.4
330914,Hartley Avenue,2024-01-18T20:00:00.000+00:00,feeder,0010,L3 Active Power,kW,21.85
330914,Hartley Avenue,2024-01-18T20:00:00.000+00:00,feeder,0010,L2 Active Power,kW,12.7
330914,Hartley Avenue,2024-01-18T20:00:00.000+00:00,feeder,0010,L1 Active Power,kW,38.33
330914,Hartley Avenue,2024-01-18T20:00:00.000+00:00,feeder,0010,N Current (RMS),A,87.6
330914,Hartley Avenue,2024-01-18T20:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,89.9
330914,Hartley Avenue,2024-01-18T20:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,52.5
330914,Hartley Avenue,2024-01-18T20:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,160.1
330914,Hartley Avenue,2024-01-18T20:00:00.000+00:00,transformer,,Temperature,C,30.4
330914,Hartley Avenue,2024-01-18T20:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.78
330914,Hartley Avenue,2024-01-18T20:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.94
330914,Hartley Avenue,2024-01-18T20:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.0
330914,Hartley Avenue,2024-01-18T20:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.49
330914,Hartley Avenue,2024-01-18T20:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.23
330914,Hartley Avenue,2024-01-18T20:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.62
330914,Hartley Avenue,2024-01-18T20:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.99
330914,Hartley Avenue,2024-01-18T20:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.54
330914,Hartley Avenue,2024-01-18T20:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.83
330914,Hartley Avenue,2024-01-18T20:00:00.000+00:00,busbar,,L3 Active Power,kW,38.76
330914,Hartley Avenue,2024-01-18T20:00:00.000+00:00,busbar,,L2 Active Power,kW,36.02
330914,Hartley Avenue,2024-01-18T20:00:00.000+00:00,busbar,,L1 Active Power,kW,59.62
330914,Hartley Avenue,2024-01-18T20:00:00.000+00:00,busbar,,N Current (RMS),A,104.9
330914,Hartley Avenue,2024-01-18T20:00:00.000+00:00,busbar,,L3 Current (RMS),A,161.5
330914,Hartley Avenue,2024-01-18T20:00:00.000+00:00,busbar,,L2 Current (RMS),A,149.1
330914,Hartley Avenue,2024-01-18T20:00:00.000+00:00,busbar,,L1 Current (RMS),A,248.7
330914,Hartley Avenue,2024-01-18T19:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.86
330914,Hartley Avenue,2024-01-18T19:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.81
330914,Hartley Avenue,2024-01-18T19:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.09
330914,Hartley Avenue,2024-01-18T19:50:00.000+00:00,feeder,0030,L3 Active Power,kW,10.97
330914,Hartley Avenue,2024-01-18T19:50:00.000+00:00,feeder,0030,L2 Active Power,kW,8.87
330914,Hartley Avenue,2024-01-18T19:50:00.000+00:00,feeder,0030,L1 Active Power,kW,16.73
330914,Hartley Avenue,2024-01-18T19:50:00.000+00:00,feeder,0030,N Current (RMS),A,31.6
330914,Hartley Avenue,2024-01-18T19:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,46.4
330914,Hartley Avenue,2024-01-18T19:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,38.1
330914,Hartley Avenue,2024-01-18T19:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,70.5
330914,Hartley Avenue,2024-01-18T19:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.43
330914,Hartley Avenue,2024-01-18T19:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.0
330914,Hartley Avenue,2024-01-18T19:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.44
330914,Hartley Avenue,2024-01-18T19:50:00.000+00:00,feeder,0020,L3 Active Power,kW,10.65
330914,Hartley Avenue,2024-01-18T19:50:00.000+00:00,feeder,0020,L2 Active Power,kW,18.62
330914,Hartley Avenue,2024-01-18T19:50:00.000+00:00,feeder,0020,L1 Active Power,kW,2.42
330914,Hartley Avenue,2024-01-18T19:50:00.000+00:00,feeder,0020,N Current (RMS),A,48.4
330914,Hartley Avenue,2024-01-18T19:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,45.9
330914,Hartley Avenue,2024-01-18T19:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,77.5
330914,Hartley Avenue,2024-01-18T19:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,15.0
330914,Hartley Avenue,2024-01-18T19:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.03
330914,Hartley Avenue,2024-01-18T19:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.99
330914,Hartley Avenue,2024-01-18T19:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.63
330914,Hartley Avenue,2024-01-18T19:50:00.000+00:00,feeder,0010,L3 Active Power,kW,20.9
330914,Hartley Avenue,2024-01-18T19:50:00.000+00:00,feeder,0010,L2 Active Power,kW,12.08
330914,Hartley Avenue,2024-01-18T19:50:00.000+00:00,feeder,0010,L1 Active Power,kW,32.03
330914,Hartley Avenue,2024-01-18T19:50:00.000+00:00,feeder,0010,N Current (RMS),A,66.5
330914,Hartley Avenue,2024-01-18T19:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,86.0
330914,Hartley Avenue,2024-01-18T19:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,50.3
330914,Hartley Avenue,2024-01-18T19:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,132.0
330914,Hartley Avenue,2024-01-18T19:50:00.000+00:00,transformer,,Temperature,C,30.4
330914,Hartley Avenue,2024-01-18T19:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.81
330914,Hartley Avenue,2024-01-18T19:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.58
330914,Hartley Avenue,2024-01-18T19:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.06
330914,Hartley Avenue,2024-01-18T19:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.05
330914,Hartley Avenue,2024-01-18T19:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.32
330914,Hartley Avenue,2024-01-18T19:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.42
330914,Hartley Avenue,2024-01-18T19:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.32
330914,Hartley Avenue,2024-01-18T19:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.81
330914,Hartley Avenue,2024-01-18T19:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.17
330914,Hartley Avenue,2024-01-18T19:50:00.000+00:00,busbar,,L3 Active Power,kW,42.52
330914,Hartley Avenue,2024-01-18T19:50:00.000+00:00,busbar,,L2 Active Power,kW,39.57
330914,Hartley Avenue,2024-01-18T19:50:00.000+00:00,busbar,,L1 Active Power,kW,51.18
330914,Hartley Avenue,2024-01-18T19:50:00.000+00:00,busbar,,N Current (RMS),A,69.1
330914,Hartley Avenue,2024-01-18T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,177.0
330914,Hartley Avenue,2024-01-18T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,164.2
330914,Hartley Avenue,2024-01-18T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,212.6
330914,Hartley Avenue,2024-01-18T19:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.92
330914,Hartley Avenue,2024-01-18T19:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.6
330914,Hartley Avenue,2024-01-18T19:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.46
330914,Hartley Avenue,2024-01-18T19:40:00.000+00:00,feeder,0030,L3 Active Power,kW,11.56
330914,Hartley Avenue,2024-01-18T19:40:00.000+00:00,feeder,0030,L2 Active Power,kW,11.06
330914,Hartley Avenue,2024-01-18T19:40:00.000+00:00,feeder,0030,L1 Active Power,kW,14.1
330914,Hartley Avenue,2024-01-18T19:40:00.000+00:00,feeder,0030,N Current (RMS),A,25.4
330914,Hartley Avenue,2024-01-18T19:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,49.6
330914,Hartley Avenue,2024-01-18T19:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,47.9
330914,Hartley Avenue,2024-01-18T19:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,59.8
330914,Hartley Avenue,2024-01-18T19:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.42
330914,Hartley Avenue,2024-01-18T19:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.22
330914,Hartley Avenue,2024-01-18T19:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.59
330914,Hartley Avenue,2024-01-18T19:40:00.000+00:00,feeder,0020,L3 Active Power,kW,10.23
330914,Hartley Avenue,2024-01-18T19:40:00.000+00:00,feeder,0020,L2 Active Power,kW,20.51
330914,Hartley Avenue,2024-01-18T19:40:00.000+00:00,feeder,0020,L1 Active Power,kW,2.79
330914,Hartley Avenue,2024-01-18T19:40:00.000+00:00,feeder,0020,N Current (RMS),A,53.8
330914,Hartley Avenue,2024-01-18T19:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,44.5
330914,Hartley Avenue,2024-01-18T19:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,85.4
330914,Hartley Avenue,2024-01-18T19:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,17.4
330914,Hartley Avenue,2024-01-18T19:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.04
330914,Hartley Avenue,2024-01-18T19:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.88
330914,Hartley Avenue,2024-01-18T19:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.64
330914,Hartley Avenue,2024-01-18T19:40:00.000+00:00,feeder,0010,L3 Active Power,kW,19.64
330914,Hartley Avenue,2024-01-18T19:40:00.000+00:00,feeder,0010,L2 Active Power,kW,13.6
330914,Hartley Avenue,2024-01-18T19:40:00.000+00:00,feeder,0010,L1 Active Power,kW,32.48
330914,Hartley Avenue,2024-01-18T19:40:00.000+00:00,feeder,0010,N Current (RMS),A,64.9
330914,Hartley Avenue,2024-01-18T19:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,81.1
330914,Hartley Avenue,2024-01-18T19:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,56.7
330914,Hartley Avenue,2024-01-18T19:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,134.3
330914,Hartley Avenue,2024-01-18T19:40:00.000+00:00,transformer,,Temperature,C,30.3
330914,Hartley Avenue,2024-01-18T19:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.78
330914,Hartley Avenue,2024-01-18T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.82
330914,Hartley Avenue,2024-01-18T19:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.04
330914,Hartley Avenue,2024-01-18T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.99
330914,Hartley Avenue,2024-01-18T19:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.36
330914,Hartley Avenue,2024-01-18T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.63
330914,Hartley Avenue,2024-01-18T19:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.39
330914,Hartley Avenue,2024-01-18T19:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.71
330914,Hartley Avenue,2024-01-18T19:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.69
330914,Hartley Avenue,2024-01-18T19:40:00.000+00:00,busbar,,L3 Active Power,kW,41.44
330914,Hartley Avenue,2024-01-18T19:40:00.000+00:00,busbar,,L2 Active Power,kW,45.17
330914,Hartley Avenue,2024-01-18T19:40:00.000+00:00,busbar,,L1 Active Power,kW,49.37
330914,Hartley Avenue,2024-01-18T19:40:00.000+00:00,busbar,,N Current (RMS),A,64.7
330914,Hartley Avenue,2024-01-18T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,173.6
330914,Hartley Avenue,2024-01-18T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,187.5
330914,Hartley Avenue,2024-01-18T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,206.6
330914,Hartley Avenue,2024-01-18T19:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.85
330914,Hartley Avenue,2024-01-18T19:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.69
330914,Hartley Avenue,2024-01-18T19:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.61
330914,Hartley Avenue,2024-01-18T19:30:00.000+00:00,feeder,0030,L3 Active Power,kW,9.92
330914,Hartley Avenue,2024-01-18T19:30:00.000+00:00,feeder,0030,L2 Active Power,kW,12.9
330914,Hartley Avenue,2024-01-18T19:30:00.000+00:00,feeder,0030,L1 Active Power,kW,17.67
330914,Hartley Avenue,2024-01-18T19:30:00.000+00:00,feeder,0030,N Current (RMS),A,32.4
330914,Hartley Avenue,2024-01-18T19:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,43.1
330914,Hartley Avenue,2024-01-18T19:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,55.3
330914,Hartley Avenue,2024-01-18T19:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,74.0
330914,Hartley Avenue,2024-01-18T19:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.42
330914,Hartley Avenue,2024-01-18T19:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.38
330914,Hartley Avenue,2024-01-18T19:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.42
330914,Hartley Avenue,2024-01-18T19:30:00.000+00:00,feeder,0020,L3 Active Power,kW,9.17
330914,Hartley Avenue,2024-01-18T19:30:00.000+00:00,feeder,0020,L2 Active Power,kW,19.03
330914,Hartley Avenue,2024-01-18T19:30:00.000+00:00,feeder,0020,L1 Active Power,kW,4.52
330914,Hartley Avenue,2024-01-18T19:30:00.000+00:00,feeder,0020,N Current (RMS),A,45.5
330914,Hartley Avenue,2024-01-18T19:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,40.3
330914,Hartley Avenue,2024-01-18T19:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,79.2
330914,Hartley Avenue,2024-01-18T19:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,22.8
330914,Hartley Avenue,2024-01-18T19:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.16
330914,Hartley Avenue,2024-01-18T19:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.87
330914,Hartley Avenue,2024-01-18T19:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.12
330914,Hartley Avenue,2024-01-18T19:30:00.000+00:00,feeder,0010,L3 Active Power,kW,20.15
330914,Hartley Avenue,2024-01-18T19:30:00.000+00:00,feeder,0010,L2 Active Power,kW,12.17
330914,Hartley Avenue,2024-01-18T19:30:00.000+00:00,feeder,0010,L1 Active Power,kW,36.08
330914,Hartley Avenue,2024-01-18T19:30:00.000+00:00,feeder,0010,N Current (RMS),A,79.4
330914,Hartley Avenue,2024-01-18T19:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,83.6
330914,Hartley Avenue,2024-01-18T19:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,50.5
330914,Hartley Avenue,2024-01-18T19:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,150.1
330914,Hartley Avenue,2024-01-18T19:30:00.000+00:00,transformer,,Temperature,C,30.2
330914,Hartley Avenue,2024-01-18T19:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.76
330914,Hartley Avenue,2024-01-18T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.23
330914,Hartley Avenue,2024-01-18T19:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.03
330914,Hartley Avenue,2024-01-18T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.41
330914,Hartley Avenue,2024-01-18T19:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.28
330914,Hartley Avenue,2024-01-18T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.75
330914,Hartley Avenue,2024-01-18T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.43
330914,Hartley Avenue,2024-01-18T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.94
330914,Hartley Avenue,2024-01-18T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.16
330914,Hartley Avenue,2024-01-18T19:30:00.000+00:00,busbar,,L3 Active Power,kW,39.25
330914,Hartley Avenue,2024-01-18T19:30:00.000+00:00,busbar,,L2 Active Power,kW,44.1
330914,Hartley Avenue,2024-01-18T19:30:00.000+00:00,busbar,,L1 Active Power,kW,58.27
330914,Hartley Avenue,2024-01-18T19:30:00.000+00:00,busbar,,N Current (RMS),A,88.6
330914,Hartley Avenue,2024-01-18T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,164.2
330914,Hartley Avenue,2024-01-18T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,183.4
330914,Hartley Avenue,2024-01-18T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,243.0
330914,Hartley Avenue,2024-01-18T19:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.78
330914,Hartley Avenue,2024-01-18T19:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.76
330914,Hartley Avenue,2024-01-18T19:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.49
330914,Hartley Avenue,2024-01-18T19:20:00.000+00:00,feeder,0030,L3 Active Power,kW,6.58
330914,Hartley Avenue,2024-01-18T19:20:00.000+00:00,feeder,0030,L2 Active Power,kW,16.9
330914,Hartley Avenue,2024-01-18T19:20:00.000+00:00,feeder,0030,L1 Active Power,kW,19.56
330914,Hartley Avenue,2024-01-18T19:20:00.000+00:00,feeder,0030,N Current (RMS),A,45.7
330914,Hartley Avenue,2024-01-18T19:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,29.5
330914,Hartley Avenue,2024-01-18T19:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,71.4
330914,Hartley Avenue,2024-01-18T19:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,82.1
330914,Hartley Avenue,2024-01-18T19:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.41
330914,Hartley Avenue,2024-01-18T19:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.31
330914,Hartley Avenue,2024-01-18T19:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.59
330914,Hartley Avenue,2024-01-18T19:20:00.000+00:00,feeder,0020,L3 Active Power,kW,10.85
330914,Hartley Avenue,2024-01-18T19:20:00.000+00:00,feeder,0020,L2 Active Power,kW,18.68
330914,Hartley Avenue,2024-01-18T19:20:00.000+00:00,feeder,0020,L1 Active Power,kW,5.03
330914,Hartley Avenue,2024-01-18T19:20:00.000+00:00,feeder,0020,N Current (RMS),A,42.0
330914,Hartley Avenue,2024-01-18T19:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,47.1
330914,Hartley Avenue,2024-01-18T19:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,78.1
330914,Hartley Avenue,2024-01-18T19:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,24.7
330914,Hartley Avenue,2024-01-18T19:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.88
330914,Hartley Avenue,2024-01-18T19:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.74
330914,Hartley Avenue,2024-01-18T19:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.83
330914,Hartley Avenue,2024-01-18T19:20:00.000+00:00,feeder,0010,L3 Active Power,kW,21.41
330914,Hartley Avenue,2024-01-18T19:20:00.000+00:00,feeder,0010,L2 Active Power,kW,13.24
330914,Hartley Avenue,2024-01-18T19:20:00.000+00:00,feeder,0010,L1 Active Power,kW,40.5
330914,Hartley Avenue,2024-01-18T19:20:00.000+00:00,feeder,0010,N Current (RMS),A,91.7
330914,Hartley Avenue,2024-01-18T19:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,88.4
330914,Hartley Avenue,2024-01-18T19:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,55.1
330914,Hartley Avenue,2024-01-18T19:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,168.1
330914,Hartley Avenue,2024-01-18T19:20:00.000+00:00,transformer,,Temperature,C,30.1
330914,Hartley Avenue,2024-01-18T19:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.79
330914,Hartley Avenue,2024-01-18T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.56
330914,Hartley Avenue,2024-01-18T19:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.03
330914,Hartley Avenue,2024-01-18T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.57
330914,Hartley Avenue,2024-01-18T19:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.26
330914,Hartley Avenue,2024-01-18T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.05
330914,Hartley Avenue,2024-01-18T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.08
330914,Hartley Avenue,2024-01-18T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.82
330914,Hartley Avenue,2024-01-18T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.91
330914,Hartley Avenue,2024-01-18T19:20:00.000+00:00,busbar,,L3 Active Power,kW,38.84
330914,Hartley Avenue,2024-01-18T19:20:00.000+00:00,busbar,,L2 Active Power,kW,48.82
330914,Hartley Avenue,2024-01-18T19:20:00.000+00:00,busbar,,L1 Active Power,kW,65.08
330914,Hartley Avenue,2024-01-18T19:20:00.000+00:00,busbar,,N Current (RMS),A,105.2
330914,Hartley Avenue,2024-01-18T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,162.9
330914,Hartley Avenue,2024-01-18T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,203.2
330914,Hartley Avenue,2024-01-18T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,271.5
330914,Hartley Avenue,2024-01-18T19:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.62
330914,Hartley Avenue,2024-01-18T19:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.36
330914,Hartley Avenue,2024-01-18T19:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.53
330914,Hartley Avenue,2024-01-18T19:10:00.000+00:00,feeder,0030,L3 Active Power,kW,8.23
330914,Hartley Avenue,2024-01-18T19:10:00.000+00:00,feeder,0030,L2 Active Power,kW,15.58
330914,Hartley Avenue,2024-01-18T19:10:00.000+00:00,feeder,0030,L1 Active Power,kW,19.95
330914,Hartley Avenue,2024-01-18T19:10:00.000+00:00,feeder,0030,N Current (RMS),A,41.2
330914,Hartley Avenue,2024-01-18T19:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,35.8
330914,Hartley Avenue,2024-01-18T19:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,67.7
330914,Hartley Avenue,2024-01-18T19:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,83.5
330914,Hartley Avenue,2024-01-18T19:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.45
330914,Hartley Avenue,2024-01-18T19:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.83
330914,Hartley Avenue,2024-01-18T19:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.57
330914,Hartley Avenue,2024-01-18T19:10:00.000+00:00,feeder,0020,L3 Active Power,kW,11.06
330914,Hartley Avenue,2024-01-18T19:10:00.000+00:00,feeder,0020,L2 Active Power,kW,17.99
330914,Hartley Avenue,2024-01-18T19:10:00.000+00:00,feeder,0020,L1 Active Power,kW,4.1
330914,Hartley Avenue,2024-01-18T19:10:00.000+00:00,feeder,0020,N Current (RMS),A,43.0
330914,Hartley Avenue,2024-01-18T19:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,47.6
330914,Hartley Avenue,2024-01-18T19:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,75.4
330914,Hartley Avenue,2024-01-18T19:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,21.3
330914,Hartley Avenue,2024-01-18T19:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.78
330914,Hartley Avenue,2024-01-18T19:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.73
330914,Hartley Avenue,2024-01-18T19:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.41
330914,Hartley Avenue,2024-01-18T19:10:00.000+00:00,feeder,0010,L3 Active Power,kW,20.6
330914,Hartley Avenue,2024-01-18T19:10:00.000+00:00,feeder,0010,L2 Active Power,kW,12.73
330914,Hartley Avenue,2024-01-18T19:10:00.000+00:00,feeder,0010,L1 Active Power,kW,40.85
330914,Hartley Avenue,2024-01-18T19:10:00.000+00:00,feeder,0010,N Current (RMS),A,95.7
330914,Hartley Avenue,2024-01-18T19:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,84.9
330914,Hartley Avenue,2024-01-18T19:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,53.5
330914,Hartley Avenue,2024-01-18T19:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,169.6
330914,Hartley Avenue,2024-01-18T19:10:00.000+00:00,transformer,,Temperature,C,30.0
330914,Hartley Avenue,2024-01-18T19:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.74
330914,Hartley Avenue,2024-01-18T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.96
330914,Hartley Avenue,2024-01-18T19:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.01
330914,Hartley Avenue,2024-01-18T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.98
330914,Hartley Avenue,2024-01-18T19:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.26
330914,Hartley Avenue,2024-01-18T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.46
330914,Hartley Avenue,2024-01-18T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.86
330914,Hartley Avenue,2024-01-18T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.93
330914,Hartley Avenue,2024-01-18T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.52
330914,Hartley Avenue,2024-01-18T19:10:00.000+00:00,busbar,,L3 Active Power,kW,39.89
330914,Hartley Avenue,2024-01-18T19:10:00.000+00:00,busbar,,L2 Active Power,kW,46.3
330914,Hartley Avenue,2024-01-18T19:10:00.000+00:00,busbar,,L1 Active Power,kW,64.9
330914,Hartley Avenue,2024-01-18T19:10:00.000+00:00,busbar,,N Current (RMS),A,100.9
330914,Hartley Avenue,2024-01-18T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,166.8
330914,Hartley Avenue,2024-01-18T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,192.9
330914,Hartley Avenue,2024-01-18T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,270.5
330914,Hartley Avenue,2024-01-18T19:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.59
330914,Hartley Avenue,2024-01-18T19:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.56
330914,Hartley Avenue,2024-01-18T19:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-2.03
330914,Hartley Avenue,2024-01-18T19:00:00.000+00:00,feeder,0030,L3 Active Power,kW,8.33
330914,Hartley Avenue,2024-01-18T19:00:00.000+00:00,feeder,0030,L2 Active Power,kW,14.44
330914,Hartley Avenue,2024-01-18T19:00:00.000+00:00,feeder,0030,L1 Active Power,kW,16.12
330914,Hartley Avenue,2024-01-18T19:00:00.000+00:00,feeder,0030,N Current (RMS),A,30.6
330914,Hartley Avenue,2024-01-18T19:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,36.1
330914,Hartley Avenue,2024-01-18T19:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,60.9
330914,Hartley Avenue,2024-01-18T19:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,68.1
330914,Hartley Avenue,2024-01-18T19:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.33
330914,Hartley Avenue,2024-01-18T19:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.41
330914,Hartley Avenue,2024-01-18T19:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.48
330914,Hartley Avenue,2024-01-18T19:00:00.000+00:00,feeder,0020,L3 Active Power,kW,12.1
330914,Hartley Avenue,2024-01-18T19:00:00.000+00:00,feeder,0020,L2 Active Power,kW,18.78
330914,Hartley Avenue,2024-01-18T19:00:00.000+00:00,feeder,0020,L1 Active Power,kW,4.19
330914,Hartley Avenue,2024-01-18T19:00:00.000+00:00,feeder,0020,N Current (RMS),A,45.8
330914,Hartley Avenue,2024-01-18T19:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,51.5
330914,Hartley Avenue,2024-01-18T19:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,78.2
330914,Hartley Avenue,2024-01-18T19:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,22.1
330914,Hartley Avenue,2024-01-18T19:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.31
330914,Hartley Avenue,2024-01-18T19:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.16
330914,Hartley Avenue,2024-01-18T19:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.13
330914,Hartley Avenue,2024-01-18T19:00:00.000+00:00,feeder,0010,L3 Active Power,kW,12.82
330914,Hartley Avenue,2024-01-18T19:00:00.000+00:00,feeder,0010,L2 Active Power,kW,12.49
330914,Hartley Avenue,2024-01-18T19:00:00.000+00:00,feeder,0010,L1 Active Power,kW,44.88
330914,Hartley Avenue,2024-01-18T19:00:00.000+00:00,feeder,0010,N Current (RMS),A,121.9
330914,Hartley Avenue,2024-01-18T19:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,58.6
330914,Hartley Avenue,2024-01-18T19:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,51.9
330914,Hartley Avenue,2024-01-18T19:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,185.8
330914,Hartley Avenue,2024-01-18T19:00:00.000+00:00,transformer,,Temperature,C,29.9
330914,Hartley Avenue,2024-01-18T19:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.77
330914,Hartley Avenue,2024-01-18T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.85
330914,Hartley Avenue,2024-01-18T19:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.98
330914,Hartley Avenue,2024-01-18T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.84
330914,Hartley Avenue,2024-01-18T19:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.19
330914,Hartley Avenue,2024-01-18T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.29
330914,Hartley Avenue,2024-01-18T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.24
330914,Hartley Avenue,2024-01-18T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.13
330914,Hartley Avenue,2024-01-18T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.64
330914,Hartley Avenue,2024-01-18T19:00:00.000+00:00,busbar,,L3 Active Power,kW,33.25
330914,Hartley Avenue,2024-01-18T19:00:00.000+00:00,busbar,,L2 Active Power,kW,45.7
330914,Hartley Avenue,2024-01-18T19:00:00.000+00:00,busbar,,L1 Active Power,kW,65.19
330914,Hartley Avenue,2024-01-18T19:00:00.000+00:00,busbar,,N Current (RMS),A,119.0
330914,Hartley Avenue,2024-01-18T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,141.7
330914,Hartley Avenue,2024-01-18T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,189.8
330914,Hartley Avenue,2024-01-18T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,271.1
330914,Hartley Avenue,2024-01-18T18:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.62
330914,Hartley Avenue,2024-01-18T18:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.87
330914,Hartley Avenue,2024-01-18T18:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-2.22
330914,Hartley Avenue,2024-01-18T18:50:00.000+00:00,feeder,0030,L3 Active Power,kW,9.48
330914,Hartley Avenue,2024-01-18T18:50:00.000+00:00,feeder,0030,L2 Active Power,kW,13.18
330914,Hartley Avenue,2024-01-18T18:50:00.000+00:00,feeder,0030,L1 Active Power,kW,19.74
330914,Hartley Avenue,2024-01-18T18:50:00.000+00:00,feeder,0030,N Current (RMS),A,36.6
330914,Hartley Avenue,2024-01-18T18:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,41.1
330914,Hartley Avenue,2024-01-18T18:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,55.6
