Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
330914,Hartley Avenue,2024-01-18T18:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,82.5
330914,Hartley Avenue,2024-01-18T18:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.51
330914,Hartley Avenue,2024-01-18T18:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.14
330914,Hartley Avenue,2024-01-18T18:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.44
330914,Hartley Avenue,2024-01-18T18:50:00.000+00:00,feeder,0020,L3 Active Power,kW,11.02
330914,Hartley Avenue,2024-01-18T18:50:00.000+00:00,feeder,0020,L2 Active Power,kW,18.58
330914,Hartley Avenue,2024-01-18T18:50:00.000+00:00,feeder,0020,L1 Active Power,kW,4.93
330914,Hartley Avenue,2024-01-18T18:50:00.000+00:00,feeder,0020,N Current (RMS),A,45.3
330914,Hartley Avenue,2024-01-18T18:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,47.4
330914,Hartley Avenue,2024-01-18T18:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,77.1
330914,Hartley Avenue,2024-01-18T18:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,23.4
330914,Hartley Avenue,2024-01-18T18:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.22
330914,Hartley Avenue,2024-01-18T18:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.08
330914,Hartley Avenue,2024-01-18T18:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.28
330914,Hartley Avenue,2024-01-18T18:50:00.000+00:00,feeder,0010,L3 Active Power,kW,10.65
330914,Hartley Avenue,2024-01-18T18:50:00.000+00:00,feeder,0010,L2 Active Power,kW,16.02
330914,Hartley Avenue,2024-01-18T18:50:00.000+00:00,feeder,0010,L1 Active Power,kW,38.82
330914,Hartley Avenue,2024-01-18T18:50:00.000+00:00,feeder,0010,N Current (RMS),A,95.0
330914,Hartley Avenue,2024-01-18T18:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,44.3
330914,Hartley Avenue,2024-01-18T18:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,66.1
330914,Hartley Avenue,2024-01-18T18:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,160.0
330914,Hartley Avenue,2024-01-18T18:50:00.000+00:00,transformer,,Temperature,C,29.8
330914,Hartley Avenue,2024-01-18T18:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.8
330914,Hartley Avenue,2024-01-18T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.48
330914,Hartley Avenue,2024-01-18T18:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.01
330914,Hartley Avenue,2024-01-18T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.21
330914,Hartley Avenue,2024-01-18T18:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.15
330914,Hartley Avenue,2024-01-18T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.78
330914,Hartley Avenue,2024-01-18T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.35
330914,Hartley Avenue,2024-01-18T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.09
330914,Hartley Avenue,2024-01-18T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.93
330914,Hartley Avenue,2024-01-18T18:50:00.000+00:00,busbar,,L3 Active Power,kW,31.15
330914,Hartley Avenue,2024-01-18T18:50:00.000+00:00,busbar,,L2 Active Power,kW,47.79
330914,Hartley Avenue,2024-01-18T18:50:00.000+00:00,busbar,,L1 Active Power,kW,63.49
330914,Hartley Avenue,2024-01-18T18:50:00.000+00:00,busbar,,N Current (RMS),A,112.5
330914,Hartley Avenue,2024-01-18T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,131.2
330914,Hartley Avenue,2024-01-18T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,197.5
330914,Hartley Avenue,2024-01-18T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,263.2
330914,Hartley Avenue,2024-01-18T18:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.74
330914,Hartley Avenue,2024-01-18T18:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.34
330914,Hartley Avenue,2024-01-18T18:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-2.16
330914,Hartley Avenue,2024-01-18T18:40:00.000+00:00,feeder,0030,L3 Active Power,kW,10.32
330914,Hartley Avenue,2024-01-18T18:40:00.000+00:00,feeder,0030,L2 Active Power,kW,12.43
330914,Hartley Avenue,2024-01-18T18:40:00.000+00:00,feeder,0030,L1 Active Power,kW,22.07
330914,Hartley Avenue,2024-01-18T18:40:00.000+00:00,feeder,0030,N Current (RMS),A,40.0
330914,Hartley Avenue,2024-01-18T18:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,43.7
330914,Hartley Avenue,2024-01-18T18:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,52.0
330914,Hartley Avenue,2024-01-18T18:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,91.2
330914,Hartley Avenue,2024-01-18T18:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.81
330914,Hartley Avenue,2024-01-18T18:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.24
330914,Hartley Avenue,2024-01-18T18:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.51
330914,Hartley Avenue,2024-01-18T18:40:00.000+00:00,feeder,0020,L3 Active Power,kW,7.56
330914,Hartley Avenue,2024-01-18T18:40:00.000+00:00,feeder,0020,L2 Active Power,kW,19.55
330914,Hartley Avenue,2024-01-18T18:40:00.000+00:00,feeder,0020,L1 Active Power,kW,5.13
330914,Hartley Avenue,2024-01-18T18:40:00.000+00:00,feeder,0020,N Current (RMS),A,50.0
330914,Hartley Avenue,2024-01-18T18:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,34.2
330914,Hartley Avenue,2024-01-18T18:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,80.6
330914,Hartley Avenue,2024-01-18T18:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,24.5
330914,Hartley Avenue,2024-01-18T18:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.61
330914,Hartley Avenue,2024-01-18T18:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.2
330914,Hartley Avenue,2024-01-18T18:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.39
330914,Hartley Avenue,2024-01-18T18:40:00.000+00:00,feeder,0010,L3 Active Power,kW,11.96
330914,Hartley Avenue,2024-01-18T18:40:00.000+00:00,feeder,0010,L2 Active Power,kW,16.06
330914,Hartley Avenue,2024-01-18T18:40:00.000+00:00,feeder,0010,L1 Active Power,kW,41.13
330914,Hartley Avenue,2024-01-18T18:40:00.000+00:00,feeder,0010,N Current (RMS),A,99.1
330914,Hartley Avenue,2024-01-18T18:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,49.1
330914,Hartley Avenue,2024-01-18T18:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,65.9
330914,Hartley Avenue,2024-01-18T18:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,168.7
330914,Hartley Avenue,2024-01-18T18:40:00.000+00:00,transformer,,Temperature,C,29.6
330914,Hartley Avenue,2024-01-18T18:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.74
330914,Hartley Avenue,2024-01-18T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.9
330914,Hartley Avenue,2024-01-18T18:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.97
330914,Hartley Avenue,2024-01-18T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.52
330914,Hartley Avenue,2024-01-18T18:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.18
330914,Hartley Avenue,2024-01-18T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.17
330914,Hartley Avenue,2024-01-18T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.16
330914,Hartley Avenue,2024-01-18T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.79
330914,Hartley Avenue,2024-01-18T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.06
330914,Hartley Avenue,2024-01-18T18:40:00.000+00:00,busbar,,L3 Active Power,kW,29.84
330914,Hartley Avenue,2024-01-18T18:40:00.000+00:00,busbar,,L2 Active Power,kW,48.03
330914,Hartley Avenue,2024-01-18T18:40:00.000+00:00,busbar,,L1 Active Power,kW,68.33
330914,Hartley Avenue,2024-01-18T18:40:00.000+00:00,busbar,,N Current (RMS),A,126.2
330914,Hartley Avenue,2024-01-18T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,125.3
330914,Hartley Avenue,2024-01-18T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,196.7
330914,Hartley Avenue,2024-01-18T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,281.4
330914,Hartley Avenue,2024-01-18T18:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.81
330914,Hartley Avenue,2024-01-18T18:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.01
330914,Hartley Avenue,2024-01-18T18:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.95
330914,Hartley Avenue,2024-01-18T18:30:00.000+00:00,feeder,0030,L3 Active Power,kW,10.96
330914,Hartley Avenue,2024-01-18T18:30:00.000+00:00,feeder,0030,L2 Active Power,kW,13.31
330914,Hartley Avenue,2024-01-18T18:30:00.000+00:00,feeder,0030,L1 Active Power,kW,20.49
330914,Hartley Avenue,2024-01-18T18:30:00.000+00:00,feeder,0030,N Current (RMS),A,33.9
330914,Hartley Avenue,2024-01-18T18:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,46.0
330914,Hartley Avenue,2024-01-18T18:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,55.7
330914,Hartley Avenue,2024-01-18T18:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,85.4
330914,Hartley Avenue,2024-01-18T18:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.79
330914,Hartley Avenue,2024-01-18T18:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.77
330914,Hartley Avenue,2024-01-18T18:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.57
330914,Hartley Avenue,2024-01-18T18:30:00.000+00:00,feeder,0020,L3 Active Power,kW,8.08
330914,Hartley Avenue,2024-01-18T18:30:00.000+00:00,feeder,0020,L2 Active Power,kW,21.5
330914,Hartley Avenue,2024-01-18T18:30:00.000+00:00,feeder,0020,L1 Active Power,kW,4.05
330914,Hartley Avenue,2024-01-18T18:30:00.000+00:00,feeder,0020,N Current (RMS),A,57.5
330914,Hartley Avenue,2024-01-18T18:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,36.4
330914,Hartley Avenue,2024-01-18T18:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,88.2
330914,Hartley Avenue,2024-01-18T18:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,21.2
330914,Hartley Avenue,2024-01-18T18:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.21
330914,Hartley Avenue,2024-01-18T18:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.38
330914,Hartley Avenue,2024-01-18T18:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.01
330914,Hartley Avenue,2024-01-18T18:30:00.000+00:00,feeder,0010,L3 Active Power,kW,11.62
330914,Hartley Avenue,2024-01-18T18:30:00.000+00:00,feeder,0010,L2 Active Power,kW,14.54
330914,Hartley Avenue,2024-01-18T18:30:00.000+00:00,feeder,0010,L1 Active Power,kW,38.09
330914,Hartley Avenue,2024-01-18T18:30:00.000+00:00,feeder,0010,N Current (RMS),A,90.7
330914,Hartley Avenue,2024-01-18T18:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,49.6
330914,Hartley Avenue,2024-01-18T18:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,59.5
330914,Hartley Avenue,2024-01-18T18:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,156.0
330914,Hartley Avenue,2024-01-18T18:30:00.000+00:00,transformer,,Temperature,C,29.5
330914,Hartley Avenue,2024-01-18T18:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.73
330914,Hartley Avenue,2024-01-18T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.72
330914,Hartley Avenue,2024-01-18T18:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.97
330914,Hartley Avenue,2024-01-18T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.27
330914,Hartley Avenue,2024-01-18T18:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.18
330914,Hartley Avenue,2024-01-18T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.93
330914,Hartley Avenue,2024-01-18T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.82
330914,Hartley Avenue,2024-01-18T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.13
330914,Hartley Avenue,2024-01-18T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.53
330914,Hartley Avenue,2024-01-18T18:30:00.000+00:00,busbar,,L3 Active Power,kW,30.67
330914,Hartley Avenue,2024-01-18T18:30:00.000+00:00,busbar,,L2 Active Power,kW,49.35
330914,Hartley Avenue,2024-01-18T18:30:00.000+00:00,busbar,,L1 Active Power,kW,62.62
330914,Hartley Avenue,2024-01-18T18:30:00.000+00:00,busbar,,N Current (RMS),A,108.2
330914,Hartley Avenue,2024-01-18T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,129.4
330914,Hartley Avenue,2024-01-18T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,202.1
330914,Hartley Avenue,2024-01-18T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,258.0
330914,Hartley Avenue,2024-01-18T18:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.75
330914,Hartley Avenue,2024-01-18T18:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.62
330914,Hartley Avenue,2024-01-18T18:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.69
330914,Hartley Avenue,2024-01-18T18:20:00.000+00:00,feeder,0030,L3 Active Power,kW,12.24
330914,Hartley Avenue,2024-01-18T18:20:00.000+00:00,feeder,0030,L2 Active Power,kW,15.86
330914,Hartley Avenue,2024-01-18T18:20:00.000+00:00,feeder,0030,L1 Active Power,kW,26.14
330914,Hartley Avenue,2024-01-18T18:20:00.000+00:00,feeder,0030,N Current (RMS),A,42.4
330914,Hartley Avenue,2024-01-18T18:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,51.4
330914,Hartley Avenue,2024-01-18T18:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,66.7
330914,Hartley Avenue,2024-01-18T18:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,107.5
330914,Hartley Avenue,2024-01-18T18:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.75
330914,Hartley Avenue,2024-01-18T18:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.64
330914,Hartley Avenue,2024-01-18T18:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.29
330914,Hartley Avenue,2024-01-18T18:20:00.000+00:00,feeder,0020,L3 Active Power,kW,8.69
330914,Hartley Avenue,2024-01-18T18:20:00.000+00:00,feeder,0020,L2 Active Power,kW,19.23
330914,Hartley Avenue,2024-01-18T18:20:00.000+00:00,feeder,0020,L1 Active Power,kW,4.18
330914,Hartley Avenue,2024-01-18T18:20:00.000+00:00,feeder,0020,N Current (RMS),A,50.2
330914,Hartley Avenue,2024-01-18T18:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,38.7
330914,Hartley Avenue,2024-01-18T18:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,79.2
330914,Hartley Avenue,2024-01-18T18:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,21.4
330914,Hartley Avenue,2024-01-18T18:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.91
330914,Hartley Avenue,2024-01-18T18:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.29
330914,Hartley Avenue,2024-01-18T18:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.82
330914,Hartley Avenue,2024-01-18T18:20:00.000+00:00,feeder,0010,L3 Active Power,kW,11.99
330914,Hartley Avenue,2024-01-18T18:20:00.000+00:00,feeder,0010,L2 Active Power,kW,12.14
330914,Hartley Avenue,2024-01-18T18:20:00.000+00:00,feeder,0010,L1 Active Power,kW,36.8
330914,Hartley Avenue,2024-01-18T18:20:00.000+00:00,feeder,0010,N Current (RMS),A,91.1
330914,Hartley Avenue,2024-01-18T18:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,50.3
330914,Hartley Avenue,2024-01-18T18:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,49.8
330914,Hartley Avenue,2024-01-18T18:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,151.4
330914,Hartley Avenue,2024-01-18T18:20:00.000+00:00,transformer,,Temperature,C,29.4
330914,Hartley Avenue,2024-01-18T18:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.75
330914,Hartley Avenue,2024-01-18T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.03
330914,Hartley Avenue,2024-01-18T18:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.97
330914,Hartley Avenue,2024-01-18T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.85
330914,Hartley Avenue,2024-01-18T18:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.23
330914,Hartley Avenue,2024-01-18T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.25
330914,Hartley Avenue,2024-01-18T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.41
330914,Hartley Avenue,2024-01-18T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.3
330914,Hartley Avenue,2024-01-18T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.81
330914,Hartley Avenue,2024-01-18T18:20:00.000+00:00,busbar,,L3 Active Power,kW,32.93
330914,Hartley Avenue,2024-01-18T18:20:00.000+00:00,busbar,,L2 Active Power,kW,47.23
330914,Hartley Avenue,2024-01-18T18:20:00.000+00:00,busbar,,L1 Active Power,kW,67.12
330914,Hartley Avenue,2024-01-18T18:20:00.000+00:00,busbar,,N Current (RMS),A,114.7
330914,Hartley Avenue,2024-01-18T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,138.2
330914,Hartley Avenue,2024-01-18T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,193.4
330914,Hartley Avenue,2024-01-18T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,276.7
330914,Hartley Avenue,2024-01-18T18:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.42
330914,Hartley Avenue,2024-01-18T18:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.53
330914,Hartley Avenue,2024-01-18T18:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.35
330914,Hartley Avenue,2024-01-18T18:10:00.000+00:00,feeder,0030,L3 Active Power,kW,11.81
330914,Hartley Avenue,2024-01-18T18:10:00.000+00:00,feeder,0030,L2 Active Power,kW,13.27
330914,Hartley Avenue,2024-01-18T18:10:00.000+00:00,feeder,0030,L1 Active Power,kW,19.92
330914,Hartley Avenue,2024-01-18T18:10:00.000+00:00,feeder,0030,N Current (RMS),A,32.1
330914,Hartley Avenue,2024-01-18T18:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,49.9
330914,Hartley Avenue,2024-01-18T18:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,55.8
330914,Hartley Avenue,2024-01-18T18:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,82.9
330914,Hartley Avenue,2024-01-18T18:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.74
330914,Hartley Avenue,2024-01-18T18:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.21
330914,Hartley Avenue,2024-01-18T18:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.18
330914,Hartley Avenue,2024-01-18T18:10:00.000+00:00,feeder,0020,L3 Active Power,kW,8.09
330914,Hartley Avenue,2024-01-18T18:10:00.000+00:00,feeder,0020,L2 Active Power,kW,20.54
330914,Hartley Avenue,2024-01-18T18:10:00.000+00:00,feeder,0020,L1 Active Power,kW,5.12
330914,Hartley Avenue,2024-01-18T18:10:00.000+00:00,feeder,0020,N Current (RMS),A,55.1
330914,Hartley Avenue,2024-01-18T18:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,36.2
330914,Hartley Avenue,2024-01-18T18:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,84.8
330914,Hartley Avenue,2024-01-18T18:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,24.0
330914,Hartley Avenue,2024-01-18T18:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.95
330914,Hartley Avenue,2024-01-18T18:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.32
330914,Hartley Avenue,2024-01-18T18:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.46
330914,Hartley Avenue,2024-01-18T18:10:00.000+00:00,feeder,0010,L3 Active Power,kW,8.59
330914,Hartley Avenue,2024-01-18T18:10:00.000+00:00,feeder,0010,L2 Active Power,kW,14.8
330914,Hartley Avenue,2024-01-18T18:10:00.000+00:00,feeder,0010,L1 Active Power,kW,35.55
330914,Hartley Avenue,2024-01-18T18:10:00.000+00:00,feeder,0010,N Current (RMS),A,89.5
330914,Hartley Avenue,2024-01-18T18:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,36.6
330914,Hartley Avenue,2024-01-18T18:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,61.2
330914,Hartley Avenue,2024-01-18T18:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,146.6
330914,Hartley Avenue,2024-01-18T18:10:00.000+00:00,transformer,,Temperature,C,29.2
330914,Hartley Avenue,2024-01-18T18:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.77
330914,Hartley Avenue,2024-01-18T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.78
330914,Hartley Avenue,2024-01-18T18:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.98
330914,Hartley Avenue,2024-01-18T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.5
330914,Hartley Avenue,2024-01-18T18:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.21
330914,Hartley Avenue,2024-01-18T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.1
330914,Hartley Avenue,2024-01-18T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.11
330914,Hartley Avenue,2024-01-18T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
330914,Hartley Avenue,2024-01-18T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.99
330914,Hartley Avenue,2024-01-18T18:10:00.000+00:00,busbar,,L3 Active Power,kW,28.49
330914,Hartley Avenue,2024-01-18T18:10:00.000+00:00,busbar,,L2 Active Power,kW,48.61
330914,Hartley Avenue,2024-01-18T18:10:00.000+00:00,busbar,,L1 Active Power,kW,60.58
330914,Hartley Avenue,2024-01-18T18:10:00.000+00:00,busbar,,N Current (RMS),A,110.3
330914,Hartley Avenue,2024-01-18T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,120.8
330914,Hartley Avenue,2024-01-18T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,199.7
330914,Hartley Avenue,2024-01-18T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,250.6
330914,Hartley Avenue,2024-01-18T18:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.48
330914,Hartley Avenue,2024-01-18T18:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.41
330914,Hartley Avenue,2024-01-18T18:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.78
330914,Hartley Avenue,2024-01-18T18:00:00.000+00:00,feeder,0030,L3 Active Power,kW,11.63
330914,Hartley Avenue,2024-01-18T18:00:00.000+00:00,feeder,0030,L2 Active Power,kW,14.76
330914,Hartley Avenue,2024-01-18T18:00:00.000+00:00,feeder,0030,L1 Active Power,kW,18.94
330914,Hartley Avenue,2024-01-18T18:00:00.000+00:00,feeder,0030,N Current (RMS),A,30.4
330914,Hartley Avenue,2024-01-18T18:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,49.2
330914,Hartley Avenue,2024-01-18T18:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,61.6
330914,Hartley Avenue,2024-01-18T18:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,79.4
330914,Hartley Avenue,2024-01-18T18:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.86
330914,Hartley Avenue,2024-01-18T18:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.28
330914,Hartley Avenue,2024-01-18T18:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.16
330914,Hartley Avenue,2024-01-18T18:00:00.000+00:00,feeder,0020,L3 Active Power,kW,7.73
330914,Hartley Avenue,2024-01-18T18:00:00.000+00:00,feeder,0020,L2 Active Power,kW,20.1
330914,Hartley Avenue,2024-01-18T18:00:00.000+00:00,feeder,0020,L1 Active Power,kW,5.99
330914,Hartley Avenue,2024-01-18T18:00:00.000+00:00,feeder,0020,N Current (RMS),A,51.7
330914,Hartley Avenue,2024-01-18T18:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,35.2
330914,Hartley Avenue,2024-01-18T18:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,83.0
330914,Hartley Avenue,2024-01-18T18:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,27.2
330914,Hartley Avenue,2024-01-18T18:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.09
330914,Hartley Avenue,2024-01-18T18:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.47
330914,Hartley Avenue,2024-01-18T18:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.33
330914,Hartley Avenue,2024-01-18T18:00:00.000+00:00,feeder,0010,L3 Active Power,kW,12.14
330914,Hartley Avenue,2024-01-18T18:00:00.000+00:00,feeder,0010,L2 Active Power,kW,14.14
330914,Hartley Avenue,2024-01-18T18:00:00.000+00:00,feeder,0010,L1 Active Power,kW,38.23
330914,Hartley Avenue,2024-01-18T18:00:00.000+00:00,feeder,0010,N Current (RMS),A,92.3
330914,Hartley Avenue,2024-01-18T18:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,50.6
330914,Hartley Avenue,2024-01-18T18:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,58.2
330914,Hartley Avenue,2024-01-18T18:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,157.5
330914,Hartley Avenue,2024-01-18T18:00:00.000+00:00,transformer,,Temperature,C,29.0
330914,Hartley Avenue,2024-01-18T18:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.79
330914,Hartley Avenue,2024-01-18T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.35
330914,Hartley Avenue,2024-01-18T18:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.92
330914,Hartley Avenue,2024-01-18T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.96
330914,Hartley Avenue,2024-01-18T18:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.18
330914,Hartley Avenue,2024-01-18T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.58
330914,Hartley Avenue,2024-01-18T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.43
330914,Hartley Avenue,2024-01-18T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.34
330914,Hartley Avenue,2024-01-18T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.27
330914,Hartley Avenue,2024-01-18T18:00:00.000+00:00,busbar,,L3 Active Power,kW,31.5
330914,Hartley Avenue,2024-01-18T18:00:00.000+00:00,busbar,,L2 Active Power,kW,49.0
330914,Hartley Avenue,2024-01-18T18:00:00.000+00:00,busbar,,L1 Active Power,kW,63.16
330914,Hartley Avenue,2024-01-18T18:00:00.000+00:00,busbar,,N Current (RMS),A,108.9
330914,Hartley Avenue,2024-01-18T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,132.9
330914,Hartley Avenue,2024-01-18T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,201.3
330914,Hartley Avenue,2024-01-18T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,261.1
330914,Hartley Avenue,2024-01-18T17:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.38
330914,Hartley Avenue,2024-01-18T17:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.67
330914,Hartley Avenue,2024-01-18T17:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.78
330914,Hartley Avenue,2024-01-18T17:50:00.000+00:00,feeder,0030,L3 Active Power,kW,10.76
330914,Hartley Avenue,2024-01-18T17:50:00.000+00:00,feeder,0030,L2 Active Power,kW,17.0
330914,Hartley Avenue,2024-01-18T17:50:00.000+00:00,feeder,0030,L1 Active Power,kW,20.89
330914,Hartley Avenue,2024-01-18T17:50:00.000+00:00,feeder,0030,N Current (RMS),A,36.5
330914,Hartley Avenue,2024-01-18T17:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,45.4
330914,Hartley Avenue,2024-01-18T17:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,70.7
330914,Hartley Avenue,2024-01-18T17:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,87.6
330914,Hartley Avenue,2024-01-18T17:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-3.17
330914,Hartley Avenue,2024-01-18T17:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.07
330914,Hartley Avenue,2024-01-18T17:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.11
330914,Hartley Avenue,2024-01-18T17:50:00.000+00:00,feeder,0020,L3 Active Power,kW,6.91
330914,Hartley Avenue,2024-01-18T17:50:00.000+00:00,feeder,0020,L2 Active Power,kW,17.51
330914,Hartley Avenue,2024-01-18T17:50:00.000+00:00,feeder,0020,L1 Active Power,kW,6.96
330914,Hartley Avenue,2024-01-18T17:50:00.000+00:00,feeder,0020,N Current (RMS),A,43.5
330914,Hartley Avenue,2024-01-18T17:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,32.2
330914,Hartley Avenue,2024-01-18T17:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,72.3
330914,Hartley Avenue,2024-01-18T17:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,30.7
330914,Hartley Avenue,2024-01-18T17:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.04
330914,Hartley Avenue,2024-01-18T17:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.33
330914,Hartley Avenue,2024-01-18T17:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.79
330914,Hartley Avenue,2024-01-18T17:50:00.000+00:00,feeder,0010,L3 Active Power,kW,12.11
330914,Hartley Avenue,2024-01-18T17:50:00.000+00:00,feeder,0010,L2 Active Power,kW,13.01
330914,Hartley Avenue,2024-01-18T17:50:00.000+00:00,feeder,0010,L1 Active Power,kW,41.09
330914,Hartley Avenue,2024-01-18T17:50:00.000+00:00,feeder,0010,N Current (RMS),A,104.6
330914,Hartley Avenue,2024-01-18T17:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,50.9
330914,Hartley Avenue,2024-01-18T17:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,53.5
330914,Hartley Avenue,2024-01-18T17:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,169.5
330914,Hartley Avenue,2024-01-18T17:50:00.000+00:00,transformer,,Temperature,C,28.9
330914,Hartley Avenue,2024-01-18T17:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.82
330914,Hartley Avenue,2024-01-18T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.3
330914,Hartley Avenue,2024-01-18T17:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.91
330914,Hartley Avenue,2024-01-18T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.98
330914,Hartley Avenue,2024-01-18T17:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.18
330914,Hartley Avenue,2024-01-18T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.09
330914,Hartley Avenue,2024-01-18T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.59
330914,Hartley Avenue,2024-01-18T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.73
330914,Hartley Avenue,2024-01-18T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.68
330914,Hartley Avenue,2024-01-18T17:50:00.000+00:00,busbar,,L3 Active Power,kW,29.77
330914,Hartley Avenue,2024-01-18T17:50:00.000+00:00,busbar,,L2 Active Power,kW,47.52
330914,Hartley Avenue,2024-01-18T17:50:00.000+00:00,busbar,,L1 Active Power,kW,68.94
330914,Hartley Avenue,2024-01-18T17:50:00.000+00:00,busbar,,N Current (RMS),A,129.2
330914,Hartley Avenue,2024-01-18T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,126.1
330914,Hartley Avenue,2024-01-18T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,195.1
330914,Hartley Avenue,2024-01-18T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,285.0
330914,Hartley Avenue,2024-01-18T17:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.53
330914,Hartley Avenue,2024-01-18T17:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.4
330914,Hartley Avenue,2024-01-18T17:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.85
330914,Hartley Avenue,2024-01-18T17:40:00.000+00:00,feeder,0030,L3 Active Power,kW,8.69
330914,Hartley Avenue,2024-01-18T17:40:00.000+00:00,feeder,0030,L2 Active Power,kW,16.93
330914,Hartley Avenue,2024-01-18T17:40:00.000+00:00,feeder,0030,L1 Active Power,kW,19.65
330914,Hartley Avenue,2024-01-18T17:40:00.000+00:00,feeder,0030,N Current (RMS),A,37.6
330914,Hartley Avenue,2024-01-18T17:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,37.6
330914,Hartley Avenue,2024-01-18T17:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,71.1
330914,Hartley Avenue,2024-01-18T17:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,81.5
330914,Hartley Avenue,2024-01-18T17:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.78
330914,Hartley Avenue,2024-01-18T17:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.44
330914,Hartley Avenue,2024-01-18T17:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.38
330914,Hartley Avenue,2024-01-18T17:40:00.000+00:00,feeder,0020,L3 Active Power,kW,16.17
330914,Hartley Avenue,2024-01-18T17:40:00.000+00:00,feeder,0020,L2 Active Power,kW,19.91
330914,Hartley Avenue,2024-01-18T17:40:00.000+00:00,feeder,0020,L1 Active Power,kW,8.88
330914,Hartley Avenue,2024-01-18T17:40:00.000+00:00,feeder,0020,N Current (RMS),A,41.2
330914,Hartley Avenue,2024-01-18T17:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,70.5
330914,Hartley Avenue,2024-01-18T17:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,82.3
330914,Hartley Avenue,2024-01-18T17:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,39.3
330914,Hartley Avenue,2024-01-18T17:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.27
330914,Hartley Avenue,2024-01-18T17:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.38
330914,Hartley Avenue,2024-01-18T17:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.13
330914,Hartley Avenue,2024-01-18T17:40:00.000+00:00,feeder,0010,L3 Active Power,kW,7.85
330914,Hartley Avenue,2024-01-18T17:40:00.000+00:00,feeder,0010,L2 Active Power,kW,12.45
330914,Hartley Avenue,2024-01-18T17:40:00.000+00:00,feeder,0010,L1 Active Power,kW,35.62
330914,Hartley Avenue,2024-01-18T17:40:00.000+00:00,feeder,0010,N Current (RMS),A,93.1
330914,Hartley Avenue,2024-01-18T17:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,33.4
330914,Hartley Avenue,2024-01-18T17:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,51.3
330914,Hartley Avenue,2024-01-18T17:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,147.2
330914,Hartley Avenue,2024-01-18T17:40:00.000+00:00,transformer,,Temperature,C,28.7
330914,Hartley Avenue,2024-01-18T17:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.78
330914,Hartley Avenue,2024-01-18T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.85
330914,Hartley Avenue,2024-01-18T17:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.9
330914,Hartley Avenue,2024-01-18T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.64
330914,Hartley Avenue,2024-01-18T17:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.14
330914,Hartley Avenue,2024-01-18T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.01
330914,Hartley Avenue,2024-01-18T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.57
330914,Hartley Avenue,2024-01-18T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.41
330914,Hartley Avenue,2024-01-18T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.36
330914,Hartley Avenue,2024-01-18T17:40:00.000+00:00,busbar,,L3 Active Power,kW,32.71
330914,Hartley Avenue,2024-01-18T17:40:00.000+00:00,busbar,,L2 Active Power,kW,49.29
330914,Hartley Avenue,2024-01-18T17:40:00.000+00:00,busbar,,L1 Active Power,kW,64.15
330914,Hartley Avenue,2024-01-18T17:40:00.000+00:00,busbar,,N Current (RMS),A,108.0
330914,Hartley Avenue,2024-01-18T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,139.1
330914,Hartley Avenue,2024-01-18T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,202.6
330914,Hartley Avenue,2024-01-18T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,265.3
330914,Hartley Avenue,2024-01-18T17:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.26
330914,Hartley Avenue,2024-01-18T17:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.58
330914,Hartley Avenue,2024-01-18T17:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.36
330914,Hartley Avenue,2024-01-18T17:30:00.000+00:00,feeder,0030,L3 Active Power,kW,11.44
330914,Hartley Avenue,2024-01-18T17:30:00.000+00:00,feeder,0030,L2 Active Power,kW,21.88
330914,Hartley Avenue,2024-01-18T17:30:00.000+00:00,feeder,0030,L1 Active Power,kW,16.75
330914,Hartley Avenue,2024-01-18T17:30:00.000+00:00,feeder,0030,N Current (RMS),A,43.8
330914,Hartley Avenue,2024-01-18T17:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,49.0
330914,Hartley Avenue,2024-01-18T17:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,94.7
330914,Hartley Avenue,2024-01-18T17:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,70.1
330914,Hartley Avenue,2024-01-18T17:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.65
330914,Hartley Avenue,2024-01-18T17:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.24
330914,Hartley Avenue,2024-01-18T17:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.66
330914,Hartley Avenue,2024-01-18T17:30:00.000+00:00,feeder,0020,L3 Active Power,kW,20.1
330914,Hartley Avenue,2024-01-18T17:30:00.000+00:00,feeder,0020,L2 Active Power,kW,20.22
330914,Hartley Avenue,2024-01-18T17:30:00.000+00:00,feeder,0020,L1 Active Power,kW,8.19
330914,Hartley Avenue,2024-01-18T17:30:00.000+00:00,feeder,0020,N Current (RMS),A,44.9
330914,Hartley Avenue,2024-01-18T17:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,83.2
330914,Hartley Avenue,2024-01-18T17:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,83.8
330914,Hartley Avenue,2024-01-18T17:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,36.6
330914,Hartley Avenue,2024-01-18T17:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.15
330914,Hartley Avenue,2024-01-18T17:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.3
330914,Hartley Avenue,2024-01-18T17:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.4
330914,Hartley Avenue,2024-01-18T17:30:00.000+00:00,feeder,0010,L3 Active Power,kW,11.5
330914,Hartley Avenue,2024-01-18T17:30:00.000+00:00,feeder,0010,L2 Active Power,kW,13.78
330914,Hartley Avenue,2024-01-18T17:30:00.000+00:00,feeder,0010,L1 Active Power,kW,33.31
330914,Hartley Avenue,2024-01-18T17:30:00.000+00:00,feeder,0010,N Current (RMS),A,77.0
330914,Hartley Avenue,2024-01-18T17:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,48.6
330914,Hartley Avenue,2024-01-18T17:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,57.2
330914,Hartley Avenue,2024-01-18T17:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,137.7
330914,Hartley Avenue,2024-01-18T17:30:00.000+00:00,transformer,,Temperature,C,28.5
330914,Hartley Avenue,2024-01-18T17:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.77
330914,Hartley Avenue,2024-01-18T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.36
330914,Hartley Avenue,2024-01-18T17:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.87
330914,Hartley Avenue,2024-01-18T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.13
330914,Hartley Avenue,2024-01-18T17:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.15
330914,Hartley Avenue,2024-01-18T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.78
330914,Hartley Avenue,2024-01-18T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.06
330914,Hartley Avenue,2024-01-18T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.95
330914,Hartley Avenue,2024-01-18T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.41
330914,Hartley Avenue,2024-01-18T17:30:00.000+00:00,busbar,,L3 Active Power,kW,43.05
330914,Hartley Avenue,2024-01-18T17:30:00.000+00:00,busbar,,L2 Active Power,kW,55.89
330914,Hartley Avenue,2024-01-18T17:30:00.000+00:00,busbar,,L1 Active Power,kW,58.25
330914,Hartley Avenue,2024-01-18T17:30:00.000+00:00,busbar,,N Current (RMS),A,72.0
330914,Hartley Avenue,2024-01-18T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,179.5
330914,Hartley Avenue,2024-01-18T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,230.1
330914,Hartley Avenue,2024-01-18T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,241.5
330914,Hartley Avenue,2024-01-18T17:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.32
330914,Hartley Avenue,2024-01-18T17:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.79
330914,Hartley Avenue,2024-01-18T17:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.54
330914,Hartley Avenue,2024-01-18T17:20:00.000+00:00,feeder,0030,L3 Active Power,kW,10.28
330914,Hartley Avenue,2024-01-18T17:20:00.000+00:00,feeder,0030,L2 Active Power,kW,28.1
330914,Hartley Avenue,2024-01-18T17:20:00.000+00:00,feeder,0030,L1 Active Power,kW,18.58
330914,Hartley Avenue,2024-01-18T17:20:00.000+00:00,feeder,0030,N Current (RMS),A,55.4
330914,Hartley Avenue,2024-01-18T17:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,43.9
330914,Hartley Avenue,2024-01-18T17:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,116.1
330914,Hartley Avenue,2024-01-18T17:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,78.0
330914,Hartley Avenue,2024-01-18T17:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.63
330914,Hartley Avenue,2024-01-18T17:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.63
330914,Hartley Avenue,2024-01-18T17:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.48
330914,Hartley Avenue,2024-01-18T17:20:00.000+00:00,feeder,0020,L3 Active Power,kW,17.31
330914,Hartley Avenue,2024-01-18T17:20:00.000+00:00,feeder,0020,L2 Active Power,kW,19.89
330914,Hartley Avenue,2024-01-18T17:20:00.000+00:00,feeder,0020,L1 Active Power,kW,8.95
330914,Hartley Avenue,2024-01-18T17:20:00.000+00:00,feeder,0020,N Current (RMS),A,42.6
330914,Hartley Avenue,2024-01-18T17:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,75.5
330914,Hartley Avenue,2024-01-18T17:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,82.8
330914,Hartley Avenue,2024-01-18T17:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,40.0
330914,Hartley Avenue,2024-01-18T17:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.75
330914,Hartley Avenue,2024-01-18T17:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.11
330914,Hartley Avenue,2024-01-18T17:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.66
330914,Hartley Avenue,2024-01-18T17:20:00.000+00:00,feeder,0010,L3 Active Power,kW,14.45
330914,Hartley Avenue,2024-01-18T17:20:00.000+00:00,feeder,0010,L2 Active Power,kW,13.45
330914,Hartley Avenue,2024-01-18T17:20:00.000+00:00,feeder,0010,L1 Active Power,kW,42.54
330914,Hartley Avenue,2024-01-18T17:20:00.000+00:00,feeder,0010,N Current (RMS),A,106.6
330914,Hartley Avenue,2024-01-18T17:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,60.3
330914,Hartley Avenue,2024-01-18T17:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,56.0
330914,Hartley Avenue,2024-01-18T17:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,176.8
330914,Hartley Avenue,2024-01-18T17:20:00.000+00:00,transformer,,Temperature,C,28.4
330914,Hartley Avenue,2024-01-18T17:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.78
330914,Hartley Avenue,2024-01-18T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.52
330914,Hartley Avenue,2024-01-18T17:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.91
330914,Hartley Avenue,2024-01-18T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.91
330914,Hartley Avenue,2024-01-18T17:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.15
330914,Hartley Avenue,2024-01-18T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.47
330914,Hartley Avenue,2024-01-18T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.7
330914,Hartley Avenue,2024-01-18T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.95
330914,Hartley Avenue,2024-01-18T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.69
330914,Hartley Avenue,2024-01-18T17:20:00.000+00:00,busbar,,L3 Active Power,kW,42.03
330914,Hartley Avenue,2024-01-18T17:20:00.000+00:00,busbar,,L2 Active Power,kW,61.44
330914,Hartley Avenue,2024-01-18T17:20:00.000+00:00,busbar,,L1 Active Power,kW,70.07
330914,Hartley Avenue,2024-01-18T17:20:00.000+00:00,busbar,,N Current (RMS),A,104.1
330914,Hartley Avenue,2024-01-18T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,176.9
330914,Hartley Avenue,2024-01-18T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,253.4
330914,Hartley Avenue,2024-01-18T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,291.8
330914,Hartley Avenue,2024-01-18T17:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.35
330914,Hartley Avenue,2024-01-18T17:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.31
330914,Hartley Avenue,2024-01-18T17:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.46
330914,Hartley Avenue,2024-01-18T17:10:00.000+00:00,feeder,0030,L3 Active Power,kW,10.5
330914,Hartley Avenue,2024-01-18T17:10:00.000+00:00,feeder,0030,L2 Active Power,kW,17.73
330914,Hartley Avenue,2024-01-18T17:10:00.000+00:00,feeder,0030,L1 Active Power,kW,17.81
330914,Hartley Avenue,2024-01-18T17:10:00.000+00:00,feeder,0030,N Current (RMS),A,34.4
330914,Hartley Avenue,2024-01-18T17:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,45.2
330914,Hartley Avenue,2024-01-18T17:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,76.1
330914,Hartley Avenue,2024-01-18T17:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,74.9
330914,Hartley Avenue,2024-01-18T17:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.11
330914,Hartley Avenue,2024-01-18T17:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.46
330914,Hartley Avenue,2024-01-18T17:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.36
330914,Hartley Avenue,2024-01-18T17:10:00.000+00:00,feeder,0020,L3 Active Power,kW,12.51
330914,Hartley Avenue,2024-01-18T17:10:00.000+00:00,feeder,0020,L2 Active Power,kW,17.27
330914,Hartley Avenue,2024-01-18T17:10:00.000+00:00,feeder,0020,L1 Active Power,kW,8.22
330914,Hartley Avenue,2024-01-18T17:10:00.000+00:00,feeder,0020,N Current (RMS),A,31.9
330914,Hartley Avenue,2024-01-18T17:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,53.4
330914,Hartley Avenue,2024-01-18T17:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,71.7
330914,Hartley Avenue,2024-01-18T17:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,36.2
330914,Hartley Avenue,2024-01-18T17:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.78
330914,Hartley Avenue,2024-01-18T17:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.23
330914,Hartley Avenue,2024-01-18T17:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.34
330914,Hartley Avenue,2024-01-18T17:10:00.000+00:00,feeder,0010,L3 Active Power,kW,12.57
330914,Hartley Avenue,2024-01-18T17:10:00.000+00:00,feeder,0010,L2 Active Power,kW,14.81
330914,Hartley Avenue,2024-01-18T17:10:00.000+00:00,feeder,0010,L1 Active Power,kW,34.28
330914,Hartley Avenue,2024-01-18T17:10:00.000+00:00,feeder,0010,N Current (RMS),A,80.0
330914,Hartley Avenue,2024-01-18T17:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,53.5
330914,Hartley Avenue,2024-01-18T17:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,61.0
330914,Hartley Avenue,2024-01-18T17:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,144.6
330914,Hartley Avenue,2024-01-18T17:10:00.000+00:00,transformer,,Temperature,C,28.3
330914,Hartley Avenue,2024-01-18T17:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.75
330914,Hartley Avenue,2024-01-18T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.52
330914,Hartley Avenue,2024-01-18T17:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.93
330914,Hartley Avenue,2024-01-18T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.22
330914,Hartley Avenue,2024-01-18T17:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.16
330914,Hartley Avenue,2024-01-18T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.6
330914,Hartley Avenue,2024-01-18T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.24
330914,Hartley Avenue,2024-01-18T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.37
330914,Hartley Avenue,2024-01-18T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.16
330914,Hartley Avenue,2024-01-18T17:10:00.000+00:00,busbar,,L3 Active Power,kW,35.58
330914,Hartley Avenue,2024-01-18T17:10:00.000+00:00,busbar,,L2 Active Power,kW,49.8
330914,Hartley Avenue,2024-01-18T17:10:00.000+00:00,busbar,,L1 Active Power,kW,60.31
330914,Hartley Avenue,2024-01-18T17:10:00.000+00:00,busbar,,N Current (RMS),A,92.5
330914,Hartley Avenue,2024-01-18T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,149.6
330914,Hartley Avenue,2024-01-18T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,206.5
330914,Hartley Avenue,2024-01-18T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,252.4
330914,Hartley Avenue,2024-01-18T17:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.53
330914,Hartley Avenue,2024-01-18T17:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.04
330914,Hartley Avenue,2024-01-18T17:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.76
330914,Hartley Avenue,2024-01-18T17:00:00.000+00:00,feeder,0030,L3 Active Power,kW,11.38
330914,Hartley Avenue,2024-01-18T17:00:00.000+00:00,feeder,0030,L2 Active Power,kW,14.1
330914,Hartley Avenue,2024-01-18T17:00:00.000+00:00,feeder,0030,L1 Active Power,kW,12.86
330914,Hartley Avenue,2024-01-18T17:00:00.000+00:00,feeder,0030,N Current (RMS),A,25.9
330914,Hartley Avenue,2024-01-18T17:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,49.0
330914,Hartley Avenue,2024-01-18T17:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,59.8
330914,Hartley Avenue,2024-01-18T17:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,55.0
330914,Hartley Avenue,2024-01-18T17:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.24
330914,Hartley Avenue,2024-01-18T17:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.76
330914,Hartley Avenue,2024-01-18T17:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.12
330914,Hartley Avenue,2024-01-18T17:00:00.000+00:00,feeder,0020,L3 Active Power,kW,13.3
330914,Hartley Avenue,2024-01-18T17:00:00.000+00:00,feeder,0020,L2 Active Power,kW,17.68
330914,Hartley Avenue,2024-01-18T17:00:00.000+00:00,feeder,0020,L1 Active Power,kW,4.3
330914,Hartley Avenue,2024-01-18T17:00:00.000+00:00,feeder,0020,N Current (RMS),A,45.3
330914,Hartley Avenue,2024-01-18T17:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,56.4
330914,Hartley Avenue,2024-01-18T17:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,73.5
330914,Hartley Avenue,2024-01-18T17:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,21.7
330914,Hartley Avenue,2024-01-18T17:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.51
330914,Hartley Avenue,2024-01-18T17:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.21
330914,Hartley Avenue,2024-01-18T17:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.91
330914,Hartley Avenue,2024-01-18T17:00:00.000+00:00,feeder,0010,L3 Active Power,kW,10.73
330914,Hartley Avenue,2024-01-18T17:00:00.000+00:00,feeder,0010,L2 Active Power,kW,16.19
330914,Hartley Avenue,2024-01-18T17:00:00.000+00:00,feeder,0010,L1 Active Power,kW,25.8
330914,Hartley Avenue,2024-01-18T17:00:00.000+00:00,feeder,0010,N Current (RMS),A,52.6
330914,Hartley Avenue,2024-01-18T17:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,45.3
330914,Hartley Avenue,2024-01-18T17:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,67.5
330914,Hartley Avenue,2024-01-18T17:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,108.6
330914,Hartley Avenue,2024-01-18T17:00:00.000+00:00,transformer,,Temperature,C,28.2
330914,Hartley Avenue,2024-01-18T17:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.74
330914,Hartley Avenue,2024-01-18T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.71
330914,Hartley Avenue,2024-01-18T17:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.92
330914,Hartley Avenue,2024-01-18T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.39
330914,Hartley Avenue,2024-01-18T17:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.18
330914,Hartley Avenue,2024-01-18T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.26
