Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
330914,Hartley Avenue,2024-01-18T17:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.28
330914,Hartley Avenue,2024-01-18T17:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.92
330914,Hartley Avenue,2024-01-18T17:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.79
330914,Hartley Avenue,2024-01-18T17:00:00.000+00:00,busbar,,L3 Active Power,kW,35.41
330914,Hartley Avenue,2024-01-18T17:00:00.000+00:00,busbar,,L2 Active Power,kW,47.97
330914,Hartley Avenue,2024-01-18T17:00:00.000+00:00,busbar,,L1 Active Power,kW,42.96
330914,Hartley Avenue,2024-01-18T17:00:00.000+00:00,busbar,,N Current (RMS),A,68.7
330914,Hartley Avenue,2024-01-18T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,148.6
330914,Hartley Avenue,2024-01-18T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,199.2
330914,Hartley Avenue,2024-01-18T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,181.9
330914,Hartley Avenue,2024-01-18T16:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.67
330914,Hartley Avenue,2024-01-18T16:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.09
330914,Hartley Avenue,2024-01-18T16:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.66
330914,Hartley Avenue,2024-01-18T16:50:00.000+00:00,feeder,0030,L3 Active Power,kW,14.38
330914,Hartley Avenue,2024-01-18T16:50:00.000+00:00,feeder,0030,L2 Active Power,kW,13.8
330914,Hartley Avenue,2024-01-18T16:50:00.000+00:00,feeder,0030,L1 Active Power,kW,14.02
330914,Hartley Avenue,2024-01-18T16:50:00.000+00:00,feeder,0030,N Current (RMS),A,23.4
330914,Hartley Avenue,2024-01-18T16:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,60.4
330914,Hartley Avenue,2024-01-18T16:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,57.9
330914,Hartley Avenue,2024-01-18T16:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,59.5
330914,Hartley Avenue,2024-01-18T16:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.98
330914,Hartley Avenue,2024-01-18T16:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.62
330914,Hartley Avenue,2024-01-18T16:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.23
330914,Hartley Avenue,2024-01-18T16:50:00.000+00:00,feeder,0020,L3 Active Power,kW,14.15
330914,Hartley Avenue,2024-01-18T16:50:00.000+00:00,feeder,0020,L2 Active Power,kW,18.71
330914,Hartley Avenue,2024-01-18T16:50:00.000+00:00,feeder,0020,L1 Active Power,kW,3.3
330914,Hartley Avenue,2024-01-18T16:50:00.000+00:00,feeder,0020,N Current (RMS),A,48.4
330914,Hartley Avenue,2024-01-18T16:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,60.2
330914,Hartley Avenue,2024-01-18T16:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,77.6
330914,Hartley Avenue,2024-01-18T16:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,17.4
330914,Hartley Avenue,2024-01-18T16:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.61
330914,Hartley Avenue,2024-01-18T16:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.44
330914,Hartley Avenue,2024-01-18T16:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.41
330914,Hartley Avenue,2024-01-18T16:50:00.000+00:00,feeder,0010,L3 Active Power,kW,16.71
330914,Hartley Avenue,2024-01-18T16:50:00.000+00:00,feeder,0010,L2 Active Power,kW,15.82
330914,Hartley Avenue,2024-01-18T16:50:00.000+00:00,feeder,0010,L1 Active Power,kW,36.33
330914,Hartley Avenue,2024-01-18T16:50:00.000+00:00,feeder,0010,N Current (RMS),A,76.6
330914,Hartley Avenue,2024-01-18T16:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,70.6
330914,Hartley Avenue,2024-01-18T16:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,65.8
330914,Hartley Avenue,2024-01-18T16:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,149.7
330914,Hartley Avenue,2024-01-18T16:50:00.000+00:00,transformer,,Temperature,C,28.1
330914,Hartley Avenue,2024-01-18T16:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.74
330914,Hartley Avenue,2024-01-18T16:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.47
330914,Hartley Avenue,2024-01-18T16:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.91
330914,Hartley Avenue,2024-01-18T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.47
330914,Hartley Avenue,2024-01-18T16:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.13
330914,Hartley Avenue,2024-01-18T16:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.19
330914,Hartley Avenue,2024-01-18T16:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.26
330914,Hartley Avenue,2024-01-18T16:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.97
330914,Hartley Avenue,2024-01-18T16:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.31
330914,Hartley Avenue,2024-01-18T16:50:00.000+00:00,busbar,,L3 Active Power,kW,45.24
330914,Hartley Avenue,2024-01-18T16:50:00.000+00:00,busbar,,L2 Active Power,kW,48.33
330914,Hartley Avenue,2024-01-18T16:50:00.000+00:00,busbar,,L1 Active Power,kW,53.65
330914,Hartley Avenue,2024-01-18T16:50:00.000+00:00,busbar,,N Current (RMS),A,59.7
330914,Hartley Avenue,2024-01-18T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,189.2
330914,Hartley Avenue,2024-01-18T16:50:00.000+00:00,busbar,,L2 Current (RMS),A,199.4
330914,Hartley Avenue,2024-01-18T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,222.8
330914,Hartley Avenue,2024-01-18T16:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.58
330914,Hartley Avenue,2024-01-18T16:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.03
330914,Hartley Avenue,2024-01-18T16:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-2.14
330914,Hartley Avenue,2024-01-18T16:40:00.000+00:00,feeder,0030,L3 Active Power,kW,13.37
330914,Hartley Avenue,2024-01-18T16:40:00.000+00:00,feeder,0030,L2 Active Power,kW,11.85
330914,Hartley Avenue,2024-01-18T16:40:00.000+00:00,feeder,0030,L1 Active Power,kW,16.42
330914,Hartley Avenue,2024-01-18T16:40:00.000+00:00,feeder,0030,N Current (RMS),A,27.0
330914,Hartley Avenue,2024-01-18T16:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,57.4
330914,Hartley Avenue,2024-01-18T16:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,49.9
330914,Hartley Avenue,2024-01-18T16:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,68.7
330914,Hartley Avenue,2024-01-18T16:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.77
330914,Hartley Avenue,2024-01-18T16:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.31
330914,Hartley Avenue,2024-01-18T16:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.07
330914,Hartley Avenue,2024-01-18T16:40:00.000+00:00,feeder,0020,L3 Active Power,kW,12.46
330914,Hartley Avenue,2024-01-18T16:40:00.000+00:00,feeder,0020,L2 Active Power,kW,13.47
330914,Hartley Avenue,2024-01-18T16:40:00.000+00:00,feeder,0020,L1 Active Power,kW,2.85
330914,Hartley Avenue,2024-01-18T16:40:00.000+00:00,feeder,0020,N Current (RMS),A,37.1
330914,Hartley Avenue,2024-01-18T16:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,52.4
330914,Hartley Avenue,2024-01-18T16:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,57.1
330914,Hartley Avenue,2024-01-18T16:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,15.6
330914,Hartley Avenue,2024-01-18T16:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.58
330914,Hartley Avenue,2024-01-18T16:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.77
330914,Hartley Avenue,2024-01-18T16:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.98
330914,Hartley Avenue,2024-01-18T16:40:00.000+00:00,feeder,0010,L3 Active Power,kW,12.8
330914,Hartley Avenue,2024-01-18T16:40:00.000+00:00,feeder,0010,L2 Active Power,kW,18.56
330914,Hartley Avenue,2024-01-18T16:40:00.000+00:00,feeder,0010,L1 Active Power,kW,20.29
330914,Hartley Avenue,2024-01-18T16:40:00.000+00:00,feeder,0010,N Current (RMS),A,31.6
330914,Hartley Avenue,2024-01-18T16:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,53.3
330914,Hartley Avenue,2024-01-18T16:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,76.1
330914,Hartley Avenue,2024-01-18T16:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,85.6
330914,Hartley Avenue,2024-01-18T16:40:00.000+00:00,transformer,,Temperature,C,28.1
330914,Hartley Avenue,2024-01-18T16:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.76
330914,Hartley Avenue,2024-01-18T16:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.45
330914,Hartley Avenue,2024-01-18T16:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.97
330914,Hartley Avenue,2024-01-18T16:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.18
330914,Hartley Avenue,2024-01-18T16:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.15
330914,Hartley Avenue,2024-01-18T16:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.18
330914,Hartley Avenue,2024-01-18T16:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.93
330914,Hartley Avenue,2024-01-18T16:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.11
330914,Hartley Avenue,2024-01-18T16:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.2
330914,Hartley Avenue,2024-01-18T16:40:00.000+00:00,busbar,,L3 Active Power,kW,38.63
330914,Hartley Avenue,2024-01-18T16:40:00.000+00:00,busbar,,L2 Active Power,kW,43.88
330914,Hartley Avenue,2024-01-18T16:40:00.000+00:00,busbar,,L1 Active Power,kW,39.56
330914,Hartley Avenue,2024-01-18T16:40:00.000+00:00,busbar,,N Current (RMS),A,52.3
330914,Hartley Avenue,2024-01-18T16:40:00.000+00:00,busbar,,L3 Current (RMS),A,160.7
330914,Hartley Avenue,2024-01-18T16:40:00.000+00:00,busbar,,L2 Current (RMS),A,181.0
330914,Hartley Avenue,2024-01-18T16:40:00.000+00:00,busbar,,L1 Current (RMS),A,165.9
330914,Hartley Avenue,2024-01-18T16:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.57
330914,Hartley Avenue,2024-01-18T16:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.45
330914,Hartley Avenue,2024-01-18T16:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.7
330914,Hartley Avenue,2024-01-18T16:30:00.000+00:00,feeder,0030,L3 Active Power,kW,7.21
330914,Hartley Avenue,2024-01-18T16:30:00.000+00:00,feeder,0030,L2 Active Power,kW,11.35
330914,Hartley Avenue,2024-01-18T16:30:00.000+00:00,feeder,0030,L1 Active Power,kW,12.77
330914,Hartley Avenue,2024-01-18T16:30:00.000+00:00,feeder,0030,N Current (RMS),A,23.4
330914,Hartley Avenue,2024-01-18T16:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,31.6
330914,Hartley Avenue,2024-01-18T16:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,47.7
330914,Hartley Avenue,2024-01-18T16:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,53.8
330914,Hartley Avenue,2024-01-18T16:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.7
330914,Hartley Avenue,2024-01-18T16:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.31
330914,Hartley Avenue,2024-01-18T16:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.88
330914,Hartley Avenue,2024-01-18T16:30:00.000+00:00,feeder,0020,L3 Active Power,kW,12.93
330914,Hartley Avenue,2024-01-18T16:30:00.000+00:00,feeder,0020,L2 Active Power,kW,11.18
330914,Hartley Avenue,2024-01-18T16:30:00.000+00:00,feeder,0020,L1 Active Power,kW,2.33
330914,Hartley Avenue,2024-01-18T16:30:00.000+00:00,feeder,0020,N Current (RMS),A,33.5
330914,Hartley Avenue,2024-01-18T16:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,54.5
330914,Hartley Avenue,2024-01-18T16:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,47.1
330914,Hartley Avenue,2024-01-18T16:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,13.6
330914,Hartley Avenue,2024-01-18T16:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.76
330914,Hartley Avenue,2024-01-18T16:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.93
330914,Hartley Avenue,2024-01-18T16:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.39
330914,Hartley Avenue,2024-01-18T16:30:00.000+00:00,feeder,0010,L3 Active Power,kW,13.44
330914,Hartley Avenue,2024-01-18T16:30:00.000+00:00,feeder,0010,L2 Active Power,kW,13.38
330914,Hartley Avenue,2024-01-18T16:30:00.000+00:00,feeder,0010,L1 Active Power,kW,21.55
330914,Hartley Avenue,2024-01-18T16:30:00.000+00:00,feeder,0010,N Current (RMS),A,37.7
330914,Hartley Avenue,2024-01-18T16:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,56.5
330914,Hartley Avenue,2024-01-18T16:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,55.7
330914,Hartley Avenue,2024-01-18T16:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,89.0
330914,Hartley Avenue,2024-01-18T16:30:00.000+00:00,transformer,,Temperature,C,28.0
330914,Hartley Avenue,2024-01-18T16:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.78
330914,Hartley Avenue,2024-01-18T16:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.83
330914,Hartley Avenue,2024-01-18T16:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.02
330914,Hartley Avenue,2024-01-18T16:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.8
330914,Hartley Avenue,2024-01-18T16:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.16
330914,Hartley Avenue,2024-01-18T16:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.52
330914,Hartley Avenue,2024-01-18T16:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.04
330914,Hartley Avenue,2024-01-18T16:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.7
330914,Hartley Avenue,2024-01-18T16:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.97
330914,Hartley Avenue,2024-01-18T16:30:00.000+00:00,busbar,,L3 Active Power,kW,33.57
330914,Hartley Avenue,2024-01-18T16:30:00.000+00:00,busbar,,L2 Active Power,kW,35.92
330914,Hartley Avenue,2024-01-18T16:30:00.000+00:00,busbar,,L1 Active Power,kW,36.66
330914,Hartley Avenue,2024-01-18T16:30:00.000+00:00,busbar,,N Current (RMS),A,50.7
330914,Hartley Avenue,2024-01-18T16:30:00.000+00:00,busbar,,L3 Current (RMS),A,139.9
330914,Hartley Avenue,2024-01-18T16:30:00.000+00:00,busbar,,L2 Current (RMS),A,148.7
330914,Hartley Avenue,2024-01-18T16:30:00.000+00:00,busbar,,L1 Current (RMS),A,153.1
330914,Hartley Avenue,2024-01-18T16:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.81
330914,Hartley Avenue,2024-01-18T16:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.35
330914,Hartley Avenue,2024-01-18T16:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.33
330914,Hartley Avenue,2024-01-18T16:20:00.000+00:00,feeder,0030,L3 Active Power,kW,7.09
330914,Hartley Avenue,2024-01-18T16:20:00.000+00:00,feeder,0030,L2 Active Power,kW,10.23
330914,Hartley Avenue,2024-01-18T16:20:00.000+00:00,feeder,0030,L1 Active Power,kW,11.29
330914,Hartley Avenue,2024-01-18T16:20:00.000+00:00,feeder,0030,N Current (RMS),A,20.6
330914,Hartley Avenue,2024-01-18T16:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,31.2
330914,Hartley Avenue,2024-01-18T16:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,43.3
330914,Hartley Avenue,2024-01-18T16:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,47.9
330914,Hartley Avenue,2024-01-18T16:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.6
330914,Hartley Avenue,2024-01-18T16:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.89
330914,Hartley Avenue,2024-01-18T16:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.84
330914,Hartley Avenue,2024-01-18T16:20:00.000+00:00,feeder,0020,L3 Active Power,kW,13.58
330914,Hartley Avenue,2024-01-18T16:20:00.000+00:00,feeder,0020,L2 Active Power,kW,12.41
330914,Hartley Avenue,2024-01-18T16:20:00.000+00:00,feeder,0020,L1 Active Power,kW,2.98
330914,Hartley Avenue,2024-01-18T16:20:00.000+00:00,feeder,0020,N Current (RMS),A,34.6
330914,Hartley Avenue,2024-01-18T16:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,56.9
330914,Hartley Avenue,2024-01-18T16:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,52.3
330914,Hartley Avenue,2024-01-18T16:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,15.5
330914,Hartley Avenue,2024-01-18T16:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.96
330914,Hartley Avenue,2024-01-18T16:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.84
330914,Hartley Avenue,2024-01-18T16:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.39
330914,Hartley Avenue,2024-01-18T16:20:00.000+00:00,feeder,0010,L3 Active Power,kW,7.25
330914,Hartley Avenue,2024-01-18T16:20:00.000+00:00,feeder,0010,L2 Active Power,kW,9.44
330914,Hartley Avenue,2024-01-18T16:20:00.000+00:00,feeder,0010,L1 Active Power,kW,20.11
330914,Hartley Avenue,2024-01-18T16:20:00.000+00:00,feeder,0010,N Current (RMS),A,49.5
330914,Hartley Avenue,2024-01-18T16:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,33.8
330914,Hartley Avenue,2024-01-18T16:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,39.4
330914,Hartley Avenue,2024-01-18T16:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,83.9
330914,Hartley Avenue,2024-01-18T16:20:00.000+00:00,transformer,,Temperature,C,28.0
330914,Hartley Avenue,2024-01-18T16:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.82
330914,Hartley Avenue,2024-01-18T16:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.78
330914,Hartley Avenue,2024-01-18T16:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.07
330914,Hartley Avenue,2024-01-18T16:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.55
330914,Hartley Avenue,2024-01-18T16:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.22
330914,Hartley Avenue,2024-01-18T16:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.14
330914,Hartley Avenue,2024-01-18T16:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.37
330914,Hartley Avenue,2024-01-18T16:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.08
330914,Hartley Avenue,2024-01-18T16:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.56
330914,Hartley Avenue,2024-01-18T16:20:00.000+00:00,busbar,,L3 Active Power,kW,27.92
330914,Hartley Avenue,2024-01-18T16:20:00.000+00:00,busbar,,L2 Active Power,kW,32.08
330914,Hartley Avenue,2024-01-18T16:20:00.000+00:00,busbar,,L1 Active Power,kW,34.38
330914,Hartley Avenue,2024-01-18T16:20:00.000+00:00,busbar,,N Current (RMS),A,53.6
330914,Hartley Avenue,2024-01-18T16:20:00.000+00:00,busbar,,L3 Current (RMS),A,118.5
330914,Hartley Avenue,2024-01-18T16:20:00.000+00:00,busbar,,L2 Current (RMS),A,133.6
330914,Hartley Avenue,2024-01-18T16:20:00.000+00:00,busbar,,L1 Current (RMS),A,144.5
330914,Hartley Avenue,2024-01-18T16:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.47
330914,Hartley Avenue,2024-01-18T16:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.15
330914,Hartley Avenue,2024-01-18T16:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.2
330914,Hartley Avenue,2024-01-18T16:10:00.000+00:00,feeder,0030,L3 Active Power,kW,7.55
330914,Hartley Avenue,2024-01-18T16:10:00.000+00:00,feeder,0030,L2 Active Power,kW,9.96
330914,Hartley Avenue,2024-01-18T16:10:00.000+00:00,feeder,0030,L1 Active Power,kW,11.76
330914,Hartley Avenue,2024-01-18T16:10:00.000+00:00,feeder,0030,N Current (RMS),A,21.2
330914,Hartley Avenue,2024-01-18T16:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,33.7
330914,Hartley Avenue,2024-01-18T16:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,42.3
330914,Hartley Avenue,2024-01-18T16:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,49.4
330914,Hartley Avenue,2024-01-18T16:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.39
330914,Hartley Avenue,2024-01-18T16:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.47
330914,Hartley Avenue,2024-01-18T16:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.74
330914,Hartley Avenue,2024-01-18T16:10:00.000+00:00,feeder,0020,L3 Active Power,kW,12.9
330914,Hartley Avenue,2024-01-18T16:10:00.000+00:00,feeder,0020,L2 Active Power,kW,16.84
330914,Hartley Avenue,2024-01-18T16:10:00.000+00:00,feeder,0020,L1 Active Power,kW,3.15
330914,Hartley Avenue,2024-01-18T16:10:00.000+00:00,feeder,0020,N Current (RMS),A,42.5
330914,Hartley Avenue,2024-01-18T16:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,54.2
330914,Hartley Avenue,2024-01-18T16:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,70.4
330914,Hartley Avenue,2024-01-18T16:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,15.8
330914,Hartley Avenue,2024-01-18T16:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.54
330914,Hartley Avenue,2024-01-18T16:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.82
330914,Hartley Avenue,2024-01-18T16:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.88
330914,Hartley Avenue,2024-01-18T16:10:00.000+00:00,feeder,0010,L3 Active Power,kW,6.38
330914,Hartley Avenue,2024-01-18T16:10:00.000+00:00,feeder,0010,L2 Active Power,kW,8.81
330914,Hartley Avenue,2024-01-18T16:10:00.000+00:00,feeder,0010,L1 Active Power,kW,24.69
330914,Hartley Avenue,2024-01-18T16:10:00.000+00:00,feeder,0010,N Current (RMS),A,67.5
330914,Hartley Avenue,2024-01-18T16:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,28.4
330914,Hartley Avenue,2024-01-18T16:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,36.9
330914,Hartley Avenue,2024-01-18T16:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,102.3
330914,Hartley Avenue,2024-01-18T16:10:00.000+00:00,transformer,,Temperature,C,28.0
330914,Hartley Avenue,2024-01-18T16:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.82
330914,Hartley Avenue,2024-01-18T16:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.19
330914,Hartley Avenue,2024-01-18T16:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.09
330914,Hartley Avenue,2024-01-18T16:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.95
330914,Hartley Avenue,2024-01-18T16:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.24
330914,Hartley Avenue,2024-01-18T16:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.38
330914,Hartley Avenue,2024-01-18T16:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.4
330914,Hartley Avenue,2024-01-18T16:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.45
330914,Hartley Avenue,2024-01-18T16:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.82
330914,Hartley Avenue,2024-01-18T16:10:00.000+00:00,busbar,,L3 Active Power,kW,26.83
330914,Hartley Avenue,2024-01-18T16:10:00.000+00:00,busbar,,L2 Active Power,kW,35.61
330914,Hartley Avenue,2024-01-18T16:10:00.000+00:00,busbar,,L1 Active Power,kW,39.61
330914,Hartley Avenue,2024-01-18T16:10:00.000+00:00,busbar,,N Current (RMS),A,65.2
330914,Hartley Avenue,2024-01-18T16:10:00.000+00:00,busbar,,L3 Current (RMS),A,112.9
330914,Hartley Avenue,2024-01-18T16:10:00.000+00:00,busbar,,L2 Current (RMS),A,147.4
330914,Hartley Avenue,2024-01-18T16:10:00.000+00:00,busbar,,L1 Current (RMS),A,165.0
330914,Hartley Avenue,2024-01-18T16:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.79
330914,Hartley Avenue,2024-01-18T16:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.55
330914,Hartley Avenue,2024-01-18T16:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.32
330914,Hartley Avenue,2024-01-18T16:00:00.000+00:00,feeder,0030,L3 Active Power,kW,6.97
330914,Hartley Avenue,2024-01-18T16:00:00.000+00:00,feeder,0030,L2 Active Power,kW,9.23
330914,Hartley Avenue,2024-01-18T16:00:00.000+00:00,feeder,0030,L1 Active Power,kW,10.65
330914,Hartley Avenue,2024-01-18T16:00:00.000+00:00,feeder,0030,N Current (RMS),A,20.2
330914,Hartley Avenue,2024-01-18T16:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,31.0
330914,Hartley Avenue,2024-01-18T16:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,39.2
330914,Hartley Avenue,2024-01-18T16:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,45.5
330914,Hartley Avenue,2024-01-18T16:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.77
330914,Hartley Avenue,2024-01-18T16:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.51
330914,Hartley Avenue,2024-01-18T16:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.63
330914,Hartley Avenue,2024-01-18T16:00:00.000+00:00,feeder,0020,L3 Active Power,kW,10.26
330914,Hartley Avenue,2024-01-18T16:00:00.000+00:00,feeder,0020,L2 Active Power,kW,14.42
330914,Hartley Avenue,2024-01-18T16:00:00.000+00:00,feeder,0020,L1 Active Power,kW,4.32
330914,Hartley Avenue,2024-01-18T16:00:00.000+00:00,feeder,0020,N Current (RMS),A,32.8
330914,Hartley Avenue,2024-01-18T16:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,43.3
330914,Hartley Avenue,2024-01-18T16:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,60.1
330914,Hartley Avenue,2024-01-18T16:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,20.0
330914,Hartley Avenue,2024-01-18T16:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.9
330914,Hartley Avenue,2024-01-18T16:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.83
330914,Hartley Avenue,2024-01-18T16:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.31
330914,Hartley Avenue,2024-01-18T16:00:00.000+00:00,feeder,0010,L3 Active Power,kW,6.41
330914,Hartley Avenue,2024-01-18T16:00:00.000+00:00,feeder,0010,L2 Active Power,kW,9.11
330914,Hartley Avenue,2024-01-18T16:00:00.000+00:00,feeder,0010,L1 Active Power,kW,25.63
330914,Hartley Avenue,2024-01-18T16:00:00.000+00:00,feeder,0010,N Current (RMS),A,71.0
330914,Hartley Avenue,2024-01-18T16:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,27.9
330914,Hartley Avenue,2024-01-18T16:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,38.1
330914,Hartley Avenue,2024-01-18T16:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,108.0
330914,Hartley Avenue,2024-01-18T16:00:00.000+00:00,transformer,,Temperature,C,28.0
330914,Hartley Avenue,2024-01-18T16:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.85
330914,Hartley Avenue,2024-01-18T16:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.97
330914,Hartley Avenue,2024-01-18T16:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.16
330914,Hartley Avenue,2024-01-18T16:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.67
330914,Hartley Avenue,2024-01-18T16:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.3
330914,Hartley Avenue,2024-01-18T16:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.8
330914,Hartley Avenue,2024-01-18T16:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.46
330914,Hartley Avenue,2024-01-18T16:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.9
330914,Hartley Avenue,2024-01-18T16:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.27
330914,Hartley Avenue,2024-01-18T16:00:00.000+00:00,busbar,,L3 Active Power,kW,23.65
330914,Hartley Avenue,2024-01-18T16:00:00.000+00:00,busbar,,L2 Active Power,kW,32.76
330914,Hartley Avenue,2024-01-18T16:00:00.000+00:00,busbar,,L1 Active Power,kW,40.59
330914,Hartley Avenue,2024-01-18T16:00:00.000+00:00,busbar,,N Current (RMS),A,74.1
330914,Hartley Avenue,2024-01-18T16:00:00.000+00:00,busbar,,L3 Current (RMS),A,100.7
330914,Hartley Avenue,2024-01-18T16:00:00.000+00:00,busbar,,L2 Current (RMS),A,135.9
330914,Hartley Avenue,2024-01-18T16:00:00.000+00:00,busbar,,L1 Current (RMS),A,169.7
330914,Hartley Avenue,2024-01-18T15:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-2.21
330914,Hartley Avenue,2024-01-18T15:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.81
330914,Hartley Avenue,2024-01-18T15:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.24
330914,Hartley Avenue,2024-01-18T15:50:00.000+00:00,feeder,0030,L3 Active Power,kW,5.0
330914,Hartley Avenue,2024-01-18T15:50:00.000+00:00,feeder,0030,L2 Active Power,kW,10.22
330914,Hartley Avenue,2024-01-18T15:50:00.000+00:00,feeder,0030,L1 Active Power,kW,12.56
330914,Hartley Avenue,2024-01-18T15:50:00.000+00:00,feeder,0030,N Current (RMS),A,26.7
330914,Hartley Avenue,2024-01-18T15:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,23.6
330914,Hartley Avenue,2024-01-18T15:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,43.0
330914,Hartley Avenue,2024-01-18T15:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,52.2
330914,Hartley Avenue,2024-01-18T15:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.44
330914,Hartley Avenue,2024-01-18T15:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.49
330914,Hartley Avenue,2024-01-18T15:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.79
330914,Hartley Avenue,2024-01-18T15:50:00.000+00:00,feeder,0020,L3 Active Power,kW,11.96
330914,Hartley Avenue,2024-01-18T15:50:00.000+00:00,feeder,0020,L2 Active Power,kW,14.19
330914,Hartley Avenue,2024-01-18T15:50:00.000+00:00,feeder,0020,L1 Active Power,kW,2.51
330914,Hartley Avenue,2024-01-18T15:50:00.000+00:00,feeder,0020,N Current (RMS),A,38.5
330914,Hartley Avenue,2024-01-18T15:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,49.3
330914,Hartley Avenue,2024-01-18T15:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,59.6
330914,Hartley Avenue,2024-01-18T15:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,13.8
330914,Hartley Avenue,2024-01-18T15:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.97
330914,Hartley Avenue,2024-01-18T15:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.95
330914,Hartley Avenue,2024-01-18T15:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.36
330914,Hartley Avenue,2024-01-18T15:50:00.000+00:00,feeder,0010,L3 Active Power,kW,4.7
330914,Hartley Avenue,2024-01-18T15:50:00.000+00:00,feeder,0010,L2 Active Power,kW,8.53
330914,Hartley Avenue,2024-01-18T15:50:00.000+00:00,feeder,0010,L1 Active Power,kW,23.3
330914,Hartley Avenue,2024-01-18T15:50:00.000+00:00,feeder,0010,N Current (RMS),A,64.9
330914,Hartley Avenue,2024-01-18T15:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,20.5
330914,Hartley Avenue,2024-01-18T15:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,35.3
330914,Hartley Avenue,2024-01-18T15:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,96.5
330914,Hartley Avenue,2024-01-18T15:50:00.000+00:00,transformer,,Temperature,C,28.0
330914,Hartley Avenue,2024-01-18T15:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.84
330914,Hartley Avenue,2024-01-18T15:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.58
330914,Hartley Avenue,2024-01-18T15:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.13
330914,Hartley Avenue,2024-01-18T15:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.49
330914,Hartley Avenue,2024-01-18T15:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.26
330914,Hartley Avenue,2024-01-18T15:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.52
330914,Hartley Avenue,2024-01-18T15:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.61
330914,Hartley Avenue,2024-01-18T15:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.25
330914,Hartley Avenue,2024-01-18T15:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.38
330914,Hartley Avenue,2024-01-18T15:50:00.000+00:00,busbar,,L3 Active Power,kW,21.67
330914,Hartley Avenue,2024-01-18T15:50:00.000+00:00,busbar,,L2 Active Power,kW,32.95
330914,Hartley Avenue,2024-01-18T15:50:00.000+00:00,busbar,,L1 Active Power,kW,38.38
330914,Hartley Avenue,2024-01-18T15:50:00.000+00:00,busbar,,N Current (RMS),A,72.6
330914,Hartley Avenue,2024-01-18T15:50:00.000+00:00,busbar,,L3 Current (RMS),A,91.9
330914,Hartley Avenue,2024-01-18T15:50:00.000+00:00,busbar,,L2 Current (RMS),A,136.0
330914,Hartley Avenue,2024-01-18T15:50:00.000+00:00,busbar,,L1 Current (RMS),A,159.3
330914,Hartley Avenue,2024-01-18T15:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-2.21
330914,Hartley Avenue,2024-01-18T15:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.59
330914,Hartley Avenue,2024-01-18T15:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.89
330914,Hartley Avenue,2024-01-18T15:40:00.000+00:00,feeder,0030,L3 Active Power,kW,7.2
330914,Hartley Avenue,2024-01-18T15:40:00.000+00:00,feeder,0030,L2 Active Power,kW,10.03
330914,Hartley Avenue,2024-01-18T15:40:00.000+00:00,feeder,0030,L1 Active Power,kW,11.42
330914,Hartley Avenue,2024-01-18T15:40:00.000+00:00,feeder,0030,N Current (RMS),A,22.0
330914,Hartley Avenue,2024-01-18T15:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,33.5
330914,Hartley Avenue,2024-01-18T15:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,42.9
330914,Hartley Avenue,2024-01-18T15:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,47.6
330914,Hartley Avenue,2024-01-18T15:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.68
330914,Hartley Avenue,2024-01-18T15:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.6
330914,Hartley Avenue,2024-01-18T15:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.05
330914,Hartley Avenue,2024-01-18T15:40:00.000+00:00,feeder,0020,L3 Active Power,kW,8.47
330914,Hartley Avenue,2024-01-18T15:40:00.000+00:00,feeder,0020,L2 Active Power,kW,12.39
330914,Hartley Avenue,2024-01-18T15:40:00.000+00:00,feeder,0020,L1 Active Power,kW,1.61
330914,Hartley Avenue,2024-01-18T15:40:00.000+00:00,feeder,0020,N Current (RMS),A,35.1
330914,Hartley Avenue,2024-01-18T15:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,36.2
330914,Hartley Avenue,2024-01-18T15:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,52.0
330914,Hartley Avenue,2024-01-18T15:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,13.2
330914,Hartley Avenue,2024-01-18T15:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.07
330914,Hartley Avenue,2024-01-18T15:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.09
330914,Hartley Avenue,2024-01-18T15:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.37
330914,Hartley Avenue,2024-01-18T15:40:00.000+00:00,feeder,0010,L3 Active Power,kW,4.77
330914,Hartley Avenue,2024-01-18T15:40:00.000+00:00,feeder,0010,L2 Active Power,kW,8.36
330914,Hartley Avenue,2024-01-18T15:40:00.000+00:00,feeder,0010,L1 Active Power,kW,16.73
330914,Hartley Avenue,2024-01-18T15:40:00.000+00:00,feeder,0010,N Current (RMS),A,43.8
330914,Hartley Avenue,2024-01-18T15:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,21.1
330914,Hartley Avenue,2024-01-18T15:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,34.9
330914,Hartley Avenue,2024-01-18T15:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,70.3
330914,Hartley Avenue,2024-01-18T15:40:00.000+00:00,transformer,,Temperature,C,28.0
330914,Hartley Avenue,2024-01-18T15:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.86
330914,Hartley Avenue,2024-01-18T15:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.22
330914,Hartley Avenue,2024-01-18T15:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.15
330914,Hartley Avenue,2024-01-18T15:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.03
330914,Hartley Avenue,2024-01-18T15:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.26
330914,Hartley Avenue,2024-01-18T15:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.44
330914,Hartley Avenue,2024-01-18T15:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.96
330914,Hartley Avenue,2024-01-18T15:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.28
330914,Hartley Avenue,2024-01-18T15:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.31
330914,Hartley Avenue,2024-01-18T15:40:00.000+00:00,busbar,,L3 Active Power,kW,20.44
330914,Hartley Avenue,2024-01-18T15:40:00.000+00:00,busbar,,L2 Active Power,kW,30.78
330914,Hartley Avenue,2024-01-18T15:40:00.000+00:00,busbar,,L1 Active Power,kW,29.76
330914,Hartley Avenue,2024-01-18T15:40:00.000+00:00,busbar,,N Current (RMS),A,58.5
330914,Hartley Avenue,2024-01-18T15:40:00.000+00:00,busbar,,L3 Current (RMS),A,88.7
330914,Hartley Avenue,2024-01-18T15:40:00.000+00:00,busbar,,L2 Current (RMS),A,128.5
330914,Hartley Avenue,2024-01-18T15:40:00.000+00:00,busbar,,L1 Current (RMS),A,125.8
330914,Hartley Avenue,2024-01-18T15:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-2.13
330914,Hartley Avenue,2024-01-18T15:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.18
330914,Hartley Avenue,2024-01-18T15:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.13
330914,Hartley Avenue,2024-01-18T15:30:00.000+00:00,feeder,0030,L3 Active Power,kW,8.76
330914,Hartley Avenue,2024-01-18T15:30:00.000+00:00,feeder,0030,L2 Active Power,kW,10.97
330914,Hartley Avenue,2024-01-18T15:30:00.000+00:00,feeder,0030,L1 Active Power,kW,11.36
330914,Hartley Avenue,2024-01-18T15:30:00.000+00:00,feeder,0030,N Current (RMS),A,23.4
330914,Hartley Avenue,2024-01-18T15:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,38.3
330914,Hartley Avenue,2024-01-18T15:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,47.0
330914,Hartley Avenue,2024-01-18T15:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,48.1
330914,Hartley Avenue,2024-01-18T15:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.27
330914,Hartley Avenue,2024-01-18T15:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.87
330914,Hartley Avenue,2024-01-18T15:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.21
330914,Hartley Avenue,2024-01-18T15:30:00.000+00:00,feeder,0020,L3 Active Power,kW,10.15
330914,Hartley Avenue,2024-01-18T15:30:00.000+00:00,feeder,0020,L2 Active Power,kW,13.0
330914,Hartley Avenue,2024-01-18T15:30:00.000+00:00,feeder,0020,L1 Active Power,kW,-0.43
330914,Hartley Avenue,2024-01-18T15:30:00.000+00:00,feeder,0020,N Current (RMS),A,42.4
330914,Hartley Avenue,2024-01-18T15:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,42.8
330914,Hartley Avenue,2024-01-18T15:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,54.1
330914,Hartley Avenue,2024-01-18T15:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,10.7
330914,Hartley Avenue,2024-01-18T15:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.93
330914,Hartley Avenue,2024-01-18T15:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.12
330914,Hartley Avenue,2024-01-18T15:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.72
330914,Hartley Avenue,2024-01-18T15:30:00.000+00:00,feeder,0010,L3 Active Power,kW,5.64
330914,Hartley Avenue,2024-01-18T15:30:00.000+00:00,feeder,0010,L2 Active Power,kW,9.3
330914,Hartley Avenue,2024-01-18T15:30:00.000+00:00,feeder,0010,L1 Active Power,kW,16.88
330914,Hartley Avenue,2024-01-18T15:30:00.000+00:00,feeder,0010,N Current (RMS),A,41.6
330914,Hartley Avenue,2024-01-18T15:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,25.0
330914,Hartley Avenue,2024-01-18T15:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,38.7
330914,Hartley Avenue,2024-01-18T15:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,70.8
330914,Hartley Avenue,2024-01-18T15:30:00.000+00:00,transformer,,Temperature,C,27.9
330914,Hartley Avenue,2024-01-18T15:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.84
330914,Hartley Avenue,2024-01-18T15:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.06
330914,Hartley Avenue,2024-01-18T15:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.15
330914,Hartley Avenue,2024-01-18T15:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.99
330914,Hartley Avenue,2024-01-18T15:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.3
330914,Hartley Avenue,2024-01-18T15:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.57
330914,Hartley Avenue,2024-01-18T15:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.33
330914,Hartley Avenue,2024-01-18T15:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.17
330914,Hartley Avenue,2024-01-18T15:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.07
330914,Hartley Avenue,2024-01-18T15:30:00.000+00:00,busbar,,L3 Active Power,kW,24.54
330914,Hartley Avenue,2024-01-18T15:30:00.000+00:00,busbar,,L2 Active Power,kW,33.27
330914,Hartley Avenue,2024-01-18T15:30:00.000+00:00,busbar,,L1 Active Power,kW,27.81
330914,Hartley Avenue,2024-01-18T15:30:00.000+00:00,busbar,,N Current (RMS),A,53.1
330914,Hartley Avenue,2024-01-18T15:30:00.000+00:00,busbar,,L3 Current (RMS),A,103.7
330914,Hartley Avenue,2024-01-18T15:30:00.000+00:00,busbar,,L2 Current (RMS),A,138.4
330914,Hartley Avenue,2024-01-18T15:30:00.000+00:00,busbar,,L1 Current (RMS),A,118.5
330914,Hartley Avenue,2024-01-18T15:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.83
330914,Hartley Avenue,2024-01-18T15:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.19
330914,Hartley Avenue,2024-01-18T15:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.91
330914,Hartley Avenue,2024-01-18T15:20:00.000+00:00,feeder,0030,L3 Active Power,kW,9.62
330914,Hartley Avenue,2024-01-18T15:20:00.000+00:00,feeder,0030,L2 Active Power,kW,11.94
330914,Hartley Avenue,2024-01-18T15:20:00.000+00:00,feeder,0030,L1 Active Power,kW,8.02
330914,Hartley Avenue,2024-01-18T15:20:00.000+00:00,feeder,0030,N Current (RMS),A,33.2
330914,Hartley Avenue,2024-01-18T15:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,45.6
330914,Hartley Avenue,2024-01-18T15:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,50.6
330914,Hartley Avenue,2024-01-18T15:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,35.3
330914,Hartley Avenue,2024-01-18T15:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.29
330914,Hartley Avenue,2024-01-18T15:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.6
330914,Hartley Avenue,2024-01-18T15:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.23
330914,Hartley Avenue,2024-01-18T15:20:00.000+00:00,feeder,0020,L3 Active Power,kW,7.87
330914,Hartley Avenue,2024-01-18T15:20:00.000+00:00,feeder,0020,L2 Active Power,kW,10.51
330914,Hartley Avenue,2024-01-18T15:20:00.000+00:00,feeder,0020,L1 Active Power,kW,0.16
330914,Hartley Avenue,2024-01-18T15:20:00.000+00:00,feeder,0020,N Current (RMS),A,34.2
330914,Hartley Avenue,2024-01-18T15:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,34.1
330914,Hartley Avenue,2024-01-18T15:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,44.6
330914,Hartley Avenue,2024-01-18T15:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,10.6
330914,Hartley Avenue,2024-01-18T15:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.98
330914,Hartley Avenue,2024-01-18T15:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.02
330914,Hartley Avenue,2024-01-18T15:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.59
330914,Hartley Avenue,2024-01-18T15:20:00.000+00:00,feeder,0010,L3 Active Power,kW,6.42
330914,Hartley Avenue,2024-01-18T15:20:00.000+00:00,feeder,0010,L2 Active Power,kW,10.17
330914,Hartley Avenue,2024-01-18T15:20:00.000+00:00,feeder,0010,L1 Active Power,kW,16.02
330914,Hartley Avenue,2024-01-18T15:20:00.000+00:00,feeder,0010,N Current (RMS),A,36.3
330914,Hartley Avenue,2024-01-18T15:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,29.2
330914,Hartley Avenue,2024-01-18T15:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,42.2
330914,Hartley Avenue,2024-01-18T15:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,67.3
330914,Hartley Avenue,2024-01-18T15:20:00.000+00:00,transformer,,Temperature,C,27.9
330914,Hartley Avenue,2024-01-18T15:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.94
330914,Hartley Avenue,2024-01-18T15:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.97
330914,Hartley Avenue,2024-01-18T15:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.23
330914,Hartley Avenue,2024-01-18T15:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.66
330914,Hartley Avenue,2024-01-18T15:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.42
330914,Hartley Avenue,2024-01-18T15:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.43
330914,Hartley Avenue,2024-01-18T15:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.11
330914,Hartley Avenue,2024-01-18T15:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.82
330914,Hartley Avenue,2024-01-18T15:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.73
330914,Hartley Avenue,2024-01-18T15:20:00.000+00:00,busbar,,L3 Active Power,kW,23.9
330914,Hartley Avenue,2024-01-18T15:20:00.000+00:00,busbar,,L2 Active Power,kW,32.62
330914,Hartley Avenue,2024-01-18T15:20:00.000+00:00,busbar,,L1 Active Power,kW,24.19
330914,Hartley Avenue,2024-01-18T15:20:00.000+00:00,busbar,,N Current (RMS),A,51.4
330914,Hartley Avenue,2024-01-18T15:20:00.000+00:00,busbar,,L3 Current (RMS),A,101.6
330914,Hartley Avenue,2024-01-18T15:20:00.000+00:00,busbar,,L2 Current (RMS),A,135.7
330914,Hartley Avenue,2024-01-18T15:20:00.000+00:00,busbar,,L1 Current (RMS),A,104.2
330914,Hartley Avenue,2024-01-18T15:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.98
330914,Hartley Avenue,2024-01-18T15:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.11
330914,Hartley Avenue,2024-01-18T15:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.38
330914,Hartley Avenue,2024-01-18T15:10:00.000+00:00,feeder,0030,L3 Active Power,kW,10.91
330914,Hartley Avenue,2024-01-18T15:10:00.000+00:00,feeder,0030,L2 Active Power,kW,10.18
330914,Hartley Avenue,2024-01-18T15:10:00.000+00:00,feeder,0030,L1 Active Power,kW,8.34
330914,Hartley Avenue,2024-01-18T15:10:00.000+00:00,feeder,0030,N Current (RMS),A,34.6
330914,Hartley Avenue,2024-01-18T15:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,50.7
330914,Hartley Avenue,2024-01-18T15:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,43.2
330914,Hartley Avenue,2024-01-18T15:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,37.3
330914,Hartley Avenue,2024-01-18T15:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.62
330914,Hartley Avenue,2024-01-18T15:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.41
330914,Hartley Avenue,2024-01-18T15:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.15
330914,Hartley Avenue,2024-01-18T15:10:00.000+00:00,feeder,0020,L3 Active Power,kW,6.19
330914,Hartley Avenue,2024-01-18T15:10:00.000+00:00,feeder,0020,L2 Active Power,kW,10.98
330914,Hartley Avenue,2024-01-18T15:10:00.000+00:00,feeder,0020,L1 Active Power,kW,-1.02
330914,Hartley Avenue,2024-01-18T15:10:00.000+00:00,feeder,0020,N Current (RMS),A,38.6
330914,Hartley Avenue,2024-01-18T15:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,27.3
330914,Hartley Avenue,2024-01-18T15:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,46.0
330914,Hartley Avenue,2024-01-18T15:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,11.2
330914,Hartley Avenue,2024-01-18T15:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.9
330914,Hartley Avenue,2024-01-18T15:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.28
330914,Hartley Avenue,2024-01-18T15:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.25
330914,Hartley Avenue,2024-01-18T15:10:00.000+00:00,feeder,0010,L3 Active Power,kW,8.05
330914,Hartley Avenue,2024-01-18T15:10:00.000+00:00,feeder,0010,L2 Active Power,kW,9.88
330914,Hartley Avenue,2024-01-18T15:10:00.000+00:00,feeder,0010,L1 Active Power,kW,14.87
330914,Hartley Avenue,2024-01-18T15:10:00.000+00:00,feeder,0010,N Current (RMS),A,31.2
330914,Hartley Avenue,2024-01-18T15:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,34.3
330914,Hartley Avenue,2024-01-18T15:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,41.3
330914,Hartley Avenue,2024-01-18T15:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,62.8
330914,Hartley Avenue,2024-01-18T15:10:00.000+00:00,transformer,,Temperature,C,28.0
330914,Hartley Avenue,2024-01-18T15:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.95
330914,Hartley Avenue,2024-01-18T15:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.39
330914,Hartley Avenue,2024-01-18T15:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.22
330914,Hartley Avenue,2024-01-18T15:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.97
330914,Hartley Avenue,2024-01-18T15:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.4
330914,Hartley Avenue,2024-01-18T15:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.91
330914,Hartley Avenue,2024-01-18T15:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.5
330914,Hartley Avenue,2024-01-18T15:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.8
330914,Hartley Avenue,2024-01-18T15:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.77
330914,Hartley Avenue,2024-01-18T15:10:00.000+00:00,busbar,,L3 Active Power,kW,25.16
330914,Hartley Avenue,2024-01-18T15:10:00.000+00:00,busbar,,L2 Active Power,kW,31.04
330914,Hartley Avenue,2024-01-18T15:10:00.000+00:00,busbar,,L1 Active Power,kW,22.19
330914,Hartley Avenue,2024-01-18T15:10:00.000+00:00,busbar,,N Current (RMS),A,54.5
330914,Hartley Avenue,2024-01-18T15:10:00.000+00:00,busbar,,L3 Current (RMS),A,107.5
330914,Hartley Avenue,2024-01-18T15:10:00.000+00:00,busbar,,L2 Current (RMS),A,129.2
330914,Hartley Avenue,2024-01-18T15:10:00.000+00:00,busbar,,L1 Current (RMS),A,96.5
330914,Hartley Avenue,2024-01-18T15:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-2.21
330914,Hartley Avenue,2024-01-18T15:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.18
330914,Hartley Avenue,2024-01-18T15:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.19
330914,Hartley Avenue,2024-01-18T15:00:00.000+00:00,feeder,0030,L3 Active Power,kW,5.16
330914,Hartley Avenue,2024-01-18T15:00:00.000+00:00,feeder,0030,L2 Active Power,kW,12.71
330914,Hartley Avenue,2024-01-18T15:00:00.000+00:00,feeder,0030,L1 Active Power,kW,10.41
330914,Hartley Avenue,2024-01-18T15:00:00.000+00:00,feeder,0030,N Current (RMS),A,30.0
330914,Hartley Avenue,2024-01-18T15:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,24.6
330914,Hartley Avenue,2024-01-18T15:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,54.1
330914,Hartley Avenue,2024-01-18T15:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,45.4
330914,Hartley Avenue,2024-01-18T15:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.7
330914,Hartley Avenue,2024-01-18T15:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.67
330914,Hartley Avenue,2024-01-18T15:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.13
330914,Hartley Avenue,2024-01-18T15:00:00.000+00:00,feeder,0020,L3 Active Power,kW,5.07
330914,Hartley Avenue,2024-01-18T15:00:00.000+00:00,feeder,0020,L2 Active Power,kW,12.11
330914,Hartley Avenue,2024-01-18T15:00:00.000+00:00,feeder,0020,L1 Active Power,kW,-1.65
330914,Hartley Avenue,2024-01-18T15:00:00.000+00:00,feeder,0020,N Current (RMS),A,43.1
330914,Hartley Avenue,2024-01-18T15:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,25.0
