Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
330914,Hartley Avenue,2024-01-18T13:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-2.26
330914,Hartley Avenue,2024-01-18T13:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.39
330914,Hartley Avenue,2024-01-18T13:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.59
330914,Hartley Avenue,2024-01-18T13:00:00.000+00:00,feeder,0030,L3 Active Power,kW,4.05
330914,Hartley Avenue,2024-01-18T13:00:00.000+00:00,feeder,0030,L2 Active Power,kW,7.98
330914,Hartley Avenue,2024-01-18T13:00:00.000+00:00,feeder,0030,L1 Active Power,kW,11.55
330914,Hartley Avenue,2024-01-18T13:00:00.000+00:00,feeder,0030,N Current (RMS),A,21.6
330914,Hartley Avenue,2024-01-18T13:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,20.6
330914,Hartley Avenue,2024-01-18T13:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,33.6
330914,Hartley Avenue,2024-01-18T13:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,48.6
330914,Hartley Avenue,2024-01-18T13:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.52
330914,Hartley Avenue,2024-01-18T13:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.18
330914,Hartley Avenue,2024-01-18T13:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.82
330914,Hartley Avenue,2024-01-18T13:00:00.000+00:00,feeder,0020,L3 Active Power,kW,2.98
330914,Hartley Avenue,2024-01-18T13:00:00.000+00:00,feeder,0020,L2 Active Power,kW,11.0
330914,Hartley Avenue,2024-01-18T13:00:00.000+00:00,feeder,0020,L1 Active Power,kW,-2.13
330914,Hartley Avenue,2024-01-18T13:00:00.000+00:00,feeder,0020,N Current (RMS),A,39.0
330914,Hartley Avenue,2024-01-18T13:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,16.2
330914,Hartley Avenue,2024-01-18T13:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,46.2
330914,Hartley Avenue,2024-01-18T13:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,12.3
330914,Hartley Avenue,2024-01-18T13:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.03
330914,Hartley Avenue,2024-01-18T13:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.25
330914,Hartley Avenue,2024-01-18T13:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.07
330914,Hartley Avenue,2024-01-18T13:00:00.000+00:00,feeder,0010,L3 Active Power,kW,9.28
330914,Hartley Avenue,2024-01-18T13:00:00.000+00:00,feeder,0010,L2 Active Power,kW,7.18
330914,Hartley Avenue,2024-01-18T13:00:00.000+00:00,feeder,0010,L1 Active Power,kW,10.36
330914,Hartley Avenue,2024-01-18T13:00:00.000+00:00,feeder,0010,N Current (RMS),A,20.6
330914,Hartley Avenue,2024-01-18T13:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,39.6
330914,Hartley Avenue,2024-01-18T13:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,30.2
330914,Hartley Avenue,2024-01-18T13:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,44.4
330914,Hartley Avenue,2024-01-18T13:00:00.000+00:00,transformer,,Temperature,C,28.0
330914,Hartley Avenue,2024-01-18T13:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.83
330914,Hartley Avenue,2024-01-18T13:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.22
330914,Hartley Avenue,2024-01-18T13:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.05
330914,Hartley Avenue,2024-01-18T13:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.6
330914,Hartley Avenue,2024-01-18T13:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.26
330914,Hartley Avenue,2024-01-18T13:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.42
330914,Hartley Avenue,2024-01-18T13:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.81
330914,Hartley Avenue,2024-01-18T13:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.04
330914,Hartley Avenue,2024-01-18T13:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.49
330914,Hartley Avenue,2024-01-18T13:00:00.000+00:00,busbar,,L3 Active Power,kW,16.31
330914,Hartley Avenue,2024-01-18T13:00:00.000+00:00,busbar,,L2 Active Power,kW,26.16
330914,Hartley Avenue,2024-01-18T13:00:00.000+00:00,busbar,,L1 Active Power,kW,19.78
330914,Hartley Avenue,2024-01-18T13:00:00.000+00:00,busbar,,N Current (RMS),A,52.3
330914,Hartley Avenue,2024-01-18T13:00:00.000+00:00,busbar,,L3 Current (RMS),A,72.6
330914,Hartley Avenue,2024-01-18T13:00:00.000+00:00,busbar,,L2 Current (RMS),A,108.5
330914,Hartley Avenue,2024-01-18T13:00:00.000+00:00,busbar,,L1 Current (RMS),A,86.5
330914,Hartley Avenue,2024-01-18T12:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-2.29
330914,Hartley Avenue,2024-01-18T12:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.56
330914,Hartley Avenue,2024-01-18T12:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-2.49
330914,Hartley Avenue,2024-01-18T12:50:00.000+00:00,feeder,0030,L3 Active Power,kW,4.59
330914,Hartley Avenue,2024-01-18T12:50:00.000+00:00,feeder,0030,L2 Active Power,kW,8.1
330914,Hartley Avenue,2024-01-18T12:50:00.000+00:00,feeder,0030,L1 Active Power,kW,7.37
330914,Hartley Avenue,2024-01-18T12:50:00.000+00:00,feeder,0030,N Current (RMS),A,20.7
330914,Hartley Avenue,2024-01-18T12:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,22.4
330914,Hartley Avenue,2024-01-18T12:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,34.5
330914,Hartley Avenue,2024-01-18T12:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,33.6
330914,Hartley Avenue,2024-01-18T12:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.73
330914,Hartley Avenue,2024-01-18T12:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.58
330914,Hartley Avenue,2024-01-18T12:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.76
330914,Hartley Avenue,2024-01-18T12:50:00.000+00:00,feeder,0020,L3 Active Power,kW,0.24
330914,Hartley Avenue,2024-01-18T12:50:00.000+00:00,feeder,0020,L2 Active Power,kW,13.25
330914,Hartley Avenue,2024-01-18T12:50:00.000+00:00,feeder,0020,L1 Active Power,kW,-1.78
330914,Hartley Avenue,2024-01-18T12:50:00.000+00:00,feeder,0020,N Current (RMS),A,48.1
330914,Hartley Avenue,2024-01-18T12:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,10.2
330914,Hartley Avenue,2024-01-18T12:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,54.8
330914,Hartley Avenue,2024-01-18T12:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,11.4
330914,Hartley Avenue,2024-01-18T12:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.04
330914,Hartley Avenue,2024-01-18T12:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.73
330914,Hartley Avenue,2024-01-18T12:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.38
330914,Hartley Avenue,2024-01-18T12:50:00.000+00:00,feeder,0010,L3 Active Power,kW,9.03
330914,Hartley Avenue,2024-01-18T12:50:00.000+00:00,feeder,0010,L2 Active Power,kW,8.64
330914,Hartley Avenue,2024-01-18T12:50:00.000+00:00,feeder,0010,L1 Active Power,kW,18.75
330914,Hartley Avenue,2024-01-18T12:50:00.000+00:00,feeder,0010,N Current (RMS),A,39.9
330914,Hartley Avenue,2024-01-18T12:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,38.1
330914,Hartley Avenue,2024-01-18T12:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,36.2
330914,Hartley Avenue,2024-01-18T12:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,77.9
330914,Hartley Avenue,2024-01-18T12:50:00.000+00:00,transformer,,Temperature,C,28.0
330914,Hartley Avenue,2024-01-18T12:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.85
330914,Hartley Avenue,2024-01-18T12:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.43
330914,Hartley Avenue,2024-01-18T12:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.06
330914,Hartley Avenue,2024-01-18T12:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.42
330914,Hartley Avenue,2024-01-18T12:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.24
330914,Hartley Avenue,2024-01-18T12:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.3
330914,Hartley Avenue,2024-01-18T12:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.07
330914,Hartley Avenue,2024-01-18T12:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.76
330914,Hartley Avenue,2024-01-18T12:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.62
330914,Hartley Avenue,2024-01-18T12:50:00.000+00:00,busbar,,L3 Active Power,kW,13.86
330914,Hartley Avenue,2024-01-18T12:50:00.000+00:00,busbar,,L2 Active Power,kW,29.99
330914,Hartley Avenue,2024-01-18T12:50:00.000+00:00,busbar,,L1 Active Power,kW,24.33
330914,Hartley Avenue,2024-01-18T12:50:00.000+00:00,busbar,,N Current (RMS),A,60.7
330914,Hartley Avenue,2024-01-18T12:50:00.000+00:00,busbar,,L3 Current (RMS),A,63.6
330914,Hartley Avenue,2024-01-18T12:50:00.000+00:00,busbar,,L2 Current (RMS),A,124.0
330914,Hartley Avenue,2024-01-18T12:50:00.000+00:00,busbar,,L1 Current (RMS),A,105.0
330914,Hartley Avenue,2024-01-18T12:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-2.27
330914,Hartley Avenue,2024-01-18T12:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.95
330914,Hartley Avenue,2024-01-18T12:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-2.15
330914,Hartley Avenue,2024-01-18T12:40:00.000+00:00,feeder,0030,L3 Active Power,kW,6.86
330914,Hartley Avenue,2024-01-18T12:40:00.000+00:00,feeder,0030,L2 Active Power,kW,9.45
330914,Hartley Avenue,2024-01-18T12:40:00.000+00:00,feeder,0030,L1 Active Power,kW,6.95
330914,Hartley Avenue,2024-01-18T12:40:00.000+00:00,feeder,0030,N Current (RMS),A,25.6
330914,Hartley Avenue,2024-01-18T12:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,30.8
330914,Hartley Avenue,2024-01-18T12:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,41.4
330914,Hartley Avenue,2024-01-18T12:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,31.3
330914,Hartley Avenue,2024-01-18T12:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.34
330914,Hartley Avenue,2024-01-18T12:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.68
330914,Hartley Avenue,2024-01-18T12:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.76
330914,Hartley Avenue,2024-01-18T12:40:00.000+00:00,feeder,0020,L3 Active Power,kW,1.39
330914,Hartley Avenue,2024-01-18T12:40:00.000+00:00,feeder,0020,L2 Active Power,kW,14.37
330914,Hartley Avenue,2024-01-18T12:40:00.000+00:00,feeder,0020,L1 Active Power,kW,-2.42
330914,Hartley Avenue,2024-01-18T12:40:00.000+00:00,feeder,0020,N Current (RMS),A,51.5
330914,Hartley Avenue,2024-01-18T12:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,12.0
330914,Hartley Avenue,2024-01-18T12:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,60.0
330914,Hartley Avenue,2024-01-18T12:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,13.8
330914,Hartley Avenue,2024-01-18T12:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.91
330914,Hartley Avenue,2024-01-18T12:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.87
330914,Hartley Avenue,2024-01-18T12:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.37
330914,Hartley Avenue,2024-01-18T12:40:00.000+00:00,feeder,0010,L3 Active Power,kW,8.59
330914,Hartley Avenue,2024-01-18T12:40:00.000+00:00,feeder,0010,L2 Active Power,kW,5.55
330914,Hartley Avenue,2024-01-18T12:40:00.000+00:00,feeder,0010,L1 Active Power,kW,13.83
330914,Hartley Avenue,2024-01-18T12:40:00.000+00:00,feeder,0010,N Current (RMS),A,33.2
330914,Hartley Avenue,2024-01-18T12:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,37.0
330914,Hartley Avenue,2024-01-18T12:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,24.0
330914,Hartley Avenue,2024-01-18T12:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,61.4
330914,Hartley Avenue,2024-01-18T12:40:00.000+00:00,transformer,,Temperature,C,28.0
330914,Hartley Avenue,2024-01-18T12:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.88
330914,Hartley Avenue,2024-01-18T12:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.78
330914,Hartley Avenue,2024-01-18T12:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.09
330914,Hartley Avenue,2024-01-18T12:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.44
330914,Hartley Avenue,2024-01-18T12:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.28
330914,Hartley Avenue,2024-01-18T12:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.8
330914,Hartley Avenue,2024-01-18T12:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.52
330914,Hartley Avenue,2024-01-18T12:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.59
330914,Hartley Avenue,2024-01-18T12:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.28
330914,Hartley Avenue,2024-01-18T12:40:00.000+00:00,busbar,,L3 Active Power,kW,16.84
330914,Hartley Avenue,2024-01-18T12:40:00.000+00:00,busbar,,L2 Active Power,kW,29.37
330914,Hartley Avenue,2024-01-18T12:40:00.000+00:00,busbar,,L1 Active Power,kW,18.36
330914,Hartley Avenue,2024-01-18T12:40:00.000+00:00,busbar,,N Current (RMS),A,58.9
330914,Hartley Avenue,2024-01-18T12:40:00.000+00:00,busbar,,L3 Current (RMS),A,74.2
330914,Hartley Avenue,2024-01-18T12:40:00.000+00:00,busbar,,L2 Current (RMS),A,122.4
330914,Hartley Avenue,2024-01-18T12:40:00.000+00:00,busbar,,L1 Current (RMS),A,84.8
330914,Hartley Avenue,2024-01-18T12:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-2.15
330914,Hartley Avenue,2024-01-18T12:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.12
330914,Hartley Avenue,2024-01-18T12:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-2.1
330914,Hartley Avenue,2024-01-18T12:30:00.000+00:00,feeder,0030,L3 Active Power,kW,4.06
330914,Hartley Avenue,2024-01-18T12:30:00.000+00:00,feeder,0030,L2 Active Power,kW,7.85
330914,Hartley Avenue,2024-01-18T12:30:00.000+00:00,feeder,0030,L1 Active Power,kW,7.88
330914,Hartley Avenue,2024-01-18T12:30:00.000+00:00,feeder,0030,N Current (RMS),A,18.1
330914,Hartley Avenue,2024-01-18T12:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,20.2
330914,Hartley Avenue,2024-01-18T12:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,33.2
330914,Hartley Avenue,2024-01-18T12:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,34.9
330914,Hartley Avenue,2024-01-18T12:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.56
330914,Hartley Avenue,2024-01-18T12:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.68
330914,Hartley Avenue,2024-01-18T12:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.69
330914,Hartley Avenue,2024-01-18T12:30:00.000+00:00,feeder,0020,L3 Active Power,kW,0.51
330914,Hartley Avenue,2024-01-18T12:30:00.000+00:00,feeder,0020,L2 Active Power,kW,14.45
330914,Hartley Avenue,2024-01-18T12:30:00.000+00:00,feeder,0020,L1 Active Power,kW,-1.48
330914,Hartley Avenue,2024-01-18T12:30:00.000+00:00,feeder,0020,N Current (RMS),A,51.0
330914,Hartley Avenue,2024-01-18T12:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,10.8
330914,Hartley Avenue,2024-01-18T12:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,59.8
330914,Hartley Avenue,2024-01-18T12:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,11.4
330914,Hartley Avenue,2024-01-18T12:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.19
330914,Hartley Avenue,2024-01-18T12:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.98
330914,Hartley Avenue,2024-01-18T12:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.29
330914,Hartley Avenue,2024-01-18T12:30:00.000+00:00,feeder,0010,L3 Active Power,kW,6.9
330914,Hartley Avenue,2024-01-18T12:30:00.000+00:00,feeder,0010,L2 Active Power,kW,4.43
330914,Hartley Avenue,2024-01-18T12:30:00.000+00:00,feeder,0010,L1 Active Power,kW,9.29
330914,Hartley Avenue,2024-01-18T12:30:00.000+00:00,feeder,0010,N Current (RMS),A,21.4
330914,Hartley Avenue,2024-01-18T12:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,30.3
330914,Hartley Avenue,2024-01-18T12:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,19.0
330914,Hartley Avenue,2024-01-18T12:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,40.6
330914,Hartley Avenue,2024-01-18T12:30:00.000+00:00,transformer,,Temperature,C,28.1
330914,Hartley Avenue,2024-01-18T12:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.87
330914,Hartley Avenue,2024-01-18T12:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.73
330914,Hartley Avenue,2024-01-18T12:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.14
330914,Hartley Avenue,2024-01-18T12:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.67
330914,Hartley Avenue,2024-01-18T12:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.3
330914,Hartley Avenue,2024-01-18T12:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.75
330914,Hartley Avenue,2024-01-18T12:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.9
330914,Hartley Avenue,2024-01-18T12:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.78
330914,Hartley Avenue,2024-01-18T12:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.09
330914,Hartley Avenue,2024-01-18T12:30:00.000+00:00,busbar,,L3 Active Power,kW,11.48
330914,Hartley Avenue,2024-01-18T12:30:00.000+00:00,busbar,,L2 Active Power,kW,26.73
330914,Hartley Avenue,2024-01-18T12:30:00.000+00:00,busbar,,L1 Active Power,kW,15.69
330914,Hartley Avenue,2024-01-18T12:30:00.000+00:00,busbar,,N Current (RMS),A,59.8
330914,Hartley Avenue,2024-01-18T12:30:00.000+00:00,busbar,,L3 Current (RMS),A,55.2
330914,Hartley Avenue,2024-01-18T12:30:00.000+00:00,busbar,,L2 Current (RMS),A,111.0
330914,Hartley Avenue,2024-01-18T12:30:00.000+00:00,busbar,,L1 Current (RMS),A,71.8
330914,Hartley Avenue,2024-01-18T12:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-2.12
330914,Hartley Avenue,2024-01-18T12:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.01
330914,Hartley Avenue,2024-01-18T12:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.89
330914,Hartley Avenue,2024-01-18T12:20:00.000+00:00,feeder,0030,L3 Active Power,kW,2.66
330914,Hartley Avenue,2024-01-18T12:20:00.000+00:00,feeder,0030,L2 Active Power,kW,8.57
330914,Hartley Avenue,2024-01-18T12:20:00.000+00:00,feeder,0030,L1 Active Power,kW,9.42
330914,Hartley Avenue,2024-01-18T12:20:00.000+00:00,feeder,0030,N Current (RMS),A,23.0
330914,Hartley Avenue,2024-01-18T12:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,16.3
330914,Hartley Avenue,2024-01-18T12:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,36.8
330914,Hartley Avenue,2024-01-18T12:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,41.3
330914,Hartley Avenue,2024-01-18T12:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.82
330914,Hartley Avenue,2024-01-18T12:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.79
330914,Hartley Avenue,2024-01-18T12:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.8
330914,Hartley Avenue,2024-01-18T12:20:00.000+00:00,feeder,0020,L3 Active Power,kW,1.29
330914,Hartley Avenue,2024-01-18T12:20:00.000+00:00,feeder,0020,L2 Active Power,kW,14.14
330914,Hartley Avenue,2024-01-18T12:20:00.000+00:00,feeder,0020,L1 Active Power,kW,-2.07
330914,Hartley Avenue,2024-01-18T12:20:00.000+00:00,feeder,0020,N Current (RMS),A,54.3
330914,Hartley Avenue,2024-01-18T12:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,12.0
330914,Hartley Avenue,2024-01-18T12:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,60.2
330914,Hartley Avenue,2024-01-18T12:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,12.5
330914,Hartley Avenue,2024-01-18T12:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.03
330914,Hartley Avenue,2024-01-18T12:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.7
330914,Hartley Avenue,2024-01-18T12:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.24
330914,Hartley Avenue,2024-01-18T12:20:00.000+00:00,feeder,0010,L3 Active Power,kW,5.58
330914,Hartley Avenue,2024-01-18T12:20:00.000+00:00,feeder,0010,L2 Active Power,kW,9.97
330914,Hartley Avenue,2024-01-18T12:20:00.000+00:00,feeder,0010,L1 Active Power,kW,7.09
330914,Hartley Avenue,2024-01-18T12:20:00.000+00:00,feeder,0010,N Current (RMS),A,24.8
330914,Hartley Avenue,2024-01-18T12:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,24.5
330914,Hartley Avenue,2024-01-18T12:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,44.0
330914,Hartley Avenue,2024-01-18T12:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,31.9
330914,Hartley Avenue,2024-01-18T12:20:00.000+00:00,transformer,,Temperature,C,28.1
330914,Hartley Avenue,2024-01-18T12:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.88
330914,Hartley Avenue,2024-01-18T12:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.91
330914,Hartley Avenue,2024-01-18T12:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.16
330914,Hartley Avenue,2024-01-18T12:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.62
330914,Hartley Avenue,2024-01-18T12:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.29
330914,Hartley Avenue,2024-01-18T12:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.96
330914,Hartley Avenue,2024-01-18T12:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.96
330914,Hartley Avenue,2024-01-18T12:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.51
330914,Hartley Avenue,2024-01-18T12:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.93
330914,Hartley Avenue,2024-01-18T12:20:00.000+00:00,busbar,,L3 Active Power,kW,9.53
330914,Hartley Avenue,2024-01-18T12:20:00.000+00:00,busbar,,L2 Active Power,kW,32.68
330914,Hartley Avenue,2024-01-18T12:20:00.000+00:00,busbar,,L1 Active Power,kW,14.44
330914,Hartley Avenue,2024-01-18T12:20:00.000+00:00,busbar,,N Current (RMS),A,86.5
330914,Hartley Avenue,2024-01-18T12:20:00.000+00:00,busbar,,L3 Current (RMS),A,48.3
330914,Hartley Avenue,2024-01-18T12:20:00.000+00:00,busbar,,L2 Current (RMS),A,136.0
330914,Hartley Avenue,2024-01-18T12:20:00.000+00:00,busbar,,L1 Current (RMS),A,67.8
330914,Hartley Avenue,2024-01-18T12:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-2.35
330914,Hartley Avenue,2024-01-18T12:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.18
330914,Hartley Avenue,2024-01-18T12:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.73
330914,Hartley Avenue,2024-01-18T12:10:00.000+00:00,feeder,0030,L3 Active Power,kW,2.29
330914,Hartley Avenue,2024-01-18T12:10:00.000+00:00,feeder,0030,L2 Active Power,kW,8.43
330914,Hartley Avenue,2024-01-18T12:10:00.000+00:00,feeder,0030,L1 Active Power,kW,8.97
330914,Hartley Avenue,2024-01-18T12:10:00.000+00:00,feeder,0030,N Current (RMS),A,24.6
330914,Hartley Avenue,2024-01-18T12:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,16.4
330914,Hartley Avenue,2024-01-18T12:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,35.8
330914,Hartley Avenue,2024-01-18T12:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,38.4
330914,Hartley Avenue,2024-01-18T12:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.56
330914,Hartley Avenue,2024-01-18T12:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.83
330914,Hartley Avenue,2024-01-18T12:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.73
330914,Hartley Avenue,2024-01-18T12:10:00.000+00:00,feeder,0020,L3 Active Power,kW,2.67
330914,Hartley Avenue,2024-01-18T12:10:00.000+00:00,feeder,0020,L2 Active Power,kW,17.48
330914,Hartley Avenue,2024-01-18T12:10:00.000+00:00,feeder,0020,L1 Active Power,kW,-0.32
330914,Hartley Avenue,2024-01-18T12:10:00.000+00:00,feeder,0020,N Current (RMS),A,58.4
330914,Hartley Avenue,2024-01-18T12:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,16.2
330914,Hartley Avenue,2024-01-18T12:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,72.3
330914,Hartley Avenue,2024-01-18T12:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,10.6
330914,Hartley Avenue,2024-01-18T12:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.09
330914,Hartley Avenue,2024-01-18T12:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.06
330914,Hartley Avenue,2024-01-18T12:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.54
330914,Hartley Avenue,2024-01-18T12:10:00.000+00:00,feeder,0010,L3 Active Power,kW,5.4
330914,Hartley Avenue,2024-01-18T12:10:00.000+00:00,feeder,0010,L2 Active Power,kW,8.08
330914,Hartley Avenue,2024-01-18T12:10:00.000+00:00,feeder,0010,L1 Active Power,kW,9.87
330914,Hartley Avenue,2024-01-18T12:10:00.000+00:00,feeder,0010,N Current (RMS),A,20.0
330914,Hartley Avenue,2024-01-18T12:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,23.5
330914,Hartley Avenue,2024-01-18T12:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,34.5
330914,Hartley Avenue,2024-01-18T12:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,42.7
330914,Hartley Avenue,2024-01-18T12:10:00.000+00:00,transformer,,Temperature,C,28.1
330914,Hartley Avenue,2024-01-18T12:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.89
330914,Hartley Avenue,2024-01-18T12:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.25
330914,Hartley Avenue,2024-01-18T12:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.14
330914,Hartley Avenue,2024-01-18T12:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.22
330914,Hartley Avenue,2024-01-18T12:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.29
330914,Hartley Avenue,2024-01-18T12:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.4
330914,Hartley Avenue,2024-01-18T12:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
330914,Hartley Avenue,2024-01-18T12:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.08
330914,Hartley Avenue,2024-01-18T12:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
330914,Hartley Avenue,2024-01-18T12:10:00.000+00:00,busbar,,L3 Active Power,kW,10.37
330914,Hartley Avenue,2024-01-18T12:10:00.000+00:00,busbar,,L2 Active Power,kW,33.99
330914,Hartley Avenue,2024-01-18T12:10:00.000+00:00,busbar,,L1 Active Power,kW,18.52
330914,Hartley Avenue,2024-01-18T12:10:00.000+00:00,busbar,,N Current (RMS),A,82.1
330914,Hartley Avenue,2024-01-18T12:10:00.000+00:00,busbar,,L3 Current (RMS),A,51.1
330914,Hartley Avenue,2024-01-18T12:10:00.000+00:00,busbar,,L2 Current (RMS),A,140.5
330914,Hartley Avenue,2024-01-18T12:10:00.000+00:00,busbar,,L1 Current (RMS),A,81.6
330914,Hartley Avenue,2024-01-18T12:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-2.0
330914,Hartley Avenue,2024-01-18T12:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.13
330914,Hartley Avenue,2024-01-18T12:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.25
330914,Hartley Avenue,2024-01-18T12:00:00.000+00:00,feeder,0030,L3 Active Power,kW,5.88
330914,Hartley Avenue,2024-01-18T12:00:00.000+00:00,feeder,0030,L2 Active Power,kW,8.9
330914,Hartley Avenue,2024-01-18T12:00:00.000+00:00,feeder,0030,L1 Active Power,kW,11.12
330914,Hartley Avenue,2024-01-18T12:00:00.000+00:00,feeder,0030,N Current (RMS),A,20.9
330914,Hartley Avenue,2024-01-18T12:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,27.1
330914,Hartley Avenue,2024-01-18T12:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,37.9
330914,Hartley Avenue,2024-01-18T12:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,46.9
330914,Hartley Avenue,2024-01-18T12:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.29
330914,Hartley Avenue,2024-01-18T12:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.86
330914,Hartley Avenue,2024-01-18T12:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.79
330914,Hartley Avenue,2024-01-18T12:00:00.000+00:00,feeder,0020,L3 Active Power,kW,2.2
330914,Hartley Avenue,2024-01-18T12:00:00.000+00:00,feeder,0020,L2 Active Power,kW,16.23
330914,Hartley Avenue,2024-01-18T12:00:00.000+00:00,feeder,0020,L1 Active Power,kW,-0.09
330914,Hartley Avenue,2024-01-18T12:00:00.000+00:00,feeder,0020,N Current (RMS),A,52.3
330914,Hartley Avenue,2024-01-18T12:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,12.9
330914,Hartley Avenue,2024-01-18T12:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,67.3
330914,Hartley Avenue,2024-01-18T12:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,8.5
330914,Hartley Avenue,2024-01-18T12:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.04
330914,Hartley Avenue,2024-01-18T12:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.49
330914,Hartley Avenue,2024-01-18T12:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.48
330914,Hartley Avenue,2024-01-18T12:00:00.000+00:00,feeder,0010,L3 Active Power,kW,5.51
330914,Hartley Avenue,2024-01-18T12:00:00.000+00:00,feeder,0010,L2 Active Power,kW,6.01
330914,Hartley Avenue,2024-01-18T12:00:00.000+00:00,feeder,0010,L1 Active Power,kW,8.99
330914,Hartley Avenue,2024-01-18T12:00:00.000+00:00,feeder,0010,N Current (RMS),A,17.4
330914,Hartley Avenue,2024-01-18T12:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,24.0
330914,Hartley Avenue,2024-01-18T12:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,25.6
330914,Hartley Avenue,2024-01-18T12:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,39.3
330914,Hartley Avenue,2024-01-18T12:00:00.000+00:00,transformer,,Temperature,C,28.1
330914,Hartley Avenue,2024-01-18T12:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.92
330914,Hartley Avenue,2024-01-18T12:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.05
330914,Hartley Avenue,2024-01-18T12:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.14
330914,Hartley Avenue,2024-01-18T12:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.3
330914,Hartley Avenue,2024-01-18T12:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.33
330914,Hartley Avenue,2024-01-18T12:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.45
330914,Hartley Avenue,2024-01-18T12:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.33
330914,Hartley Avenue,2024-01-18T12:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.48
330914,Hartley Avenue,2024-01-18T12:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.52
330914,Hartley Avenue,2024-01-18T12:00:00.000+00:00,busbar,,L3 Active Power,kW,13.6
330914,Hartley Avenue,2024-01-18T12:00:00.000+00:00,busbar,,L2 Active Power,kW,31.15
330914,Hartley Avenue,2024-01-18T12:00:00.000+00:00,busbar,,L1 Active Power,kW,20.02
330914,Hartley Avenue,2024-01-18T12:00:00.000+00:00,busbar,,N Current (RMS),A,65.4
330914,Hartley Avenue,2024-01-18T12:00:00.000+00:00,busbar,,L3 Current (RMS),A,61.7
330914,Hartley Avenue,2024-01-18T12:00:00.000+00:00,busbar,,L2 Current (RMS),A,128.9
330914,Hartley Avenue,2024-01-18T12:00:00.000+00:00,busbar,,L1 Current (RMS),A,87.3
330914,Hartley Avenue,2024-01-18T11:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-2.04
330914,Hartley Avenue,2024-01-18T11:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.25
330914,Hartley Avenue,2024-01-18T11:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.65
330914,Hartley Avenue,2024-01-18T11:50:00.000+00:00,feeder,0030,L3 Active Power,kW,4.04
330914,Hartley Avenue,2024-01-18T11:50:00.000+00:00,feeder,0030,L2 Active Power,kW,8.22
330914,Hartley Avenue,2024-01-18T11:50:00.000+00:00,feeder,0030,L1 Active Power,kW,7.37
330914,Hartley Avenue,2024-01-18T11:50:00.000+00:00,feeder,0030,N Current (RMS),A,20.8
330914,Hartley Avenue,2024-01-18T11:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,20.5
330914,Hartley Avenue,2024-01-18T11:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,35.7
330914,Hartley Avenue,2024-01-18T11:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,32.8
330914,Hartley Avenue,2024-01-18T11:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.57
330914,Hartley Avenue,2024-01-18T11:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.89
330914,Hartley Avenue,2024-01-18T11:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.03
330914,Hartley Avenue,2024-01-18T11:50:00.000+00:00,feeder,0020,L3 Active Power,kW,4.2
330914,Hartley Avenue,2024-01-18T11:50:00.000+00:00,feeder,0020,L2 Active Power,kW,13.79
330914,Hartley Avenue,2024-01-18T11:50:00.000+00:00,feeder,0020,L1 Active Power,kW,-1.1
330914,Hartley Avenue,2024-01-18T11:50:00.000+00:00,feeder,0020,N Current (RMS),A,47.0
330914,Hartley Avenue,2024-01-18T11:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,20.7
330914,Hartley Avenue,2024-01-18T11:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,57.7
330914,Hartley Avenue,2024-01-18T11:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,10.9
330914,Hartley Avenue,2024-01-18T11:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.85
330914,Hartley Avenue,2024-01-18T11:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.45
330914,Hartley Avenue,2024-01-18T11:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.22
330914,Hartley Avenue,2024-01-18T11:50:00.000+00:00,feeder,0010,L3 Active Power,kW,5.31
330914,Hartley Avenue,2024-01-18T11:50:00.000+00:00,feeder,0010,L2 Active Power,kW,7.92
330914,Hartley Avenue,2024-01-18T11:50:00.000+00:00,feeder,0010,L1 Active Power,kW,8.07
330914,Hartley Avenue,2024-01-18T11:50:00.000+00:00,feeder,0010,N Current (RMS),A,16.8
330914,Hartley Avenue,2024-01-18T11:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,23.4
330914,Hartley Avenue,2024-01-18T11:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,33.1
330914,Hartley Avenue,2024-01-18T11:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,35.9
330914,Hartley Avenue,2024-01-18T11:50:00.000+00:00,transformer,,Temperature,C,28.1
330914,Hartley Avenue,2024-01-18T11:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.92
330914,Hartley Avenue,2024-01-18T11:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.46
330914,Hartley Avenue,2024-01-18T11:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.16
330914,Hartley Avenue,2024-01-18T11:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.47
330914,Hartley Avenue,2024-01-18T11:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.38
330914,Hartley Avenue,2024-01-18T11:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.69
330914,Hartley Avenue,2024-01-18T11:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.47
330914,Hartley Avenue,2024-01-18T11:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.09
330914,Hartley Avenue,2024-01-18T11:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.91
330914,Hartley Avenue,2024-01-18T11:50:00.000+00:00,busbar,,L3 Active Power,kW,13.56
330914,Hartley Avenue,2024-01-18T11:50:00.000+00:00,busbar,,L2 Active Power,kW,29.93
330914,Hartley Avenue,2024-01-18T11:50:00.000+00:00,busbar,,L1 Active Power,kW,14.33
330914,Hartley Avenue,2024-01-18T11:50:00.000+00:00,busbar,,N Current (RMS),A,70.2
330914,Hartley Avenue,2024-01-18T11:50:00.000+00:00,busbar,,L3 Current (RMS),A,62.0
330914,Hartley Avenue,2024-01-18T11:50:00.000+00:00,busbar,,L2 Current (RMS),A,124.4
330914,Hartley Avenue,2024-01-18T11:50:00.000+00:00,busbar,,L1 Current (RMS),A,67.5
330914,Hartley Avenue,2024-01-18T11:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.8
330914,Hartley Avenue,2024-01-18T11:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.17
330914,Hartley Avenue,2024-01-18T11:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-2.01
330914,Hartley Avenue,2024-01-18T11:40:00.000+00:00,feeder,0030,L3 Active Power,kW,5.07
330914,Hartley Avenue,2024-01-18T11:40:00.000+00:00,feeder,0030,L2 Active Power,kW,12.48
330914,Hartley Avenue,2024-01-18T11:40:00.000+00:00,feeder,0030,L1 Active Power,kW,7.49
330914,Hartley Avenue,2024-01-18T11:40:00.000+00:00,feeder,0030,N Current (RMS),A,29.3
330914,Hartley Avenue,2024-01-18T11:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,24.9
330914,Hartley Avenue,2024-01-18T11:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,52.2
330914,Hartley Avenue,2024-01-18T11:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,33.1
330914,Hartley Avenue,2024-01-18T11:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.67
330914,Hartley Avenue,2024-01-18T11:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.3
330914,Hartley Avenue,2024-01-18T11:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.93
330914,Hartley Avenue,2024-01-18T11:40:00.000+00:00,feeder,0020,L3 Active Power,kW,4.35
330914,Hartley Avenue,2024-01-18T11:40:00.000+00:00,feeder,0020,L2 Active Power,kW,19.65
330914,Hartley Avenue,2024-01-18T11:40:00.000+00:00,feeder,0020,L1 Active Power,kW,-2.41
330914,Hartley Avenue,2024-01-18T11:40:00.000+00:00,feeder,0020,N Current (RMS),A,69.4
330914,Hartley Avenue,2024-01-18T11:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,20.9
330914,Hartley Avenue,2024-01-18T11:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,81.3
330914,Hartley Avenue,2024-01-18T11:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,13.4
330914,Hartley Avenue,2024-01-18T11:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.25
330914,Hartley Avenue,2024-01-18T11:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.63
330914,Hartley Avenue,2024-01-18T11:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.79
330914,Hartley Avenue,2024-01-18T11:40:00.000+00:00,feeder,0010,L3 Active Power,kW,5.1
330914,Hartley Avenue,2024-01-18T11:40:00.000+00:00,feeder,0010,L2 Active Power,kW,5.75
330914,Hartley Avenue,2024-01-18T11:40:00.000+00:00,feeder,0010,L1 Active Power,kW,9.82
330914,Hartley Avenue,2024-01-18T11:40:00.000+00:00,feeder,0010,N Current (RMS),A,19.7
330914,Hartley Avenue,2024-01-18T11:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,22.7
330914,Hartley Avenue,2024-01-18T11:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,24.5
330914,Hartley Avenue,2024-01-18T11:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,43.0
330914,Hartley Avenue,2024-01-18T11:40:00.000+00:00,transformer,,Temperature,C,28.2
330914,Hartley Avenue,2024-01-18T11:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.9
330914,Hartley Avenue,2024-01-18T11:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.16
330914,Hartley Avenue,2024-01-18T11:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.11
330914,Hartley Avenue,2024-01-18T11:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.02
330914,Hartley Avenue,2024-01-18T11:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.38
330914,Hartley Avenue,2024-01-18T11:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.36
330914,Hartley Avenue,2024-01-18T11:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.71
330914,Hartley Avenue,2024-01-18T11:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.76
330914,Hartley Avenue,2024-01-18T11:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.74
330914,Hartley Avenue,2024-01-18T11:40:00.000+00:00,busbar,,L3 Active Power,kW,14.52
330914,Hartley Avenue,2024-01-18T11:40:00.000+00:00,busbar,,L2 Active Power,kW,37.88
330914,Hartley Avenue,2024-01-18T11:40:00.000+00:00,busbar,,L1 Active Power,kW,14.9
330914,Hartley Avenue,2024-01-18T11:40:00.000+00:00,busbar,,N Current (RMS),A,91.6
330914,Hartley Avenue,2024-01-18T11:40:00.000+00:00,busbar,,L3 Current (RMS),A,66.7
330914,Hartley Avenue,2024-01-18T11:40:00.000+00:00,busbar,,L2 Current (RMS),A,156.7
330914,Hartley Avenue,2024-01-18T11:40:00.000+00:00,busbar,,L1 Current (RMS),A,69.8
330914,Hartley Avenue,2024-01-18T11:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-2.05
330914,Hartley Avenue,2024-01-18T11:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.06
330914,Hartley Avenue,2024-01-18T11:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-2.35
330914,Hartley Avenue,2024-01-18T11:30:00.000+00:00,feeder,0030,L3 Active Power,kW,2.64
330914,Hartley Avenue,2024-01-18T11:30:00.000+00:00,feeder,0030,L2 Active Power,kW,12.25
330914,Hartley Avenue,2024-01-18T11:30:00.000+00:00,feeder,0030,L1 Active Power,kW,6.84
330914,Hartley Avenue,2024-01-18T11:30:00.000+00:00,feeder,0030,N Current (RMS),A,32.5
330914,Hartley Avenue,2024-01-18T11:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,17.1
330914,Hartley Avenue,2024-01-18T11:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,51.6
330914,Hartley Avenue,2024-01-18T11:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,31.4
330914,Hartley Avenue,2024-01-18T11:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.96
330914,Hartley Avenue,2024-01-18T11:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.17
330914,Hartley Avenue,2024-01-18T11:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.85
330914,Hartley Avenue,2024-01-18T11:30:00.000+00:00,feeder,0020,L3 Active Power,kW,2.46
330914,Hartley Avenue,2024-01-18T11:30:00.000+00:00,feeder,0020,L2 Active Power,kW,14.15
330914,Hartley Avenue,2024-01-18T11:30:00.000+00:00,feeder,0020,L1 Active Power,kW,-1.53
330914,Hartley Avenue,2024-01-18T11:30:00.000+00:00,feeder,0020,N Current (RMS),A,52.4
330914,Hartley Avenue,2024-01-18T11:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,15.6
330914,Hartley Avenue,2024-01-18T11:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,59.5
330914,Hartley Avenue,2024-01-18T11:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,12.7
330914,Hartley Avenue,2024-01-18T11:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.06
330914,Hartley Avenue,2024-01-18T11:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.56
330914,Hartley Avenue,2024-01-18T11:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.16
330914,Hartley Avenue,2024-01-18T11:30:00.000+00:00,feeder,0010,L3 Active Power,kW,5.52
330914,Hartley Avenue,2024-01-18T11:30:00.000+00:00,feeder,0010,L2 Active Power,kW,6.07
330914,Hartley Avenue,2024-01-18T11:30:00.000+00:00,feeder,0010,L1 Active Power,kW,10.74
330914,Hartley Avenue,2024-01-18T11:30:00.000+00:00,feeder,0010,N Current (RMS),A,22.4
330914,Hartley Avenue,2024-01-18T11:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,24.2
330914,Hartley Avenue,2024-01-18T11:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,25.8
330914,Hartley Avenue,2024-01-18T11:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,47.0
330914,Hartley Avenue,2024-01-18T11:30:00.000+00:00,transformer,,Temperature,C,28.3
330914,Hartley Avenue,2024-01-18T11:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.91
330914,Hartley Avenue,2024-01-18T11:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.2
330914,Hartley Avenue,2024-01-18T11:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.14
330914,Hartley Avenue,2024-01-18T11:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.92
330914,Hartley Avenue,2024-01-18T11:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.44
330914,Hartley Avenue,2024-01-18T11:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.36
330914,Hartley Avenue,2024-01-18T11:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.06
330914,Hartley Avenue,2024-01-18T11:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.8
330914,Hartley Avenue,2024-01-18T11:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.36
330914,Hartley Avenue,2024-01-18T11:30:00.000+00:00,busbar,,L3 Active Power,kW,10.62
330914,Hartley Avenue,2024-01-18T11:30:00.000+00:00,busbar,,L2 Active Power,kW,32.47
330914,Hartley Avenue,2024-01-18T11:30:00.000+00:00,busbar,,L1 Active Power,kW,16.04
330914,Hartley Avenue,2024-01-18T11:30:00.000+00:00,busbar,,N Current (RMS),A,78.4
330914,Hartley Avenue,2024-01-18T11:30:00.000+00:00,busbar,,L3 Current (RMS),A,53.3
330914,Hartley Avenue,2024-01-18T11:30:00.000+00:00,busbar,,L2 Current (RMS),A,135.6
330914,Hartley Avenue,2024-01-18T11:30:00.000+00:00,busbar,,L1 Current (RMS),A,75.5
330914,Hartley Avenue,2024-01-18T11:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.94
330914,Hartley Avenue,2024-01-18T11:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.0
330914,Hartley Avenue,2024-01-18T11:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-2.09
330914,Hartley Avenue,2024-01-18T11:20:00.000+00:00,feeder,0030,L3 Active Power,kW,3.68
330914,Hartley Avenue,2024-01-18T11:20:00.000+00:00,feeder,0030,L2 Active Power,kW,10.32
330914,Hartley Avenue,2024-01-18T11:20:00.000+00:00,feeder,0030,L1 Active Power,kW,10.3
330914,Hartley Avenue,2024-01-18T11:20:00.000+00:00,feeder,0030,N Current (RMS),A,23.6
330914,Hartley Avenue,2024-01-18T11:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,18.7
330914,Hartley Avenue,2024-01-18T11:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,43.4
330914,Hartley Avenue,2024-01-18T11:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,44.3
330914,Hartley Avenue,2024-01-18T11:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.56
330914,Hartley Avenue,2024-01-18T11:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.68
330914,Hartley Avenue,2024-01-18T11:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.79
330914,Hartley Avenue,2024-01-18T11:20:00.000+00:00,feeder,0020,L3 Active Power,kW,5.39
330914,Hartley Avenue,2024-01-18T11:20:00.000+00:00,feeder,0020,L2 Active Power,kW,13.3
330914,Hartley Avenue,2024-01-18T11:20:00.000+00:00,feeder,0020,L1 Active Power,kW,-2.03
330914,Hartley Avenue,2024-01-18T11:20:00.000+00:00,feeder,0020,N Current (RMS),A,51.7
330914,Hartley Avenue,2024-01-18T11:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,26.0
330914,Hartley Avenue,2024-01-18T11:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,55.4
330914,Hartley Avenue,2024-01-18T11:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,12.2
330914,Hartley Avenue,2024-01-18T11:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.14
330914,Hartley Avenue,2024-01-18T11:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.66
330914,Hartley Avenue,2024-01-18T11:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.89
330914,Hartley Avenue,2024-01-18T11:20:00.000+00:00,feeder,0010,L3 Active Power,kW,6.1
330914,Hartley Avenue,2024-01-18T11:20:00.000+00:00,feeder,0010,L2 Active Power,kW,10.85
330914,Hartley Avenue,2024-01-18T11:20:00.000+00:00,feeder,0010,L1 Active Power,kW,11.87
330914,Hartley Avenue,2024-01-18T11:20:00.000+00:00,feeder,0010,N Current (RMS),A,24.3
330914,Hartley Avenue,2024-01-18T11:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,26.6
330914,Hartley Avenue,2024-01-18T11:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,45.4
330914,Hartley Avenue,2024-01-18T11:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,51.3
330914,Hartley Avenue,2024-01-18T11:20:00.000+00:00,transformer,,Temperature,C,28.3
330914,Hartley Avenue,2024-01-18T11:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.92
330914,Hartley Avenue,2024-01-18T11:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.44
330914,Hartley Avenue,2024-01-18T11:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.14
330914,Hartley Avenue,2024-01-18T11:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.42
330914,Hartley Avenue,2024-01-18T11:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.44
330914,Hartley Avenue,2024-01-18T11:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.51
330914,Hartley Avenue,2024-01-18T11:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.63
330914,Hartley Avenue,2024-01-18T11:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.33
330914,Hartley Avenue,2024-01-18T11:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.77
330914,Hartley Avenue,2024-01-18T11:20:00.000+00:00,busbar,,L3 Active Power,kW,15.17
330914,Hartley Avenue,2024-01-18T11:20:00.000+00:00,busbar,,L2 Active Power,kW,34.46
330914,Hartley Avenue,2024-01-18T11:20:00.000+00:00,busbar,,L1 Active Power,kW,20.14
330914,Hartley Avenue,2024-01-18T11:20:00.000+00:00,busbar,,N Current (RMS),A,75.1
330914,Hartley Avenue,2024-01-18T11:20:00.000+00:00,busbar,,L3 Current (RMS),A,69.3
330914,Hartley Avenue,2024-01-18T11:20:00.000+00:00,busbar,,L2 Current (RMS),A,143.0
330914,Hartley Avenue,2024-01-18T11:20:00.000+00:00,busbar,,L1 Current (RMS),A,89.9
330914,Hartley Avenue,2024-01-18T11:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-2.29
330914,Hartley Avenue,2024-01-18T11:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.01
330914,Hartley Avenue,2024-01-18T11:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-2.1
330914,Hartley Avenue,2024-01-18T11:10:00.000+00:00,feeder,0030,L3 Active Power,kW,4.39
330914,Hartley Avenue,2024-01-18T11:10:00.000+00:00,feeder,0030,L2 Active Power,kW,9.81
330914,Hartley Avenue,2024-01-18T11:10:00.000+00:00,feeder,0030,L1 Active Power,kW,9.95
330914,Hartley Avenue,2024-01-18T11:10:00.000+00:00,feeder,0030,N Current (RMS),A,20.6
330914,Hartley Avenue,2024-01-18T11:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,21.9
330914,Hartley Avenue,2024-01-18T11:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,41.2
330914,Hartley Avenue,2024-01-18T11:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,42.5
330914,Hartley Avenue,2024-01-18T11:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.73
330914,Hartley Avenue,2024-01-18T11:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.81
330914,Hartley Avenue,2024-01-18T11:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.74
330914,Hartley Avenue,2024-01-18T11:10:00.000+00:00,feeder,0020,L3 Active Power,kW,4.78
330914,Hartley Avenue,2024-01-18T11:10:00.000+00:00,feeder,0020,L2 Active Power,kW,16.85
330914,Hartley Avenue,2024-01-18T11:10:00.000+00:00,feeder,0020,L1 Active Power,kW,-0.67
330914,Hartley Avenue,2024-01-18T11:10:00.000+00:00,feeder,0020,N Current (RMS),A,59.6
330914,Hartley Avenue,2024-01-18T11:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,24.5
330914,Hartley Avenue,2024-01-18T11:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,70.2
330914,Hartley Avenue,2024-01-18T11:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,9.9
330914,Hartley Avenue,2024-01-18T11:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.09
330914,Hartley Avenue,2024-01-18T11:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.87
330914,Hartley Avenue,2024-01-18T11:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.91
330914,Hartley Avenue,2024-01-18T11:10:00.000+00:00,feeder,0010,L3 Active Power,kW,6.69
330914,Hartley Avenue,2024-01-18T11:10:00.000+00:00,feeder,0010,L2 Active Power,kW,9.37
330914,Hartley Avenue,2024-01-18T11:10:00.000+00:00,feeder,0010,L1 Active Power,kW,12.75
330914,Hartley Avenue,2024-01-18T11:10:00.000+00:00,feeder,0010,N Current (RMS),A,24.9
330914,Hartley Avenue,2024-01-18T11:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,28.8
330914,Hartley Avenue,2024-01-18T11:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,39.2
