Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
330914,Hartley Avenue,2024-01-18T11:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,54.9
330914,Hartley Avenue,2024-01-18T11:10:00.000+00:00,transformer,,Temperature,C,28.3
330914,Hartley Avenue,2024-01-18T11:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.92
330914,Hartley Avenue,2024-01-18T11:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.26
330914,Hartley Avenue,2024-01-18T11:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.13
330914,Hartley Avenue,2024-01-18T11:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.22
330914,Hartley Avenue,2024-01-18T11:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.39
330914,Hartley Avenue,2024-01-18T11:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.28
330914,Hartley Avenue,2024-01-18T11:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.1
330914,Hartley Avenue,2024-01-18T11:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.69
330914,Hartley Avenue,2024-01-18T11:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.76
330914,Hartley Avenue,2024-01-18T11:10:00.000+00:00,busbar,,L3 Active Power,kW,15.87
330914,Hartley Avenue,2024-01-18T11:10:00.000+00:00,busbar,,L2 Active Power,kW,36.03
330914,Hartley Avenue,2024-01-18T11:10:00.000+00:00,busbar,,L1 Active Power,kW,22.02
330914,Hartley Avenue,2024-01-18T11:10:00.000+00:00,busbar,,N Current (RMS),A,76.2
330914,Hartley Avenue,2024-01-18T11:10:00.000+00:00,busbar,,L3 Current (RMS),A,72.1
330914,Hartley Avenue,2024-01-18T11:10:00.000+00:00,busbar,,L2 Current (RMS),A,148.9
330914,Hartley Avenue,2024-01-18T11:10:00.000+00:00,busbar,,L1 Current (RMS),A,97.0
330914,Hartley Avenue,2024-01-18T11:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-2.02
330914,Hartley Avenue,2024-01-18T11:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.34
330914,Hartley Avenue,2024-01-18T11:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.99
330914,Hartley Avenue,2024-01-18T11:00:00.000+00:00,feeder,0030,L3 Active Power,kW,5.87
330914,Hartley Avenue,2024-01-18T11:00:00.000+00:00,feeder,0030,L2 Active Power,kW,8.93
330914,Hartley Avenue,2024-01-18T11:00:00.000+00:00,feeder,0030,L1 Active Power,kW,12.06
330914,Hartley Avenue,2024-01-18T11:00:00.000+00:00,feeder,0030,N Current (RMS),A,20.9
330914,Hartley Avenue,2024-01-18T11:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,27.9
330914,Hartley Avenue,2024-01-18T11:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,37.4
330914,Hartley Avenue,2024-01-18T11:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,51.0
330914,Hartley Avenue,2024-01-18T11:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.66
330914,Hartley Avenue,2024-01-18T11:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.4
330914,Hartley Avenue,2024-01-18T11:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.61
330914,Hartley Avenue,2024-01-18T11:00:00.000+00:00,feeder,0020,L3 Active Power,kW,0.58
330914,Hartley Avenue,2024-01-18T11:00:00.000+00:00,feeder,0020,L2 Active Power,kW,17.63
330914,Hartley Avenue,2024-01-18T11:00:00.000+00:00,feeder,0020,L1 Active Power,kW,-0.16
330914,Hartley Avenue,2024-01-18T11:00:00.000+00:00,feeder,0020,N Current (RMS),A,63.4
330914,Hartley Avenue,2024-01-18T11:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,13.7
330914,Hartley Avenue,2024-01-18T11:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,72.8
330914,Hartley Avenue,2024-01-18T11:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,10.3
330914,Hartley Avenue,2024-01-18T11:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.18
330914,Hartley Avenue,2024-01-18T11:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.14
330914,Hartley Avenue,2024-01-18T11:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.94
330914,Hartley Avenue,2024-01-18T11:00:00.000+00:00,feeder,0010,L3 Active Power,kW,6.15
330914,Hartley Avenue,2024-01-18T11:00:00.000+00:00,feeder,0010,L2 Active Power,kW,5.3
330914,Hartley Avenue,2024-01-18T11:00:00.000+00:00,feeder,0010,L1 Active Power,kW,16.87
330914,Hartley Avenue,2024-01-18T11:00:00.000+00:00,feeder,0010,N Current (RMS),A,42.9
330914,Hartley Avenue,2024-01-18T11:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,26.8
330914,Hartley Avenue,2024-01-18T11:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,23.0
330914,Hartley Avenue,2024-01-18T11:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,71.0
330914,Hartley Avenue,2024-01-18T11:00:00.000+00:00,transformer,,Temperature,C,28.3
330914,Hartley Avenue,2024-01-18T11:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.88
330914,Hartley Avenue,2024-01-18T11:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.02
330914,Hartley Avenue,2024-01-18T11:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.09
330914,Hartley Avenue,2024-01-18T11:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.32
330914,Hartley Avenue,2024-01-18T11:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.32
330914,Hartley Avenue,2024-01-18T11:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.05
330914,Hartley Avenue,2024-01-18T11:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.87
330914,Hartley Avenue,2024-01-18T11:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.88
330914,Hartley Avenue,2024-01-18T11:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.54
330914,Hartley Avenue,2024-01-18T11:00:00.000+00:00,busbar,,L3 Active Power,kW,12.6
330914,Hartley Avenue,2024-01-18T11:00:00.000+00:00,busbar,,L2 Active Power,kW,31.86
330914,Hartley Avenue,2024-01-18T11:00:00.000+00:00,busbar,,L1 Active Power,kW,28.78
330914,Hartley Avenue,2024-01-18T11:00:00.000+00:00,busbar,,N Current (RMS),A,71.4
330914,Hartley Avenue,2024-01-18T11:00:00.000+00:00,busbar,,L3 Current (RMS),A,61.4
330914,Hartley Avenue,2024-01-18T11:00:00.000+00:00,busbar,,L2 Current (RMS),A,132.1
330914,Hartley Avenue,2024-01-18T11:00:00.000+00:00,busbar,,L1 Current (RMS),A,122.8
330914,Hartley Avenue,2024-01-18T10:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-2.16
330914,Hartley Avenue,2024-01-18T10:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.43
330914,Hartley Avenue,2024-01-18T10:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-2.23
330914,Hartley Avenue,2024-01-18T10:50:00.000+00:00,feeder,0030,L3 Active Power,kW,2.87
330914,Hartley Avenue,2024-01-18T10:50:00.000+00:00,feeder,0030,L2 Active Power,kW,9.5
330914,Hartley Avenue,2024-01-18T10:50:00.000+00:00,feeder,0030,L1 Active Power,kW,9.03
330914,Hartley Avenue,2024-01-18T10:50:00.000+00:00,feeder,0030,N Current (RMS),A,23.5
330914,Hartley Avenue,2024-01-18T10:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,17.4
330914,Hartley Avenue,2024-01-18T10:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,40.1
330914,Hartley Avenue,2024-01-18T10:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,39.4
330914,Hartley Avenue,2024-01-18T10:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.69
330914,Hartley Avenue,2024-01-18T10:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.68
330914,Hartley Avenue,2024-01-18T10:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.84
330914,Hartley Avenue,2024-01-18T10:50:00.000+00:00,feeder,0020,L3 Active Power,kW,2.76
330914,Hartley Avenue,2024-01-18T10:50:00.000+00:00,feeder,0020,L2 Active Power,kW,15.5
330914,Hartley Avenue,2024-01-18T10:50:00.000+00:00,feeder,0020,L1 Active Power,kW,-0.31
330914,Hartley Avenue,2024-01-18T10:50:00.000+00:00,feeder,0020,N Current (RMS),A,54.0
330914,Hartley Avenue,2024-01-18T10:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,19.6
330914,Hartley Avenue,2024-01-18T10:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,64.1
330914,Hartley Avenue,2024-01-18T10:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,9.5
330914,Hartley Avenue,2024-01-18T10:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.16
330914,Hartley Avenue,2024-01-18T10:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.85
330914,Hartley Avenue,2024-01-18T10:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.77
330914,Hartley Avenue,2024-01-18T10:50:00.000+00:00,feeder,0010,L3 Active Power,kW,8.27
330914,Hartley Avenue,2024-01-18T10:50:00.000+00:00,feeder,0010,L2 Active Power,kW,6.57
330914,Hartley Avenue,2024-01-18T10:50:00.000+00:00,feeder,0010,L1 Active Power,kW,17.08
330914,Hartley Avenue,2024-01-18T10:50:00.000+00:00,feeder,0010,N Current (RMS),A,38.9
330914,Hartley Avenue,2024-01-18T10:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,35.1
330914,Hartley Avenue,2024-01-18T10:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,28.4
330914,Hartley Avenue,2024-01-18T10:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,71.8
330914,Hartley Avenue,2024-01-18T10:50:00.000+00:00,transformer,,Temperature,C,28.3
330914,Hartley Avenue,2024-01-18T10:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.87
330914,Hartley Avenue,2024-01-18T10:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.46
330914,Hartley Avenue,2024-01-18T10:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.1
330914,Hartley Avenue,2024-01-18T10:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.7
330914,Hartley Avenue,2024-01-18T10:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.37
330914,Hartley Avenue,2024-01-18T10:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.33
330914,Hartley Avenue,2024-01-18T10:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.01
330914,Hartley Avenue,2024-01-18T10:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.95
330914,Hartley Avenue,2024-01-18T10:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.83
330914,Hartley Avenue,2024-01-18T10:50:00.000+00:00,busbar,,L3 Active Power,kW,13.91
330914,Hartley Avenue,2024-01-18T10:50:00.000+00:00,busbar,,L2 Active Power,kW,31.56
330914,Hartley Avenue,2024-01-18T10:50:00.000+00:00,busbar,,L1 Active Power,kW,25.81
330914,Hartley Avenue,2024-01-18T10:50:00.000+00:00,busbar,,N Current (RMS),A,66.2
330914,Hartley Avenue,2024-01-18T10:50:00.000+00:00,busbar,,L3 Current (RMS),A,66.0
330914,Hartley Avenue,2024-01-18T10:50:00.000+00:00,busbar,,L2 Current (RMS),A,131.2
330914,Hartley Avenue,2024-01-18T10:50:00.000+00:00,busbar,,L1 Current (RMS),A,111.5
330914,Hartley Avenue,2024-01-18T10:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.88
330914,Hartley Avenue,2024-01-18T10:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.91
330914,Hartley Avenue,2024-01-18T10:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.88
330914,Hartley Avenue,2024-01-18T10:40:00.000+00:00,feeder,0030,L3 Active Power,kW,5.34
330914,Hartley Avenue,2024-01-18T10:40:00.000+00:00,feeder,0030,L2 Active Power,kW,9.47
330914,Hartley Avenue,2024-01-18T10:40:00.000+00:00,feeder,0030,L1 Active Power,kW,11.48
330914,Hartley Avenue,2024-01-18T10:40:00.000+00:00,feeder,0030,N Current (RMS),A,25.1
330914,Hartley Avenue,2024-01-18T10:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,27.8
330914,Hartley Avenue,2024-01-18T10:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,40.2
330914,Hartley Avenue,2024-01-18T10:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,49.2
330914,Hartley Avenue,2024-01-18T10:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.49
330914,Hartley Avenue,2024-01-18T10:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.73
330914,Hartley Avenue,2024-01-18T10:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.9
330914,Hartley Avenue,2024-01-18T10:40:00.000+00:00,feeder,0020,L3 Active Power,kW,1.88
330914,Hartley Avenue,2024-01-18T10:40:00.000+00:00,feeder,0020,L2 Active Power,kW,15.3
330914,Hartley Avenue,2024-01-18T10:40:00.000+00:00,feeder,0020,L1 Active Power,kW,-0.31
330914,Hartley Avenue,2024-01-18T10:40:00.000+00:00,feeder,0020,N Current (RMS),A,53.6
330914,Hartley Avenue,2024-01-18T10:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,15.0
330914,Hartley Avenue,2024-01-18T10:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,63.7
330914,Hartley Avenue,2024-01-18T10:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,9.5
330914,Hartley Avenue,2024-01-18T10:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.52
330914,Hartley Avenue,2024-01-18T10:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.76
330914,Hartley Avenue,2024-01-18T10:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.84
330914,Hartley Avenue,2024-01-18T10:40:00.000+00:00,feeder,0010,L3 Active Power,kW,6.18
330914,Hartley Avenue,2024-01-18T10:40:00.000+00:00,feeder,0010,L2 Active Power,kW,7.82
330914,Hartley Avenue,2024-01-18T10:40:00.000+00:00,feeder,0010,L1 Active Power,kW,13.8
330914,Hartley Avenue,2024-01-18T10:40:00.000+00:00,feeder,0010,N Current (RMS),A,30.2
330914,Hartley Avenue,2024-01-18T10:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,26.5
330914,Hartley Avenue,2024-01-18T10:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,33.2
330914,Hartley Avenue,2024-01-18T10:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,58.7
330914,Hartley Avenue,2024-01-18T10:40:00.000+00:00,transformer,,Temperature,C,28.3
330914,Hartley Avenue,2024-01-18T10:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.86
330914,Hartley Avenue,2024-01-18T10:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.99
330914,Hartley Avenue,2024-01-18T10:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.16
330914,Hartley Avenue,2024-01-18T10:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.44
330914,Hartley Avenue,2024-01-18T10:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.4
330914,Hartley Avenue,2024-01-18T10:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.92
330914,Hartley Avenue,2024-01-18T10:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.89
330914,Hartley Avenue,2024-01-18T10:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.4
330914,Hartley Avenue,2024-01-18T10:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.62
330914,Hartley Avenue,2024-01-18T10:40:00.000+00:00,busbar,,L3 Active Power,kW,13.41
330914,Hartley Avenue,2024-01-18T10:40:00.000+00:00,busbar,,L2 Active Power,kW,32.58
330914,Hartley Avenue,2024-01-18T10:40:00.000+00:00,busbar,,L1 Active Power,kW,24.97
330914,Hartley Avenue,2024-01-18T10:40:00.000+00:00,busbar,,N Current (RMS),A,69.1
330914,Hartley Avenue,2024-01-18T10:40:00.000+00:00,busbar,,L3 Current (RMS),A,62.4
330914,Hartley Avenue,2024-01-18T10:40:00.000+00:00,busbar,,L2 Current (RMS),A,135.4
330914,Hartley Avenue,2024-01-18T10:40:00.000+00:00,busbar,,L1 Current (RMS),A,108.3
330914,Hartley Avenue,2024-01-18T10:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.77
330914,Hartley Avenue,2024-01-18T10:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.26
330914,Hartley Avenue,2024-01-18T10:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-2.01
330914,Hartley Avenue,2024-01-18T10:30:00.000+00:00,feeder,0030,L3 Active Power,kW,9.73
330914,Hartley Avenue,2024-01-18T10:30:00.000+00:00,feeder,0030,L2 Active Power,kW,7.3
330914,Hartley Avenue,2024-01-18T10:30:00.000+00:00,feeder,0030,L1 Active Power,kW,10.42
330914,Hartley Avenue,2024-01-18T10:30:00.000+00:00,feeder,0030,N Current (RMS),A,20.2
330914,Hartley Avenue,2024-01-18T10:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,41.4
330914,Hartley Avenue,2024-01-18T10:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,32.1
330914,Hartley Avenue,2024-01-18T10:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,44.8
330914,Hartley Avenue,2024-01-18T10:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.33
330914,Hartley Avenue,2024-01-18T10:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.19
330914,Hartley Avenue,2024-01-18T10:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.19
330914,Hartley Avenue,2024-01-18T10:30:00.000+00:00,feeder,0020,L3 Active Power,kW,6.22
330914,Hartley Avenue,2024-01-18T10:30:00.000+00:00,feeder,0020,L2 Active Power,kW,12.04
330914,Hartley Avenue,2024-01-18T10:30:00.000+00:00,feeder,0020,L1 Active Power,kW,0.55
330914,Hartley Avenue,2024-01-18T10:30:00.000+00:00,feeder,0020,N Current (RMS),A,38.8
330914,Hartley Avenue,2024-01-18T10:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,32.2
330914,Hartley Avenue,2024-01-18T10:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,51.2
330914,Hartley Avenue,2024-01-18T10:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,12.2
330914,Hartley Avenue,2024-01-18T10:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.79
330914,Hartley Avenue,2024-01-18T10:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.96
330914,Hartley Avenue,2024-01-18T10:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.74
330914,Hartley Avenue,2024-01-18T10:30:00.000+00:00,feeder,0010,L3 Active Power,kW,7.53
330914,Hartley Avenue,2024-01-18T10:30:00.000+00:00,feeder,0010,L2 Active Power,kW,8.65
330914,Hartley Avenue,2024-01-18T10:30:00.000+00:00,feeder,0010,L1 Active Power,kW,14.13
330914,Hartley Avenue,2024-01-18T10:30:00.000+00:00,feeder,0010,N Current (RMS),A,27.7
330914,Hartley Avenue,2024-01-18T10:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,32.3
330914,Hartley Avenue,2024-01-18T10:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,36.0
330914,Hartley Avenue,2024-01-18T10:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,59.8
330914,Hartley Avenue,2024-01-18T10:30:00.000+00:00,transformer,,Temperature,C,28.3
330914,Hartley Avenue,2024-01-18T10:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.83
330914,Hartley Avenue,2024-01-18T10:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.31
330914,Hartley Avenue,2024-01-18T10:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.13
330914,Hartley Avenue,2024-01-18T10:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.1
330914,Hartley Avenue,2024-01-18T10:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.35
330914,Hartley Avenue,2024-01-18T10:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.68
330914,Hartley Avenue,2024-01-18T10:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.89
330914,Hartley Avenue,2024-01-18T10:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.41
330914,Hartley Avenue,2024-01-18T10:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.95
330914,Hartley Avenue,2024-01-18T10:30:00.000+00:00,busbar,,L3 Active Power,kW,23.49
330914,Hartley Avenue,2024-01-18T10:30:00.000+00:00,busbar,,L2 Active Power,kW,28.0
330914,Hartley Avenue,2024-01-18T10:30:00.000+00:00,busbar,,L1 Active Power,kW,25.11
330914,Hartley Avenue,2024-01-18T10:30:00.000+00:00,busbar,,N Current (RMS),A,45.5
330914,Hartley Avenue,2024-01-18T10:30:00.000+00:00,busbar,,L3 Current (RMS),A,101.4
330914,Hartley Avenue,2024-01-18T10:30:00.000+00:00,busbar,,L2 Current (RMS),A,118.1
330914,Hartley Avenue,2024-01-18T10:30:00.000+00:00,busbar,,L1 Current (RMS),A,109.3
330914,Hartley Avenue,2024-01-18T10:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.88
330914,Hartley Avenue,2024-01-18T10:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.58
330914,Hartley Avenue,2024-01-18T10:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-2.14
330914,Hartley Avenue,2024-01-18T10:20:00.000+00:00,feeder,0030,L3 Active Power,kW,8.1
330914,Hartley Avenue,2024-01-18T10:20:00.000+00:00,feeder,0030,L2 Active Power,kW,9.35
330914,Hartley Avenue,2024-01-18T10:20:00.000+00:00,feeder,0030,L1 Active Power,kW,10.9
330914,Hartley Avenue,2024-01-18T10:20:00.000+00:00,feeder,0030,N Current (RMS),A,19.0
330914,Hartley Avenue,2024-01-18T10:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,35.3
330914,Hartley Avenue,2024-01-18T10:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,39.5
330914,Hartley Avenue,2024-01-18T10:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,47.8
330914,Hartley Avenue,2024-01-18T10:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.52
330914,Hartley Avenue,2024-01-18T10:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.86
330914,Hartley Avenue,2024-01-18T10:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.21
330914,Hartley Avenue,2024-01-18T10:20:00.000+00:00,feeder,0020,L3 Active Power,kW,4.29
330914,Hartley Avenue,2024-01-18T10:20:00.000+00:00,feeder,0020,L2 Active Power,kW,13.7
330914,Hartley Avenue,2024-01-18T10:20:00.000+00:00,feeder,0020,L1 Active Power,kW,1.55
330914,Hartley Avenue,2024-01-18T10:20:00.000+00:00,feeder,0020,N Current (RMS),A,43.1
330914,Hartley Avenue,2024-01-18T10:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,22.6
330914,Hartley Avenue,2024-01-18T10:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,57.9
330914,Hartley Avenue,2024-01-18T10:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,13.1
330914,Hartley Avenue,2024-01-18T10:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.54
330914,Hartley Avenue,2024-01-18T10:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.78
330914,Hartley Avenue,2024-01-18T10:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.91
330914,Hartley Avenue,2024-01-18T10:20:00.000+00:00,feeder,0010,L3 Active Power,kW,9.64
330914,Hartley Avenue,2024-01-18T10:20:00.000+00:00,feeder,0010,L2 Active Power,kW,12.74
330914,Hartley Avenue,2024-01-18T10:20:00.000+00:00,feeder,0010,L1 Active Power,kW,13.24
330914,Hartley Avenue,2024-01-18T10:20:00.000+00:00,feeder,0010,N Current (RMS),A,23.5
330914,Hartley Avenue,2024-01-18T10:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,40.5
330914,Hartley Avenue,2024-01-18T10:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,54.3
330914,Hartley Avenue,2024-01-18T10:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,56.3
330914,Hartley Avenue,2024-01-18T10:20:00.000+00:00,transformer,,Temperature,C,28.3
330914,Hartley Avenue,2024-01-18T10:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.84
330914,Hartley Avenue,2024-01-18T10:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.75
330914,Hartley Avenue,2024-01-18T10:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.06
330914,Hartley Avenue,2024-01-18T10:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.1
330914,Hartley Avenue,2024-01-18T10:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.32
330914,Hartley Avenue,2024-01-18T10:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.1
330914,Hartley Avenue,2024-01-18T10:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.95
330914,Hartley Avenue,2024-01-18T10:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.22
330914,Hartley Avenue,2024-01-18T10:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.26
330914,Hartley Avenue,2024-01-18T10:20:00.000+00:00,busbar,,L3 Active Power,kW,22.02
330914,Hartley Avenue,2024-01-18T10:20:00.000+00:00,busbar,,L2 Active Power,kW,35.79
330914,Hartley Avenue,2024-01-18T10:20:00.000+00:00,busbar,,L1 Active Power,kW,25.7
330914,Hartley Avenue,2024-01-18T10:20:00.000+00:00,busbar,,N Current (RMS),A,61.7
330914,Hartley Avenue,2024-01-18T10:20:00.000+00:00,busbar,,L3 Current (RMS),A,95.4
330914,Hartley Avenue,2024-01-18T10:20:00.000+00:00,busbar,,L2 Current (RMS),A,149.3
330914,Hartley Avenue,2024-01-18T10:20:00.000+00:00,busbar,,L1 Current (RMS),A,111.7
330914,Hartley Avenue,2024-01-18T10:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-2.42
330914,Hartley Avenue,2024-01-18T10:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.44
330914,Hartley Avenue,2024-01-18T10:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-2.11
330914,Hartley Avenue,2024-01-18T10:10:00.000+00:00,feeder,0030,L3 Active Power,kW,7.19
330914,Hartley Avenue,2024-01-18T10:10:00.000+00:00,feeder,0030,L2 Active Power,kW,8.84
330914,Hartley Avenue,2024-01-18T10:10:00.000+00:00,feeder,0030,L1 Active Power,kW,15.64
330914,Hartley Avenue,2024-01-18T10:10:00.000+00:00,feeder,0030,N Current (RMS),A,29.6
330914,Hartley Avenue,2024-01-18T10:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,34.3
330914,Hartley Avenue,2024-01-18T10:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,38.1
330914,Hartley Avenue,2024-01-18T10:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,65.2
330914,Hartley Avenue,2024-01-18T10:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.2
330914,Hartley Avenue,2024-01-18T10:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.81
330914,Hartley Avenue,2024-01-18T10:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.29
330914,Hartley Avenue,2024-01-18T10:10:00.000+00:00,feeder,0020,L3 Active Power,kW,6.96
330914,Hartley Avenue,2024-01-18T10:10:00.000+00:00,feeder,0020,L2 Active Power,kW,16.42
330914,Hartley Avenue,2024-01-18T10:10:00.000+00:00,feeder,0020,L1 Active Power,kW,0.37
330914,Hartley Avenue,2024-01-18T10:10:00.000+00:00,feeder,0020,N Current (RMS),A,51.0
330914,Hartley Avenue,2024-01-18T10:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,31.9
330914,Hartley Avenue,2024-01-18T10:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,67.7
330914,Hartley Avenue,2024-01-18T10:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,10.9
330914,Hartley Avenue,2024-01-18T10:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.89
330914,Hartley Avenue,2024-01-18T10:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.65
330914,Hartley Avenue,2024-01-18T10:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.41
330914,Hartley Avenue,2024-01-18T10:10:00.000+00:00,feeder,0010,L3 Active Power,kW,8.26
330914,Hartley Avenue,2024-01-18T10:10:00.000+00:00,feeder,0010,L2 Active Power,kW,11.53
330914,Hartley Avenue,2024-01-18T10:10:00.000+00:00,feeder,0010,L1 Active Power,kW,13.64
330914,Hartley Avenue,2024-01-18T10:10:00.000+00:00,feeder,0010,N Current (RMS),A,25.3
330914,Hartley Avenue,2024-01-18T10:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,34.8
330914,Hartley Avenue,2024-01-18T10:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,49.4
330914,Hartley Avenue,2024-01-18T10:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,57.2
330914,Hartley Avenue,2024-01-18T10:10:00.000+00:00,transformer,,Temperature,C,28.3
330914,Hartley Avenue,2024-01-18T10:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.83
330914,Hartley Avenue,2024-01-18T10:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.59
330914,Hartley Avenue,2024-01-18T10:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.05
330914,Hartley Avenue,2024-01-18T10:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.89
330914,Hartley Avenue,2024-01-18T10:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.33
330914,Hartley Avenue,2024-01-18T10:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.91
330914,Hartley Avenue,2024-01-18T10:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.51
330914,Hartley Avenue,2024-01-18T10:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.9
330914,Hartley Avenue,2024-01-18T10:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.81
330914,Hartley Avenue,2024-01-18T10:10:00.000+00:00,busbar,,L3 Active Power,kW,22.41
330914,Hartley Avenue,2024-01-18T10:10:00.000+00:00,busbar,,L2 Active Power,kW,36.79
330914,Hartley Avenue,2024-01-18T10:10:00.000+00:00,busbar,,L1 Active Power,kW,29.66
330914,Hartley Avenue,2024-01-18T10:10:00.000+00:00,busbar,,N Current (RMS),A,62.1
330914,Hartley Avenue,2024-01-18T10:10:00.000+00:00,busbar,,L3 Current (RMS),A,98.3
330914,Hartley Avenue,2024-01-18T10:10:00.000+00:00,busbar,,L2 Current (RMS),A,151.9
330914,Hartley Avenue,2024-01-18T10:10:00.000+00:00,busbar,,L1 Current (RMS),A,125.7
330914,Hartley Avenue,2024-01-18T10:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-2.38
330914,Hartley Avenue,2024-01-18T10:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.41
330914,Hartley Avenue,2024-01-18T10:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.67
330914,Hartley Avenue,2024-01-18T10:00:00.000+00:00,feeder,0030,L3 Active Power,kW,6.56
330914,Hartley Avenue,2024-01-18T10:00:00.000+00:00,feeder,0030,L2 Active Power,kW,8.18
330914,Hartley Avenue,2024-01-18T10:00:00.000+00:00,feeder,0030,L1 Active Power,kW,18.79
330914,Hartley Avenue,2024-01-18T10:00:00.000+00:00,feeder,0030,N Current (RMS),A,38.2
330914,Hartley Avenue,2024-01-18T10:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,30.7
330914,Hartley Avenue,2024-01-18T10:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,35.2
330914,Hartley Avenue,2024-01-18T10:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,77.6
330914,Hartley Avenue,2024-01-18T10:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.63
330914,Hartley Avenue,2024-01-18T10:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.7
330914,Hartley Avenue,2024-01-18T10:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.25
330914,Hartley Avenue,2024-01-18T10:00:00.000+00:00,feeder,0020,L3 Active Power,kW,4.71
330914,Hartley Avenue,2024-01-18T10:00:00.000+00:00,feeder,0020,L2 Active Power,kW,15.77
330914,Hartley Avenue,2024-01-18T10:00:00.000+00:00,feeder,0020,L1 Active Power,kW,0.64
330914,Hartley Avenue,2024-01-18T10:00:00.000+00:00,feeder,0020,N Current (RMS),A,50.4
330914,Hartley Avenue,2024-01-18T10:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,24.0
330914,Hartley Avenue,2024-01-18T10:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,65.1
330914,Hartley Avenue,2024-01-18T10:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,11.1
330914,Hartley Avenue,2024-01-18T10:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.73
330914,Hartley Avenue,2024-01-18T10:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.54
330914,Hartley Avenue,2024-01-18T10:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.23
330914,Hartley Avenue,2024-01-18T10:00:00.000+00:00,feeder,0010,L3 Active Power,kW,7.64
330914,Hartley Avenue,2024-01-18T10:00:00.000+00:00,feeder,0010,L2 Active Power,kW,10.83
330914,Hartley Avenue,2024-01-18T10:00:00.000+00:00,feeder,0010,L1 Active Power,kW,16.67
330914,Hartley Avenue,2024-01-18T10:00:00.000+00:00,feeder,0010,N Current (RMS),A,32.2
330914,Hartley Avenue,2024-01-18T10:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,32.9
330914,Hartley Avenue,2024-01-18T10:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,44.5
330914,Hartley Avenue,2024-01-18T10:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,70.1
330914,Hartley Avenue,2024-01-18T10:00:00.000+00:00,transformer,,Temperature,C,28.2
330914,Hartley Avenue,2024-01-18T10:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.8
330914,Hartley Avenue,2024-01-18T10:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.83
330914,Hartley Avenue,2024-01-18T10:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.06
330914,Hartley Avenue,2024-01-18T10:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.19
330914,Hartley Avenue,2024-01-18T10:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.32
330914,Hartley Avenue,2024-01-18T10:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.97
330914,Hartley Avenue,2024-01-18T10:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.73
330914,Hartley Avenue,2024-01-18T10:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.65
330914,Hartley Avenue,2024-01-18T10:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.14
330914,Hartley Avenue,2024-01-18T10:00:00.000+00:00,busbar,,L3 Active Power,kW,18.9
330914,Hartley Avenue,2024-01-18T10:00:00.000+00:00,busbar,,L2 Active Power,kW,34.77
330914,Hartley Avenue,2024-01-18T10:00:00.000+00:00,busbar,,L1 Active Power,kW,36.11
330914,Hartley Avenue,2024-01-18T10:00:00.000+00:00,busbar,,N Current (RMS),A,68.1
330914,Hartley Avenue,2024-01-18T10:00:00.000+00:00,busbar,,L3 Current (RMS),A,84.7
330914,Hartley Avenue,2024-01-18T10:00:00.000+00:00,busbar,,L2 Current (RMS),A,143.1
330914,Hartley Avenue,2024-01-18T10:00:00.000+00:00,busbar,,L1 Current (RMS),A,151.8
330914,Hartley Avenue,2024-01-18T09:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-2.22
330914,Hartley Avenue,2024-01-18T09:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.09
330914,Hartley Avenue,2024-01-18T09:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.28
330914,Hartley Avenue,2024-01-18T09:50:00.000+00:00,feeder,0030,L3 Active Power,kW,4.72
330914,Hartley Avenue,2024-01-18T09:50:00.000+00:00,feeder,0030,L2 Active Power,kW,8.14
330914,Hartley Avenue,2024-01-18T09:50:00.000+00:00,feeder,0030,L1 Active Power,kW,20.24
330914,Hartley Avenue,2024-01-18T09:50:00.000+00:00,feeder,0030,N Current (RMS),A,44.2
330914,Hartley Avenue,2024-01-18T09:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,23.0
330914,Hartley Avenue,2024-01-18T09:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,34.9
330914,Hartley Avenue,2024-01-18T09:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,83.6
330914,Hartley Avenue,2024-01-18T09:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.36
330914,Hartley Avenue,2024-01-18T09:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.66
330914,Hartley Avenue,2024-01-18T09:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.19
330914,Hartley Avenue,2024-01-18T09:50:00.000+00:00,feeder,0020,L3 Active Power,kW,6.42
330914,Hartley Avenue,2024-01-18T09:50:00.000+00:00,feeder,0020,L2 Active Power,kW,17.49
330914,Hartley Avenue,2024-01-18T09:50:00.000+00:00,feeder,0020,L1 Active Power,kW,0.53
330914,Hartley Avenue,2024-01-18T09:50:00.000+00:00,feeder,0020,N Current (RMS),A,54.6
330914,Hartley Avenue,2024-01-18T09:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,29.9
330914,Hartley Avenue,2024-01-18T09:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,72.5
330914,Hartley Avenue,2024-01-18T09:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,10.5
330914,Hartley Avenue,2024-01-18T09:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.27
330914,Hartley Avenue,2024-01-18T09:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.9
330914,Hartley Avenue,2024-01-18T09:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.11
330914,Hartley Avenue,2024-01-18T09:50:00.000+00:00,feeder,0010,L3 Active Power,kW,10.59
330914,Hartley Avenue,2024-01-18T09:50:00.000+00:00,feeder,0010,L2 Active Power,kW,10.45
330914,Hartley Avenue,2024-01-18T09:50:00.000+00:00,feeder,0010,L1 Active Power,kW,16.39
330914,Hartley Avenue,2024-01-18T09:50:00.000+00:00,feeder,0010,N Current (RMS),A,30.4
330914,Hartley Avenue,2024-01-18T09:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,44.5
330914,Hartley Avenue,2024-01-18T09:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,44.4
330914,Hartley Avenue,2024-01-18T09:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,68.9
330914,Hartley Avenue,2024-01-18T09:50:00.000+00:00,transformer,,Temperature,C,28.2
330914,Hartley Avenue,2024-01-18T09:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.84
330914,Hartley Avenue,2024-01-18T09:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.79
330914,Hartley Avenue,2024-01-18T09:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.04
330914,Hartley Avenue,2024-01-18T09:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.15
330914,Hartley Avenue,2024-01-18T09:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.29
330914,Hartley Avenue,2024-01-18T09:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.73
330914,Hartley Avenue,2024-01-18T09:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.85
330914,Hartley Avenue,2024-01-18T09:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.47
330914,Hartley Avenue,2024-01-18T09:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.59
330914,Hartley Avenue,2024-01-18T09:50:00.000+00:00,busbar,,L3 Active Power,kW,21.73
330914,Hartley Avenue,2024-01-18T09:50:00.000+00:00,busbar,,L2 Active Power,kW,36.08
330914,Hartley Avenue,2024-01-18T09:50:00.000+00:00,busbar,,L1 Active Power,kW,37.16
330914,Hartley Avenue,2024-01-18T09:50:00.000+00:00,busbar,,N Current (RMS),A,63.8
330914,Hartley Avenue,2024-01-18T09:50:00.000+00:00,busbar,,L3 Current (RMS),A,94.4
330914,Hartley Avenue,2024-01-18T09:50:00.000+00:00,busbar,,L2 Current (RMS),A,149.1
330914,Hartley Avenue,2024-01-18T09:50:00.000+00:00,busbar,,L1 Current (RMS),A,155.8
330914,Hartley Avenue,2024-01-18T09:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.88
330914,Hartley Avenue,2024-01-18T09:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.04
330914,Hartley Avenue,2024-01-18T09:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.11
330914,Hartley Avenue,2024-01-18T09:40:00.000+00:00,feeder,0030,L3 Active Power,kW,8.75
330914,Hartley Avenue,2024-01-18T09:40:00.000+00:00,feeder,0030,L2 Active Power,kW,9.84
330914,Hartley Avenue,2024-01-18T09:40:00.000+00:00,feeder,0030,L1 Active Power,kW,19.68
330914,Hartley Avenue,2024-01-18T09:40:00.000+00:00,feeder,0030,N Current (RMS),A,33.7
330914,Hartley Avenue,2024-01-18T09:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,37.8
330914,Hartley Avenue,2024-01-18T09:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,42.0
330914,Hartley Avenue,2024-01-18T09:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,81.5
330914,Hartley Avenue,2024-01-18T09:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.35
330914,Hartley Avenue,2024-01-18T09:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.38
330914,Hartley Avenue,2024-01-18T09:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.22
330914,Hartley Avenue,2024-01-18T09:40:00.000+00:00,feeder,0020,L3 Active Power,kW,6.1
330914,Hartley Avenue,2024-01-18T09:40:00.000+00:00,feeder,0020,L2 Active Power,kW,19.75
330914,Hartley Avenue,2024-01-18T09:40:00.000+00:00,feeder,0020,L1 Active Power,kW,0.8
330914,Hartley Avenue,2024-01-18T09:40:00.000+00:00,feeder,0020,N Current (RMS),A,60.3
330914,Hartley Avenue,2024-01-18T09:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,28.5
330914,Hartley Avenue,2024-01-18T09:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,81.5
330914,Hartley Avenue,2024-01-18T09:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,11.2
330914,Hartley Avenue,2024-01-18T09:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.38
330914,Hartley Avenue,2024-01-18T09:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.02
330914,Hartley Avenue,2024-01-18T09:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.71
330914,Hartley Avenue,2024-01-18T09:40:00.000+00:00,feeder,0010,L3 Active Power,kW,8.24
330914,Hartley Avenue,2024-01-18T09:40:00.000+00:00,feeder,0010,L2 Active Power,kW,8.43
330914,Hartley Avenue,2024-01-18T09:40:00.000+00:00,feeder,0010,L1 Active Power,kW,15.81
330914,Hartley Avenue,2024-01-18T09:40:00.000+00:00,feeder,0010,N Current (RMS),A,33.4
330914,Hartley Avenue,2024-01-18T09:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,35.5
330914,Hartley Avenue,2024-01-18T09:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,35.2
330914,Hartley Avenue,2024-01-18T09:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,66.5
330914,Hartley Avenue,2024-01-18T09:40:00.000+00:00,transformer,,Temperature,C,28.1
330914,Hartley Avenue,2024-01-18T09:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.8
330914,Hartley Avenue,2024-01-18T09:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.45
330914,Hartley Avenue,2024-01-18T09:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.03
330914,Hartley Avenue,2024-01-18T09:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.99
330914,Hartley Avenue,2024-01-18T09:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.29
330914,Hartley Avenue,2024-01-18T09:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.65
330914,Hartley Avenue,2024-01-18T09:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.61
330914,Hartley Avenue,2024-01-18T09:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.44
330914,Hartley Avenue,2024-01-18T09:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.03
330914,Hartley Avenue,2024-01-18T09:40:00.000+00:00,busbar,,L3 Active Power,kW,23.08
330914,Hartley Avenue,2024-01-18T09:40:00.000+00:00,busbar,,L2 Active Power,kW,38.02
330914,Hartley Avenue,2024-01-18T09:40:00.000+00:00,busbar,,L1 Active Power,kW,36.28
330914,Hartley Avenue,2024-01-18T09:40:00.000+00:00,busbar,,N Current (RMS),A,61.7
330914,Hartley Avenue,2024-01-18T09:40:00.000+00:00,busbar,,L3 Current (RMS),A,99.4
330914,Hartley Avenue,2024-01-18T09:40:00.000+00:00,busbar,,L2 Current (RMS),A,157.4
330914,Hartley Avenue,2024-01-18T09:40:00.000+00:00,busbar,,L1 Current (RMS),A,152.5
330914,Hartley Avenue,2024-01-18T09:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.85
330914,Hartley Avenue,2024-01-18T09:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.06
330914,Hartley Avenue,2024-01-18T09:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.67
330914,Hartley Avenue,2024-01-18T09:30:00.000+00:00,feeder,0030,L3 Active Power,kW,9.09
330914,Hartley Avenue,2024-01-18T09:30:00.000+00:00,feeder,0030,L2 Active Power,kW,13.98
330914,Hartley Avenue,2024-01-18T09:30:00.000+00:00,feeder,0030,L1 Active Power,kW,16.81
330914,Hartley Avenue,2024-01-18T09:30:00.000+00:00,feeder,0030,N Current (RMS),A,26.6
330914,Hartley Avenue,2024-01-18T09:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,40.4
330914,Hartley Avenue,2024-01-18T09:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,58.5
330914,Hartley Avenue,2024-01-18T09:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,69.6
330914,Hartley Avenue,2024-01-18T09:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.29
330914,Hartley Avenue,2024-01-18T09:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.58
330914,Hartley Avenue,2024-01-18T09:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.22
330914,Hartley Avenue,2024-01-18T09:30:00.000+00:00,feeder,0020,L3 Active Power,kW,5.46
330914,Hartley Avenue,2024-01-18T09:30:00.000+00:00,feeder,0020,L2 Active Power,kW,15.74
330914,Hartley Avenue,2024-01-18T09:30:00.000+00:00,feeder,0020,L1 Active Power,kW,1.35
330914,Hartley Avenue,2024-01-18T09:30:00.000+00:00,feeder,0020,N Current (RMS),A,47.8
330914,Hartley Avenue,2024-01-18T09:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,25.8
330914,Hartley Avenue,2024-01-18T09:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,66.4
330914,Hartley Avenue,2024-01-18T09:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,12.1
330914,Hartley Avenue,2024-01-18T09:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.19
330914,Hartley Avenue,2024-01-18T09:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.81
330914,Hartley Avenue,2024-01-18T09:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.23
330914,Hartley Avenue,2024-01-18T09:30:00.000+00:00,feeder,0010,L3 Active Power,kW,9.09
330914,Hartley Avenue,2024-01-18T09:30:00.000+00:00,feeder,0010,L2 Active Power,kW,11.29
330914,Hartley Avenue,2024-01-18T09:30:00.000+00:00,feeder,0010,L1 Active Power,kW,12.07
330914,Hartley Avenue,2024-01-18T09:30:00.000+00:00,feeder,0010,N Current (RMS),A,19.7
330914,Hartley Avenue,2024-01-18T09:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,37.7
330914,Hartley Avenue,2024-01-18T09:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,47.7
330914,Hartley Avenue,2024-01-18T09:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,52.1
330914,Hartley Avenue,2024-01-18T09:30:00.000+00:00,transformer,,Temperature,C,28.1
330914,Hartley Avenue,2024-01-18T09:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.83
330914,Hartley Avenue,2024-01-18T09:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.82
330914,Hartley Avenue,2024-01-18T09:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.02
330914,Hartley Avenue,2024-01-18T09:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.26
330914,Hartley Avenue,2024-01-18T09:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.31
330914,Hartley Avenue,2024-01-18T09:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.39
330914,Hartley Avenue,2024-01-18T09:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.34
330914,Hartley Avenue,2024-01-18T09:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.45
330914,Hartley Avenue,2024-01-18T09:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.12
330914,Hartley Avenue,2024-01-18T09:30:00.000+00:00,busbar,,L3 Active Power,kW,23.63
330914,Hartley Avenue,2024-01-18T09:30:00.000+00:00,busbar,,L2 Active Power,kW,41.02
330914,Hartley Avenue,2024-01-18T09:30:00.000+00:00,busbar,,L1 Active Power,kW,30.22
330914,Hartley Avenue,2024-01-18T09:30:00.000+00:00,busbar,,N Current (RMS),A,65.8
330914,Hartley Avenue,2024-01-18T09:30:00.000+00:00,busbar,,L3 Current (RMS),A,101.1
330914,Hartley Avenue,2024-01-18T09:30:00.000+00:00,busbar,,L2 Current (RMS),A,170.1
330914,Hartley Avenue,2024-01-18T09:30:00.000+00:00,busbar,,L1 Current (RMS),A,128.4
330914,Hartley Avenue,2024-01-18T09:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-2.05
330914,Hartley Avenue,2024-01-18T09:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.2
330914,Hartley Avenue,2024-01-18T09:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.84
330914,Hartley Avenue,2024-01-18T09:20:00.000+00:00,feeder,0030,L3 Active Power,kW,5.01
330914,Hartley Avenue,2024-01-18T09:20:00.000+00:00,feeder,0030,L2 Active Power,kW,10.07
330914,Hartley Avenue,2024-01-18T09:20:00.000+00:00,feeder,0030,L1 Active Power,kW,15.67
330914,Hartley Avenue,2024-01-18T09:20:00.000+00:00,feeder,0030,N Current (RMS),A,32.2
330914,Hartley Avenue,2024-01-18T09:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,24.9
330914,Hartley Avenue,2024-01-18T09:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,43.4
330914,Hartley Avenue,2024-01-18T09:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,66.3
330914,Hartley Avenue,2024-01-18T09:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.38
330914,Hartley Avenue,2024-01-18T09:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.22
330914,Hartley Avenue,2024-01-18T09:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.64
330914,Hartley Avenue,2024-01-18T09:20:00.000+00:00,feeder,0020,L3 Active Power,kW,4.08
330914,Hartley Avenue,2024-01-18T09:20:00.000+00:00,feeder,0020,L2 Active Power,kW,17.89
330914,Hartley Avenue,2024-01-18T09:20:00.000+00:00,feeder,0020,L1 Active Power,kW,2.96
330914,Hartley Avenue,2024-01-18T09:20:00.000+00:00,feeder,0020,N Current (RMS),A,54.4
330914,Hartley Avenue,2024-01-18T09:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,21.9
330914,Hartley Avenue,2024-01-18T09:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,74.4
330914,Hartley Avenue,2024-01-18T09:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,17.3
330914,Hartley Avenue,2024-01-18T09:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.38
330914,Hartley Avenue,2024-01-18T09:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.61
330914,Hartley Avenue,2024-01-18T09:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.29
330914,Hartley Avenue,2024-01-18T09:20:00.000+00:00,feeder,0010,L3 Active Power,kW,8.89
330914,Hartley Avenue,2024-01-18T09:20:00.000+00:00,feeder,0010,L2 Active Power,kW,11.3
330914,Hartley Avenue,2024-01-18T09:20:00.000+00:00,feeder,0010,L1 Active Power,kW,12.87
330914,Hartley Avenue,2024-01-18T09:20:00.000+00:00,feeder,0010,N Current (RMS),A,19.9
330914,Hartley Avenue,2024-01-18T09:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,37.4
330914,Hartley Avenue,2024-01-18T09:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,46.9
330914,Hartley Avenue,2024-01-18T09:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,55.6
330914,Hartley Avenue,2024-01-18T09:20:00.000+00:00,transformer,,Temperature,C,28.1
330914,Hartley Avenue,2024-01-18T09:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.86
330914,Hartley Avenue,2024-01-18T09:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.34
330914,Hartley Avenue,2024-01-18T09:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.08
330914,Hartley Avenue,2024-01-18T09:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.91
330914,Hartley Avenue,2024-01-18T09:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.32
330914,Hartley Avenue,2024-01-18T09:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.65
330914,Hartley Avenue,2024-01-18T09:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.8
330914,Hartley Avenue,2024-01-18T09:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.03
330914,Hartley Avenue,2024-01-18T09:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.77
330914,Hartley Avenue,2024-01-18T09:20:00.000+00:00,busbar,,L3 Active Power,kW,17.99
330914,Hartley Avenue,2024-01-18T09:20:00.000+00:00,busbar,,L2 Active Power,kW,39.26
330914,Hartley Avenue,2024-01-18T09:20:00.000+00:00,busbar,,L1 Active Power,kW,31.51
330914,Hartley Avenue,2024-01-18T09:20:00.000+00:00,busbar,,N Current (RMS),A,75.2
330914,Hartley Avenue,2024-01-18T09:20:00.000+00:00,busbar,,L3 Current (RMS),A,80.3
330914,Hartley Avenue,2024-01-18T09:20:00.000+00:00,busbar,,L2 Current (RMS),A,162.5
330914,Hartley Avenue,2024-01-18T09:20:00.000+00:00,busbar,,L1 Current (RMS),A,133.5
330914,Hartley Avenue,2024-01-18T09:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-2.16
330914,Hartley Avenue,2024-01-18T09:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.74
330914,Hartley Avenue,2024-01-18T09:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.73
330914,Hartley Avenue,2024-01-18T09:10:00.000+00:00,feeder,0030,L3 Active Power,kW,6.06
330914,Hartley Avenue,2024-01-18T09:10:00.000+00:00,feeder,0030,L2 Active Power,kW,10.53
330914,Hartley Avenue,2024-01-18T09:10:00.000+00:00,feeder,0030,L1 Active Power,kW,15.08
330914,Hartley Avenue,2024-01-18T09:10:00.000+00:00,feeder,0030,N Current (RMS),A,28.3
330914,Hartley Avenue,2024-01-18T09:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,28.1
330914,Hartley Avenue,2024-01-18T09:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,45.2
330914,Hartley Avenue,2024-01-18T09:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,63.4
330914,Hartley Avenue,2024-01-18T09:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.75
