Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
330914,Hartley Avenue,2024-01-18T09:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.43
330914,Hartley Avenue,2024-01-18T09:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.54
330914,Hartley Avenue,2024-01-18T09:10:00.000+00:00,feeder,0020,L3 Active Power,kW,3.45
330914,Hartley Avenue,2024-01-18T09:10:00.000+00:00,feeder,0020,L2 Active Power,kW,18.31
330914,Hartley Avenue,2024-01-18T09:10:00.000+00:00,feeder,0020,L1 Active Power,kW,3.66
330914,Hartley Avenue,2024-01-18T09:10:00.000+00:00,feeder,0020,N Current (RMS),A,55.1
330914,Hartley Avenue,2024-01-18T09:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,20.2
330914,Hartley Avenue,2024-01-18T09:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,75.9
330914,Hartley Avenue,2024-01-18T09:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,17.3
330914,Hartley Avenue,2024-01-18T09:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.7
330914,Hartley Avenue,2024-01-18T09:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.72
330914,Hartley Avenue,2024-01-18T09:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.61
330914,Hartley Avenue,2024-01-18T09:10:00.000+00:00,feeder,0010,L3 Active Power,kW,10.16
330914,Hartley Avenue,2024-01-18T09:10:00.000+00:00,feeder,0010,L2 Active Power,kW,10.29
330914,Hartley Avenue,2024-01-18T09:10:00.000+00:00,feeder,0010,L1 Active Power,kW,12.28
330914,Hartley Avenue,2024-01-18T09:10:00.000+00:00,feeder,0010,N Current (RMS),A,17.3
330914,Hartley Avenue,2024-01-18T09:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,42.6
330914,Hartley Avenue,2024-01-18T09:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,42.8
330914,Hartley Avenue,2024-01-18T09:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,52.8
330914,Hartley Avenue,2024-01-18T09:10:00.000+00:00,transformer,,Temperature,C,28.1
330914,Hartley Avenue,2024-01-18T09:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.84
330914,Hartley Avenue,2024-01-18T09:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.16
330914,Hartley Avenue,2024-01-18T09:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.07
330914,Hartley Avenue,2024-01-18T09:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.58
330914,Hartley Avenue,2024-01-18T09:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.29
330914,Hartley Avenue,2024-01-18T09:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.37
330914,Hartley Avenue,2024-01-18T09:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.61
330914,Hartley Avenue,2024-01-18T09:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.89
330914,Hartley Avenue,2024-01-18T09:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.88
330914,Hartley Avenue,2024-01-18T09:10:00.000+00:00,busbar,,L3 Active Power,kW,19.67
330914,Hartley Avenue,2024-01-18T09:10:00.000+00:00,busbar,,L2 Active Power,kW,39.13
330914,Hartley Avenue,2024-01-18T09:10:00.000+00:00,busbar,,L1 Active Power,kW,31.01
330914,Hartley Avenue,2024-01-18T09:10:00.000+00:00,busbar,,N Current (RMS),A,69.7
330914,Hartley Avenue,2024-01-18T09:10:00.000+00:00,busbar,,L3 Current (RMS),A,87.1
330914,Hartley Avenue,2024-01-18T09:10:00.000+00:00,busbar,,L2 Current (RMS),A,162.4
330914,Hartley Avenue,2024-01-18T09:10:00.000+00:00,busbar,,L1 Current (RMS),A,131.9
330914,Hartley Avenue,2024-01-18T09:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-2.02
330914,Hartley Avenue,2024-01-18T09:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.07
330914,Hartley Avenue,2024-01-18T09:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-2.2
330914,Hartley Avenue,2024-01-18T09:00:00.000+00:00,feeder,0030,L3 Active Power,kW,5.74
330914,Hartley Avenue,2024-01-18T09:00:00.000+00:00,feeder,0030,L2 Active Power,kW,9.49
330914,Hartley Avenue,2024-01-18T09:00:00.000+00:00,feeder,0030,L1 Active Power,kW,9.34
330914,Hartley Avenue,2024-01-18T09:00:00.000+00:00,feeder,0030,N Current (RMS),A,20.9
330914,Hartley Avenue,2024-01-18T09:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,26.9
330914,Hartley Avenue,2024-01-18T09:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,40.4
330914,Hartley Avenue,2024-01-18T09:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,41.0
330914,Hartley Avenue,2024-01-18T09:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.93
330914,Hartley Avenue,2024-01-18T09:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.28
330914,Hartley Avenue,2024-01-18T09:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.53
330914,Hartley Avenue,2024-01-18T09:00:00.000+00:00,feeder,0020,L3 Active Power,kW,3.81
330914,Hartley Avenue,2024-01-18T09:00:00.000+00:00,feeder,0020,L2 Active Power,kW,17.9
330914,Hartley Avenue,2024-01-18T09:00:00.000+00:00,feeder,0020,L1 Active Power,kW,4.87
330914,Hartley Avenue,2024-01-18T09:00:00.000+00:00,feeder,0020,N Current (RMS),A,52.3
330914,Hartley Avenue,2024-01-18T09:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,22.0
330914,Hartley Avenue,2024-01-18T09:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,75.0
330914,Hartley Avenue,2024-01-18T09:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,22.0
330914,Hartley Avenue,2024-01-18T09:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.87
330914,Hartley Avenue,2024-01-18T09:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.35
330914,Hartley Avenue,2024-01-18T09:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.35
330914,Hartley Avenue,2024-01-18T09:00:00.000+00:00,feeder,0010,L3 Active Power,kW,9.66
330914,Hartley Avenue,2024-01-18T09:00:00.000+00:00,feeder,0010,L2 Active Power,kW,11.33
330914,Hartley Avenue,2024-01-18T09:00:00.000+00:00,feeder,0010,L1 Active Power,kW,14.94
330914,Hartley Avenue,2024-01-18T09:00:00.000+00:00,feeder,0010,N Current (RMS),A,22.6
330914,Hartley Avenue,2024-01-18T09:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,40.3
330914,Hartley Avenue,2024-01-18T09:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,46.9
330914,Hartley Avenue,2024-01-18T09:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,63.8
330914,Hartley Avenue,2024-01-18T09:00:00.000+00:00,transformer,,Temperature,C,28.1
330914,Hartley Avenue,2024-01-18T09:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.84
330914,Hartley Avenue,2024-01-18T09:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.92
330914,Hartley Avenue,2024-01-18T09:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.1
330914,Hartley Avenue,2024-01-18T09:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.36
330914,Hartley Avenue,2024-01-18T09:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.29
330914,Hartley Avenue,2024-01-18T09:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.48
330914,Hartley Avenue,2024-01-18T09:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.81
330914,Hartley Avenue,2024-01-18T09:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.7
330914,Hartley Avenue,2024-01-18T09:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.08
330914,Hartley Avenue,2024-01-18T09:00:00.000+00:00,busbar,,L3 Active Power,kW,19.21
330914,Hartley Avenue,2024-01-18T09:00:00.000+00:00,busbar,,L2 Active Power,kW,38.73
330914,Hartley Avenue,2024-01-18T09:00:00.000+00:00,busbar,,L1 Active Power,kW,29.15
330914,Hartley Avenue,2024-01-18T09:00:00.000+00:00,busbar,,N Current (RMS),A,69.6
330914,Hartley Avenue,2024-01-18T09:00:00.000+00:00,busbar,,L3 Current (RMS),A,85.4
330914,Hartley Avenue,2024-01-18T09:00:00.000+00:00,busbar,,L2 Current (RMS),A,160.7
330914,Hartley Avenue,2024-01-18T09:00:00.000+00:00,busbar,,L1 Current (RMS),A,124.7
330914,Hartley Avenue,2024-01-18T08:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-2.06
330914,Hartley Avenue,2024-01-18T08:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.82
330914,Hartley Avenue,2024-01-18T08:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.95
330914,Hartley Avenue,2024-01-18T08:50:00.000+00:00,feeder,0030,L3 Active Power,kW,8.18
330914,Hartley Avenue,2024-01-18T08:50:00.000+00:00,feeder,0030,L2 Active Power,kW,9.67
330914,Hartley Avenue,2024-01-18T08:50:00.000+00:00,feeder,0030,L1 Active Power,kW,9.34
330914,Hartley Avenue,2024-01-18T08:50:00.000+00:00,feeder,0030,N Current (RMS),A,20.4
330914,Hartley Avenue,2024-01-18T08:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,38.3
330914,Hartley Avenue,2024-01-18T08:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,41.2
330914,Hartley Avenue,2024-01-18T08:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,40.9
330914,Hartley Avenue,2024-01-18T08:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.66
330914,Hartley Avenue,2024-01-18T08:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.49
330914,Hartley Avenue,2024-01-18T08:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.64
330914,Hartley Avenue,2024-01-18T08:50:00.000+00:00,feeder,0020,L3 Active Power,kW,6.8
330914,Hartley Avenue,2024-01-18T08:50:00.000+00:00,feeder,0020,L2 Active Power,kW,14.17
330914,Hartley Avenue,2024-01-18T08:50:00.000+00:00,feeder,0020,L1 Active Power,kW,5.75
330914,Hartley Avenue,2024-01-18T08:50:00.000+00:00,feeder,0020,N Current (RMS),A,34.5
330914,Hartley Avenue,2024-01-18T08:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,32.7
330914,Hartley Avenue,2024-01-18T08:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,59.0
330914,Hartley Avenue,2024-01-18T08:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,26.0
330914,Hartley Avenue,2024-01-18T08:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.85
330914,Hartley Avenue,2024-01-18T08:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.17
330914,Hartley Avenue,2024-01-18T08:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.37
330914,Hartley Avenue,2024-01-18T08:50:00.000+00:00,feeder,0010,L3 Active Power,kW,9.33
330914,Hartley Avenue,2024-01-18T08:50:00.000+00:00,feeder,0010,L2 Active Power,kW,14.02
330914,Hartley Avenue,2024-01-18T08:50:00.000+00:00,feeder,0010,L1 Active Power,kW,15.77
330914,Hartley Avenue,2024-01-18T08:50:00.000+00:00,feeder,0010,N Current (RMS),A,22.1
330914,Hartley Avenue,2024-01-18T08:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,39.0
330914,Hartley Avenue,2024-01-18T08:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,57.9
330914,Hartley Avenue,2024-01-18T08:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,66.6
330914,Hartley Avenue,2024-01-18T08:50:00.000+00:00,transformer,,Temperature,C,28.0
330914,Hartley Avenue,2024-01-18T08:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.81
330914,Hartley Avenue,2024-01-18T08:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.52
330914,Hartley Avenue,2024-01-18T08:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.06
330914,Hartley Avenue,2024-01-18T08:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.16
330914,Hartley Avenue,2024-01-18T08:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.29
330914,Hartley Avenue,2024-01-18T08:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.15
330914,Hartley Avenue,2024-01-18T08:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.57
330914,Hartley Avenue,2024-01-18T08:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.48
330914,Hartley Avenue,2024-01-18T08:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.96
330914,Hartley Avenue,2024-01-18T08:50:00.000+00:00,busbar,,L3 Active Power,kW,24.31
330914,Hartley Avenue,2024-01-18T08:50:00.000+00:00,busbar,,L2 Active Power,kW,37.87
330914,Hartley Avenue,2024-01-18T08:50:00.000+00:00,busbar,,L1 Active Power,kW,30.86
330914,Hartley Avenue,2024-01-18T08:50:00.000+00:00,busbar,,N Current (RMS),A,59.0
330914,Hartley Avenue,2024-01-18T08:50:00.000+00:00,busbar,,L3 Current (RMS),A,106.0
330914,Hartley Avenue,2024-01-18T08:50:00.000+00:00,busbar,,L2 Current (RMS),A,156.9
330914,Hartley Avenue,2024-01-18T08:50:00.000+00:00,busbar,,L1 Current (RMS),A,131.4
330914,Hartley Avenue,2024-01-18T08:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.91
330914,Hartley Avenue,2024-01-18T08:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.86
330914,Hartley Avenue,2024-01-18T08:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.63
330914,Hartley Avenue,2024-01-18T08:40:00.000+00:00,feeder,0030,L3 Active Power,kW,6.4
330914,Hartley Avenue,2024-01-18T08:40:00.000+00:00,feeder,0030,L2 Active Power,kW,10.71
330914,Hartley Avenue,2024-01-18T08:40:00.000+00:00,feeder,0030,L1 Active Power,kW,12.75
330914,Hartley Avenue,2024-01-18T08:40:00.000+00:00,feeder,0030,N Current (RMS),A,23.4
330914,Hartley Avenue,2024-01-18T08:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,29.6
330914,Hartley Avenue,2024-01-18T08:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,45.3
330914,Hartley Avenue,2024-01-18T08:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,53.9
330914,Hartley Avenue,2024-01-18T08:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.48
330914,Hartley Avenue,2024-01-18T08:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.22
330914,Hartley Avenue,2024-01-18T08:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.73
330914,Hartley Avenue,2024-01-18T08:40:00.000+00:00,feeder,0020,L3 Active Power,kW,7.22
330914,Hartley Avenue,2024-01-18T08:40:00.000+00:00,feeder,0020,L2 Active Power,kW,15.16
330914,Hartley Avenue,2024-01-18T08:40:00.000+00:00,feeder,0020,L1 Active Power,kW,5.25
330914,Hartley Avenue,2024-01-18T08:40:00.000+00:00,feeder,0020,N Current (RMS),A,37.8
330914,Hartley Avenue,2024-01-18T08:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,34.4
330914,Hartley Avenue,2024-01-18T08:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,63.0
330914,Hartley Avenue,2024-01-18T08:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,24.3
330914,Hartley Avenue,2024-01-18T08:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.15
330914,Hartley Avenue,2024-01-18T08:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.08
330914,Hartley Avenue,2024-01-18T08:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.58
330914,Hartley Avenue,2024-01-18T08:40:00.000+00:00,feeder,0010,L3 Active Power,kW,4.59
330914,Hartley Avenue,2024-01-18T08:40:00.000+00:00,feeder,0010,L2 Active Power,kW,11.06
330914,Hartley Avenue,2024-01-18T08:40:00.000+00:00,feeder,0010,L1 Active Power,kW,17.41
330914,Hartley Avenue,2024-01-18T08:40:00.000+00:00,feeder,0010,N Current (RMS),A,37.8
330914,Hartley Avenue,2024-01-18T08:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,20.8
330914,Hartley Avenue,2024-01-18T08:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,46.1
330914,Hartley Avenue,2024-01-18T08:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,73.5
330914,Hartley Avenue,2024-01-18T08:40:00.000+00:00,transformer,,Temperature,C,28.0
330914,Hartley Avenue,2024-01-18T08:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.81
330914,Hartley Avenue,2024-01-18T08:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.64
330914,Hartley Avenue,2024-01-18T08:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.06
330914,Hartley Avenue,2024-01-18T08:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.53
330914,Hartley Avenue,2024-01-18T08:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.27
330914,Hartley Avenue,2024-01-18T08:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.15
330914,Hartley Avenue,2024-01-18T08:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.53
330914,Hartley Avenue,2024-01-18T08:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.16
330914,Hartley Avenue,2024-01-18T08:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.94
330914,Hartley Avenue,2024-01-18T08:40:00.000+00:00,busbar,,L3 Active Power,kW,18.21
330914,Hartley Avenue,2024-01-18T08:40:00.000+00:00,busbar,,L2 Active Power,kW,36.94
330914,Hartley Avenue,2024-01-18T08:40:00.000+00:00,busbar,,L1 Active Power,kW,35.42
330914,Hartley Avenue,2024-01-18T08:40:00.000+00:00,busbar,,N Current (RMS),A,69.7
330914,Hartley Avenue,2024-01-18T08:40:00.000+00:00,busbar,,L3 Current (RMS),A,81.6
330914,Hartley Avenue,2024-01-18T08:40:00.000+00:00,busbar,,L2 Current (RMS),A,153.0
330914,Hartley Avenue,2024-01-18T08:40:00.000+00:00,busbar,,L1 Current (RMS),A,149.5
330914,Hartley Avenue,2024-01-18T08:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-2.0
330914,Hartley Avenue,2024-01-18T08:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.41
330914,Hartley Avenue,2024-01-18T08:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.21
330914,Hartley Avenue,2024-01-18T08:30:00.000+00:00,feeder,0030,L3 Active Power,kW,10.69
330914,Hartley Avenue,2024-01-18T08:30:00.000+00:00,feeder,0030,L2 Active Power,kW,14.42
330914,Hartley Avenue,2024-01-18T08:30:00.000+00:00,feeder,0030,L1 Active Power,kW,10.88
330914,Hartley Avenue,2024-01-18T08:30:00.000+00:00,feeder,0030,N Current (RMS),A,30.9
330914,Hartley Avenue,2024-01-18T08:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,48.9
330914,Hartley Avenue,2024-01-18T08:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,60.9
330914,Hartley Avenue,2024-01-18T08:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,46.2
330914,Hartley Avenue,2024-01-18T08:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.55
330914,Hartley Avenue,2024-01-18T08:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.55
330914,Hartley Avenue,2024-01-18T08:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.05
330914,Hartley Avenue,2024-01-18T08:30:00.000+00:00,feeder,0020,L3 Active Power,kW,17.1
330914,Hartley Avenue,2024-01-18T08:30:00.000+00:00,feeder,0020,L2 Active Power,kW,15.32
330914,Hartley Avenue,2024-01-18T08:30:00.000+00:00,feeder,0020,L1 Active Power,kW,7.54
330914,Hartley Avenue,2024-01-18T08:30:00.000+00:00,feeder,0020,N Current (RMS),A,33.9
330914,Hartley Avenue,2024-01-18T08:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,72.7
330914,Hartley Avenue,2024-01-18T08:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,63.7
330914,Hartley Avenue,2024-01-18T08:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,33.2
330914,Hartley Avenue,2024-01-18T08:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.06
330914,Hartley Avenue,2024-01-18T08:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.29
330914,Hartley Avenue,2024-01-18T08:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.09
330914,Hartley Avenue,2024-01-18T08:30:00.000+00:00,feeder,0010,L3 Active Power,kW,6.3
330914,Hartley Avenue,2024-01-18T08:30:00.000+00:00,feeder,0010,L2 Active Power,kW,7.09
330914,Hartley Avenue,2024-01-18T08:30:00.000+00:00,feeder,0010,L1 Active Power,kW,21.5
330914,Hartley Avenue,2024-01-18T08:30:00.000+00:00,feeder,0010,N Current (RMS),A,55.2
330914,Hartley Avenue,2024-01-18T08:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,28.0
330914,Hartley Avenue,2024-01-18T08:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,29.6
330914,Hartley Avenue,2024-01-18T08:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,90.0
330914,Hartley Avenue,2024-01-18T08:30:00.000+00:00,transformer,,Temperature,C,28.0
330914,Hartley Avenue,2024-01-18T08:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.8
330914,Hartley Avenue,2024-01-18T08:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.05
330914,Hartley Avenue,2024-01-18T08:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.08
330914,Hartley Avenue,2024-01-18T08:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.13
330914,Hartley Avenue,2024-01-18T08:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.26
330914,Hartley Avenue,2024-01-18T08:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.75
330914,Hartley Avenue,2024-01-18T08:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.61
330914,Hartley Avenue,2024-01-18T08:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.26
330914,Hartley Avenue,2024-01-18T08:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.35
330914,Hartley Avenue,2024-01-18T08:30:00.000+00:00,busbar,,L3 Active Power,kW,34.09
330914,Hartley Avenue,2024-01-18T08:30:00.000+00:00,busbar,,L2 Active Power,kW,36.83
330914,Hartley Avenue,2024-01-18T08:30:00.000+00:00,busbar,,L1 Active Power,kW,39.92
330914,Hartley Avenue,2024-01-18T08:30:00.000+00:00,busbar,,N Current (RMS),A,47.6
330914,Hartley Avenue,2024-01-18T08:30:00.000+00:00,busbar,,L3 Current (RMS),A,144.4
330914,Hartley Avenue,2024-01-18T08:30:00.000+00:00,busbar,,L2 Current (RMS),A,153.0
330914,Hartley Avenue,2024-01-18T08:30:00.000+00:00,busbar,,L1 Current (RMS),A,167.9
330914,Hartley Avenue,2024-01-18T08:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.91
330914,Hartley Avenue,2024-01-18T08:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.31
330914,Hartley Avenue,2024-01-18T08:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.66
330914,Hartley Avenue,2024-01-18T08:20:00.000+00:00,feeder,0030,L3 Active Power,kW,7.22
330914,Hartley Avenue,2024-01-18T08:20:00.000+00:00,feeder,0030,L2 Active Power,kW,18.15
330914,Hartley Avenue,2024-01-18T08:20:00.000+00:00,feeder,0030,L1 Active Power,kW,8.72
330914,Hartley Avenue,2024-01-18T08:20:00.000+00:00,feeder,0030,N Current (RMS),A,46.4
330914,Hartley Avenue,2024-01-18T08:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,33.1
330914,Hartley Avenue,2024-01-18T08:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,77.2
330914,Hartley Avenue,2024-01-18T08:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,38.3
330914,Hartley Avenue,2024-01-18T08:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.67
330914,Hartley Avenue,2024-01-18T08:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.0
330914,Hartley Avenue,2024-01-18T08:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.28
330914,Hartley Avenue,2024-01-18T08:20:00.000+00:00,feeder,0020,L3 Active Power,kW,12.18
330914,Hartley Avenue,2024-01-18T08:20:00.000+00:00,feeder,0020,L2 Active Power,kW,15.69
330914,Hartley Avenue,2024-01-18T08:20:00.000+00:00,feeder,0020,L1 Active Power,kW,4.58
330914,Hartley Avenue,2024-01-18T08:20:00.000+00:00,feeder,0020,N Current (RMS),A,43.2
330914,Hartley Avenue,2024-01-18T08:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,58.8
330914,Hartley Avenue,2024-01-18T08:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,65.7
330914,Hartley Avenue,2024-01-18T08:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,22.4
330914,Hartley Avenue,2024-01-18T08:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.16
330914,Hartley Avenue,2024-01-18T08:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.22
330914,Hartley Avenue,2024-01-18T08:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.5
330914,Hartley Avenue,2024-01-18T08:20:00.000+00:00,feeder,0010,L3 Active Power,kW,5.24
330914,Hartley Avenue,2024-01-18T08:20:00.000+00:00,feeder,0010,L2 Active Power,kW,8.19
330914,Hartley Avenue,2024-01-18T08:20:00.000+00:00,feeder,0010,L1 Active Power,kW,20.94
330914,Hartley Avenue,2024-01-18T08:20:00.000+00:00,feeder,0010,N Current (RMS),A,51.3
330914,Hartley Avenue,2024-01-18T08:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,23.7
330914,Hartley Avenue,2024-01-18T08:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,34.1
330914,Hartley Avenue,2024-01-18T08:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,87.7
330914,Hartley Avenue,2024-01-18T08:20:00.000+00:00,transformer,,Temperature,C,27.9
330914,Hartley Avenue,2024-01-18T08:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.84
330914,Hartley Avenue,2024-01-18T08:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.31
330914,Hartley Avenue,2024-01-18T08:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.06
330914,Hartley Avenue,2024-01-18T08:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.88
330914,Hartley Avenue,2024-01-18T08:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.26
330914,Hartley Avenue,2024-01-18T08:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.77
330914,Hartley Avenue,2024-01-18T08:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.73
330914,Hartley Avenue,2024-01-18T08:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.54
330914,Hartley Avenue,2024-01-18T08:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.44
330914,Hartley Avenue,2024-01-18T08:20:00.000+00:00,busbar,,L3 Active Power,kW,24.64
330914,Hartley Avenue,2024-01-18T08:20:00.000+00:00,busbar,,L2 Active Power,kW,42.03
330914,Hartley Avenue,2024-01-18T08:20:00.000+00:00,busbar,,L1 Active Power,kW,34.23
330914,Hartley Avenue,2024-01-18T08:20:00.000+00:00,busbar,,N Current (RMS),A,66.0
330914,Hartley Avenue,2024-01-18T08:20:00.000+00:00,busbar,,L3 Current (RMS),A,110.1
330914,Hartley Avenue,2024-01-18T08:20:00.000+00:00,busbar,,L2 Current (RMS),A,174.9
330914,Hartley Avenue,2024-01-18T08:20:00.000+00:00,busbar,,L1 Current (RMS),A,145.8
330914,Hartley Avenue,2024-01-18T08:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.96
330914,Hartley Avenue,2024-01-18T08:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.7
330914,Hartley Avenue,2024-01-18T08:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.28
330914,Hartley Avenue,2024-01-18T08:10:00.000+00:00,feeder,0030,L3 Active Power,kW,13.85
330914,Hartley Avenue,2024-01-18T08:10:00.000+00:00,feeder,0030,L2 Active Power,kW,13.86
330914,Hartley Avenue,2024-01-18T08:10:00.000+00:00,feeder,0030,L1 Active Power,kW,11.31
330914,Hartley Avenue,2024-01-18T08:10:00.000+00:00,feeder,0030,N Current (RMS),A,26.9
330914,Hartley Avenue,2024-01-18T08:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,58.2
330914,Hartley Avenue,2024-01-18T08:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,60.0
330914,Hartley Avenue,2024-01-18T08:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,48.0
330914,Hartley Avenue,2024-01-18T08:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.95
330914,Hartley Avenue,2024-01-18T08:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.1
330914,Hartley Avenue,2024-01-18T08:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.24
330914,Hartley Avenue,2024-01-18T08:10:00.000+00:00,feeder,0020,L3 Active Power,kW,7.86
330914,Hartley Avenue,2024-01-18T08:10:00.000+00:00,feeder,0020,L2 Active Power,kW,16.18
330914,Hartley Avenue,2024-01-18T08:10:00.000+00:00,feeder,0020,L1 Active Power,kW,6.19
330914,Hartley Avenue,2024-01-18T08:10:00.000+00:00,feeder,0020,N Current (RMS),A,37.2
330914,Hartley Avenue,2024-01-18T08:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,35.6
330914,Hartley Avenue,2024-01-18T08:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,67.4
330914,Hartley Avenue,2024-01-18T08:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,28.0
330914,Hartley Avenue,2024-01-18T08:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.43
330914,Hartley Avenue,2024-01-18T08:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.1
330914,Hartley Avenue,2024-01-18T08:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.64
330914,Hartley Avenue,2024-01-18T08:10:00.000+00:00,feeder,0010,L3 Active Power,kW,5.05
330914,Hartley Avenue,2024-01-18T08:10:00.000+00:00,feeder,0010,L2 Active Power,kW,10.46
330914,Hartley Avenue,2024-01-18T08:10:00.000+00:00,feeder,0010,L1 Active Power,kW,20.33
330914,Hartley Avenue,2024-01-18T08:10:00.000+00:00,feeder,0010,N Current (RMS),A,47.4
330914,Hartley Avenue,2024-01-18T08:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,22.9
330914,Hartley Avenue,2024-01-18T08:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,45.2
330914,Hartley Avenue,2024-01-18T08:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,85.4
330914,Hartley Avenue,2024-01-18T08:10:00.000+00:00,transformer,,Temperature,C,27.9
330914,Hartley Avenue,2024-01-18T08:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.83
330914,Hartley Avenue,2024-01-18T08:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.45
330914,Hartley Avenue,2024-01-18T08:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.04
330914,Hartley Avenue,2024-01-18T08:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.39
330914,Hartley Avenue,2024-01-18T08:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.29
330914,Hartley Avenue,2024-01-18T08:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.75
330914,Hartley Avenue,2024-01-18T08:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.35
330914,Hartley Avenue,2024-01-18T08:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.9
330914,Hartley Avenue,2024-01-18T08:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.15
330914,Hartley Avenue,2024-01-18T08:10:00.000+00:00,busbar,,L3 Active Power,kW,26.77
330914,Hartley Avenue,2024-01-18T08:10:00.000+00:00,busbar,,L2 Active Power,kW,40.5
330914,Hartley Avenue,2024-01-18T08:10:00.000+00:00,busbar,,L1 Active Power,kW,37.83
330914,Hartley Avenue,2024-01-18T08:10:00.000+00:00,busbar,,N Current (RMS),A,63.4
330914,Hartley Avenue,2024-01-18T08:10:00.000+00:00,busbar,,L3 Current (RMS),A,115.0
330914,Hartley Avenue,2024-01-18T08:10:00.000+00:00,busbar,,L2 Current (RMS),A,169.0
330914,Hartley Avenue,2024-01-18T08:10:00.000+00:00,busbar,,L1 Current (RMS),A,159.6
330914,Hartley Avenue,2024-01-18T08:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.54
330914,Hartley Avenue,2024-01-18T08:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.2
330914,Hartley Avenue,2024-01-18T08:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.09
330914,Hartley Avenue,2024-01-18T08:00:00.000+00:00,feeder,0030,L3 Active Power,kW,11.96
330914,Hartley Avenue,2024-01-18T08:00:00.000+00:00,feeder,0030,L2 Active Power,kW,18.23
330914,Hartley Avenue,2024-01-18T08:00:00.000+00:00,feeder,0030,L1 Active Power,kW,13.14
330914,Hartley Avenue,2024-01-18T08:00:00.000+00:00,feeder,0030,N Current (RMS),A,32.9
330914,Hartley Avenue,2024-01-18T08:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,50.5
330914,Hartley Avenue,2024-01-18T08:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,76.2
330914,Hartley Avenue,2024-01-18T08:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,55.2
330914,Hartley Avenue,2024-01-18T08:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-3.01
330914,Hartley Avenue,2024-01-18T08:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.6
330914,Hartley Avenue,2024-01-18T08:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.43
330914,Hartley Avenue,2024-01-18T08:00:00.000+00:00,feeder,0020,L3 Active Power,kW,9.06
330914,Hartley Avenue,2024-01-18T08:00:00.000+00:00,feeder,0020,L2 Active Power,kW,15.61
330914,Hartley Avenue,2024-01-18T08:00:00.000+00:00,feeder,0020,L1 Active Power,kW,5.07
330914,Hartley Avenue,2024-01-18T08:00:00.000+00:00,feeder,0020,N Current (RMS),A,38.5
330914,Hartley Avenue,2024-01-18T08:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,40.8
330914,Hartley Avenue,2024-01-18T08:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,65.3
330914,Hartley Avenue,2024-01-18T08:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,24.3
330914,Hartley Avenue,2024-01-18T08:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.35
330914,Hartley Avenue,2024-01-18T08:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.09
330914,Hartley Avenue,2024-01-18T08:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.52
330914,Hartley Avenue,2024-01-18T08:00:00.000+00:00,feeder,0010,L3 Active Power,kW,4.75
330914,Hartley Avenue,2024-01-18T08:00:00.000+00:00,feeder,0010,L2 Active Power,kW,9.97
330914,Hartley Avenue,2024-01-18T08:00:00.000+00:00,feeder,0010,L1 Active Power,kW,18.74
330914,Hartley Avenue,2024-01-18T08:00:00.000+00:00,feeder,0010,N Current (RMS),A,41.1
330914,Hartley Avenue,2024-01-18T08:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,21.0
330914,Hartley Avenue,2024-01-18T08:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,41.3
330914,Hartley Avenue,2024-01-18T08:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,78.7
330914,Hartley Avenue,2024-01-18T08:00:00.000+00:00,transformer,,Temperature,C,27.9
330914,Hartley Avenue,2024-01-18T08:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.82
330914,Hartley Avenue,2024-01-18T08:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.34
330914,Hartley Avenue,2024-01-18T08:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.03
330914,Hartley Avenue,2024-01-18T08:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.02
330914,Hartley Avenue,2024-01-18T08:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.3
330914,Hartley Avenue,2024-01-18T08:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.72
330914,Hartley Avenue,2024-01-18T08:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.91
330914,Hartley Avenue,2024-01-18T08:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.71
330914,Hartley Avenue,2024-01-18T08:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.04
330914,Hartley Avenue,2024-01-18T08:00:00.000+00:00,busbar,,L3 Active Power,kW,25.78
330914,Hartley Avenue,2024-01-18T08:00:00.000+00:00,busbar,,L2 Active Power,kW,43.82
330914,Hartley Avenue,2024-01-18T08:00:00.000+00:00,busbar,,L1 Active Power,kW,36.95
330914,Hartley Avenue,2024-01-18T08:00:00.000+00:00,busbar,,N Current (RMS),A,68.4
330914,Hartley Avenue,2024-01-18T08:00:00.000+00:00,busbar,,L3 Current (RMS),A,110.9
330914,Hartley Avenue,2024-01-18T08:00:00.000+00:00,busbar,,L2 Current (RMS),A,181.4
330914,Hartley Avenue,2024-01-18T08:00:00.000+00:00,busbar,,L1 Current (RMS),A,155.3
330914,Hartley Avenue,2024-01-18T07:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.63
330914,Hartley Avenue,2024-01-18T07:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.04
330914,Hartley Avenue,2024-01-18T07:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.71
330914,Hartley Avenue,2024-01-18T07:50:00.000+00:00,feeder,0030,L3 Active Power,kW,10.02
330914,Hartley Avenue,2024-01-18T07:50:00.000+00:00,feeder,0030,L2 Active Power,kW,10.97
330914,Hartley Avenue,2024-01-18T07:50:00.000+00:00,feeder,0030,L1 Active Power,kW,12.86
330914,Hartley Avenue,2024-01-18T07:50:00.000+00:00,feeder,0030,N Current (RMS),A,27.0
330914,Hartley Avenue,2024-01-18T07:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,47.8
330914,Hartley Avenue,2024-01-18T07:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,45.9
330914,Hartley Avenue,2024-01-18T07:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,53.4
330914,Hartley Avenue,2024-01-18T07:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-3.0
330914,Hartley Avenue,2024-01-18T07:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.51
330914,Hartley Avenue,2024-01-18T07:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.42
330914,Hartley Avenue,2024-01-18T07:50:00.000+00:00,feeder,0020,L3 Active Power,kW,5.73
330914,Hartley Avenue,2024-01-18T07:50:00.000+00:00,feeder,0020,L2 Active Power,kW,16.07
330914,Hartley Avenue,2024-01-18T07:50:00.000+00:00,feeder,0020,L1 Active Power,kW,6.37
330914,Hartley Avenue,2024-01-18T07:50:00.000+00:00,feeder,0020,N Current (RMS),A,39.8
330914,Hartley Avenue,2024-01-18T07:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,27.7
330914,Hartley Avenue,2024-01-18T07:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,67.4
330914,Hartley Avenue,2024-01-18T07:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,28.6
330914,Hartley Avenue,2024-01-18T07:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.4
330914,Hartley Avenue,2024-01-18T07:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.18
330914,Hartley Avenue,2024-01-18T07:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.46
330914,Hartley Avenue,2024-01-18T07:50:00.000+00:00,feeder,0010,L3 Active Power,kW,4.74
330914,Hartley Avenue,2024-01-18T07:50:00.000+00:00,feeder,0010,L2 Active Power,kW,12.25
330914,Hartley Avenue,2024-01-18T07:50:00.000+00:00,feeder,0010,L1 Active Power,kW,18.71
330914,Hartley Avenue,2024-01-18T07:50:00.000+00:00,feeder,0010,N Current (RMS),A,42.1
330914,Hartley Avenue,2024-01-18T07:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,20.9
330914,Hartley Avenue,2024-01-18T07:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,52.2
330914,Hartley Avenue,2024-01-18T07:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,78.3
330914,Hartley Avenue,2024-01-18T07:50:00.000+00:00,transformer,,Temperature,C,27.9
330914,Hartley Avenue,2024-01-18T07:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.8
330914,Hartley Avenue,2024-01-18T07:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.85
330914,Hartley Avenue,2024-01-18T07:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.04
330914,Hartley Avenue,2024-01-18T07:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.52
330914,Hartley Avenue,2024-01-18T07:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.3
330914,Hartley Avenue,2024-01-18T07:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.15
330914,Hartley Avenue,2024-01-18T07:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.04
330914,Hartley Avenue,2024-01-18T07:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.28
330914,Hartley Avenue,2024-01-18T07:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.59
330914,Hartley Avenue,2024-01-18T07:50:00.000+00:00,busbar,,L3 Active Power,kW,20.49
330914,Hartley Avenue,2024-01-18T07:50:00.000+00:00,busbar,,L2 Active Power,kW,39.29
330914,Hartley Avenue,2024-01-18T07:50:00.000+00:00,busbar,,L1 Active Power,kW,37.94
330914,Hartley Avenue,2024-01-18T07:50:00.000+00:00,busbar,,N Current (RMS),A,74.7
330914,Hartley Avenue,2024-01-18T07:50:00.000+00:00,busbar,,L3 Current (RMS),A,91.9
330914,Hartley Avenue,2024-01-18T07:50:00.000+00:00,busbar,,L2 Current (RMS),A,161.1
330914,Hartley Avenue,2024-01-18T07:50:00.000+00:00,busbar,,L1 Current (RMS),A,158.7
330914,Hartley Avenue,2024-01-18T07:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.77
330914,Hartley Avenue,2024-01-18T07:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.32
330914,Hartley Avenue,2024-01-18T07:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.17
330914,Hartley Avenue,2024-01-18T07:40:00.000+00:00,feeder,0030,L3 Active Power,kW,9.44
330914,Hartley Avenue,2024-01-18T07:40:00.000+00:00,feeder,0030,L2 Active Power,kW,10.55
330914,Hartley Avenue,2024-01-18T07:40:00.000+00:00,feeder,0030,L1 Active Power,kW,7.65
330914,Hartley Avenue,2024-01-18T07:40:00.000+00:00,feeder,0030,N Current (RMS),A,24.3
330914,Hartley Avenue,2024-01-18T07:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,40.7
330914,Hartley Avenue,2024-01-18T07:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,45.9
330914,Hartley Avenue,2024-01-18T07:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,32.3
330914,Hartley Avenue,2024-01-18T07:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-3.13
330914,Hartley Avenue,2024-01-18T07:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.14
330914,Hartley Avenue,2024-01-18T07:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.48
330914,Hartley Avenue,2024-01-18T07:40:00.000+00:00,feeder,0020,L3 Active Power,kW,5.6
330914,Hartley Avenue,2024-01-18T07:40:00.000+00:00,feeder,0020,L2 Active Power,kW,12.47
330914,Hartley Avenue,2024-01-18T07:40:00.000+00:00,feeder,0020,L1 Active Power,kW,4.34
330914,Hartley Avenue,2024-01-18T07:40:00.000+00:00,feeder,0020,N Current (RMS),A,31.1
330914,Hartley Avenue,2024-01-18T07:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,27.6
330914,Hartley Avenue,2024-01-18T07:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,52.1
330914,Hartley Avenue,2024-01-18T07:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,21.8
330914,Hartley Avenue,2024-01-18T07:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.48
330914,Hartley Avenue,2024-01-18T07:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.09
330914,Hartley Avenue,2024-01-18T07:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.48
330914,Hartley Avenue,2024-01-18T07:40:00.000+00:00,feeder,0010,L3 Active Power,kW,5.07
330914,Hartley Avenue,2024-01-18T07:40:00.000+00:00,feeder,0010,L2 Active Power,kW,10.97
330914,Hartley Avenue,2024-01-18T07:40:00.000+00:00,feeder,0010,L1 Active Power,kW,18.54
330914,Hartley Avenue,2024-01-18T07:40:00.000+00:00,feeder,0010,N Current (RMS),A,39.4
330914,Hartley Avenue,2024-01-18T07:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,22.2
330914,Hartley Avenue,2024-01-18T07:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,44.9
330914,Hartley Avenue,2024-01-18T07:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,77.6
330914,Hartley Avenue,2024-01-18T07:40:00.000+00:00,transformer,,Temperature,C,27.9
330914,Hartley Avenue,2024-01-18T07:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.78
330914,Hartley Avenue,2024-01-18T07:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.28
330914,Hartley Avenue,2024-01-18T07:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.03
330914,Hartley Avenue,2024-01-18T07:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.53
330914,Hartley Avenue,2024-01-18T07:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.29
330914,Hartley Avenue,2024-01-18T07:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.05
330914,Hartley Avenue,2024-01-18T07:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.38
330914,Hartley Avenue,2024-01-18T07:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.55
330914,Hartley Avenue,2024-01-18T07:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.13
330914,Hartley Avenue,2024-01-18T07:40:00.000+00:00,busbar,,L3 Active Power,kW,20.12
330914,Hartley Avenue,2024-01-18T07:40:00.000+00:00,busbar,,L2 Active Power,kW,33.99
330914,Hartley Avenue,2024-01-18T07:40:00.000+00:00,busbar,,L1 Active Power,kW,30.52
330914,Hartley Avenue,2024-01-18T07:40:00.000+00:00,busbar,,N Current (RMS),A,58.8
330914,Hartley Avenue,2024-01-18T07:40:00.000+00:00,busbar,,L3 Current (RMS),A,88.9
330914,Hartley Avenue,2024-01-18T07:40:00.000+00:00,busbar,,L2 Current (RMS),A,140.0
330914,Hartley Avenue,2024-01-18T07:40:00.000+00:00,busbar,,L1 Current (RMS),A,129.3
330914,Hartley Avenue,2024-01-18T07:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.8
330914,Hartley Avenue,2024-01-18T07:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.25
330914,Hartley Avenue,2024-01-18T07:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.18
330914,Hartley Avenue,2024-01-18T07:30:00.000+00:00,feeder,0030,L3 Active Power,kW,9.16
330914,Hartley Avenue,2024-01-18T07:30:00.000+00:00,feeder,0030,L2 Active Power,kW,11.17
330914,Hartley Avenue,2024-01-18T07:30:00.000+00:00,feeder,0030,L1 Active Power,kW,9.01
330914,Hartley Avenue,2024-01-18T07:30:00.000+00:00,feeder,0030,N Current (RMS),A,23.2
330914,Hartley Avenue,2024-01-18T07:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,39.8
330914,Hartley Avenue,2024-01-18T07:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,47.5
330914,Hartley Avenue,2024-01-18T07:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,37.9
330914,Hartley Avenue,2024-01-18T07:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.8
330914,Hartley Avenue,2024-01-18T07:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.85
330914,Hartley Avenue,2024-01-18T07:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.39
330914,Hartley Avenue,2024-01-18T07:30:00.000+00:00,feeder,0020,L3 Active Power,kW,5.2
330914,Hartley Avenue,2024-01-18T07:30:00.000+00:00,feeder,0020,L2 Active Power,kW,13.02
330914,Hartley Avenue,2024-01-18T07:30:00.000+00:00,feeder,0020,L1 Active Power,kW,4.43
330914,Hartley Avenue,2024-01-18T07:30:00.000+00:00,feeder,0020,N Current (RMS),A,31.7
330914,Hartley Avenue,2024-01-18T07:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,25.4
330914,Hartley Avenue,2024-01-18T07:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,54.0
330914,Hartley Avenue,2024-01-18T07:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,21.6
330914,Hartley Avenue,2024-01-18T07:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.27
330914,Hartley Avenue,2024-01-18T07:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.07
330914,Hartley Avenue,2024-01-18T07:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.96
330914,Hartley Avenue,2024-01-18T07:30:00.000+00:00,feeder,0010,L3 Active Power,kW,6.2
330914,Hartley Avenue,2024-01-18T07:30:00.000+00:00,feeder,0010,L2 Active Power,kW,8.58
330914,Hartley Avenue,2024-01-18T07:30:00.000+00:00,feeder,0010,L1 Active Power,kW,19.14
330914,Hartley Avenue,2024-01-18T07:30:00.000+00:00,feeder,0010,N Current (RMS),A,42.8
330914,Hartley Avenue,2024-01-18T07:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,28.0
330914,Hartley Avenue,2024-01-18T07:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,35.7
330914,Hartley Avenue,2024-01-18T07:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,79.5
330914,Hartley Avenue,2024-01-18T07:30:00.000+00:00,transformer,,Temperature,C,27.9
330914,Hartley Avenue,2024-01-18T07:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.84
330914,Hartley Avenue,2024-01-18T07:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.77
330914,Hartley Avenue,2024-01-18T07:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.0
330914,Hartley Avenue,2024-01-18T07:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.1
330914,Hartley Avenue,2024-01-18T07:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.26
330914,Hartley Avenue,2024-01-18T07:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.56
330914,Hartley Avenue,2024-01-18T07:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.87
330914,Hartley Avenue,2024-01-18T07:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.18
330914,Hartley Avenue,2024-01-18T07:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.53
330914,Hartley Avenue,2024-01-18T07:30:00.000+00:00,busbar,,L3 Active Power,kW,20.56
330914,Hartley Avenue,2024-01-18T07:30:00.000+00:00,busbar,,L2 Active Power,kW,32.77
330914,Hartley Avenue,2024-01-18T07:30:00.000+00:00,busbar,,L1 Active Power,kW,32.58
330914,Hartley Avenue,2024-01-18T07:30:00.000+00:00,busbar,,N Current (RMS),A,59.5
330914,Hartley Avenue,2024-01-18T07:30:00.000+00:00,busbar,,L3 Current (RMS),A,90.2
330914,Hartley Avenue,2024-01-18T07:30:00.000+00:00,busbar,,L2 Current (RMS),A,135.1
330914,Hartley Avenue,2024-01-18T07:30:00.000+00:00,busbar,,L1 Current (RMS),A,136.9
330914,Hartley Avenue,2024-01-18T07:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.98
330914,Hartley Avenue,2024-01-18T07:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.34
330914,Hartley Avenue,2024-01-18T07:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.66
330914,Hartley Avenue,2024-01-18T07:20:00.000+00:00,feeder,0030,L3 Active Power,kW,6.63
330914,Hartley Avenue,2024-01-18T07:20:00.000+00:00,feeder,0030,L2 Active Power,kW,13.35
330914,Hartley Avenue,2024-01-18T07:20:00.000+00:00,feeder,0030,L1 Active Power,kW,8.17
330914,Hartley Avenue,2024-01-18T07:20:00.000+00:00,feeder,0030,N Current (RMS),A,29.9
330914,Hartley Avenue,2024-01-18T07:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,30.3
330914,Hartley Avenue,2024-01-18T07:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,55.2
330914,Hartley Avenue,2024-01-18T07:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,34.6
330914,Hartley Avenue,2024-01-18T07:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-3.0
330914,Hartley Avenue,2024-01-18T07:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.72
330914,Hartley Avenue,2024-01-18T07:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.15
330914,Hartley Avenue,2024-01-18T07:20:00.000+00:00,feeder,0020,L3 Active Power,kW,4.49
330914,Hartley Avenue,2024-01-18T07:20:00.000+00:00,feeder,0020,L2 Active Power,kW,14.21
330914,Hartley Avenue,2024-01-18T07:20:00.000+00:00,feeder,0020,L1 Active Power,kW,5.75
330914,Hartley Avenue,2024-01-18T07:20:00.000+00:00,feeder,0020,N Current (RMS),A,37.2
330914,Hartley Avenue,2024-01-18T07:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,23.0
330914,Hartley Avenue,2024-01-18T07:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,59.6
330914,Hartley Avenue,2024-01-18T07:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,26.2
330914,Hartley Avenue,2024-01-18T07:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.39
330914,Hartley Avenue,2024-01-18T07:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.39
330914,Hartley Avenue,2024-01-18T07:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.6
330914,Hartley Avenue,2024-01-18T07:20:00.000+00:00,feeder,0010,L3 Active Power,kW,6.87
330914,Hartley Avenue,2024-01-18T07:20:00.000+00:00,feeder,0010,L2 Active Power,kW,8.09
330914,Hartley Avenue,2024-01-18T07:20:00.000+00:00,feeder,0010,L1 Active Power,kW,21.05
330914,Hartley Avenue,2024-01-18T07:20:00.000+00:00,feeder,0010,N Current (RMS),A,49.5
330914,Hartley Avenue,2024-01-18T07:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,29.5
330914,Hartley Avenue,2024-01-18T07:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,34.4
330914,Hartley Avenue,2024-01-18T07:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,87.0
330914,Hartley Avenue,2024-01-18T07:20:00.000+00:00,transformer,,Temperature,C,27.9
330914,Hartley Avenue,2024-01-18T07:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.86
330914,Hartley Avenue,2024-01-18T07:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.85
330914,Hartley Avenue,2024-01-18T07:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.0
330914,Hartley Avenue,2024-01-18T07:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.25
330914,Hartley Avenue,2024-01-18T07:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.26
330914,Hartley Avenue,2024-01-18T07:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.53
330914,Hartley Avenue,2024-01-18T07:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.37
330914,Hartley Avenue,2024-01-18T07:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.45
330914,Hartley Avenue,2024-01-18T07:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.41
