Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
330914,Hartley Avenue,2024-01-18T07:20:00.000+00:00,busbar,,L3 Active Power,kW,18.0
330914,Hartley Avenue,2024-01-18T07:20:00.000+00:00,busbar,,L2 Active Power,kW,35.65
330914,Hartley Avenue,2024-01-18T07:20:00.000+00:00,busbar,,L1 Active Power,kW,34.97
330914,Hartley Avenue,2024-01-18T07:20:00.000+00:00,busbar,,N Current (RMS),A,72.8
330914,Hartley Avenue,2024-01-18T07:20:00.000+00:00,busbar,,L3 Current (RMS),A,80.5
330914,Hartley Avenue,2024-01-18T07:20:00.000+00:00,busbar,,L2 Current (RMS),A,146.2
330914,Hartley Avenue,2024-01-18T07:20:00.000+00:00,busbar,,L1 Current (RMS),A,145.7
330914,Hartley Avenue,2024-01-18T07:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.97
330914,Hartley Avenue,2024-01-18T07:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.36
330914,Hartley Avenue,2024-01-18T07:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.42
330914,Hartley Avenue,2024-01-18T07:10:00.000+00:00,feeder,0030,L3 Active Power,kW,5.35
330914,Hartley Avenue,2024-01-18T07:10:00.000+00:00,feeder,0030,L2 Active Power,kW,10.47
330914,Hartley Avenue,2024-01-18T07:10:00.000+00:00,feeder,0030,L1 Active Power,kW,8.39
330914,Hartley Avenue,2024-01-18T07:10:00.000+00:00,feeder,0030,N Current (RMS),A,24.4
330914,Hartley Avenue,2024-01-18T07:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,25.1
330914,Hartley Avenue,2024-01-18T07:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,43.5
330914,Hartley Avenue,2024-01-18T07:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,36.0
330914,Hartley Avenue,2024-01-18T07:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.87
330914,Hartley Avenue,2024-01-18T07:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.05
330914,Hartley Avenue,2024-01-18T07:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.19
330914,Hartley Avenue,2024-01-18T07:10:00.000+00:00,feeder,0020,L3 Active Power,kW,4.68
330914,Hartley Avenue,2024-01-18T07:10:00.000+00:00,feeder,0020,L2 Active Power,kW,13.31
330914,Hartley Avenue,2024-01-18T07:10:00.000+00:00,feeder,0020,L1 Active Power,kW,4.49
330914,Hartley Avenue,2024-01-18T07:10:00.000+00:00,feeder,0020,N Current (RMS),A,34.2
330914,Hartley Avenue,2024-01-18T07:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,23.5
330914,Hartley Avenue,2024-01-18T07:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,55.5
330914,Hartley Avenue,2024-01-18T07:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,21.2
330914,Hartley Avenue,2024-01-18T07:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.38
330914,Hartley Avenue,2024-01-18T07:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.01
330914,Hartley Avenue,2024-01-18T07:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.22
330914,Hartley Avenue,2024-01-18T07:10:00.000+00:00,feeder,0010,L3 Active Power,kW,8.46
330914,Hartley Avenue,2024-01-18T07:10:00.000+00:00,feeder,0010,L2 Active Power,kW,10.03
330914,Hartley Avenue,2024-01-18T07:10:00.000+00:00,feeder,0010,L1 Active Power,kW,16.58
330914,Hartley Avenue,2024-01-18T07:10:00.000+00:00,feeder,0010,N Current (RMS),A,31.7
330914,Hartley Avenue,2024-01-18T07:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,35.6
330914,Hartley Avenue,2024-01-18T07:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,41.6
330914,Hartley Avenue,2024-01-18T07:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,69.7
330914,Hartley Avenue,2024-01-18T07:10:00.000+00:00,transformer,,Temperature,C,27.9
330914,Hartley Avenue,2024-01-18T07:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.87
330914,Hartley Avenue,2024-01-18T07:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.18
330914,Hartley Avenue,2024-01-18T07:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.07
330914,Hartley Avenue,2024-01-18T07:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.56
330914,Hartley Avenue,2024-01-18T07:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.38
330914,Hartley Avenue,2024-01-18T07:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.77
330914,Hartley Avenue,2024-01-18T07:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.22
330914,Hartley Avenue,2024-01-18T07:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.42
330914,Hartley Avenue,2024-01-18T07:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.84
330914,Hartley Avenue,2024-01-18T07:10:00.000+00:00,busbar,,L3 Active Power,kW,18.49
330914,Hartley Avenue,2024-01-18T07:10:00.000+00:00,busbar,,L2 Active Power,kW,33.81
330914,Hartley Avenue,2024-01-18T07:10:00.000+00:00,busbar,,L1 Active Power,kW,29.46
330914,Hartley Avenue,2024-01-18T07:10:00.000+00:00,busbar,,N Current (RMS),A,63.6
330914,Hartley Avenue,2024-01-18T07:10:00.000+00:00,busbar,,L3 Current (RMS),A,82.0
330914,Hartley Avenue,2024-01-18T07:10:00.000+00:00,busbar,,L2 Current (RMS),A,139.6
330914,Hartley Avenue,2024-01-18T07:10:00.000+00:00,busbar,,L1 Current (RMS),A,124.7
330914,Hartley Avenue,2024-01-18T07:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.91
330914,Hartley Avenue,2024-01-18T07:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.93
330914,Hartley Avenue,2024-01-18T07:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.75
330914,Hartley Avenue,2024-01-18T07:00:00.000+00:00,feeder,0030,L3 Active Power,kW,5.38
330914,Hartley Avenue,2024-01-18T07:00:00.000+00:00,feeder,0030,L2 Active Power,kW,9.75
330914,Hartley Avenue,2024-01-18T07:00:00.000+00:00,feeder,0030,L1 Active Power,kW,7.95
330914,Hartley Avenue,2024-01-18T07:00:00.000+00:00,feeder,0030,N Current (RMS),A,22.5
330914,Hartley Avenue,2024-01-18T07:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,25.8
330914,Hartley Avenue,2024-01-18T07:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,41.2
330914,Hartley Avenue,2024-01-18T07:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,34.4
330914,Hartley Avenue,2024-01-18T07:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.91
330914,Hartley Avenue,2024-01-18T07:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.96
330914,Hartley Avenue,2024-01-18T07:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.24
330914,Hartley Avenue,2024-01-18T07:00:00.000+00:00,feeder,0020,L3 Active Power,kW,5.18
330914,Hartley Avenue,2024-01-18T07:00:00.000+00:00,feeder,0020,L2 Active Power,kW,10.94
330914,Hartley Avenue,2024-01-18T07:00:00.000+00:00,feeder,0020,L1 Active Power,kW,2.91
330914,Hartley Avenue,2024-01-18T07:00:00.000+00:00,feeder,0020,N Current (RMS),A,30.3
330914,Hartley Avenue,2024-01-18T07:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,26.2
330914,Hartley Avenue,2024-01-18T07:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,46.4
330914,Hartley Avenue,2024-01-18T07:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,16.0
330914,Hartley Avenue,2024-01-18T07:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.43
330914,Hartley Avenue,2024-01-18T07:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.76
330914,Hartley Avenue,2024-01-18T07:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.04
330914,Hartley Avenue,2024-01-18T07:00:00.000+00:00,feeder,0010,L3 Active Power,kW,7.65
330914,Hartley Avenue,2024-01-18T07:00:00.000+00:00,feeder,0010,L2 Active Power,kW,11.2
330914,Hartley Avenue,2024-01-18T07:00:00.000+00:00,feeder,0010,L1 Active Power,kW,21.61
330914,Hartley Avenue,2024-01-18T07:00:00.000+00:00,feeder,0010,N Current (RMS),A,52.7
330914,Hartley Avenue,2024-01-18T07:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,32.5
330914,Hartley Avenue,2024-01-18T07:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,46.1
330914,Hartley Avenue,2024-01-18T07:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,93.6
330914,Hartley Avenue,2024-01-18T07:00:00.000+00:00,transformer,,Temperature,C,27.9
330914,Hartley Avenue,2024-01-18T07:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.92
330914,Hartley Avenue,2024-01-18T07:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.34
330914,Hartley Avenue,2024-01-18T07:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.17
330914,Hartley Avenue,2024-01-18T07:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.72
330914,Hartley Avenue,2024-01-18T07:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.41
330914,Hartley Avenue,2024-01-18T07:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.06
330914,Hartley Avenue,2024-01-18T07:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.24
330914,Hartley Avenue,2024-01-18T07:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.64
330914,Hartley Avenue,2024-01-18T07:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.03
330914,Hartley Avenue,2024-01-18T07:00:00.000+00:00,busbar,,L3 Active Power,kW,18.21
330914,Hartley Avenue,2024-01-18T07:00:00.000+00:00,busbar,,L2 Active Power,kW,31.89
330914,Hartley Avenue,2024-01-18T07:00:00.000+00:00,busbar,,L1 Active Power,kW,32.47
330914,Hartley Avenue,2024-01-18T07:00:00.000+00:00,busbar,,N Current (RMS),A,65.6
330914,Hartley Avenue,2024-01-18T07:00:00.000+00:00,busbar,,L3 Current (RMS),A,81.0
330914,Hartley Avenue,2024-01-18T07:00:00.000+00:00,busbar,,L2 Current (RMS),A,132.0
330914,Hartley Avenue,2024-01-18T07:00:00.000+00:00,busbar,,L1 Current (RMS),A,139.7
330914,Hartley Avenue,2024-01-18T06:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.86
330914,Hartley Avenue,2024-01-18T06:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.9
330914,Hartley Avenue,2024-01-18T06:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.74
330914,Hartley Avenue,2024-01-18T06:50:00.000+00:00,feeder,0030,L3 Active Power,kW,4.12
330914,Hartley Avenue,2024-01-18T06:50:00.000+00:00,feeder,0030,L2 Active Power,kW,8.73
330914,Hartley Avenue,2024-01-18T06:50:00.000+00:00,feeder,0030,L1 Active Power,kW,7.63
330914,Hartley Avenue,2024-01-18T06:50:00.000+00:00,feeder,0030,N Current (RMS),A,22.2
330914,Hartley Avenue,2024-01-18T06:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,20.1
330914,Hartley Avenue,2024-01-18T06:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,38.3
330914,Hartley Avenue,2024-01-18T06:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,33.5
330914,Hartley Avenue,2024-01-18T06:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-3.01
330914,Hartley Avenue,2024-01-18T06:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.04
330914,Hartley Avenue,2024-01-18T06:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.42
330914,Hartley Avenue,2024-01-18T06:50:00.000+00:00,feeder,0020,L3 Active Power,kW,3.73
330914,Hartley Avenue,2024-01-18T06:50:00.000+00:00,feeder,0020,L2 Active Power,kW,11.08
330914,Hartley Avenue,2024-01-18T06:50:00.000+00:00,feeder,0020,L1 Active Power,kW,3.77
330914,Hartley Avenue,2024-01-18T06:50:00.000+00:00,feeder,0020,N Current (RMS),A,30.9
330914,Hartley Avenue,2024-01-18T06:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,21.1
330914,Hartley Avenue,2024-01-18T06:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,47.7
330914,Hartley Avenue,2024-01-18T06:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,19.3
330914,Hartley Avenue,2024-01-18T06:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.14
330914,Hartley Avenue,2024-01-18T06:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.28
330914,Hartley Avenue,2024-01-18T06:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.42
330914,Hartley Avenue,2024-01-18T06:50:00.000+00:00,feeder,0010,L3 Active Power,kW,11.18
330914,Hartley Avenue,2024-01-18T06:50:00.000+00:00,feeder,0010,L2 Active Power,kW,13.87
330914,Hartley Avenue,2024-01-18T06:50:00.000+00:00,feeder,0010,L1 Active Power,kW,12.01
330914,Hartley Avenue,2024-01-18T06:50:00.000+00:00,feeder,0010,N Current (RMS),A,18.1
330914,Hartley Avenue,2024-01-18T06:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,46.6
330914,Hartley Avenue,2024-01-18T06:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,57.9
330914,Hartley Avenue,2024-01-18T06:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,52.2
330914,Hartley Avenue,2024-01-18T06:50:00.000+00:00,transformer,,Temperature,C,27.9
330914,Hartley Avenue,2024-01-18T06:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.97
330914,Hartley Avenue,2024-01-18T06:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.4
330914,Hartley Avenue,2024-01-18T06:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.24
330914,Hartley Avenue,2024-01-18T06:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.64
330914,Hartley Avenue,2024-01-18T06:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.49
330914,Hartley Avenue,2024-01-18T06:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.1
330914,Hartley Avenue,2024-01-18T06:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.01
330914,Hartley Avenue,2024-01-18T06:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.22
330914,Hartley Avenue,2024-01-18T06:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.58
330914,Hartley Avenue,2024-01-18T06:50:00.000+00:00,busbar,,L3 Active Power,kW,19.03
330914,Hartley Avenue,2024-01-18T06:50:00.000+00:00,busbar,,L2 Active Power,kW,33.69
330914,Hartley Avenue,2024-01-18T06:50:00.000+00:00,busbar,,L1 Active Power,kW,23.42
330914,Hartley Avenue,2024-01-18T06:50:00.000+00:00,busbar,,N Current (RMS),A,62.4
330914,Hartley Avenue,2024-01-18T06:50:00.000+00:00,busbar,,L3 Current (RMS),A,84.1
330914,Hartley Avenue,2024-01-18T06:50:00.000+00:00,busbar,,L2 Current (RMS),A,141.7
330914,Hartley Avenue,2024-01-18T06:50:00.000+00:00,busbar,,L1 Current (RMS),A,103.0
330914,Hartley Avenue,2024-01-18T06:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.88
330914,Hartley Avenue,2024-01-18T06:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.1
330914,Hartley Avenue,2024-01-18T06:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.77
330914,Hartley Avenue,2024-01-18T06:40:00.000+00:00,feeder,0030,L3 Active Power,kW,5.96
330914,Hartley Avenue,2024-01-18T06:40:00.000+00:00,feeder,0030,L2 Active Power,kW,5.09
330914,Hartley Avenue,2024-01-18T06:40:00.000+00:00,feeder,0030,L1 Active Power,kW,6.72
330914,Hartley Avenue,2024-01-18T06:40:00.000+00:00,feeder,0030,N Current (RMS),A,14.8
330914,Hartley Avenue,2024-01-18T06:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,27.1
330914,Hartley Avenue,2024-01-18T06:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,22.5
330914,Hartley Avenue,2024-01-18T06:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,29.8
330914,Hartley Avenue,2024-01-18T06:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.96
330914,Hartley Avenue,2024-01-18T06:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.1
330914,Hartley Avenue,2024-01-18T06:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.18
330914,Hartley Avenue,2024-01-18T06:40:00.000+00:00,feeder,0020,L3 Active Power,kW,4.18
330914,Hartley Avenue,2024-01-18T06:40:00.000+00:00,feeder,0020,L2 Active Power,kW,9.89
330914,Hartley Avenue,2024-01-18T06:40:00.000+00:00,feeder,0020,L1 Active Power,kW,3.16
330914,Hartley Avenue,2024-01-18T06:40:00.000+00:00,feeder,0020,N Current (RMS),A,24.2
330914,Hartley Avenue,2024-01-18T06:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,22.0
330914,Hartley Avenue,2024-01-18T06:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,42.0
330914,Hartley Avenue,2024-01-18T06:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,16.8
330914,Hartley Avenue,2024-01-18T06:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.41
330914,Hartley Avenue,2024-01-18T06:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.57
330914,Hartley Avenue,2024-01-18T06:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.47
330914,Hartley Avenue,2024-01-18T06:40:00.000+00:00,feeder,0010,L3 Active Power,kW,10.02
330914,Hartley Avenue,2024-01-18T06:40:00.000+00:00,feeder,0010,L2 Active Power,kW,4.22
330914,Hartley Avenue,2024-01-18T06:40:00.000+00:00,feeder,0010,L1 Active Power,kW,10.55
330914,Hartley Avenue,2024-01-18T06:40:00.000+00:00,feeder,0010,N Current (RMS),A,27.3
330914,Hartley Avenue,2024-01-18T06:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,41.8
330914,Hartley Avenue,2024-01-18T06:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,18.8
330914,Hartley Avenue,2024-01-18T06:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,46.0
330914,Hartley Avenue,2024-01-18T06:40:00.000+00:00,transformer,,Temperature,C,27.9
330914,Hartley Avenue,2024-01-18T06:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.06
330914,Hartley Avenue,2024-01-18T06:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.25
330914,Hartley Avenue,2024-01-18T06:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.33
330914,Hartley Avenue,2024-01-18T06:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.01
330914,Hartley Avenue,2024-01-18T06:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.57
330914,Hartley Avenue,2024-01-18T06:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.24
330914,Hartley Avenue,2024-01-18T06:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.25
330914,Hartley Avenue,2024-01-18T06:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.78
330914,Hartley Avenue,2024-01-18T06:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.42
330914,Hartley Avenue,2024-01-18T06:40:00.000+00:00,busbar,,L3 Active Power,kW,20.15
330914,Hartley Avenue,2024-01-18T06:40:00.000+00:00,busbar,,L2 Active Power,kW,19.21
330914,Hartley Avenue,2024-01-18T06:40:00.000+00:00,busbar,,L1 Active Power,kW,20.42
330914,Hartley Avenue,2024-01-18T06:40:00.000+00:00,busbar,,N Current (RMS),A,36.4
330914,Hartley Avenue,2024-01-18T06:40:00.000+00:00,busbar,,L3 Current (RMS),A,88.0
330914,Hartley Avenue,2024-01-18T06:40:00.000+00:00,busbar,,L2 Current (RMS),A,82.2
330914,Hartley Avenue,2024-01-18T06:40:00.000+00:00,busbar,,L1 Current (RMS),A,90.8
330914,Hartley Avenue,2024-01-18T06:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.55
330914,Hartley Avenue,2024-01-18T06:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.31
330914,Hartley Avenue,2024-01-18T06:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.8
330914,Hartley Avenue,2024-01-18T06:30:00.000+00:00,feeder,0030,L3 Active Power,kW,5.9
330914,Hartley Avenue,2024-01-18T06:30:00.000+00:00,feeder,0030,L2 Active Power,kW,5.53
330914,Hartley Avenue,2024-01-18T06:30:00.000+00:00,feeder,0030,L1 Active Power,kW,6.25
330914,Hartley Avenue,2024-01-18T06:30:00.000+00:00,feeder,0030,N Current (RMS),A,14.8
330914,Hartley Avenue,2024-01-18T06:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,26.6
330914,Hartley Avenue,2024-01-18T06:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,24.6
330914,Hartley Avenue,2024-01-18T06:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,28.0
330914,Hartley Avenue,2024-01-18T06:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.96
330914,Hartley Avenue,2024-01-18T06:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.66
330914,Hartley Avenue,2024-01-18T06:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.15
330914,Hartley Avenue,2024-01-18T06:30:00.000+00:00,feeder,0020,L3 Active Power,kW,3.03
330914,Hartley Avenue,2024-01-18T06:30:00.000+00:00,feeder,0020,L2 Active Power,kW,10.45
330914,Hartley Avenue,2024-01-18T06:30:00.000+00:00,feeder,0020,L1 Active Power,kW,3.69
330914,Hartley Avenue,2024-01-18T06:30:00.000+00:00,feeder,0020,N Current (RMS),A,28.2
330914,Hartley Avenue,2024-01-18T06:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,18.1
330914,Hartley Avenue,2024-01-18T06:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,43.9
330914,Hartley Avenue,2024-01-18T06:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,19.4
330914,Hartley Avenue,2024-01-18T06:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.57
330914,Hartley Avenue,2024-01-18T06:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.28
330914,Hartley Avenue,2024-01-18T06:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.39
330914,Hartley Avenue,2024-01-18T06:30:00.000+00:00,feeder,0010,L3 Active Power,kW,10.38
330914,Hartley Avenue,2024-01-18T06:30:00.000+00:00,feeder,0010,L2 Active Power,kW,5.4
330914,Hartley Avenue,2024-01-18T06:30:00.000+00:00,feeder,0010,L1 Active Power,kW,19.24
330914,Hartley Avenue,2024-01-18T06:30:00.000+00:00,feeder,0010,N Current (RMS),A,45.9
330914,Hartley Avenue,2024-01-18T06:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,43.3
330914,Hartley Avenue,2024-01-18T06:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,23.3
330914,Hartley Avenue,2024-01-18T06:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,79.9
330914,Hartley Avenue,2024-01-18T06:30:00.000+00:00,transformer,,Temperature,C,27.9
330914,Hartley Avenue,2024-01-18T06:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.06
330914,Hartley Avenue,2024-01-18T06:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.06
330914,Hartley Avenue,2024-01-18T06:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.28
330914,Hartley Avenue,2024-01-18T06:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.99
330914,Hartley Avenue,2024-01-18T06:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.53
330914,Hartley Avenue,2024-01-18T06:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.06
330914,Hartley Avenue,2024-01-18T06:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.07
330914,Hartley Avenue,2024-01-18T06:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.24
330914,Hartley Avenue,2024-01-18T06:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.35
330914,Hartley Avenue,2024-01-18T06:30:00.000+00:00,busbar,,L3 Active Power,kW,19.31
330914,Hartley Avenue,2024-01-18T06:30:00.000+00:00,busbar,,L2 Active Power,kW,21.38
330914,Hartley Avenue,2024-01-18T06:30:00.000+00:00,busbar,,L1 Active Power,kW,29.17
330914,Hartley Avenue,2024-01-18T06:30:00.000+00:00,busbar,,N Current (RMS),A,46.7
330914,Hartley Avenue,2024-01-18T06:30:00.000+00:00,busbar,,L3 Current (RMS),A,84.5
330914,Hartley Avenue,2024-01-18T06:30:00.000+00:00,busbar,,L2 Current (RMS),A,90.5
330914,Hartley Avenue,2024-01-18T06:30:00.000+00:00,busbar,,L1 Current (RMS),A,123.7
330914,Hartley Avenue,2024-01-18T06:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.86
330914,Hartley Avenue,2024-01-18T06:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.36
330914,Hartley Avenue,2024-01-18T06:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.5
330914,Hartley Avenue,2024-01-18T06:20:00.000+00:00,feeder,0030,L3 Active Power,kW,4.39
330914,Hartley Avenue,2024-01-18T06:20:00.000+00:00,feeder,0030,L2 Active Power,kW,5.38
330914,Hartley Avenue,2024-01-18T06:20:00.000+00:00,feeder,0030,L1 Active Power,kW,5.66
330914,Hartley Avenue,2024-01-18T06:20:00.000+00:00,feeder,0030,N Current (RMS),A,13.1
330914,Hartley Avenue,2024-01-18T06:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,21.0
330914,Hartley Avenue,2024-01-18T06:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,23.6
330914,Hartley Avenue,2024-01-18T06:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,24.4
330914,Hartley Avenue,2024-01-18T06:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-3.09
330914,Hartley Avenue,2024-01-18T06:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.89
330914,Hartley Avenue,2024-01-18T06:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.26
330914,Hartley Avenue,2024-01-18T06:20:00.000+00:00,feeder,0020,L3 Active Power,kW,2.6
330914,Hartley Avenue,2024-01-18T06:20:00.000+00:00,feeder,0020,L2 Active Power,kW,9.23
330914,Hartley Avenue,2024-01-18T06:20:00.000+00:00,feeder,0020,L1 Active Power,kW,4.61
330914,Hartley Avenue,2024-01-18T06:20:00.000+00:00,feeder,0020,N Current (RMS),A,23.6
330914,Hartley Avenue,2024-01-18T06:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,17.2
330914,Hartley Avenue,2024-01-18T06:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,38.6
330914,Hartley Avenue,2024-01-18T06:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,23.2
330914,Hartley Avenue,2024-01-18T06:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.44
330914,Hartley Avenue,2024-01-18T06:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.45
330914,Hartley Avenue,2024-01-18T06:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.41
330914,Hartley Avenue,2024-01-18T06:20:00.000+00:00,feeder,0010,L3 Active Power,kW,9.17
330914,Hartley Avenue,2024-01-18T06:20:00.000+00:00,feeder,0010,L2 Active Power,kW,5.57
330914,Hartley Avenue,2024-01-18T06:20:00.000+00:00,feeder,0010,L1 Active Power,kW,11.56
330914,Hartley Avenue,2024-01-18T06:20:00.000+00:00,feeder,0010,N Current (RMS),A,26.2
330914,Hartley Avenue,2024-01-18T06:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,37.9
330914,Hartley Avenue,2024-01-18T06:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,24.5
330914,Hartley Avenue,2024-01-18T06:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,50.7
330914,Hartley Avenue,2024-01-18T06:20:00.000+00:00,transformer,,Temperature,C,28.0
330914,Hartley Avenue,2024-01-18T06:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.06
330914,Hartley Avenue,2024-01-18T06:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.16
330914,Hartley Avenue,2024-01-18T06:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.26
330914,Hartley Avenue,2024-01-18T06:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.99
330914,Hartley Avenue,2024-01-18T06:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.53
330914,Hartley Avenue,2024-01-18T06:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.25
330914,Hartley Avenue,2024-01-18T06:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.39
330914,Hartley Avenue,2024-01-18T06:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.71
330914,Hartley Avenue,2024-01-18T06:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.16
330914,Hartley Avenue,2024-01-18T06:20:00.000+00:00,busbar,,L3 Active Power,kW,16.16
330914,Hartley Avenue,2024-01-18T06:20:00.000+00:00,busbar,,L2 Active Power,kW,20.17
330914,Hartley Avenue,2024-01-18T06:20:00.000+00:00,busbar,,L1 Active Power,kW,21.84
330914,Hartley Avenue,2024-01-18T06:20:00.000+00:00,busbar,,N Current (RMS),A,39.2
330914,Hartley Avenue,2024-01-18T06:20:00.000+00:00,busbar,,L3 Current (RMS),A,72.3
330914,Hartley Avenue,2024-01-18T06:20:00.000+00:00,busbar,,L2 Current (RMS),A,85.2
330914,Hartley Avenue,2024-01-18T06:20:00.000+00:00,busbar,,L1 Current (RMS),A,95.9
330914,Hartley Avenue,2024-01-18T06:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.86
330914,Hartley Avenue,2024-01-18T06:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.91
330914,Hartley Avenue,2024-01-18T06:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.84
330914,Hartley Avenue,2024-01-18T06:10:00.000+00:00,feeder,0030,L3 Active Power,kW,3.5
330914,Hartley Avenue,2024-01-18T06:10:00.000+00:00,feeder,0030,L2 Active Power,kW,6.11
330914,Hartley Avenue,2024-01-18T06:10:00.000+00:00,feeder,0030,L1 Active Power,kW,6.06
330914,Hartley Avenue,2024-01-18T06:10:00.000+00:00,feeder,0030,N Current (RMS),A,13.9
330914,Hartley Avenue,2024-01-18T06:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,17.3
330914,Hartley Avenue,2024-01-18T06:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,25.8
330914,Hartley Avenue,2024-01-18T06:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,26.5
330914,Hartley Avenue,2024-01-18T06:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-3.07
330914,Hartley Avenue,2024-01-18T06:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.05
330914,Hartley Avenue,2024-01-18T06:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.27
330914,Hartley Avenue,2024-01-18T06:10:00.000+00:00,feeder,0020,L3 Active Power,kW,2.64
330914,Hartley Avenue,2024-01-18T06:10:00.000+00:00,feeder,0020,L2 Active Power,kW,9.72
330914,Hartley Avenue,2024-01-18T06:10:00.000+00:00,feeder,0020,L1 Active Power,kW,2.37
330914,Hartley Avenue,2024-01-18T06:10:00.000+00:00,feeder,0020,N Current (RMS),A,27.1
330914,Hartley Avenue,2024-01-18T06:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,17.2
330914,Hartley Avenue,2024-01-18T06:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,40.7
330914,Hartley Avenue,2024-01-18T06:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,14.4
330914,Hartley Avenue,2024-01-18T06:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.58
330914,Hartley Avenue,2024-01-18T06:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.37
330914,Hartley Avenue,2024-01-18T06:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.36
330914,Hartley Avenue,2024-01-18T06:10:00.000+00:00,feeder,0010,L3 Active Power,kW,8.12
330914,Hartley Avenue,2024-01-18T06:10:00.000+00:00,feeder,0010,L2 Active Power,kW,4.63
330914,Hartley Avenue,2024-01-18T06:10:00.000+00:00,feeder,0010,L1 Active Power,kW,9.33
330914,Hartley Avenue,2024-01-18T06:10:00.000+00:00,feeder,0010,N Current (RMS),A,20.6
330914,Hartley Avenue,2024-01-18T06:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,34.1
330914,Hartley Avenue,2024-01-18T06:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,20.0
330914,Hartley Avenue,2024-01-18T06:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,40.6
330914,Hartley Avenue,2024-01-18T06:10:00.000+00:00,transformer,,Temperature,C,28.0
330914,Hartley Avenue,2024-01-18T06:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.07
330914,Hartley Avenue,2024-01-18T06:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.94
330914,Hartley Avenue,2024-01-18T06:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.26
330914,Hartley Avenue,2024-01-18T06:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.3
330914,Hartley Avenue,2024-01-18T06:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.51
330914,Hartley Avenue,2024-01-18T06:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.13
330914,Hartley Avenue,2024-01-18T06:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.51
330914,Hartley Avenue,2024-01-18T06:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.33
330914,Hartley Avenue,2024-01-18T06:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.47
330914,Hartley Avenue,2024-01-18T06:10:00.000+00:00,busbar,,L3 Active Power,kW,14.27
330914,Hartley Avenue,2024-01-18T06:10:00.000+00:00,busbar,,L2 Active Power,kW,20.46
330914,Hartley Avenue,2024-01-18T06:10:00.000+00:00,busbar,,L1 Active Power,kW,17.77
330914,Hartley Avenue,2024-01-18T06:10:00.000+00:00,busbar,,N Current (RMS),A,36.6
330914,Hartley Avenue,2024-01-18T06:10:00.000+00:00,busbar,,L3 Current (RMS),A,65.6
330914,Hartley Avenue,2024-01-18T06:10:00.000+00:00,busbar,,L2 Current (RMS),A,85.9
330914,Hartley Avenue,2024-01-18T06:10:00.000+00:00,busbar,,L1 Current (RMS),A,79.6
330914,Hartley Avenue,2024-01-18T06:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.83
330914,Hartley Avenue,2024-01-18T06:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.14
330914,Hartley Avenue,2024-01-18T06:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.7
330914,Hartley Avenue,2024-01-18T06:00:00.000+00:00,feeder,0030,L3 Active Power,kW,3.41
330914,Hartley Avenue,2024-01-18T06:00:00.000+00:00,feeder,0030,L2 Active Power,kW,5.17
330914,Hartley Avenue,2024-01-18T06:00:00.000+00:00,feeder,0030,L1 Active Power,kW,5.5
330914,Hartley Avenue,2024-01-18T06:00:00.000+00:00,feeder,0030,N Current (RMS),A,13.1
330914,Hartley Avenue,2024-01-18T06:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,17.3
330914,Hartley Avenue,2024-01-18T06:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,22.9
330914,Hartley Avenue,2024-01-18T06:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,24.3
330914,Hartley Avenue,2024-01-18T06:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.89
330914,Hartley Avenue,2024-01-18T06:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.89
330914,Hartley Avenue,2024-01-18T06:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.12
330914,Hartley Avenue,2024-01-18T06:00:00.000+00:00,feeder,0020,L3 Active Power,kW,3.08
330914,Hartley Avenue,2024-01-18T06:00:00.000+00:00,feeder,0020,L2 Active Power,kW,9.75
330914,Hartley Avenue,2024-01-18T06:00:00.000+00:00,feeder,0020,L1 Active Power,kW,2.26
330914,Hartley Avenue,2024-01-18T06:00:00.000+00:00,feeder,0020,N Current (RMS),A,27.4
330914,Hartley Avenue,2024-01-18T06:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,18.2
330914,Hartley Avenue,2024-01-18T06:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,41.3
330914,Hartley Avenue,2024-01-18T06:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,13.5
330914,Hartley Avenue,2024-01-18T06:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.4
330914,Hartley Avenue,2024-01-18T06:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.3
330914,Hartley Avenue,2024-01-18T06:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.04
330914,Hartley Avenue,2024-01-18T06:00:00.000+00:00,feeder,0010,L3 Active Power,kW,8.19
330914,Hartley Avenue,2024-01-18T06:00:00.000+00:00,feeder,0010,L2 Active Power,kW,4.91
330914,Hartley Avenue,2024-01-18T06:00:00.000+00:00,feeder,0010,L1 Active Power,kW,12.23
330914,Hartley Avenue,2024-01-18T06:00:00.000+00:00,feeder,0010,N Current (RMS),A,27.5
330914,Hartley Avenue,2024-01-18T06:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,34.6
330914,Hartley Avenue,2024-01-18T06:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,21.4
330914,Hartley Avenue,2024-01-18T06:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,52.7
330914,Hartley Avenue,2024-01-18T06:00:00.000+00:00,transformer,,Temperature,C,28.0
330914,Hartley Avenue,2024-01-18T06:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.14
330914,Hartley Avenue,2024-01-18T06:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.74
330914,Hartley Avenue,2024-01-18T06:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.31
330914,Hartley Avenue,2024-01-18T06:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.22
330914,Hartley Avenue,2024-01-18T06:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.58
330914,Hartley Avenue,2024-01-18T06:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.79
330914,Hartley Avenue,2024-01-18T06:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.11
330914,Hartley Avenue,2024-01-18T06:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.33
330914,Hartley Avenue,2024-01-18T06:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.86
330914,Hartley Avenue,2024-01-18T06:00:00.000+00:00,busbar,,L3 Active Power,kW,14.68
330914,Hartley Avenue,2024-01-18T06:00:00.000+00:00,busbar,,L2 Active Power,kW,19.83
330914,Hartley Avenue,2024-01-18T06:00:00.000+00:00,busbar,,L1 Active Power,kW,19.99
330914,Hartley Avenue,2024-01-18T06:00:00.000+00:00,busbar,,N Current (RMS),A,36.4
330914,Hartley Avenue,2024-01-18T06:00:00.000+00:00,busbar,,L3 Current (RMS),A,67.2
330914,Hartley Avenue,2024-01-18T06:00:00.000+00:00,busbar,,L2 Current (RMS),A,84.3
330914,Hartley Avenue,2024-01-18T06:00:00.000+00:00,busbar,,L1 Current (RMS),A,88.2
330914,Hartley Avenue,2024-01-18T05:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.87
330914,Hartley Avenue,2024-01-18T05:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.63
330914,Hartley Avenue,2024-01-18T05:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.44
330914,Hartley Avenue,2024-01-18T05:50:00.000+00:00,feeder,0030,L3 Active Power,kW,3.52
330914,Hartley Avenue,2024-01-18T05:50:00.000+00:00,feeder,0030,L2 Active Power,kW,3.68
330914,Hartley Avenue,2024-01-18T05:50:00.000+00:00,feeder,0030,L1 Active Power,kW,5.89
330914,Hartley Avenue,2024-01-18T05:50:00.000+00:00,feeder,0030,N Current (RMS),A,12.7
330914,Hartley Avenue,2024-01-18T05:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,17.5
330914,Hartley Avenue,2024-01-18T05:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,17.3
330914,Hartley Avenue,2024-01-18T05:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,25.7
330914,Hartley Avenue,2024-01-18T05:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.87
330914,Hartley Avenue,2024-01-18T05:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.69
330914,Hartley Avenue,2024-01-18T05:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.01
330914,Hartley Avenue,2024-01-18T05:50:00.000+00:00,feeder,0020,L3 Active Power,kW,2.73
330914,Hartley Avenue,2024-01-18T05:50:00.000+00:00,feeder,0020,L2 Active Power,kW,8.04
330914,Hartley Avenue,2024-01-18T05:50:00.000+00:00,feeder,0020,L1 Active Power,kW,3.89
330914,Hartley Avenue,2024-01-18T05:50:00.000+00:00,feeder,0020,N Current (RMS),A,20.0
330914,Hartley Avenue,2024-01-18T05:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,16.9
330914,Hartley Avenue,2024-01-18T05:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,33.9
330914,Hartley Avenue,2024-01-18T05:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,19.4
330914,Hartley Avenue,2024-01-18T05:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.39
330914,Hartley Avenue,2024-01-18T05:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.26
330914,Hartley Avenue,2024-01-18T05:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.19
330914,Hartley Avenue,2024-01-18T05:50:00.000+00:00,feeder,0010,L3 Active Power,kW,8.15
330914,Hartley Avenue,2024-01-18T05:50:00.000+00:00,feeder,0010,L2 Active Power,kW,4.51
330914,Hartley Avenue,2024-01-18T05:50:00.000+00:00,feeder,0010,L1 Active Power,kW,12.57
330914,Hartley Avenue,2024-01-18T05:50:00.000+00:00,feeder,0010,N Current (RMS),A,28.9
330914,Hartley Avenue,2024-01-18T05:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,34.6
330914,Hartley Avenue,2024-01-18T05:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,19.9
330914,Hartley Avenue,2024-01-18T05:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,52.9
330914,Hartley Avenue,2024-01-18T05:50:00.000+00:00,transformer,,Temperature,C,28.0
330914,Hartley Avenue,2024-01-18T05:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.14
330914,Hartley Avenue,2024-01-18T05:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.18
330914,Hartley Avenue,2024-01-18T05:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.32
330914,Hartley Avenue,2024-01-18T05:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.01
330914,Hartley Avenue,2024-01-18T05:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.59
330914,Hartley Avenue,2024-01-18T05:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.32
330914,Hartley Avenue,2024-01-18T05:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.12
330914,Hartley Avenue,2024-01-18T05:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.59
330914,Hartley Avenue,2024-01-18T05:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.65
330914,Hartley Avenue,2024-01-18T05:50:00.000+00:00,busbar,,L3 Active Power,kW,14.4
330914,Hartley Avenue,2024-01-18T05:50:00.000+00:00,busbar,,L2 Active Power,kW,16.23
330914,Hartley Avenue,2024-01-18T05:50:00.000+00:00,busbar,,L1 Active Power,kW,22.35
330914,Hartley Avenue,2024-01-18T05:50:00.000+00:00,busbar,,N Current (RMS),A,38.6
330914,Hartley Avenue,2024-01-18T05:50:00.000+00:00,busbar,,L3 Current (RMS),A,65.9
330914,Hartley Avenue,2024-01-18T05:50:00.000+00:00,busbar,,L2 Current (RMS),A,70.0
330914,Hartley Avenue,2024-01-18T05:50:00.000+00:00,busbar,,L1 Current (RMS),A,96.2
330914,Hartley Avenue,2024-01-18T05:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.79
330914,Hartley Avenue,2024-01-18T05:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.75
330914,Hartley Avenue,2024-01-18T05:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.21
330914,Hartley Avenue,2024-01-18T05:40:00.000+00:00,feeder,0030,L3 Active Power,kW,3.51
330914,Hartley Avenue,2024-01-18T05:40:00.000+00:00,feeder,0030,L2 Active Power,kW,3.51
330914,Hartley Avenue,2024-01-18T05:40:00.000+00:00,feeder,0030,L1 Active Power,kW,5.51
330914,Hartley Avenue,2024-01-18T05:40:00.000+00:00,feeder,0030,N Current (RMS),A,11.9
330914,Hartley Avenue,2024-01-18T05:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,17.3
330914,Hartley Avenue,2024-01-18T05:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,16.9
330914,Hartley Avenue,2024-01-18T05:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,23.5
330914,Hartley Avenue,2024-01-18T05:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.97
330914,Hartley Avenue,2024-01-18T05:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.74
330914,Hartley Avenue,2024-01-18T05:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.13
330914,Hartley Avenue,2024-01-18T05:40:00.000+00:00,feeder,0020,L3 Active Power,kW,2.53
330914,Hartley Avenue,2024-01-18T05:40:00.000+00:00,feeder,0020,L2 Active Power,kW,8.26
330914,Hartley Avenue,2024-01-18T05:40:00.000+00:00,feeder,0020,L1 Active Power,kW,2.66
330914,Hartley Avenue,2024-01-18T05:40:00.000+00:00,feeder,0020,N Current (RMS),A,21.6
330914,Hartley Avenue,2024-01-18T05:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,16.6
330914,Hartley Avenue,2024-01-18T05:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,34.7
330914,Hartley Avenue,2024-01-18T05:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,14.8
330914,Hartley Avenue,2024-01-18T05:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.6
330914,Hartley Avenue,2024-01-18T05:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.26
330914,Hartley Avenue,2024-01-18T05:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.44
330914,Hartley Avenue,2024-01-18T05:40:00.000+00:00,feeder,0010,L3 Active Power,kW,8.83
330914,Hartley Avenue,2024-01-18T05:40:00.000+00:00,feeder,0010,L2 Active Power,kW,4.95
330914,Hartley Avenue,2024-01-18T05:40:00.000+00:00,feeder,0010,L1 Active Power,kW,12.38
330914,Hartley Avenue,2024-01-18T05:40:00.000+00:00,feeder,0010,N Current (RMS),A,26.8
330914,Hartley Avenue,2024-01-18T05:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,37.2
330914,Hartley Avenue,2024-01-18T05:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,21.1
330914,Hartley Avenue,2024-01-18T05:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,52.2
330914,Hartley Avenue,2024-01-18T05:40:00.000+00:00,transformer,,Temperature,C,28.1
330914,Hartley Avenue,2024-01-18T05:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.14
330914,Hartley Avenue,2024-01-18T05:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.47
330914,Hartley Avenue,2024-01-18T05:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.32
330914,Hartley Avenue,2024-01-18T05:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.38
330914,Hartley Avenue,2024-01-18T05:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.61
330914,Hartley Avenue,2024-01-18T05:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.74
330914,Hartley Avenue,2024-01-18T05:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.36
330914,Hartley Avenue,2024-01-18T05:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.76
330914,Hartley Avenue,2024-01-18T05:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.77
330914,Hartley Avenue,2024-01-18T05:40:00.000+00:00,busbar,,L3 Active Power,kW,14.87
330914,Hartley Avenue,2024-01-18T05:40:00.000+00:00,busbar,,L2 Active Power,kW,16.72
330914,Hartley Avenue,2024-01-18T05:40:00.000+00:00,busbar,,L1 Active Power,kW,20.55
330914,Hartley Avenue,2024-01-18T05:40:00.000+00:00,busbar,,N Current (RMS),A,33.3
330914,Hartley Avenue,2024-01-18T05:40:00.000+00:00,busbar,,L3 Current (RMS),A,67.7
330914,Hartley Avenue,2024-01-18T05:40:00.000+00:00,busbar,,L2 Current (RMS),A,71.5
330914,Hartley Avenue,2024-01-18T05:40:00.000+00:00,busbar,,L1 Current (RMS),A,88.8
330914,Hartley Avenue,2024-01-18T05:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.79
330914,Hartley Avenue,2024-01-18T05:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.65
330914,Hartley Avenue,2024-01-18T05:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.27
330914,Hartley Avenue,2024-01-18T05:30:00.000+00:00,feeder,0030,L3 Active Power,kW,3.44
330914,Hartley Avenue,2024-01-18T05:30:00.000+00:00,feeder,0030,L2 Active Power,kW,3.86
330914,Hartley Avenue,2024-01-18T05:30:00.000+00:00,feeder,0030,L1 Active Power,kW,5.77
330914,Hartley Avenue,2024-01-18T05:30:00.000+00:00,feeder,0030,N Current (RMS),A,12.6
330914,Hartley Avenue,2024-01-18T05:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,17.1
330914,Hartley Avenue,2024-01-18T05:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,18.4
330914,Hartley Avenue,2024-01-18T05:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,25.0
330914,Hartley Avenue,2024-01-18T05:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-3.24
330914,Hartley Avenue,2024-01-18T05:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.79
330914,Hartley Avenue,2024-01-18T05:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.26
330914,Hartley Avenue,2024-01-18T05:30:00.000+00:00,feeder,0020,L3 Active Power,kW,2.18
330914,Hartley Avenue,2024-01-18T05:30:00.000+00:00,feeder,0020,L2 Active Power,kW,7.55
330914,Hartley Avenue,2024-01-18T05:30:00.000+00:00,feeder,0020,L1 Active Power,kW,1.79
330914,Hartley Avenue,2024-01-18T05:30:00.000+00:00,feeder,0020,N Current (RMS),A,22.9
330914,Hartley Avenue,2024-01-18T05:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,16.8
330914,Hartley Avenue,2024-01-18T05:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,32.2
330914,Hartley Avenue,2024-01-18T05:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,12.4
330914,Hartley Avenue,2024-01-18T05:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.51
330914,Hartley Avenue,2024-01-18T05:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.45
330914,Hartley Avenue,2024-01-18T05:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.17
330914,Hartley Avenue,2024-01-18T05:30:00.000+00:00,feeder,0010,L3 Active Power,kW,6.83
330914,Hartley Avenue,2024-01-18T05:30:00.000+00:00,feeder,0010,L2 Active Power,kW,5.74
330914,Hartley Avenue,2024-01-18T05:30:00.000+00:00,feeder,0010,L1 Active Power,kW,9.72
330914,Hartley Avenue,2024-01-18T05:30:00.000+00:00,feeder,0010,N Current (RMS),A,19.2
330914,Hartley Avenue,2024-01-18T05:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,29.3
330914,Hartley Avenue,2024-01-18T05:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,24.4
330914,Hartley Avenue,2024-01-18T05:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,42.6
330914,Hartley Avenue,2024-01-18T05:30:00.000+00:00,transformer,,Temperature,C,28.1
330914,Hartley Avenue,2024-01-18T05:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.14
330914,Hartley Avenue,2024-01-18T05:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.76
330914,Hartley Avenue,2024-01-18T05:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.32
330914,Hartley Avenue,2024-01-18T05:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.5
330914,Hartley Avenue,2024-01-18T05:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.61
330914,Hartley Avenue,2024-01-18T05:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.0
330914,Hartley Avenue,2024-01-18T05:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.55
330914,Hartley Avenue,2024-01-18T05:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.89
330914,Hartley Avenue,2024-01-18T05:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.7
330914,Hartley Avenue,2024-01-18T05:30:00.000+00:00,busbar,,L3 Active Power,kW,12.45
330914,Hartley Avenue,2024-01-18T05:30:00.000+00:00,busbar,,L2 Active Power,kW,17.15
330914,Hartley Avenue,2024-01-18T05:30:00.000+00:00,busbar,,L1 Active Power,kW,17.29
330914,Hartley Avenue,2024-01-18T05:30:00.000+00:00,busbar,,N Current (RMS),A,33.9
330914,Hartley Avenue,2024-01-18T05:30:00.000+00:00,busbar,,L3 Current (RMS),A,59.8
330914,Hartley Avenue,2024-01-18T05:30:00.000+00:00,busbar,,L2 Current (RMS),A,74.1
330914,Hartley Avenue,2024-01-18T05:30:00.000+00:00,busbar,,L1 Current (RMS),A,77.1
330914,Hartley Avenue,2024-01-18T05:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.96
330914,Hartley Avenue,2024-01-18T05:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.68
330914,Hartley Avenue,2024-01-18T05:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.47
330914,Hartley Avenue,2024-01-18T05:20:00.000+00:00,feeder,0030,L3 Active Power,kW,3.3
330914,Hartley Avenue,2024-01-18T05:20:00.000+00:00,feeder,0030,L2 Active Power,kW,5.65
330914,Hartley Avenue,2024-01-18T05:20:00.000+00:00,feeder,0030,L1 Active Power,kW,5.79
330914,Hartley Avenue,2024-01-18T05:20:00.000+00:00,feeder,0030,N Current (RMS),A,14.7
330914,Hartley Avenue,2024-01-18T05:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,17.0
330914,Hartley Avenue,2024-01-18T05:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,25.0
330914,Hartley Avenue,2024-01-18T05:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,25.4
330914,Hartley Avenue,2024-01-18T05:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-3.04
330914,Hartley Avenue,2024-01-18T05:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.89
330914,Hartley Avenue,2024-01-18T05:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.25
330914,Hartley Avenue,2024-01-18T05:20:00.000+00:00,feeder,0020,L3 Active Power,kW,3.23
330914,Hartley Avenue,2024-01-18T05:20:00.000+00:00,feeder,0020,L2 Active Power,kW,7.51
330914,Hartley Avenue,2024-01-18T05:20:00.000+00:00,feeder,0020,L1 Active Power,kW,1.68
330914,Hartley Avenue,2024-01-18T05:20:00.000+00:00,feeder,0020,N Current (RMS),A,22.0
330914,Hartley Avenue,2024-01-18T05:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,19.7
330914,Hartley Avenue,2024-01-18T05:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,32.6
330914,Hartley Avenue,2024-01-18T05:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,12.3
330914,Hartley Avenue,2024-01-18T05:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.67
330914,Hartley Avenue,2024-01-18T05:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.3
