Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
330914,Hartley Avenue,2024-01-18T05:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.58
330914,Hartley Avenue,2024-01-18T05:20:00.000+00:00,feeder,0010,L3 Active Power,kW,6.31
330914,Hartley Avenue,2024-01-18T05:20:00.000+00:00,feeder,0010,L2 Active Power,kW,4.53
330914,Hartley Avenue,2024-01-18T05:20:00.000+00:00,feeder,0010,L1 Active Power,kW,15.8
330914,Hartley Avenue,2024-01-18T05:20:00.000+00:00,feeder,0010,N Current (RMS),A,39.0
330914,Hartley Avenue,2024-01-18T05:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,27.3
330914,Hartley Avenue,2024-01-18T05:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,19.9
330914,Hartley Avenue,2024-01-18T05:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,66.1
330914,Hartley Avenue,2024-01-18T05:20:00.000+00:00,transformer,,Temperature,C,28.2
330914,Hartley Avenue,2024-01-18T05:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.13
330914,Hartley Avenue,2024-01-18T05:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.89
330914,Hartley Avenue,2024-01-18T05:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.32
330914,Hartley Avenue,2024-01-18T05:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.72
330914,Hartley Avenue,2024-01-18T05:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.61
330914,Hartley Avenue,2024-01-18T05:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.93
330914,Hartley Avenue,2024-01-18T05:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.66
330914,Hartley Avenue,2024-01-18T05:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.86
330914,Hartley Avenue,2024-01-18T05:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.31
330914,Hartley Avenue,2024-01-18T05:20:00.000+00:00,busbar,,L3 Active Power,kW,12.85
330914,Hartley Avenue,2024-01-18T05:20:00.000+00:00,busbar,,L2 Active Power,kW,17.7
330914,Hartley Avenue,2024-01-18T05:20:00.000+00:00,busbar,,L1 Active Power,kW,23.28
330914,Hartley Avenue,2024-01-18T05:20:00.000+00:00,busbar,,N Current (RMS),A,43.8
330914,Hartley Avenue,2024-01-18T05:20:00.000+00:00,busbar,,L3 Current (RMS),A,61.8
330914,Hartley Avenue,2024-01-18T05:20:00.000+00:00,busbar,,L2 Current (RMS),A,76.6
330914,Hartley Avenue,2024-01-18T05:20:00.000+00:00,busbar,,L1 Current (RMS),A,100.1
330914,Hartley Avenue,2024-01-18T05:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-2.01
330914,Hartley Avenue,2024-01-18T05:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.79
330914,Hartley Avenue,2024-01-18T05:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.39
330914,Hartley Avenue,2024-01-18T05:10:00.000+00:00,feeder,0030,L3 Active Power,kW,3.51
330914,Hartley Avenue,2024-01-18T05:10:00.000+00:00,feeder,0030,L2 Active Power,kW,5.86
330914,Hartley Avenue,2024-01-18T05:10:00.000+00:00,feeder,0030,L1 Active Power,kW,6.87
330914,Hartley Avenue,2024-01-18T05:10:00.000+00:00,feeder,0030,N Current (RMS),A,16.9
330914,Hartley Avenue,2024-01-18T05:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,17.8
330914,Hartley Avenue,2024-01-18T05:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,25.7
330914,Hartley Avenue,2024-01-18T05:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,30.5
330914,Hartley Avenue,2024-01-18T05:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-3.07
330914,Hartley Avenue,2024-01-18T05:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.81
330914,Hartley Avenue,2024-01-18T05:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.1
330914,Hartley Avenue,2024-01-18T05:10:00.000+00:00,feeder,0020,L3 Active Power,kW,2.59
330914,Hartley Avenue,2024-01-18T05:10:00.000+00:00,feeder,0020,L2 Active Power,kW,4.98
330914,Hartley Avenue,2024-01-18T05:10:00.000+00:00,feeder,0020,L1 Active Power,kW,3.17
330914,Hartley Avenue,2024-01-18T05:10:00.000+00:00,feeder,0020,N Current (RMS),A,12.8
330914,Hartley Avenue,2024-01-18T05:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,17.4
330914,Hartley Avenue,2024-01-18T05:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,22.2
330914,Hartley Avenue,2024-01-18T05:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,16.3
330914,Hartley Avenue,2024-01-18T05:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.62
330914,Hartley Avenue,2024-01-18T05:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.1
330914,Hartley Avenue,2024-01-18T05:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.7
330914,Hartley Avenue,2024-01-18T05:10:00.000+00:00,feeder,0010,L3 Active Power,kW,3.81
330914,Hartley Avenue,2024-01-18T05:10:00.000+00:00,feeder,0010,L2 Active Power,kW,2.97
330914,Hartley Avenue,2024-01-18T05:10:00.000+00:00,feeder,0010,L1 Active Power,kW,16.6
330914,Hartley Avenue,2024-01-18T05:10:00.000+00:00,feeder,0010,N Current (RMS),A,48.3
330914,Hartley Avenue,2024-01-18T05:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,18.0
330914,Hartley Avenue,2024-01-18T05:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,13.6
330914,Hartley Avenue,2024-01-18T05:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,69.2
330914,Hartley Avenue,2024-01-18T05:10:00.000+00:00,transformer,,Temperature,C,28.3
330914,Hartley Avenue,2024-01-18T05:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.11
330914,Hartley Avenue,2024-01-18T05:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.99
330914,Hartley Avenue,2024-01-18T05:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.33
330914,Hartley Avenue,2024-01-18T05:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.99
330914,Hartley Avenue,2024-01-18T05:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.6
330914,Hartley Avenue,2024-01-18T05:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.95
330914,Hartley Avenue,2024-01-18T05:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.7
330914,Hartley Avenue,2024-01-18T05:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.7
330914,Hartley Avenue,2024-01-18T05:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.19
330914,Hartley Avenue,2024-01-18T05:10:00.000+00:00,busbar,,L3 Active Power,kW,9.9
330914,Hartley Avenue,2024-01-18T05:10:00.000+00:00,busbar,,L2 Active Power,kW,13.81
330914,Hartley Avenue,2024-01-18T05:10:00.000+00:00,busbar,,L1 Active Power,kW,26.63
330914,Hartley Avenue,2024-01-18T05:10:00.000+00:00,busbar,,N Current (RMS),A,59.7
330914,Hartley Avenue,2024-01-18T05:10:00.000+00:00,busbar,,L3 Current (RMS),A,51.6
330914,Hartley Avenue,2024-01-18T05:10:00.000+00:00,busbar,,L2 Current (RMS),A,61.0
330914,Hartley Avenue,2024-01-18T05:10:00.000+00:00,busbar,,L1 Current (RMS),A,113.1
330914,Hartley Avenue,2024-01-18T05:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.99
330914,Hartley Avenue,2024-01-18T05:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.57
330914,Hartley Avenue,2024-01-18T05:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.55
330914,Hartley Avenue,2024-01-18T05:00:00.000+00:00,feeder,0030,L3 Active Power,kW,3.57
330914,Hartley Avenue,2024-01-18T05:00:00.000+00:00,feeder,0030,L2 Active Power,kW,5.99
330914,Hartley Avenue,2024-01-18T05:00:00.000+00:00,feeder,0030,L1 Active Power,kW,4.75
330914,Hartley Avenue,2024-01-18T05:00:00.000+00:00,feeder,0030,N Current (RMS),A,14.1
330914,Hartley Avenue,2024-01-18T05:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,17.9
330914,Hartley Avenue,2024-01-18T05:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,25.8
330914,Hartley Avenue,2024-01-18T05:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,21.3
330914,Hartley Avenue,2024-01-18T05:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-3.17
330914,Hartley Avenue,2024-01-18T05:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.03
330914,Hartley Avenue,2024-01-18T05:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.06
330914,Hartley Avenue,2024-01-18T05:00:00.000+00:00,feeder,0020,L3 Active Power,kW,2.32
330914,Hartley Avenue,2024-01-18T05:00:00.000+00:00,feeder,0020,L2 Active Power,kW,5.02
330914,Hartley Avenue,2024-01-18T05:00:00.000+00:00,feeder,0020,L1 Active Power,kW,2.26
330914,Hartley Avenue,2024-01-18T05:00:00.000+00:00,feeder,0020,N Current (RMS),A,14.2
330914,Hartley Avenue,2024-01-18T05:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,16.8
330914,Hartley Avenue,2024-01-18T05:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,22.7
330914,Hartley Avenue,2024-01-18T05:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,13.2
330914,Hartley Avenue,2024-01-18T05:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.64
330914,Hartley Avenue,2024-01-18T05:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.3
330914,Hartley Avenue,2024-01-18T05:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.0
330914,Hartley Avenue,2024-01-18T05:00:00.000+00:00,feeder,0010,L3 Active Power,kW,5.8
330914,Hartley Avenue,2024-01-18T05:00:00.000+00:00,feeder,0010,L2 Active Power,kW,2.81
330914,Hartley Avenue,2024-01-18T05:00:00.000+00:00,feeder,0010,L1 Active Power,kW,18.73
330914,Hartley Avenue,2024-01-18T05:00:00.000+00:00,feeder,0010,N Current (RMS),A,55.2
330914,Hartley Avenue,2024-01-18T05:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,25.3
330914,Hartley Avenue,2024-01-18T05:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,13.1
330914,Hartley Avenue,2024-01-18T05:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,79.0
330914,Hartley Avenue,2024-01-18T05:00:00.000+00:00,transformer,,Temperature,C,28.3
330914,Hartley Avenue,2024-01-18T05:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.14
330914,Hartley Avenue,2024-01-18T05:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.22
330914,Hartley Avenue,2024-01-18T05:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.38
330914,Hartley Avenue,2024-01-18T05:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.21
330914,Hartley Avenue,2024-01-18T05:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.6
330914,Hartley Avenue,2024-01-18T05:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.21
330914,Hartley Avenue,2024-01-18T05:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.8
330914,Hartley Avenue,2024-01-18T05:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.9
330914,Hartley Avenue,2024-01-18T05:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.61
330914,Hartley Avenue,2024-01-18T05:00:00.000+00:00,busbar,,L3 Active Power,kW,11.69
330914,Hartley Avenue,2024-01-18T05:00:00.000+00:00,busbar,,L2 Active Power,kW,13.82
330914,Hartley Avenue,2024-01-18T05:00:00.000+00:00,busbar,,L1 Active Power,kW,25.73
330914,Hartley Avenue,2024-01-18T05:00:00.000+00:00,busbar,,N Current (RMS),A,55.1
330914,Hartley Avenue,2024-01-18T05:00:00.000+00:00,busbar,,L3 Current (RMS),A,57.5
330914,Hartley Avenue,2024-01-18T05:00:00.000+00:00,busbar,,L2 Current (RMS),A,61.2
330914,Hartley Avenue,2024-01-18T05:00:00.000+00:00,busbar,,L1 Current (RMS),A,110.2
330914,Hartley Avenue,2024-01-18T04:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-2.07
330914,Hartley Avenue,2024-01-18T04:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.5
330914,Hartley Avenue,2024-01-18T04:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.8
330914,Hartley Avenue,2024-01-18T04:50:00.000+00:00,feeder,0030,L3 Active Power,kW,3.45
330914,Hartley Avenue,2024-01-18T04:50:00.000+00:00,feeder,0030,L2 Active Power,kW,6.03
330914,Hartley Avenue,2024-01-18T04:50:00.000+00:00,feeder,0030,L1 Active Power,kW,4.71
330914,Hartley Avenue,2024-01-18T04:50:00.000+00:00,feeder,0030,N Current (RMS),A,13.8
330914,Hartley Avenue,2024-01-18T04:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,17.6
330914,Hartley Avenue,2024-01-18T04:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,26.0
330914,Hartley Avenue,2024-01-18T04:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,21.4
330914,Hartley Avenue,2024-01-18T04:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-3.03
330914,Hartley Avenue,2024-01-18T04:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.95
330914,Hartley Avenue,2024-01-18T04:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.18
330914,Hartley Avenue,2024-01-18T04:50:00.000+00:00,feeder,0020,L3 Active Power,kW,2.53
330914,Hartley Avenue,2024-01-18T04:50:00.000+00:00,feeder,0020,L2 Active Power,kW,4.79
330914,Hartley Avenue,2024-01-18T04:50:00.000+00:00,feeder,0020,L1 Active Power,kW,1.78
330914,Hartley Avenue,2024-01-18T04:50:00.000+00:00,feeder,0020,N Current (RMS),A,14.1
330914,Hartley Avenue,2024-01-18T04:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,16.9
330914,Hartley Avenue,2024-01-18T04:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,21.6
330914,Hartley Avenue,2024-01-18T04:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,12.1
330914,Hartley Avenue,2024-01-18T04:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.46
330914,Hartley Avenue,2024-01-18T04:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.11
330914,Hartley Avenue,2024-01-18T04:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.56
330914,Hartley Avenue,2024-01-18T04:50:00.000+00:00,feeder,0010,L3 Active Power,kW,3.57
330914,Hartley Avenue,2024-01-18T04:50:00.000+00:00,feeder,0010,L2 Active Power,kW,4.35
330914,Hartley Avenue,2024-01-18T04:50:00.000+00:00,feeder,0010,L1 Active Power,kW,19.62
330914,Hartley Avenue,2024-01-18T04:50:00.000+00:00,feeder,0010,N Current (RMS),A,58.2
330914,Hartley Avenue,2024-01-18T04:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,16.5
330914,Hartley Avenue,2024-01-18T04:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,19.0
330914,Hartley Avenue,2024-01-18T04:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,82.7
330914,Hartley Avenue,2024-01-18T04:50:00.000+00:00,transformer,,Temperature,C,28.3
330914,Hartley Avenue,2024-01-18T04:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.15
330914,Hartley Avenue,2024-01-18T04:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.19
330914,Hartley Avenue,2024-01-18T04:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.42
330914,Hartley Avenue,2024-01-18T04:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.2
330914,Hartley Avenue,2024-01-18T04:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.62
330914,Hartley Avenue,2024-01-18T04:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.13
330914,Hartley Avenue,2024-01-18T04:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.56
330914,Hartley Avenue,2024-01-18T04:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.57
330914,Hartley Avenue,2024-01-18T04:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.54
330914,Hartley Avenue,2024-01-18T04:50:00.000+00:00,busbar,,L3 Active Power,kW,9.55
330914,Hartley Avenue,2024-01-18T04:50:00.000+00:00,busbar,,L2 Active Power,kW,15.18
330914,Hartley Avenue,2024-01-18T04:50:00.000+00:00,busbar,,L1 Active Power,kW,26.11
330914,Hartley Avenue,2024-01-18T04:50:00.000+00:00,busbar,,N Current (RMS),A,57.9
330914,Hartley Avenue,2024-01-18T04:50:00.000+00:00,busbar,,L3 Current (RMS),A,49.8
330914,Hartley Avenue,2024-01-18T04:50:00.000+00:00,busbar,,L2 Current (RMS),A,65.9
330914,Hartley Avenue,2024-01-18T04:50:00.000+00:00,busbar,,L1 Current (RMS),A,112.4
330914,Hartley Avenue,2024-01-18T04:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.93
330914,Hartley Avenue,2024-01-18T04:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.87
330914,Hartley Avenue,2024-01-18T04:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.43
330914,Hartley Avenue,2024-01-18T04:40:00.000+00:00,feeder,0030,L3 Active Power,kW,3.34
330914,Hartley Avenue,2024-01-18T04:40:00.000+00:00,feeder,0030,L2 Active Power,kW,5.96
330914,Hartley Avenue,2024-01-18T04:40:00.000+00:00,feeder,0030,L1 Active Power,kW,4.63
330914,Hartley Avenue,2024-01-18T04:40:00.000+00:00,feeder,0030,N Current (RMS),A,14.7
330914,Hartley Avenue,2024-01-18T04:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,16.8
330914,Hartley Avenue,2024-01-18T04:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,26.1
330914,Hartley Avenue,2024-01-18T04:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,20.4
330914,Hartley Avenue,2024-01-18T04:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.74
330914,Hartley Avenue,2024-01-18T04:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.03
330914,Hartley Avenue,2024-01-18T04:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.19
330914,Hartley Avenue,2024-01-18T04:40:00.000+00:00,feeder,0020,L3 Active Power,kW,2.7
330914,Hartley Avenue,2024-01-18T04:40:00.000+00:00,feeder,0020,L2 Active Power,kW,4.88
330914,Hartley Avenue,2024-01-18T04:40:00.000+00:00,feeder,0020,L1 Active Power,kW,3.13
330914,Hartley Avenue,2024-01-18T04:40:00.000+00:00,feeder,0020,N Current (RMS),A,11.3
330914,Hartley Avenue,2024-01-18T04:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,16.4
330914,Hartley Avenue,2024-01-18T04:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,22.1
330914,Hartley Avenue,2024-01-18T04:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,16.3
330914,Hartley Avenue,2024-01-18T04:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.09
330914,Hartley Avenue,2024-01-18T04:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.19
330914,Hartley Avenue,2024-01-18T04:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.41
330914,Hartley Avenue,2024-01-18T04:40:00.000+00:00,feeder,0010,L3 Active Power,kW,7.31
330914,Hartley Avenue,2024-01-18T04:40:00.000+00:00,feeder,0010,L2 Active Power,kW,4.29
330914,Hartley Avenue,2024-01-18T04:40:00.000+00:00,feeder,0010,L1 Active Power,kW,17.81
330914,Hartley Avenue,2024-01-18T04:40:00.000+00:00,feeder,0010,N Current (RMS),A,47.4
330914,Hartley Avenue,2024-01-18T04:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,31.1
330914,Hartley Avenue,2024-01-18T04:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,18.9
330914,Hartley Avenue,2024-01-18T04:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,74.1
330914,Hartley Avenue,2024-01-18T04:40:00.000+00:00,transformer,,Temperature,C,28.4
330914,Hartley Avenue,2024-01-18T04:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.14
330914,Hartley Avenue,2024-01-18T04:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.91
330914,Hartley Avenue,2024-01-18T04:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.39
330914,Hartley Avenue,2024-01-18T04:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.23
330914,Hartley Avenue,2024-01-18T04:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.62
330914,Hartley Avenue,2024-01-18T04:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.97
330914,Hartley Avenue,2024-01-18T04:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.76
330914,Hartley Avenue,2024-01-18T04:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.1
330914,Hartley Avenue,2024-01-18T04:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.03
330914,Hartley Avenue,2024-01-18T04:40:00.000+00:00,busbar,,L3 Active Power,kW,13.35
330914,Hartley Avenue,2024-01-18T04:40:00.000+00:00,busbar,,L2 Active Power,kW,15.14
330914,Hartley Avenue,2024-01-18T04:40:00.000+00:00,busbar,,L1 Active Power,kW,25.57
330914,Hartley Avenue,2024-01-18T04:40:00.000+00:00,busbar,,N Current (RMS),A,51.0
330914,Hartley Avenue,2024-01-18T04:40:00.000+00:00,busbar,,L3 Current (RMS),A,61.5
330914,Hartley Avenue,2024-01-18T04:40:00.000+00:00,busbar,,L2 Current (RMS),A,66.3
330914,Hartley Avenue,2024-01-18T04:40:00.000+00:00,busbar,,L1 Current (RMS),A,108.8
330914,Hartley Avenue,2024-01-18T04:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-2.08
330914,Hartley Avenue,2024-01-18T04:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.89
330914,Hartley Avenue,2024-01-18T04:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.6
330914,Hartley Avenue,2024-01-18T04:30:00.000+00:00,feeder,0030,L3 Active Power,kW,3.28
330914,Hartley Avenue,2024-01-18T04:30:00.000+00:00,feeder,0030,L2 Active Power,kW,6.07
330914,Hartley Avenue,2024-01-18T04:30:00.000+00:00,feeder,0030,L1 Active Power,kW,4.76
330914,Hartley Avenue,2024-01-18T04:30:00.000+00:00,feeder,0030,N Current (RMS),A,15.3
330914,Hartley Avenue,2024-01-18T04:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,17.0
330914,Hartley Avenue,2024-01-18T04:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,26.5
330914,Hartley Avenue,2024-01-18T04:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,21.3
330914,Hartley Avenue,2024-01-18T04:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.94
330914,Hartley Avenue,2024-01-18T04:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.29
330914,Hartley Avenue,2024-01-18T04:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.19
330914,Hartley Avenue,2024-01-18T04:30:00.000+00:00,feeder,0020,L3 Active Power,kW,2.46
330914,Hartley Avenue,2024-01-18T04:30:00.000+00:00,feeder,0020,L2 Active Power,kW,5.39
330914,Hartley Avenue,2024-01-18T04:30:00.000+00:00,feeder,0020,L1 Active Power,kW,1.73
330914,Hartley Avenue,2024-01-18T04:30:00.000+00:00,feeder,0020,N Current (RMS),A,15.0
330914,Hartley Avenue,2024-01-18T04:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,16.4
330914,Hartley Avenue,2024-01-18T04:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,24.7
330914,Hartley Avenue,2024-01-18T04:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,12.0
330914,Hartley Avenue,2024-01-18T04:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.28
330914,Hartley Avenue,2024-01-18T04:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.21
330914,Hartley Avenue,2024-01-18T04:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.25
330914,Hartley Avenue,2024-01-18T04:30:00.000+00:00,feeder,0010,L3 Active Power,kW,8.61
330914,Hartley Avenue,2024-01-18T04:30:00.000+00:00,feeder,0010,L2 Active Power,kW,4.4
330914,Hartley Avenue,2024-01-18T04:30:00.000+00:00,feeder,0010,L1 Active Power,kW,18.15
330914,Hartley Avenue,2024-01-18T04:30:00.000+00:00,feeder,0010,N Current (RMS),A,46.4
330914,Hartley Avenue,2024-01-18T04:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,36.1
330914,Hartley Avenue,2024-01-18T04:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,19.0
330914,Hartley Avenue,2024-01-18T04:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,75.4
330914,Hartley Avenue,2024-01-18T04:30:00.000+00:00,transformer,,Temperature,C,28.4
330914,Hartley Avenue,2024-01-18T04:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.13
330914,Hartley Avenue,2024-01-18T04:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.67
330914,Hartley Avenue,2024-01-18T04:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.39
330914,Hartley Avenue,2024-01-18T04:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.92
330914,Hartley Avenue,2024-01-18T04:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.64
330914,Hartley Avenue,2024-01-18T04:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.81
330914,Hartley Avenue,2024-01-18T04:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.31
330914,Hartley Avenue,2024-01-18T04:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.39
330914,Hartley Avenue,2024-01-18T04:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.04
330914,Hartley Avenue,2024-01-18T04:30:00.000+00:00,busbar,,L3 Active Power,kW,14.35
330914,Hartley Avenue,2024-01-18T04:30:00.000+00:00,busbar,,L2 Active Power,kW,15.86
330914,Hartley Avenue,2024-01-18T04:30:00.000+00:00,busbar,,L1 Active Power,kW,24.64
330914,Hartley Avenue,2024-01-18T04:30:00.000+00:00,busbar,,N Current (RMS),A,44.8
330914,Hartley Avenue,2024-01-18T04:30:00.000+00:00,busbar,,L3 Current (RMS),A,65.8
330914,Hartley Avenue,2024-01-18T04:30:00.000+00:00,busbar,,L2 Current (RMS),A,69.4
330914,Hartley Avenue,2024-01-18T04:30:00.000+00:00,busbar,,L1 Current (RMS),A,105.3
330914,Hartley Avenue,2024-01-18T04:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-2.21
330914,Hartley Avenue,2024-01-18T04:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.79
330914,Hartley Avenue,2024-01-18T04:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.43
330914,Hartley Avenue,2024-01-18T04:20:00.000+00:00,feeder,0030,L3 Active Power,kW,3.31
330914,Hartley Avenue,2024-01-18T04:20:00.000+00:00,feeder,0030,L2 Active Power,kW,6.2
330914,Hartley Avenue,2024-01-18T04:20:00.000+00:00,feeder,0030,L1 Active Power,kW,4.7
330914,Hartley Avenue,2024-01-18T04:20:00.000+00:00,feeder,0030,N Current (RMS),A,15.9
330914,Hartley Avenue,2024-01-18T04:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,17.4
330914,Hartley Avenue,2024-01-18T04:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,26.9
330914,Hartley Avenue,2024-01-18T04:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,20.7
330914,Hartley Avenue,2024-01-18T04:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-3.2
330914,Hartley Avenue,2024-01-18T04:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.32
330914,Hartley Avenue,2024-01-18T04:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.16
330914,Hartley Avenue,2024-01-18T04:20:00.000+00:00,feeder,0020,L3 Active Power,kW,2.33
330914,Hartley Avenue,2024-01-18T04:20:00.000+00:00,feeder,0020,L2 Active Power,kW,4.75
330914,Hartley Avenue,2024-01-18T04:20:00.000+00:00,feeder,0020,L1 Active Power,kW,2.33
330914,Hartley Avenue,2024-01-18T04:20:00.000+00:00,feeder,0020,N Current (RMS),A,13.1
330914,Hartley Avenue,2024-01-18T04:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,17.1
330914,Hartley Avenue,2024-01-18T04:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,22.0
330914,Hartley Avenue,2024-01-18T04:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,14.3
330914,Hartley Avenue,2024-01-18T04:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.06
330914,Hartley Avenue,2024-01-18T04:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.35
330914,Hartley Avenue,2024-01-18T04:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.13
330914,Hartley Avenue,2024-01-18T04:20:00.000+00:00,feeder,0010,L3 Active Power,kW,9.42
330914,Hartley Avenue,2024-01-18T04:20:00.000+00:00,feeder,0010,L2 Active Power,kW,3.51
330914,Hartley Avenue,2024-01-18T04:20:00.000+00:00,feeder,0010,L1 Active Power,kW,17.51
330914,Hartley Avenue,2024-01-18T04:20:00.000+00:00,feeder,0010,N Current (RMS),A,47.3
330914,Hartley Avenue,2024-01-18T04:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,39.1
330914,Hartley Avenue,2024-01-18T04:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,15.7
330914,Hartley Avenue,2024-01-18T04:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,73.0
330914,Hartley Avenue,2024-01-18T04:20:00.000+00:00,transformer,,Temperature,C,28.4
330914,Hartley Avenue,2024-01-18T04:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.11
330914,Hartley Avenue,2024-01-18T04:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.57
330914,Hartley Avenue,2024-01-18T04:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.35
330914,Hartley Avenue,2024-01-18T04:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.88
330914,Hartley Avenue,2024-01-18T04:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.63
330914,Hartley Avenue,2024-01-18T04:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.65
330914,Hartley Avenue,2024-01-18T04:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.48
330914,Hartley Avenue,2024-01-18T04:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.46
330914,Hartley Avenue,2024-01-18T04:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.72
330914,Hartley Avenue,2024-01-18T04:20:00.000+00:00,busbar,,L3 Active Power,kW,15.05
330914,Hartley Avenue,2024-01-18T04:20:00.000+00:00,busbar,,L2 Active Power,kW,14.46
330914,Hartley Avenue,2024-01-18T04:20:00.000+00:00,busbar,,L1 Active Power,kW,24.54
330914,Hartley Avenue,2024-01-18T04:20:00.000+00:00,busbar,,N Current (RMS),A,45.1
330914,Hartley Avenue,2024-01-18T04:20:00.000+00:00,busbar,,L3 Current (RMS),A,68.7
330914,Hartley Avenue,2024-01-18T04:20:00.000+00:00,busbar,,L2 Current (RMS),A,64.1
330914,Hartley Avenue,2024-01-18T04:20:00.000+00:00,busbar,,L1 Current (RMS),A,104.7
330914,Hartley Avenue,2024-01-18T04:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-2.26
330914,Hartley Avenue,2024-01-18T04:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.34
330914,Hartley Avenue,2024-01-18T04:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.31
330914,Hartley Avenue,2024-01-18T04:10:00.000+00:00,feeder,0030,L3 Active Power,kW,3.38
330914,Hartley Avenue,2024-01-18T04:10:00.000+00:00,feeder,0030,L2 Active Power,kW,6.61
330914,Hartley Avenue,2024-01-18T04:10:00.000+00:00,feeder,0030,L1 Active Power,kW,5.05
330914,Hartley Avenue,2024-01-18T04:10:00.000+00:00,feeder,0030,N Current (RMS),A,16.4
330914,Hartley Avenue,2024-01-18T04:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,17.7
330914,Hartley Avenue,2024-01-18T04:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,27.9
330914,Hartley Avenue,2024-01-18T04:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,21.9
330914,Hartley Avenue,2024-01-18T04:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-3.14
330914,Hartley Avenue,2024-01-18T04:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.29
330914,Hartley Avenue,2024-01-18T04:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.17
330914,Hartley Avenue,2024-01-18T04:10:00.000+00:00,feeder,0020,L3 Active Power,kW,2.3
330914,Hartley Avenue,2024-01-18T04:10:00.000+00:00,feeder,0020,L2 Active Power,kW,5.68
330914,Hartley Avenue,2024-01-18T04:10:00.000+00:00,feeder,0020,L1 Active Power,kW,3.1
330914,Hartley Avenue,2024-01-18T04:10:00.000+00:00,feeder,0020,N Current (RMS),A,14.2
330914,Hartley Avenue,2024-01-18T04:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,16.6
330914,Hartley Avenue,2024-01-18T04:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,25.5
330914,Hartley Avenue,2024-01-18T04:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,16.0
330914,Hartley Avenue,2024-01-18T04:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.19
330914,Hartley Avenue,2024-01-18T04:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.5
330914,Hartley Avenue,2024-01-18T04:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.38
330914,Hartley Avenue,2024-01-18T04:10:00.000+00:00,feeder,0010,L3 Active Power,kW,10.69
330914,Hartley Avenue,2024-01-18T04:10:00.000+00:00,feeder,0010,L2 Active Power,kW,3.03
330914,Hartley Avenue,2024-01-18T04:10:00.000+00:00,feeder,0010,L1 Active Power,kW,16.06
330914,Hartley Avenue,2024-01-18T04:10:00.000+00:00,feeder,0010,N Current (RMS),A,44.1
330914,Hartley Avenue,2024-01-18T04:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,44.4
330914,Hartley Avenue,2024-01-18T04:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,14.1
330914,Hartley Avenue,2024-01-18T04:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,66.8
330914,Hartley Avenue,2024-01-18T04:10:00.000+00:00,transformer,,Temperature,C,28.5
330914,Hartley Avenue,2024-01-18T04:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.12
330914,Hartley Avenue,2024-01-18T04:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.77
330914,Hartley Avenue,2024-01-18T04:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.32
330914,Hartley Avenue,2024-01-18T04:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.96
330914,Hartley Avenue,2024-01-18T04:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.62
330914,Hartley Avenue,2024-01-18T04:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.86
330914,Hartley Avenue,2024-01-18T04:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.6
330914,Hartley Avenue,2024-01-18T04:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.12
330914,Hartley Avenue,2024-01-18T04:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.86
330914,Hartley Avenue,2024-01-18T04:10:00.000+00:00,busbar,,L3 Active Power,kW,16.37
330914,Hartley Avenue,2024-01-18T04:10:00.000+00:00,busbar,,L2 Active Power,kW,15.31
330914,Hartley Avenue,2024-01-18T04:10:00.000+00:00,busbar,,L1 Active Power,kW,24.21
330914,Hartley Avenue,2024-01-18T04:10:00.000+00:00,busbar,,N Current (RMS),A,39.9
330914,Hartley Avenue,2024-01-18T04:10:00.000+00:00,busbar,,L3 Current (RMS),A,73.7
330914,Hartley Avenue,2024-01-18T04:10:00.000+00:00,busbar,,L2 Current (RMS),A,66.6
330914,Hartley Avenue,2024-01-18T04:10:00.000+00:00,busbar,,L1 Current (RMS),A,103.0
330914,Hartley Avenue,2024-01-18T04:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-2.15
330914,Hartley Avenue,2024-01-18T04:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.33
330914,Hartley Avenue,2024-01-18T04:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.55
330914,Hartley Avenue,2024-01-18T04:00:00.000+00:00,feeder,0030,L3 Active Power,kW,3.66
330914,Hartley Avenue,2024-01-18T04:00:00.000+00:00,feeder,0030,L2 Active Power,kW,6.45
330914,Hartley Avenue,2024-01-18T04:00:00.000+00:00,feeder,0030,L1 Active Power,kW,4.82
330914,Hartley Avenue,2024-01-18T04:00:00.000+00:00,feeder,0030,N Current (RMS),A,14.8
330914,Hartley Avenue,2024-01-18T04:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,18.4
330914,Hartley Avenue,2024-01-18T04:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,27.1
330914,Hartley Avenue,2024-01-18T04:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,21.1
330914,Hartley Avenue,2024-01-18T04:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.89
330914,Hartley Avenue,2024-01-18T04:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.47
330914,Hartley Avenue,2024-01-18T04:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.31
330914,Hartley Avenue,2024-01-18T04:00:00.000+00:00,feeder,0020,L3 Active Power,kW,2.67
330914,Hartley Avenue,2024-01-18T04:00:00.000+00:00,feeder,0020,L2 Active Power,kW,5.14
330914,Hartley Avenue,2024-01-18T04:00:00.000+00:00,feeder,0020,L1 Active Power,kW,1.59
330914,Hartley Avenue,2024-01-18T04:00:00.000+00:00,feeder,0020,N Current (RMS),A,12.7
330914,Hartley Avenue,2024-01-18T04:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,16.6
330914,Hartley Avenue,2024-01-18T04:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,23.5
330914,Hartley Avenue,2024-01-18T04:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,11.9
330914,Hartley Avenue,2024-01-18T04:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.22
330914,Hartley Avenue,2024-01-18T04:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.55
330914,Hartley Avenue,2024-01-18T04:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.29
330914,Hartley Avenue,2024-01-18T04:00:00.000+00:00,feeder,0010,L3 Active Power,kW,8.73
330914,Hartley Avenue,2024-01-18T04:00:00.000+00:00,feeder,0010,L2 Active Power,kW,2.8
330914,Hartley Avenue,2024-01-18T04:00:00.000+00:00,feeder,0010,L1 Active Power,kW,16.22
330914,Hartley Avenue,2024-01-18T04:00:00.000+00:00,feeder,0010,N Current (RMS),A,44.9
330914,Hartley Avenue,2024-01-18T04:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,36.1
330914,Hartley Avenue,2024-01-18T04:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,13.4
330914,Hartley Avenue,2024-01-18T04:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,66.9
330914,Hartley Avenue,2024-01-18T04:00:00.000+00:00,transformer,,Temperature,C,28.5
330914,Hartley Avenue,2024-01-18T04:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.12
330914,Hartley Avenue,2024-01-18T04:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.06
330914,Hartley Avenue,2024-01-18T04:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.32
330914,Hartley Avenue,2024-01-18T04:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.38
330914,Hartley Avenue,2024-01-18T04:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.63
330914,Hartley Avenue,2024-01-18T04:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.27
330914,Hartley Avenue,2024-01-18T04:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.26
330914,Hartley Avenue,2024-01-18T04:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.35
330914,Hartley Avenue,2024-01-18T04:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.14
330914,Hartley Avenue,2024-01-18T04:00:00.000+00:00,busbar,,L3 Active Power,kW,15.06
330914,Hartley Avenue,2024-01-18T04:00:00.000+00:00,busbar,,L2 Active Power,kW,14.4
330914,Hartley Avenue,2024-01-18T04:00:00.000+00:00,busbar,,L1 Active Power,kW,22.64
330914,Hartley Avenue,2024-01-18T04:00:00.000+00:00,busbar,,N Current (RMS),A,39.2
330914,Hartley Avenue,2024-01-18T04:00:00.000+00:00,busbar,,L3 Current (RMS),A,67.8
330914,Hartley Avenue,2024-01-18T04:00:00.000+00:00,busbar,,L2 Current (RMS),A,63.0
330914,Hartley Avenue,2024-01-18T04:00:00.000+00:00,busbar,,L1 Current (RMS),A,96.5
330914,Hartley Avenue,2024-01-18T03:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.77
330914,Hartley Avenue,2024-01-18T03:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.43
330914,Hartley Avenue,2024-01-18T03:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.56
330914,Hartley Avenue,2024-01-18T03:50:00.000+00:00,feeder,0030,L3 Active Power,kW,5.28
330914,Hartley Avenue,2024-01-18T03:50:00.000+00:00,feeder,0030,L2 Active Power,kW,6.35
330914,Hartley Avenue,2024-01-18T03:50:00.000+00:00,feeder,0030,L1 Active Power,kW,4.6
330914,Hartley Avenue,2024-01-18T03:50:00.000+00:00,feeder,0030,N Current (RMS),A,12.1
330914,Hartley Avenue,2024-01-18T03:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,23.4
330914,Hartley Avenue,2024-01-18T03:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,26.8
330914,Hartley Avenue,2024-01-18T03:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,20.2
330914,Hartley Avenue,2024-01-18T03:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.98
330914,Hartley Avenue,2024-01-18T03:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.35
330914,Hartley Avenue,2024-01-18T03:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.29
330914,Hartley Avenue,2024-01-18T03:50:00.000+00:00,feeder,0020,L3 Active Power,kW,2.62
330914,Hartley Avenue,2024-01-18T03:50:00.000+00:00,feeder,0020,L2 Active Power,kW,4.86
330914,Hartley Avenue,2024-01-18T03:50:00.000+00:00,feeder,0020,L1 Active Power,kW,1.75
330914,Hartley Avenue,2024-01-18T03:50:00.000+00:00,feeder,0020,N Current (RMS),A,11.6
330914,Hartley Avenue,2024-01-18T03:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,16.8
330914,Hartley Avenue,2024-01-18T03:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,22.2
330914,Hartley Avenue,2024-01-18T03:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,12.3
330914,Hartley Avenue,2024-01-18T03:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.24
330914,Hartley Avenue,2024-01-18T03:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.51
330914,Hartley Avenue,2024-01-18T03:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.84
330914,Hartley Avenue,2024-01-18T03:50:00.000+00:00,feeder,0010,L3 Active Power,kW,10.01
330914,Hartley Avenue,2024-01-18T03:50:00.000+00:00,feeder,0010,L2 Active Power,kW,2.92
330914,Hartley Avenue,2024-01-18T03:50:00.000+00:00,feeder,0010,L1 Active Power,kW,16.33
330914,Hartley Avenue,2024-01-18T03:50:00.000+00:00,feeder,0010,N Current (RMS),A,43.7
330914,Hartley Avenue,2024-01-18T03:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,41.2
330914,Hartley Avenue,2024-01-18T03:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,13.6
330914,Hartley Avenue,2024-01-18T03:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,67.1
330914,Hartley Avenue,2024-01-18T03:50:00.000+00:00,transformer,,Temperature,C,28.5
330914,Hartley Avenue,2024-01-18T03:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.11
330914,Hartley Avenue,2024-01-18T03:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.98
330914,Hartley Avenue,2024-01-18T03:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.33
330914,Hartley Avenue,2024-01-18T03:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.37
330914,Hartley Avenue,2024-01-18T03:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.62
330914,Hartley Avenue,2024-01-18T03:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.23
330914,Hartley Avenue,2024-01-18T03:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.98
330914,Hartley Avenue,2024-01-18T03:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.29
330914,Hartley Avenue,2024-01-18T03:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.7
330914,Hartley Avenue,2024-01-18T03:50:00.000+00:00,busbar,,L3 Active Power,kW,17.91
330914,Hartley Avenue,2024-01-18T03:50:00.000+00:00,busbar,,L2 Active Power,kW,14.13
330914,Hartley Avenue,2024-01-18T03:50:00.000+00:00,busbar,,L1 Active Power,kW,22.68
330914,Hartley Avenue,2024-01-18T03:50:00.000+00:00,busbar,,N Current (RMS),A,37.2
330914,Hartley Avenue,2024-01-18T03:50:00.000+00:00,busbar,,L3 Current (RMS),A,77.9
330914,Hartley Avenue,2024-01-18T03:50:00.000+00:00,busbar,,L2 Current (RMS),A,62.0
330914,Hartley Avenue,2024-01-18T03:50:00.000+00:00,busbar,,L1 Current (RMS),A,96.2
330914,Hartley Avenue,2024-01-18T03:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.69
330914,Hartley Avenue,2024-01-18T03:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.62
330914,Hartley Avenue,2024-01-18T03:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.2
330914,Hartley Avenue,2024-01-18T03:40:00.000+00:00,feeder,0030,L3 Active Power,kW,5.09
330914,Hartley Avenue,2024-01-18T03:40:00.000+00:00,feeder,0030,L2 Active Power,kW,7.38
330914,Hartley Avenue,2024-01-18T03:40:00.000+00:00,feeder,0030,L1 Active Power,kW,5.31
330914,Hartley Avenue,2024-01-18T03:40:00.000+00:00,feeder,0030,N Current (RMS),A,14.8
330914,Hartley Avenue,2024-01-18T03:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,22.5
330914,Hartley Avenue,2024-01-18T03:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,30.8
330914,Hartley Avenue,2024-01-18T03:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,22.9
330914,Hartley Avenue,2024-01-18T03:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.97
330914,Hartley Avenue,2024-01-18T03:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.12
330914,Hartley Avenue,2024-01-18T03:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.24
330914,Hartley Avenue,2024-01-18T03:40:00.000+00:00,feeder,0020,L3 Active Power,kW,2.57
330914,Hartley Avenue,2024-01-18T03:40:00.000+00:00,feeder,0020,L2 Active Power,kW,5.06
330914,Hartley Avenue,2024-01-18T03:40:00.000+00:00,feeder,0020,L1 Active Power,kW,2.88
330914,Hartley Avenue,2024-01-18T03:40:00.000+00:00,feeder,0020,N Current (RMS),A,12.2
330914,Hartley Avenue,2024-01-18T03:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,16.6
330914,Hartley Avenue,2024-01-18T03:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,22.6
330914,Hartley Avenue,2024-01-18T03:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,15.6
330914,Hartley Avenue,2024-01-18T03:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.57
330914,Hartley Avenue,2024-01-18T03:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.49
330914,Hartley Avenue,2024-01-18T03:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.02
330914,Hartley Avenue,2024-01-18T03:40:00.000+00:00,feeder,0010,L3 Active Power,kW,7.98
330914,Hartley Avenue,2024-01-18T03:40:00.000+00:00,feeder,0010,L2 Active Power,kW,2.74
330914,Hartley Avenue,2024-01-18T03:40:00.000+00:00,feeder,0010,L1 Active Power,kW,16.67
330914,Hartley Avenue,2024-01-18T03:40:00.000+00:00,feeder,0010,N Current (RMS),A,45.3
330914,Hartley Avenue,2024-01-18T03:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,33.6
330914,Hartley Avenue,2024-01-18T03:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,13.0
330914,Hartley Avenue,2024-01-18T03:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,68.4
330914,Hartley Avenue,2024-01-18T03:40:00.000+00:00,transformer,,Temperature,C,28.6
330914,Hartley Avenue,2024-01-18T03:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.13
330914,Hartley Avenue,2024-01-18T03:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.91
330914,Hartley Avenue,2024-01-18T03:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.34
330914,Hartley Avenue,2024-01-18T03:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.25
330914,Hartley Avenue,2024-01-18T03:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.63
330914,Hartley Avenue,2024-01-18T03:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.9
330914,Hartley Avenue,2024-01-18T03:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.23
330914,Hartley Avenue,2024-01-18T03:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.23
330914,Hartley Avenue,2024-01-18T03:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.45
330914,Hartley Avenue,2024-01-18T03:40:00.000+00:00,busbar,,L3 Active Power,kW,15.64
330914,Hartley Avenue,2024-01-18T03:40:00.000+00:00,busbar,,L2 Active Power,kW,15.17
330914,Hartley Avenue,2024-01-18T03:40:00.000+00:00,busbar,,L1 Active Power,kW,24.86
330914,Hartley Avenue,2024-01-18T03:40:00.000+00:00,busbar,,N Current (RMS),A,44.5
330914,Hartley Avenue,2024-01-18T03:40:00.000+00:00,busbar,,L3 Current (RMS),A,69.9
330914,Hartley Avenue,2024-01-18T03:40:00.000+00:00,busbar,,L2 Current (RMS),A,65.6
330914,Hartley Avenue,2024-01-18T03:40:00.000+00:00,busbar,,L1 Current (RMS),A,104.4
330914,Hartley Avenue,2024-01-18T03:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-2.16
330914,Hartley Avenue,2024-01-18T03:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.81
330914,Hartley Avenue,2024-01-18T03:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.75
330914,Hartley Avenue,2024-01-18T03:30:00.000+00:00,feeder,0030,L3 Active Power,kW,5.38
330914,Hartley Avenue,2024-01-18T03:30:00.000+00:00,feeder,0030,L2 Active Power,kW,7.7
330914,Hartley Avenue,2024-01-18T03:30:00.000+00:00,feeder,0030,L1 Active Power,kW,5.15
330914,Hartley Avenue,2024-01-18T03:30:00.000+00:00,feeder,0030,N Current (RMS),A,17.7
330914,Hartley Avenue,2024-01-18T03:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,24.6
330914,Hartley Avenue,2024-01-18T03:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,32.2
330914,Hartley Avenue,2024-01-18T03:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,21.7
330914,Hartley Avenue,2024-01-18T03:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-3.03
330914,Hartley Avenue,2024-01-18T03:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.27
330914,Hartley Avenue,2024-01-18T03:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.19
330914,Hartley Avenue,2024-01-18T03:30:00.000+00:00,feeder,0020,L3 Active Power,kW,2.44
330914,Hartley Avenue,2024-01-18T03:30:00.000+00:00,feeder,0020,L2 Active Power,kW,4.68
330914,Hartley Avenue,2024-01-18T03:30:00.000+00:00,feeder,0020,L1 Active Power,kW,1.71
330914,Hartley Avenue,2024-01-18T03:30:00.000+00:00,feeder,0020,N Current (RMS),A,12.5
330914,Hartley Avenue,2024-01-18T03:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,16.5
330914,Hartley Avenue,2024-01-18T03:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,21.4
330914,Hartley Avenue,2024-01-18T03:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,12.0
330914,Hartley Avenue,2024-01-18T03:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.48
330914,Hartley Avenue,2024-01-18T03:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.46
330914,Hartley Avenue,2024-01-18T03:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.98
330914,Hartley Avenue,2024-01-18T03:30:00.000+00:00,feeder,0010,L3 Active Power,kW,8.68
330914,Hartley Avenue,2024-01-18T03:30:00.000+00:00,feeder,0010,L2 Active Power,kW,3.65
330914,Hartley Avenue,2024-01-18T03:30:00.000+00:00,feeder,0010,L1 Active Power,kW,18.38
330914,Hartley Avenue,2024-01-18T03:30:00.000+00:00,feeder,0010,N Current (RMS),A,48.3
330914,Hartley Avenue,2024-01-18T03:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,36.0
330914,Hartley Avenue,2024-01-18T03:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,16.2
330914,Hartley Avenue,2024-01-18T03:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,75.5
330914,Hartley Avenue,2024-01-18T03:30:00.000+00:00,transformer,,Temperature,C,28.6
330914,Hartley Avenue,2024-01-18T03:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.11
330914,Hartley Avenue,2024-01-18T03:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.02
330914,Hartley Avenue,2024-01-18T03:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.34
330914,Hartley Avenue,2024-01-18T03:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.28
330914,Hartley Avenue,2024-01-18T03:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.63
330914,Hartley Avenue,2024-01-18T03:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.0
330914,Hartley Avenue,2024-01-18T03:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.67
330914,Hartley Avenue,2024-01-18T03:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.55
330914,Hartley Avenue,2024-01-18T03:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.92
330914,Hartley Avenue,2024-01-18T03:30:00.000+00:00,busbar,,L3 Active Power,kW,16.49
330914,Hartley Avenue,2024-01-18T03:30:00.000+00:00,busbar,,L2 Active Power,kW,16.03
330914,Hartley Avenue,2024-01-18T03:30:00.000+00:00,busbar,,L1 Active Power,kW,25.24
330914,Hartley Avenue,2024-01-18T03:30:00.000+00:00,busbar,,N Current (RMS),A,42.9
330914,Hartley Avenue,2024-01-18T03:30:00.000+00:00,busbar,,L3 Current (RMS),A,73.5
330914,Hartley Avenue,2024-01-18T03:30:00.000+00:00,busbar,,L2 Current (RMS),A,69.2
330914,Hartley Avenue,2024-01-18T03:30:00.000+00:00,busbar,,L1 Current (RMS),A,105.3
330914,Hartley Avenue,2024-01-18T03:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.45
330914,Hartley Avenue,2024-01-18T03:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.79
330914,Hartley Avenue,2024-01-18T03:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.0
330914,Hartley Avenue,2024-01-18T03:20:00.000+00:00,feeder,0030,L3 Active Power,kW,5.69
330914,Hartley Avenue,2024-01-18T03:20:00.000+00:00,feeder,0030,L2 Active Power,kW,8.58
