Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
330914,Hartley Avenue,2024-01-18T03:20:00.000+00:00,feeder,0030,L1 Active Power,kW,4.91
330914,Hartley Avenue,2024-01-18T03:20:00.000+00:00,feeder,0030,N Current (RMS),A,17.7
330914,Hartley Avenue,2024-01-18T03:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,24.8
330914,Hartley Avenue,2024-01-18T03:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,35.9
330914,Hartley Avenue,2024-01-18T03:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,21.0
330914,Hartley Avenue,2024-01-18T03:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.98
330914,Hartley Avenue,2024-01-18T03:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.33
330914,Hartley Avenue,2024-01-18T03:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.09
330914,Hartley Avenue,2024-01-18T03:20:00.000+00:00,feeder,0020,L3 Active Power,kW,2.75
330914,Hartley Avenue,2024-01-18T03:20:00.000+00:00,feeder,0020,L2 Active Power,kW,5.05
330914,Hartley Avenue,2024-01-18T03:20:00.000+00:00,feeder,0020,L1 Active Power,kW,1.28
330914,Hartley Avenue,2024-01-18T03:20:00.000+00:00,feeder,0020,N Current (RMS),A,14.0
330914,Hartley Avenue,2024-01-18T03:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,17.2
330914,Hartley Avenue,2024-01-18T03:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,23.3
330914,Hartley Avenue,2024-01-18T03:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,10.5
330914,Hartley Avenue,2024-01-18T03:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.49
330914,Hartley Avenue,2024-01-18T03:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.4
330914,Hartley Avenue,2024-01-18T03:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.98
330914,Hartley Avenue,2024-01-18T03:20:00.000+00:00,feeder,0010,L3 Active Power,kW,10.11
330914,Hartley Avenue,2024-01-18T03:20:00.000+00:00,feeder,0010,L2 Active Power,kW,3.41
330914,Hartley Avenue,2024-01-18T03:20:00.000+00:00,feeder,0010,L1 Active Power,kW,19.82
330914,Hartley Avenue,2024-01-18T03:20:00.000+00:00,feeder,0010,N Current (RMS),A,52.4
330914,Hartley Avenue,2024-01-18T03:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,41.9
330914,Hartley Avenue,2024-01-18T03:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,15.6
330914,Hartley Avenue,2024-01-18T03:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,81.1
330914,Hartley Avenue,2024-01-18T03:20:00.000+00:00,transformer,,Temperature,C,28.6
330914,Hartley Avenue,2024-01-18T03:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.11
330914,Hartley Avenue,2024-01-18T03:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.11
330914,Hartley Avenue,2024-01-18T03:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.35
330914,Hartley Avenue,2024-01-18T03:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.44
330914,Hartley Avenue,2024-01-18T03:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.62
330914,Hartley Avenue,2024-01-18T03:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.18
330914,Hartley Avenue,2024-01-18T03:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.93
330914,Hartley Avenue,2024-01-18T03:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.52
330914,Hartley Avenue,2024-01-18T03:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.07
330914,Hartley Avenue,2024-01-18T03:20:00.000+00:00,busbar,,L3 Active Power,kW,18.56
330914,Hartley Avenue,2024-01-18T03:20:00.000+00:00,busbar,,L2 Active Power,kW,17.04
330914,Hartley Avenue,2024-01-18T03:20:00.000+00:00,busbar,,L1 Active Power,kW,26.01
330914,Hartley Avenue,2024-01-18T03:20:00.000+00:00,busbar,,N Current (RMS),A,42.2
330914,Hartley Avenue,2024-01-18T03:20:00.000+00:00,busbar,,L3 Current (RMS),A,80.5
330914,Hartley Avenue,2024-01-18T03:20:00.000+00:00,busbar,,L2 Current (RMS),A,73.6
330914,Hartley Avenue,2024-01-18T03:20:00.000+00:00,busbar,,L1 Current (RMS),A,108.6
330914,Hartley Avenue,2024-01-18T03:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.36
330914,Hartley Avenue,2024-01-18T03:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.84
330914,Hartley Avenue,2024-01-18T03:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.39
330914,Hartley Avenue,2024-01-18T03:10:00.000+00:00,feeder,0030,L3 Active Power,kW,7.16
330914,Hartley Avenue,2024-01-18T03:10:00.000+00:00,feeder,0030,L2 Active Power,kW,9.1
330914,Hartley Avenue,2024-01-18T03:10:00.000+00:00,feeder,0030,L1 Active Power,kW,4.73
330914,Hartley Avenue,2024-01-18T03:10:00.000+00:00,feeder,0030,N Current (RMS),A,17.1
330914,Hartley Avenue,2024-01-18T03:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,30.1
330914,Hartley Avenue,2024-01-18T03:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,37.8
330914,Hartley Avenue,2024-01-18T03:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,20.8
330914,Hartley Avenue,2024-01-18T03:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-3.11
330914,Hartley Avenue,2024-01-18T03:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.98
330914,Hartley Avenue,2024-01-18T03:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.16
330914,Hartley Avenue,2024-01-18T03:10:00.000+00:00,feeder,0020,L3 Active Power,kW,2.59
330914,Hartley Avenue,2024-01-18T03:10:00.000+00:00,feeder,0020,L2 Active Power,kW,5.13
330914,Hartley Avenue,2024-01-18T03:10:00.000+00:00,feeder,0020,L1 Active Power,kW,2.08
330914,Hartley Avenue,2024-01-18T03:10:00.000+00:00,feeder,0020,N Current (RMS),A,13.2
330914,Hartley Avenue,2024-01-18T03:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,17.1
330914,Hartley Avenue,2024-01-18T03:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,22.7
330914,Hartley Avenue,2024-01-18T03:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,13.0
330914,Hartley Avenue,2024-01-18T03:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.44
330914,Hartley Avenue,2024-01-18T03:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.51
330914,Hartley Avenue,2024-01-18T03:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.02
330914,Hartley Avenue,2024-01-18T03:10:00.000+00:00,feeder,0010,L3 Active Power,kW,9.86
330914,Hartley Avenue,2024-01-18T03:10:00.000+00:00,feeder,0010,L2 Active Power,kW,3.43
330914,Hartley Avenue,2024-01-18T03:10:00.000+00:00,feeder,0010,L1 Active Power,kW,18.57
330914,Hartley Avenue,2024-01-18T03:10:00.000+00:00,feeder,0010,N Current (RMS),A,49.9
330914,Hartley Avenue,2024-01-18T03:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,41.3
330914,Hartley Avenue,2024-01-18T03:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,15.9
330914,Hartley Avenue,2024-01-18T03:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,76.6
330914,Hartley Avenue,2024-01-18T03:10:00.000+00:00,transformer,,Temperature,C,28.7
330914,Hartley Avenue,2024-01-18T03:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.11
330914,Hartley Avenue,2024-01-18T03:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.93
330914,Hartley Avenue,2024-01-18T03:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.34
330914,Hartley Avenue,2024-01-18T03:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.18
330914,Hartley Avenue,2024-01-18T03:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.6
330914,Hartley Avenue,2024-01-18T03:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.05
330914,Hartley Avenue,2024-01-18T03:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.91
330914,Hartley Avenue,2024-01-18T03:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.34
330914,Hartley Avenue,2024-01-18T03:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.58
330914,Hartley Avenue,2024-01-18T03:10:00.000+00:00,busbar,,L3 Active Power,kW,19.62
330914,Hartley Avenue,2024-01-18T03:10:00.000+00:00,busbar,,L2 Active Power,kW,17.66
330914,Hartley Avenue,2024-01-18T03:10:00.000+00:00,busbar,,L1 Active Power,kW,25.38
330914,Hartley Avenue,2024-01-18T03:10:00.000+00:00,busbar,,N Current (RMS),A,38.7
330914,Hartley Avenue,2024-01-18T03:10:00.000+00:00,busbar,,L3 Current (RMS),A,84.3
330914,Hartley Avenue,2024-01-18T03:10:00.000+00:00,busbar,,L2 Current (RMS),A,75.4
330914,Hartley Avenue,2024-01-18T03:10:00.000+00:00,busbar,,L1 Current (RMS),A,106.4
330914,Hartley Avenue,2024-01-18T03:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.59
330914,Hartley Avenue,2024-01-18T03:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.43
330914,Hartley Avenue,2024-01-18T03:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.35
330914,Hartley Avenue,2024-01-18T03:00:00.000+00:00,feeder,0030,L3 Active Power,kW,7.15
330914,Hartley Avenue,2024-01-18T03:00:00.000+00:00,feeder,0030,L2 Active Power,kW,9.47
330914,Hartley Avenue,2024-01-18T03:00:00.000+00:00,feeder,0030,L1 Active Power,kW,4.73
330914,Hartley Avenue,2024-01-18T03:00:00.000+00:00,feeder,0030,N Current (RMS),A,20.0
330914,Hartley Avenue,2024-01-18T03:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,30.2
330914,Hartley Avenue,2024-01-18T03:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,39.0
330914,Hartley Avenue,2024-01-18T03:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,20.5
330914,Hartley Avenue,2024-01-18T03:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-3.07
330914,Hartley Avenue,2024-01-18T03:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.94
330914,Hartley Avenue,2024-01-18T03:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.28
330914,Hartley Avenue,2024-01-18T03:00:00.000+00:00,feeder,0020,L3 Active Power,kW,2.61
330914,Hartley Avenue,2024-01-18T03:00:00.000+00:00,feeder,0020,L2 Active Power,kW,4.76
330914,Hartley Avenue,2024-01-18T03:00:00.000+00:00,feeder,0020,L1 Active Power,kW,1.99
330914,Hartley Avenue,2024-01-18T03:00:00.000+00:00,feeder,0020,N Current (RMS),A,13.7
330914,Hartley Avenue,2024-01-18T03:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,17.0
330914,Hartley Avenue,2024-01-18T03:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,21.2
330914,Hartley Avenue,2024-01-18T03:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,13.2
330914,Hartley Avenue,2024-01-18T03:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.56
330914,Hartley Avenue,2024-01-18T03:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.22
330914,Hartley Avenue,2024-01-18T03:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.19
330914,Hartley Avenue,2024-01-18T03:00:00.000+00:00,feeder,0010,L3 Active Power,kW,4.73
330914,Hartley Avenue,2024-01-18T03:00:00.000+00:00,feeder,0010,L2 Active Power,kW,6.97
330914,Hartley Avenue,2024-01-18T03:00:00.000+00:00,feeder,0010,L1 Active Power,kW,15.22
330914,Hartley Avenue,2024-01-18T03:00:00.000+00:00,feeder,0010,N Current (RMS),A,36.3
330914,Hartley Avenue,2024-01-18T03:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,21.6
330914,Hartley Avenue,2024-01-18T03:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,29.5
330914,Hartley Avenue,2024-01-18T03:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,63.0
330914,Hartley Avenue,2024-01-18T03:00:00.000+00:00,transformer,,Temperature,C,28.8
330914,Hartley Avenue,2024-01-18T03:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.14
330914,Hartley Avenue,2024-01-18T03:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.74
330914,Hartley Avenue,2024-01-18T03:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.34
330914,Hartley Avenue,2024-01-18T03:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.86
330914,Hartley Avenue,2024-01-18T03:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.59
330914,Hartley Avenue,2024-01-18T03:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.81
330914,Hartley Avenue,2024-01-18T03:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.23
330914,Hartley Avenue,2024-01-18T03:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.59
330914,Hartley Avenue,2024-01-18T03:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.82
330914,Hartley Avenue,2024-01-18T03:00:00.000+00:00,busbar,,L3 Active Power,kW,14.5
330914,Hartley Avenue,2024-01-18T03:00:00.000+00:00,busbar,,L2 Active Power,kW,21.2
330914,Hartley Avenue,2024-01-18T03:00:00.000+00:00,busbar,,L1 Active Power,kW,21.94
330914,Hartley Avenue,2024-01-18T03:00:00.000+00:00,busbar,,N Current (RMS),A,38.6
330914,Hartley Avenue,2024-01-18T03:00:00.000+00:00,busbar,,L3 Current (RMS),A,65.8
330914,Hartley Avenue,2024-01-18T03:00:00.000+00:00,busbar,,L2 Current (RMS),A,88.4
330914,Hartley Avenue,2024-01-18T03:00:00.000+00:00,busbar,,L1 Current (RMS),A,93.3
330914,Hartley Avenue,2024-01-18T02:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.76
330914,Hartley Avenue,2024-01-18T02:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.53
330914,Hartley Avenue,2024-01-18T02:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.48
330914,Hartley Avenue,2024-01-18T02:50:00.000+00:00,feeder,0030,L3 Active Power,kW,6.54
330914,Hartley Avenue,2024-01-18T02:50:00.000+00:00,feeder,0030,L2 Active Power,kW,9.43
330914,Hartley Avenue,2024-01-18T02:50:00.000+00:00,feeder,0030,L1 Active Power,kW,4.6
330914,Hartley Avenue,2024-01-18T02:50:00.000+00:00,feeder,0030,N Current (RMS),A,20.3
330914,Hartley Avenue,2024-01-18T02:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,28.0
330914,Hartley Avenue,2024-01-18T02:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,39.0
330914,Hartley Avenue,2024-01-18T02:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,20.1
330914,Hartley Avenue,2024-01-18T02:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.96
330914,Hartley Avenue,2024-01-18T02:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.19
330914,Hartley Avenue,2024-01-18T02:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.35
330914,Hartley Avenue,2024-01-18T02:50:00.000+00:00,feeder,0020,L3 Active Power,kW,2.64
330914,Hartley Avenue,2024-01-18T02:50:00.000+00:00,feeder,0020,L2 Active Power,kW,5.15
330914,Hartley Avenue,2024-01-18T02:50:00.000+00:00,feeder,0020,L1 Active Power,kW,1.3
330914,Hartley Avenue,2024-01-18T02:50:00.000+00:00,feeder,0020,N Current (RMS),A,15.2
330914,Hartley Avenue,2024-01-18T02:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,16.7
330914,Hartley Avenue,2024-01-18T02:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,23.4
330914,Hartley Avenue,2024-01-18T02:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,11.4
330914,Hartley Avenue,2024-01-18T02:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.36
330914,Hartley Avenue,2024-01-18T02:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.59
330914,Hartley Avenue,2024-01-18T02:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.16
330914,Hartley Avenue,2024-01-18T02:50:00.000+00:00,feeder,0010,L3 Active Power,kW,9.88
330914,Hartley Avenue,2024-01-18T02:50:00.000+00:00,feeder,0010,L2 Active Power,kW,8.38
330914,Hartley Avenue,2024-01-18T02:50:00.000+00:00,feeder,0010,L1 Active Power,kW,15.87
330914,Hartley Avenue,2024-01-18T02:50:00.000+00:00,feeder,0010,N Current (RMS),A,31.5
330914,Hartley Avenue,2024-01-18T02:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,43.0
330914,Hartley Avenue,2024-01-18T02:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,35.0
330914,Hartley Avenue,2024-01-18T02:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,65.3
330914,Hartley Avenue,2024-01-18T02:50:00.000+00:00,transformer,,Temperature,C,28.8
330914,Hartley Avenue,2024-01-18T02:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.12
330914,Hartley Avenue,2024-01-18T02:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.6
330914,Hartley Avenue,2024-01-18T02:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.31
330914,Hartley Avenue,2024-01-18T02:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.72
330914,Hartley Avenue,2024-01-18T02:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.57
330914,Hartley Avenue,2024-01-18T02:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.8
330914,Hartley Avenue,2024-01-18T02:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.08
330914,Hartley Avenue,2024-01-18T02:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.32
330914,Hartley Avenue,2024-01-18T02:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
330914,Hartley Avenue,2024-01-18T02:50:00.000+00:00,busbar,,L3 Active Power,kW,19.06
330914,Hartley Avenue,2024-01-18T02:50:00.000+00:00,busbar,,L2 Active Power,kW,22.96
330914,Hartley Avenue,2024-01-18T02:50:00.000+00:00,busbar,,L1 Active Power,kW,21.77
330914,Hartley Avenue,2024-01-18T02:50:00.000+00:00,busbar,,N Current (RMS),A,33.7
330914,Hartley Avenue,2024-01-18T02:50:00.000+00:00,busbar,,L3 Current (RMS),A,83.2
330914,Hartley Avenue,2024-01-18T02:50:00.000+00:00,busbar,,L2 Current (RMS),A,95.8
330914,Hartley Avenue,2024-01-18T02:50:00.000+00:00,busbar,,L1 Current (RMS),A,92.7
330914,Hartley Avenue,2024-01-18T02:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.53
330914,Hartley Avenue,2024-01-18T02:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.91
330914,Hartley Avenue,2024-01-18T02:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.75
330914,Hartley Avenue,2024-01-18T02:40:00.000+00:00,feeder,0030,L3 Active Power,kW,6.73
330914,Hartley Avenue,2024-01-18T02:40:00.000+00:00,feeder,0030,L2 Active Power,kW,9.15
330914,Hartley Avenue,2024-01-18T02:40:00.000+00:00,feeder,0030,L1 Active Power,kW,4.56
330914,Hartley Avenue,2024-01-18T02:40:00.000+00:00,feeder,0030,N Current (RMS),A,18.2
330914,Hartley Avenue,2024-01-18T02:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,28.6
330914,Hartley Avenue,2024-01-18T02:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,38.2
330914,Hartley Avenue,2024-01-18T02:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,20.4
330914,Hartley Avenue,2024-01-18T02:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.86
330914,Hartley Avenue,2024-01-18T02:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.14
330914,Hartley Avenue,2024-01-18T02:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.25
330914,Hartley Avenue,2024-01-18T02:40:00.000+00:00,feeder,0020,L3 Active Power,kW,2.75
330914,Hartley Avenue,2024-01-18T02:40:00.000+00:00,feeder,0020,L2 Active Power,kW,4.75
330914,Hartley Avenue,2024-01-18T02:40:00.000+00:00,feeder,0020,L1 Active Power,kW,1.39
330914,Hartley Avenue,2024-01-18T02:40:00.000+00:00,feeder,0020,N Current (RMS),A,13.0
330914,Hartley Avenue,2024-01-18T02:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,16.7
330914,Hartley Avenue,2024-01-18T02:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,21.4
330914,Hartley Avenue,2024-01-18T02:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,11.2
330914,Hartley Avenue,2024-01-18T02:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.27
330914,Hartley Avenue,2024-01-18T02:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.52
330914,Hartley Avenue,2024-01-18T02:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.87
330914,Hartley Avenue,2024-01-18T02:40:00.000+00:00,feeder,0010,L3 Active Power,kW,8.64
330914,Hartley Avenue,2024-01-18T02:40:00.000+00:00,feeder,0010,L2 Active Power,kW,6.31
330914,Hartley Avenue,2024-01-18T02:40:00.000+00:00,feeder,0010,L1 Active Power,kW,16.18
330914,Hartley Avenue,2024-01-18T02:40:00.000+00:00,feeder,0010,N Current (RMS),A,35.6
330914,Hartley Avenue,2024-01-18T02:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,35.8
330914,Hartley Avenue,2024-01-18T02:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,26.9
330914,Hartley Avenue,2024-01-18T02:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,66.4
330914,Hartley Avenue,2024-01-18T02:40:00.000+00:00,transformer,,Temperature,C,28.9
330914,Hartley Avenue,2024-01-18T02:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.12
330914,Hartley Avenue,2024-01-18T02:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.05
330914,Hartley Avenue,2024-01-18T02:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.3
330914,Hartley Avenue,2024-01-18T02:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.28
330914,Hartley Avenue,2024-01-18T02:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.57
330914,Hartley Avenue,2024-01-18T02:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.37
330914,Hartley Avenue,2024-01-18T02:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.67
330914,Hartley Avenue,2024-01-18T02:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.57
330914,Hartley Avenue,2024-01-18T02:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.87
330914,Hartley Avenue,2024-01-18T02:40:00.000+00:00,busbar,,L3 Active Power,kW,18.12
330914,Hartley Avenue,2024-01-18T02:40:00.000+00:00,busbar,,L2 Active Power,kW,20.21
330914,Hartley Avenue,2024-01-18T02:40:00.000+00:00,busbar,,L1 Active Power,kW,22.13
330914,Hartley Avenue,2024-01-18T02:40:00.000+00:00,busbar,,N Current (RMS),A,32.2
330914,Hartley Avenue,2024-01-18T02:40:00.000+00:00,busbar,,L3 Current (RMS),A,78.3
330914,Hartley Avenue,2024-01-18T02:40:00.000+00:00,busbar,,L2 Current (RMS),A,85.5
330914,Hartley Avenue,2024-01-18T02:40:00.000+00:00,busbar,,L1 Current (RMS),A,94.1
330914,Hartley Avenue,2024-01-18T02:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.75
330914,Hartley Avenue,2024-01-18T02:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.88
330914,Hartley Avenue,2024-01-18T02:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.38
330914,Hartley Avenue,2024-01-18T02:30:00.000+00:00,feeder,0030,L3 Active Power,kW,6.74
330914,Hartley Avenue,2024-01-18T02:30:00.000+00:00,feeder,0030,L2 Active Power,kW,8.98
330914,Hartley Avenue,2024-01-18T02:30:00.000+00:00,feeder,0030,L1 Active Power,kW,5.31
330914,Hartley Avenue,2024-01-18T02:30:00.000+00:00,feeder,0030,N Current (RMS),A,17.2
330914,Hartley Avenue,2024-01-18T02:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,29.0
330914,Hartley Avenue,2024-01-18T02:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,37.4
330914,Hartley Avenue,2024-01-18T02:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,22.8
330914,Hartley Avenue,2024-01-18T02:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.92
330914,Hartley Avenue,2024-01-18T02:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.43
330914,Hartley Avenue,2024-01-18T02:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.3
330914,Hartley Avenue,2024-01-18T02:30:00.000+00:00,feeder,0020,L3 Active Power,kW,3.09
330914,Hartley Avenue,2024-01-18T02:30:00.000+00:00,feeder,0020,L2 Active Power,kW,5.31
330914,Hartley Avenue,2024-01-18T02:30:00.000+00:00,feeder,0020,L1 Active Power,kW,2.58
330914,Hartley Avenue,2024-01-18T02:30:00.000+00:00,feeder,0020,N Current (RMS),A,12.1
330914,Hartley Avenue,2024-01-18T02:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,18.0
330914,Hartley Avenue,2024-01-18T02:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,24.4
330914,Hartley Avenue,2024-01-18T02:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,14.8
330914,Hartley Avenue,2024-01-18T02:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.25
330914,Hartley Avenue,2024-01-18T02:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.6
330914,Hartley Avenue,2024-01-18T02:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.29
330914,Hartley Avenue,2024-01-18T02:30:00.000+00:00,feeder,0010,L3 Active Power,kW,12.53
330914,Hartley Avenue,2024-01-18T02:30:00.000+00:00,feeder,0010,L2 Active Power,kW,6.24
330914,Hartley Avenue,2024-01-18T02:30:00.000+00:00,feeder,0010,L1 Active Power,kW,15.94
330914,Hartley Avenue,2024-01-18T02:30:00.000+00:00,feeder,0010,N Current (RMS),A,34.6
330914,Hartley Avenue,2024-01-18T02:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,51.4
330914,Hartley Avenue,2024-01-18T02:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,26.8
330914,Hartley Avenue,2024-01-18T02:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,65.8
330914,Hartley Avenue,2024-01-18T02:30:00.000+00:00,transformer,,Temperature,C,28.9
330914,Hartley Avenue,2024-01-18T02:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.14
330914,Hartley Avenue,2024-01-18T02:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.64
330914,Hartley Avenue,2024-01-18T02:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.3
330914,Hartley Avenue,2024-01-18T02:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.88
330914,Hartley Avenue,2024-01-18T02:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.58
330914,Hartley Avenue,2024-01-18T02:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.96
330914,Hartley Avenue,2024-01-18T02:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.92
330914,Hartley Avenue,2024-01-18T02:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.9
330914,Hartley Avenue,2024-01-18T02:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.97
330914,Hartley Avenue,2024-01-18T02:30:00.000+00:00,busbar,,L3 Active Power,kW,22.36
330914,Hartley Avenue,2024-01-18T02:30:00.000+00:00,busbar,,L2 Active Power,kW,20.54
330914,Hartley Avenue,2024-01-18T02:30:00.000+00:00,busbar,,L1 Active Power,kW,23.84
330914,Hartley Avenue,2024-01-18T02:30:00.000+00:00,busbar,,N Current (RMS),A,31.5
330914,Hartley Avenue,2024-01-18T02:30:00.000+00:00,busbar,,L3 Current (RMS),A,94.9
330914,Hartley Avenue,2024-01-18T02:30:00.000+00:00,busbar,,L2 Current (RMS),A,87.4
330914,Hartley Avenue,2024-01-18T02:30:00.000+00:00,busbar,,L1 Current (RMS),A,101.0
330914,Hartley Avenue,2024-01-18T02:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.73
330914,Hartley Avenue,2024-01-18T02:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.6
330914,Hartley Avenue,2024-01-18T02:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.5
330914,Hartley Avenue,2024-01-18T02:20:00.000+00:00,feeder,0030,L3 Active Power,kW,7.97
330914,Hartley Avenue,2024-01-18T02:20:00.000+00:00,feeder,0030,L2 Active Power,kW,9.03
330914,Hartley Avenue,2024-01-18T02:20:00.000+00:00,feeder,0030,L1 Active Power,kW,4.84
330914,Hartley Avenue,2024-01-18T02:20:00.000+00:00,feeder,0030,N Current (RMS),A,19.3
330914,Hartley Avenue,2024-01-18T02:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,34.7
330914,Hartley Avenue,2024-01-18T02:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,37.6
330914,Hartley Avenue,2024-01-18T02:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,21.3
330914,Hartley Avenue,2024-01-18T02:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.97
330914,Hartley Avenue,2024-01-18T02:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.46
330914,Hartley Avenue,2024-01-18T02:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.28
330914,Hartley Avenue,2024-01-18T02:20:00.000+00:00,feeder,0020,L3 Active Power,kW,2.61
330914,Hartley Avenue,2024-01-18T02:20:00.000+00:00,feeder,0020,L2 Active Power,kW,4.71
330914,Hartley Avenue,2024-01-18T02:20:00.000+00:00,feeder,0020,L1 Active Power,kW,1.42
330914,Hartley Avenue,2024-01-18T02:20:00.000+00:00,feeder,0020,N Current (RMS),A,11.8
330914,Hartley Avenue,2024-01-18T02:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,16.8
330914,Hartley Avenue,2024-01-18T02:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,22.1
330914,Hartley Avenue,2024-01-18T02:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,11.6
330914,Hartley Avenue,2024-01-18T02:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.36
330914,Hartley Avenue,2024-01-18T02:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.66
330914,Hartley Avenue,2024-01-18T02:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.05
330914,Hartley Avenue,2024-01-18T02:20:00.000+00:00,feeder,0010,L3 Active Power,kW,11.24
330914,Hartley Avenue,2024-01-18T02:20:00.000+00:00,feeder,0010,L2 Active Power,kW,3.37
330914,Hartley Avenue,2024-01-18T02:20:00.000+00:00,feeder,0010,L1 Active Power,kW,15.83
330914,Hartley Avenue,2024-01-18T02:20:00.000+00:00,feeder,0010,N Current (RMS),A,41.8
330914,Hartley Avenue,2024-01-18T02:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,46.8
330914,Hartley Avenue,2024-01-18T02:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,16.0
330914,Hartley Avenue,2024-01-18T02:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,65.6
330914,Hartley Avenue,2024-01-18T02:20:00.000+00:00,transformer,,Temperature,C,28.9
330914,Hartley Avenue,2024-01-18T02:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.14
330914,Hartley Avenue,2024-01-18T02:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.75
330914,Hartley Avenue,2024-01-18T02:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.33
330914,Hartley Avenue,2024-01-18T02:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.02
330914,Hartley Avenue,2024-01-18T02:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.59
330914,Hartley Avenue,2024-01-18T02:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.14
330914,Hartley Avenue,2024-01-18T02:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.06
330914,Hartley Avenue,2024-01-18T02:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.72
330914,Hartley Avenue,2024-01-18T02:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.84
330914,Hartley Avenue,2024-01-18T02:20:00.000+00:00,busbar,,L3 Active Power,kW,21.82
330914,Hartley Avenue,2024-01-18T02:20:00.000+00:00,busbar,,L2 Active Power,kW,17.1
330914,Hartley Avenue,2024-01-18T02:20:00.000+00:00,busbar,,L1 Active Power,kW,22.09
330914,Hartley Avenue,2024-01-18T02:20:00.000+00:00,busbar,,N Current (RMS),A,33.3
330914,Hartley Avenue,2024-01-18T02:20:00.000+00:00,busbar,,L3 Current (RMS),A,93.9
330914,Hartley Avenue,2024-01-18T02:20:00.000+00:00,busbar,,L2 Current (RMS),A,74.4
330914,Hartley Avenue,2024-01-18T02:20:00.000+00:00,busbar,,L1 Current (RMS),A,94.7
330914,Hartley Avenue,2024-01-18T02:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.56
330914,Hartley Avenue,2024-01-18T02:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.7
330914,Hartley Avenue,2024-01-18T02:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.3
330914,Hartley Avenue,2024-01-18T02:10:00.000+00:00,feeder,0030,L3 Active Power,kW,7.06
330914,Hartley Avenue,2024-01-18T02:10:00.000+00:00,feeder,0030,L2 Active Power,kW,9.11
330914,Hartley Avenue,2024-01-18T02:10:00.000+00:00,feeder,0030,L1 Active Power,kW,5.64
330914,Hartley Avenue,2024-01-18T02:10:00.000+00:00,feeder,0030,N Current (RMS),A,16.9
330914,Hartley Avenue,2024-01-18T02:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,30.0
330914,Hartley Avenue,2024-01-18T02:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,37.9
330914,Hartley Avenue,2024-01-18T02:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,24.6
330914,Hartley Avenue,2024-01-18T02:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.93
330914,Hartley Avenue,2024-01-18T02:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.48
330914,Hartley Avenue,2024-01-18T02:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.25
330914,Hartley Avenue,2024-01-18T02:10:00.000+00:00,feeder,0020,L3 Active Power,kW,2.67
330914,Hartley Avenue,2024-01-18T02:10:00.000+00:00,feeder,0020,L2 Active Power,kW,5.32
330914,Hartley Avenue,2024-01-18T02:10:00.000+00:00,feeder,0020,L1 Active Power,kW,1.41
330914,Hartley Avenue,2024-01-18T02:10:00.000+00:00,feeder,0020,N Current (RMS),A,14.4
330914,Hartley Avenue,2024-01-18T02:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,16.8
330914,Hartley Avenue,2024-01-18T02:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,24.6
330914,Hartley Avenue,2024-01-18T02:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,11.3
330914,Hartley Avenue,2024-01-18T02:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.57
330914,Hartley Avenue,2024-01-18T02:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.53
330914,Hartley Avenue,2024-01-18T02:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.15
330914,Hartley Avenue,2024-01-18T02:10:00.000+00:00,feeder,0010,L3 Active Power,kW,10.2
330914,Hartley Avenue,2024-01-18T02:10:00.000+00:00,feeder,0010,L2 Active Power,kW,2.95
330914,Hartley Avenue,2024-01-18T02:10:00.000+00:00,feeder,0010,L1 Active Power,kW,16.71
330914,Hartley Avenue,2024-01-18T02:10:00.000+00:00,feeder,0010,N Current (RMS),A,44.5
330914,Hartley Avenue,2024-01-18T02:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,42.3
330914,Hartley Avenue,2024-01-18T02:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,13.8
330914,Hartley Avenue,2024-01-18T02:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,69.1
330914,Hartley Avenue,2024-01-18T02:10:00.000+00:00,transformer,,Temperature,C,29.0
330914,Hartley Avenue,2024-01-18T02:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.13
330914,Hartley Avenue,2024-01-18T02:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.35
330914,Hartley Avenue,2024-01-18T02:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.33
330914,Hartley Avenue,2024-01-18T02:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.43
330914,Hartley Avenue,2024-01-18T02:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.58
330914,Hartley Avenue,2024-01-18T02:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.6
330914,Hartley Avenue,2024-01-18T02:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.06
330914,Hartley Avenue,2024-01-18T02:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.71
330914,Hartley Avenue,2024-01-18T02:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.69
330914,Hartley Avenue,2024-01-18T02:10:00.000+00:00,busbar,,L3 Active Power,kW,19.93
330914,Hartley Avenue,2024-01-18T02:10:00.000+00:00,busbar,,L2 Active Power,kW,17.38
330914,Hartley Avenue,2024-01-18T02:10:00.000+00:00,busbar,,L1 Active Power,kW,23.77
330914,Hartley Avenue,2024-01-18T02:10:00.000+00:00,busbar,,N Current (RMS),A,35.4
330914,Hartley Avenue,2024-01-18T02:10:00.000+00:00,busbar,,L3 Current (RMS),A,86.0
330914,Hartley Avenue,2024-01-18T02:10:00.000+00:00,busbar,,L2 Current (RMS),A,75.1
330914,Hartley Avenue,2024-01-18T02:10:00.000+00:00,busbar,,L1 Current (RMS),A,100.9
330914,Hartley Avenue,2024-01-18T02:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.51
330914,Hartley Avenue,2024-01-18T02:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.6
330914,Hartley Avenue,2024-01-18T02:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.36
330914,Hartley Avenue,2024-01-18T02:00:00.000+00:00,feeder,0030,L3 Active Power,kW,7.25
330914,Hartley Avenue,2024-01-18T02:00:00.000+00:00,feeder,0030,L2 Active Power,kW,9.25
330914,Hartley Avenue,2024-01-18T02:00:00.000+00:00,feeder,0030,L1 Active Power,kW,4.93
330914,Hartley Avenue,2024-01-18T02:00:00.000+00:00,feeder,0030,N Current (RMS),A,18.0
330914,Hartley Avenue,2024-01-18T02:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,30.8
330914,Hartley Avenue,2024-01-18T02:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,38.4
330914,Hartley Avenue,2024-01-18T02:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,21.4
330914,Hartley Avenue,2024-01-18T02:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-3.03
330914,Hartley Avenue,2024-01-18T02:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.38
330914,Hartley Avenue,2024-01-18T02:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.18
330914,Hartley Avenue,2024-01-18T02:00:00.000+00:00,feeder,0020,L3 Active Power,kW,2.68
330914,Hartley Avenue,2024-01-18T02:00:00.000+00:00,feeder,0020,L2 Active Power,kW,5.06
330914,Hartley Avenue,2024-01-18T02:00:00.000+00:00,feeder,0020,L1 Active Power,kW,1.86
330914,Hartley Avenue,2024-01-18T02:00:00.000+00:00,feeder,0020,N Current (RMS),A,13.0
330914,Hartley Avenue,2024-01-18T02:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,17.2
330914,Hartley Avenue,2024-01-18T02:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,23.2
330914,Hartley Avenue,2024-01-18T02:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,12.4
330914,Hartley Avenue,2024-01-18T02:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.71
330914,Hartley Avenue,2024-01-18T02:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.48
330914,Hartley Avenue,2024-01-18T02:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.29
330914,Hartley Avenue,2024-01-18T02:00:00.000+00:00,feeder,0010,L3 Active Power,kW,10.59
330914,Hartley Avenue,2024-01-18T02:00:00.000+00:00,feeder,0010,L2 Active Power,kW,3.02
330914,Hartley Avenue,2024-01-18T02:00:00.000+00:00,feeder,0010,L1 Active Power,kW,16.74
330914,Hartley Avenue,2024-01-18T02:00:00.000+00:00,feeder,0010,N Current (RMS),A,44.5
330914,Hartley Avenue,2024-01-18T02:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,44.0
330914,Hartley Avenue,2024-01-18T02:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,14.0
330914,Hartley Avenue,2024-01-18T02:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,69.3
330914,Hartley Avenue,2024-01-18T02:00:00.000+00:00,transformer,,Temperature,C,29.0
330914,Hartley Avenue,2024-01-18T02:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.15
330914,Hartley Avenue,2024-01-18T02:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.44
330914,Hartley Avenue,2024-01-18T02:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.35
330914,Hartley Avenue,2024-01-18T02:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.5
330914,Hartley Avenue,2024-01-18T02:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.59
330914,Hartley Avenue,2024-01-18T02:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.69
330914,Hartley Avenue,2024-01-18T02:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.25
330914,Hartley Avenue,2024-01-18T02:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.46
330914,Hartley Avenue,2024-01-18T02:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.83
330914,Hartley Avenue,2024-01-18T02:00:00.000+00:00,busbar,,L3 Active Power,kW,20.52
330914,Hartley Avenue,2024-01-18T02:00:00.000+00:00,busbar,,L2 Active Power,kW,17.32
330914,Hartley Avenue,2024-01-18T02:00:00.000+00:00,busbar,,L1 Active Power,kW,23.54
330914,Hartley Avenue,2024-01-18T02:00:00.000+00:00,busbar,,N Current (RMS),A,34.3
330914,Hartley Avenue,2024-01-18T02:00:00.000+00:00,busbar,,L3 Current (RMS),A,88.4
330914,Hartley Avenue,2024-01-18T02:00:00.000+00:00,busbar,,L2 Current (RMS),A,74.6
330914,Hartley Avenue,2024-01-18T02:00:00.000+00:00,busbar,,L1 Current (RMS),A,100.0
330914,Hartley Avenue,2024-01-18T01:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.69
330914,Hartley Avenue,2024-01-18T01:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.68
330914,Hartley Avenue,2024-01-18T01:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.61
330914,Hartley Avenue,2024-01-18T01:50:00.000+00:00,feeder,0030,L3 Active Power,kW,5.27
330914,Hartley Avenue,2024-01-18T01:50:00.000+00:00,feeder,0030,L2 Active Power,kW,9.12
330914,Hartley Avenue,2024-01-18T01:50:00.000+00:00,feeder,0030,L1 Active Power,kW,4.64
330914,Hartley Avenue,2024-01-18T01:50:00.000+00:00,feeder,0030,N Current (RMS),A,19.2
330914,Hartley Avenue,2024-01-18T01:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,23.3
330914,Hartley Avenue,2024-01-18T01:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,38.0
330914,Hartley Avenue,2024-01-18T01:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,20.7
330914,Hartley Avenue,2024-01-18T01:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-3.0
330914,Hartley Avenue,2024-01-18T01:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.33
330914,Hartley Avenue,2024-01-18T01:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.14
330914,Hartley Avenue,2024-01-18T01:50:00.000+00:00,feeder,0020,L3 Active Power,kW,2.7
330914,Hartley Avenue,2024-01-18T01:50:00.000+00:00,feeder,0020,L2 Active Power,kW,5.34
330914,Hartley Avenue,2024-01-18T01:50:00.000+00:00,feeder,0020,L1 Active Power,kW,2.48
330914,Hartley Avenue,2024-01-18T01:50:00.000+00:00,feeder,0020,N Current (RMS),A,13.8
330914,Hartley Avenue,2024-01-18T01:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,17.2
330914,Hartley Avenue,2024-01-18T01:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,24.6
330914,Hartley Avenue,2024-01-18T01:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,14.3
330914,Hartley Avenue,2024-01-18T01:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.46
330914,Hartley Avenue,2024-01-18T01:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.33
330914,Hartley Avenue,2024-01-18T01:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.94
330914,Hartley Avenue,2024-01-18T01:50:00.000+00:00,feeder,0010,L3 Active Power,kW,9.24
330914,Hartley Avenue,2024-01-18T01:50:00.000+00:00,feeder,0010,L2 Active Power,kW,2.95
330914,Hartley Avenue,2024-01-18T01:50:00.000+00:00,feeder,0010,L1 Active Power,kW,16.53
330914,Hartley Avenue,2024-01-18T01:50:00.000+00:00,feeder,0010,N Current (RMS),A,45.2
330914,Hartley Avenue,2024-01-18T01:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,39.5
330914,Hartley Avenue,2024-01-18T01:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,13.5
330914,Hartley Avenue,2024-01-18T01:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,68.9
330914,Hartley Avenue,2024-01-18T01:50:00.000+00:00,transformer,,Temperature,C,29.1
330914,Hartley Avenue,2024-01-18T01:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.16
330914,Hartley Avenue,2024-01-18T01:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.01
330914,Hartley Avenue,2024-01-18T01:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.37
330914,Hartley Avenue,2024-01-18T01:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.0
330914,Hartley Avenue,2024-01-18T01:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.61
330914,Hartley Avenue,2024-01-18T01:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.01
330914,Hartley Avenue,2024-01-18T01:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.15
330914,Hartley Avenue,2024-01-18T01:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.34
330914,Hartley Avenue,2024-01-18T01:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.7
330914,Hartley Avenue,2024-01-18T01:50:00.000+00:00,busbar,,L3 Active Power,kW,17.21
330914,Hartley Avenue,2024-01-18T01:50:00.000+00:00,busbar,,L2 Active Power,kW,17.41
330914,Hartley Avenue,2024-01-18T01:50:00.000+00:00,busbar,,L1 Active Power,kW,23.65
330914,Hartley Avenue,2024-01-18T01:50:00.000+00:00,busbar,,N Current (RMS),A,37.6
330914,Hartley Avenue,2024-01-18T01:50:00.000+00:00,busbar,,L3 Current (RMS),A,76.5
330914,Hartley Avenue,2024-01-18T01:50:00.000+00:00,busbar,,L2 Current (RMS),A,75.0
330914,Hartley Avenue,2024-01-18T01:50:00.000+00:00,busbar,,L1 Current (RMS),A,100.7
330914,Hartley Avenue,2024-01-18T01:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.56
330914,Hartley Avenue,2024-01-18T01:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.75
330914,Hartley Avenue,2024-01-18T01:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.78
330914,Hartley Avenue,2024-01-18T01:40:00.000+00:00,feeder,0030,L3 Active Power,kW,5.47
330914,Hartley Avenue,2024-01-18T01:40:00.000+00:00,feeder,0030,L2 Active Power,kW,8.54
330914,Hartley Avenue,2024-01-18T01:40:00.000+00:00,feeder,0030,L1 Active Power,kW,4.47
330914,Hartley Avenue,2024-01-18T01:40:00.000+00:00,feeder,0030,N Current (RMS),A,16.7
330914,Hartley Avenue,2024-01-18T01:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,23.8
330914,Hartley Avenue,2024-01-18T01:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,35.8
330914,Hartley Avenue,2024-01-18T01:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,20.3
330914,Hartley Avenue,2024-01-18T01:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.91
330914,Hartley Avenue,2024-01-18T01:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.14
330914,Hartley Avenue,2024-01-18T01:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.2
330914,Hartley Avenue,2024-01-18T01:40:00.000+00:00,feeder,0020,L3 Active Power,kW,2.93
330914,Hartley Avenue,2024-01-18T01:40:00.000+00:00,feeder,0020,L2 Active Power,kW,6.11
330914,Hartley Avenue,2024-01-18T01:40:00.000+00:00,feeder,0020,L1 Active Power,kW,1.53
330914,Hartley Avenue,2024-01-18T01:40:00.000+00:00,feeder,0020,N Current (RMS),A,17.8
330914,Hartley Avenue,2024-01-18T01:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,17.6
330914,Hartley Avenue,2024-01-18T01:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,27.3
330914,Hartley Avenue,2024-01-18T01:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,11.5
330914,Hartley Avenue,2024-01-18T01:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.68
330914,Hartley Avenue,2024-01-18T01:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.98
330914,Hartley Avenue,2024-01-18T01:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.73
330914,Hartley Avenue,2024-01-18T01:40:00.000+00:00,feeder,0010,L3 Active Power,kW,7.81
330914,Hartley Avenue,2024-01-18T01:40:00.000+00:00,feeder,0010,L2 Active Power,kW,3.44
330914,Hartley Avenue,2024-01-18T01:40:00.000+00:00,feeder,0010,L1 Active Power,kW,21.69
330914,Hartley Avenue,2024-01-18T01:40:00.000+00:00,feeder,0010,N Current (RMS),A,58.8
330914,Hartley Avenue,2024-01-18T01:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,33.9
330914,Hartley Avenue,2024-01-18T01:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,15.4
330914,Hartley Avenue,2024-01-18T01:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,88.8
330914,Hartley Avenue,2024-01-18T01:40:00.000+00:00,transformer,,Temperature,C,29.2
330914,Hartley Avenue,2024-01-18T01:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.16
330914,Hartley Avenue,2024-01-18T01:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.57
330914,Hartley Avenue,2024-01-18T01:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.39
330914,Hartley Avenue,2024-01-18T01:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.63
330914,Hartley Avenue,2024-01-18T01:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.62
330914,Hartley Avenue,2024-01-18T01:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.53
330914,Hartley Avenue,2024-01-18T01:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.15
330914,Hartley Avenue,2024-01-18T01:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.87
330914,Hartley Avenue,2024-01-18T01:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.72
330914,Hartley Avenue,2024-01-18T01:40:00.000+00:00,busbar,,L3 Active Power,kW,16.21
330914,Hartley Avenue,2024-01-18T01:40:00.000+00:00,busbar,,L2 Active Power,kW,18.1
330914,Hartley Avenue,2024-01-18T01:40:00.000+00:00,busbar,,L1 Active Power,kW,27.69
330914,Hartley Avenue,2024-01-18T01:40:00.000+00:00,busbar,,N Current (RMS),A,47.7
330914,Hartley Avenue,2024-01-18T01:40:00.000+00:00,busbar,,L3 Current (RMS),A,72.4
330914,Hartley Avenue,2024-01-18T01:40:00.000+00:00,busbar,,L2 Current (RMS),A,76.9
330914,Hartley Avenue,2024-01-18T01:40:00.000+00:00,busbar,,L1 Current (RMS),A,116.1
330914,Hartley Avenue,2024-01-18T01:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.9
330914,Hartley Avenue,2024-01-18T01:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.78
330914,Hartley Avenue,2024-01-18T01:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.34
330914,Hartley Avenue,2024-01-18T01:30:00.000+00:00,feeder,0030,L3 Active Power,kW,4.65
330914,Hartley Avenue,2024-01-18T01:30:00.000+00:00,feeder,0030,L2 Active Power,kW,7.67
330914,Hartley Avenue,2024-01-18T01:30:00.000+00:00,feeder,0030,L1 Active Power,kW,5.55
330914,Hartley Avenue,2024-01-18T01:30:00.000+00:00,feeder,0030,N Current (RMS),A,16.1
330914,Hartley Avenue,2024-01-18T01:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,21.2
330914,Hartley Avenue,2024-01-18T01:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,32.4
330914,Hartley Avenue,2024-01-18T01:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,24.6
330914,Hartley Avenue,2024-01-18T01:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.86
330914,Hartley Avenue,2024-01-18T01:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.21
330914,Hartley Avenue,2024-01-18T01:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.16
330914,Hartley Avenue,2024-01-18T01:30:00.000+00:00,feeder,0020,L3 Active Power,kW,2.81
330914,Hartley Avenue,2024-01-18T01:30:00.000+00:00,feeder,0020,L2 Active Power,kW,6.38
330914,Hartley Avenue,2024-01-18T01:30:00.000+00:00,feeder,0020,L1 Active Power,kW,1.57
330914,Hartley Avenue,2024-01-18T01:30:00.000+00:00,feeder,0020,N Current (RMS),A,17.6
330914,Hartley Avenue,2024-01-18T01:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,17.0
330914,Hartley Avenue,2024-01-18T01:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,28.1
330914,Hartley Avenue,2024-01-18T01:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,11.4
330914,Hartley Avenue,2024-01-18T01:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.52
330914,Hartley Avenue,2024-01-18T01:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.08
330914,Hartley Avenue,2024-01-18T01:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.61
330914,Hartley Avenue,2024-01-18T01:30:00.000+00:00,feeder,0010,L3 Active Power,kW,10.64
330914,Hartley Avenue,2024-01-18T01:30:00.000+00:00,feeder,0010,L2 Active Power,kW,4.19
330914,Hartley Avenue,2024-01-18T01:30:00.000+00:00,feeder,0010,L1 Active Power,kW,21.95
330914,Hartley Avenue,2024-01-18T01:30:00.000+00:00,feeder,0010,N Current (RMS),A,55.8
330914,Hartley Avenue,2024-01-18T01:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,44.0
330914,Hartley Avenue,2024-01-18T01:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,17.9
330914,Hartley Avenue,2024-01-18T01:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,90.0
330914,Hartley Avenue,2024-01-18T01:30:00.000+00:00,transformer,,Temperature,C,29.2
330914,Hartley Avenue,2024-01-18T01:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.17
330914,Hartley Avenue,2024-01-18T01:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.33
330914,Hartley Avenue,2024-01-18T01:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.38
