Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
330914,Hartley Avenue,2024-01-18T01:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.32
330914,Hartley Avenue,2024-01-18T01:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.61
330914,Hartley Avenue,2024-01-18T01:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.2
330914,Hartley Avenue,2024-01-18T01:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.28
330914,Hartley Avenue,2024-01-18T01:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.06
330914,Hartley Avenue,2024-01-18T01:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.11
330914,Hartley Avenue,2024-01-18T01:30:00.000+00:00,busbar,,L3 Active Power,kW,18.09
330914,Hartley Avenue,2024-01-18T01:30:00.000+00:00,busbar,,L2 Active Power,kW,18.24
330914,Hartley Avenue,2024-01-18T01:30:00.000+00:00,busbar,,L1 Active Power,kW,29.07
330914,Hartley Avenue,2024-01-18T01:30:00.000+00:00,busbar,,N Current (RMS),A,48.3
330914,Hartley Avenue,2024-01-18T01:30:00.000+00:00,busbar,,L3 Current (RMS),A,79.2
330914,Hartley Avenue,2024-01-18T01:30:00.000+00:00,busbar,,L2 Current (RMS),A,77.7
330914,Hartley Avenue,2024-01-18T01:30:00.000+00:00,busbar,,L1 Current (RMS),A,121.4
330914,Hartley Avenue,2024-01-18T01:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.83
330914,Hartley Avenue,2024-01-18T01:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.58
330914,Hartley Avenue,2024-01-18T01:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.99
330914,Hartley Avenue,2024-01-18T01:20:00.000+00:00,feeder,0030,L3 Active Power,kW,4.29
330914,Hartley Avenue,2024-01-18T01:20:00.000+00:00,feeder,0030,L2 Active Power,kW,7.83
330914,Hartley Avenue,2024-01-18T01:20:00.000+00:00,feeder,0030,L1 Active Power,kW,5.03
330914,Hartley Avenue,2024-01-18T01:20:00.000+00:00,feeder,0030,N Current (RMS),A,18.2
330914,Hartley Avenue,2024-01-18T01:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,20.4
330914,Hartley Avenue,2024-01-18T01:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,33.0
330914,Hartley Avenue,2024-01-18T01:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,21.7
330914,Hartley Avenue,2024-01-18T01:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.86
330914,Hartley Avenue,2024-01-18T01:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.06
330914,Hartley Avenue,2024-01-18T01:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.14
330914,Hartley Avenue,2024-01-18T01:20:00.000+00:00,feeder,0020,L3 Active Power,kW,2.74
330914,Hartley Avenue,2024-01-18T01:20:00.000+00:00,feeder,0020,L2 Active Power,kW,8.3
330914,Hartley Avenue,2024-01-18T01:20:00.000+00:00,feeder,0020,L1 Active Power,kW,2.58
330914,Hartley Avenue,2024-01-18T01:20:00.000+00:00,feeder,0020,N Current (RMS),A,21.9
330914,Hartley Avenue,2024-01-18T01:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,16.9
330914,Hartley Avenue,2024-01-18T01:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,35.3
330914,Hartley Avenue,2024-01-18T01:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,14.7
330914,Hartley Avenue,2024-01-18T01:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.47
330914,Hartley Avenue,2024-01-18T01:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.04
330914,Hartley Avenue,2024-01-18T01:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.75
330914,Hartley Avenue,2024-01-18T01:20:00.000+00:00,feeder,0010,L3 Active Power,kW,10.76
330914,Hartley Avenue,2024-01-18T01:20:00.000+00:00,feeder,0010,L2 Active Power,kW,3.72
330914,Hartley Avenue,2024-01-18T01:20:00.000+00:00,feeder,0010,L1 Active Power,kW,21.81
330914,Hartley Avenue,2024-01-18T01:20:00.000+00:00,feeder,0010,N Current (RMS),A,57.0
330914,Hartley Avenue,2024-01-18T01:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,45.8
330914,Hartley Avenue,2024-01-18T01:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,16.1
330914,Hartley Avenue,2024-01-18T01:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,89.7
330914,Hartley Avenue,2024-01-18T01:20:00.000+00:00,transformer,,Temperature,C,29.3
330914,Hartley Avenue,2024-01-18T01:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.17
330914,Hartley Avenue,2024-01-18T01:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.16
330914,Hartley Avenue,2024-01-18T01:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.34
330914,Hartley Avenue,2024-01-18T01:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.1
330914,Hartley Avenue,2024-01-18T01:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.58
330914,Hartley Avenue,2024-01-18T01:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.1
330914,Hartley Avenue,2024-01-18T01:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.15
330914,Hartley Avenue,2024-01-18T01:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.68
330914,Hartley Avenue,2024-01-18T01:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.88
330914,Hartley Avenue,2024-01-18T01:20:00.000+00:00,busbar,,L3 Active Power,kW,17.78
330914,Hartley Avenue,2024-01-18T01:20:00.000+00:00,busbar,,L2 Active Power,kW,19.85
330914,Hartley Avenue,2024-01-18T01:20:00.000+00:00,busbar,,L1 Active Power,kW,29.42
330914,Hartley Avenue,2024-01-18T01:20:00.000+00:00,busbar,,N Current (RMS),A,49.2
330914,Hartley Avenue,2024-01-18T01:20:00.000+00:00,busbar,,L3 Current (RMS),A,79.6
330914,Hartley Avenue,2024-01-18T01:20:00.000+00:00,busbar,,L2 Current (RMS),A,84.0
330914,Hartley Avenue,2024-01-18T01:20:00.000+00:00,busbar,,L1 Current (RMS),A,123.1
330914,Hartley Avenue,2024-01-18T01:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.65
330914,Hartley Avenue,2024-01-18T01:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.48
330914,Hartley Avenue,2024-01-18T01:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.26
330914,Hartley Avenue,2024-01-18T01:10:00.000+00:00,feeder,0030,L3 Active Power,kW,4.11
330914,Hartley Avenue,2024-01-18T01:10:00.000+00:00,feeder,0030,L2 Active Power,kW,8.73
330914,Hartley Avenue,2024-01-18T01:10:00.000+00:00,feeder,0030,L1 Active Power,kW,6.1
330914,Hartley Avenue,2024-01-18T01:10:00.000+00:00,feeder,0030,N Current (RMS),A,19.8
330914,Hartley Avenue,2024-01-18T01:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,19.7
330914,Hartley Avenue,2024-01-18T01:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,36.6
330914,Hartley Avenue,2024-01-18T01:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,26.9
330914,Hartley Avenue,2024-01-18T01:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.97
330914,Hartley Avenue,2024-01-18T01:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.06
330914,Hartley Avenue,2024-01-18T01:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.18
330914,Hartley Avenue,2024-01-18T01:10:00.000+00:00,feeder,0020,L3 Active Power,kW,2.71
330914,Hartley Avenue,2024-01-18T01:10:00.000+00:00,feeder,0020,L2 Active Power,kW,6.84
330914,Hartley Avenue,2024-01-18T01:10:00.000+00:00,feeder,0020,L1 Active Power,kW,2.06
330914,Hartley Avenue,2024-01-18T01:10:00.000+00:00,feeder,0020,N Current (RMS),A,19.5
330914,Hartley Avenue,2024-01-18T01:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,17.3
330914,Hartley Avenue,2024-01-18T01:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,29.7
330914,Hartley Avenue,2024-01-18T01:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,13.1
330914,Hartley Avenue,2024-01-18T01:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.55
330914,Hartley Avenue,2024-01-18T01:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.9
330914,Hartley Avenue,2024-01-18T01:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.9
330914,Hartley Avenue,2024-01-18T01:10:00.000+00:00,feeder,0010,L3 Active Power,kW,7.39
330914,Hartley Avenue,2024-01-18T01:10:00.000+00:00,feeder,0010,L2 Active Power,kW,3.15
330914,Hartley Avenue,2024-01-18T01:10:00.000+00:00,feeder,0010,L1 Active Power,kW,18.68
330914,Hartley Avenue,2024-01-18T01:10:00.000+00:00,feeder,0010,N Current (RMS),A,50.6
330914,Hartley Avenue,2024-01-18T01:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,31.6
330914,Hartley Avenue,2024-01-18T01:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,13.9
330914,Hartley Avenue,2024-01-18T01:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,78.0
330914,Hartley Avenue,2024-01-18T01:10:00.000+00:00,transformer,,Temperature,C,29.4
330914,Hartley Avenue,2024-01-18T01:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.15
330914,Hartley Avenue,2024-01-18T01:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.47
330914,Hartley Avenue,2024-01-18T01:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.34
330914,Hartley Avenue,2024-01-18T01:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.35
330914,Hartley Avenue,2024-01-18T01:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.54
330914,Hartley Avenue,2024-01-18T01:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.44
330914,Hartley Avenue,2024-01-18T01:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.17
330914,Hartley Avenue,2024-01-18T01:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.44
330914,Hartley Avenue,2024-01-18T01:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.34
330914,Hartley Avenue,2024-01-18T01:10:00.000+00:00,busbar,,L3 Active Power,kW,14.21
330914,Hartley Avenue,2024-01-18T01:10:00.000+00:00,busbar,,L2 Active Power,kW,18.73
330914,Hartley Avenue,2024-01-18T01:10:00.000+00:00,busbar,,L1 Active Power,kW,26.84
330914,Hartley Avenue,2024-01-18T01:10:00.000+00:00,busbar,,N Current (RMS),A,49.2
330914,Hartley Avenue,2024-01-18T01:10:00.000+00:00,busbar,,L3 Current (RMS),A,65.4
330914,Hartley Avenue,2024-01-18T01:10:00.000+00:00,busbar,,L2 Current (RMS),A,79.7
330914,Hartley Avenue,2024-01-18T01:10:00.000+00:00,busbar,,L1 Current (RMS),A,114.7
330914,Hartley Avenue,2024-01-18T01:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.66
330914,Hartley Avenue,2024-01-18T01:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.51
330914,Hartley Avenue,2024-01-18T01:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.42
330914,Hartley Avenue,2024-01-18T01:00:00.000+00:00,feeder,0030,L3 Active Power,kW,3.48
330914,Hartley Avenue,2024-01-18T01:00:00.000+00:00,feeder,0030,L2 Active Power,kW,7.83
330914,Hartley Avenue,2024-01-18T01:00:00.000+00:00,feeder,0030,L1 Active Power,kW,5.08
330914,Hartley Avenue,2024-01-18T01:00:00.000+00:00,feeder,0030,N Current (RMS),A,18.1
330914,Hartley Avenue,2024-01-18T01:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,17.0
330914,Hartley Avenue,2024-01-18T01:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,33.2
330914,Hartley Avenue,2024-01-18T01:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,22.3
330914,Hartley Avenue,2024-01-18T01:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-3.01
330914,Hartley Avenue,2024-01-18T01:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.26
330914,Hartley Avenue,2024-01-18T01:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.21
330914,Hartley Avenue,2024-01-18T01:00:00.000+00:00,feeder,0020,L3 Active Power,kW,2.74
330914,Hartley Avenue,2024-01-18T01:00:00.000+00:00,feeder,0020,L2 Active Power,kW,5.81
330914,Hartley Avenue,2024-01-18T01:00:00.000+00:00,feeder,0020,L1 Active Power,kW,1.51
330914,Hartley Avenue,2024-01-18T01:00:00.000+00:00,feeder,0020,N Current (RMS),A,17.3
330914,Hartley Avenue,2024-01-18T01:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,17.4
330914,Hartley Avenue,2024-01-18T01:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,26.2
330914,Hartley Avenue,2024-01-18T01:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,11.6
330914,Hartley Avenue,2024-01-18T01:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.41
330914,Hartley Avenue,2024-01-18T01:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.27
330914,Hartley Avenue,2024-01-18T01:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.1
330914,Hartley Avenue,2024-01-18T01:00:00.000+00:00,feeder,0010,L3 Active Power,kW,6.6
330914,Hartley Avenue,2024-01-18T01:00:00.000+00:00,feeder,0010,L2 Active Power,kW,3.09
330914,Hartley Avenue,2024-01-18T01:00:00.000+00:00,feeder,0010,L1 Active Power,kW,12.55
330914,Hartley Avenue,2024-01-18T01:00:00.000+00:00,feeder,0010,N Current (RMS),A,33.1
330914,Hartley Avenue,2024-01-18T01:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,29.0
330914,Hartley Avenue,2024-01-18T01:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,14.1
330914,Hartley Avenue,2024-01-18T01:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,53.2
330914,Hartley Avenue,2024-01-18T01:00:00.000+00:00,transformer,,Temperature,C,29.4
330914,Hartley Avenue,2024-01-18T01:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.15
330914,Hartley Avenue,2024-01-18T01:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.42
330914,Hartley Avenue,2024-01-18T01:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.35
330914,Hartley Avenue,2024-01-18T01:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.41
330914,Hartley Avenue,2024-01-18T01:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.58
330914,Hartley Avenue,2024-01-18T01:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.48
330914,Hartley Avenue,2024-01-18T01:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.09
330914,Hartley Avenue,2024-01-18T01:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.04
330914,Hartley Avenue,2024-01-18T01:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.72
330914,Hartley Avenue,2024-01-18T01:00:00.000+00:00,busbar,,L3 Active Power,kW,12.81
330914,Hartley Avenue,2024-01-18T01:00:00.000+00:00,busbar,,L2 Active Power,kW,16.73
330914,Hartley Avenue,2024-01-18T01:00:00.000+00:00,busbar,,L1 Active Power,kW,19.13
330914,Hartley Avenue,2024-01-18T01:00:00.000+00:00,busbar,,N Current (RMS),A,34.8
330914,Hartley Avenue,2024-01-18T01:00:00.000+00:00,busbar,,L3 Current (RMS),A,60.6
330914,Hartley Avenue,2024-01-18T01:00:00.000+00:00,busbar,,L2 Current (RMS),A,72.8
330914,Hartley Avenue,2024-01-18T01:00:00.000+00:00,busbar,,L1 Current (RMS),A,84.0
330914,Hartley Avenue,2024-01-18T00:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.36
330914,Hartley Avenue,2024-01-18T00:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.58
330914,Hartley Avenue,2024-01-18T00:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.25
330914,Hartley Avenue,2024-01-18T00:50:00.000+00:00,feeder,0030,L3 Active Power,kW,3.37
330914,Hartley Avenue,2024-01-18T00:50:00.000+00:00,feeder,0030,L2 Active Power,kW,7.72
330914,Hartley Avenue,2024-01-18T00:50:00.000+00:00,feeder,0030,L1 Active Power,kW,5.89
330914,Hartley Avenue,2024-01-18T00:50:00.000+00:00,feeder,0030,N Current (RMS),A,17.6
330914,Hartley Avenue,2024-01-18T00:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,16.1
330914,Hartley Avenue,2024-01-18T00:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,32.7
330914,Hartley Avenue,2024-01-18T00:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,25.2
330914,Hartley Avenue,2024-01-18T00:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-3.01
330914,Hartley Avenue,2024-01-18T00:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.24
330914,Hartley Avenue,2024-01-18T00:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.19
330914,Hartley Avenue,2024-01-18T00:50:00.000+00:00,feeder,0020,L3 Active Power,kW,2.91
330914,Hartley Avenue,2024-01-18T00:50:00.000+00:00,feeder,0020,L2 Active Power,kW,5.82
330914,Hartley Avenue,2024-01-18T00:50:00.000+00:00,feeder,0020,L1 Active Power,kW,1.63
330914,Hartley Avenue,2024-01-18T00:50:00.000+00:00,feeder,0020,N Current (RMS),A,17.1
330914,Hartley Avenue,2024-01-18T00:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,18.0
330914,Hartley Avenue,2024-01-18T00:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,26.3
330914,Hartley Avenue,2024-01-18T00:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,11.8
330914,Hartley Avenue,2024-01-18T00:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.57
330914,Hartley Avenue,2024-01-18T00:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.46
330914,Hartley Avenue,2024-01-18T00:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.37
330914,Hartley Avenue,2024-01-18T00:50:00.000+00:00,feeder,0010,L3 Active Power,kW,5.96
330914,Hartley Avenue,2024-01-18T00:50:00.000+00:00,feeder,0010,L2 Active Power,kW,2.86
330914,Hartley Avenue,2024-01-18T00:50:00.000+00:00,feeder,0010,L1 Active Power,kW,9.53
330914,Hartley Avenue,2024-01-18T00:50:00.000+00:00,feeder,0010,N Current (RMS),A,24.2
330914,Hartley Avenue,2024-01-18T00:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,26.0
330914,Hartley Avenue,2024-01-18T00:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,13.5
330914,Hartley Avenue,2024-01-18T00:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,41.2
330914,Hartley Avenue,2024-01-18T00:50:00.000+00:00,transformer,,Temperature,C,29.5
330914,Hartley Avenue,2024-01-18T00:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.16
330914,Hartley Avenue,2024-01-18T00:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.44
330914,Hartley Avenue,2024-01-18T00:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.34
330914,Hartley Avenue,2024-01-18T00:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.2
330914,Hartley Avenue,2024-01-18T00:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.59
330914,Hartley Avenue,2024-01-18T00:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.6
330914,Hartley Avenue,2024-01-18T00:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.95
330914,Hartley Avenue,2024-01-18T00:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.28
330914,Hartley Avenue,2024-01-18T00:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.82
330914,Hartley Avenue,2024-01-18T00:50:00.000+00:00,busbar,,L3 Active Power,kW,12.25
330914,Hartley Avenue,2024-01-18T00:50:00.000+00:00,busbar,,L2 Active Power,kW,16.4
330914,Hartley Avenue,2024-01-18T00:50:00.000+00:00,busbar,,L1 Active Power,kW,17.06
330914,Hartley Avenue,2024-01-18T00:50:00.000+00:00,busbar,,N Current (RMS),A,32.0
330914,Hartley Avenue,2024-01-18T00:50:00.000+00:00,busbar,,L3 Current (RMS),A,57.8
330914,Hartley Avenue,2024-01-18T00:50:00.000+00:00,busbar,,L2 Current (RMS),A,71.7
330914,Hartley Avenue,2024-01-18T00:50:00.000+00:00,busbar,,L1 Current (RMS),A,75.8
330914,Hartley Avenue,2024-01-18T00:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.14
330914,Hartley Avenue,2024-01-18T00:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.49
330914,Hartley Avenue,2024-01-18T00:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.69
330914,Hartley Avenue,2024-01-18T00:40:00.000+00:00,feeder,0030,L3 Active Power,kW,3.59
330914,Hartley Avenue,2024-01-18T00:40:00.000+00:00,feeder,0030,L2 Active Power,kW,7.87
330914,Hartley Avenue,2024-01-18T00:40:00.000+00:00,feeder,0030,L1 Active Power,kW,5.25
330914,Hartley Avenue,2024-01-18T00:40:00.000+00:00,feeder,0030,N Current (RMS),A,16.1
330914,Hartley Avenue,2024-01-18T00:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,16.5
330914,Hartley Avenue,2024-01-18T00:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,33.2
330914,Hartley Avenue,2024-01-18T00:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,23.2
330914,Hartley Avenue,2024-01-18T00:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.9
330914,Hartley Avenue,2024-01-18T00:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.21
330914,Hartley Avenue,2024-01-18T00:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.16
330914,Hartley Avenue,2024-01-18T00:40:00.000+00:00,feeder,0020,L3 Active Power,kW,3.04
330914,Hartley Avenue,2024-01-18T00:40:00.000+00:00,feeder,0020,L2 Active Power,kW,7.09
330914,Hartley Avenue,2024-01-18T00:40:00.000+00:00,feeder,0020,L1 Active Power,kW,2.87
330914,Hartley Avenue,2024-01-18T00:40:00.000+00:00,feeder,0020,N Current (RMS),A,18.0
330914,Hartley Avenue,2024-01-18T00:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,17.9
330914,Hartley Avenue,2024-01-18T00:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,31.2
330914,Hartley Avenue,2024-01-18T00:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,15.4
330914,Hartley Avenue,2024-01-18T00:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.49
330914,Hartley Avenue,2024-01-18T00:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.45
330914,Hartley Avenue,2024-01-18T00:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.41
330914,Hartley Avenue,2024-01-18T00:40:00.000+00:00,feeder,0010,L3 Active Power,kW,7.26
330914,Hartley Avenue,2024-01-18T00:40:00.000+00:00,feeder,0010,L2 Active Power,kW,2.84
330914,Hartley Avenue,2024-01-18T00:40:00.000+00:00,feeder,0010,L1 Active Power,kW,10.05
330914,Hartley Avenue,2024-01-18T00:40:00.000+00:00,feeder,0010,N Current (RMS),A,26.2
330914,Hartley Avenue,2024-01-18T00:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,30.9
330914,Hartley Avenue,2024-01-18T00:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,13.4
330914,Hartley Avenue,2024-01-18T00:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,43.2
330914,Hartley Avenue,2024-01-18T00:40:00.000+00:00,transformer,,Temperature,C,29.6
330914,Hartley Avenue,2024-01-18T00:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.17
330914,Hartley Avenue,2024-01-18T00:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.18
330914,Hartley Avenue,2024-01-18T00:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.34
330914,Hartley Avenue,2024-01-18T00:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.93
330914,Hartley Avenue,2024-01-18T00:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.6
330914,Hartley Avenue,2024-01-18T00:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.4
330914,Hartley Avenue,2024-01-18T00:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.52
330914,Hartley Avenue,2024-01-18T00:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.15
330914,Hartley Avenue,2024-01-18T00:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.26
330914,Hartley Avenue,2024-01-18T00:40:00.000+00:00,busbar,,L3 Active Power,kW,13.89
330914,Hartley Avenue,2024-01-18T00:40:00.000+00:00,busbar,,L2 Active Power,kW,17.8
330914,Hartley Avenue,2024-01-18T00:40:00.000+00:00,busbar,,L1 Active Power,kW,18.16
330914,Hartley Avenue,2024-01-18T00:40:00.000+00:00,busbar,,N Current (RMS),A,31.8
330914,Hartley Avenue,2024-01-18T00:40:00.000+00:00,busbar,,L3 Current (RMS),A,63.1
330914,Hartley Avenue,2024-01-18T00:40:00.000+00:00,busbar,,L2 Current (RMS),A,76.8
330914,Hartley Avenue,2024-01-18T00:40:00.000+00:00,busbar,,L1 Current (RMS),A,80.4
330914,Hartley Avenue,2024-01-18T00:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.46
330914,Hartley Avenue,2024-01-18T00:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.52
330914,Hartley Avenue,2024-01-18T00:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.94
330914,Hartley Avenue,2024-01-18T00:30:00.000+00:00,feeder,0030,L3 Active Power,kW,3.32
330914,Hartley Avenue,2024-01-18T00:30:00.000+00:00,feeder,0030,L2 Active Power,kW,8.04
330914,Hartley Avenue,2024-01-18T00:30:00.000+00:00,feeder,0030,L1 Active Power,kW,5.5
330914,Hartley Avenue,2024-01-18T00:30:00.000+00:00,feeder,0030,N Current (RMS),A,17.8
330914,Hartley Avenue,2024-01-18T00:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,16.0
330914,Hartley Avenue,2024-01-18T00:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,34.1
330914,Hartley Avenue,2024-01-18T00:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,25.0
330914,Hartley Avenue,2024-01-18T00:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.84
330914,Hartley Avenue,2024-01-18T00:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.12
330914,Hartley Avenue,2024-01-18T00:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.15
330914,Hartley Avenue,2024-01-18T00:30:00.000+00:00,feeder,0020,L3 Active Power,kW,3.14
330914,Hartley Avenue,2024-01-18T00:30:00.000+00:00,feeder,0020,L2 Active Power,kW,8.21
330914,Hartley Avenue,2024-01-18T00:30:00.000+00:00,feeder,0020,L1 Active Power,kW,1.82
330914,Hartley Avenue,2024-01-18T00:30:00.000+00:00,feeder,0020,N Current (RMS),A,23.5
330914,Hartley Avenue,2024-01-18T00:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,18.1
330914,Hartley Avenue,2024-01-18T00:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,35.0
330914,Hartley Avenue,2024-01-18T00:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,12.2
330914,Hartley Avenue,2024-01-18T00:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.54
330914,Hartley Avenue,2024-01-18T00:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.27
330914,Hartley Avenue,2024-01-18T00:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.13
330914,Hartley Avenue,2024-01-18T00:30:00.000+00:00,feeder,0010,L3 Active Power,kW,6.54
330914,Hartley Avenue,2024-01-18T00:30:00.000+00:00,feeder,0010,L2 Active Power,kW,3.28
330914,Hartley Avenue,2024-01-18T00:30:00.000+00:00,feeder,0010,L1 Active Power,kW,12.82
330914,Hartley Avenue,2024-01-18T00:30:00.000+00:00,feeder,0010,N Current (RMS),A,32.0
330914,Hartley Avenue,2024-01-18T00:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,29.1
330914,Hartley Avenue,2024-01-18T00:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,14.8
330914,Hartley Avenue,2024-01-18T00:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,54.1
330914,Hartley Avenue,2024-01-18T00:30:00.000+00:00,transformer,,Temperature,C,29.6
330914,Hartley Avenue,2024-01-18T00:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.18
330914,Hartley Avenue,2024-01-18T00:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.71
330914,Hartley Avenue,2024-01-18T00:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.33
330914,Hartley Avenue,2024-01-18T00:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.24
330914,Hartley Avenue,2024-01-18T00:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.59
330914,Hartley Avenue,2024-01-18T00:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.8
330914,Hartley Avenue,2024-01-18T00:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.84
330914,Hartley Avenue,2024-01-18T00:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.91
330914,Hartley Avenue,2024-01-18T00:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.22
330914,Hartley Avenue,2024-01-18T00:30:00.000+00:00,busbar,,L3 Active Power,kW,13.0
330914,Hartley Avenue,2024-01-18T00:30:00.000+00:00,busbar,,L2 Active Power,kW,19.53
330914,Hartley Avenue,2024-01-18T00:30:00.000+00:00,busbar,,L1 Active Power,kW,20.15
330914,Hartley Avenue,2024-01-18T00:30:00.000+00:00,busbar,,N Current (RMS),A,37.0
330914,Hartley Avenue,2024-01-18T00:30:00.000+00:00,busbar,,L3 Current (RMS),A,60.9
330914,Hartley Avenue,2024-01-18T00:30:00.000+00:00,busbar,,L2 Current (RMS),A,83.4
330914,Hartley Avenue,2024-01-18T00:30:00.000+00:00,busbar,,L1 Current (RMS),A,88.4
330914,Hartley Avenue,2024-01-18T00:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.2
330914,Hartley Avenue,2024-01-18T00:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.71
330914,Hartley Avenue,2024-01-18T00:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.82
330914,Hartley Avenue,2024-01-18T00:20:00.000+00:00,feeder,0030,L3 Active Power,kW,4.64
330914,Hartley Avenue,2024-01-18T00:20:00.000+00:00,feeder,0030,L2 Active Power,kW,6.89
330914,Hartley Avenue,2024-01-18T00:20:00.000+00:00,feeder,0030,L1 Active Power,kW,5.37
330914,Hartley Avenue,2024-01-18T00:20:00.000+00:00,feeder,0030,N Current (RMS),A,14.1
330914,Hartley Avenue,2024-01-18T00:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,21.4
330914,Hartley Avenue,2024-01-18T00:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,29.6
330914,Hartley Avenue,2024-01-18T00:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,23.9
330914,Hartley Avenue,2024-01-18T00:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.91
330914,Hartley Avenue,2024-01-18T00:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.33
330914,Hartley Avenue,2024-01-18T00:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.2
330914,Hartley Avenue,2024-01-18T00:20:00.000+00:00,feeder,0020,L3 Active Power,kW,4.32
330914,Hartley Avenue,2024-01-18T00:20:00.000+00:00,feeder,0020,L2 Active Power,kW,9.8
330914,Hartley Avenue,2024-01-18T00:20:00.000+00:00,feeder,0020,L1 Active Power,kW,1.76
330914,Hartley Avenue,2024-01-18T00:20:00.000+00:00,feeder,0020,N Current (RMS),A,26.9
330914,Hartley Avenue,2024-01-18T00:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,22.3
330914,Hartley Avenue,2024-01-18T00:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,41.7
330914,Hartley Avenue,2024-01-18T00:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,12.1
330914,Hartley Avenue,2024-01-18T00:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.27
330914,Hartley Avenue,2024-01-18T00:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.53
330914,Hartley Avenue,2024-01-18T00:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.03
330914,Hartley Avenue,2024-01-18T00:20:00.000+00:00,feeder,0010,L3 Active Power,kW,10.84
330914,Hartley Avenue,2024-01-18T00:20:00.000+00:00,feeder,0010,L2 Active Power,kW,4.0
330914,Hartley Avenue,2024-01-18T00:20:00.000+00:00,feeder,0010,L1 Active Power,kW,12.93
330914,Hartley Avenue,2024-01-18T00:20:00.000+00:00,feeder,0010,N Current (RMS),A,31.4
330914,Hartley Avenue,2024-01-18T00:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,44.8
330914,Hartley Avenue,2024-01-18T00:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,17.8
330914,Hartley Avenue,2024-01-18T00:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,54.1
330914,Hartley Avenue,2024-01-18T00:20:00.000+00:00,transformer,,Temperature,C,29.7
330914,Hartley Avenue,2024-01-18T00:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.19
330914,Hartley Avenue,2024-01-18T00:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.3
330914,Hartley Avenue,2024-01-18T00:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.31
330914,Hartley Avenue,2024-01-18T00:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.0
330914,Hartley Avenue,2024-01-18T00:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.6
330914,Hartley Avenue,2024-01-18T00:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.51
330914,Hartley Avenue,2024-01-18T00:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.38
330914,Hartley Avenue,2024-01-18T00:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.57
330914,Hartley Avenue,2024-01-18T00:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.04
330914,Hartley Avenue,2024-01-18T00:20:00.000+00:00,busbar,,L3 Active Power,kW,19.8
330914,Hartley Avenue,2024-01-18T00:20:00.000+00:00,busbar,,L2 Active Power,kW,20.69
330914,Hartley Avenue,2024-01-18T00:20:00.000+00:00,busbar,,L1 Active Power,kW,20.05
330914,Hartley Avenue,2024-01-18T00:20:00.000+00:00,busbar,,N Current (RMS),A,29.5
330914,Hartley Avenue,2024-01-18T00:20:00.000+00:00,busbar,,L3 Current (RMS),A,85.4
330914,Hartley Avenue,2024-01-18T00:20:00.000+00:00,busbar,,L2 Current (RMS),A,88.4
330914,Hartley Avenue,2024-01-18T00:20:00.000+00:00,busbar,,L1 Current (RMS),A,87.4
330914,Hartley Avenue,2024-01-18T00:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.21
330914,Hartley Avenue,2024-01-18T00:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.57
330914,Hartley Avenue,2024-01-18T00:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.6
330914,Hartley Avenue,2024-01-18T00:10:00.000+00:00,feeder,0030,L3 Active Power,kW,5.27
330914,Hartley Avenue,2024-01-18T00:10:00.000+00:00,feeder,0030,L2 Active Power,kW,6.21
330914,Hartley Avenue,2024-01-18T00:10:00.000+00:00,feeder,0030,L1 Active Power,kW,6.64
330914,Hartley Avenue,2024-01-18T00:10:00.000+00:00,feeder,0030,N Current (RMS),A,14.6
330914,Hartley Avenue,2024-01-18T00:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,24.8
330914,Hartley Avenue,2024-01-18T00:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,26.9
330914,Hartley Avenue,2024-01-18T00:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,28.8
330914,Hartley Avenue,2024-01-18T00:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.98
330914,Hartley Avenue,2024-01-18T00:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.42
330914,Hartley Avenue,2024-01-18T00:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.2
330914,Hartley Avenue,2024-01-18T00:10:00.000+00:00,feeder,0020,L3 Active Power,kW,3.86
330914,Hartley Avenue,2024-01-18T00:10:00.000+00:00,feeder,0020,L2 Active Power,kW,7.73
330914,Hartley Avenue,2024-01-18T00:10:00.000+00:00,feeder,0020,L1 Active Power,kW,1.68
330914,Hartley Avenue,2024-01-18T00:10:00.000+00:00,feeder,0020,N Current (RMS),A,20.7
330914,Hartley Avenue,2024-01-18T00:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,21.0
330914,Hartley Avenue,2024-01-18T00:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,33.5
330914,Hartley Avenue,2024-01-18T00:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,11.9
330914,Hartley Avenue,2024-01-18T00:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.4
330914,Hartley Avenue,2024-01-18T00:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.61
330914,Hartley Avenue,2024-01-18T00:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.16
330914,Hartley Avenue,2024-01-18T00:10:00.000+00:00,feeder,0010,L3 Active Power,kW,10.02
330914,Hartley Avenue,2024-01-18T00:10:00.000+00:00,feeder,0010,L2 Active Power,kW,3.1
330914,Hartley Avenue,2024-01-18T00:10:00.000+00:00,feeder,0010,L1 Active Power,kW,12.77
330914,Hartley Avenue,2024-01-18T00:10:00.000+00:00,feeder,0010,N Current (RMS),A,33.7
330914,Hartley Avenue,2024-01-18T00:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,41.7
330914,Hartley Avenue,2024-01-18T00:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,14.8
330914,Hartley Avenue,2024-01-18T00:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,53.9
330914,Hartley Avenue,2024-01-18T00:10:00.000+00:00,transformer,,Temperature,C,29.8
330914,Hartley Avenue,2024-01-18T00:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.16
330914,Hartley Avenue,2024-01-18T00:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.23
330914,Hartley Avenue,2024-01-18T00:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.33
330914,Hartley Avenue,2024-01-18T00:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.14
330914,Hartley Avenue,2024-01-18T00:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.56
330914,Hartley Avenue,2024-01-18T00:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.53
330914,Hartley Avenue,2024-01-18T00:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.59
330914,Hartley Avenue,2024-01-18T00:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.61
330914,Hartley Avenue,2024-01-18T00:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.95
330914,Hartley Avenue,2024-01-18T00:10:00.000+00:00,busbar,,L3 Active Power,kW,19.15
330914,Hartley Avenue,2024-01-18T00:10:00.000+00:00,busbar,,L2 Active Power,kW,17.04
330914,Hartley Avenue,2024-01-18T00:10:00.000+00:00,busbar,,L1 Active Power,kW,21.09
330914,Hartley Avenue,2024-01-18T00:10:00.000+00:00,busbar,,N Current (RMS),A,33.2
330914,Hartley Avenue,2024-01-18T00:10:00.000+00:00,busbar,,L3 Current (RMS),A,83.3
330914,Hartley Avenue,2024-01-18T00:10:00.000+00:00,busbar,,L2 Current (RMS),A,74.5
330914,Hartley Avenue,2024-01-18T00:10:00.000+00:00,busbar,,L1 Current (RMS),A,91.4
330914,Hartley Avenue,2024-01-18T00:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.22
330914,Hartley Avenue,2024-01-18T00:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.48
330914,Hartley Avenue,2024-01-18T00:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.52
330914,Hartley Avenue,2024-01-18T00:00:00.000+00:00,feeder,0030,L3 Active Power,kW,12.74
330914,Hartley Avenue,2024-01-18T00:00:00.000+00:00,feeder,0030,L2 Active Power,kW,5.83
330914,Hartley Avenue,2024-01-18T00:00:00.000+00:00,feeder,0030,L1 Active Power,kW,8.25
330914,Hartley Avenue,2024-01-18T00:00:00.000+00:00,feeder,0030,N Current (RMS),A,23.6
330914,Hartley Avenue,2024-01-18T00:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,52.3
330914,Hartley Avenue,2024-01-18T00:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,25.0
330914,Hartley Avenue,2024-01-18T00:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,34.6
330914,Hartley Avenue,2024-01-18T00:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-3.16
330914,Hartley Avenue,2024-01-18T00:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.43
330914,Hartley Avenue,2024-01-18T00:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.21
330914,Hartley Avenue,2024-01-18T00:00:00.000+00:00,feeder,0020,L3 Active Power,kW,3.07
330914,Hartley Avenue,2024-01-18T00:00:00.000+00:00,feeder,0020,L2 Active Power,kW,6.72
330914,Hartley Avenue,2024-01-18T00:00:00.000+00:00,feeder,0020,L1 Active Power,kW,2.06
330914,Hartley Avenue,2024-01-18T00:00:00.000+00:00,feeder,0020,N Current (RMS),A,18.0
330914,Hartley Avenue,2024-01-18T00:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,18.8
330914,Hartley Avenue,2024-01-18T00:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,29.5
330914,Hartley Avenue,2024-01-18T00:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,13.0
330914,Hartley Avenue,2024-01-18T00:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.56
330914,Hartley Avenue,2024-01-18T00:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.61
330914,Hartley Avenue,2024-01-18T00:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.86
330914,Hartley Avenue,2024-01-18T00:00:00.000+00:00,feeder,0010,L3 Active Power,kW,9.25
330914,Hartley Avenue,2024-01-18T00:00:00.000+00:00,feeder,0010,L2 Active Power,kW,3.0
330914,Hartley Avenue,2024-01-18T00:00:00.000+00:00,feeder,0010,L1 Active Power,kW,13.46
330914,Hartley Avenue,2024-01-18T00:00:00.000+00:00,feeder,0010,N Current (RMS),A,35.9
330914,Hartley Avenue,2024-01-18T00:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,38.4
330914,Hartley Avenue,2024-01-18T00:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,14.2
330914,Hartley Avenue,2024-01-18T00:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,57.1
330914,Hartley Avenue,2024-01-18T00:00:00.000+00:00,transformer,,Temperature,C,29.8
330914,Hartley Avenue,2024-01-18T00:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.15
330914,Hartley Avenue,2024-01-18T00:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.34
330914,Hartley Avenue,2024-01-18T00:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.32
330914,Hartley Avenue,2024-01-18T00:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.58
330914,Hartley Avenue,2024-01-18T00:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.62
330914,Hartley Avenue,2024-01-18T00:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.8
330914,Hartley Avenue,2024-01-18T00:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.93
330914,Hartley Avenue,2024-01-18T00:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.53
330914,Hartley Avenue,2024-01-18T00:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.58
330914,Hartley Avenue,2024-01-18T00:00:00.000+00:00,busbar,,L3 Active Power,kW,25.07
330914,Hartley Avenue,2024-01-18T00:00:00.000+00:00,busbar,,L2 Active Power,kW,15.56
330914,Hartley Avenue,2024-01-18T00:00:00.000+00:00,busbar,,L1 Active Power,kW,23.77
330914,Hartley Avenue,2024-01-18T00:00:00.000+00:00,busbar,,N Current (RMS),A,44.6
330914,Hartley Avenue,2024-01-18T00:00:00.000+00:00,busbar,,L3 Current (RMS),A,105.6
330914,Hartley Avenue,2024-01-18T00:00:00.000+00:00,busbar,,L2 Current (RMS),A,68.2
330914,Hartley Avenue,2024-01-18T00:00:00.000+00:00,busbar,,L1 Current (RMS),A,101.6
330914,Hartley Avenue,2024-01-19T23:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.71
330914,Hartley Avenue,2024-01-19T23:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.34
330914,Hartley Avenue,2024-01-19T23:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.41
330914,Hartley Avenue,2024-01-19T23:50:00.000+00:00,feeder,0030,L3 Active Power,kW,4.1
330914,Hartley Avenue,2024-01-19T23:50:00.000+00:00,feeder,0030,L2 Active Power,kW,5.39
330914,Hartley Avenue,2024-01-19T23:50:00.000+00:00,feeder,0030,L1 Active Power,kW,7.32
330914,Hartley Avenue,2024-01-19T23:50:00.000+00:00,feeder,0030,N Current (RMS),A,14.9
330914,Hartley Avenue,2024-01-19T23:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,19.2
330914,Hartley Avenue,2024-01-19T23:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,23.5
330914,Hartley Avenue,2024-01-19T23:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,30.7
330914,Hartley Avenue,2024-01-19T23:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.99
330914,Hartley Avenue,2024-01-19T23:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.1
330914,Hartley Avenue,2024-01-19T23:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.19
330914,Hartley Avenue,2024-01-19T23:50:00.000+00:00,feeder,0020,L3 Active Power,kW,3.9
330914,Hartley Avenue,2024-01-19T23:50:00.000+00:00,feeder,0020,L2 Active Power,kW,5.23
330914,Hartley Avenue,2024-01-19T23:50:00.000+00:00,feeder,0020,L1 Active Power,kW,2.77
330914,Hartley Avenue,2024-01-19T23:50:00.000+00:00,feeder,0020,N Current (RMS),A,11.7
330914,Hartley Avenue,2024-01-19T23:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,20.6
330914,Hartley Avenue,2024-01-19T23:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,23.2
330914,Hartley Avenue,2024-01-19T23:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,15.1
330914,Hartley Avenue,2024-01-19T23:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.43
330914,Hartley Avenue,2024-01-19T23:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.87
330914,Hartley Avenue,2024-01-19T23:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.16
330914,Hartley Avenue,2024-01-19T23:50:00.000+00:00,feeder,0010,L3 Active Power,kW,10.91
330914,Hartley Avenue,2024-01-19T23:50:00.000+00:00,feeder,0010,L2 Active Power,kW,3.6
330914,Hartley Avenue,2024-01-19T23:50:00.000+00:00,feeder,0010,L1 Active Power,kW,24.73
330914,Hartley Avenue,2024-01-19T23:50:00.000+00:00,feeder,0010,N Current (RMS),A,67.3
330914,Hartley Avenue,2024-01-19T23:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,44.9
330914,Hartley Avenue,2024-01-19T23:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,15.5
330914,Hartley Avenue,2024-01-19T23:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,100.9
330914,Hartley Avenue,2024-01-19T23:50:00.000+00:00,transformer,,Temperature,C,29.2
330914,Hartley Avenue,2024-01-19T23:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.18
330914,Hartley Avenue,2024-01-19T23:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.18
330914,Hartley Avenue,2024-01-19T23:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.38
330914,Hartley Avenue,2024-01-19T23:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.45
330914,Hartley Avenue,2024-01-19T23:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.63
330914,Hartley Avenue,2024-01-19T23:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.41
330914,Hartley Avenue,2024-01-19T23:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.13
330914,Hartley Avenue,2024-01-19T23:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.31
330914,Hartley Avenue,2024-01-19T23:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.76
330914,Hartley Avenue,2024-01-19T23:50:00.000+00:00,busbar,,L3 Active Power,kW,18.92
330914,Hartley Avenue,2024-01-19T23:50:00.000+00:00,busbar,,L2 Active Power,kW,14.22
330914,Hartley Avenue,2024-01-19T23:50:00.000+00:00,busbar,,L1 Active Power,kW,34.81
330914,Hartley Avenue,2024-01-19T23:50:00.000+00:00,busbar,,N Current (RMS),A,74.6
330914,Hartley Avenue,2024-01-19T23:50:00.000+00:00,busbar,,L3 Current (RMS),A,82.3
330914,Hartley Avenue,2024-01-19T23:50:00.000+00:00,busbar,,L2 Current (RMS),A,61.6
330914,Hartley Avenue,2024-01-19T23:50:00.000+00:00,busbar,,L1 Current (RMS),A,144.1
330914,Hartley Avenue,2024-01-19T23:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-2.02
330914,Hartley Avenue,2024-01-19T23:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.14
330914,Hartley Avenue,2024-01-19T23:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.32
330914,Hartley Avenue,2024-01-19T23:40:00.000+00:00,feeder,0030,L3 Active Power,kW,3.65
330914,Hartley Avenue,2024-01-19T23:40:00.000+00:00,feeder,0030,L2 Active Power,kW,6.4
330914,Hartley Avenue,2024-01-19T23:40:00.000+00:00,feeder,0030,L1 Active Power,kW,5.24
330914,Hartley Avenue,2024-01-19T23:40:00.000+00:00,feeder,0030,N Current (RMS),A,16.5
330914,Hartley Avenue,2024-01-19T23:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,18.1
330914,Hartley Avenue,2024-01-19T23:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,27.2
330914,Hartley Avenue,2024-01-19T23:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,22.6
330914,Hartley Avenue,2024-01-19T23:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.96
330914,Hartley Avenue,2024-01-19T23:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.39
330914,Hartley Avenue,2024-01-19T23:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.32
330914,Hartley Avenue,2024-01-19T23:40:00.000+00:00,feeder,0020,L3 Active Power,kW,4.01
330914,Hartley Avenue,2024-01-19T23:40:00.000+00:00,feeder,0020,L2 Active Power,kW,5.49
330914,Hartley Avenue,2024-01-19T23:40:00.000+00:00,feeder,0020,L1 Active Power,kW,1.44
330914,Hartley Avenue,2024-01-19T23:40:00.000+00:00,feeder,0020,N Current (RMS),A,14.8
330914,Hartley Avenue,2024-01-19T23:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,20.9
330914,Hartley Avenue,2024-01-19T23:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,24.9
330914,Hartley Avenue,2024-01-19T23:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,11.8
330914,Hartley Avenue,2024-01-19T23:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.06
330914,Hartley Avenue,2024-01-19T23:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.19
330914,Hartley Avenue,2024-01-19T23:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.9
330914,Hartley Avenue,2024-01-19T23:40:00.000+00:00,feeder,0010,L3 Active Power,kW,10.06
330914,Hartley Avenue,2024-01-19T23:40:00.000+00:00,feeder,0010,L2 Active Power,kW,5.63
330914,Hartley Avenue,2024-01-19T23:40:00.000+00:00,feeder,0010,L1 Active Power,kW,21.83
330914,Hartley Avenue,2024-01-19T23:40:00.000+00:00,feeder,0010,N Current (RMS),A,56.5
330914,Hartley Avenue,2024-01-19T23:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,42.0
330914,Hartley Avenue,2024-01-19T23:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,24.0
330914,Hartley Avenue,2024-01-19T23:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,89.5
330914,Hartley Avenue,2024-01-19T23:40:00.000+00:00,transformer,,Temperature,C,29.2
330914,Hartley Avenue,2024-01-19T23:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.17
330914,Hartley Avenue,2024-01-19T23:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.07
330914,Hartley Avenue,2024-01-19T23:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.38
330914,Hartley Avenue,2024-01-19T23:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.22
330914,Hartley Avenue,2024-01-19T23:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.66
330914,Hartley Avenue,2024-01-19T23:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.4
330914,Hartley Avenue,2024-01-19T23:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.03
330914,Hartley Avenue,2024-01-19T23:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.72
330914,Hartley Avenue,2024-01-19T23:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.55
330914,Hartley Avenue,2024-01-19T23:40:00.000+00:00,busbar,,L3 Active Power,kW,17.72
330914,Hartley Avenue,2024-01-19T23:40:00.000+00:00,busbar,,L2 Active Power,kW,17.52
330914,Hartley Avenue,2024-01-19T23:40:00.000+00:00,busbar,,L1 Active Power,kW,28.51
330914,Hartley Avenue,2024-01-19T23:40:00.000+00:00,busbar,,N Current (RMS),A,52.6
330914,Hartley Avenue,2024-01-19T23:40:00.000+00:00,busbar,,L3 Current (RMS),A,78.0
330914,Hartley Avenue,2024-01-19T23:40:00.000+00:00,busbar,,L2 Current (RMS),A,74.7
330914,Hartley Avenue,2024-01-19T23:40:00.000+00:00,busbar,,L1 Current (RMS),A,119.8
330914,Hartley Avenue,2024-01-19T23:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-2.11
330914,Hartley Avenue,2024-01-19T23:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.71
330914,Hartley Avenue,2024-01-19T23:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.47
330914,Hartley Avenue,2024-01-19T23:30:00.000+00:00,feeder,0030,L3 Active Power,kW,3.75
330914,Hartley Avenue,2024-01-19T23:30:00.000+00:00,feeder,0030,L2 Active Power,kW,4.57
330914,Hartley Avenue,2024-01-19T23:30:00.000+00:00,feeder,0030,L1 Active Power,kW,5.55
330914,Hartley Avenue,2024-01-19T23:30:00.000+00:00,feeder,0030,N Current (RMS),A,13.8
330914,Hartley Avenue,2024-01-19T23:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,18.8
330914,Hartley Avenue,2024-01-19T23:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,20.8
330914,Hartley Avenue,2024-01-19T23:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,24.0
330914,Hartley Avenue,2024-01-19T23:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.85
330914,Hartley Avenue,2024-01-19T23:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.42
330914,Hartley Avenue,2024-01-19T23:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.4
330914,Hartley Avenue,2024-01-19T23:30:00.000+00:00,feeder,0020,L3 Active Power,kW,5.65
330914,Hartley Avenue,2024-01-19T23:30:00.000+00:00,feeder,0020,L2 Active Power,kW,6.46
330914,Hartley Avenue,2024-01-19T23:30:00.000+00:00,feeder,0020,L1 Active Power,kW,1.4
