Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
330914,Hartley Avenue,2024-01-19T23:30:00.000+00:00,feeder,0020,N Current (RMS),A,18.5
330914,Hartley Avenue,2024-01-19T23:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,26.6
330914,Hartley Avenue,2024-01-19T23:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,28.8
330914,Hartley Avenue,2024-01-19T23:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,11.9
330914,Hartley Avenue,2024-01-19T23:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.37
330914,Hartley Avenue,2024-01-19T23:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.21
330914,Hartley Avenue,2024-01-19T23:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.69
330914,Hartley Avenue,2024-01-19T23:30:00.000+00:00,feeder,0010,L3 Active Power,kW,8.69
330914,Hartley Avenue,2024-01-19T23:30:00.000+00:00,feeder,0010,L2 Active Power,kW,6.15
330914,Hartley Avenue,2024-01-19T23:30:00.000+00:00,feeder,0010,L1 Active Power,kW,21.33
330914,Hartley Avenue,2024-01-19T23:30:00.000+00:00,feeder,0010,N Current (RMS),A,53.5
330914,Hartley Avenue,2024-01-19T23:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,36.6
330914,Hartley Avenue,2024-01-19T23:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,26.2
330914,Hartley Avenue,2024-01-19T23:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,87.5
330914,Hartley Avenue,2024-01-19T23:30:00.000+00:00,transformer,,Temperature,C,29.3
330914,Hartley Avenue,2024-01-19T23:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.19
330914,Hartley Avenue,2024-01-19T23:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.0
330914,Hartley Avenue,2024-01-19T23:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.4
330914,Hartley Avenue,2024-01-19T23:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.14
330914,Hartley Avenue,2024-01-19T23:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.65
330914,Hartley Avenue,2024-01-19T23:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.2
330914,Hartley Avenue,2024-01-19T23:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.33
330914,Hartley Avenue,2024-01-19T23:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.33
330914,Hartley Avenue,2024-01-19T23:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.55
330914,Hartley Avenue,2024-01-19T23:30:00.000+00:00,busbar,,L3 Active Power,kW,18.09
330914,Hartley Avenue,2024-01-19T23:30:00.000+00:00,busbar,,L2 Active Power,kW,17.18
330914,Hartley Avenue,2024-01-19T23:30:00.000+00:00,busbar,,L1 Active Power,kW,28.28
330914,Hartley Avenue,2024-01-19T23:30:00.000+00:00,busbar,,N Current (RMS),A,53.8
330914,Hartley Avenue,2024-01-19T23:30:00.000+00:00,busbar,,L3 Current (RMS),A,80.1
330914,Hartley Avenue,2024-01-19T23:30:00.000+00:00,busbar,,L2 Current (RMS),A,74.6
330914,Hartley Avenue,2024-01-19T23:30:00.000+00:00,busbar,,L1 Current (RMS),A,119.0
330914,Hartley Avenue,2024-01-19T23:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-2.02
330914,Hartley Avenue,2024-01-19T23:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.99
330914,Hartley Avenue,2024-01-19T23:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.45
330914,Hartley Avenue,2024-01-19T23:20:00.000+00:00,feeder,0030,L3 Active Power,kW,5.24
330914,Hartley Avenue,2024-01-19T23:20:00.000+00:00,feeder,0030,L2 Active Power,kW,5.24
330914,Hartley Avenue,2024-01-19T23:20:00.000+00:00,feeder,0030,L1 Active Power,kW,5.67
330914,Hartley Avenue,2024-01-19T23:20:00.000+00:00,feeder,0030,N Current (RMS),A,14.5
330914,Hartley Avenue,2024-01-19T23:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,24.3
330914,Hartley Avenue,2024-01-19T23:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,24.3
330914,Hartley Avenue,2024-01-19T23:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,24.6
330914,Hartley Avenue,2024-01-19T23:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-3.16
330914,Hartley Avenue,2024-01-19T23:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.27
330914,Hartley Avenue,2024-01-19T23:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.14
330914,Hartley Avenue,2024-01-19T23:20:00.000+00:00,feeder,0020,L3 Active Power,kW,3.98
330914,Hartley Avenue,2024-01-19T23:20:00.000+00:00,feeder,0020,L2 Active Power,kW,6.71
330914,Hartley Avenue,2024-01-19T23:20:00.000+00:00,feeder,0020,L1 Active Power,kW,1.74
330914,Hartley Avenue,2024-01-19T23:20:00.000+00:00,feeder,0020,N Current (RMS),A,17.6
330914,Hartley Avenue,2024-01-19T23:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,21.4
330914,Hartley Avenue,2024-01-19T23:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,29.4
330914,Hartley Avenue,2024-01-19T23:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,12.0
330914,Hartley Avenue,2024-01-19T23:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.23
330914,Hartley Avenue,2024-01-19T23:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.21
330914,Hartley Avenue,2024-01-19T23:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.21
330914,Hartley Avenue,2024-01-19T23:20:00.000+00:00,feeder,0010,L3 Active Power,kW,13.19
330914,Hartley Avenue,2024-01-19T23:20:00.000+00:00,feeder,0010,L2 Active Power,kW,3.64
330914,Hartley Avenue,2024-01-19T23:20:00.000+00:00,feeder,0010,L1 Active Power,kW,20.91
330914,Hartley Avenue,2024-01-19T23:20:00.000+00:00,feeder,0010,N Current (RMS),A,56.2
330914,Hartley Avenue,2024-01-19T23:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,53.9
330914,Hartley Avenue,2024-01-19T23:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,16.0
330914,Hartley Avenue,2024-01-19T23:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,86.1
330914,Hartley Avenue,2024-01-19T23:20:00.000+00:00,transformer,,Temperature,C,29.4
330914,Hartley Avenue,2024-01-19T23:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.19
330914,Hartley Avenue,2024-01-19T23:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.26
330914,Hartley Avenue,2024-01-19T23:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.4
330914,Hartley Avenue,2024-01-19T23:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.36
330914,Hartley Avenue,2024-01-19T23:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.62
330914,Hartley Avenue,2024-01-19T23:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.34
330914,Hartley Avenue,2024-01-19T23:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.41
330914,Hartley Avenue,2024-01-19T23:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.47
330914,Hartley Avenue,2024-01-19T23:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.8
330914,Hartley Avenue,2024-01-19T23:20:00.000+00:00,busbar,,L3 Active Power,kW,22.41
330914,Hartley Avenue,2024-01-19T23:20:00.000+00:00,busbar,,L2 Active Power,kW,15.59
330914,Hartley Avenue,2024-01-19T23:20:00.000+00:00,busbar,,L1 Active Power,kW,28.33
330914,Hartley Avenue,2024-01-19T23:20:00.000+00:00,busbar,,N Current (RMS),A,53.7
330914,Hartley Avenue,2024-01-19T23:20:00.000+00:00,busbar,,L3 Current (RMS),A,96.3
330914,Hartley Avenue,2024-01-19T23:20:00.000+00:00,busbar,,L2 Current (RMS),A,68.7
330914,Hartley Avenue,2024-01-19T23:20:00.000+00:00,busbar,,L1 Current (RMS),A,119.1
330914,Hartley Avenue,2024-01-19T23:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.75
330914,Hartley Avenue,2024-01-19T23:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.99
330914,Hartley Avenue,2024-01-19T23:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.82
330914,Hartley Avenue,2024-01-19T23:10:00.000+00:00,feeder,0030,L3 Active Power,kW,4.99
330914,Hartley Avenue,2024-01-19T23:10:00.000+00:00,feeder,0030,L2 Active Power,kW,4.94
330914,Hartley Avenue,2024-01-19T23:10:00.000+00:00,feeder,0030,L1 Active Power,kW,7.31
330914,Hartley Avenue,2024-01-19T23:10:00.000+00:00,feeder,0030,N Current (RMS),A,16.8
330914,Hartley Avenue,2024-01-19T23:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,23.0
330914,Hartley Avenue,2024-01-19T23:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,22.9
330914,Hartley Avenue,2024-01-19T23:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,31.4
330914,Hartley Avenue,2024-01-19T23:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-3.31
330914,Hartley Avenue,2024-01-19T23:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.27
330914,Hartley Avenue,2024-01-19T23:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.12
330914,Hartley Avenue,2024-01-19T23:10:00.000+00:00,feeder,0020,L3 Active Power,kW,4.47
330914,Hartley Avenue,2024-01-19T23:10:00.000+00:00,feeder,0020,L2 Active Power,kW,6.78
330914,Hartley Avenue,2024-01-19T23:10:00.000+00:00,feeder,0020,L1 Active Power,kW,2.37
330914,Hartley Avenue,2024-01-19T23:10:00.000+00:00,feeder,0020,N Current (RMS),A,16.4
330914,Hartley Avenue,2024-01-19T23:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,23.5
330914,Hartley Avenue,2024-01-19T23:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,29.4
330914,Hartley Avenue,2024-01-19T23:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,13.9
330914,Hartley Avenue,2024-01-19T23:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.49
330914,Hartley Avenue,2024-01-19T23:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.1
330914,Hartley Avenue,2024-01-19T23:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.13
330914,Hartley Avenue,2024-01-19T23:10:00.000+00:00,feeder,0010,L3 Active Power,kW,12.72
330914,Hartley Avenue,2024-01-19T23:10:00.000+00:00,feeder,0010,L2 Active Power,kW,4.03
330914,Hartley Avenue,2024-01-19T23:10:00.000+00:00,feeder,0010,L1 Active Power,kW,22.38
330914,Hartley Avenue,2024-01-19T23:10:00.000+00:00,feeder,0010,N Current (RMS),A,58.3
330914,Hartley Avenue,2024-01-19T23:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,52.2
330914,Hartley Avenue,2024-01-19T23:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,17.2
330914,Hartley Avenue,2024-01-19T23:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,91.7
330914,Hartley Avenue,2024-01-19T23:10:00.000+00:00,transformer,,Temperature,C,29.4
330914,Hartley Avenue,2024-01-19T23:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.17
330914,Hartley Avenue,2024-01-19T23:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.97
330914,Hartley Avenue,2024-01-19T23:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.39
330914,Hartley Avenue,2024-01-19T23:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.13
330914,Hartley Avenue,2024-01-19T23:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.63
330914,Hartley Avenue,2024-01-19T23:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.87
330914,Hartley Avenue,2024-01-19T23:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.55
330914,Hartley Avenue,2024-01-19T23:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.36
330914,Hartley Avenue,2024-01-19T23:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.07
330914,Hartley Avenue,2024-01-19T23:10:00.000+00:00,busbar,,L3 Active Power,kW,22.17
330914,Hartley Avenue,2024-01-19T23:10:00.000+00:00,busbar,,L2 Active Power,kW,15.76
330914,Hartley Avenue,2024-01-19T23:10:00.000+00:00,busbar,,L1 Active Power,kW,32.07
330914,Hartley Avenue,2024-01-19T23:10:00.000+00:00,busbar,,N Current (RMS),A,62.8
330914,Hartley Avenue,2024-01-19T23:10:00.000+00:00,busbar,,L3 Current (RMS),A,95.6
330914,Hartley Avenue,2024-01-19T23:10:00.000+00:00,busbar,,L2 Current (RMS),A,68.9
330914,Hartley Avenue,2024-01-19T23:10:00.000+00:00,busbar,,L1 Current (RMS),A,133.9
330914,Hartley Avenue,2024-01-19T23:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.46
330914,Hartley Avenue,2024-01-19T23:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-2.0
330914,Hartley Avenue,2024-01-19T23:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.88
330914,Hartley Avenue,2024-01-19T23:00:00.000+00:00,feeder,0030,L3 Active Power,kW,5.45
330914,Hartley Avenue,2024-01-19T23:00:00.000+00:00,feeder,0030,L2 Active Power,kW,6.45
330914,Hartley Avenue,2024-01-19T23:00:00.000+00:00,feeder,0030,L1 Active Power,kW,6.01
330914,Hartley Avenue,2024-01-19T23:00:00.000+00:00,feeder,0030,N Current (RMS),A,15.1
330914,Hartley Avenue,2024-01-19T23:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,24.5
330914,Hartley Avenue,2024-01-19T23:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,28.4
330914,Hartley Avenue,2024-01-19T23:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,26.8
330914,Hartley Avenue,2024-01-19T23:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-3.23
330914,Hartley Avenue,2024-01-19T23:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.15
330914,Hartley Avenue,2024-01-19T23:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.24
330914,Hartley Avenue,2024-01-19T23:00:00.000+00:00,feeder,0020,L3 Active Power,kW,5.79
330914,Hartley Avenue,2024-01-19T23:00:00.000+00:00,feeder,0020,L2 Active Power,kW,9.07
330914,Hartley Avenue,2024-01-19T23:00:00.000+00:00,feeder,0020,L1 Active Power,kW,2.83
330914,Hartley Avenue,2024-01-19T23:00:00.000+00:00,feeder,0020,N Current (RMS),A,21.9
330914,Hartley Avenue,2024-01-19T23:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,28.3
330914,Hartley Avenue,2024-01-19T23:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,38.3
330914,Hartley Avenue,2024-01-19T23:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,15.9
330914,Hartley Avenue,2024-01-19T23:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.5
330914,Hartley Avenue,2024-01-19T23:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.93
330914,Hartley Avenue,2024-01-19T23:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.88
330914,Hartley Avenue,2024-01-19T23:00:00.000+00:00,feeder,0010,L3 Active Power,kW,10.84
330914,Hartley Avenue,2024-01-19T23:00:00.000+00:00,feeder,0010,L2 Active Power,kW,4.59
330914,Hartley Avenue,2024-01-19T23:00:00.000+00:00,feeder,0010,L1 Active Power,kW,20.96
330914,Hartley Avenue,2024-01-19T23:00:00.000+00:00,feeder,0010,N Current (RMS),A,52.9
330914,Hartley Avenue,2024-01-19T23:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,45.2
330914,Hartley Avenue,2024-01-19T23:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,19.6
330914,Hartley Avenue,2024-01-19T23:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,86.6
330914,Hartley Avenue,2024-01-19T23:00:00.000+00:00,transformer,,Temperature,C,29.5
330914,Hartley Avenue,2024-01-19T23:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.17
330914,Hartley Avenue,2024-01-19T23:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.69
330914,Hartley Avenue,2024-01-19T23:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.36
330914,Hartley Avenue,2024-01-19T23:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.79
330914,Hartley Avenue,2024-01-19T23:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.64
330914,Hartley Avenue,2024-01-19T23:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.81
330914,Hartley Avenue,2024-01-19T23:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.18
330914,Hartley Avenue,2024-01-19T23:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.08
330914,Hartley Avenue,2024-01-19T23:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
330914,Hartley Avenue,2024-01-19T23:00:00.000+00:00,busbar,,L3 Active Power,kW,22.09
330914,Hartley Avenue,2024-01-19T23:00:00.000+00:00,busbar,,L2 Active Power,kW,20.12
330914,Hartley Avenue,2024-01-19T23:00:00.000+00:00,busbar,,L1 Active Power,kW,29.81
330914,Hartley Avenue,2024-01-19T23:00:00.000+00:00,busbar,,N Current (RMS),A,50.5
330914,Hartley Avenue,2024-01-19T23:00:00.000+00:00,busbar,,L3 Current (RMS),A,95.7
330914,Hartley Avenue,2024-01-19T23:00:00.000+00:00,busbar,,L2 Current (RMS),A,85.7
330914,Hartley Avenue,2024-01-19T23:00:00.000+00:00,busbar,,L1 Current (RMS),A,126.1
330914,Hartley Avenue,2024-01-19T22:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.22
330914,Hartley Avenue,2024-01-19T22:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.93
330914,Hartley Avenue,2024-01-19T22:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.73
330914,Hartley Avenue,2024-01-19T22:50:00.000+00:00,feeder,0030,L3 Active Power,kW,7.26
330914,Hartley Avenue,2024-01-19T22:50:00.000+00:00,feeder,0030,L2 Active Power,kW,5.25
330914,Hartley Avenue,2024-01-19T22:50:00.000+00:00,feeder,0030,L1 Active Power,kW,6.05
330914,Hartley Avenue,2024-01-19T22:50:00.000+00:00,feeder,0030,N Current (RMS),A,16.2
330914,Hartley Avenue,2024-01-19T22:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,31.2
330914,Hartley Avenue,2024-01-19T22:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,24.0
330914,Hartley Avenue,2024-01-19T22:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,26.4
330914,Hartley Avenue,2024-01-19T22:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-3.22
330914,Hartley Avenue,2024-01-19T22:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.65
330914,Hartley Avenue,2024-01-19T22:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.46
330914,Hartley Avenue,2024-01-19T22:50:00.000+00:00,feeder,0020,L3 Active Power,kW,4.99
330914,Hartley Avenue,2024-01-19T22:50:00.000+00:00,feeder,0020,L2 Active Power,kW,7.43
330914,Hartley Avenue,2024-01-19T22:50:00.000+00:00,feeder,0020,L1 Active Power,kW,1.83
330914,Hartley Avenue,2024-01-19T22:50:00.000+00:00,feeder,0020,N Current (RMS),A,19.7
330914,Hartley Avenue,2024-01-19T22:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,25.4
330914,Hartley Avenue,2024-01-19T22:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,32.9
330914,Hartley Avenue,2024-01-19T22:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,13.3
330914,Hartley Avenue,2024-01-19T22:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.52
330914,Hartley Avenue,2024-01-19T22:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.47
330914,Hartley Avenue,2024-01-19T22:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.1
330914,Hartley Avenue,2024-01-19T22:50:00.000+00:00,feeder,0010,L3 Active Power,kW,12.3
330914,Hartley Avenue,2024-01-19T22:50:00.000+00:00,feeder,0010,L2 Active Power,kW,5.57
330914,Hartley Avenue,2024-01-19T22:50:00.000+00:00,feeder,0010,L1 Active Power,kW,14.03
330914,Hartley Avenue,2024-01-19T22:50:00.000+00:00,feeder,0010,N Current (RMS),A,32.6
330914,Hartley Avenue,2024-01-19T22:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,51.2
330914,Hartley Avenue,2024-01-19T22:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,23.7
330914,Hartley Avenue,2024-01-19T22:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,59.1
330914,Hartley Avenue,2024-01-19T22:50:00.000+00:00,transformer,,Temperature,C,29.5
330914,Hartley Avenue,2024-01-19T22:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.14
330914,Hartley Avenue,2024-01-19T22:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.48
330914,Hartley Avenue,2024-01-19T22:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.34
330914,Hartley Avenue,2024-01-19T22:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.48
330914,Hartley Avenue,2024-01-19T22:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.61
330914,Hartley Avenue,2024-01-19T22:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.77
330914,Hartley Avenue,2024-01-19T22:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.96
330914,Hartley Avenue,2024-01-19T22:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.04
330914,Hartley Avenue,2024-01-19T22:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.29
330914,Hartley Avenue,2024-01-19T22:50:00.000+00:00,busbar,,L3 Active Power,kW,24.54
330914,Hartley Avenue,2024-01-19T22:50:00.000+00:00,busbar,,L2 Active Power,kW,18.26
330914,Hartley Avenue,2024-01-19T22:50:00.000+00:00,busbar,,L1 Active Power,kW,21.91
330914,Hartley Avenue,2024-01-19T22:50:00.000+00:00,busbar,,N Current (RMS),A,44.0
330914,Hartley Avenue,2024-01-19T22:50:00.000+00:00,busbar,,L3 Current (RMS),A,105.1
330914,Hartley Avenue,2024-01-19T22:50:00.000+00:00,busbar,,L2 Current (RMS),A,79.6
330914,Hartley Avenue,2024-01-19T22:50:00.000+00:00,busbar,,L1 Current (RMS),A,95.4
330914,Hartley Avenue,2024-01-19T22:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.42
330914,Hartley Avenue,2024-01-19T22:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.76
330914,Hartley Avenue,2024-01-19T22:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.76
330914,Hartley Avenue,2024-01-19T22:40:00.000+00:00,feeder,0030,L3 Active Power,kW,8.53
330914,Hartley Avenue,2024-01-19T22:40:00.000+00:00,feeder,0030,L2 Active Power,kW,8.46
330914,Hartley Avenue,2024-01-19T22:40:00.000+00:00,feeder,0030,L1 Active Power,kW,7.14
330914,Hartley Avenue,2024-01-19T22:40:00.000+00:00,feeder,0030,N Current (RMS),A,17.8
330914,Hartley Avenue,2024-01-19T22:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,36.1
330914,Hartley Avenue,2024-01-19T22:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,36.3
330914,Hartley Avenue,2024-01-19T22:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,31.1
330914,Hartley Avenue,2024-01-19T22:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.83
330914,Hartley Avenue,2024-01-19T22:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.72
330914,Hartley Avenue,2024-01-19T22:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.4
330914,Hartley Avenue,2024-01-19T22:40:00.000+00:00,feeder,0020,L3 Active Power,kW,6.64
330914,Hartley Avenue,2024-01-19T22:40:00.000+00:00,feeder,0020,L2 Active Power,kW,7.78
330914,Hartley Avenue,2024-01-19T22:40:00.000+00:00,feeder,0020,L1 Active Power,kW,1.85
330914,Hartley Avenue,2024-01-19T22:40:00.000+00:00,feeder,0020,N Current (RMS),A,21.0
330914,Hartley Avenue,2024-01-19T22:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,30.7
330914,Hartley Avenue,2024-01-19T22:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,34.2
330914,Hartley Avenue,2024-01-19T22:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,13.2
330914,Hartley Avenue,2024-01-19T22:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.69
330914,Hartley Avenue,2024-01-19T22:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.54
330914,Hartley Avenue,2024-01-19T22:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.55
330914,Hartley Avenue,2024-01-19T22:40:00.000+00:00,feeder,0010,L3 Active Power,kW,10.08
330914,Hartley Avenue,2024-01-19T22:40:00.000+00:00,feeder,0010,L2 Active Power,kW,5.6
330914,Hartley Avenue,2024-01-19T22:40:00.000+00:00,feeder,0010,L1 Active Power,kW,13.96
330914,Hartley Avenue,2024-01-19T22:40:00.000+00:00,feeder,0010,N Current (RMS),A,33.3
330914,Hartley Avenue,2024-01-19T22:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,44.2
330914,Hartley Avenue,2024-01-19T22:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,24.1
330914,Hartley Avenue,2024-01-19T22:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,58.8
330914,Hartley Avenue,2024-01-19T22:40:00.000+00:00,transformer,,Temperature,C,29.6
330914,Hartley Avenue,2024-01-19T22:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.11
330914,Hartley Avenue,2024-01-19T22:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.58
330914,Hartley Avenue,2024-01-19T22:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.31
330914,Hartley Avenue,2024-01-19T22:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.52
330914,Hartley Avenue,2024-01-19T22:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.58
330914,Hartley Avenue,2024-01-19T22:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.94
330914,Hartley Avenue,2024-01-19T22:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.94
330914,Hartley Avenue,2024-01-19T22:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.02
330914,Hartley Avenue,2024-01-19T22:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.71
330914,Hartley Avenue,2024-01-19T22:40:00.000+00:00,busbar,,L3 Active Power,kW,25.25
330914,Hartley Avenue,2024-01-19T22:40:00.000+00:00,busbar,,L2 Active Power,kW,21.84
330914,Hartley Avenue,2024-01-19T22:40:00.000+00:00,busbar,,L1 Active Power,kW,22.95
330914,Hartley Avenue,2024-01-19T22:40:00.000+00:00,busbar,,N Current (RMS),A,43.9
330914,Hartley Avenue,2024-01-19T22:40:00.000+00:00,busbar,,L3 Current (RMS),A,107.9
330914,Hartley Avenue,2024-01-19T22:40:00.000+00:00,busbar,,L2 Current (RMS),A,93.7
330914,Hartley Avenue,2024-01-19T22:40:00.000+00:00,busbar,,L1 Current (RMS),A,99.9
330914,Hartley Avenue,2024-01-19T22:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.1
330914,Hartley Avenue,2024-01-19T22:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.68
330914,Hartley Avenue,2024-01-19T22:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.81
330914,Hartley Avenue,2024-01-19T22:30:00.000+00:00,feeder,0030,L3 Active Power,kW,8.35
330914,Hartley Avenue,2024-01-19T22:30:00.000+00:00,feeder,0030,L2 Active Power,kW,6.0
330914,Hartley Avenue,2024-01-19T22:30:00.000+00:00,feeder,0030,L1 Active Power,kW,8.5
330914,Hartley Avenue,2024-01-19T22:30:00.000+00:00,feeder,0030,N Current (RMS),A,19.6
330914,Hartley Avenue,2024-01-19T22:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,36.5
330914,Hartley Avenue,2024-01-19T22:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,27.1
330914,Hartley Avenue,2024-01-19T22:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,36.4
330914,Hartley Avenue,2024-01-19T22:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-3.01
330914,Hartley Avenue,2024-01-19T22:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.24
330914,Hartley Avenue,2024-01-19T22:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.32
330914,Hartley Avenue,2024-01-19T22:30:00.000+00:00,feeder,0020,L3 Active Power,kW,5.42
330914,Hartley Avenue,2024-01-19T22:30:00.000+00:00,feeder,0020,L2 Active Power,kW,8.55
330914,Hartley Avenue,2024-01-19T22:30:00.000+00:00,feeder,0020,L1 Active Power,kW,2.18
330914,Hartley Avenue,2024-01-19T22:30:00.000+00:00,feeder,0020,N Current (RMS),A,23.1
330914,Hartley Avenue,2024-01-19T22:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,26.4
330914,Hartley Avenue,2024-01-19T22:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,36.7
330914,Hartley Avenue,2024-01-19T22:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,13.8
330914,Hartley Avenue,2024-01-19T22:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.37
330914,Hartley Avenue,2024-01-19T22:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.43
330914,Hartley Avenue,2024-01-19T22:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.92
330914,Hartley Avenue,2024-01-19T22:30:00.000+00:00,feeder,0010,L3 Active Power,kW,6.67
330914,Hartley Avenue,2024-01-19T22:30:00.000+00:00,feeder,0010,L2 Active Power,kW,6.3
330914,Hartley Avenue,2024-01-19T22:30:00.000+00:00,feeder,0010,L1 Active Power,kW,14.77
330914,Hartley Avenue,2024-01-19T22:30:00.000+00:00,feeder,0010,N Current (RMS),A,35.1
330914,Hartley Avenue,2024-01-19T22:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,28.3
330914,Hartley Avenue,2024-01-19T22:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,26.8
330914,Hartley Avenue,2024-01-19T22:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,62.6
330914,Hartley Avenue,2024-01-19T22:30:00.000+00:00,transformer,,Temperature,C,29.6
330914,Hartley Avenue,2024-01-19T22:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.07
330914,Hartley Avenue,2024-01-19T22:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.02
330914,Hartley Avenue,2024-01-19T22:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.25
330914,Hartley Avenue,2024-01-19T22:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.75
330914,Hartley Avenue,2024-01-19T22:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.48
330914,Hartley Avenue,2024-01-19T22:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.02
330914,Hartley Avenue,2024-01-19T22:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.48
330914,Hartley Avenue,2024-01-19T22:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.35
330914,Hartley Avenue,2024-01-19T22:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.05
330914,Hartley Avenue,2024-01-19T22:30:00.000+00:00,busbar,,L3 Active Power,kW,20.44
330914,Hartley Avenue,2024-01-19T22:30:00.000+00:00,busbar,,L2 Active Power,kW,20.86
330914,Hartley Avenue,2024-01-19T22:30:00.000+00:00,busbar,,L1 Active Power,kW,25.45
330914,Hartley Avenue,2024-01-19T22:30:00.000+00:00,busbar,,N Current (RMS),A,47.5
330914,Hartley Avenue,2024-01-19T22:30:00.000+00:00,busbar,,L3 Current (RMS),A,89.2
330914,Hartley Avenue,2024-01-19T22:30:00.000+00:00,busbar,,L2 Current (RMS),A,89.6
330914,Hartley Avenue,2024-01-19T22:30:00.000+00:00,busbar,,L1 Current (RMS),A,110.2
330914,Hartley Avenue,2024-01-19T22:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.99
330914,Hartley Avenue,2024-01-19T22:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.81
330914,Hartley Avenue,2024-01-19T22:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.82
330914,Hartley Avenue,2024-01-19T22:20:00.000+00:00,feeder,0030,L3 Active Power,kW,7.28
330914,Hartley Avenue,2024-01-19T22:20:00.000+00:00,feeder,0030,L2 Active Power,kW,5.83
330914,Hartley Avenue,2024-01-19T22:20:00.000+00:00,feeder,0030,L1 Active Power,kW,9.03
330914,Hartley Avenue,2024-01-19T22:20:00.000+00:00,feeder,0030,N Current (RMS),A,20.4
330914,Hartley Avenue,2024-01-19T22:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,31.1
330914,Hartley Avenue,2024-01-19T22:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,26.3
330914,Hartley Avenue,2024-01-19T22:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,38.4
330914,Hartley Avenue,2024-01-19T22:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.92
330914,Hartley Avenue,2024-01-19T22:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.46
330914,Hartley Avenue,2024-01-19T22:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.49
330914,Hartley Avenue,2024-01-19T22:20:00.000+00:00,feeder,0020,L3 Active Power,kW,11.75
330914,Hartley Avenue,2024-01-19T22:20:00.000+00:00,feeder,0020,L2 Active Power,kW,7.18
330914,Hartley Avenue,2024-01-19T22:20:00.000+00:00,feeder,0020,L1 Active Power,kW,3.36
330914,Hartley Avenue,2024-01-19T22:20:00.000+00:00,feeder,0020,N Current (RMS),A,30.7
330914,Hartley Avenue,2024-01-19T22:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,54.5
330914,Hartley Avenue,2024-01-19T22:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,31.3
330914,Hartley Avenue,2024-01-19T22:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,18.2
330914,Hartley Avenue,2024-01-19T22:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.56
330914,Hartley Avenue,2024-01-19T22:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.21
330914,Hartley Avenue,2024-01-19T22:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.24
330914,Hartley Avenue,2024-01-19T22:20:00.000+00:00,feeder,0010,L3 Active Power,kW,6.84
330914,Hartley Avenue,2024-01-19T22:20:00.000+00:00,feeder,0010,L2 Active Power,kW,7.19
330914,Hartley Avenue,2024-01-19T22:20:00.000+00:00,feeder,0010,L1 Active Power,kW,17.18
330914,Hartley Avenue,2024-01-19T22:20:00.000+00:00,feeder,0010,N Current (RMS),A,40.3
330914,Hartley Avenue,2024-01-19T22:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,29.4
330914,Hartley Avenue,2024-01-19T22:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,30.3
330914,Hartley Avenue,2024-01-19T22:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,71.5
330914,Hartley Avenue,2024-01-19T22:20:00.000+00:00,transformer,,Temperature,C,29.7
330914,Hartley Avenue,2024-01-19T22:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.05
330914,Hartley Avenue,2024-01-19T22:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.59
330914,Hartley Avenue,2024-01-19T22:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.2
330914,Hartley Avenue,2024-01-19T22:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.19
330914,Hartley Avenue,2024-01-19T22:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.46
330914,Hartley Avenue,2024-01-19T22:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.55
330914,Hartley Avenue,2024-01-19T22:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.48
330914,Hartley Avenue,2024-01-19T22:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.48
330914,Hartley Avenue,2024-01-19T22:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.56
330914,Hartley Avenue,2024-01-19T22:20:00.000+00:00,busbar,,L3 Active Power,kW,25.87
330914,Hartley Avenue,2024-01-19T22:20:00.000+00:00,busbar,,L2 Active Power,kW,20.21
330914,Hartley Avenue,2024-01-19T22:20:00.000+00:00,busbar,,L1 Active Power,kW,29.57
330914,Hartley Avenue,2024-01-19T22:20:00.000+00:00,busbar,,N Current (RMS),A,54.8
330914,Hartley Avenue,2024-01-19T22:20:00.000+00:00,busbar,,L3 Current (RMS),A,110.9
330914,Hartley Avenue,2024-01-19T22:20:00.000+00:00,busbar,,L2 Current (RMS),A,87.0
330914,Hartley Avenue,2024-01-19T22:20:00.000+00:00,busbar,,L1 Current (RMS),A,125.6
330914,Hartley Avenue,2024-01-19T22:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.06
330914,Hartley Avenue,2024-01-19T22:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-2.01
330914,Hartley Avenue,2024-01-19T22:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-2.02
330914,Hartley Avenue,2024-01-19T22:10:00.000+00:00,feeder,0030,L3 Active Power,kW,8.13
330914,Hartley Avenue,2024-01-19T22:10:00.000+00:00,feeder,0030,L2 Active Power,kW,6.68
330914,Hartley Avenue,2024-01-19T22:10:00.000+00:00,feeder,0030,L1 Active Power,kW,9.05
330914,Hartley Avenue,2024-01-19T22:10:00.000+00:00,feeder,0030,N Current (RMS),A,21.8
330914,Hartley Avenue,2024-01-19T22:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,34.5
330914,Hartley Avenue,2024-01-19T22:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,30.4
330914,Hartley Avenue,2024-01-19T22:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,38.8
330914,Hartley Avenue,2024-01-19T22:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-3.2
330914,Hartley Avenue,2024-01-19T22:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.78
330914,Hartley Avenue,2024-01-19T22:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.54
330914,Hartley Avenue,2024-01-19T22:10:00.000+00:00,feeder,0020,L3 Active Power,kW,14.36
330914,Hartley Avenue,2024-01-19T22:10:00.000+00:00,feeder,0020,L2 Active Power,kW,6.63
330914,Hartley Avenue,2024-01-19T22:10:00.000+00:00,feeder,0020,L1 Active Power,kW,3.01
330914,Hartley Avenue,2024-01-19T22:10:00.000+00:00,feeder,0020,N Current (RMS),A,35.7
330914,Hartley Avenue,2024-01-19T22:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,61.2
330914,Hartley Avenue,2024-01-19T22:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,29.7
330914,Hartley Avenue,2024-01-19T22:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,17.1
330914,Hartley Avenue,2024-01-19T22:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.43
330914,Hartley Avenue,2024-01-19T22:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.59
330914,Hartley Avenue,2024-01-19T22:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.24
330914,Hartley Avenue,2024-01-19T22:10:00.000+00:00,feeder,0010,L3 Active Power,kW,9.5
330914,Hartley Avenue,2024-01-19T22:10:00.000+00:00,feeder,0010,L2 Active Power,kW,8.37
330914,Hartley Avenue,2024-01-19T22:10:00.000+00:00,feeder,0010,L1 Active Power,kW,14.28
330914,Hartley Avenue,2024-01-19T22:10:00.000+00:00,feeder,0010,N Current (RMS),A,29.2
330914,Hartley Avenue,2024-01-19T22:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,40.2
330914,Hartley Avenue,2024-01-19T22:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,35.5
330914,Hartley Avenue,2024-01-19T22:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,60.0
330914,Hartley Avenue,2024-01-19T22:10:00.000+00:00,transformer,,Temperature,C,29.8
330914,Hartley Avenue,2024-01-19T22:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.01
330914,Hartley Avenue,2024-01-19T22:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.94
330914,Hartley Avenue,2024-01-19T22:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.17
330914,Hartley Avenue,2024-01-19T22:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.71
330914,Hartley Avenue,2024-01-19T22:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.47
330914,Hartley Avenue,2024-01-19T22:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.1
330914,Hartley Avenue,2024-01-19T22:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.68
330914,Hartley Avenue,2024-01-19T22:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.38
330914,Hartley Avenue,2024-01-19T22:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.8
330914,Hartley Avenue,2024-01-19T22:10:00.000+00:00,busbar,,L3 Active Power,kW,31.99
330914,Hartley Avenue,2024-01-19T22:10:00.000+00:00,busbar,,L2 Active Power,kW,21.68
330914,Hartley Avenue,2024-01-19T22:10:00.000+00:00,busbar,,L1 Active Power,kW,26.34
330914,Hartley Avenue,2024-01-19T22:10:00.000+00:00,busbar,,N Current (RMS),A,57.2
330914,Hartley Avenue,2024-01-19T22:10:00.000+00:00,busbar,,L3 Current (RMS),A,134.3
330914,Hartley Avenue,2024-01-19T22:10:00.000+00:00,busbar,,L2 Current (RMS),A,94.1
330914,Hartley Avenue,2024-01-19T22:10:00.000+00:00,busbar,,L1 Current (RMS),A,113.1
330914,Hartley Avenue,2024-01-19T22:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.03
330914,Hartley Avenue,2024-01-19T22:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.9
330914,Hartley Avenue,2024-01-19T22:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-2.42
330914,Hartley Avenue,2024-01-19T22:00:00.000+00:00,feeder,0030,L3 Active Power,kW,8.61
330914,Hartley Avenue,2024-01-19T22:00:00.000+00:00,feeder,0030,L2 Active Power,kW,8.37
330914,Hartley Avenue,2024-01-19T22:00:00.000+00:00,feeder,0030,L1 Active Power,kW,7.89
330914,Hartley Avenue,2024-01-19T22:00:00.000+00:00,feeder,0030,N Current (RMS),A,18.9
330914,Hartley Avenue,2024-01-19T22:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,36.4
330914,Hartley Avenue,2024-01-19T22:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,36.1
330914,Hartley Avenue,2024-01-19T22:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,35.1
330914,Hartley Avenue,2024-01-19T22:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-3.1
330914,Hartley Avenue,2024-01-19T22:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.38
330914,Hartley Avenue,2024-01-19T22:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.49
330914,Hartley Avenue,2024-01-19T22:00:00.000+00:00,feeder,0020,L3 Active Power,kW,7.51
330914,Hartley Avenue,2024-01-19T22:00:00.000+00:00,feeder,0020,L2 Active Power,kW,7.53
330914,Hartley Avenue,2024-01-19T22:00:00.000+00:00,feeder,0020,L1 Active Power,kW,2.35
330914,Hartley Avenue,2024-01-19T22:00:00.000+00:00,feeder,0020,N Current (RMS),A,21.9
330914,Hartley Avenue,2024-01-19T22:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,34.6
330914,Hartley Avenue,2024-01-19T22:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,32.7
330914,Hartley Avenue,2024-01-19T22:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,14.9
330914,Hartley Avenue,2024-01-19T22:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.62
330914,Hartley Avenue,2024-01-19T22:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.35
330914,Hartley Avenue,2024-01-19T22:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.29
330914,Hartley Avenue,2024-01-19T22:00:00.000+00:00,feeder,0010,L3 Active Power,kW,7.52
330914,Hartley Avenue,2024-01-19T22:00:00.000+00:00,feeder,0010,L2 Active Power,kW,6.42
330914,Hartley Avenue,2024-01-19T22:00:00.000+00:00,feeder,0010,L1 Active Power,kW,16.19
330914,Hartley Avenue,2024-01-19T22:00:00.000+00:00,feeder,0010,N Current (RMS),A,41.9
330914,Hartley Avenue,2024-01-19T22:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,32.2
330914,Hartley Avenue,2024-01-19T22:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,28.0
330914,Hartley Avenue,2024-01-19T22:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,70.7
330914,Hartley Avenue,2024-01-19T22:00:00.000+00:00,transformer,,Temperature,C,29.8
330914,Hartley Avenue,2024-01-19T22:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.96
330914,Hartley Avenue,2024-01-19T22:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.85
330914,Hartley Avenue,2024-01-19T22:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.11
330914,Hartley Avenue,2024-01-19T22:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.39
330914,Hartley Avenue,2024-01-19T22:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.44
330914,Hartley Avenue,2024-01-19T22:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.89
330914,Hartley Avenue,2024-01-19T22:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.75
330914,Hartley Avenue,2024-01-19T22:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.62
330914,Hartley Avenue,2024-01-19T22:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.2
330914,Hartley Avenue,2024-01-19T22:00:00.000+00:00,busbar,,L3 Active Power,kW,23.65
330914,Hartley Avenue,2024-01-19T22:00:00.000+00:00,busbar,,L2 Active Power,kW,22.32
330914,Hartley Avenue,2024-01-19T22:00:00.000+00:00,busbar,,L1 Active Power,kW,26.44
330914,Hartley Avenue,2024-01-19T22:00:00.000+00:00,busbar,,N Current (RMS),A,52.1
330914,Hartley Avenue,2024-01-19T22:00:00.000+00:00,busbar,,L3 Current (RMS),A,101.6
330914,Hartley Avenue,2024-01-19T22:00:00.000+00:00,busbar,,L2 Current (RMS),A,95.6
330914,Hartley Avenue,2024-01-19T22:00:00.000+00:00,busbar,,L1 Current (RMS),A,116.0
330914,Hartley Avenue,2024-01-19T21:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.93
330914,Hartley Avenue,2024-01-19T21:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.57
330914,Hartley Avenue,2024-01-19T21:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.83
330914,Hartley Avenue,2024-01-19T21:50:00.000+00:00,feeder,0030,L3 Active Power,kW,10.09
330914,Hartley Avenue,2024-01-19T21:50:00.000+00:00,feeder,0030,L2 Active Power,kW,8.25
330914,Hartley Avenue,2024-01-19T21:50:00.000+00:00,feeder,0030,L1 Active Power,kW,7.13
330914,Hartley Avenue,2024-01-19T21:50:00.000+00:00,feeder,0030,N Current (RMS),A,20.5
330914,Hartley Avenue,2024-01-19T21:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,42.6
330914,Hartley Avenue,2024-01-19T21:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,35.7
330914,Hartley Avenue,2024-01-19T21:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,31.2
330914,Hartley Avenue,2024-01-19T21:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.91
330914,Hartley Avenue,2024-01-19T21:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.43
330914,Hartley Avenue,2024-01-19T21:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.56
330914,Hartley Avenue,2024-01-19T21:50:00.000+00:00,feeder,0020,L3 Active Power,kW,6.97
330914,Hartley Avenue,2024-01-19T21:50:00.000+00:00,feeder,0020,L2 Active Power,kW,9.89
330914,Hartley Avenue,2024-01-19T21:50:00.000+00:00,feeder,0020,L1 Active Power,kW,2.66
330914,Hartley Avenue,2024-01-19T21:50:00.000+00:00,feeder,0020,N Current (RMS),A,24.8
330914,Hartley Avenue,2024-01-19T21:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,32.8
330914,Hartley Avenue,2024-01-19T21:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,42.2
330914,Hartley Avenue,2024-01-19T21:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,16.2
330914,Hartley Avenue,2024-01-19T21:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.48
330914,Hartley Avenue,2024-01-19T21:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.37
330914,Hartley Avenue,2024-01-19T21:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.96
330914,Hartley Avenue,2024-01-19T21:50:00.000+00:00,feeder,0010,L3 Active Power,kW,9.4
330914,Hartley Avenue,2024-01-19T21:50:00.000+00:00,feeder,0010,L2 Active Power,kW,5.86
330914,Hartley Avenue,2024-01-19T21:50:00.000+00:00,feeder,0010,L1 Active Power,kW,17.96
330914,Hartley Avenue,2024-01-19T21:50:00.000+00:00,feeder,0010,N Current (RMS),A,45.3
330914,Hartley Avenue,2024-01-19T21:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,41.5
330914,Hartley Avenue,2024-01-19T21:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,25.3
330914,Hartley Avenue,2024-01-19T21:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,76.8
330914,Hartley Avenue,2024-01-19T21:50:00.000+00:00,transformer,,Temperature,C,29.8
330914,Hartley Avenue,2024-01-19T21:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.95
330914,Hartley Avenue,2024-01-19T21:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.56
330914,Hartley Avenue,2024-01-19T21:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.08
330914,Hartley Avenue,2024-01-19T21:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.03
330914,Hartley Avenue,2024-01-19T21:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.4
330914,Hartley Avenue,2024-01-19T21:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.62
330914,Hartley Avenue,2024-01-19T21:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.31
330914,Hartley Avenue,2024-01-19T21:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.38
330914,Hartley Avenue,2024-01-19T21:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.35
330914,Hartley Avenue,2024-01-19T21:50:00.000+00:00,busbar,,L3 Active Power,kW,26.46
330914,Hartley Avenue,2024-01-19T21:50:00.000+00:00,busbar,,L2 Active Power,kW,24.0
330914,Hartley Avenue,2024-01-19T21:50:00.000+00:00,busbar,,L1 Active Power,kW,27.75
330914,Hartley Avenue,2024-01-19T21:50:00.000+00:00,busbar,,N Current (RMS),A,53.0
330914,Hartley Avenue,2024-01-19T21:50:00.000+00:00,busbar,,L3 Current (RMS),A,113.1
330914,Hartley Avenue,2024-01-19T21:50:00.000+00:00,busbar,,L2 Current (RMS),A,102.2
330914,Hartley Avenue,2024-01-19T21:50:00.000+00:00,busbar,,L1 Current (RMS),A,120.8
330914,Hartley Avenue,2024-01-19T21:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.92
330914,Hartley Avenue,2024-01-19T21:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.11
330914,Hartley Avenue,2024-01-19T21:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.3
330914,Hartley Avenue,2024-01-19T21:40:00.000+00:00,feeder,0030,L3 Active Power,kW,9.36
330914,Hartley Avenue,2024-01-19T21:40:00.000+00:00,feeder,0030,L2 Active Power,kW,9.33
330914,Hartley Avenue,2024-01-19T21:40:00.000+00:00,feeder,0030,L1 Active Power,kW,8.73
330914,Hartley Avenue,2024-01-19T21:40:00.000+00:00,feeder,0030,N Current (RMS),A,18.6
330914,Hartley Avenue,2024-01-19T21:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,39.6
330914,Hartley Avenue,2024-01-19T21:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,39.8
330914,Hartley Avenue,2024-01-19T21:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,37.1
330914,Hartley Avenue,2024-01-19T21:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.71
330914,Hartley Avenue,2024-01-19T21:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.92
330914,Hartley Avenue,2024-01-19T21:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.73
330914,Hartley Avenue,2024-01-19T21:40:00.000+00:00,feeder,0020,L3 Active Power,kW,13.64
330914,Hartley Avenue,2024-01-19T21:40:00.000+00:00,feeder,0020,L2 Active Power,kW,9.57
330914,Hartley Avenue,2024-01-19T21:40:00.000+00:00,feeder,0020,L1 Active Power,kW,2.75
330914,Hartley Avenue,2024-01-19T21:40:00.000+00:00,feeder,0020,N Current (RMS),A,37.1
330914,Hartley Avenue,2024-01-19T21:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,61.5
330914,Hartley Avenue,2024-01-19T21:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,41.7
330914,Hartley Avenue,2024-01-19T21:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,17.0
330914,Hartley Avenue,2024-01-19T21:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.43
330914,Hartley Avenue,2024-01-19T21:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.37
330914,Hartley Avenue,2024-01-19T21:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.42
330914,Hartley Avenue,2024-01-19T21:40:00.000+00:00,feeder,0010,L3 Active Power,kW,13.63
330914,Hartley Avenue,2024-01-19T21:40:00.000+00:00,feeder,0010,L2 Active Power,kW,6.09
330914,Hartley Avenue,2024-01-19T21:40:00.000+00:00,feeder,0010,L1 Active Power,kW,19.7
330914,Hartley Avenue,2024-01-19T21:40:00.000+00:00,feeder,0010,N Current (RMS),A,47.2
330914,Hartley Avenue,2024-01-19T21:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,56.7
330914,Hartley Avenue,2024-01-19T21:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,26.1
330914,Hartley Avenue,2024-01-19T21:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,82.3
330914,Hartley Avenue,2024-01-19T21:40:00.000+00:00,transformer,,Temperature,C,29.9
330914,Hartley Avenue,2024-01-19T21:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.87
330914,Hartley Avenue,2024-01-19T21:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.73
330914,Hartley Avenue,2024-01-19T21:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.0
330914,Hartley Avenue,2024-01-19T21:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.32
330914,Hartley Avenue,2024-01-19T21:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.32
330914,Hartley Avenue,2024-01-19T21:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.96
330914,Hartley Avenue,2024-01-19T21:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.05
330914,Hartley Avenue,2024-01-19T21:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.4
330914,Hartley Avenue,2024-01-19T21:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.44
330914,Hartley Avenue,2024-01-19T21:40:00.000+00:00,busbar,,L3 Active Power,kW,36.63
330914,Hartley Avenue,2024-01-19T21:40:00.000+00:00,busbar,,L2 Active Power,kW,24.99
330914,Hartley Avenue,2024-01-19T21:40:00.000+00:00,busbar,,L1 Active Power,kW,31.18
330914,Hartley Avenue,2024-01-19T21:40:00.000+00:00,busbar,,N Current (RMS),A,60.9
330914,Hartley Avenue,2024-01-19T21:40:00.000+00:00,busbar,,L3 Current (RMS),A,154.9
