Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
330914,Hartley Avenue,2024-01-19T21:40:00.000+00:00,busbar,,L2 Current (RMS),A,106.2
330914,Hartley Avenue,2024-01-19T21:40:00.000+00:00,busbar,,L1 Current (RMS),A,132.8
330914,Hartley Avenue,2024-01-19T21:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.3
330914,Hartley Avenue,2024-01-19T21:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.59
330914,Hartley Avenue,2024-01-19T21:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.53
330914,Hartley Avenue,2024-01-19T21:30:00.000+00:00,feeder,0030,L3 Active Power,kW,8.24
330914,Hartley Avenue,2024-01-19T21:30:00.000+00:00,feeder,0030,L2 Active Power,kW,8.27
330914,Hartley Avenue,2024-01-19T21:30:00.000+00:00,feeder,0030,L1 Active Power,kW,6.97
330914,Hartley Avenue,2024-01-19T21:30:00.000+00:00,feeder,0030,N Current (RMS),A,20.6
330914,Hartley Avenue,2024-01-19T21:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,36.4
330914,Hartley Avenue,2024-01-19T21:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,36.0
330914,Hartley Avenue,2024-01-19T21:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,30.7
330914,Hartley Avenue,2024-01-19T21:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.6
330914,Hartley Avenue,2024-01-19T21:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.81
330914,Hartley Avenue,2024-01-19T21:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.59
330914,Hartley Avenue,2024-01-19T21:30:00.000+00:00,feeder,0020,L3 Active Power,kW,12.81
330914,Hartley Avenue,2024-01-19T21:30:00.000+00:00,feeder,0020,L2 Active Power,kW,9.66
330914,Hartley Avenue,2024-01-19T21:30:00.000+00:00,feeder,0020,L1 Active Power,kW,3.15
330914,Hartley Avenue,2024-01-19T21:30:00.000+00:00,feeder,0020,N Current (RMS),A,34.2
330914,Hartley Avenue,2024-01-19T21:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,56.6
330914,Hartley Avenue,2024-01-19T21:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,42.7
330914,Hartley Avenue,2024-01-19T21:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,17.7
330914,Hartley Avenue,2024-01-19T21:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.5
330914,Hartley Avenue,2024-01-19T21:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.4
330914,Hartley Avenue,2024-01-19T21:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.86
330914,Hartley Avenue,2024-01-19T21:30:00.000+00:00,feeder,0010,L3 Active Power,kW,11.44
330914,Hartley Avenue,2024-01-19T21:30:00.000+00:00,feeder,0010,L2 Active Power,kW,7.7
330914,Hartley Avenue,2024-01-19T21:30:00.000+00:00,feeder,0010,L1 Active Power,kW,17.61
330914,Hartley Avenue,2024-01-19T21:30:00.000+00:00,feeder,0010,N Current (RMS),A,38.0
330914,Hartley Avenue,2024-01-19T21:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,48.0
330914,Hartley Avenue,2024-01-19T21:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,32.7
330914,Hartley Avenue,2024-01-19T21:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,74.2
330914,Hartley Avenue,2024-01-19T21:30:00.000+00:00,transformer,,Temperature,C,29.9
330914,Hartley Avenue,2024-01-19T21:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.84
330914,Hartley Avenue,2024-01-19T21:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.32
330914,Hartley Avenue,2024-01-19T21:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.04
330914,Hartley Avenue,2024-01-19T21:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.79
330914,Hartley Avenue,2024-01-19T21:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.31
330914,Hartley Avenue,2024-01-19T21:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.42
330914,Hartley Avenue,2024-01-19T21:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.4
330914,Hartley Avenue,2024-01-19T21:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.8
330914,Hartley Avenue,2024-01-19T21:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.98
330914,Hartley Avenue,2024-01-19T21:30:00.000+00:00,busbar,,L3 Active Power,kW,32.5
330914,Hartley Avenue,2024-01-19T21:30:00.000+00:00,busbar,,L2 Active Power,kW,25.63
330914,Hartley Avenue,2024-01-19T21:30:00.000+00:00,busbar,,L1 Active Power,kW,27.74
330914,Hartley Avenue,2024-01-19T21:30:00.000+00:00,busbar,,N Current (RMS),A,54.8
330914,Hartley Avenue,2024-01-19T21:30:00.000+00:00,busbar,,L3 Current (RMS),A,138.2
330914,Hartley Avenue,2024-01-19T21:30:00.000+00:00,busbar,,L2 Current (RMS),A,109.7
330914,Hartley Avenue,2024-01-19T21:30:00.000+00:00,busbar,,L1 Current (RMS),A,119.7
330914,Hartley Avenue,2024-01-19T21:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.22
330914,Hartley Avenue,2024-01-19T21:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.51
330914,Hartley Avenue,2024-01-19T21:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.65
330914,Hartley Avenue,2024-01-19T21:20:00.000+00:00,feeder,0030,L3 Active Power,kW,10.06
330914,Hartley Avenue,2024-01-19T21:20:00.000+00:00,feeder,0030,L2 Active Power,kW,7.56
330914,Hartley Avenue,2024-01-19T21:20:00.000+00:00,feeder,0030,L1 Active Power,kW,7.55
330914,Hartley Avenue,2024-01-19T21:20:00.000+00:00,feeder,0030,N Current (RMS),A,22.8
330914,Hartley Avenue,2024-01-19T21:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,43.3
330914,Hartley Avenue,2024-01-19T21:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,33.5
330914,Hartley Avenue,2024-01-19T21:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,33.4
330914,Hartley Avenue,2024-01-19T21:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.75
330914,Hartley Avenue,2024-01-19T21:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.29
330914,Hartley Avenue,2024-01-19T21:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.41
330914,Hartley Avenue,2024-01-19T21:20:00.000+00:00,feeder,0020,L3 Active Power,kW,6.35
330914,Hartley Avenue,2024-01-19T21:20:00.000+00:00,feeder,0020,L2 Active Power,kW,12.3
330914,Hartley Avenue,2024-01-19T21:20:00.000+00:00,feeder,0020,L1 Active Power,kW,4.31
330914,Hartley Avenue,2024-01-19T21:20:00.000+00:00,feeder,0020,N Current (RMS),A,29.4
330914,Hartley Avenue,2024-01-19T21:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,29.8
330914,Hartley Avenue,2024-01-19T21:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,52.1
330914,Hartley Avenue,2024-01-19T21:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,21.4
330914,Hartley Avenue,2024-01-19T21:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.32
330914,Hartley Avenue,2024-01-19T21:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.1
330914,Hartley Avenue,2024-01-19T21:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.12
330914,Hartley Avenue,2024-01-19T21:20:00.000+00:00,feeder,0010,L3 Active Power,kW,7.52
330914,Hartley Avenue,2024-01-19T21:20:00.000+00:00,feeder,0010,L2 Active Power,kW,8.85
330914,Hartley Avenue,2024-01-19T21:20:00.000+00:00,feeder,0010,L1 Active Power,kW,16.39
330914,Hartley Avenue,2024-01-19T21:20:00.000+00:00,feeder,0010,N Current (RMS),A,35.2
330914,Hartley Avenue,2024-01-19T21:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,32.2
330914,Hartley Avenue,2024-01-19T21:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,37.7
330914,Hartley Avenue,2024-01-19T21:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,69.5
330914,Hartley Avenue,2024-01-19T21:20:00.000+00:00,transformer,,Temperature,C,29.9
330914,Hartley Avenue,2024-01-19T21:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.88
330914,Hartley Avenue,2024-01-19T21:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.31
330914,Hartley Avenue,2024-01-19T21:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.04
330914,Hartley Avenue,2024-01-19T21:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.43
330914,Hartley Avenue,2024-01-19T21:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.3
330914,Hartley Avenue,2024-01-19T21:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.91
330914,Hartley Avenue,2024-01-19T21:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.29
330914,Hartley Avenue,2024-01-19T21:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.91
330914,Hartley Avenue,2024-01-19T21:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.18
330914,Hartley Avenue,2024-01-19T21:20:00.000+00:00,busbar,,L3 Active Power,kW,23.92
330914,Hartley Avenue,2024-01-19T21:20:00.000+00:00,busbar,,L2 Active Power,kW,28.7
330914,Hartley Avenue,2024-01-19T21:20:00.000+00:00,busbar,,L1 Active Power,kW,28.25
330914,Hartley Avenue,2024-01-19T21:20:00.000+00:00,busbar,,N Current (RMS),A,54.6
330914,Hartley Avenue,2024-01-19T21:20:00.000+00:00,busbar,,L3 Current (RMS),A,104.0
330914,Hartley Avenue,2024-01-19T21:20:00.000+00:00,busbar,,L2 Current (RMS),A,122.0
330914,Hartley Avenue,2024-01-19T21:20:00.000+00:00,busbar,,L1 Current (RMS),A,122.4
330914,Hartley Avenue,2024-01-19T21:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.16
330914,Hartley Avenue,2024-01-19T21:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.03
330914,Hartley Avenue,2024-01-19T21:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.69
330914,Hartley Avenue,2024-01-19T21:10:00.000+00:00,feeder,0030,L3 Active Power,kW,8.08
330914,Hartley Avenue,2024-01-19T21:10:00.000+00:00,feeder,0030,L2 Active Power,kW,11.63
330914,Hartley Avenue,2024-01-19T21:10:00.000+00:00,feeder,0030,L1 Active Power,kW,8.65
330914,Hartley Avenue,2024-01-19T21:10:00.000+00:00,feeder,0030,N Current (RMS),A,22.8
330914,Hartley Avenue,2024-01-19T21:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,34.9
330914,Hartley Avenue,2024-01-19T21:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,49.2
330914,Hartley Avenue,2024-01-19T21:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,37.8
330914,Hartley Avenue,2024-01-19T21:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.81
330914,Hartley Avenue,2024-01-19T21:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.46
330914,Hartley Avenue,2024-01-19T21:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.5
330914,Hartley Avenue,2024-01-19T21:10:00.000+00:00,feeder,0020,L3 Active Power,kW,9.88
330914,Hartley Avenue,2024-01-19T21:10:00.000+00:00,feeder,0020,L2 Active Power,kW,13.26
330914,Hartley Avenue,2024-01-19T21:10:00.000+00:00,feeder,0020,L1 Active Power,kW,3.53
330914,Hartley Avenue,2024-01-19T21:10:00.000+00:00,feeder,0020,N Current (RMS),A,33.4
330914,Hartley Avenue,2024-01-19T21:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,43.9
330914,Hartley Avenue,2024-01-19T21:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,56.2
330914,Hartley Avenue,2024-01-19T21:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,18.9
330914,Hartley Avenue,2024-01-19T21:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.48
330914,Hartley Avenue,2024-01-19T21:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.18
330914,Hartley Avenue,2024-01-19T21:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.89
330914,Hartley Avenue,2024-01-19T21:10:00.000+00:00,feeder,0010,L3 Active Power,kW,7.14
330914,Hartley Avenue,2024-01-19T21:10:00.000+00:00,feeder,0010,L2 Active Power,kW,7.88
330914,Hartley Avenue,2024-01-19T21:10:00.000+00:00,feeder,0010,L1 Active Power,kW,17.87
330914,Hartley Avenue,2024-01-19T21:10:00.000+00:00,feeder,0010,N Current (RMS),A,42.1
330914,Hartley Avenue,2024-01-19T21:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,30.6
330914,Hartley Avenue,2024-01-19T21:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,33.7
330914,Hartley Avenue,2024-01-19T21:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,75.8
330914,Hartley Avenue,2024-01-19T21:10:00.000+00:00,transformer,,Temperature,C,30.0
330914,Hartley Avenue,2024-01-19T21:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.94
330914,Hartley Avenue,2024-01-19T21:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.81
330914,Hartley Avenue,2024-01-19T21:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.08
330914,Hartley Avenue,2024-01-19T21:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.01
330914,Hartley Avenue,2024-01-19T21:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.36
330914,Hartley Avenue,2024-01-19T21:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.41
330914,Hartley Avenue,2024-01-19T21:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.45
330914,Hartley Avenue,2024-01-19T21:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.67
330914,Hartley Avenue,2024-01-19T21:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.09
330914,Hartley Avenue,2024-01-19T21:10:00.000+00:00,busbar,,L3 Active Power,kW,25.1
330914,Hartley Avenue,2024-01-19T21:10:00.000+00:00,busbar,,L2 Active Power,kW,32.76
330914,Hartley Avenue,2024-01-19T21:10:00.000+00:00,busbar,,L1 Active Power,kW,30.05
330914,Hartley Avenue,2024-01-19T21:10:00.000+00:00,busbar,,N Current (RMS),A,55.1
330914,Hartley Avenue,2024-01-19T21:10:00.000+00:00,busbar,,L3 Current (RMS),A,108.5
330914,Hartley Avenue,2024-01-19T21:10:00.000+00:00,busbar,,L2 Current (RMS),A,137.8
330914,Hartley Avenue,2024-01-19T21:10:00.000+00:00,busbar,,L1 Current (RMS),A,129.7
330914,Hartley Avenue,2024-01-19T21:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.28
330914,Hartley Avenue,2024-01-19T21:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.95
330914,Hartley Avenue,2024-01-19T21:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.86
330914,Hartley Avenue,2024-01-19T21:00:00.000+00:00,feeder,0030,L3 Active Power,kW,7.63
330914,Hartley Avenue,2024-01-19T21:00:00.000+00:00,feeder,0030,L2 Active Power,kW,9.96
330914,Hartley Avenue,2024-01-19T21:00:00.000+00:00,feeder,0030,L1 Active Power,kW,9.5
330914,Hartley Avenue,2024-01-19T21:00:00.000+00:00,feeder,0030,N Current (RMS),A,21.2
330914,Hartley Avenue,2024-01-19T21:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,33.4
330914,Hartley Avenue,2024-01-19T21:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,42.8
330914,Hartley Avenue,2024-01-19T21:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,41.9
330914,Hartley Avenue,2024-01-19T21:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.99
330914,Hartley Avenue,2024-01-19T21:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.67
330914,Hartley Avenue,2024-01-19T21:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.44
330914,Hartley Avenue,2024-01-19T21:00:00.000+00:00,feeder,0020,L3 Active Power,kW,9.62
330914,Hartley Avenue,2024-01-19T21:00:00.000+00:00,feeder,0020,L2 Active Power,kW,9.66
330914,Hartley Avenue,2024-01-19T21:00:00.000+00:00,feeder,0020,L1 Active Power,kW,4.54
330914,Hartley Avenue,2024-01-19T21:00:00.000+00:00,feeder,0020,N Current (RMS),A,22.8
330914,Hartley Avenue,2024-01-19T21:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,42.6
330914,Hartley Avenue,2024-01-19T21:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,42.2
330914,Hartley Avenue,2024-01-19T21:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,22.8
330914,Hartley Avenue,2024-01-19T21:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.08
330914,Hartley Avenue,2024-01-19T21:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.14
330914,Hartley Avenue,2024-01-19T21:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.26
330914,Hartley Avenue,2024-01-19T21:00:00.000+00:00,feeder,0010,L3 Active Power,kW,9.36
330914,Hartley Avenue,2024-01-19T21:00:00.000+00:00,feeder,0010,L2 Active Power,kW,9.42
330914,Hartley Avenue,2024-01-19T21:00:00.000+00:00,feeder,0010,L1 Active Power,kW,17.43
330914,Hartley Avenue,2024-01-19T21:00:00.000+00:00,feeder,0010,N Current (RMS),A,36.8
330914,Hartley Avenue,2024-01-19T21:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,39.6
330914,Hartley Avenue,2024-01-19T21:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,40.5
330914,Hartley Avenue,2024-01-19T21:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,74.3
330914,Hartley Avenue,2024-01-19T21:00:00.000+00:00,transformer,,Temperature,C,30.0
330914,Hartley Avenue,2024-01-19T21:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.88
330914,Hartley Avenue,2024-01-19T21:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.72
330914,Hartley Avenue,2024-01-19T21:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.03
330914,Hartley Avenue,2024-01-19T21:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.1
330914,Hartley Avenue,2024-01-19T21:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.34
330914,Hartley Avenue,2024-01-19T21:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.52
330914,Hartley Avenue,2024-01-19T21:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.35
330914,Hartley Avenue,2024-01-19T21:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.76
330914,Hartley Avenue,2024-01-19T21:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.55
330914,Hartley Avenue,2024-01-19T21:00:00.000+00:00,busbar,,L3 Active Power,kW,26.61
330914,Hartley Avenue,2024-01-19T21:00:00.000+00:00,busbar,,L2 Active Power,kW,29.04
330914,Hartley Avenue,2024-01-19T21:00:00.000+00:00,busbar,,L1 Active Power,kW,31.48
330914,Hartley Avenue,2024-01-19T21:00:00.000+00:00,busbar,,N Current (RMS),A,53.8
330914,Hartley Avenue,2024-01-19T21:00:00.000+00:00,busbar,,L3 Current (RMS),A,114.3
330914,Hartley Avenue,2024-01-19T21:00:00.000+00:00,busbar,,L2 Current (RMS),A,123.3
330914,Hartley Avenue,2024-01-19T21:00:00.000+00:00,busbar,,L1 Current (RMS),A,136.5
330914,Hartley Avenue,2024-01-19T20:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.33
330914,Hartley Avenue,2024-01-19T20:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.64
330914,Hartley Avenue,2024-01-19T20:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.97
330914,Hartley Avenue,2024-01-19T20:50:00.000+00:00,feeder,0030,L3 Active Power,kW,8.7
330914,Hartley Avenue,2024-01-19T20:50:00.000+00:00,feeder,0030,L2 Active Power,kW,9.0
330914,Hartley Avenue,2024-01-19T20:50:00.000+00:00,feeder,0030,L1 Active Power,kW,10.76
330914,Hartley Avenue,2024-01-19T20:50:00.000+00:00,feeder,0030,N Current (RMS),A,20.1
330914,Hartley Avenue,2024-01-19T20:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,37.0
330914,Hartley Avenue,2024-01-19T20:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,37.8
330914,Hartley Avenue,2024-01-19T20:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,46.2
330914,Hartley Avenue,2024-01-19T20:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-3.13
330914,Hartley Avenue,2024-01-19T20:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.57
330914,Hartley Avenue,2024-01-19T20:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.6
330914,Hartley Avenue,2024-01-19T20:50:00.000+00:00,feeder,0020,L3 Active Power,kW,9.31
330914,Hartley Avenue,2024-01-19T20:50:00.000+00:00,feeder,0020,L2 Active Power,kW,10.73
330914,Hartley Avenue,2024-01-19T20:50:00.000+00:00,feeder,0020,L1 Active Power,kW,3.27
330914,Hartley Avenue,2024-01-19T20:50:00.000+00:00,feeder,0020,N Current (RMS),A,27.1
330914,Hartley Avenue,2024-01-19T20:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,41.0
330914,Hartley Avenue,2024-01-19T20:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,46.1
330914,Hartley Avenue,2024-01-19T20:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,18.1
330914,Hartley Avenue,2024-01-19T20:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.47
330914,Hartley Avenue,2024-01-19T20:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.89
330914,Hartley Avenue,2024-01-19T20:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.48
330914,Hartley Avenue,2024-01-19T20:50:00.000+00:00,feeder,0010,L3 Active Power,kW,8.23
330914,Hartley Avenue,2024-01-19T20:50:00.000+00:00,feeder,0010,L2 Active Power,kW,9.13
330914,Hartley Avenue,2024-01-19T20:50:00.000+00:00,feeder,0010,L1 Active Power,kW,23.09
330914,Hartley Avenue,2024-01-19T20:50:00.000+00:00,feeder,0010,N Current (RMS),A,55.1
330914,Hartley Avenue,2024-01-19T20:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,34.9
330914,Hartley Avenue,2024-01-19T20:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,38.1
330914,Hartley Avenue,2024-01-19T20:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,96.3
330914,Hartley Avenue,2024-01-19T20:50:00.000+00:00,transformer,,Temperature,C,29.9
330914,Hartley Avenue,2024-01-19T20:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.9
330914,Hartley Avenue,2024-01-19T20:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.82
330914,Hartley Avenue,2024-01-19T20:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.07
330914,Hartley Avenue,2024-01-19T20:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.04
330914,Hartley Avenue,2024-01-19T20:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.39
330914,Hartley Avenue,2024-01-19T20:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.36
330914,Hartley Avenue,2024-01-19T20:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.92
330914,Hartley Avenue,2024-01-19T20:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.11
330914,Hartley Avenue,2024-01-19T20:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.05
330914,Hartley Avenue,2024-01-19T20:50:00.000+00:00,busbar,,L3 Active Power,kW,26.24
330914,Hartley Avenue,2024-01-19T20:50:00.000+00:00,busbar,,L2 Active Power,kW,28.86
330914,Hartley Avenue,2024-01-19T20:50:00.000+00:00,busbar,,L1 Active Power,kW,37.13
330914,Hartley Avenue,2024-01-19T20:50:00.000+00:00,busbar,,N Current (RMS),A,61.8
330914,Hartley Avenue,2024-01-19T20:50:00.000+00:00,busbar,,L3 Current (RMS),A,111.9
330914,Hartley Avenue,2024-01-19T20:50:00.000+00:00,busbar,,L2 Current (RMS),A,120.4
330914,Hartley Avenue,2024-01-19T20:50:00.000+00:00,busbar,,L1 Current (RMS),A,157.2
330914,Hartley Avenue,2024-01-19T20:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.35
330914,Hartley Avenue,2024-01-19T20:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.06
330914,Hartley Avenue,2024-01-19T20:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.89
330914,Hartley Avenue,2024-01-19T20:40:00.000+00:00,feeder,0030,L3 Active Power,kW,9.63
330914,Hartley Avenue,2024-01-19T20:40:00.000+00:00,feeder,0030,L2 Active Power,kW,10.37
330914,Hartley Avenue,2024-01-19T20:40:00.000+00:00,feeder,0030,L1 Active Power,kW,11.25
330914,Hartley Avenue,2024-01-19T20:40:00.000+00:00,feeder,0030,N Current (RMS),A,21.4
330914,Hartley Avenue,2024-01-19T20:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,40.6
330914,Hartley Avenue,2024-01-19T20:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,43.3
330914,Hartley Avenue,2024-01-19T20:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,48.3
330914,Hartley Avenue,2024-01-19T20:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-3.02
330914,Hartley Avenue,2024-01-19T20:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.46
330914,Hartley Avenue,2024-01-19T20:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.45
330914,Hartley Avenue,2024-01-19T20:40:00.000+00:00,feeder,0020,L3 Active Power,kW,6.86
330914,Hartley Avenue,2024-01-19T20:40:00.000+00:00,feeder,0020,L2 Active Power,kW,11.16
330914,Hartley Avenue,2024-01-19T20:40:00.000+00:00,feeder,0020,L1 Active Power,kW,3.7
330914,Hartley Avenue,2024-01-19T20:40:00.000+00:00,feeder,0020,N Current (RMS),A,26.6
330914,Hartley Avenue,2024-01-19T20:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,31.6
330914,Hartley Avenue,2024-01-19T20:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,47.1
330914,Hartley Avenue,2024-01-19T20:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,19.1
330914,Hartley Avenue,2024-01-19T20:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.45
330914,Hartley Avenue,2024-01-19T20:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.8
330914,Hartley Avenue,2024-01-19T20:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.05
330914,Hartley Avenue,2024-01-19T20:40:00.000+00:00,feeder,0010,L3 Active Power,kW,12.4
330914,Hartley Avenue,2024-01-19T20:40:00.000+00:00,feeder,0010,L2 Active Power,kW,7.9
330914,Hartley Avenue,2024-01-19T20:40:00.000+00:00,feeder,0010,L1 Active Power,kW,25.34
330914,Hartley Avenue,2024-01-19T20:40:00.000+00:00,feeder,0010,N Current (RMS),A,60.0
330914,Hartley Avenue,2024-01-19T20:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,51.4
330914,Hartley Avenue,2024-01-19T20:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,32.8
330914,Hartley Avenue,2024-01-19T20:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,104.7
330914,Hartley Avenue,2024-01-19T20:40:00.000+00:00,transformer,,Temperature,C,29.9
330914,Hartley Avenue,2024-01-19T20:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.89
330914,Hartley Avenue,2024-01-19T20:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.65
330914,Hartley Avenue,2024-01-19T20:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.06
330914,Hartley Avenue,2024-01-19T20:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.98
330914,Hartley Avenue,2024-01-19T20:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.41
330914,Hartley Avenue,2024-01-19T20:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.99
330914,Hartley Avenue,2024-01-19T20:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.82
330914,Hartley Avenue,2024-01-19T20:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.33
330914,Hartley Avenue,2024-01-19T20:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.39
330914,Hartley Avenue,2024-01-19T20:40:00.000+00:00,busbar,,L3 Active Power,kW,28.89
330914,Hartley Avenue,2024-01-19T20:40:00.000+00:00,busbar,,L2 Active Power,kW,29.43
330914,Hartley Avenue,2024-01-19T20:40:00.000+00:00,busbar,,L1 Active Power,kW,40.3
330914,Hartley Avenue,2024-01-19T20:40:00.000+00:00,busbar,,N Current (RMS),A,64.7
330914,Hartley Avenue,2024-01-19T20:40:00.000+00:00,busbar,,L3 Current (RMS),A,121.5
330914,Hartley Avenue,2024-01-19T20:40:00.000+00:00,busbar,,L2 Current (RMS),A,121.3
330914,Hartley Avenue,2024-01-19T20:40:00.000+00:00,busbar,,L1 Current (RMS),A,168.6
330914,Hartley Avenue,2024-01-19T20:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.78
330914,Hartley Avenue,2024-01-19T20:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.08
330914,Hartley Avenue,2024-01-19T20:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.77
330914,Hartley Avenue,2024-01-19T20:30:00.000+00:00,feeder,0030,L3 Active Power,kW,10.51
330914,Hartley Avenue,2024-01-19T20:30:00.000+00:00,feeder,0030,L2 Active Power,kW,8.38
330914,Hartley Avenue,2024-01-19T20:30:00.000+00:00,feeder,0030,L1 Active Power,kW,15.32
330914,Hartley Avenue,2024-01-19T20:30:00.000+00:00,feeder,0030,N Current (RMS),A,29.2
330914,Hartley Avenue,2024-01-19T20:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,44.7
330914,Hartley Avenue,2024-01-19T20:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,35.4
330914,Hartley Avenue,2024-01-19T20:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,66.4
330914,Hartley Avenue,2024-01-19T20:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.77
330914,Hartley Avenue,2024-01-19T20:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.24
330914,Hartley Avenue,2024-01-19T20:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.2
330914,Hartley Avenue,2024-01-19T20:30:00.000+00:00,feeder,0020,L3 Active Power,kW,7.29
330914,Hartley Avenue,2024-01-19T20:30:00.000+00:00,feeder,0020,L2 Active Power,kW,15.21
330914,Hartley Avenue,2024-01-19T20:30:00.000+00:00,feeder,0020,L1 Active Power,kW,5.16
330914,Hartley Avenue,2024-01-19T20:30:00.000+00:00,feeder,0020,N Current (RMS),A,35.4
330914,Hartley Avenue,2024-01-19T20:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,32.9
330914,Hartley Avenue,2024-01-19T20:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,64.2
330914,Hartley Avenue,2024-01-19T20:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,24.6
330914,Hartley Avenue,2024-01-19T20:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.15
330914,Hartley Avenue,2024-01-19T20:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.13
330914,Hartley Avenue,2024-01-19T20:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.7
330914,Hartley Avenue,2024-01-19T20:30:00.000+00:00,feeder,0010,L3 Active Power,kW,14.43
330914,Hartley Avenue,2024-01-19T20:30:00.000+00:00,feeder,0010,L2 Active Power,kW,7.51
330914,Hartley Avenue,2024-01-19T20:30:00.000+00:00,feeder,0010,L1 Active Power,kW,23.8
330914,Hartley Avenue,2024-01-19T20:30:00.000+00:00,feeder,0010,N Current (RMS),A,56.0
330914,Hartley Avenue,2024-01-19T20:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,60.4
330914,Hartley Avenue,2024-01-19T20:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,31.5
330914,Hartley Avenue,2024-01-19T20:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,98.8
330914,Hartley Avenue,2024-01-19T20:30:00.000+00:00,transformer,,Temperature,C,29.9
330914,Hartley Avenue,2024-01-19T20:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.89
330914,Hartley Avenue,2024-01-19T20:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.28
330914,Hartley Avenue,2024-01-19T20:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.04
330914,Hartley Avenue,2024-01-19T20:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.46
330914,Hartley Avenue,2024-01-19T20:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.36
330914,Hartley Avenue,2024-01-19T20:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.42
330914,Hartley Avenue,2024-01-19T20:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.7
330914,Hartley Avenue,2024-01-19T20:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.29
330914,Hartley Avenue,2024-01-19T20:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.67
330914,Hartley Avenue,2024-01-19T20:30:00.000+00:00,busbar,,L3 Active Power,kW,32.23
330914,Hartley Avenue,2024-01-19T20:30:00.000+00:00,busbar,,L2 Active Power,kW,31.11
330914,Hartley Avenue,2024-01-19T20:30:00.000+00:00,busbar,,L1 Active Power,kW,44.28
330914,Hartley Avenue,2024-01-19T20:30:00.000+00:00,busbar,,N Current (RMS),A,68.1
330914,Hartley Avenue,2024-01-19T20:30:00.000+00:00,busbar,,L3 Current (RMS),A,135.5
330914,Hartley Avenue,2024-01-19T20:30:00.000+00:00,busbar,,L2 Current (RMS),A,129.2
330914,Hartley Avenue,2024-01-19T20:30:00.000+00:00,busbar,,L1 Current (RMS),A,185.7
330914,Hartley Avenue,2024-01-19T20:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.45
330914,Hartley Avenue,2024-01-19T20:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.56
330914,Hartley Avenue,2024-01-19T20:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.97
330914,Hartley Avenue,2024-01-19T20:20:00.000+00:00,feeder,0030,L3 Active Power,kW,14.09
330914,Hartley Avenue,2024-01-19T20:20:00.000+00:00,feeder,0030,L2 Active Power,kW,10.86
330914,Hartley Avenue,2024-01-19T20:20:00.000+00:00,feeder,0030,L1 Active Power,kW,21.0
330914,Hartley Avenue,2024-01-19T20:20:00.000+00:00,feeder,0030,N Current (RMS),A,37.6
330914,Hartley Avenue,2024-01-19T20:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,58.9
330914,Hartley Avenue,2024-01-19T20:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,46.0
330914,Hartley Avenue,2024-01-19T20:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,88.5
330914,Hartley Avenue,2024-01-19T20:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.68
330914,Hartley Avenue,2024-01-19T20:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.28
330914,Hartley Avenue,2024-01-19T20:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.09
330914,Hartley Avenue,2024-01-19T20:20:00.000+00:00,feeder,0020,L3 Active Power,kW,9.43
330914,Hartley Avenue,2024-01-19T20:20:00.000+00:00,feeder,0020,L2 Active Power,kW,15.05
330914,Hartley Avenue,2024-01-19T20:20:00.000+00:00,feeder,0020,L1 Active Power,kW,6.78
330914,Hartley Avenue,2024-01-19T20:20:00.000+00:00,feeder,0020,N Current (RMS),A,30.0
330914,Hartley Avenue,2024-01-19T20:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,41.9
330914,Hartley Avenue,2024-01-19T20:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,63.1
330914,Hartley Avenue,2024-01-19T20:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,30.8
330914,Hartley Avenue,2024-01-19T20:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.99
330914,Hartley Avenue,2024-01-19T20:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.44
330914,Hartley Avenue,2024-01-19T20:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.79
330914,Hartley Avenue,2024-01-19T20:20:00.000+00:00,feeder,0010,L3 Active Power,kW,20.0
330914,Hartley Avenue,2024-01-19T20:20:00.000+00:00,feeder,0010,L2 Active Power,kW,9.15
330914,Hartley Avenue,2024-01-19T20:20:00.000+00:00,feeder,0010,L1 Active Power,kW,21.4
330914,Hartley Avenue,2024-01-19T20:20:00.000+00:00,feeder,0010,N Current (RMS),A,47.3
330914,Hartley Avenue,2024-01-19T20:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,82.1
330914,Hartley Avenue,2024-01-19T20:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,38.9
330914,Hartley Avenue,2024-01-19T20:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,89.3
330914,Hartley Avenue,2024-01-19T20:20:00.000+00:00,transformer,,Temperature,C,29.8
330914,Hartley Avenue,2024-01-19T20:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.89
330914,Hartley Avenue,2024-01-19T20:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.22
330914,Hartley Avenue,2024-01-19T20:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.05
330914,Hartley Avenue,2024-01-19T20:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.76
330914,Hartley Avenue,2024-01-19T20:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.4
330914,Hartley Avenue,2024-01-19T20:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.78
330914,Hartley Avenue,2024-01-19T20:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.11
330914,Hartley Avenue,2024-01-19T20:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.16
330914,Hartley Avenue,2024-01-19T20:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.85
330914,Hartley Avenue,2024-01-19T20:20:00.000+00:00,busbar,,L3 Active Power,kW,43.52
330914,Hartley Avenue,2024-01-19T20:20:00.000+00:00,busbar,,L2 Active Power,kW,35.05
330914,Hartley Avenue,2024-01-19T20:20:00.000+00:00,busbar,,L1 Active Power,kW,49.17
330914,Hartley Avenue,2024-01-19T20:20:00.000+00:00,busbar,,N Current (RMS),A,76.0
330914,Hartley Avenue,2024-01-19T20:20:00.000+00:00,busbar,,L3 Current (RMS),A,181.0
330914,Hartley Avenue,2024-01-19T20:20:00.000+00:00,busbar,,L2 Current (RMS),A,144.7
330914,Hartley Avenue,2024-01-19T20:20:00.000+00:00,busbar,,L1 Current (RMS),A,206.2
330914,Hartley Avenue,2024-01-19T20:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.4
330914,Hartley Avenue,2024-01-19T20:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.37
330914,Hartley Avenue,2024-01-19T20:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.39
330914,Hartley Avenue,2024-01-19T20:10:00.000+00:00,feeder,0030,L3 Active Power,kW,12.53
330914,Hartley Avenue,2024-01-19T20:10:00.000+00:00,feeder,0030,L2 Active Power,kW,14.28
330914,Hartley Avenue,2024-01-19T20:10:00.000+00:00,feeder,0030,L1 Active Power,kW,17.58
330914,Hartley Avenue,2024-01-19T20:10:00.000+00:00,feeder,0030,N Current (RMS),A,26.0
330914,Hartley Avenue,2024-01-19T20:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,53.1
330914,Hartley Avenue,2024-01-19T20:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,59.6
330914,Hartley Avenue,2024-01-19T20:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,73.5
330914,Hartley Avenue,2024-01-19T20:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.9
330914,Hartley Avenue,2024-01-19T20:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.14
330914,Hartley Avenue,2024-01-19T20:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.27
330914,Hartley Avenue,2024-01-19T20:10:00.000+00:00,feeder,0020,L3 Active Power,kW,9.65
330914,Hartley Avenue,2024-01-19T20:10:00.000+00:00,feeder,0020,L2 Active Power,kW,19.56
330914,Hartley Avenue,2024-01-19T20:10:00.000+00:00,feeder,0020,L1 Active Power,kW,5.46
330914,Hartley Avenue,2024-01-19T20:10:00.000+00:00,feeder,0020,N Current (RMS),A,46.1
330914,Hartley Avenue,2024-01-19T20:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,42.4
330914,Hartley Avenue,2024-01-19T20:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,82.2
330914,Hartley Avenue,2024-01-19T20:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,25.5
330914,Hartley Avenue,2024-01-19T20:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.3
330914,Hartley Avenue,2024-01-19T20:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.74
330914,Hartley Avenue,2024-01-19T20:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.22
330914,Hartley Avenue,2024-01-19T20:10:00.000+00:00,feeder,0010,L3 Active Power,kW,22.19
330914,Hartley Avenue,2024-01-19T20:10:00.000+00:00,feeder,0010,L2 Active Power,kW,8.9
330914,Hartley Avenue,2024-01-19T20:10:00.000+00:00,feeder,0010,L1 Active Power,kW,20.64
330914,Hartley Avenue,2024-01-19T20:10:00.000+00:00,feeder,0010,N Current (RMS),A,49.2
330914,Hartley Avenue,2024-01-19T20:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,90.9
330914,Hartley Avenue,2024-01-19T20:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,37.8
330914,Hartley Avenue,2024-01-19T20:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,86.5
330914,Hartley Avenue,2024-01-19T20:10:00.000+00:00,transformer,,Temperature,C,29.7
330914,Hartley Avenue,2024-01-19T20:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.86
330914,Hartley Avenue,2024-01-19T20:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.7
330914,Hartley Avenue,2024-01-19T20:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.02
330914,Hartley Avenue,2024-01-19T20:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.95
330914,Hartley Avenue,2024-01-19T20:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.34
330914,Hartley Avenue,2024-01-19T20:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.4
330914,Hartley Avenue,2024-01-19T20:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.6
330914,Hartley Avenue,2024-01-19T20:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.52
330914,Hartley Avenue,2024-01-19T20:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.88
330914,Hartley Avenue,2024-01-19T20:10:00.000+00:00,busbar,,L3 Active Power,kW,44.37
330914,Hartley Avenue,2024-01-19T20:10:00.000+00:00,busbar,,L2 Active Power,kW,42.74
330914,Hartley Avenue,2024-01-19T20:10:00.000+00:00,busbar,,L1 Active Power,kW,43.68
330914,Hartley Avenue,2024-01-19T20:10:00.000+00:00,busbar,,N Current (RMS),A,59.6
330914,Hartley Avenue,2024-01-19T20:10:00.000+00:00,busbar,,L3 Current (RMS),A,184.0
330914,Hartley Avenue,2024-01-19T20:10:00.000+00:00,busbar,,L2 Current (RMS),A,177.3
330914,Hartley Avenue,2024-01-19T20:10:00.000+00:00,busbar,,L1 Current (RMS),A,182.8
330914,Hartley Avenue,2024-01-19T20:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.6
330914,Hartley Avenue,2024-01-19T20:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.08
330914,Hartley Avenue,2024-01-19T20:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.7
330914,Hartley Avenue,2024-01-19T20:00:00.000+00:00,feeder,0030,L3 Active Power,kW,11.41
330914,Hartley Avenue,2024-01-19T20:00:00.000+00:00,feeder,0030,L2 Active Power,kW,16.49
330914,Hartley Avenue,2024-01-19T20:00:00.000+00:00,feeder,0030,L1 Active Power,kW,14.79
330914,Hartley Avenue,2024-01-19T20:00:00.000+00:00,feeder,0030,N Current (RMS),A,25.4
330914,Hartley Avenue,2024-01-19T20:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,47.9
330914,Hartley Avenue,2024-01-19T20:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,68.5
330914,Hartley Avenue,2024-01-19T20:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,63.1
330914,Hartley Avenue,2024-01-19T20:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.95
330914,Hartley Avenue,2024-01-19T20:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.35
330914,Hartley Avenue,2024-01-19T20:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.22
330914,Hartley Avenue,2024-01-19T20:00:00.000+00:00,feeder,0020,L3 Active Power,kW,9.47
330914,Hartley Avenue,2024-01-19T20:00:00.000+00:00,feeder,0020,L2 Active Power,kW,21.53
330914,Hartley Avenue,2024-01-19T20:00:00.000+00:00,feeder,0020,L1 Active Power,kW,4.67
330914,Hartley Avenue,2024-01-19T20:00:00.000+00:00,feeder,0020,N Current (RMS),A,53.5
330914,Hartley Avenue,2024-01-19T20:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,41.5
330914,Hartley Avenue,2024-01-19T20:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,89.0
330914,Hartley Avenue,2024-01-19T20:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,22.5
330914,Hartley Avenue,2024-01-19T20:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.33
330914,Hartley Avenue,2024-01-19T20:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.68
330914,Hartley Avenue,2024-01-19T20:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.46
330914,Hartley Avenue,2024-01-19T20:00:00.000+00:00,feeder,0010,L3 Active Power,kW,23.46
330914,Hartley Avenue,2024-01-19T20:00:00.000+00:00,feeder,0010,L2 Active Power,kW,7.87
330914,Hartley Avenue,2024-01-19T20:00:00.000+00:00,feeder,0010,L1 Active Power,kW,22.9
330914,Hartley Avenue,2024-01-19T20:00:00.000+00:00,feeder,0010,N Current (RMS),A,58.1
330914,Hartley Avenue,2024-01-19T20:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,96.2
330914,Hartley Avenue,2024-01-19T20:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,33.6
330914,Hartley Avenue,2024-01-19T20:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,95.5
330914,Hartley Avenue,2024-01-19T20:00:00.000+00:00,transformer,,Temperature,C,29.6
330914,Hartley Avenue,2024-01-19T20:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.82
330914,Hartley Avenue,2024-01-19T20:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.51
330914,Hartley Avenue,2024-01-19T20:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.99
330914,Hartley Avenue,2024-01-19T20:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.39
330914,Hartley Avenue,2024-01-19T20:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.34
330914,Hartley Avenue,2024-01-19T20:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.13
330914,Hartley Avenue,2024-01-19T20:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.88
330914,Hartley Avenue,2024-01-19T20:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.95
330914,Hartley Avenue,2024-01-19T20:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.38
330914,Hartley Avenue,2024-01-19T20:00:00.000+00:00,busbar,,L3 Active Power,kW,44.34
330914,Hartley Avenue,2024-01-19T20:00:00.000+00:00,busbar,,L2 Active Power,kW,45.89
330914,Hartley Avenue,2024-01-19T20:00:00.000+00:00,busbar,,L1 Active Power,kW,42.36
330914,Hartley Avenue,2024-01-19T20:00:00.000+00:00,busbar,,N Current (RMS),A,56.9
330914,Hartley Avenue,2024-01-19T20:00:00.000+00:00,busbar,,L3 Current (RMS),A,183.8
330914,Hartley Avenue,2024-01-19T20:00:00.000+00:00,busbar,,L2 Current (RMS),A,189.1
330914,Hartley Avenue,2024-01-19T20:00:00.000+00:00,busbar,,L1 Current (RMS),A,178.4
330914,Hartley Avenue,2024-01-19T19:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.45
330914,Hartley Avenue,2024-01-19T19:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.34
330914,Hartley Avenue,2024-01-19T19:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.66
330914,Hartley Avenue,2024-01-19T19:50:00.000+00:00,feeder,0030,L3 Active Power,kW,11.87
330914,Hartley Avenue,2024-01-19T19:50:00.000+00:00,feeder,0030,L2 Active Power,kW,18.41
330914,Hartley Avenue,2024-01-19T19:50:00.000+00:00,feeder,0030,L1 Active Power,kW,12.47
330914,Hartley Avenue,2024-01-19T19:50:00.000+00:00,feeder,0030,N Current (RMS),A,30.5
330914,Hartley Avenue,2024-01-19T19:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,50.0
330914,Hartley Avenue,2024-01-19T19:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,76.3
330914,Hartley Avenue,2024-01-19T19:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,52.9
330914,Hartley Avenue,2024-01-19T19:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.46
330914,Hartley Avenue,2024-01-19T19:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.53
330914,Hartley Avenue,2024-01-19T19:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.78
330914,Hartley Avenue,2024-01-19T19:50:00.000+00:00,feeder,0020,L3 Active Power,kW,14.9
330914,Hartley Avenue,2024-01-19T19:50:00.000+00:00,feeder,0020,L2 Active Power,kW,20.03
330914,Hartley Avenue,2024-01-19T19:50:00.000+00:00,feeder,0020,L1 Active Power,kW,4.03
330914,Hartley Avenue,2024-01-19T19:50:00.000+00:00,feeder,0020,N Current (RMS),A,50.0
330914,Hartley Avenue,2024-01-19T19:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,63.3
330914,Hartley Avenue,2024-01-19T19:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,83.5
330914,Hartley Avenue,2024-01-19T19:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,20.8
330914,Hartley Avenue,2024-01-19T19:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.66
330914,Hartley Avenue,2024-01-19T19:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.48
330914,Hartley Avenue,2024-01-19T19:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.38
330914,Hartley Avenue,2024-01-19T19:50:00.000+00:00,feeder,0010,L3 Active Power,kW,24.82
330914,Hartley Avenue,2024-01-19T19:50:00.000+00:00,feeder,0010,L2 Active Power,kW,8.7
330914,Hartley Avenue,2024-01-19T19:50:00.000+00:00,feeder,0010,L1 Active Power,kW,21.47
330914,Hartley Avenue,2024-01-19T19:50:00.000+00:00,feeder,0010,N Current (RMS),A,57.5
330914,Hartley Avenue,2024-01-19T19:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,101.9
330914,Hartley Avenue,2024-01-19T19:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,37.3
330914,Hartley Avenue,2024-01-19T19:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,89.8
330914,Hartley Avenue,2024-01-19T19:50:00.000+00:00,transformer,,Temperature,C,29.5
330914,Hartley Avenue,2024-01-19T19:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.82
330914,Hartley Avenue,2024-01-19T19:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.23
330914,Hartley Avenue,2024-01-19T19:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.99
330914,Hartley Avenue,2024-01-19T19:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.07
330914,Hartley Avenue,2024-01-19T19:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.26
330914,Hartley Avenue,2024-01-19T19:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.3
330914,Hartley Avenue,2024-01-19T19:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.57
330914,Hartley Avenue,2024-01-19T19:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.35
330914,Hartley Avenue,2024-01-19T19:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.81
330914,Hartley Avenue,2024-01-19T19:50:00.000+00:00,busbar,,L3 Active Power,kW,51.59
330914,Hartley Avenue,2024-01-19T19:50:00.000+00:00,busbar,,L2 Active Power,kW,47.14
330914,Hartley Avenue,2024-01-19T19:50:00.000+00:00,busbar,,L1 Active Power,kW,37.97
330914,Hartley Avenue,2024-01-19T19:50:00.000+00:00,busbar,,N Current (RMS),A,70.7
330914,Hartley Avenue,2024-01-19T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,213.3
330914,Hartley Avenue,2024-01-19T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,195.2
330914,Hartley Avenue,2024-01-19T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,160.6
330914,Hartley Avenue,2024-01-19T19:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.37
330914,Hartley Avenue,2024-01-19T19:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.38
330914,Hartley Avenue,2024-01-19T19:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.46
330914,Hartley Avenue,2024-01-19T19:40:00.000+00:00,feeder,0030,L3 Active Power,kW,12.92
330914,Hartley Avenue,2024-01-19T19:40:00.000+00:00,feeder,0030,L2 Active Power,kW,26.39
330914,Hartley Avenue,2024-01-19T19:40:00.000+00:00,feeder,0030,L1 Active Power,kW,16.65
330914,Hartley Avenue,2024-01-19T19:40:00.000+00:00,feeder,0030,N Current (RMS),A,58.1
330914,Hartley Avenue,2024-01-19T19:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,53.9
330914,Hartley Avenue,2024-01-19T19:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,115.0
330914,Hartley Avenue,2024-01-19T19:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,70.4
330914,Hartley Avenue,2024-01-19T19:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.57
330914,Hartley Avenue,2024-01-19T19:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.72
330914,Hartley Avenue,2024-01-19T19:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.84
330914,Hartley Avenue,2024-01-19T19:40:00.000+00:00,feeder,0020,L3 Active Power,kW,14.26
330914,Hartley Avenue,2024-01-19T19:40:00.000+00:00,feeder,0020,L2 Active Power,kW,20.14
330914,Hartley Avenue,2024-01-19T19:40:00.000+00:00,feeder,0020,L1 Active Power,kW,6.1
330914,Hartley Avenue,2024-01-19T19:40:00.000+00:00,feeder,0020,N Current (RMS),A,43.8
330914,Hartley Avenue,2024-01-19T19:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,60.7
330914,Hartley Avenue,2024-01-19T19:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,84.0
330914,Hartley Avenue,2024-01-19T19:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,30.3
330914,Hartley Avenue,2024-01-19T19:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.23
330914,Hartley Avenue,2024-01-19T19:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.79
330914,Hartley Avenue,2024-01-19T19:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.32
330914,Hartley Avenue,2024-01-19T19:40:00.000+00:00,feeder,0010,L3 Active Power,kW,28.79
330914,Hartley Avenue,2024-01-19T19:40:00.000+00:00,feeder,0010,L2 Active Power,kW,7.99
330914,Hartley Avenue,2024-01-19T19:40:00.000+00:00,feeder,0010,L1 Active Power,kW,21.66
