Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
330914,Hartley Avenue,2024-01-19T19:40:00.000+00:00,feeder,0010,N Current (RMS),A,69.0
330914,Hartley Avenue,2024-01-19T19:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,117.7
330914,Hartley Avenue,2024-01-19T19:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,34.8
330914,Hartley Avenue,2024-01-19T19:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,90.8
330914,Hartley Avenue,2024-01-19T19:40:00.000+00:00,transformer,,Temperature,C,29.5
330914,Hartley Avenue,2024-01-19T19:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.83
330914,Hartley Avenue,2024-01-19T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.88
330914,Hartley Avenue,2024-01-19T19:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.98
330914,Hartley Avenue,2024-01-19T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.8
330914,Hartley Avenue,2024-01-19T19:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.26
330914,Hartley Avenue,2024-01-19T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.02
330914,Hartley Avenue,2024-01-19T19:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.16
330914,Hartley Avenue,2024-01-19T19:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.89
330914,Hartley Avenue,2024-01-19T19:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.62
330914,Hartley Avenue,2024-01-19T19:40:00.000+00:00,busbar,,L3 Active Power,kW,55.97
330914,Hartley Avenue,2024-01-19T19:40:00.000+00:00,busbar,,L2 Active Power,kW,54.52
330914,Hartley Avenue,2024-01-19T19:40:00.000+00:00,busbar,,L1 Active Power,kW,44.41
330914,Hartley Avenue,2024-01-19T19:40:00.000+00:00,busbar,,N Current (RMS),A,69.8
330914,Hartley Avenue,2024-01-19T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,230.2
330914,Hartley Avenue,2024-01-19T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,225.8
330914,Hartley Avenue,2024-01-19T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,186.0
330914,Hartley Avenue,2024-01-19T19:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.43
330914,Hartley Avenue,2024-01-19T19:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.17
330914,Hartley Avenue,2024-01-19T19:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.28
330914,Hartley Avenue,2024-01-19T19:30:00.000+00:00,feeder,0030,L3 Active Power,kW,11.9
330914,Hartley Avenue,2024-01-19T19:30:00.000+00:00,feeder,0030,L2 Active Power,kW,9.29
330914,Hartley Avenue,2024-01-19T19:30:00.000+00:00,feeder,0030,L1 Active Power,kW,15.08
330914,Hartley Avenue,2024-01-19T19:30:00.000+00:00,feeder,0030,N Current (RMS),A,25.7
330914,Hartley Avenue,2024-01-19T19:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,49.9
330914,Hartley Avenue,2024-01-19T19:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,40.1
330914,Hartley Avenue,2024-01-19T19:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,63.7
330914,Hartley Avenue,2024-01-19T19:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.51
330914,Hartley Avenue,2024-01-19T19:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.1
330914,Hartley Avenue,2024-01-19T19:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.64
330914,Hartley Avenue,2024-01-19T19:30:00.000+00:00,feeder,0020,L3 Active Power,kW,9.76
330914,Hartley Avenue,2024-01-19T19:30:00.000+00:00,feeder,0020,L2 Active Power,kW,23.16
330914,Hartley Avenue,2024-01-19T19:30:00.000+00:00,feeder,0020,L1 Active Power,kW,10.34
330914,Hartley Avenue,2024-01-19T19:30:00.000+00:00,feeder,0020,N Current (RMS),A,44.1
330914,Hartley Avenue,2024-01-19T19:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,42.7
330914,Hartley Avenue,2024-01-19T19:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,95.8
330914,Hartley Avenue,2024-01-19T19:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,44.4
330914,Hartley Avenue,2024-01-19T19:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.14
330914,Hartley Avenue,2024-01-19T19:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.72
330914,Hartley Avenue,2024-01-19T19:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.99
330914,Hartley Avenue,2024-01-19T19:30:00.000+00:00,feeder,0010,L3 Active Power,kW,27.49
330914,Hartley Avenue,2024-01-19T19:30:00.000+00:00,feeder,0010,L2 Active Power,kW,10.4
330914,Hartley Avenue,2024-01-19T19:30:00.000+00:00,feeder,0010,L1 Active Power,kW,20.5
330914,Hartley Avenue,2024-01-19T19:30:00.000+00:00,feeder,0010,N Current (RMS),A,55.9
330914,Hartley Avenue,2024-01-19T19:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,112.8
330914,Hartley Avenue,2024-01-19T19:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,44.2
330914,Hartley Avenue,2024-01-19T19:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,86.2
330914,Hartley Avenue,2024-01-19T19:30:00.000+00:00,transformer,,Temperature,C,29.4
330914,Hartley Avenue,2024-01-19T19:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.84
330914,Hartley Avenue,2024-01-19T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.56
330914,Hartley Avenue,2024-01-19T19:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.97
330914,Hartley Avenue,2024-01-19T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.83
330914,Hartley Avenue,2024-01-19T19:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.34
330914,Hartley Avenue,2024-01-19T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.27
330914,Hartley Avenue,2024-01-19T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.08
330914,Hartley Avenue,2024-01-19T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
330914,Hartley Avenue,2024-01-19T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.92
330914,Hartley Avenue,2024-01-19T19:30:00.000+00:00,busbar,,L3 Active Power,kW,49.15
330914,Hartley Avenue,2024-01-19T19:30:00.000+00:00,busbar,,L2 Active Power,kW,42.86
330914,Hartley Avenue,2024-01-19T19:30:00.000+00:00,busbar,,L1 Active Power,kW,45.91
330914,Hartley Avenue,2024-01-19T19:30:00.000+00:00,busbar,,N Current (RMS),A,59.1
330914,Hartley Avenue,2024-01-19T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,203.3
330914,Hartley Avenue,2024-01-19T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,177.6
330914,Hartley Avenue,2024-01-19T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,192.2
330914,Hartley Avenue,2024-01-19T19:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.54
330914,Hartley Avenue,2024-01-19T19:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.16
330914,Hartley Avenue,2024-01-19T19:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.49
330914,Hartley Avenue,2024-01-19T19:20:00.000+00:00,feeder,0030,L3 Active Power,kW,13.27
330914,Hartley Avenue,2024-01-19T19:20:00.000+00:00,feeder,0030,L2 Active Power,kW,16.18
330914,Hartley Avenue,2024-01-19T19:20:00.000+00:00,feeder,0030,L1 Active Power,kW,14.04
330914,Hartley Avenue,2024-01-19T19:20:00.000+00:00,feeder,0030,N Current (RMS),A,31.7
330914,Hartley Avenue,2024-01-19T19:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,55.6
330914,Hartley Avenue,2024-01-19T19:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,71.2
330914,Hartley Avenue,2024-01-19T19:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,59.5
330914,Hartley Avenue,2024-01-19T19:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.89
330914,Hartley Avenue,2024-01-19T19:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.58
330914,Hartley Avenue,2024-01-19T19:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.54
330914,Hartley Avenue,2024-01-19T19:20:00.000+00:00,feeder,0020,L3 Active Power,kW,12.95
330914,Hartley Avenue,2024-01-19T19:20:00.000+00:00,feeder,0020,L2 Active Power,kW,22.79
330914,Hartley Avenue,2024-01-19T19:20:00.000+00:00,feeder,0020,L1 Active Power,kW,8.03
330914,Hartley Avenue,2024-01-19T19:20:00.000+00:00,feeder,0020,N Current (RMS),A,45.0
330914,Hartley Avenue,2024-01-19T19:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,55.2
330914,Hartley Avenue,2024-01-19T19:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,94.3
330914,Hartley Avenue,2024-01-19T19:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,36.0
330914,Hartley Avenue,2024-01-19T19:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.45
330914,Hartley Avenue,2024-01-19T19:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.92
330914,Hartley Avenue,2024-01-19T19:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.66
330914,Hartley Avenue,2024-01-19T19:20:00.000+00:00,feeder,0010,L3 Active Power,kW,27.08
330914,Hartley Avenue,2024-01-19T19:20:00.000+00:00,feeder,0010,L2 Active Power,kW,9.6
330914,Hartley Avenue,2024-01-19T19:20:00.000+00:00,feeder,0010,L1 Active Power,kW,20.74
330914,Hartley Avenue,2024-01-19T19:20:00.000+00:00,feeder,0010,N Current (RMS),A,59.8
330914,Hartley Avenue,2024-01-19T19:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,111.9
330914,Hartley Avenue,2024-01-19T19:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,40.8
330914,Hartley Avenue,2024-01-19T19:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,87.8
330914,Hartley Avenue,2024-01-19T19:20:00.000+00:00,transformer,,Temperature,C,29.3
330914,Hartley Avenue,2024-01-19T19:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.88
330914,Hartley Avenue,2024-01-19T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.15
330914,Hartley Avenue,2024-01-19T19:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.01
330914,Hartley Avenue,2024-01-19T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.43
330914,Hartley Avenue,2024-01-19T19:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.33
330914,Hartley Avenue,2024-01-19T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.12
330914,Hartley Avenue,2024-01-19T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.88
330914,Hartley Avenue,2024-01-19T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.66
330914,Hartley Avenue,2024-01-19T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.69
330914,Hartley Avenue,2024-01-19T19:20:00.000+00:00,busbar,,L3 Active Power,kW,53.3
330914,Hartley Avenue,2024-01-19T19:20:00.000+00:00,busbar,,L2 Active Power,kW,48.57
330914,Hartley Avenue,2024-01-19T19:20:00.000+00:00,busbar,,L1 Active Power,kW,42.81
330914,Hartley Avenue,2024-01-19T19:20:00.000+00:00,busbar,,N Current (RMS),A,67.2
330914,Hartley Avenue,2024-01-19T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,221.0
330914,Hartley Avenue,2024-01-19T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,203.4
330914,Hartley Avenue,2024-01-19T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,180.6
330914,Hartley Avenue,2024-01-19T19:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.12
330914,Hartley Avenue,2024-01-19T19:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.44
330914,Hartley Avenue,2024-01-19T19:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.17
330914,Hartley Avenue,2024-01-19T19:10:00.000+00:00,feeder,0030,L3 Active Power,kW,17.66
330914,Hartley Avenue,2024-01-19T19:10:00.000+00:00,feeder,0030,L2 Active Power,kW,15.63
330914,Hartley Avenue,2024-01-19T19:10:00.000+00:00,feeder,0030,L1 Active Power,kW,15.39
330914,Hartley Avenue,2024-01-19T19:10:00.000+00:00,feeder,0030,N Current (RMS),A,37.3
330914,Hartley Avenue,2024-01-19T19:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,75.9
330914,Hartley Avenue,2024-01-19T19:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,69.1
330914,Hartley Avenue,2024-01-19T19:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,64.6
330914,Hartley Avenue,2024-01-19T19:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.54
330914,Hartley Avenue,2024-01-19T19:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.72
330914,Hartley Avenue,2024-01-19T19:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.56
330914,Hartley Avenue,2024-01-19T19:10:00.000+00:00,feeder,0020,L3 Active Power,kW,14.99
330914,Hartley Avenue,2024-01-19T19:10:00.000+00:00,feeder,0020,L2 Active Power,kW,20.63
330914,Hartley Avenue,2024-01-19T19:10:00.000+00:00,feeder,0020,L1 Active Power,kW,5.93
330914,Hartley Avenue,2024-01-19T19:10:00.000+00:00,feeder,0020,N Current (RMS),A,44.1
330914,Hartley Avenue,2024-01-19T19:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,63.4
330914,Hartley Avenue,2024-01-19T19:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,86.2
330914,Hartley Avenue,2024-01-19T19:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,28.2
330914,Hartley Avenue,2024-01-19T19:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.24
330914,Hartley Avenue,2024-01-19T19:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.65
330914,Hartley Avenue,2024-01-19T19:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.89
330914,Hartley Avenue,2024-01-19T19:10:00.000+00:00,feeder,0010,L3 Active Power,kW,26.62
330914,Hartley Avenue,2024-01-19T19:10:00.000+00:00,feeder,0010,L2 Active Power,kW,11.85
330914,Hartley Avenue,2024-01-19T19:10:00.000+00:00,feeder,0010,L1 Active Power,kW,21.44
330914,Hartley Avenue,2024-01-19T19:10:00.000+00:00,feeder,0010,N Current (RMS),A,51.4
330914,Hartley Avenue,2024-01-19T19:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,109.8
330914,Hartley Avenue,2024-01-19T19:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,49.9
330914,Hartley Avenue,2024-01-19T19:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,90.6
330914,Hartley Avenue,2024-01-19T19:10:00.000+00:00,transformer,,Temperature,C,29.2
330914,Hartley Avenue,2024-01-19T19:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.83
330914,Hartley Avenue,2024-01-19T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.76
330914,Hartley Avenue,2024-01-19T19:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.97
330914,Hartley Avenue,2024-01-19T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.99
330914,Hartley Avenue,2024-01-19T19:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.33
330914,Hartley Avenue,2024-01-19T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.82
330914,Hartley Avenue,2024-01-19T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.89
330914,Hartley Avenue,2024-01-19T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.8
330914,Hartley Avenue,2024-01-19T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.62
330914,Hartley Avenue,2024-01-19T19:10:00.000+00:00,busbar,,L3 Active Power,kW,59.27
330914,Hartley Avenue,2024-01-19T19:10:00.000+00:00,busbar,,L2 Active Power,kW,48.12
330914,Hartley Avenue,2024-01-19T19:10:00.000+00:00,busbar,,L1 Active Power,kW,42.77
330914,Hartley Avenue,2024-01-19T19:10:00.000+00:00,busbar,,N Current (RMS),A,78.2
330914,Hartley Avenue,2024-01-19T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,246.4
330914,Hartley Avenue,2024-01-19T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,201.2
330914,Hartley Avenue,2024-01-19T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,180.8
330914,Hartley Avenue,2024-01-19T19:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.11
330914,Hartley Avenue,2024-01-19T19:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.59
330914,Hartley Avenue,2024-01-19T19:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.45
330914,Hartley Avenue,2024-01-19T19:00:00.000+00:00,feeder,0030,L3 Active Power,kW,16.76
330914,Hartley Avenue,2024-01-19T19:00:00.000+00:00,feeder,0030,L2 Active Power,kW,9.89
330914,Hartley Avenue,2024-01-19T19:00:00.000+00:00,feeder,0030,L1 Active Power,kW,13.15
330914,Hartley Avenue,2024-01-19T19:00:00.000+00:00,feeder,0030,N Current (RMS),A,33.2
330914,Hartley Avenue,2024-01-19T19:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,70.6
330914,Hartley Avenue,2024-01-19T19:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,42.1
330914,Hartley Avenue,2024-01-19T19:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,55.8
330914,Hartley Avenue,2024-01-19T19:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.15
330914,Hartley Avenue,2024-01-19T19:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.72
330914,Hartley Avenue,2024-01-19T19:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.7
330914,Hartley Avenue,2024-01-19T19:00:00.000+00:00,feeder,0020,L3 Active Power,kW,15.38
330914,Hartley Avenue,2024-01-19T19:00:00.000+00:00,feeder,0020,L2 Active Power,kW,22.32
330914,Hartley Avenue,2024-01-19T19:00:00.000+00:00,feeder,0020,L1 Active Power,kW,8.11
330914,Hartley Avenue,2024-01-19T19:00:00.000+00:00,feeder,0020,N Current (RMS),A,42.9
330914,Hartley Avenue,2024-01-19T19:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,64.6
330914,Hartley Avenue,2024-01-19T19:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,92.6
330914,Hartley Avenue,2024-01-19T19:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,35.9
330914,Hartley Avenue,2024-01-19T19:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.55
330914,Hartley Avenue,2024-01-19T19:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.14
330914,Hartley Avenue,2024-01-19T19:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.76
330914,Hartley Avenue,2024-01-19T19:00:00.000+00:00,feeder,0010,L3 Active Power,kW,17.43
330914,Hartley Avenue,2024-01-19T19:00:00.000+00:00,feeder,0010,L2 Active Power,kW,12.99
330914,Hartley Avenue,2024-01-19T19:00:00.000+00:00,feeder,0010,L1 Active Power,kW,20.79
330914,Hartley Avenue,2024-01-19T19:00:00.000+00:00,feeder,0010,N Current (RMS),A,41.1
330914,Hartley Avenue,2024-01-19T19:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,77.0
330914,Hartley Avenue,2024-01-19T19:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,54.2
330914,Hartley Avenue,2024-01-19T19:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,87.0
330914,Hartley Avenue,2024-01-19T19:00:00.000+00:00,transformer,,Temperature,C,29.1
330914,Hartley Avenue,2024-01-19T19:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.87
330914,Hartley Avenue,2024-01-19T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.73
330914,Hartley Avenue,2024-01-19T19:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.98
330914,Hartley Avenue,2024-01-19T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.75
330914,Hartley Avenue,2024-01-19T19:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.28
330914,Hartley Avenue,2024-01-19T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.85
330914,Hartley Avenue,2024-01-19T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.81
330914,Hartley Avenue,2024-01-19T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.45
330914,Hartley Avenue,2024-01-19T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.91
330914,Hartley Avenue,2024-01-19T19:00:00.000+00:00,busbar,,L3 Active Power,kW,49.57
330914,Hartley Avenue,2024-01-19T19:00:00.000+00:00,busbar,,L2 Active Power,kW,45.21
330914,Hartley Avenue,2024-01-19T19:00:00.000+00:00,busbar,,L1 Active Power,kW,42.04
330914,Hartley Avenue,2024-01-19T19:00:00.000+00:00,busbar,,N Current (RMS),A,64.6
330914,Hartley Avenue,2024-01-19T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,208.1
330914,Hartley Avenue,2024-01-19T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,187.1
330914,Hartley Avenue,2024-01-19T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,176.2
330914,Hartley Avenue,2024-01-19T18:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.81
330914,Hartley Avenue,2024-01-19T18:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.72
330914,Hartley Avenue,2024-01-19T18:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.57
330914,Hartley Avenue,2024-01-19T18:50:00.000+00:00,feeder,0030,L3 Active Power,kW,17.29
330914,Hartley Avenue,2024-01-19T18:50:00.000+00:00,feeder,0030,L2 Active Power,kW,13.06
330914,Hartley Avenue,2024-01-19T18:50:00.000+00:00,feeder,0030,L1 Active Power,kW,18.69
330914,Hartley Avenue,2024-01-19T18:50:00.000+00:00,feeder,0030,N Current (RMS),A,29.0
330914,Hartley Avenue,2024-01-19T18:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,71.6
330914,Hartley Avenue,2024-01-19T18:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,54.8
330914,Hartley Avenue,2024-01-19T18:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,78.2
330914,Hartley Avenue,2024-01-19T18:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.35
330914,Hartley Avenue,2024-01-19T18:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.47
330914,Hartley Avenue,2024-01-19T18:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.88
330914,Hartley Avenue,2024-01-19T18:50:00.000+00:00,feeder,0020,L3 Active Power,kW,14.55
330914,Hartley Avenue,2024-01-19T18:50:00.000+00:00,feeder,0020,L2 Active Power,kW,22.69
330914,Hartley Avenue,2024-01-19T18:50:00.000+00:00,feeder,0020,L1 Active Power,kW,6.35
330914,Hartley Avenue,2024-01-19T18:50:00.000+00:00,feeder,0020,N Current (RMS),A,50.2
330914,Hartley Avenue,2024-01-19T18:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,61.4
330914,Hartley Avenue,2024-01-19T18:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,93.8
330914,Hartley Avenue,2024-01-19T18:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,30.4
330914,Hartley Avenue,2024-01-19T18:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.48
330914,Hartley Avenue,2024-01-19T18:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.66
330914,Hartley Avenue,2024-01-19T18:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.69
330914,Hartley Avenue,2024-01-19T18:50:00.000+00:00,feeder,0010,L3 Active Power,kW,14.59
330914,Hartley Avenue,2024-01-19T18:50:00.000+00:00,feeder,0010,L2 Active Power,kW,14.86
330914,Hartley Avenue,2024-01-19T18:50:00.000+00:00,feeder,0010,L1 Active Power,kW,21.21
330914,Hartley Avenue,2024-01-19T18:50:00.000+00:00,feeder,0010,N Current (RMS),A,32.0
330914,Hartley Avenue,2024-01-19T18:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,60.9
330914,Hartley Avenue,2024-01-19T18:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,61.5
330914,Hartley Avenue,2024-01-19T18:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,88.2
330914,Hartley Avenue,2024-01-19T18:50:00.000+00:00,transformer,,Temperature,C,29.0
330914,Hartley Avenue,2024-01-19T18:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.87
330914,Hartley Avenue,2024-01-19T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.93
330914,Hartley Avenue,2024-01-19T18:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.02
330914,Hartley Avenue,2024-01-19T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.67
330914,Hartley Avenue,2024-01-19T18:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.26
330914,Hartley Avenue,2024-01-19T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.74
330914,Hartley Avenue,2024-01-19T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.64
330914,Hartley Avenue,2024-01-19T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.86
330914,Hartley Avenue,2024-01-19T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.13
330914,Hartley Avenue,2024-01-19T18:50:00.000+00:00,busbar,,L3 Active Power,kW,46.43
330914,Hartley Avenue,2024-01-19T18:50:00.000+00:00,busbar,,L2 Active Power,kW,50.6
330914,Hartley Avenue,2024-01-19T18:50:00.000+00:00,busbar,,L1 Active Power,kW,46.26
330914,Hartley Avenue,2024-01-19T18:50:00.000+00:00,busbar,,N Current (RMS),A,56.0
330914,Hartley Avenue,2024-01-19T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,192.1
330914,Hartley Avenue,2024-01-19T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,208.8
330914,Hartley Avenue,2024-01-19T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,193.1
330914,Hartley Avenue,2024-01-19T18:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.62
330914,Hartley Avenue,2024-01-19T18:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.94
330914,Hartley Avenue,2024-01-19T18:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.83
330914,Hartley Avenue,2024-01-19T18:40:00.000+00:00,feeder,0030,L3 Active Power,kW,15.63
330914,Hartley Avenue,2024-01-19T18:40:00.000+00:00,feeder,0030,L2 Active Power,kW,13.35
330914,Hartley Avenue,2024-01-19T18:40:00.000+00:00,feeder,0030,L1 Active Power,kW,22.56
330914,Hartley Avenue,2024-01-19T18:40:00.000+00:00,feeder,0030,N Current (RMS),A,37.0
330914,Hartley Avenue,2024-01-19T18:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,64.8
330914,Hartley Avenue,2024-01-19T18:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,56.0
330914,Hartley Avenue,2024-01-19T18:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,93.2
330914,Hartley Avenue,2024-01-19T18:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.54
330914,Hartley Avenue,2024-01-19T18:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.67
330914,Hartley Avenue,2024-01-19T18:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.58
330914,Hartley Avenue,2024-01-19T18:40:00.000+00:00,feeder,0020,L3 Active Power,kW,15.51
330914,Hartley Avenue,2024-01-19T18:40:00.000+00:00,feeder,0020,L2 Active Power,kW,17.52
330914,Hartley Avenue,2024-01-19T18:40:00.000+00:00,feeder,0020,L1 Active Power,kW,5.29
330914,Hartley Avenue,2024-01-19T18:40:00.000+00:00,feeder,0020,N Current (RMS),A,40.6
330914,Hartley Avenue,2024-01-19T18:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,65.6
330914,Hartley Avenue,2024-01-19T18:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,73.2
330914,Hartley Avenue,2024-01-19T18:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,26.0
330914,Hartley Avenue,2024-01-19T18:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.83
330914,Hartley Avenue,2024-01-19T18:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.94
330914,Hartley Avenue,2024-01-19T18:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.91
330914,Hartley Avenue,2024-01-19T18:40:00.000+00:00,feeder,0010,L3 Active Power,kW,13.13
330914,Hartley Avenue,2024-01-19T18:40:00.000+00:00,feeder,0010,L2 Active Power,kW,11.48
330914,Hartley Avenue,2024-01-19T18:40:00.000+00:00,feeder,0010,L1 Active Power,kW,24.29
330914,Hartley Avenue,2024-01-19T18:40:00.000+00:00,feeder,0010,N Current (RMS),A,50.0
330914,Hartley Avenue,2024-01-19T18:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,54.6
330914,Hartley Avenue,2024-01-19T18:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,47.8
330914,Hartley Avenue,2024-01-19T18:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,100.6
330914,Hartley Avenue,2024-01-19T18:40:00.000+00:00,transformer,,Temperature,C,28.8
330914,Hartley Avenue,2024-01-19T18:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.86
330914,Hartley Avenue,2024-01-19T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.45
330914,Hartley Avenue,2024-01-19T18:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.98
330914,Hartley Avenue,2024-01-19T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.58
330914,Hartley Avenue,2024-01-19T18:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.25
330914,Hartley Avenue,2024-01-19T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.41
330914,Hartley Avenue,2024-01-19T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.99
330914,Hartley Avenue,2024-01-19T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.55
330914,Hartley Avenue,2024-01-19T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.33
330914,Hartley Avenue,2024-01-19T18:40:00.000+00:00,busbar,,L3 Active Power,kW,44.27
330914,Hartley Avenue,2024-01-19T18:40:00.000+00:00,busbar,,L2 Active Power,kW,42.35
330914,Hartley Avenue,2024-01-19T18:40:00.000+00:00,busbar,,L1 Active Power,kW,52.15
330914,Hartley Avenue,2024-01-19T18:40:00.000+00:00,busbar,,N Current (RMS),A,69.6
330914,Hartley Avenue,2024-01-19T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,183.5
330914,Hartley Avenue,2024-01-19T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,175.1
330914,Hartley Avenue,2024-01-19T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,216.7
330914,Hartley Avenue,2024-01-19T18:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.66
330914,Hartley Avenue,2024-01-19T18:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.32
330914,Hartley Avenue,2024-01-19T18:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-2.07
330914,Hartley Avenue,2024-01-19T18:30:00.000+00:00,feeder,0030,L3 Active Power,kW,17.84
330914,Hartley Avenue,2024-01-19T18:30:00.000+00:00,feeder,0030,L2 Active Power,kW,12.52
330914,Hartley Avenue,2024-01-19T18:30:00.000+00:00,feeder,0030,L1 Active Power,kW,23.87
330914,Hartley Avenue,2024-01-19T18:30:00.000+00:00,feeder,0030,N Current (RMS),A,40.4
330914,Hartley Avenue,2024-01-19T18:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,73.8
330914,Hartley Avenue,2024-01-19T18:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,52.4
330914,Hartley Avenue,2024-01-19T18:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,98.8
330914,Hartley Avenue,2024-01-19T18:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.61
330914,Hartley Avenue,2024-01-19T18:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.08
330914,Hartley Avenue,2024-01-19T18:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.41
330914,Hartley Avenue,2024-01-19T18:30:00.000+00:00,feeder,0020,L3 Active Power,kW,9.88
330914,Hartley Avenue,2024-01-19T18:30:00.000+00:00,feeder,0020,L2 Active Power,kW,16.84
330914,Hartley Avenue,2024-01-19T18:30:00.000+00:00,feeder,0020,L1 Active Power,kW,8.04
330914,Hartley Avenue,2024-01-19T18:30:00.000+00:00,feeder,0020,N Current (RMS),A,32.8
330914,Hartley Avenue,2024-01-19T18:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,44.4
330914,Hartley Avenue,2024-01-19T18:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,71.6
330914,Hartley Avenue,2024-01-19T18:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,35.1
330914,Hartley Avenue,2024-01-19T18:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.69
330914,Hartley Avenue,2024-01-19T18:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.94
330914,Hartley Avenue,2024-01-19T18:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.05
330914,Hartley Avenue,2024-01-19T18:30:00.000+00:00,feeder,0010,L3 Active Power,kW,14.43
330914,Hartley Avenue,2024-01-19T18:30:00.000+00:00,feeder,0010,L2 Active Power,kW,9.78
330914,Hartley Avenue,2024-01-19T18:30:00.000+00:00,feeder,0010,L1 Active Power,kW,25.35
330914,Hartley Avenue,2024-01-19T18:30:00.000+00:00,feeder,0010,N Current (RMS),A,56.9
330914,Hartley Avenue,2024-01-19T18:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,59.8
330914,Hartley Avenue,2024-01-19T18:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,40.9
330914,Hartley Avenue,2024-01-19T18:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,105.8
330914,Hartley Avenue,2024-01-19T18:30:00.000+00:00,transformer,,Temperature,C,28.7
330914,Hartley Avenue,2024-01-19T18:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.8
330914,Hartley Avenue,2024-01-19T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.26
330914,Hartley Avenue,2024-01-19T18:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.95
330914,Hartley Avenue,2024-01-19T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.41
330914,Hartley Avenue,2024-01-19T18:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.24
330914,Hartley Avenue,2024-01-19T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.12
330914,Hartley Avenue,2024-01-19T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.96
330914,Hartley Avenue,2024-01-19T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.34
330914,Hartley Avenue,2024-01-19T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.52
330914,Hartley Avenue,2024-01-19T18:30:00.000+00:00,busbar,,L3 Active Power,kW,42.15
330914,Hartley Avenue,2024-01-19T18:30:00.000+00:00,busbar,,L2 Active Power,kW,39.14
330914,Hartley Avenue,2024-01-19T18:30:00.000+00:00,busbar,,L1 Active Power,kW,57.27
330914,Hartley Avenue,2024-01-19T18:30:00.000+00:00,busbar,,N Current (RMS),A,85.8
330914,Hartley Avenue,2024-01-19T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,174.8
330914,Hartley Avenue,2024-01-19T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,162.1
330914,Hartley Avenue,2024-01-19T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,237.6
330914,Hartley Avenue,2024-01-19T18:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.18
330914,Hartley Avenue,2024-01-19T18:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.14
330914,Hartley Avenue,2024-01-19T18:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.67
330914,Hartley Avenue,2024-01-19T18:20:00.000+00:00,feeder,0030,L3 Active Power,kW,23.49
330914,Hartley Avenue,2024-01-19T18:20:00.000+00:00,feeder,0030,L2 Active Power,kW,14.11
330914,Hartley Avenue,2024-01-19T18:20:00.000+00:00,feeder,0030,L1 Active Power,kW,20.7
330914,Hartley Avenue,2024-01-19T18:20:00.000+00:00,feeder,0030,N Current (RMS),A,42.1
330914,Hartley Avenue,2024-01-19T18:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,98.1
330914,Hartley Avenue,2024-01-19T18:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,59.2
330914,Hartley Avenue,2024-01-19T18:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,86.0
330914,Hartley Avenue,2024-01-19T18:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.87
330914,Hartley Avenue,2024-01-19T18:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.96
330914,Hartley Avenue,2024-01-19T18:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.31
330914,Hartley Avenue,2024-01-19T18:20:00.000+00:00,feeder,0020,L3 Active Power,kW,8.22
330914,Hartley Avenue,2024-01-19T18:20:00.000+00:00,feeder,0020,L2 Active Power,kW,13.67
330914,Hartley Avenue,2024-01-19T18:20:00.000+00:00,feeder,0020,L1 Active Power,kW,8.05
330914,Hartley Avenue,2024-01-19T18:20:00.000+00:00,feeder,0020,N Current (RMS),A,26.1
330914,Hartley Avenue,2024-01-19T18:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,38.7
330914,Hartley Avenue,2024-01-19T18:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,57.2
330914,Hartley Avenue,2024-01-19T18:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,35.6
330914,Hartley Avenue,2024-01-19T18:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.83
330914,Hartley Avenue,2024-01-19T18:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.74
330914,Hartley Avenue,2024-01-19T18:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.81
330914,Hartley Avenue,2024-01-19T18:20:00.000+00:00,feeder,0010,L3 Active Power,kW,13.72
330914,Hartley Avenue,2024-01-19T18:20:00.000+00:00,feeder,0010,L2 Active Power,kW,10.47
330914,Hartley Avenue,2024-01-19T18:20:00.000+00:00,feeder,0010,L1 Active Power,kW,26.99
330914,Hartley Avenue,2024-01-19T18:20:00.000+00:00,feeder,0010,N Current (RMS),A,61.0
330914,Hartley Avenue,2024-01-19T18:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,57.5
330914,Hartley Avenue,2024-01-19T18:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,43.4
330914,Hartley Avenue,2024-01-19T18:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,112.3
330914,Hartley Avenue,2024-01-19T18:20:00.000+00:00,transformer,,Temperature,C,28.6
330914,Hartley Avenue,2024-01-19T18:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.84
330914,Hartley Avenue,2024-01-19T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.3
330914,Hartley Avenue,2024-01-19T18:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.98
330914,Hartley Avenue,2024-01-19T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.67
330914,Hartley Avenue,2024-01-19T18:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.25
330914,Hartley Avenue,2024-01-19T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.04
330914,Hartley Avenue,2024-01-19T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.88
330914,Hartley Avenue,2024-01-19T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.55
330914,Hartley Avenue,2024-01-19T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.79
330914,Hartley Avenue,2024-01-19T18:20:00.000+00:00,busbar,,L3 Active Power,kW,45.43
330914,Hartley Avenue,2024-01-19T18:20:00.000+00:00,busbar,,L2 Active Power,kW,38.25
330914,Hartley Avenue,2024-01-19T18:20:00.000+00:00,busbar,,L1 Active Power,kW,55.74
330914,Hartley Avenue,2024-01-19T18:20:00.000+00:00,busbar,,N Current (RMS),A,83.8
330914,Hartley Avenue,2024-01-19T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,189.2
330914,Hartley Avenue,2024-01-19T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,158.4
330914,Hartley Avenue,2024-01-19T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,231.9
330914,Hartley Avenue,2024-01-19T18:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.14
330914,Hartley Avenue,2024-01-19T18:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.12
330914,Hartley Avenue,2024-01-19T18:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-2.12
330914,Hartley Avenue,2024-01-19T18:10:00.000+00:00,feeder,0030,L3 Active Power,kW,25.33
330914,Hartley Avenue,2024-01-19T18:10:00.000+00:00,feeder,0030,L2 Active Power,kW,21.37
330914,Hartley Avenue,2024-01-19T18:10:00.000+00:00,feeder,0030,L1 Active Power,kW,20.76
330914,Hartley Avenue,2024-01-19T18:10:00.000+00:00,feeder,0030,N Current (RMS),A,36.9
330914,Hartley Avenue,2024-01-19T18:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,103.9
330914,Hartley Avenue,2024-01-19T18:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,90.3
330914,Hartley Avenue,2024-01-19T18:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,86.3
330914,Hartley Avenue,2024-01-19T18:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.74
330914,Hartley Avenue,2024-01-19T18:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.49
330914,Hartley Avenue,2024-01-19T18:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.36
330914,Hartley Avenue,2024-01-19T18:10:00.000+00:00,feeder,0020,L3 Active Power,kW,9.17
330914,Hartley Avenue,2024-01-19T18:10:00.000+00:00,feeder,0020,L2 Active Power,kW,16.61
330914,Hartley Avenue,2024-01-19T18:10:00.000+00:00,feeder,0020,L1 Active Power,kW,4.79
330914,Hartley Avenue,2024-01-19T18:10:00.000+00:00,feeder,0020,N Current (RMS),A,37.6
330914,Hartley Avenue,2024-01-19T18:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,41.4
330914,Hartley Avenue,2024-01-19T18:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,69.2
330914,Hartley Avenue,2024-01-19T18:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,22.8
330914,Hartley Avenue,2024-01-19T18:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.77
330914,Hartley Avenue,2024-01-19T18:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.07
330914,Hartley Avenue,2024-01-19T18:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.91
330914,Hartley Avenue,2024-01-19T18:10:00.000+00:00,feeder,0010,L3 Active Power,kW,15.1
330914,Hartley Avenue,2024-01-19T18:10:00.000+00:00,feeder,0010,L2 Active Power,kW,11.54
330914,Hartley Avenue,2024-01-19T18:10:00.000+00:00,feeder,0010,L1 Active Power,kW,23.9
330914,Hartley Avenue,2024-01-19T18:10:00.000+00:00,feeder,0010,N Current (RMS),A,48.6
330914,Hartley Avenue,2024-01-19T18:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,63.4
330914,Hartley Avenue,2024-01-19T18:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,47.7
330914,Hartley Avenue,2024-01-19T18:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,99.2
330914,Hartley Avenue,2024-01-19T18:10:00.000+00:00,transformer,,Temperature,C,28.5
330914,Hartley Avenue,2024-01-19T18:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.82
330914,Hartley Avenue,2024-01-19T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.75
330914,Hartley Avenue,2024-01-19T18:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.94
330914,Hartley Avenue,2024-01-19T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.83
330914,Hartley Avenue,2024-01-19T18:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.21
330914,Hartley Avenue,2024-01-19T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.62
330914,Hartley Avenue,2024-01-19T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.36
330914,Hartley Avenue,2024-01-19T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.43
330914,Hartley Avenue,2024-01-19T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.39
330914,Hartley Avenue,2024-01-19T18:10:00.000+00:00,busbar,,L3 Active Power,kW,49.6
330914,Hartley Avenue,2024-01-19T18:10:00.000+00:00,busbar,,L2 Active Power,kW,49.52
330914,Hartley Avenue,2024-01-19T18:10:00.000+00:00,busbar,,L1 Active Power,kW,49.45
330914,Hartley Avenue,2024-01-19T18:10:00.000+00:00,busbar,,N Current (RMS),A,60.4
330914,Hartley Avenue,2024-01-19T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,204.6
330914,Hartley Avenue,2024-01-19T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,204.4
330914,Hartley Avenue,2024-01-19T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,205.9
330914,Hartley Avenue,2024-01-19T18:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.17
330914,Hartley Avenue,2024-01-19T18:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.27
330914,Hartley Avenue,2024-01-19T18:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-2.33
330914,Hartley Avenue,2024-01-19T18:00:00.000+00:00,feeder,0030,L3 Active Power,kW,22.39
330914,Hartley Avenue,2024-01-19T18:00:00.000+00:00,feeder,0030,L2 Active Power,kW,17.27
330914,Hartley Avenue,2024-01-19T18:00:00.000+00:00,feeder,0030,L1 Active Power,kW,16.93
330914,Hartley Avenue,2024-01-19T18:00:00.000+00:00,feeder,0030,N Current (RMS),A,37.6
330914,Hartley Avenue,2024-01-19T18:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,92.1
330914,Hartley Avenue,2024-01-19T18:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,72.5
330914,Hartley Avenue,2024-01-19T18:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,70.8
330914,Hartley Avenue,2024-01-19T18:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.84
330914,Hartley Avenue,2024-01-19T18:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.54
330914,Hartley Avenue,2024-01-19T18:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.19
330914,Hartley Avenue,2024-01-19T18:00:00.000+00:00,feeder,0020,L3 Active Power,kW,7.11
330914,Hartley Avenue,2024-01-19T18:00:00.000+00:00,feeder,0020,L2 Active Power,kW,14.91
330914,Hartley Avenue,2024-01-19T18:00:00.000+00:00,feeder,0020,L1 Active Power,kW,5.21
330914,Hartley Avenue,2024-01-19T18:00:00.000+00:00,feeder,0020,N Current (RMS),A,33.9
330914,Hartley Avenue,2024-01-19T18:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,32.3
330914,Hartley Avenue,2024-01-19T18:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,62.6
330914,Hartley Avenue,2024-01-19T18:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,24.0
330914,Hartley Avenue,2024-01-19T18:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.0
330914,Hartley Avenue,2024-01-19T18:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.99
330914,Hartley Avenue,2024-01-19T18:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.08
330914,Hartley Avenue,2024-01-19T18:00:00.000+00:00,feeder,0010,L3 Active Power,kW,12.19
330914,Hartley Avenue,2024-01-19T18:00:00.000+00:00,feeder,0010,L2 Active Power,kW,11.28
330914,Hartley Avenue,2024-01-19T18:00:00.000+00:00,feeder,0010,L1 Active Power,kW,22.08
330914,Hartley Avenue,2024-01-19T18:00:00.000+00:00,feeder,0010,N Current (RMS),A,45.5
330914,Hartley Avenue,2024-01-19T18:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,52.6
330914,Hartley Avenue,2024-01-19T18:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,46.8
330914,Hartley Avenue,2024-01-19T18:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,91.9
330914,Hartley Avenue,2024-01-19T18:00:00.000+00:00,transformer,,Temperature,C,28.4
330914,Hartley Avenue,2024-01-19T18:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.75
330914,Hartley Avenue,2024-01-19T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.0
330914,Hartley Avenue,2024-01-19T18:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.89
330914,Hartley Avenue,2024-01-19T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.17
330914,Hartley Avenue,2024-01-19T18:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.21
330914,Hartley Avenue,2024-01-19T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.0
330914,Hartley Avenue,2024-01-19T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.01
330914,Hartley Avenue,2024-01-19T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.26
330914,Hartley Avenue,2024-01-19T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.6
330914,Hartley Avenue,2024-01-19T18:00:00.000+00:00,busbar,,L3 Active Power,kW,41.7
330914,Hartley Avenue,2024-01-19T18:00:00.000+00:00,busbar,,L2 Active Power,kW,43.45
330914,Hartley Avenue,2024-01-19T18:00:00.000+00:00,busbar,,L1 Active Power,kW,44.21
330914,Hartley Avenue,2024-01-19T18:00:00.000+00:00,busbar,,N Current (RMS),A,56.8
330914,Hartley Avenue,2024-01-19T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,172.3
330914,Hartley Avenue,2024-01-19T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,179.1
330914,Hartley Avenue,2024-01-19T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,184.6
330914,Hartley Avenue,2024-01-19T17:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.43
330914,Hartley Avenue,2024-01-19T17:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.43
330914,Hartley Avenue,2024-01-19T17:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.34
330914,Hartley Avenue,2024-01-19T17:50:00.000+00:00,feeder,0030,L3 Active Power,kW,20.33
330914,Hartley Avenue,2024-01-19T17:50:00.000+00:00,feeder,0030,L2 Active Power,kW,17.99
330914,Hartley Avenue,2024-01-19T17:50:00.000+00:00,feeder,0030,L1 Active Power,kW,14.94
330914,Hartley Avenue,2024-01-19T17:50:00.000+00:00,feeder,0030,N Current (RMS),A,34.8
330914,Hartley Avenue,2024-01-19T17:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,84.4
330914,Hartley Avenue,2024-01-19T17:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,74.2
330914,Hartley Avenue,2024-01-19T17:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,62.6
330914,Hartley Avenue,2024-01-19T17:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.57
330914,Hartley Avenue,2024-01-19T17:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.49
330914,Hartley Avenue,2024-01-19T17:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.49
330914,Hartley Avenue,2024-01-19T17:50:00.000+00:00,feeder,0020,L3 Active Power,kW,11.58
330914,Hartley Avenue,2024-01-19T17:50:00.000+00:00,feeder,0020,L2 Active Power,kW,14.37
330914,Hartley Avenue,2024-01-19T17:50:00.000+00:00,feeder,0020,L1 Active Power,kW,4.21
330914,Hartley Avenue,2024-01-19T17:50:00.000+00:00,feeder,0020,N Current (RMS),A,32.3
330914,Hartley Avenue,2024-01-19T17:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,49.8
330914,Hartley Avenue,2024-01-19T17:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,60.0
330914,Hartley Avenue,2024-01-19T17:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,20.8
330914,Hartley Avenue,2024-01-19T17:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.26
330914,Hartley Avenue,2024-01-19T17:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.82
330914,Hartley Avenue,2024-01-19T17:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.57
330914,Hartley Avenue,2024-01-19T17:50:00.000+00:00,feeder,0010,L3 Active Power,kW,12.23
330914,Hartley Avenue,2024-01-19T17:50:00.000+00:00,feeder,0010,L2 Active Power,kW,10.4
330914,Hartley Avenue,2024-01-19T17:50:00.000+00:00,feeder,0010,L1 Active Power,kW,27.05
330914,Hartley Avenue,2024-01-19T17:50:00.000+00:00,feeder,0010,N Current (RMS),A,64.0
330914,Hartley Avenue,2024-01-19T17:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,51.5
330914,Hartley Avenue,2024-01-19T17:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,43.6
330914,Hartley Avenue,2024-01-19T17:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,114.1
330914,Hartley Avenue,2024-01-19T17:50:00.000+00:00,transformer,,Temperature,C,28.3
330914,Hartley Avenue,2024-01-19T17:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.74
330914,Hartley Avenue,2024-01-19T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.9
330914,Hartley Avenue,2024-01-19T17:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.91
330914,Hartley Avenue,2024-01-19T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.23
330914,Hartley Avenue,2024-01-19T17:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.22
330914,Hartley Avenue,2024-01-19T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.81
330914,Hartley Avenue,2024-01-19T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.25
330914,Hartley Avenue,2024-01-19T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.89
330914,Hartley Avenue,2024-01-19T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.4
330914,Hartley Avenue,2024-01-19T17:50:00.000+00:00,busbar,,L3 Active Power,kW,44.13
330914,Hartley Avenue,2024-01-19T17:50:00.000+00:00,busbar,,L2 Active Power,kW,42.75
330914,Hartley Avenue,2024-01-19T17:50:00.000+00:00,busbar,,L1 Active Power,kW,46.2
330914,Hartley Avenue,2024-01-19T17:50:00.000+00:00,busbar,,N Current (RMS),A,60.3
330914,Hartley Avenue,2024-01-19T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,182.5
330914,Hartley Avenue,2024-01-19T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,175.9
330914,Hartley Avenue,2024-01-19T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,193.9
330914,Hartley Avenue,2024-01-19T17:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.1
330914,Hartley Avenue,2024-01-19T17:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.24
330914,Hartley Avenue,2024-01-19T17:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.76
330914,Hartley Avenue,2024-01-19T17:40:00.000+00:00,feeder,0030,L3 Active Power,kW,21.23
330914,Hartley Avenue,2024-01-19T17:40:00.000+00:00,feeder,0030,L2 Active Power,kW,17.07
330914,Hartley Avenue,2024-01-19T17:40:00.000+00:00,feeder,0030,L1 Active Power,kW,17.46
330914,Hartley Avenue,2024-01-19T17:40:00.000+00:00,feeder,0030,N Current (RMS),A,29.9
