Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
330914,Hartley Avenue,2024-01-19T17:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,88.3
330914,Hartley Avenue,2024-01-19T17:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,70.4
330914,Hartley Avenue,2024-01-19T17:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,72.7
330914,Hartley Avenue,2024-01-19T17:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.59
330914,Hartley Avenue,2024-01-19T17:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.19
330914,Hartley Avenue,2024-01-19T17:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.47
330914,Hartley Avenue,2024-01-19T17:40:00.000+00:00,feeder,0020,L3 Active Power,kW,10.37
330914,Hartley Avenue,2024-01-19T17:40:00.000+00:00,feeder,0020,L2 Active Power,kW,14.3
330914,Hartley Avenue,2024-01-19T17:40:00.000+00:00,feeder,0020,L1 Active Power,kW,4.96
330914,Hartley Avenue,2024-01-19T17:40:00.000+00:00,feeder,0020,N Current (RMS),A,30.0
330914,Hartley Avenue,2024-01-19T17:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,45.5
330914,Hartley Avenue,2024-01-19T17:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,59.5
330914,Hartley Avenue,2024-01-19T17:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,24.8
330914,Hartley Avenue,2024-01-19T17:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.01
330914,Hartley Avenue,2024-01-19T17:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.36
330914,Hartley Avenue,2024-01-19T17:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.55
330914,Hartley Avenue,2024-01-19T17:40:00.000+00:00,feeder,0010,L3 Active Power,kW,11.87
330914,Hartley Avenue,2024-01-19T17:40:00.000+00:00,feeder,0010,L2 Active Power,kW,9.42
330914,Hartley Avenue,2024-01-19T17:40:00.000+00:00,feeder,0010,L1 Active Power,kW,30.2
330914,Hartley Avenue,2024-01-19T17:40:00.000+00:00,feeder,0010,N Current (RMS),A,75.9
330914,Hartley Avenue,2024-01-19T17:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,49.7
330914,Hartley Avenue,2024-01-19T17:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,39.5
330914,Hartley Avenue,2024-01-19T17:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,126.4
330914,Hartley Avenue,2024-01-19T17:40:00.000+00:00,transformer,,Temperature,C,28.2
330914,Hartley Avenue,2024-01-19T17:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.73
330914,Hartley Avenue,2024-01-19T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.78
330914,Hartley Avenue,2024-01-19T17:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.9
330914,Hartley Avenue,2024-01-19T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.09
330914,Hartley Avenue,2024-01-19T17:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.22
330914,Hartley Avenue,2024-01-19T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.5
330914,Hartley Avenue,2024-01-19T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.71
330914,Hartley Avenue,2024-01-19T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.3
330914,Hartley Avenue,2024-01-19T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.78
330914,Hartley Avenue,2024-01-19T17:40:00.000+00:00,busbar,,L3 Active Power,kW,43.47
330914,Hartley Avenue,2024-01-19T17:40:00.000+00:00,busbar,,L2 Active Power,kW,40.79
330914,Hartley Avenue,2024-01-19T17:40:00.000+00:00,busbar,,L1 Active Power,kW,52.61
330914,Hartley Avenue,2024-01-19T17:40:00.000+00:00,busbar,,N Current (RMS),A,69.1
330914,Hartley Avenue,2024-01-19T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,180.2
330914,Hartley Avenue,2024-01-19T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,167.9
330914,Hartley Avenue,2024-01-19T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,218.8
330914,Hartley Avenue,2024-01-19T17:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.18
330914,Hartley Avenue,2024-01-19T17:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.32
330914,Hartley Avenue,2024-01-19T17:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.42
330914,Hartley Avenue,2024-01-19T17:30:00.000+00:00,feeder,0030,L3 Active Power,kW,25.01
330914,Hartley Avenue,2024-01-19T17:30:00.000+00:00,feeder,0030,L2 Active Power,kW,14.08
330914,Hartley Avenue,2024-01-19T17:30:00.000+00:00,feeder,0030,L1 Active Power,kW,19.83
330914,Hartley Avenue,2024-01-19T17:30:00.000+00:00,feeder,0030,N Current (RMS),A,42.8
330914,Hartley Avenue,2024-01-19T17:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,103.7
330914,Hartley Avenue,2024-01-19T17:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,58.4
330914,Hartley Avenue,2024-01-19T17:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,82.5
330914,Hartley Avenue,2024-01-19T17:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.81
330914,Hartley Avenue,2024-01-19T17:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.04
330914,Hartley Avenue,2024-01-19T17:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.34
330914,Hartley Avenue,2024-01-19T17:30:00.000+00:00,feeder,0020,L3 Active Power,kW,8.05
330914,Hartley Avenue,2024-01-19T17:30:00.000+00:00,feeder,0020,L2 Active Power,kW,13.12
330914,Hartley Avenue,2024-01-19T17:30:00.000+00:00,feeder,0020,L1 Active Power,kW,3.46
330914,Hartley Avenue,2024-01-19T17:30:00.000+00:00,feeder,0020,N Current (RMS),A,30.7
330914,Hartley Avenue,2024-01-19T17:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,36.8
330914,Hartley Avenue,2024-01-19T17:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,54.9
330914,Hartley Avenue,2024-01-19T17:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,18.2
330914,Hartley Avenue,2024-01-19T17:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.12
330914,Hartley Avenue,2024-01-19T17:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.92
330914,Hartley Avenue,2024-01-19T17:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.88
330914,Hartley Avenue,2024-01-19T17:30:00.000+00:00,feeder,0010,L3 Active Power,kW,13.86
330914,Hartley Avenue,2024-01-19T17:30:00.000+00:00,feeder,0010,L2 Active Power,kW,8.71
330914,Hartley Avenue,2024-01-19T17:30:00.000+00:00,feeder,0010,L1 Active Power,kW,25.23
330914,Hartley Avenue,2024-01-19T17:30:00.000+00:00,feeder,0010,N Current (RMS),A,58.6
330914,Hartley Avenue,2024-01-19T17:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,58.1
330914,Hartley Avenue,2024-01-19T17:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,36.4
330914,Hartley Avenue,2024-01-19T17:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,105.2
330914,Hartley Avenue,2024-01-19T17:30:00.000+00:00,transformer,,Temperature,C,28.1
330914,Hartley Avenue,2024-01-19T17:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.74
330914,Hartley Avenue,2024-01-19T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.58
330914,Hartley Avenue,2024-01-19T17:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.88
330914,Hartley Avenue,2024-01-19T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.02
330914,Hartley Avenue,2024-01-19T17:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.23
330914,Hartley Avenue,2024-01-19T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.46
330914,Hartley Avenue,2024-01-19T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.12
330914,Hartley Avenue,2024-01-19T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.64
330914,Hartley Avenue,2024-01-19T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.64
330914,Hartley Avenue,2024-01-19T17:30:00.000+00:00,busbar,,L3 Active Power,kW,46.92
330914,Hartley Avenue,2024-01-19T17:30:00.000+00:00,busbar,,L2 Active Power,kW,35.9
330914,Hartley Avenue,2024-01-19T17:30:00.000+00:00,busbar,,L1 Active Power,kW,48.53
330914,Hartley Avenue,2024-01-19T17:30:00.000+00:00,busbar,,N Current (RMS),A,69.8
330914,Hartley Avenue,2024-01-19T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,194.3
330914,Hartley Avenue,2024-01-19T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,148.2
330914,Hartley Avenue,2024-01-19T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,202.1
330914,Hartley Avenue,2024-01-19T17:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.61
330914,Hartley Avenue,2024-01-19T17:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.06
330914,Hartley Avenue,2024-01-19T17:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.87
330914,Hartley Avenue,2024-01-19T17:20:00.000+00:00,feeder,0030,L3 Active Power,kW,20.96
330914,Hartley Avenue,2024-01-19T17:20:00.000+00:00,feeder,0030,L2 Active Power,kW,12.65
330914,Hartley Avenue,2024-01-19T17:20:00.000+00:00,feeder,0030,L1 Active Power,kW,19.65
330914,Hartley Avenue,2024-01-19T17:20:00.000+00:00,feeder,0030,N Current (RMS),A,36.2
330914,Hartley Avenue,2024-01-19T17:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,86.5
330914,Hartley Avenue,2024-01-19T17:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,52.4
330914,Hartley Avenue,2024-01-19T17:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,81.6
330914,Hartley Avenue,2024-01-19T17:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.35
330914,Hartley Avenue,2024-01-19T17:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.95
330914,Hartley Avenue,2024-01-19T17:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.36
330914,Hartley Avenue,2024-01-19T17:20:00.000+00:00,feeder,0020,L3 Active Power,kW,9.9
330914,Hartley Avenue,2024-01-19T17:20:00.000+00:00,feeder,0020,L2 Active Power,kW,16.39
330914,Hartley Avenue,2024-01-19T17:20:00.000+00:00,feeder,0020,L1 Active Power,kW,4.26
330914,Hartley Avenue,2024-01-19T17:20:00.000+00:00,feeder,0020,N Current (RMS),A,37.0
330914,Hartley Avenue,2024-01-19T17:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,42.7
330914,Hartley Avenue,2024-01-19T17:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,68.4
330914,Hartley Avenue,2024-01-19T17:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,21.8
330914,Hartley Avenue,2024-01-19T17:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.27
330914,Hartley Avenue,2024-01-19T17:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.84
330914,Hartley Avenue,2024-01-19T17:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.89
330914,Hartley Avenue,2024-01-19T17:20:00.000+00:00,feeder,0010,L3 Active Power,kW,11.73
330914,Hartley Avenue,2024-01-19T17:20:00.000+00:00,feeder,0010,L2 Active Power,kW,8.38
330914,Hartley Avenue,2024-01-19T17:20:00.000+00:00,feeder,0010,L1 Active Power,kW,24.98
330914,Hartley Avenue,2024-01-19T17:20:00.000+00:00,feeder,0010,N Current (RMS),A,60.0
330914,Hartley Avenue,2024-01-19T17:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,49.4
330914,Hartley Avenue,2024-01-19T17:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,35.4
330914,Hartley Avenue,2024-01-19T17:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,104.1
330914,Hartley Avenue,2024-01-19T17:20:00.000+00:00,transformer,,Temperature,C,28.0
330914,Hartley Avenue,2024-01-19T17:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.72
330914,Hartley Avenue,2024-01-19T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.36
330914,Hartley Avenue,2024-01-19T17:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.87
330914,Hartley Avenue,2024-01-19T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.17
330914,Hartley Avenue,2024-01-19T17:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.25
330914,Hartley Avenue,2024-01-19T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.36
330914,Hartley Avenue,2024-01-19T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.23
330914,Hartley Avenue,2024-01-19T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.73
330914,Hartley Avenue,2024-01-19T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.12
330914,Hartley Avenue,2024-01-19T17:20:00.000+00:00,busbar,,L3 Active Power,kW,42.59
330914,Hartley Avenue,2024-01-19T17:20:00.000+00:00,busbar,,L2 Active Power,kW,37.42
330914,Hartley Avenue,2024-01-19T17:20:00.000+00:00,busbar,,L1 Active Power,kW,48.89
330914,Hartley Avenue,2024-01-19T17:20:00.000+00:00,busbar,,N Current (RMS),A,67.6
330914,Hartley Avenue,2024-01-19T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,176.4
330914,Hartley Avenue,2024-01-19T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,154.2
330914,Hartley Avenue,2024-01-19T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,203.7
330914,Hartley Avenue,2024-01-19T17:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.39
330914,Hartley Avenue,2024-01-19T17:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.0
330914,Hartley Avenue,2024-01-19T17:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.65
330914,Hartley Avenue,2024-01-19T17:10:00.000+00:00,feeder,0030,L3 Active Power,kW,22.88
330914,Hartley Avenue,2024-01-19T17:10:00.000+00:00,feeder,0030,L2 Active Power,kW,13.04
330914,Hartley Avenue,2024-01-19T17:10:00.000+00:00,feeder,0030,L1 Active Power,kW,21.43
330914,Hartley Avenue,2024-01-19T17:10:00.000+00:00,feeder,0030,N Current (RMS),A,39.3
330914,Hartley Avenue,2024-01-19T17:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,93.9
330914,Hartley Avenue,2024-01-19T17:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,54.4
330914,Hartley Avenue,2024-01-19T17:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,88.4
330914,Hartley Avenue,2024-01-19T17:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.23
330914,Hartley Avenue,2024-01-19T17:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.69
330914,Hartley Avenue,2024-01-19T17:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.22
330914,Hartley Avenue,2024-01-19T17:10:00.000+00:00,feeder,0020,L3 Active Power,kW,10.85
330914,Hartley Avenue,2024-01-19T17:10:00.000+00:00,feeder,0020,L2 Active Power,kW,16.81
330914,Hartley Avenue,2024-01-19T17:10:00.000+00:00,feeder,0020,L1 Active Power,kW,4.04
330914,Hartley Avenue,2024-01-19T17:10:00.000+00:00,feeder,0020,N Current (RMS),A,38.8
330914,Hartley Avenue,2024-01-19T17:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,46.6
330914,Hartley Avenue,2024-01-19T17:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,69.4
330914,Hartley Avenue,2024-01-19T17:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,21.4
330914,Hartley Avenue,2024-01-19T17:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.29
330914,Hartley Avenue,2024-01-19T17:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.64
330914,Hartley Avenue,2024-01-19T17:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.97
330914,Hartley Avenue,2024-01-19T17:10:00.000+00:00,feeder,0010,L3 Active Power,kW,10.77
330914,Hartley Avenue,2024-01-19T17:10:00.000+00:00,feeder,0010,L2 Active Power,kW,9.52
330914,Hartley Avenue,2024-01-19T17:10:00.000+00:00,feeder,0010,L1 Active Power,kW,27.19
330914,Hartley Avenue,2024-01-19T17:10:00.000+00:00,feeder,0010,N Current (RMS),A,64.5
330914,Hartley Avenue,2024-01-19T17:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,45.2
330914,Hartley Avenue,2024-01-19T17:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,39.9
330914,Hartley Avenue,2024-01-19T17:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,112.7
330914,Hartley Avenue,2024-01-19T17:10:00.000+00:00,transformer,,Temperature,C,27.9
330914,Hartley Avenue,2024-01-19T17:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.73
330914,Hartley Avenue,2024-01-19T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.71
330914,Hartley Avenue,2024-01-19T17:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.88
330914,Hartley Avenue,2024-01-19T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.4
330914,Hartley Avenue,2024-01-19T17:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.24
330914,Hartley Avenue,2024-01-19T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.5
330914,Hartley Avenue,2024-01-19T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.9
330914,Hartley Avenue,2024-01-19T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.33
330914,Hartley Avenue,2024-01-19T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.85
330914,Hartley Avenue,2024-01-19T17:10:00.000+00:00,busbar,,L3 Active Power,kW,44.51
330914,Hartley Avenue,2024-01-19T17:10:00.000+00:00,busbar,,L2 Active Power,kW,39.37
330914,Hartley Avenue,2024-01-19T17:10:00.000+00:00,busbar,,L1 Active Power,kW,52.66
330914,Hartley Avenue,2024-01-19T17:10:00.000+00:00,busbar,,N Current (RMS),A,68.3
330914,Hartley Avenue,2024-01-19T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,184.0
330914,Hartley Avenue,2024-01-19T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,161.6
330914,Hartley Avenue,2024-01-19T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,218.3
330914,Hartley Avenue,2024-01-19T17:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.03
330914,Hartley Avenue,2024-01-19T17:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.51
330914,Hartley Avenue,2024-01-19T17:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.55
330914,Hartley Avenue,2024-01-19T17:00:00.000+00:00,feeder,0030,L3 Active Power,kW,15.93
330914,Hartley Avenue,2024-01-19T17:00:00.000+00:00,feeder,0030,L2 Active Power,kW,11.94
330914,Hartley Avenue,2024-01-19T17:00:00.000+00:00,feeder,0030,L1 Active Power,kW,17.53
330914,Hartley Avenue,2024-01-19T17:00:00.000+00:00,feeder,0030,N Current (RMS),A,28.4
330914,Hartley Avenue,2024-01-19T17:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,66.4
330914,Hartley Avenue,2024-01-19T17:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,49.9
330914,Hartley Avenue,2024-01-19T17:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,73.2
330914,Hartley Avenue,2024-01-19T17:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.25
330914,Hartley Avenue,2024-01-19T17:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.63
330914,Hartley Avenue,2024-01-19T17:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.18
330914,Hartley Avenue,2024-01-19T17:00:00.000+00:00,feeder,0020,L3 Active Power,kW,12.55
330914,Hartley Avenue,2024-01-19T17:00:00.000+00:00,feeder,0020,L2 Active Power,kW,20.94
330914,Hartley Avenue,2024-01-19T17:00:00.000+00:00,feeder,0020,L1 Active Power,kW,3.78
330914,Hartley Avenue,2024-01-19T17:00:00.000+00:00,feeder,0020,N Current (RMS),A,51.7
330914,Hartley Avenue,2024-01-19T17:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,53.0
330914,Hartley Avenue,2024-01-19T17:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,85.7
330914,Hartley Avenue,2024-01-19T17:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,19.2
330914,Hartley Avenue,2024-01-19T17:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.27
330914,Hartley Avenue,2024-01-19T17:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.37
330914,Hartley Avenue,2024-01-19T17:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.5
330914,Hartley Avenue,2024-01-19T17:00:00.000+00:00,feeder,0010,L3 Active Power,kW,7.92
330914,Hartley Avenue,2024-01-19T17:00:00.000+00:00,feeder,0010,L2 Active Power,kW,10.98
330914,Hartley Avenue,2024-01-19T17:00:00.000+00:00,feeder,0010,L1 Active Power,kW,28.44
330914,Hartley Avenue,2024-01-19T17:00:00.000+00:00,feeder,0010,N Current (RMS),A,69.7
330914,Hartley Avenue,2024-01-19T17:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,34.2
330914,Hartley Avenue,2024-01-19T17:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,45.3
330914,Hartley Avenue,2024-01-19T17:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,118.3
330914,Hartley Avenue,2024-01-19T17:00:00.000+00:00,transformer,,Temperature,C,27.8
330914,Hartley Avenue,2024-01-19T17:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.73
330914,Hartley Avenue,2024-01-19T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.7
330914,Hartley Avenue,2024-01-19T17:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.9
330914,Hartley Avenue,2024-01-19T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.96
330914,Hartley Avenue,2024-01-19T17:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.21
330914,Hartley Avenue,2024-01-19T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.2
330914,Hartley Avenue,2024-01-19T17:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.54
330914,Hartley Avenue,2024-01-19T17:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.52
330914,Hartley Avenue,2024-01-19T17:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.23
330914,Hartley Avenue,2024-01-19T17:00:00.000+00:00,busbar,,L3 Active Power,kW,36.4
330914,Hartley Avenue,2024-01-19T17:00:00.000+00:00,busbar,,L2 Active Power,kW,43.85
330914,Hartley Avenue,2024-01-19T17:00:00.000+00:00,busbar,,L1 Active Power,kW,49.74
330914,Hartley Avenue,2024-01-19T17:00:00.000+00:00,busbar,,N Current (RMS),A,65.4
330914,Hartley Avenue,2024-01-19T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,152.1
330914,Hartley Avenue,2024-01-19T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,179.6
330914,Hartley Avenue,2024-01-19T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,207.6
330914,Hartley Avenue,2024-01-19T16:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.06
330914,Hartley Avenue,2024-01-19T16:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.59
330914,Hartley Avenue,2024-01-19T16:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.7
330914,Hartley Avenue,2024-01-19T16:50:00.000+00:00,feeder,0030,L3 Active Power,kW,14.9
330914,Hartley Avenue,2024-01-19T16:50:00.000+00:00,feeder,0030,L2 Active Power,kW,12.06
330914,Hartley Avenue,2024-01-19T16:50:00.000+00:00,feeder,0030,L1 Active Power,kW,14.04
330914,Hartley Avenue,2024-01-19T16:50:00.000+00:00,feeder,0030,N Current (RMS),A,24.0
330914,Hartley Avenue,2024-01-19T16:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,62.2
330914,Hartley Avenue,2024-01-19T16:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,50.7
330914,Hartley Avenue,2024-01-19T16:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,59.6
330914,Hartley Avenue,2024-01-19T16:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.4
330914,Hartley Avenue,2024-01-19T16:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.21
330914,Hartley Avenue,2024-01-19T16:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.04
330914,Hartley Avenue,2024-01-19T16:50:00.000+00:00,feeder,0020,L3 Active Power,kW,9.75
330914,Hartley Avenue,2024-01-19T16:50:00.000+00:00,feeder,0020,L2 Active Power,kW,17.38
330914,Hartley Avenue,2024-01-19T16:50:00.000+00:00,feeder,0020,L1 Active Power,kW,5.74
330914,Hartley Avenue,2024-01-19T16:50:00.000+00:00,feeder,0020,N Current (RMS),A,40.9
330914,Hartley Avenue,2024-01-19T16:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,42.0
330914,Hartley Avenue,2024-01-19T16:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,73.3
330914,Hartley Avenue,2024-01-19T16:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,26.3
330914,Hartley Avenue,2024-01-19T16:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.99
330914,Hartley Avenue,2024-01-19T16:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.26
330914,Hartley Avenue,2024-01-19T16:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.21
330914,Hartley Avenue,2024-01-19T16:50:00.000+00:00,feeder,0010,L3 Active Power,kW,7.09
330914,Hartley Avenue,2024-01-19T16:50:00.000+00:00,feeder,0010,L2 Active Power,kW,11.09
330914,Hartley Avenue,2024-01-19T16:50:00.000+00:00,feeder,0010,L1 Active Power,kW,28.1
330914,Hartley Avenue,2024-01-19T16:50:00.000+00:00,feeder,0010,N Current (RMS),A,70.6
330914,Hartley Avenue,2024-01-19T16:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,30.6
330914,Hartley Avenue,2024-01-19T16:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,46.2
330914,Hartley Avenue,2024-01-19T16:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,117.4
330914,Hartley Avenue,2024-01-19T16:50:00.000+00:00,transformer,,Temperature,C,27.8
330914,Hartley Avenue,2024-01-19T16:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.71
330914,Hartley Avenue,2024-01-19T16:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.51
330914,Hartley Avenue,2024-01-19T16:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.88
330914,Hartley Avenue,2024-01-19T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.56
330914,Hartley Avenue,2024-01-19T16:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.2
330914,Hartley Avenue,2024-01-19T16:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.77
330914,Hartley Avenue,2024-01-19T16:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.45
330914,Hartley Avenue,2024-01-19T16:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.06
330914,Hartley Avenue,2024-01-19T16:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.96
330914,Hartley Avenue,2024-01-19T16:50:00.000+00:00,busbar,,L3 Active Power,kW,31.74
330914,Hartley Avenue,2024-01-19T16:50:00.000+00:00,busbar,,L2 Active Power,kW,40.53
330914,Hartley Avenue,2024-01-19T16:50:00.000+00:00,busbar,,L1 Active Power,kW,47.88
330914,Hartley Avenue,2024-01-19T16:50:00.000+00:00,busbar,,N Current (RMS),A,70.2
330914,Hartley Avenue,2024-01-19T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,133.5
330914,Hartley Avenue,2024-01-19T16:50:00.000+00:00,busbar,,L2 Current (RMS),A,168.3
330914,Hartley Avenue,2024-01-19T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,201.0
330914,Hartley Avenue,2024-01-19T16:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.31
330914,Hartley Avenue,2024-01-19T16:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.66
330914,Hartley Avenue,2024-01-19T16:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-2.21
330914,Hartley Avenue,2024-01-19T16:40:00.000+00:00,feeder,0030,L3 Active Power,kW,11.75
330914,Hartley Avenue,2024-01-19T16:40:00.000+00:00,feeder,0030,L2 Active Power,kW,12.1
330914,Hartley Avenue,2024-01-19T16:40:00.000+00:00,feeder,0030,L1 Active Power,kW,13.29
330914,Hartley Avenue,2024-01-19T16:40:00.000+00:00,feeder,0030,N Current (RMS),A,20.7
330914,Hartley Avenue,2024-01-19T16:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,49.6
330914,Hartley Avenue,2024-01-19T16:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,50.9
330914,Hartley Avenue,2024-01-19T16:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,56.2
330914,Hartley Avenue,2024-01-19T16:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.51
330914,Hartley Avenue,2024-01-19T16:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.52
330914,Hartley Avenue,2024-01-19T16:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.03
330914,Hartley Avenue,2024-01-19T16:40:00.000+00:00,feeder,0020,L3 Active Power,kW,8.25
330914,Hartley Avenue,2024-01-19T16:40:00.000+00:00,feeder,0020,L2 Active Power,kW,10.18
330914,Hartley Avenue,2024-01-19T16:40:00.000+00:00,feeder,0020,L1 Active Power,kW,5.43
330914,Hartley Avenue,2024-01-19T16:40:00.000+00:00,feeder,0020,N Current (RMS),A,22.0
330914,Hartley Avenue,2024-01-19T16:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,36.5
330914,Hartley Avenue,2024-01-19T16:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,42.4
330914,Hartley Avenue,2024-01-19T16:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,26.7
330914,Hartley Avenue,2024-01-19T16:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.3
330914,Hartley Avenue,2024-01-19T16:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.56
330914,Hartley Avenue,2024-01-19T16:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.5
330914,Hartley Avenue,2024-01-19T16:40:00.000+00:00,feeder,0010,L3 Active Power,kW,6.24
330914,Hartley Avenue,2024-01-19T16:40:00.000+00:00,feeder,0010,L2 Active Power,kW,9.21
330914,Hartley Avenue,2024-01-19T16:40:00.000+00:00,feeder,0010,L1 Active Power,kW,25.04
330914,Hartley Avenue,2024-01-19T16:40:00.000+00:00,feeder,0010,N Current (RMS),A,63.8
330914,Hartley Avenue,2024-01-19T16:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,27.3
330914,Hartley Avenue,2024-01-19T16:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,38.1
330914,Hartley Avenue,2024-01-19T16:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,104.3
330914,Hartley Avenue,2024-01-19T16:40:00.000+00:00,transformer,,Temperature,C,27.7
330914,Hartley Avenue,2024-01-19T16:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.77
330914,Hartley Avenue,2024-01-19T16:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.45
330914,Hartley Avenue,2024-01-19T16:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.92
330914,Hartley Avenue,2024-01-19T16:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.59
330914,Hartley Avenue,2024-01-19T16:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.23
330914,Hartley Avenue,2024-01-19T16:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.82
330914,Hartley Avenue,2024-01-19T16:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.12
330914,Hartley Avenue,2024-01-19T16:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.75
330914,Hartley Avenue,2024-01-19T16:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.74
330914,Hartley Avenue,2024-01-19T16:40:00.000+00:00,busbar,,L3 Active Power,kW,26.24
330914,Hartley Avenue,2024-01-19T16:40:00.000+00:00,busbar,,L2 Active Power,kW,31.49
330914,Hartley Avenue,2024-01-19T16:40:00.000+00:00,busbar,,L1 Active Power,kW,43.76
330914,Hartley Avenue,2024-01-19T16:40:00.000+00:00,busbar,,N Current (RMS),A,72.0
330914,Hartley Avenue,2024-01-19T16:40:00.000+00:00,busbar,,L3 Current (RMS),A,111.7
330914,Hartley Avenue,2024-01-19T16:40:00.000+00:00,busbar,,L2 Current (RMS),A,130.4
330914,Hartley Avenue,2024-01-19T16:40:00.000+00:00,busbar,,L1 Current (RMS),A,184.3
330914,Hartley Avenue,2024-01-19T16:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.46
330914,Hartley Avenue,2024-01-19T16:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.84
330914,Hartley Avenue,2024-01-19T16:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-2.01
330914,Hartley Avenue,2024-01-19T16:30:00.000+00:00,feeder,0030,L3 Active Power,kW,9.97
330914,Hartley Avenue,2024-01-19T16:30:00.000+00:00,feeder,0030,L2 Active Power,kW,12.2
330914,Hartley Avenue,2024-01-19T16:30:00.000+00:00,feeder,0030,L1 Active Power,kW,14.02
330914,Hartley Avenue,2024-01-19T16:30:00.000+00:00,feeder,0030,N Current (RMS),A,22.4
330914,Hartley Avenue,2024-01-19T16:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,42.8
330914,Hartley Avenue,2024-01-19T16:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,51.2
330914,Hartley Avenue,2024-01-19T16:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,59.6
330914,Hartley Avenue,2024-01-19T16:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.38
330914,Hartley Avenue,2024-01-19T16:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.57
330914,Hartley Avenue,2024-01-19T16:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.1
330914,Hartley Avenue,2024-01-19T16:30:00.000+00:00,feeder,0020,L3 Active Power,kW,5.16
330914,Hartley Avenue,2024-01-19T16:30:00.000+00:00,feeder,0020,L2 Active Power,kW,9.64
330914,Hartley Avenue,2024-01-19T16:30:00.000+00:00,feeder,0020,L1 Active Power,kW,1.64
330914,Hartley Avenue,2024-01-19T16:30:00.000+00:00,feeder,0020,N Current (RMS),A,27.5
330914,Hartley Avenue,2024-01-19T16:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,24.8
330914,Hartley Avenue,2024-01-19T16:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,40.5
330914,Hartley Avenue,2024-01-19T16:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,12.2
330914,Hartley Avenue,2024-01-19T16:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.26
330914,Hartley Avenue,2024-01-19T16:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.44
330914,Hartley Avenue,2024-01-19T16:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.97
330914,Hartley Avenue,2024-01-19T16:30:00.000+00:00,feeder,0010,L3 Active Power,kW,6.66
330914,Hartley Avenue,2024-01-19T16:30:00.000+00:00,feeder,0010,L2 Active Power,kW,8.38
330914,Hartley Avenue,2024-01-19T16:30:00.000+00:00,feeder,0010,L1 Active Power,kW,24.17
330914,Hartley Avenue,2024-01-19T16:30:00.000+00:00,feeder,0010,N Current (RMS),A,64.3
330914,Hartley Avenue,2024-01-19T16:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,29.1
330914,Hartley Avenue,2024-01-19T16:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,35.1
330914,Hartley Avenue,2024-01-19T16:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,103.2
330914,Hartley Avenue,2024-01-19T16:30:00.000+00:00,transformer,,Temperature,C,27.7
330914,Hartley Avenue,2024-01-19T16:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.82
330914,Hartley Avenue,2024-01-19T16:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.51
330914,Hartley Avenue,2024-01-19T16:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.94
330914,Hartley Avenue,2024-01-19T16:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.63
330914,Hartley Avenue,2024-01-19T16:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.29
330914,Hartley Avenue,2024-01-19T16:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.98
330914,Hartley Avenue,2024-01-19T16:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.1
330914,Hartley Avenue,2024-01-19T16:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.85
330914,Hartley Avenue,2024-01-19T16:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.09
330914,Hartley Avenue,2024-01-19T16:30:00.000+00:00,busbar,,L3 Active Power,kW,21.8
330914,Hartley Avenue,2024-01-19T16:30:00.000+00:00,busbar,,L2 Active Power,kW,30.23
330914,Hartley Avenue,2024-01-19T16:30:00.000+00:00,busbar,,L1 Active Power,kW,39.83
330914,Hartley Avenue,2024-01-19T16:30:00.000+00:00,busbar,,N Current (RMS),A,73.2
330914,Hartley Avenue,2024-01-19T16:30:00.000+00:00,busbar,,L3 Current (RMS),A,94.7
330914,Hartley Avenue,2024-01-19T16:30:00.000+00:00,busbar,,L2 Current (RMS),A,125.7
330914,Hartley Avenue,2024-01-19T16:30:00.000+00:00,busbar,,L1 Current (RMS),A,169.7
330914,Hartley Avenue,2024-01-19T16:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.75
330914,Hartley Avenue,2024-01-19T16:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.53
330914,Hartley Avenue,2024-01-19T16:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.92
330914,Hartley Avenue,2024-01-19T16:20:00.000+00:00,feeder,0030,L3 Active Power,kW,11.34
330914,Hartley Avenue,2024-01-19T16:20:00.000+00:00,feeder,0030,L2 Active Power,kW,11.92
330914,Hartley Avenue,2024-01-19T16:20:00.000+00:00,feeder,0030,L1 Active Power,kW,14.81
330914,Hartley Avenue,2024-01-19T16:20:00.000+00:00,feeder,0030,N Current (RMS),A,20.2
330914,Hartley Avenue,2024-01-19T16:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,48.0
330914,Hartley Avenue,2024-01-19T16:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,49.9
330914,Hartley Avenue,2024-01-19T16:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,62.4
330914,Hartley Avenue,2024-01-19T16:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.36
330914,Hartley Avenue,2024-01-19T16:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.79
330914,Hartley Avenue,2024-01-19T16:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.1
330914,Hartley Avenue,2024-01-19T16:20:00.000+00:00,feeder,0020,L3 Active Power,kW,4.57
330914,Hartley Avenue,2024-01-19T16:20:00.000+00:00,feeder,0020,L2 Active Power,kW,11.05
330914,Hartley Avenue,2024-01-19T16:20:00.000+00:00,feeder,0020,L1 Active Power,kW,1.39
330914,Hartley Avenue,2024-01-19T16:20:00.000+00:00,feeder,0020,N Current (RMS),A,31.9
330914,Hartley Avenue,2024-01-19T16:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,22.6
330914,Hartley Avenue,2024-01-19T16:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,46.3
330914,Hartley Avenue,2024-01-19T16:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,11.4
330914,Hartley Avenue,2024-01-19T16:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.47
330914,Hartley Avenue,2024-01-19T16:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.93
330914,Hartley Avenue,2024-01-19T16:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.97
330914,Hartley Avenue,2024-01-19T16:20:00.000+00:00,feeder,0010,L3 Active Power,kW,6.77
330914,Hartley Avenue,2024-01-19T16:20:00.000+00:00,feeder,0010,L2 Active Power,kW,6.42
330914,Hartley Avenue,2024-01-19T16:20:00.000+00:00,feeder,0010,L1 Active Power,kW,20.65
330914,Hartley Avenue,2024-01-19T16:20:00.000+00:00,feeder,0010,N Current (RMS),A,54.6
330914,Hartley Avenue,2024-01-19T16:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,29.7
330914,Hartley Avenue,2024-01-19T16:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,27.9
330914,Hartley Avenue,2024-01-19T16:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,87.6
330914,Hartley Avenue,2024-01-19T16:20:00.000+00:00,transformer,,Temperature,C,27.6
330914,Hartley Avenue,2024-01-19T16:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.81
330914,Hartley Avenue,2024-01-19T16:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.14
330914,Hartley Avenue,2024-01-19T16:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.97
330914,Hartley Avenue,2024-01-19T16:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.27
330914,Hartley Avenue,2024-01-19T16:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.33
330914,Hartley Avenue,2024-01-19T16:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.6
330914,Hartley Avenue,2024-01-19T16:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.58
330914,Hartley Avenue,2024-01-19T16:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.25
330914,Hartley Avenue,2024-01-19T16:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.98
330914,Hartley Avenue,2024-01-19T16:20:00.000+00:00,busbar,,L3 Active Power,kW,22.68
330914,Hartley Avenue,2024-01-19T16:20:00.000+00:00,busbar,,L2 Active Power,kW,29.39
330914,Hartley Avenue,2024-01-19T16:20:00.000+00:00,busbar,,L1 Active Power,kW,36.84
330914,Hartley Avenue,2024-01-19T16:20:00.000+00:00,busbar,,N Current (RMS),A,62.6
330914,Hartley Avenue,2024-01-19T16:20:00.000+00:00,busbar,,L3 Current (RMS),A,98.3
330914,Hartley Avenue,2024-01-19T16:20:00.000+00:00,busbar,,L2 Current (RMS),A,122.4
330914,Hartley Avenue,2024-01-19T16:20:00.000+00:00,busbar,,L1 Current (RMS),A,156.4
330914,Hartley Avenue,2024-01-19T16:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-2.2
330914,Hartley Avenue,2024-01-19T16:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.54
330914,Hartley Avenue,2024-01-19T16:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.96
330914,Hartley Avenue,2024-01-19T16:10:00.000+00:00,feeder,0030,L3 Active Power,kW,9.11
330914,Hartley Avenue,2024-01-19T16:10:00.000+00:00,feeder,0030,L2 Active Power,kW,11.19
330914,Hartley Avenue,2024-01-19T16:10:00.000+00:00,feeder,0030,L1 Active Power,kW,12.28
330914,Hartley Avenue,2024-01-19T16:10:00.000+00:00,feeder,0030,N Current (RMS),A,19.2
330914,Hartley Avenue,2024-01-19T16:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,39.6
330914,Hartley Avenue,2024-01-19T16:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,47.0
330914,Hartley Avenue,2024-01-19T16:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,51.3
330914,Hartley Avenue,2024-01-19T16:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.01
330914,Hartley Avenue,2024-01-19T16:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.76
330914,Hartley Avenue,2024-01-19T16:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.09
330914,Hartley Avenue,2024-01-19T16:10:00.000+00:00,feeder,0020,L3 Active Power,kW,4.41
330914,Hartley Avenue,2024-01-19T16:10:00.000+00:00,feeder,0020,L2 Active Power,kW,12.36
330914,Hartley Avenue,2024-01-19T16:10:00.000+00:00,feeder,0020,L1 Active Power,kW,2.08
330914,Hartley Avenue,2024-01-19T16:10:00.000+00:00,feeder,0020,N Current (RMS),A,34.3
330914,Hartley Avenue,2024-01-19T16:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,21.0
330914,Hartley Avenue,2024-01-19T16:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,52.8
330914,Hartley Avenue,2024-01-19T16:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,13.6
330914,Hartley Avenue,2024-01-19T16:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.32
330914,Hartley Avenue,2024-01-19T16:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.13
330914,Hartley Avenue,2024-01-19T16:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.11
330914,Hartley Avenue,2024-01-19T16:10:00.000+00:00,feeder,0010,L3 Active Power,kW,7.92
330914,Hartley Avenue,2024-01-19T16:10:00.000+00:00,feeder,0010,L2 Active Power,kW,5.84
330914,Hartley Avenue,2024-01-19T16:10:00.000+00:00,feeder,0010,L1 Active Power,kW,18.77
330914,Hartley Avenue,2024-01-19T16:10:00.000+00:00,feeder,0010,N Current (RMS),A,47.5
330914,Hartley Avenue,2024-01-19T16:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,34.4
330914,Hartley Avenue,2024-01-19T16:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,24.7
330914,Hartley Avenue,2024-01-19T16:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,78.8
330914,Hartley Avenue,2024-01-19T16:10:00.000+00:00,transformer,,Temperature,C,27.6
330914,Hartley Avenue,2024-01-19T16:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.79
330914,Hartley Avenue,2024-01-19T16:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.53
330914,Hartley Avenue,2024-01-19T16:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.97
330914,Hartley Avenue,2024-01-19T16:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.57
330914,Hartley Avenue,2024-01-19T16:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.33
330914,Hartley Avenue,2024-01-19T16:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.96
330914,Hartley Avenue,2024-01-19T16:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.54
330914,Hartley Avenue,2024-01-19T16:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.43
330914,Hartley Avenue,2024-01-19T16:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.17
330914,Hartley Avenue,2024-01-19T16:10:00.000+00:00,busbar,,L3 Active Power,kW,21.43
330914,Hartley Avenue,2024-01-19T16:10:00.000+00:00,busbar,,L2 Active Power,kW,29.39
330914,Hartley Avenue,2024-01-19T16:10:00.000+00:00,busbar,,L1 Active Power,kW,33.13
330914,Hartley Avenue,2024-01-19T16:10:00.000+00:00,busbar,,N Current (RMS),A,56.2
330914,Hartley Avenue,2024-01-19T16:10:00.000+00:00,busbar,,L3 Current (RMS),A,93.3
330914,Hartley Avenue,2024-01-19T16:10:00.000+00:00,busbar,,L2 Current (RMS),A,122.4
330914,Hartley Avenue,2024-01-19T16:10:00.000+00:00,busbar,,L1 Current (RMS),A,140.1
330914,Hartley Avenue,2024-01-19T16:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-2.31
330914,Hartley Avenue,2024-01-19T16:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.34
330914,Hartley Avenue,2024-01-19T16:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.95
330914,Hartley Avenue,2024-01-19T16:00:00.000+00:00,feeder,0030,L3 Active Power,kW,9.17
330914,Hartley Avenue,2024-01-19T16:00:00.000+00:00,feeder,0030,L2 Active Power,kW,11.86
330914,Hartley Avenue,2024-01-19T16:00:00.000+00:00,feeder,0030,L1 Active Power,kW,12.63
330914,Hartley Avenue,2024-01-19T16:00:00.000+00:00,feeder,0030,N Current (RMS),A,20.0
330914,Hartley Avenue,2024-01-19T16:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,39.8
330914,Hartley Avenue,2024-01-19T16:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,49.8
330914,Hartley Avenue,2024-01-19T16:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,52.8
330914,Hartley Avenue,2024-01-19T16:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.45
330914,Hartley Avenue,2024-01-19T16:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.05
330914,Hartley Avenue,2024-01-19T16:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.2
330914,Hartley Avenue,2024-01-19T16:00:00.000+00:00,feeder,0020,L3 Active Power,kW,6.08
330914,Hartley Avenue,2024-01-19T16:00:00.000+00:00,feeder,0020,L2 Active Power,kW,9.36
330914,Hartley Avenue,2024-01-19T16:00:00.000+00:00,feeder,0020,L1 Active Power,kW,2.29
330914,Hartley Avenue,2024-01-19T16:00:00.000+00:00,feeder,0020,N Current (RMS),A,24.1
330914,Hartley Avenue,2024-01-19T16:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,28.8
330914,Hartley Avenue,2024-01-19T16:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,39.7
330914,Hartley Avenue,2024-01-19T16:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,14.2
330914,Hartley Avenue,2024-01-19T16:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.34
330914,Hartley Avenue,2024-01-19T16:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.38
330914,Hartley Avenue,2024-01-19T16:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.22
330914,Hartley Avenue,2024-01-19T16:00:00.000+00:00,feeder,0010,L3 Active Power,kW,9.08
330914,Hartley Avenue,2024-01-19T16:00:00.000+00:00,feeder,0010,L2 Active Power,kW,5.51
330914,Hartley Avenue,2024-01-19T16:00:00.000+00:00,feeder,0010,L1 Active Power,kW,15.07
330914,Hartley Avenue,2024-01-19T16:00:00.000+00:00,feeder,0010,N Current (RMS),A,36.9
330914,Hartley Avenue,2024-01-19T16:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,38.7
330914,Hartley Avenue,2024-01-19T16:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,23.6
330914,Hartley Avenue,2024-01-19T16:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,64.2
330914,Hartley Avenue,2024-01-19T16:00:00.000+00:00,transformer,,Temperature,C,27.6
330914,Hartley Avenue,2024-01-19T16:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.8
330914,Hartley Avenue,2024-01-19T16:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.45
330914,Hartley Avenue,2024-01-19T16:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.0
330914,Hartley Avenue,2024-01-19T16:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.31
330914,Hartley Avenue,2024-01-19T16:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.29
330914,Hartley Avenue,2024-01-19T16:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.92
330914,Hartley Avenue,2024-01-19T16:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.1
330914,Hartley Avenue,2024-01-19T16:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.78
330914,Hartley Avenue,2024-01-19T16:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.37
330914,Hartley Avenue,2024-01-19T16:00:00.000+00:00,busbar,,L3 Active Power,kW,24.33
330914,Hartley Avenue,2024-01-19T16:00:00.000+00:00,busbar,,L2 Active Power,kW,26.72
330914,Hartley Avenue,2024-01-19T16:00:00.000+00:00,busbar,,L1 Active Power,kW,30.0
330914,Hartley Avenue,2024-01-19T16:00:00.000+00:00,busbar,,N Current (RMS),A,48.5
330914,Hartley Avenue,2024-01-19T16:00:00.000+00:00,busbar,,L3 Current (RMS),A,105.7
330914,Hartley Avenue,2024-01-19T16:00:00.000+00:00,busbar,,L2 Current (RMS),A,111.8
330914,Hartley Avenue,2024-01-19T16:00:00.000+00:00,busbar,,L1 Current (RMS),A,128.0
330914,Hartley Avenue,2024-01-19T15:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-2.13
330914,Hartley Avenue,2024-01-19T15:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.51
330914,Hartley Avenue,2024-01-19T15:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.99
330914,Hartley Avenue,2024-01-19T15:50:00.000+00:00,feeder,0030,L3 Active Power,kW,7.62
330914,Hartley Avenue,2024-01-19T15:50:00.000+00:00,feeder,0030,L2 Active Power,kW,10.04
330914,Hartley Avenue,2024-01-19T15:50:00.000+00:00,feeder,0030,L1 Active Power,kW,10.82
330914,Hartley Avenue,2024-01-19T15:50:00.000+00:00,feeder,0030,N Current (RMS),A,18.5
330914,Hartley Avenue,2024-01-19T15:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,33.9
330914,Hartley Avenue,2024-01-19T15:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,42.0
330914,Hartley Avenue,2024-01-19T15:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,45.4
330914,Hartley Avenue,2024-01-19T15:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.53
330914,Hartley Avenue,2024-01-19T15:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.7
330914,Hartley Avenue,2024-01-19T15:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.14
330914,Hartley Avenue,2024-01-19T15:50:00.000+00:00,feeder,0020,L3 Active Power,kW,4.62
330914,Hartley Avenue,2024-01-19T15:50:00.000+00:00,feeder,0020,L2 Active Power,kW,11.18
330914,Hartley Avenue,2024-01-19T15:50:00.000+00:00,feeder,0020,L1 Active Power,kW,0.9
330914,Hartley Avenue,2024-01-19T15:50:00.000+00:00,feeder,0020,N Current (RMS),A,33.4
330914,Hartley Avenue,2024-01-19T15:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,24.6
330914,Hartley Avenue,2024-01-19T15:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,46.9
330914,Hartley Avenue,2024-01-19T15:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,10.5
330914,Hartley Avenue,2024-01-19T15:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.52
330914,Hartley Avenue,2024-01-19T15:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.14
330914,Hartley Avenue,2024-01-19T15:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.4
330914,Hartley Avenue,2024-01-19T15:50:00.000+00:00,feeder,0010,L3 Active Power,kW,11.41
330914,Hartley Avenue,2024-01-19T15:50:00.000+00:00,feeder,0010,L2 Active Power,kW,5.37
330914,Hartley Avenue,2024-01-19T15:50:00.000+00:00,feeder,0010,L1 Active Power,kW,22.06
330914,Hartley Avenue,2024-01-19T15:50:00.000+00:00,feeder,0010,N Current (RMS),A,57.3
330914,Hartley Avenue,2024-01-19T15:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,47.7
330914,Hartley Avenue,2024-01-19T15:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,22.8
330914,Hartley Avenue,2024-01-19T15:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,93.1
330914,Hartley Avenue,2024-01-19T15:50:00.000+00:00,transformer,,Temperature,C,27.6
330914,Hartley Avenue,2024-01-19T15:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.77
330914,Hartley Avenue,2024-01-19T15:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.99
330914,Hartley Avenue,2024-01-19T15:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.97
330914,Hartley Avenue,2024-01-19T15:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.87
