Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
330914,Hartley Avenue,2024-01-19T15:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.26
330914,Hartley Avenue,2024-01-19T15:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.33
330914,Hartley Avenue,2024-01-19T15:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.18
330914,Hartley Avenue,2024-01-19T15:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.35
330914,Hartley Avenue,2024-01-19T15:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.54
330914,Hartley Avenue,2024-01-19T15:50:00.000+00:00,busbar,,L3 Active Power,kW,23.65
330914,Hartley Avenue,2024-01-19T15:50:00.000+00:00,busbar,,L2 Active Power,kW,26.59
330914,Hartley Avenue,2024-01-19T15:50:00.000+00:00,busbar,,L1 Active Power,kW,33.78
330914,Hartley Avenue,2024-01-19T15:50:00.000+00:00,busbar,,N Current (RMS),A,52.8
330914,Hartley Avenue,2024-01-19T15:50:00.000+00:00,busbar,,L3 Current (RMS),A,102.3
330914,Hartley Avenue,2024-01-19T15:50:00.000+00:00,busbar,,L2 Current (RMS),A,110.4
330914,Hartley Avenue,2024-01-19T15:50:00.000+00:00,busbar,,L1 Current (RMS),A,143.2
330914,Hartley Avenue,2024-01-19T15:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-2.04
330914,Hartley Avenue,2024-01-19T15:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.44
330914,Hartley Avenue,2024-01-19T15:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.92
330914,Hartley Avenue,2024-01-19T15:40:00.000+00:00,feeder,0030,L3 Active Power,kW,4.05
330914,Hartley Avenue,2024-01-19T15:40:00.000+00:00,feeder,0030,L2 Active Power,kW,11.31
330914,Hartley Avenue,2024-01-19T15:40:00.000+00:00,feeder,0030,L1 Active Power,kW,11.59
330914,Hartley Avenue,2024-01-19T15:40:00.000+00:00,feeder,0030,N Current (RMS),A,28.3
330914,Hartley Avenue,2024-01-19T15:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,20.6
330914,Hartley Avenue,2024-01-19T15:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,47.2
330914,Hartley Avenue,2024-01-19T15:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,48.7
330914,Hartley Avenue,2024-01-19T15:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.28
330914,Hartley Avenue,2024-01-19T15:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.51
330914,Hartley Avenue,2024-01-19T15:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.05
330914,Hartley Avenue,2024-01-19T15:40:00.000+00:00,feeder,0020,L3 Active Power,kW,9.13
330914,Hartley Avenue,2024-01-19T15:40:00.000+00:00,feeder,0020,L2 Active Power,kW,15.35
330914,Hartley Avenue,2024-01-19T15:40:00.000+00:00,feeder,0020,L1 Active Power,kW,0.72
330914,Hartley Avenue,2024-01-19T15:40:00.000+00:00,feeder,0020,N Current (RMS),A,44.6
330914,Hartley Avenue,2024-01-19T15:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,39.3
330914,Hartley Avenue,2024-01-19T15:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,63.1
330914,Hartley Avenue,2024-01-19T15:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,10.3
330914,Hartley Avenue,2024-01-19T15:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.74
330914,Hartley Avenue,2024-01-19T15:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.63
330914,Hartley Avenue,2024-01-19T15:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.81
330914,Hartley Avenue,2024-01-19T15:40:00.000+00:00,feeder,0010,L3 Active Power,kW,8.3
330914,Hartley Avenue,2024-01-19T15:40:00.000+00:00,feeder,0010,L2 Active Power,kW,5.65
330914,Hartley Avenue,2024-01-19T15:40:00.000+00:00,feeder,0010,L1 Active Power,kW,28.37
330914,Hartley Avenue,2024-01-19T15:40:00.000+00:00,feeder,0010,N Current (RMS),A,76.6
330914,Hartley Avenue,2024-01-19T15:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,35.3
330914,Hartley Avenue,2024-01-19T15:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,23.6
330914,Hartley Avenue,2024-01-19T15:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,117.1
330914,Hartley Avenue,2024-01-19T15:40:00.000+00:00,transformer,,Temperature,C,27.6
330914,Hartley Avenue,2024-01-19T15:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.73
330914,Hartley Avenue,2024-01-19T15:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.38
330914,Hartley Avenue,2024-01-19T15:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.95
330914,Hartley Avenue,2024-01-19T15:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.03
330914,Hartley Avenue,2024-01-19T15:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.25
330914,Hartley Avenue,2024-01-19T15:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.47
330914,Hartley Avenue,2024-01-19T15:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.07
330914,Hartley Avenue,2024-01-19T15:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.58
330914,Hartley Avenue,2024-01-19T15:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.78
330914,Hartley Avenue,2024-01-19T15:40:00.000+00:00,busbar,,L3 Active Power,kW,21.48
330914,Hartley Avenue,2024-01-19T15:40:00.000+00:00,busbar,,L2 Active Power,kW,32.31
330914,Hartley Avenue,2024-01-19T15:40:00.000+00:00,busbar,,L1 Active Power,kW,40.67
330914,Hartley Avenue,2024-01-19T15:40:00.000+00:00,busbar,,N Current (RMS),A,68.4
330914,Hartley Avenue,2024-01-19T15:40:00.000+00:00,busbar,,L3 Current (RMS),A,93.7
330914,Hartley Avenue,2024-01-19T15:40:00.000+00:00,busbar,,L2 Current (RMS),A,132.9
330914,Hartley Avenue,2024-01-19T15:40:00.000+00:00,busbar,,L1 Current (RMS),A,169.9
330914,Hartley Avenue,2024-01-19T15:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-2.05
330914,Hartley Avenue,2024-01-19T15:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.27
330914,Hartley Avenue,2024-01-19T15:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-2.01
330914,Hartley Avenue,2024-01-19T15:30:00.000+00:00,feeder,0030,L3 Active Power,kW,4.04
330914,Hartley Avenue,2024-01-19T15:30:00.000+00:00,feeder,0030,L2 Active Power,kW,12.81
330914,Hartley Avenue,2024-01-19T15:30:00.000+00:00,feeder,0030,L1 Active Power,kW,8.14
330914,Hartley Avenue,2024-01-19T15:30:00.000+00:00,feeder,0030,N Current (RMS),A,32.2
330914,Hartley Avenue,2024-01-19T15:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,19.7
330914,Hartley Avenue,2024-01-19T15:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,53.2
330914,Hartley Avenue,2024-01-19T15:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,36.2
330914,Hartley Avenue,2024-01-19T15:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.27
330914,Hartley Avenue,2024-01-19T15:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.37
330914,Hartley Avenue,2024-01-19T15:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.97
330914,Hartley Avenue,2024-01-19T15:30:00.000+00:00,feeder,0020,L3 Active Power,kW,4.97
330914,Hartley Avenue,2024-01-19T15:30:00.000+00:00,feeder,0020,L2 Active Power,kW,14.25
330914,Hartley Avenue,2024-01-19T15:30:00.000+00:00,feeder,0020,L1 Active Power,kW,0.85
330914,Hartley Avenue,2024-01-19T15:30:00.000+00:00,feeder,0020,N Current (RMS),A,43.5
330914,Hartley Avenue,2024-01-19T15:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,24.7
330914,Hartley Avenue,2024-01-19T15:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,58.8
330914,Hartley Avenue,2024-01-19T15:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,9.9
330914,Hartley Avenue,2024-01-19T15:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.54
330914,Hartley Avenue,2024-01-19T15:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.52
330914,Hartley Avenue,2024-01-19T15:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.45
330914,Hartley Avenue,2024-01-19T15:30:00.000+00:00,feeder,0010,L3 Active Power,kW,9.3
330914,Hartley Avenue,2024-01-19T15:30:00.000+00:00,feeder,0010,L2 Active Power,kW,7.35
330914,Hartley Avenue,2024-01-19T15:30:00.000+00:00,feeder,0010,L1 Active Power,kW,23.29
330914,Hartley Avenue,2024-01-19T15:30:00.000+00:00,feeder,0010,N Current (RMS),A,55.4
330914,Hartley Avenue,2024-01-19T15:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,39.7
330914,Hartley Avenue,2024-01-19T15:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,31.2
330914,Hartley Avenue,2024-01-19T15:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,96.6
330914,Hartley Avenue,2024-01-19T15:30:00.000+00:00,transformer,,Temperature,C,27.6
330914,Hartley Avenue,2024-01-19T15:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.75
330914,Hartley Avenue,2024-01-19T15:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.66
330914,Hartley Avenue,2024-01-19T15:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.98
330914,Hartley Avenue,2024-01-19T15:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.02
330914,Hartley Avenue,2024-01-19T15:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.22
330914,Hartley Avenue,2024-01-19T15:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.8
330914,Hartley Avenue,2024-01-19T15:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.86
330914,Hartley Avenue,2024-01-19T15:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.16
330914,Hartley Avenue,2024-01-19T15:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.43
330914,Hartley Avenue,2024-01-19T15:30:00.000+00:00,busbar,,L3 Active Power,kW,18.31
330914,Hartley Avenue,2024-01-19T15:30:00.000+00:00,busbar,,L2 Active Power,kW,34.41
330914,Hartley Avenue,2024-01-19T15:30:00.000+00:00,busbar,,L1 Active Power,kW,32.29
330914,Hartley Avenue,2024-01-19T15:30:00.000+00:00,busbar,,N Current (RMS),A,63.7
330914,Hartley Avenue,2024-01-19T15:30:00.000+00:00,busbar,,L3 Current (RMS),A,81.3
330914,Hartley Avenue,2024-01-19T15:30:00.000+00:00,busbar,,L2 Current (RMS),A,141.4
330914,Hartley Avenue,2024-01-19T15:30:00.000+00:00,busbar,,L1 Current (RMS),A,137.1
330914,Hartley Avenue,2024-01-19T15:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-2.02
330914,Hartley Avenue,2024-01-19T15:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.37
330914,Hartley Avenue,2024-01-19T15:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.42
330914,Hartley Avenue,2024-01-19T15:20:00.000+00:00,feeder,0030,L3 Active Power,kW,4.94
330914,Hartley Avenue,2024-01-19T15:20:00.000+00:00,feeder,0030,L2 Active Power,kW,10.86
330914,Hartley Avenue,2024-01-19T15:20:00.000+00:00,feeder,0030,L1 Active Power,kW,4.53
330914,Hartley Avenue,2024-01-19T15:20:00.000+00:00,feeder,0030,N Current (RMS),A,30.5
330914,Hartley Avenue,2024-01-19T15:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,23.7
330914,Hartley Avenue,2024-01-19T15:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,45.9
330914,Hartley Avenue,2024-01-19T15:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,20.9
330914,Hartley Avenue,2024-01-19T15:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.08
330914,Hartley Avenue,2024-01-19T15:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.52
330914,Hartley Avenue,2024-01-19T15:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.11
330914,Hartley Avenue,2024-01-19T15:20:00.000+00:00,feeder,0020,L3 Active Power,kW,6.61
330914,Hartley Avenue,2024-01-19T15:20:00.000+00:00,feeder,0020,L2 Active Power,kW,15.12
330914,Hartley Avenue,2024-01-19T15:20:00.000+00:00,feeder,0020,L1 Active Power,kW,0.53
330914,Hartley Avenue,2024-01-19T15:20:00.000+00:00,feeder,0020,N Current (RMS),A,45.4
330914,Hartley Avenue,2024-01-19T15:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,29.9
330914,Hartley Avenue,2024-01-19T15:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,62.5
330914,Hartley Avenue,2024-01-19T15:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,12.2
330914,Hartley Avenue,2024-01-19T15:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.18
330914,Hartley Avenue,2024-01-19T15:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.47
330914,Hartley Avenue,2024-01-19T15:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.49
330914,Hartley Avenue,2024-01-19T15:20:00.000+00:00,feeder,0010,L3 Active Power,kW,9.2
330914,Hartley Avenue,2024-01-19T15:20:00.000+00:00,feeder,0010,L2 Active Power,kW,6.7
330914,Hartley Avenue,2024-01-19T15:20:00.000+00:00,feeder,0010,L1 Active Power,kW,20.96
330914,Hartley Avenue,2024-01-19T15:20:00.000+00:00,feeder,0010,N Current (RMS),A,49.5
330914,Hartley Avenue,2024-01-19T15:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,38.5
330914,Hartley Avenue,2024-01-19T15:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,27.9
330914,Hartley Avenue,2024-01-19T15:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,87.5
330914,Hartley Avenue,2024-01-19T15:20:00.000+00:00,transformer,,Temperature,C,27.6
330914,Hartley Avenue,2024-01-19T15:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.76
330914,Hartley Avenue,2024-01-19T15:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.08
330914,Hartley Avenue,2024-01-19T15:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.94
330914,Hartley Avenue,2024-01-19T15:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.75
330914,Hartley Avenue,2024-01-19T15:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.22
330914,Hartley Avenue,2024-01-19T15:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.59
330914,Hartley Avenue,2024-01-19T15:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.28
330914,Hartley Avenue,2024-01-19T15:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.37
330914,Hartley Avenue,2024-01-19T15:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.02
330914,Hartley Avenue,2024-01-19T15:20:00.000+00:00,busbar,,L3 Active Power,kW,20.75
330914,Hartley Avenue,2024-01-19T15:20:00.000+00:00,busbar,,L2 Active Power,kW,32.68
330914,Hartley Avenue,2024-01-19T15:20:00.000+00:00,busbar,,L1 Active Power,kW,26.02
330914,Hartley Avenue,2024-01-19T15:20:00.000+00:00,busbar,,N Current (RMS),A,52.6
330914,Hartley Avenue,2024-01-19T15:20:00.000+00:00,busbar,,L3 Current (RMS),A,89.9
330914,Hartley Avenue,2024-01-19T15:20:00.000+00:00,busbar,,L2 Current (RMS),A,134.9
330914,Hartley Avenue,2024-01-19T15:20:00.000+00:00,busbar,,L1 Current (RMS),A,112.8
330914,Hartley Avenue,2024-01-19T15:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-2.12
330914,Hartley Avenue,2024-01-19T15:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.44
330914,Hartley Avenue,2024-01-19T15:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.28
330914,Hartley Avenue,2024-01-19T15:10:00.000+00:00,feeder,0030,L3 Active Power,kW,6.75
330914,Hartley Avenue,2024-01-19T15:10:00.000+00:00,feeder,0030,L2 Active Power,kW,9.76
330914,Hartley Avenue,2024-01-19T15:10:00.000+00:00,feeder,0030,L1 Active Power,kW,5.23
330914,Hartley Avenue,2024-01-19T15:10:00.000+00:00,feeder,0030,N Current (RMS),A,26.5
330914,Hartley Avenue,2024-01-19T15:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,31.4
330914,Hartley Avenue,2024-01-19T15:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,41.6
330914,Hartley Avenue,2024-01-19T15:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,24.4
330914,Hartley Avenue,2024-01-19T15:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.25
330914,Hartley Avenue,2024-01-19T15:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.58
330914,Hartley Avenue,2024-01-19T15:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.1
330914,Hartley Avenue,2024-01-19T15:10:00.000+00:00,feeder,0020,L3 Active Power,kW,5.3
330914,Hartley Avenue,2024-01-19T15:10:00.000+00:00,feeder,0020,L2 Active Power,kW,14.47
330914,Hartley Avenue,2024-01-19T15:10:00.000+00:00,feeder,0020,L1 Active Power,kW,-0.5
330914,Hartley Avenue,2024-01-19T15:10:00.000+00:00,feeder,0020,N Current (RMS),A,45.7
330914,Hartley Avenue,2024-01-19T15:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,25.6
330914,Hartley Avenue,2024-01-19T15:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,60.1
330914,Hartley Avenue,2024-01-19T15:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,10.7
330914,Hartley Avenue,2024-01-19T15:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.13
330914,Hartley Avenue,2024-01-19T15:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.36
330914,Hartley Avenue,2024-01-19T15:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.32
330914,Hartley Avenue,2024-01-19T15:10:00.000+00:00,feeder,0010,L3 Active Power,kW,12.25
330914,Hartley Avenue,2024-01-19T15:10:00.000+00:00,feeder,0010,L2 Active Power,kW,5.59
330914,Hartley Avenue,2024-01-19T15:10:00.000+00:00,feeder,0010,L1 Active Power,kW,22.79
330914,Hartley Avenue,2024-01-19T15:10:00.000+00:00,feeder,0010,N Current (RMS),A,56.5
330914,Hartley Avenue,2024-01-19T15:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,51.1
330914,Hartley Avenue,2024-01-19T15:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,24.6
330914,Hartley Avenue,2024-01-19T15:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,94.9
330914,Hartley Avenue,2024-01-19T15:10:00.000+00:00,transformer,,Temperature,C,27.6
330914,Hartley Avenue,2024-01-19T15:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.73
330914,Hartley Avenue,2024-01-19T15:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.15
330914,Hartley Avenue,2024-01-19T15:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.92
330914,Hartley Avenue,2024-01-19T15:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.9
330914,Hartley Avenue,2024-01-19T15:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.21
330914,Hartley Avenue,2024-01-19T15:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.66
330914,Hartley Avenue,2024-01-19T15:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.5
330914,Hartley Avenue,2024-01-19T15:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.39
330914,Hartley Avenue,2024-01-19T15:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.7
330914,Hartley Avenue,2024-01-19T15:10:00.000+00:00,busbar,,L3 Active Power,kW,24.3
330914,Hartley Avenue,2024-01-19T15:10:00.000+00:00,busbar,,L2 Active Power,kW,29.82
330914,Hartley Avenue,2024-01-19T15:10:00.000+00:00,busbar,,L1 Active Power,kW,27.53
330914,Hartley Avenue,2024-01-19T15:10:00.000+00:00,busbar,,N Current (RMS),A,43.8
330914,Hartley Avenue,2024-01-19T15:10:00.000+00:00,busbar,,L3 Current (RMS),A,105.0
330914,Hartley Avenue,2024-01-19T15:10:00.000+00:00,busbar,,L2 Current (RMS),A,124.4
330914,Hartley Avenue,2024-01-19T15:10:00.000+00:00,busbar,,L1 Current (RMS),A,118.4
330914,Hartley Avenue,2024-01-19T15:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-2.25
330914,Hartley Avenue,2024-01-19T15:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.93
330914,Hartley Avenue,2024-01-19T15:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.33
330914,Hartley Avenue,2024-01-19T15:00:00.000+00:00,feeder,0030,L3 Active Power,kW,2.32
330914,Hartley Avenue,2024-01-19T15:00:00.000+00:00,feeder,0030,L2 Active Power,kW,9.0
330914,Hartley Avenue,2024-01-19T15:00:00.000+00:00,feeder,0030,L1 Active Power,kW,4.28
330914,Hartley Avenue,2024-01-19T15:00:00.000+00:00,feeder,0030,N Current (RMS),A,28.1
330914,Hartley Avenue,2024-01-19T15:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,16.0
330914,Hartley Avenue,2024-01-19T15:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,39.0
330914,Hartley Avenue,2024-01-19T15:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,20.6
330914,Hartley Avenue,2024-01-19T15:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.09
330914,Hartley Avenue,2024-01-19T15:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.63
330914,Hartley Avenue,2024-01-19T15:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.02
330914,Hartley Avenue,2024-01-19T15:00:00.000+00:00,feeder,0020,L3 Active Power,kW,6.19
330914,Hartley Avenue,2024-01-19T15:00:00.000+00:00,feeder,0020,L2 Active Power,kW,13.29
330914,Hartley Avenue,2024-01-19T15:00:00.000+00:00,feeder,0020,L1 Active Power,kW,-0.95
330914,Hartley Avenue,2024-01-19T15:00:00.000+00:00,feeder,0020,N Current (RMS),A,43.7
330914,Hartley Avenue,2024-01-19T15:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,28.8
330914,Hartley Avenue,2024-01-19T15:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,55.7
330914,Hartley Avenue,2024-01-19T15:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,10.9
330914,Hartley Avenue,2024-01-19T15:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.98
330914,Hartley Avenue,2024-01-19T15:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.1
330914,Hartley Avenue,2024-01-19T15:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.06
330914,Hartley Avenue,2024-01-19T15:00:00.000+00:00,feeder,0010,L3 Active Power,kW,12.51
330914,Hartley Avenue,2024-01-19T15:00:00.000+00:00,feeder,0010,L2 Active Power,kW,3.28
330914,Hartley Avenue,2024-01-19T15:00:00.000+00:00,feeder,0010,L1 Active Power,kW,18.64
330914,Hartley Avenue,2024-01-19T15:00:00.000+00:00,feeder,0010,N Current (RMS),A,52.8
330914,Hartley Avenue,2024-01-19T15:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,51.8
330914,Hartley Avenue,2024-01-19T15:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,14.6
330914,Hartley Avenue,2024-01-19T15:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,79.2
330914,Hartley Avenue,2024-01-19T15:00:00.000+00:00,transformer,,Temperature,C,27.6
330914,Hartley Avenue,2024-01-19T15:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.75
330914,Hartley Avenue,2024-01-19T15:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.2
330914,Hartley Avenue,2024-01-19T15:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.91
330914,Hartley Avenue,2024-01-19T15:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.85
330914,Hartley Avenue,2024-01-19T15:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.18
330914,Hartley Avenue,2024-01-19T15:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.77
330914,Hartley Avenue,2024-01-19T15:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.33
330914,Hartley Avenue,2024-01-19T15:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.67
330914,Hartley Avenue,2024-01-19T15:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.42
330914,Hartley Avenue,2024-01-19T15:00:00.000+00:00,busbar,,L3 Active Power,kW,21.02
330914,Hartley Avenue,2024-01-19T15:00:00.000+00:00,busbar,,L2 Active Power,kW,25.58
330914,Hartley Avenue,2024-01-19T15:00:00.000+00:00,busbar,,L1 Active Power,kW,21.98
330914,Hartley Avenue,2024-01-19T15:00:00.000+00:00,busbar,,N Current (RMS),A,44.3
330914,Hartley Avenue,2024-01-19T15:00:00.000+00:00,busbar,,L3 Current (RMS),A,91.3
330914,Hartley Avenue,2024-01-19T15:00:00.000+00:00,busbar,,L2 Current (RMS),A,107.8
330914,Hartley Avenue,2024-01-19T15:00:00.000+00:00,busbar,,L1 Current (RMS),A,97.4
330914,Hartley Avenue,2024-01-19T14:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-2.11
330914,Hartley Avenue,2024-01-19T14:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.5
330914,Hartley Avenue,2024-01-19T14:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.43
330914,Hartley Avenue,2024-01-19T14:50:00.000+00:00,feeder,0030,L3 Active Power,kW,4.68
330914,Hartley Avenue,2024-01-19T14:50:00.000+00:00,feeder,0030,L2 Active Power,kW,11.31
330914,Hartley Avenue,2024-01-19T14:50:00.000+00:00,feeder,0030,L1 Active Power,kW,5.13
330914,Hartley Avenue,2024-01-19T14:50:00.000+00:00,feeder,0030,N Current (RMS),A,31.7
330914,Hartley Avenue,2024-01-19T14:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,24.7
330914,Hartley Avenue,2024-01-19T14:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,48.4
330914,Hartley Avenue,2024-01-19T14:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,24.1
330914,Hartley Avenue,2024-01-19T14:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.28
330914,Hartley Avenue,2024-01-19T14:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.97
330914,Hartley Avenue,2024-01-19T14:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.03
330914,Hartley Avenue,2024-01-19T14:50:00.000+00:00,feeder,0020,L3 Active Power,kW,6.91
330914,Hartley Avenue,2024-01-19T14:50:00.000+00:00,feeder,0020,L2 Active Power,kW,14.52
330914,Hartley Avenue,2024-01-19T14:50:00.000+00:00,feeder,0020,L1 Active Power,kW,-0.93
330914,Hartley Avenue,2024-01-19T14:50:00.000+00:00,feeder,0020,N Current (RMS),A,47.3
330914,Hartley Avenue,2024-01-19T14:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,31.3
330914,Hartley Avenue,2024-01-19T14:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,60.8
330914,Hartley Avenue,2024-01-19T14:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,10.4
330914,Hartley Avenue,2024-01-19T14:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.01
330914,Hartley Avenue,2024-01-19T14:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.26
330914,Hartley Avenue,2024-01-19T14:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.1
330914,Hartley Avenue,2024-01-19T14:50:00.000+00:00,feeder,0010,L3 Active Power,kW,15.93
330914,Hartley Avenue,2024-01-19T14:50:00.000+00:00,feeder,0010,L2 Active Power,kW,3.43
330914,Hartley Avenue,2024-01-19T14:50:00.000+00:00,feeder,0010,L1 Active Power,kW,9.67
330914,Hartley Avenue,2024-01-19T14:50:00.000+00:00,feeder,0010,N Current (RMS),A,42.2
330914,Hartley Avenue,2024-01-19T14:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,66.5
330914,Hartley Avenue,2024-01-19T14:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,15.4
330914,Hartley Avenue,2024-01-19T14:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,43.7
330914,Hartley Avenue,2024-01-19T14:50:00.000+00:00,transformer,,Temperature,C,27.6
330914,Hartley Avenue,2024-01-19T14:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.71
330914,Hartley Avenue,2024-01-19T14:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.58
330914,Hartley Avenue,2024-01-19T14:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.89
330914,Hartley Avenue,2024-01-19T14:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.13
330914,Hartley Avenue,2024-01-19T14:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.18
330914,Hartley Avenue,2024-01-19T14:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.64
330914,Hartley Avenue,2024-01-19T14:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.41
330914,Hartley Avenue,2024-01-19T14:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.75
330914,Hartley Avenue,2024-01-19T14:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.57
330914,Hartley Avenue,2024-01-19T14:50:00.000+00:00,busbar,,L3 Active Power,kW,27.52
330914,Hartley Avenue,2024-01-19T14:50:00.000+00:00,busbar,,L2 Active Power,kW,29.26
330914,Hartley Avenue,2024-01-19T14:50:00.000+00:00,busbar,,L1 Active Power,kW,13.88
330914,Hartley Avenue,2024-01-19T14:50:00.000+00:00,busbar,,N Current (RMS),A,71.3
330914,Hartley Avenue,2024-01-19T14:50:00.000+00:00,busbar,,L3 Current (RMS),A,117.5
330914,Hartley Avenue,2024-01-19T14:50:00.000+00:00,busbar,,L2 Current (RMS),A,122.9
330914,Hartley Avenue,2024-01-19T14:50:00.000+00:00,busbar,,L1 Current (RMS),A,67.1
330914,Hartley Avenue,2024-01-19T14:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-2.39
330914,Hartley Avenue,2024-01-19T14:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.3
330914,Hartley Avenue,2024-01-19T14:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.94
330914,Hartley Avenue,2024-01-19T14:40:00.000+00:00,feeder,0030,L3 Active Power,kW,0.65
330914,Hartley Avenue,2024-01-19T14:40:00.000+00:00,feeder,0030,L2 Active Power,kW,9.81
330914,Hartley Avenue,2024-01-19T14:40:00.000+00:00,feeder,0030,L1 Active Power,kW,3.33
330914,Hartley Avenue,2024-01-19T14:40:00.000+00:00,feeder,0030,N Current (RMS),A,34.2
330914,Hartley Avenue,2024-01-19T14:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,12.4
330914,Hartley Avenue,2024-01-19T14:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,42.3
330914,Hartley Avenue,2024-01-19T14:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,18.2
330914,Hartley Avenue,2024-01-19T14:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.44
330914,Hartley Avenue,2024-01-19T14:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.65
330914,Hartley Avenue,2024-01-19T14:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.9
330914,Hartley Avenue,2024-01-19T14:40:00.000+00:00,feeder,0020,L3 Active Power,kW,2.65
330914,Hartley Avenue,2024-01-19T14:40:00.000+00:00,feeder,0020,L2 Active Power,kW,14.29
330914,Hartley Avenue,2024-01-19T14:40:00.000+00:00,feeder,0020,L1 Active Power,kW,0.05
330914,Hartley Avenue,2024-01-19T14:40:00.000+00:00,feeder,0020,N Current (RMS),A,45.4
330914,Hartley Avenue,2024-01-19T14:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,17.8
330914,Hartley Avenue,2024-01-19T14:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,59.4
330914,Hartley Avenue,2024-01-19T14:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,9.8
330914,Hartley Avenue,2024-01-19T14:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.05
330914,Hartley Avenue,2024-01-19T14:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.46
330914,Hartley Avenue,2024-01-19T14:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.18
330914,Hartley Avenue,2024-01-19T14:40:00.000+00:00,feeder,0010,L3 Active Power,kW,18.24
330914,Hartley Avenue,2024-01-19T14:40:00.000+00:00,feeder,0010,L2 Active Power,kW,2.82
330914,Hartley Avenue,2024-01-19T14:40:00.000+00:00,feeder,0010,L1 Active Power,kW,14.44
330914,Hartley Avenue,2024-01-19T14:40:00.000+00:00,feeder,0010,N Current (RMS),A,52.8
330914,Hartley Avenue,2024-01-19T14:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,74.9
330914,Hartley Avenue,2024-01-19T14:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,13.4
330914,Hartley Avenue,2024-01-19T14:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,63.3
330914,Hartley Avenue,2024-01-19T14:40:00.000+00:00,transformer,,Temperature,C,27.6
330914,Hartley Avenue,2024-01-19T14:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.7
330914,Hartley Avenue,2024-01-19T14:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.69
330914,Hartley Avenue,2024-01-19T14:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.94
330914,Hartley Avenue,2024-01-19T14:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.17
330914,Hartley Avenue,2024-01-19T14:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.15
330914,Hartley Avenue,2024-01-19T14:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.6
330914,Hartley Avenue,2024-01-19T14:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.88
330914,Hartley Avenue,2024-01-19T14:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.41
330914,Hartley Avenue,2024-01-19T14:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.01
330914,Hartley Avenue,2024-01-19T14:40:00.000+00:00,busbar,,L3 Active Power,kW,21.54
330914,Hartley Avenue,2024-01-19T14:40:00.000+00:00,busbar,,L2 Active Power,kW,26.92
330914,Hartley Avenue,2024-01-19T14:40:00.000+00:00,busbar,,L1 Active Power,kW,17.82
330914,Hartley Avenue,2024-01-19T14:40:00.000+00:00,busbar,,N Current (RMS),A,54.6
330914,Hartley Avenue,2024-01-19T14:40:00.000+00:00,busbar,,L3 Current (RMS),A,93.8
330914,Hartley Avenue,2024-01-19T14:40:00.000+00:00,busbar,,L2 Current (RMS),A,112.7
330914,Hartley Avenue,2024-01-19T14:40:00.000+00:00,busbar,,L1 Current (RMS),A,82.4
330914,Hartley Avenue,2024-01-19T14:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-2.14
330914,Hartley Avenue,2024-01-19T14:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.88
330914,Hartley Avenue,2024-01-19T14:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-2.38
330914,Hartley Avenue,2024-01-19T14:30:00.000+00:00,feeder,0030,L3 Active Power,kW,3.59
330914,Hartley Avenue,2024-01-19T14:30:00.000+00:00,feeder,0030,L2 Active Power,kW,6.58
330914,Hartley Avenue,2024-01-19T14:30:00.000+00:00,feeder,0030,L1 Active Power,kW,2.66
330914,Hartley Avenue,2024-01-19T14:30:00.000+00:00,feeder,0030,N Current (RMS),A,22.7
330914,Hartley Avenue,2024-01-19T14:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,19.2
330914,Hartley Avenue,2024-01-19T14:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,28.9
330914,Hartley Avenue,2024-01-19T14:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,17.1
330914,Hartley Avenue,2024-01-19T14:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.43
330914,Hartley Avenue,2024-01-19T14:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.37
330914,Hartley Avenue,2024-01-19T14:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.11
330914,Hartley Avenue,2024-01-19T14:30:00.000+00:00,feeder,0020,L3 Active Power,kW,2.73
330914,Hartley Avenue,2024-01-19T14:30:00.000+00:00,feeder,0020,L2 Active Power,kW,12.85
330914,Hartley Avenue,2024-01-19T14:30:00.000+00:00,feeder,0020,L1 Active Power,kW,-2.72
330914,Hartley Avenue,2024-01-19T14:30:00.000+00:00,feeder,0020,N Current (RMS),A,47.0
330914,Hartley Avenue,2024-01-19T14:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,17.7
330914,Hartley Avenue,2024-01-19T14:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,53.9
330914,Hartley Avenue,2024-01-19T14:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,15.2
330914,Hartley Avenue,2024-01-19T14:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.8
330914,Hartley Avenue,2024-01-19T14:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.39
330914,Hartley Avenue,2024-01-19T14:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.71
330914,Hartley Avenue,2024-01-19T14:30:00.000+00:00,feeder,0010,L3 Active Power,kW,19.69
330914,Hartley Avenue,2024-01-19T14:30:00.000+00:00,feeder,0010,L2 Active Power,kW,6.55
330914,Hartley Avenue,2024-01-19T14:30:00.000+00:00,feeder,0010,L1 Active Power,kW,9.52
330914,Hartley Avenue,2024-01-19T14:30:00.000+00:00,feeder,0010,N Current (RMS),A,42.3
330914,Hartley Avenue,2024-01-19T14:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,81.0
330914,Hartley Avenue,2024-01-19T14:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,28.3
330914,Hartley Avenue,2024-01-19T14:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,41.8
330914,Hartley Avenue,2024-01-19T14:30:00.000+00:00,transformer,,Temperature,C,27.6
330914,Hartley Avenue,2024-01-19T14:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.7
330914,Hartley Avenue,2024-01-19T14:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.71
330914,Hartley Avenue,2024-01-19T14:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.85
330914,Hartley Avenue,2024-01-19T14:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.43
330914,Hartley Avenue,2024-01-19T14:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.17
330914,Hartley Avenue,2024-01-19T14:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.01
330914,Hartley Avenue,2024-01-19T14:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.38
330914,Hartley Avenue,2024-01-19T14:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.65
330914,Hartley Avenue,2024-01-19T14:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.2
330914,Hartley Avenue,2024-01-19T14:30:00.000+00:00,busbar,,L3 Active Power,kW,26.01
330914,Hartley Avenue,2024-01-19T14:30:00.000+00:00,busbar,,L2 Active Power,kW,25.99
330914,Hartley Avenue,2024-01-19T14:30:00.000+00:00,busbar,,L1 Active Power,kW,9.46
330914,Hartley Avenue,2024-01-19T14:30:00.000+00:00,busbar,,N Current (RMS),A,74.1
330914,Hartley Avenue,2024-01-19T14:30:00.000+00:00,busbar,,L3 Current (RMS),A,111.0
330914,Hartley Avenue,2024-01-19T14:30:00.000+00:00,busbar,,L2 Current (RMS),A,109.5
330914,Hartley Avenue,2024-01-19T14:30:00.000+00:00,busbar,,L1 Current (RMS),A,53.0
330914,Hartley Avenue,2024-01-19T14:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.98
330914,Hartley Avenue,2024-01-19T14:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.25
330914,Hartley Avenue,2024-01-19T14:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-2.7
330914,Hartley Avenue,2024-01-19T14:20:00.000+00:00,feeder,0030,L3 Active Power,kW,3.27
330914,Hartley Avenue,2024-01-19T14:20:00.000+00:00,feeder,0030,L2 Active Power,kW,7.49
330914,Hartley Avenue,2024-01-19T14:20:00.000+00:00,feeder,0030,L1 Active Power,kW,4.78
330914,Hartley Avenue,2024-01-19T14:20:00.000+00:00,feeder,0030,N Current (RMS),A,23.3
330914,Hartley Avenue,2024-01-19T14:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,17.2
330914,Hartley Avenue,2024-01-19T14:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,32.4
330914,Hartley Avenue,2024-01-19T14:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,27.6
330914,Hartley Avenue,2024-01-19T14:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.62
330914,Hartley Avenue,2024-01-19T14:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.19
330914,Hartley Avenue,2024-01-19T14:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.98
330914,Hartley Avenue,2024-01-19T14:20:00.000+00:00,feeder,0020,L3 Active Power,kW,3.75
330914,Hartley Avenue,2024-01-19T14:20:00.000+00:00,feeder,0020,L2 Active Power,kW,16.14
330914,Hartley Avenue,2024-01-19T14:20:00.000+00:00,feeder,0020,L1 Active Power,kW,-2.27
330914,Hartley Avenue,2024-01-19T14:20:00.000+00:00,feeder,0020,N Current (RMS),A,56.6
330914,Hartley Avenue,2024-01-19T14:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,21.4
330914,Hartley Avenue,2024-01-19T14:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,66.9
330914,Hartley Avenue,2024-01-19T14:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,14.4
330914,Hartley Avenue,2024-01-19T14:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.36
330914,Hartley Avenue,2024-01-19T14:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.61
330914,Hartley Avenue,2024-01-19T14:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.42
330914,Hartley Avenue,2024-01-19T14:20:00.000+00:00,feeder,0010,L3 Active Power,kW,17.82
330914,Hartley Avenue,2024-01-19T14:20:00.000+00:00,feeder,0010,L2 Active Power,kW,5.84
330914,Hartley Avenue,2024-01-19T14:20:00.000+00:00,feeder,0010,L1 Active Power,kW,9.91
330914,Hartley Avenue,2024-01-19T14:20:00.000+00:00,feeder,0010,N Current (RMS),A,40.6
330914,Hartley Avenue,2024-01-19T14:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,73.4
330914,Hartley Avenue,2024-01-19T14:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,25.6
330914,Hartley Avenue,2024-01-19T14:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,44.3
330914,Hartley Avenue,2024-01-19T14:20:00.000+00:00,transformer,,Temperature,C,27.6
330914,Hartley Avenue,2024-01-19T14:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.72
330914,Hartley Avenue,2024-01-19T14:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.48
330914,Hartley Avenue,2024-01-19T14:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.89
330914,Hartley Avenue,2024-01-19T14:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.07
330914,Hartley Avenue,2024-01-19T14:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.17
330914,Hartley Avenue,2024-01-19T14:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.59
330914,Hartley Avenue,2024-01-19T14:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.96
330914,Hartley Avenue,2024-01-19T14:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.05
330914,Hartley Avenue,2024-01-19T14:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.1
330914,Hartley Avenue,2024-01-19T14:20:00.000+00:00,busbar,,L3 Active Power,kW,24.84
330914,Hartley Avenue,2024-01-19T14:20:00.000+00:00,busbar,,L2 Active Power,kW,29.47
330914,Hartley Avenue,2024-01-19T14:20:00.000+00:00,busbar,,L1 Active Power,kW,12.42
330914,Hartley Avenue,2024-01-19T14:20:00.000+00:00,busbar,,N Current (RMS),A,74.8
330914,Hartley Avenue,2024-01-19T14:20:00.000+00:00,busbar,,L3 Current (RMS),A,106.2
330914,Hartley Avenue,2024-01-19T14:20:00.000+00:00,busbar,,L2 Current (RMS),A,122.7
330914,Hartley Avenue,2024-01-19T14:20:00.000+00:00,busbar,,L1 Current (RMS),A,68.8
330914,Hartley Avenue,2024-01-19T14:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-2.34
330914,Hartley Avenue,2024-01-19T14:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.41
330914,Hartley Avenue,2024-01-19T14:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-2.2
330914,Hartley Avenue,2024-01-19T14:10:00.000+00:00,feeder,0030,L3 Active Power,kW,3.04
330914,Hartley Avenue,2024-01-19T14:10:00.000+00:00,feeder,0030,L2 Active Power,kW,7.18
330914,Hartley Avenue,2024-01-19T14:10:00.000+00:00,feeder,0030,L1 Active Power,kW,5.78
330914,Hartley Avenue,2024-01-19T14:10:00.000+00:00,feeder,0030,N Current (RMS),A,19.4
330914,Hartley Avenue,2024-01-19T14:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,17.5
330914,Hartley Avenue,2024-01-19T14:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,31.3
330914,Hartley Avenue,2024-01-19T14:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,27.5
330914,Hartley Avenue,2024-01-19T14:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.17
330914,Hartley Avenue,2024-01-19T14:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.89
330914,Hartley Avenue,2024-01-19T14:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.94
330914,Hartley Avenue,2024-01-19T14:10:00.000+00:00,feeder,0020,L3 Active Power,kW,3.94
330914,Hartley Avenue,2024-01-19T14:10:00.000+00:00,feeder,0020,L2 Active Power,kW,16.8
330914,Hartley Avenue,2024-01-19T14:10:00.000+00:00,feeder,0020,L1 Active Power,kW,-2.88
330914,Hartley Avenue,2024-01-19T14:10:00.000+00:00,feeder,0020,N Current (RMS),A,58.2
330914,Hartley Avenue,2024-01-19T14:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,20.3
330914,Hartley Avenue,2024-01-19T14:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,69.6
330914,Hartley Avenue,2024-01-19T14:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,16.0
330914,Hartley Avenue,2024-01-19T14:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.29
330914,Hartley Avenue,2024-01-19T14:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.49
330914,Hartley Avenue,2024-01-19T14:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.69
330914,Hartley Avenue,2024-01-19T14:10:00.000+00:00,feeder,0010,L3 Active Power,kW,19.61
330914,Hartley Avenue,2024-01-19T14:10:00.000+00:00,feeder,0010,L2 Active Power,kW,3.75
330914,Hartley Avenue,2024-01-19T14:10:00.000+00:00,feeder,0010,L1 Active Power,kW,12.67
330914,Hartley Avenue,2024-01-19T14:10:00.000+00:00,feeder,0010,N Current (RMS),A,47.8
330914,Hartley Avenue,2024-01-19T14:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,80.6
330914,Hartley Avenue,2024-01-19T14:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,17.5
330914,Hartley Avenue,2024-01-19T14:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,54.0
330914,Hartley Avenue,2024-01-19T14:10:00.000+00:00,transformer,,Temperature,C,27.6
330914,Hartley Avenue,2024-01-19T14:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.76
330914,Hartley Avenue,2024-01-19T14:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.19
330914,Hartley Avenue,2024-01-19T14:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.92
330914,Hartley Avenue,2024-01-19T14:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.71
330914,Hartley Avenue,2024-01-19T14:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.16
330914,Hartley Avenue,2024-01-19T14:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.95
330914,Hartley Avenue,2024-01-19T14:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.8
330914,Hartley Avenue,2024-01-19T14:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.79
330914,Hartley Avenue,2024-01-19T14:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.84
330914,Hartley Avenue,2024-01-19T14:10:00.000+00:00,busbar,,L3 Active Power,kW,26.6
330914,Hartley Avenue,2024-01-19T14:10:00.000+00:00,busbar,,L2 Active Power,kW,27.74
330914,Hartley Avenue,2024-01-19T14:10:00.000+00:00,busbar,,L1 Active Power,kW,15.57
330914,Hartley Avenue,2024-01-19T14:10:00.000+00:00,busbar,,N Current (RMS),A,62.2
330914,Hartley Avenue,2024-01-19T14:10:00.000+00:00,busbar,,L3 Current (RMS),A,113.1
330914,Hartley Avenue,2024-01-19T14:10:00.000+00:00,busbar,,L2 Current (RMS),A,116.2
330914,Hartley Avenue,2024-01-19T14:10:00.000+00:00,busbar,,L1 Current (RMS),A,73.7
330914,Hartley Avenue,2024-01-19T14:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-2.02
330914,Hartley Avenue,2024-01-19T14:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.27
330914,Hartley Avenue,2024-01-19T14:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-2.11
330914,Hartley Avenue,2024-01-19T14:00:00.000+00:00,feeder,0030,L3 Active Power,kW,4.19
330914,Hartley Avenue,2024-01-19T14:00:00.000+00:00,feeder,0030,L2 Active Power,kW,9.39
330914,Hartley Avenue,2024-01-19T14:00:00.000+00:00,feeder,0030,L1 Active Power,kW,8.12
330914,Hartley Avenue,2024-01-19T14:00:00.000+00:00,feeder,0030,N Current (RMS),A,21.3
330914,Hartley Avenue,2024-01-19T14:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,20.7
330914,Hartley Avenue,2024-01-19T14:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,40.0
330914,Hartley Avenue,2024-01-19T14:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,36.3
330914,Hartley Avenue,2024-01-19T14:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.24
330914,Hartley Avenue,2024-01-19T14:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.82
330914,Hartley Avenue,2024-01-19T14:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.9
330914,Hartley Avenue,2024-01-19T14:00:00.000+00:00,feeder,0020,L3 Active Power,kW,3.88
330914,Hartley Avenue,2024-01-19T14:00:00.000+00:00,feeder,0020,L2 Active Power,kW,14.26
330914,Hartley Avenue,2024-01-19T14:00:00.000+00:00,feeder,0020,L1 Active Power,kW,0.24
330914,Hartley Avenue,2024-01-19T14:00:00.000+00:00,feeder,0020,N Current (RMS),A,42.6
330914,Hartley Avenue,2024-01-19T14:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,20.6
330914,Hartley Avenue,2024-01-19T14:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,59.2
330914,Hartley Avenue,2024-01-19T14:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,11.9
330914,Hartley Avenue,2024-01-19T14:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.21
330914,Hartley Avenue,2024-01-19T14:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.75
330914,Hartley Avenue,2024-01-19T14:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.48
330914,Hartley Avenue,2024-01-19T14:00:00.000+00:00,feeder,0010,L3 Active Power,kW,21.14
330914,Hartley Avenue,2024-01-19T14:00:00.000+00:00,feeder,0010,L2 Active Power,kW,3.9
330914,Hartley Avenue,2024-01-19T14:00:00.000+00:00,feeder,0010,L1 Active Power,kW,12.51
330914,Hartley Avenue,2024-01-19T14:00:00.000+00:00,feeder,0010,N Current (RMS),A,50.4
330914,Hartley Avenue,2024-01-19T14:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,87.0
330914,Hartley Avenue,2024-01-19T14:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,18.5
330914,Hartley Avenue,2024-01-19T14:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,53.5
330914,Hartley Avenue,2024-01-19T14:00:00.000+00:00,transformer,,Temperature,C,27.6
330914,Hartley Avenue,2024-01-19T14:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.81
330914,Hartley Avenue,2024-01-19T14:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.61
330914,Hartley Avenue,2024-01-19T14:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.95
330914,Hartley Avenue,2024-01-19T14:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.32
330914,Hartley Avenue,2024-01-19T14:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.24
330914,Hartley Avenue,2024-01-19T14:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.4
330914,Hartley Avenue,2024-01-19T14:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.47
330914,Hartley Avenue,2024-01-19T14:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.84
330914,Hartley Avenue,2024-01-19T14:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.49
330914,Hartley Avenue,2024-01-19T14:00:00.000+00:00,busbar,,L3 Active Power,kW,29.21
330914,Hartley Avenue,2024-01-19T14:00:00.000+00:00,busbar,,L2 Active Power,kW,27.54
330914,Hartley Avenue,2024-01-19T14:00:00.000+00:00,busbar,,L1 Active Power,kW,20.87
330914,Hartley Avenue,2024-01-19T14:00:00.000+00:00,busbar,,N Current (RMS),A,53.5
330914,Hartley Avenue,2024-01-19T14:00:00.000+00:00,busbar,,L3 Current (RMS),A,123.3
330914,Hartley Avenue,2024-01-19T14:00:00.000+00:00,busbar,,L2 Current (RMS),A,115.2
330914,Hartley Avenue,2024-01-19T14:00:00.000+00:00,busbar,,L1 Current (RMS),A,92.8
330914,Hartley Avenue,2024-01-19T13:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-2.17
330914,Hartley Avenue,2024-01-19T13:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.75
330914,Hartley Avenue,2024-01-19T13:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-2.03
330914,Hartley Avenue,2024-01-19T13:50:00.000+00:00,feeder,0030,L3 Active Power,kW,3.69
330914,Hartley Avenue,2024-01-19T13:50:00.000+00:00,feeder,0030,L2 Active Power,kW,9.02
330914,Hartley Avenue,2024-01-19T13:50:00.000+00:00,feeder,0030,L1 Active Power,kW,8.31
330914,Hartley Avenue,2024-01-19T13:50:00.000+00:00,feeder,0030,N Current (RMS),A,21.1
330914,Hartley Avenue,2024-01-19T13:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,19.0
330914,Hartley Avenue,2024-01-19T13:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,38.7
330914,Hartley Avenue,2024-01-19T13:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,36.0
330914,Hartley Avenue,2024-01-19T13:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.28
330914,Hartley Avenue,2024-01-19T13:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.68
330914,Hartley Avenue,2024-01-19T13:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.94
330914,Hartley Avenue,2024-01-19T13:50:00.000+00:00,feeder,0020,L3 Active Power,kW,3.02
330914,Hartley Avenue,2024-01-19T13:50:00.000+00:00,feeder,0020,L2 Active Power,kW,17.34
330914,Hartley Avenue,2024-01-19T13:50:00.000+00:00,feeder,0020,L1 Active Power,kW,0.78
330914,Hartley Avenue,2024-01-19T13:50:00.000+00:00,feeder,0020,N Current (RMS),A,52.8
