Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
330914,Hartley Avenue,2024-01-19T13:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,19.8
330914,Hartley Avenue,2024-01-19T13:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,71.9
330914,Hartley Avenue,2024-01-19T13:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,13.2
330914,Hartley Avenue,2024-01-19T13:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.14
330914,Hartley Avenue,2024-01-19T13:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.74
330914,Hartley Avenue,2024-01-19T13:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.45
330914,Hartley Avenue,2024-01-19T13:50:00.000+00:00,feeder,0010,L3 Active Power,kW,21.37
330914,Hartley Avenue,2024-01-19T13:50:00.000+00:00,feeder,0010,L2 Active Power,kW,3.79
330914,Hartley Avenue,2024-01-19T13:50:00.000+00:00,feeder,0010,L1 Active Power,kW,11.28
330914,Hartley Avenue,2024-01-19T13:50:00.000+00:00,feeder,0010,N Current (RMS),A,50.9
330914,Hartley Avenue,2024-01-19T13:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,87.8
330914,Hartley Avenue,2024-01-19T13:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,18.2
330914,Hartley Avenue,2024-01-19T13:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,49.6
330914,Hartley Avenue,2024-01-19T13:50:00.000+00:00,transformer,,Temperature,C,27.6
330914,Hartley Avenue,2024-01-19T13:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.75
330914,Hartley Avenue,2024-01-19T13:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.88
330914,Hartley Avenue,2024-01-19T13:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.94
330914,Hartley Avenue,2024-01-19T13:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.42
330914,Hartley Avenue,2024-01-19T13:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.19
330914,Hartley Avenue,2024-01-19T13:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.59
330914,Hartley Avenue,2024-01-19T13:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.59
330914,Hartley Avenue,2024-01-19T13:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.17
330914,Hartley Avenue,2024-01-19T13:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.43
330914,Hartley Avenue,2024-01-19T13:50:00.000+00:00,busbar,,L3 Active Power,kW,28.08
330914,Hartley Avenue,2024-01-19T13:50:00.000+00:00,busbar,,L2 Active Power,kW,30.15
330914,Hartley Avenue,2024-01-19T13:50:00.000+00:00,busbar,,L1 Active Power,kW,20.37
330914,Hartley Avenue,2024-01-19T13:50:00.000+00:00,busbar,,N Current (RMS),A,55.6
330914,Hartley Avenue,2024-01-19T13:50:00.000+00:00,busbar,,L3 Current (RMS),A,118.6
330914,Hartley Avenue,2024-01-19T13:50:00.000+00:00,busbar,,L2 Current (RMS),A,126.0
330914,Hartley Avenue,2024-01-19T13:50:00.000+00:00,busbar,,L1 Current (RMS),A,91.3
330914,Hartley Avenue,2024-01-19T13:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-2.41
330914,Hartley Avenue,2024-01-19T13:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.16
330914,Hartley Avenue,2024-01-19T13:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.66
330914,Hartley Avenue,2024-01-19T13:40:00.000+00:00,feeder,0030,L3 Active Power,kW,3.88
330914,Hartley Avenue,2024-01-19T13:40:00.000+00:00,feeder,0030,L2 Active Power,kW,7.64
330914,Hartley Avenue,2024-01-19T13:40:00.000+00:00,feeder,0030,L1 Active Power,kW,2.5
330914,Hartley Avenue,2024-01-19T13:40:00.000+00:00,feeder,0030,N Current (RMS),A,27.5
330914,Hartley Avenue,2024-01-19T13:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,20.3
330914,Hartley Avenue,2024-01-19T13:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,33.5
330914,Hartley Avenue,2024-01-19T13:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,15.9
330914,Hartley Avenue,2024-01-19T13:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.2
330914,Hartley Avenue,2024-01-19T13:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.07
330914,Hartley Avenue,2024-01-19T13:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.99
330914,Hartley Avenue,2024-01-19T13:40:00.000+00:00,feeder,0020,L3 Active Power,kW,-0.25
330914,Hartley Avenue,2024-01-19T13:40:00.000+00:00,feeder,0020,L2 Active Power,kW,17.15
330914,Hartley Avenue,2024-01-19T13:40:00.000+00:00,feeder,0020,L1 Active Power,kW,-3.3
330914,Hartley Avenue,2024-01-19T13:40:00.000+00:00,feeder,0020,N Current (RMS),A,64.1
330914,Hartley Avenue,2024-01-19T13:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,11.4
330914,Hartley Avenue,2024-01-19T13:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,71.5
330914,Hartley Avenue,2024-01-19T13:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,17.4
330914,Hartley Avenue,2024-01-19T13:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.29
330914,Hartley Avenue,2024-01-19T13:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.89
330914,Hartley Avenue,2024-01-19T13:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.12
330914,Hartley Avenue,2024-01-19T13:40:00.000+00:00,feeder,0010,L3 Active Power,kW,22.77
330914,Hartley Avenue,2024-01-19T13:40:00.000+00:00,feeder,0010,L2 Active Power,kW,3.44
330914,Hartley Avenue,2024-01-19T13:40:00.000+00:00,feeder,0010,L1 Active Power,kW,12.57
330914,Hartley Avenue,2024-01-19T13:40:00.000+00:00,feeder,0010,N Current (RMS),A,56.8
330914,Hartley Avenue,2024-01-19T13:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,93.3
330914,Hartley Avenue,2024-01-19T13:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,17.1
330914,Hartley Avenue,2024-01-19T13:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,56.9
330914,Hartley Avenue,2024-01-19T13:40:00.000+00:00,transformer,,Temperature,C,27.6
330914,Hartley Avenue,2024-01-19T13:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.73
330914,Hartley Avenue,2024-01-19T13:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.35
330914,Hartley Avenue,2024-01-19T13:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.9
330914,Hartley Avenue,2024-01-19T13:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.98
330914,Hartley Avenue,2024-01-19T13:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.2
330914,Hartley Avenue,2024-01-19T13:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.42
330914,Hartley Avenue,2024-01-19T13:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.9
330914,Hartley Avenue,2024-01-19T13:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.13
330914,Hartley Avenue,2024-01-19T13:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.76
330914,Hartley Avenue,2024-01-19T13:40:00.000+00:00,busbar,,L3 Active Power,kW,26.4
330914,Hartley Avenue,2024-01-19T13:40:00.000+00:00,busbar,,L2 Active Power,kW,28.23
330914,Hartley Avenue,2024-01-19T13:40:00.000+00:00,busbar,,L1 Active Power,kW,11.76
330914,Hartley Avenue,2024-01-19T13:40:00.000+00:00,busbar,,N Current (RMS),A,74.9
330914,Hartley Avenue,2024-01-19T13:40:00.000+00:00,busbar,,L3 Current (RMS),A,112.2
330914,Hartley Avenue,2024-01-19T13:40:00.000+00:00,busbar,,L2 Current (RMS),A,118.7
330914,Hartley Avenue,2024-01-19T13:40:00.000+00:00,busbar,,L1 Current (RMS),A,62.0
330914,Hartley Avenue,2024-01-19T13:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.81
330914,Hartley Avenue,2024-01-19T13:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.82
330914,Hartley Avenue,2024-01-19T13:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.75
330914,Hartley Avenue,2024-01-19T13:30:00.000+00:00,feeder,0030,L3 Active Power,kW,4.28
330914,Hartley Avenue,2024-01-19T13:30:00.000+00:00,feeder,0030,L2 Active Power,kW,9.44
330914,Hartley Avenue,2024-01-19T13:30:00.000+00:00,feeder,0030,L1 Active Power,kW,6.86
330914,Hartley Avenue,2024-01-19T13:30:00.000+00:00,feeder,0030,N Current (RMS),A,22.9
330914,Hartley Avenue,2024-01-19T13:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,20.3
330914,Hartley Avenue,2024-01-19T13:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,40.4
330914,Hartley Avenue,2024-01-19T13:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,31.3
330914,Hartley Avenue,2024-01-19T13:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.44
330914,Hartley Avenue,2024-01-19T13:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.68
330914,Hartley Avenue,2024-01-19T13:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.08
330914,Hartley Avenue,2024-01-19T13:30:00.000+00:00,feeder,0020,L3 Active Power,kW,2.89
330914,Hartley Avenue,2024-01-19T13:30:00.000+00:00,feeder,0020,L2 Active Power,kW,15.86
330914,Hartley Avenue,2024-01-19T13:30:00.000+00:00,feeder,0020,L1 Active Power,kW,0.47
330914,Hartley Avenue,2024-01-19T13:30:00.000+00:00,feeder,0020,N Current (RMS),A,52.3
330914,Hartley Avenue,2024-01-19T13:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,18.5
330914,Hartley Avenue,2024-01-19T13:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,68.4
330914,Hartley Avenue,2024-01-19T13:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,13.8
330914,Hartley Avenue,2024-01-19T13:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.36
330914,Hartley Avenue,2024-01-19T13:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.75
330914,Hartley Avenue,2024-01-19T13:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.24
330914,Hartley Avenue,2024-01-19T13:30:00.000+00:00,feeder,0010,L3 Active Power,kW,22.31
330914,Hartley Avenue,2024-01-19T13:30:00.000+00:00,feeder,0010,L2 Active Power,kW,3.15
330914,Hartley Avenue,2024-01-19T13:30:00.000+00:00,feeder,0010,L1 Active Power,kW,21.47
330914,Hartley Avenue,2024-01-19T13:30:00.000+00:00,feeder,0010,N Current (RMS),A,63.4
330914,Hartley Avenue,2024-01-19T13:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,91.6
330914,Hartley Avenue,2024-01-19T13:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,15.1
330914,Hartley Avenue,2024-01-19T13:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,88.9
330914,Hartley Avenue,2024-01-19T13:30:00.000+00:00,transformer,,Temperature,C,27.6
330914,Hartley Avenue,2024-01-19T13:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.73
330914,Hartley Avenue,2024-01-19T13:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.12
330914,Hartley Avenue,2024-01-19T13:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.95
330914,Hartley Avenue,2024-01-19T13:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.66
330914,Hartley Avenue,2024-01-19T13:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.16
330914,Hartley Avenue,2024-01-19T13:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.68
330914,Hartley Avenue,2024-01-19T13:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.61
330914,Hartley Avenue,2024-01-19T13:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.26
330914,Hartley Avenue,2024-01-19T13:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.07
330914,Hartley Avenue,2024-01-19T13:30:00.000+00:00,busbar,,L3 Active Power,kW,29.48
330914,Hartley Avenue,2024-01-19T13:30:00.000+00:00,busbar,,L2 Active Power,kW,28.46
330914,Hartley Avenue,2024-01-19T13:30:00.000+00:00,busbar,,L1 Active Power,kW,28.8
330914,Hartley Avenue,2024-01-19T13:30:00.000+00:00,busbar,,N Current (RMS),A,49.9
330914,Hartley Avenue,2024-01-19T13:30:00.000+00:00,busbar,,L3 Current (RMS),A,124.5
330914,Hartley Avenue,2024-01-19T13:30:00.000+00:00,busbar,,L2 Current (RMS),A,120.8
330914,Hartley Avenue,2024-01-19T13:30:00.000+00:00,busbar,,L1 Current (RMS),A,123.7
330914,Hartley Avenue,2024-01-19T13:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.57
330914,Hartley Avenue,2024-01-19T13:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.54
330914,Hartley Avenue,2024-01-19T13:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.34
330914,Hartley Avenue,2024-01-19T13:20:00.000+00:00,feeder,0030,L3 Active Power,kW,4.8
330914,Hartley Avenue,2024-01-19T13:20:00.000+00:00,feeder,0030,L2 Active Power,kW,9.31
330914,Hartley Avenue,2024-01-19T13:20:00.000+00:00,feeder,0030,L1 Active Power,kW,6.69
330914,Hartley Avenue,2024-01-19T13:20:00.000+00:00,feeder,0030,N Current (RMS),A,22.5
330914,Hartley Avenue,2024-01-19T13:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,22.4
330914,Hartley Avenue,2024-01-19T13:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,40.4
330914,Hartley Avenue,2024-01-19T13:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,29.9
330914,Hartley Avenue,2024-01-19T13:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.32
330914,Hartley Avenue,2024-01-19T13:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.99
330914,Hartley Avenue,2024-01-19T13:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.94
330914,Hartley Avenue,2024-01-19T13:20:00.000+00:00,feeder,0020,L3 Active Power,kW,0.55
330914,Hartley Avenue,2024-01-19T13:20:00.000+00:00,feeder,0020,L2 Active Power,kW,12.71
330914,Hartley Avenue,2024-01-19T13:20:00.000+00:00,feeder,0020,L1 Active Power,kW,-3.01
330914,Hartley Avenue,2024-01-19T13:20:00.000+00:00,feeder,0020,N Current (RMS),A,47.0
330914,Hartley Avenue,2024-01-19T13:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,13.0
330914,Hartley Avenue,2024-01-19T13:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,53.4
330914,Hartley Avenue,2024-01-19T13:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,16.1
330914,Hartley Avenue,2024-01-19T13:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.76
330914,Hartley Avenue,2024-01-19T13:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.02
330914,Hartley Avenue,2024-01-19T13:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.15
330914,Hartley Avenue,2024-01-19T13:20:00.000+00:00,feeder,0010,L3 Active Power,kW,25.73
330914,Hartley Avenue,2024-01-19T13:20:00.000+00:00,feeder,0010,L2 Active Power,kW,2.81
330914,Hartley Avenue,2024-01-19T13:20:00.000+00:00,feeder,0010,L1 Active Power,kW,15.19
330914,Hartley Avenue,2024-01-19T13:20:00.000+00:00,feeder,0010,N Current (RMS),A,66.9
330914,Hartley Avenue,2024-01-19T13:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,105.7
330914,Hartley Avenue,2024-01-19T13:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,14.7
330914,Hartley Avenue,2024-01-19T13:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,65.7
330914,Hartley Avenue,2024-01-19T13:20:00.000+00:00,transformer,,Temperature,C,27.6
330914,Hartley Avenue,2024-01-19T13:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.75
330914,Hartley Avenue,2024-01-19T13:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.16
330914,Hartley Avenue,2024-01-19T13:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.94
330914,Hartley Avenue,2024-01-19T13:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.86
330914,Hartley Avenue,2024-01-19T13:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.09
330914,Hartley Avenue,2024-01-19T13:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.02
330914,Hartley Avenue,2024-01-19T13:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.65
330914,Hartley Avenue,2024-01-19T13:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.55
330914,Hartley Avenue,2024-01-19T13:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.43
330914,Hartley Avenue,2024-01-19T13:20:00.000+00:00,busbar,,L3 Active Power,kW,31.08
330914,Hartley Avenue,2024-01-19T13:20:00.000+00:00,busbar,,L2 Active Power,kW,24.83
330914,Hartley Avenue,2024-01-19T13:20:00.000+00:00,busbar,,L1 Active Power,kW,18.86
330914,Hartley Avenue,2024-01-19T13:20:00.000+00:00,busbar,,N Current (RMS),A,56.0
330914,Hartley Avenue,2024-01-19T13:20:00.000+00:00,busbar,,L3 Current (RMS),A,130.7
330914,Hartley Avenue,2024-01-19T13:20:00.000+00:00,busbar,,L2 Current (RMS),A,105.5
330914,Hartley Avenue,2024-01-19T13:20:00.000+00:00,busbar,,L1 Current (RMS),A,85.0
330914,Hartley Avenue,2024-01-19T13:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.87
330914,Hartley Avenue,2024-01-19T13:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.48
330914,Hartley Avenue,2024-01-19T13:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.36
330914,Hartley Avenue,2024-01-19T13:10:00.000+00:00,feeder,0030,L3 Active Power,kW,5.87
330914,Hartley Avenue,2024-01-19T13:10:00.000+00:00,feeder,0030,L2 Active Power,kW,10.62
330914,Hartley Avenue,2024-01-19T13:10:00.000+00:00,feeder,0030,L1 Active Power,kW,5.64
330914,Hartley Avenue,2024-01-19T13:10:00.000+00:00,feeder,0030,N Current (RMS),A,28.2
330914,Hartley Avenue,2024-01-19T13:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,27.0
330914,Hartley Avenue,2024-01-19T13:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,45.4
330914,Hartley Avenue,2024-01-19T13:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,26.3
330914,Hartley Avenue,2024-01-19T13:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.2
330914,Hartley Avenue,2024-01-19T13:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.28
330914,Hartley Avenue,2024-01-19T13:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.77
330914,Hartley Avenue,2024-01-19T13:10:00.000+00:00,feeder,0020,L3 Active Power,kW,0.15
330914,Hartley Avenue,2024-01-19T13:10:00.000+00:00,feeder,0020,L2 Active Power,kW,11.78
330914,Hartley Avenue,2024-01-19T13:10:00.000+00:00,feeder,0020,L1 Active Power,kW,-3.23
330914,Hartley Avenue,2024-01-19T13:10:00.000+00:00,feeder,0020,N Current (RMS),A,44.7
330914,Hartley Avenue,2024-01-19T13:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,11.3
330914,Hartley Avenue,2024-01-19T13:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,49.7
330914,Hartley Avenue,2024-01-19T13:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,15.6
330914,Hartley Avenue,2024-01-19T13:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.91
330914,Hartley Avenue,2024-01-19T13:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.97
330914,Hartley Avenue,2024-01-19T13:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.26
330914,Hartley Avenue,2024-01-19T13:10:00.000+00:00,feeder,0010,L3 Active Power,kW,25.19
330914,Hartley Avenue,2024-01-19T13:10:00.000+00:00,feeder,0010,L2 Active Power,kW,3.29
330914,Hartley Avenue,2024-01-19T13:10:00.000+00:00,feeder,0010,L1 Active Power,kW,10.42
330914,Hartley Avenue,2024-01-19T13:10:00.000+00:00,feeder,0010,N Current (RMS),A,63.1
330914,Hartley Avenue,2024-01-19T13:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,104.6
330914,Hartley Avenue,2024-01-19T13:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,16.4
330914,Hartley Avenue,2024-01-19T13:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,44.6
330914,Hartley Avenue,2024-01-19T13:10:00.000+00:00,transformer,,Temperature,C,27.7
330914,Hartley Avenue,2024-01-19T13:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.68
330914,Hartley Avenue,2024-01-19T13:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.0
330914,Hartley Avenue,2024-01-19T13:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.89
330914,Hartley Avenue,2024-01-19T13:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.78
330914,Hartley Avenue,2024-01-19T13:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.12
330914,Hartley Avenue,2024-01-19T13:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.0
330914,Hartley Avenue,2024-01-19T13:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.98
330914,Hartley Avenue,2024-01-19T13:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.73
330914,Hartley Avenue,2024-01-19T13:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.39
330914,Hartley Avenue,2024-01-19T13:10:00.000+00:00,busbar,,L3 Active Power,kW,31.21
330914,Hartley Avenue,2024-01-19T13:10:00.000+00:00,busbar,,L2 Active Power,kW,25.69
330914,Hartley Avenue,2024-01-19T13:10:00.000+00:00,busbar,,L1 Active Power,kW,12.83
330914,Hartley Avenue,2024-01-19T13:10:00.000+00:00,busbar,,N Current (RMS),A,71.9
330914,Hartley Avenue,2024-01-19T13:10:00.000+00:00,busbar,,L3 Current (RMS),A,132.1
330914,Hartley Avenue,2024-01-19T13:10:00.000+00:00,busbar,,L2 Current (RMS),A,109.1
330914,Hartley Avenue,2024-01-19T13:10:00.000+00:00,busbar,,L1 Current (RMS),A,61.0
330914,Hartley Avenue,2024-01-19T13:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.84
330914,Hartley Avenue,2024-01-19T13:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.4
330914,Hartley Avenue,2024-01-19T13:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.71
330914,Hartley Avenue,2024-01-19T13:00:00.000+00:00,feeder,0030,L3 Active Power,kW,6.88
330914,Hartley Avenue,2024-01-19T13:00:00.000+00:00,feeder,0030,L2 Active Power,kW,10.43
330914,Hartley Avenue,2024-01-19T13:00:00.000+00:00,feeder,0030,L1 Active Power,kW,5.84
330914,Hartley Avenue,2024-01-19T13:00:00.000+00:00,feeder,0030,N Current (RMS),A,25.4
330914,Hartley Avenue,2024-01-19T13:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,30.0
330914,Hartley Avenue,2024-01-19T13:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,44.4
330914,Hartley Avenue,2024-01-19T13:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,27.1
330914,Hartley Avenue,2024-01-19T13:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.16
330914,Hartley Avenue,2024-01-19T13:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.95
330914,Hartley Avenue,2024-01-19T13:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.83
330914,Hartley Avenue,2024-01-19T13:00:00.000+00:00,feeder,0020,L3 Active Power,kW,2.5
330914,Hartley Avenue,2024-01-19T13:00:00.000+00:00,feeder,0020,L2 Active Power,kW,12.57
330914,Hartley Avenue,2024-01-19T13:00:00.000+00:00,feeder,0020,L1 Active Power,kW,-3.41
330914,Hartley Avenue,2024-01-19T13:00:00.000+00:00,feeder,0020,N Current (RMS),A,49.0
330914,Hartley Avenue,2024-01-19T13:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,15.9
330914,Hartley Avenue,2024-01-19T13:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,52.9
330914,Hartley Avenue,2024-01-19T13:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,17.1
330914,Hartley Avenue,2024-01-19T13:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.2
330914,Hartley Avenue,2024-01-19T13:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.68
330914,Hartley Avenue,2024-01-19T13:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.52
330914,Hartley Avenue,2024-01-19T13:00:00.000+00:00,feeder,0010,L3 Active Power,kW,12.59
330914,Hartley Avenue,2024-01-19T13:00:00.000+00:00,feeder,0010,L2 Active Power,kW,2.28
330914,Hartley Avenue,2024-01-19T13:00:00.000+00:00,feeder,0010,L1 Active Power,kW,8.66
330914,Hartley Avenue,2024-01-19T13:00:00.000+00:00,feeder,0010,N Current (RMS),A,33.9
330914,Hartley Avenue,2024-01-19T13:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,52.7
330914,Hartley Avenue,2024-01-19T13:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,12.2
330914,Hartley Avenue,2024-01-19T13:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,38.5
330914,Hartley Avenue,2024-01-19T13:00:00.000+00:00,transformer,,Temperature,C,27.7
330914,Hartley Avenue,2024-01-19T13:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.66
330914,Hartley Avenue,2024-01-19T13:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.01
330914,Hartley Avenue,2024-01-19T13:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.92
330914,Hartley Avenue,2024-01-19T13:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.48
330914,Hartley Avenue,2024-01-19T13:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.11
330914,Hartley Avenue,2024-01-19T13:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.72
330914,Hartley Avenue,2024-01-19T13:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.19
330914,Hartley Avenue,2024-01-19T13:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.04
330914,Hartley Avenue,2024-01-19T13:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.06
330914,Hartley Avenue,2024-01-19T13:00:00.000+00:00,busbar,,L3 Active Power,kW,21.97
330914,Hartley Avenue,2024-01-19T13:00:00.000+00:00,busbar,,L2 Active Power,kW,25.27
330914,Hartley Avenue,2024-01-19T13:00:00.000+00:00,busbar,,L1 Active Power,kW,11.1
330914,Hartley Avenue,2024-01-19T13:00:00.000+00:00,busbar,,N Current (RMS),A,64.7
330914,Hartley Avenue,2024-01-19T13:00:00.000+00:00,busbar,,L3 Current (RMS),A,95.0
330914,Hartley Avenue,2024-01-19T13:00:00.000+00:00,busbar,,L2 Current (RMS),A,107.0
330914,Hartley Avenue,2024-01-19T13:00:00.000+00:00,busbar,,L1 Current (RMS),A,57.3
330914,Hartley Avenue,2024-01-19T12:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-2.01
330914,Hartley Avenue,2024-01-19T12:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.6
330914,Hartley Avenue,2024-01-19T12:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.69
330914,Hartley Avenue,2024-01-19T12:50:00.000+00:00,feeder,0030,L3 Active Power,kW,6.04
330914,Hartley Avenue,2024-01-19T12:50:00.000+00:00,feeder,0030,L2 Active Power,kW,10.01
330914,Hartley Avenue,2024-01-19T12:50:00.000+00:00,feeder,0030,L1 Active Power,kW,3.11
330914,Hartley Avenue,2024-01-19T12:50:00.000+00:00,feeder,0030,N Current (RMS),A,32.7
330914,Hartley Avenue,2024-01-19T12:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,27.9
330914,Hartley Avenue,2024-01-19T12:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,43.0
330914,Hartley Avenue,2024-01-19T12:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,17.1
330914,Hartley Avenue,2024-01-19T12:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.33
330914,Hartley Avenue,2024-01-19T12:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.37
330914,Hartley Avenue,2024-01-19T12:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.95
330914,Hartley Avenue,2024-01-19T12:50:00.000+00:00,feeder,0020,L3 Active Power,kW,3.6
330914,Hartley Avenue,2024-01-19T12:50:00.000+00:00,feeder,0020,L2 Active Power,kW,13.86
330914,Hartley Avenue,2024-01-19T12:50:00.000+00:00,feeder,0020,L1 Active Power,kW,-4.48
330914,Hartley Avenue,2024-01-19T12:50:00.000+00:00,feeder,0020,N Current (RMS),A,55.0
330914,Hartley Avenue,2024-01-19T12:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,20.4
330914,Hartley Avenue,2024-01-19T12:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,58.2
330914,Hartley Avenue,2024-01-19T12:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,20.4
330914,Hartley Avenue,2024-01-19T12:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.29
330914,Hartley Avenue,2024-01-19T12:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.82
330914,Hartley Avenue,2024-01-19T12:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.51
330914,Hartley Avenue,2024-01-19T12:50:00.000+00:00,feeder,0010,L3 Active Power,kW,14.57
330914,Hartley Avenue,2024-01-19T12:50:00.000+00:00,feeder,0010,L2 Active Power,kW,1.64
330914,Hartley Avenue,2024-01-19T12:50:00.000+00:00,feeder,0010,L1 Active Power,kW,9.42
330914,Hartley Avenue,2024-01-19T12:50:00.000+00:00,feeder,0010,N Current (RMS),A,36.4
330914,Hartley Avenue,2024-01-19T12:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,60.6
330914,Hartley Avenue,2024-01-19T12:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,10.7
330914,Hartley Avenue,2024-01-19T12:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,40.8
330914,Hartley Avenue,2024-01-19T12:50:00.000+00:00,transformer,,Temperature,C,27.7
330914,Hartley Avenue,2024-01-19T12:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.67
330914,Hartley Avenue,2024-01-19T12:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.36
330914,Hartley Avenue,2024-01-19T12:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.93
330914,Hartley Avenue,2024-01-19T12:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.65
330914,Hartley Avenue,2024-01-19T12:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.11
330914,Hartley Avenue,2024-01-19T12:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.78
330914,Hartley Avenue,2024-01-19T12:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.64
330914,Hartley Avenue,2024-01-19T12:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.79
330914,Hartley Avenue,2024-01-19T12:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.15
330914,Hartley Avenue,2024-01-19T12:50:00.000+00:00,busbar,,L3 Active Power,kW,24.21
330914,Hartley Avenue,2024-01-19T12:50:00.000+00:00,busbar,,L2 Active Power,kW,25.51
330914,Hartley Avenue,2024-01-19T12:50:00.000+00:00,busbar,,L1 Active Power,kW,8.05
330914,Hartley Avenue,2024-01-19T12:50:00.000+00:00,busbar,,N Current (RMS),A,75.3
330914,Hartley Avenue,2024-01-19T12:50:00.000+00:00,busbar,,L3 Current (RMS),A,104.9
330914,Hartley Avenue,2024-01-19T12:50:00.000+00:00,busbar,,L2 Current (RMS),A,108.6
330914,Hartley Avenue,2024-01-19T12:50:00.000+00:00,busbar,,L1 Current (RMS),A,44.6
330914,Hartley Avenue,2024-01-19T12:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-2.13
330914,Hartley Avenue,2024-01-19T12:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.54
330914,Hartley Avenue,2024-01-19T12:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.73
330914,Hartley Avenue,2024-01-19T12:40:00.000+00:00,feeder,0030,L3 Active Power,kW,5.53
330914,Hartley Avenue,2024-01-19T12:40:00.000+00:00,feeder,0030,L2 Active Power,kW,7.71
330914,Hartley Avenue,2024-01-19T12:40:00.000+00:00,feeder,0030,L1 Active Power,kW,4.0
330914,Hartley Avenue,2024-01-19T12:40:00.000+00:00,feeder,0030,N Current (RMS),A,24.7
330914,Hartley Avenue,2024-01-19T12:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,26.2
330914,Hartley Avenue,2024-01-19T12:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,33.8
330914,Hartley Avenue,2024-01-19T12:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,19.6
330914,Hartley Avenue,2024-01-19T12:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.28
330914,Hartley Avenue,2024-01-19T12:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.01
330914,Hartley Avenue,2024-01-19T12:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.86
330914,Hartley Avenue,2024-01-19T12:40:00.000+00:00,feeder,0020,L3 Active Power,kW,1.6
330914,Hartley Avenue,2024-01-19T12:40:00.000+00:00,feeder,0020,L2 Active Power,kW,9.62
330914,Hartley Avenue,2024-01-19T12:40:00.000+00:00,feeder,0020,L1 Active Power,kW,-4.53
330914,Hartley Avenue,2024-01-19T12:40:00.000+00:00,feeder,0020,N Current (RMS),A,43.5
330914,Hartley Avenue,2024-01-19T12:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,15.3
330914,Hartley Avenue,2024-01-19T12:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,41.0
330914,Hartley Avenue,2024-01-19T12:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,20.4
330914,Hartley Avenue,2024-01-19T12:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.35
330914,Hartley Avenue,2024-01-19T12:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.78
330914,Hartley Avenue,2024-01-19T12:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.88
330914,Hartley Avenue,2024-01-19T12:40:00.000+00:00,feeder,0010,L3 Active Power,kW,13.03
330914,Hartley Avenue,2024-01-19T12:40:00.000+00:00,feeder,0010,L2 Active Power,kW,4.55
330914,Hartley Avenue,2024-01-19T12:40:00.000+00:00,feeder,0010,L1 Active Power,kW,11.71
330914,Hartley Avenue,2024-01-19T12:40:00.000+00:00,feeder,0010,N Current (RMS),A,30.3
330914,Hartley Avenue,2024-01-19T12:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,54.4
330914,Hartley Avenue,2024-01-19T12:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,23.3
330914,Hartley Avenue,2024-01-19T12:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,50.1
330914,Hartley Avenue,2024-01-19T12:40:00.000+00:00,transformer,,Temperature,C,27.8
330914,Hartley Avenue,2024-01-19T12:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.7
330914,Hartley Avenue,2024-01-19T12:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.16
330914,Hartley Avenue,2024-01-19T12:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.93
330914,Hartley Avenue,2024-01-19T12:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.58
330914,Hartley Avenue,2024-01-19T12:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.13
330914,Hartley Avenue,2024-01-19T12:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.54
330914,Hartley Avenue,2024-01-19T12:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.77
330914,Hartley Avenue,2024-01-19T12:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.33
330914,Hartley Avenue,2024-01-19T12:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.46
330914,Hartley Avenue,2024-01-19T12:40:00.000+00:00,busbar,,L3 Active Power,kW,20.16
330914,Hartley Avenue,2024-01-19T12:40:00.000+00:00,busbar,,L2 Active Power,kW,21.87
330914,Hartley Avenue,2024-01-19T12:40:00.000+00:00,busbar,,L1 Active Power,kW,11.18
330914,Hartley Avenue,2024-01-19T12:40:00.000+00:00,busbar,,N Current (RMS),A,56.9
330914,Hartley Avenue,2024-01-19T12:40:00.000+00:00,busbar,,L3 Current (RMS),A,88.9
330914,Hartley Avenue,2024-01-19T12:40:00.000+00:00,busbar,,L2 Current (RMS),A,94.2
330914,Hartley Avenue,2024-01-19T12:40:00.000+00:00,busbar,,L1 Current (RMS),A,54.8
330914,Hartley Avenue,2024-01-19T12:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.96
330914,Hartley Avenue,2024-01-19T12:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.5
330914,Hartley Avenue,2024-01-19T12:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.88
330914,Hartley Avenue,2024-01-19T12:30:00.000+00:00,feeder,0030,L3 Active Power,kW,5.49
330914,Hartley Avenue,2024-01-19T12:30:00.000+00:00,feeder,0030,L2 Active Power,kW,9.0
330914,Hartley Avenue,2024-01-19T12:30:00.000+00:00,feeder,0030,L1 Active Power,kW,6.05
330914,Hartley Avenue,2024-01-19T12:30:00.000+00:00,feeder,0030,N Current (RMS),A,24.4
330914,Hartley Avenue,2024-01-19T12:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,26.0
330914,Hartley Avenue,2024-01-19T12:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,39.1
330914,Hartley Avenue,2024-01-19T12:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,27.7
330914,Hartley Avenue,2024-01-19T12:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.18
330914,Hartley Avenue,2024-01-19T12:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.96
330914,Hartley Avenue,2024-01-19T12:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.73
330914,Hartley Avenue,2024-01-19T12:30:00.000+00:00,feeder,0020,L3 Active Power,kW,4.19
330914,Hartley Avenue,2024-01-19T12:30:00.000+00:00,feeder,0020,L2 Active Power,kW,11.13
330914,Hartley Avenue,2024-01-19T12:30:00.000+00:00,feeder,0020,L1 Active Power,kW,-1.81
330914,Hartley Avenue,2024-01-19T12:30:00.000+00:00,feeder,0020,N Current (RMS),A,39.2
330914,Hartley Avenue,2024-01-19T12:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,21.0
330914,Hartley Avenue,2024-01-19T12:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,47.2
330914,Hartley Avenue,2024-01-19T12:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,15.2
330914,Hartley Avenue,2024-01-19T12:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.96
330914,Hartley Avenue,2024-01-19T12:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.87
330914,Hartley Avenue,2024-01-19T12:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.48
330914,Hartley Avenue,2024-01-19T12:30:00.000+00:00,feeder,0010,L3 Active Power,kW,14.27
330914,Hartley Avenue,2024-01-19T12:30:00.000+00:00,feeder,0010,L2 Active Power,kW,1.84
330914,Hartley Avenue,2024-01-19T12:30:00.000+00:00,feeder,0010,L1 Active Power,kW,10.77
330914,Hartley Avenue,2024-01-19T12:30:00.000+00:00,feeder,0010,N Current (RMS),A,41.8
330914,Hartley Avenue,2024-01-19T12:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,59.7
330914,Hartley Avenue,2024-01-19T12:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,12.1
330914,Hartley Avenue,2024-01-19T12:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,47.6
330914,Hartley Avenue,2024-01-19T12:30:00.000+00:00,transformer,,Temperature,C,27.8
330914,Hartley Avenue,2024-01-19T12:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.68
330914,Hartley Avenue,2024-01-19T12:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.27
330914,Hartley Avenue,2024-01-19T12:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.89
330914,Hartley Avenue,2024-01-19T12:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.48
330914,Hartley Avenue,2024-01-19T12:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.13
330914,Hartley Avenue,2024-01-19T12:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.52
330914,Hartley Avenue,2024-01-19T12:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.1
330914,Hartley Avenue,2024-01-19T12:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.33
330914,Hartley Avenue,2024-01-19T12:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.09
330914,Hartley Avenue,2024-01-19T12:30:00.000+00:00,busbar,,L3 Active Power,kW,23.95
330914,Hartley Avenue,2024-01-19T12:30:00.000+00:00,busbar,,L2 Active Power,kW,21.96
330914,Hartley Avenue,2024-01-19T12:30:00.000+00:00,busbar,,L1 Active Power,kW,15.0
330914,Hartley Avenue,2024-01-19T12:30:00.000+00:00,busbar,,N Current (RMS),A,52.5
330914,Hartley Avenue,2024-01-19T12:30:00.000+00:00,busbar,,L3 Current (RMS),A,103.4
330914,Hartley Avenue,2024-01-19T12:30:00.000+00:00,busbar,,L2 Current (RMS),A,94.6
330914,Hartley Avenue,2024-01-19T12:30:00.000+00:00,busbar,,L1 Current (RMS),A,69.6
330914,Hartley Avenue,2024-01-19T12:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.91
330914,Hartley Avenue,2024-01-19T12:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.79
330914,Hartley Avenue,2024-01-19T12:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-2.05
330914,Hartley Avenue,2024-01-19T12:20:00.000+00:00,feeder,0030,L3 Active Power,kW,4.13
330914,Hartley Avenue,2024-01-19T12:20:00.000+00:00,feeder,0030,L2 Active Power,kW,8.95
330914,Hartley Avenue,2024-01-19T12:20:00.000+00:00,feeder,0030,L1 Active Power,kW,4.42
330914,Hartley Avenue,2024-01-19T12:20:00.000+00:00,feeder,0030,N Current (RMS),A,25.1
330914,Hartley Avenue,2024-01-19T12:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,19.9
330914,Hartley Avenue,2024-01-19T12:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,38.7
330914,Hartley Avenue,2024-01-19T12:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,22.0
330914,Hartley Avenue,2024-01-19T12:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.72
330914,Hartley Avenue,2024-01-19T12:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.78
330914,Hartley Avenue,2024-01-19T12:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.63
330914,Hartley Avenue,2024-01-19T12:20:00.000+00:00,feeder,0020,L3 Active Power,kW,4.77
330914,Hartley Avenue,2024-01-19T12:20:00.000+00:00,feeder,0020,L2 Active Power,kW,12.63
330914,Hartley Avenue,2024-01-19T12:20:00.000+00:00,feeder,0020,L1 Active Power,kW,-1.13
330914,Hartley Avenue,2024-01-19T12:20:00.000+00:00,feeder,0020,N Current (RMS),A,41.7
330914,Hartley Avenue,2024-01-19T12:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,22.1
330914,Hartley Avenue,2024-01-19T12:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,52.8
330914,Hartley Avenue,2024-01-19T12:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,13.5
330914,Hartley Avenue,2024-01-19T12:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.56
330914,Hartley Avenue,2024-01-19T12:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.77
330914,Hartley Avenue,2024-01-19T12:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.56
330914,Hartley Avenue,2024-01-19T12:20:00.000+00:00,feeder,0010,L3 Active Power,kW,8.38
330914,Hartley Avenue,2024-01-19T12:20:00.000+00:00,feeder,0010,L2 Active Power,kW,2.0
330914,Hartley Avenue,2024-01-19T12:20:00.000+00:00,feeder,0010,L1 Active Power,kW,10.7
330914,Hartley Avenue,2024-01-19T12:20:00.000+00:00,feeder,0010,N Current (RMS),A,31.8
330914,Hartley Avenue,2024-01-19T12:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,36.2
330914,Hartley Avenue,2024-01-19T12:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,12.4
330914,Hartley Avenue,2024-01-19T12:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,46.5
330914,Hartley Avenue,2024-01-19T12:20:00.000+00:00,transformer,,Temperature,C,27.8
330914,Hartley Avenue,2024-01-19T12:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.67
330914,Hartley Avenue,2024-01-19T12:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.78
330914,Hartley Avenue,2024-01-19T12:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.92
330914,Hartley Avenue,2024-01-19T12:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.31
330914,Hartley Avenue,2024-01-19T12:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.07
330914,Hartley Avenue,2024-01-19T12:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.12
330914,Hartley Avenue,2024-01-19T12:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.2
330914,Hartley Avenue,2024-01-19T12:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.35
330914,Hartley Avenue,2024-01-19T12:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.24
330914,Hartley Avenue,2024-01-19T12:20:00.000+00:00,busbar,,L3 Active Power,kW,17.29
330914,Hartley Avenue,2024-01-19T12:20:00.000+00:00,busbar,,L2 Active Power,kW,23.58
330914,Hartley Avenue,2024-01-19T12:20:00.000+00:00,busbar,,L1 Active Power,kW,13.99
330914,Hartley Avenue,2024-01-19T12:20:00.000+00:00,busbar,,N Current (RMS),A,50.1
330914,Hartley Avenue,2024-01-19T12:20:00.000+00:00,busbar,,L3 Current (RMS),A,76.7
330914,Hartley Avenue,2024-01-19T12:20:00.000+00:00,busbar,,L2 Current (RMS),A,100.5
330914,Hartley Avenue,2024-01-19T12:20:00.000+00:00,busbar,,L1 Current (RMS),A,65.9
330914,Hartley Avenue,2024-01-19T12:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.96
330914,Hartley Avenue,2024-01-19T12:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.52
330914,Hartley Avenue,2024-01-19T12:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.91
330914,Hartley Avenue,2024-01-19T12:10:00.000+00:00,feeder,0030,L3 Active Power,kW,4.53
330914,Hartley Avenue,2024-01-19T12:10:00.000+00:00,feeder,0030,L2 Active Power,kW,7.65
330914,Hartley Avenue,2024-01-19T12:10:00.000+00:00,feeder,0030,L1 Active Power,kW,3.58
330914,Hartley Avenue,2024-01-19T12:10:00.000+00:00,feeder,0030,N Current (RMS),A,23.6
330914,Hartley Avenue,2024-01-19T12:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,21.6
330914,Hartley Avenue,2024-01-19T12:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,33.4
330914,Hartley Avenue,2024-01-19T12:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,18.2
330914,Hartley Avenue,2024-01-19T12:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.62
330914,Hartley Avenue,2024-01-19T12:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.68
330914,Hartley Avenue,2024-01-19T12:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.79
330914,Hartley Avenue,2024-01-19T12:10:00.000+00:00,feeder,0020,L3 Active Power,kW,7.2
330914,Hartley Avenue,2024-01-19T12:10:00.000+00:00,feeder,0020,L2 Active Power,kW,14.82
330914,Hartley Avenue,2024-01-19T12:10:00.000+00:00,feeder,0020,L1 Active Power,kW,-1.54
330914,Hartley Avenue,2024-01-19T12:10:00.000+00:00,feeder,0020,N Current (RMS),A,48.5
330914,Hartley Avenue,2024-01-19T12:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,31.4
330914,Hartley Avenue,2024-01-19T12:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,61.8
330914,Hartley Avenue,2024-01-19T12:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,10.4
330914,Hartley Avenue,2024-01-19T12:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.51
330914,Hartley Avenue,2024-01-19T12:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.33
330914,Hartley Avenue,2024-01-19T12:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.93
330914,Hartley Avenue,2024-01-19T12:10:00.000+00:00,feeder,0010,L3 Active Power,kW,7.42
330914,Hartley Avenue,2024-01-19T12:10:00.000+00:00,feeder,0010,L2 Active Power,kW,2.66
330914,Hartley Avenue,2024-01-19T12:10:00.000+00:00,feeder,0010,L1 Active Power,kW,11.82
330914,Hartley Avenue,2024-01-19T12:10:00.000+00:00,feeder,0010,N Current (RMS),A,32.9
330914,Hartley Avenue,2024-01-19T12:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,32.3
330914,Hartley Avenue,2024-01-19T12:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,13.2
330914,Hartley Avenue,2024-01-19T12:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,50.8
330914,Hartley Avenue,2024-01-19T12:10:00.000+00:00,transformer,,Temperature,C,27.8
330914,Hartley Avenue,2024-01-19T12:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.72
330914,Hartley Avenue,2024-01-19T12:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.81
330914,Hartley Avenue,2024-01-19T12:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.9
330914,Hartley Avenue,2024-01-19T12:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.27
330914,Hartley Avenue,2024-01-19T12:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.05
330914,Hartley Avenue,2024-01-19T12:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.15
330914,Hartley Avenue,2024-01-19T12:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.08
330914,Hartley Avenue,2024-01-19T12:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.53
330914,Hartley Avenue,2024-01-19T12:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.62
330914,Hartley Avenue,2024-01-19T12:10:00.000+00:00,busbar,,L3 Active Power,kW,19.16
330914,Hartley Avenue,2024-01-19T12:10:00.000+00:00,busbar,,L2 Active Power,kW,25.13
330914,Hartley Avenue,2024-01-19T12:10:00.000+00:00,busbar,,L1 Active Power,kW,13.86
330914,Hartley Avenue,2024-01-19T12:10:00.000+00:00,busbar,,N Current (RMS),A,54.3
330914,Hartley Avenue,2024-01-19T12:10:00.000+00:00,busbar,,L3 Current (RMS),A,84.0
330914,Hartley Avenue,2024-01-19T12:10:00.000+00:00,busbar,,L2 Current (RMS),A,105.7
330914,Hartley Avenue,2024-01-19T12:10:00.000+00:00,busbar,,L1 Current (RMS),A,65.4
330914,Hartley Avenue,2024-01-19T12:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.81
330914,Hartley Avenue,2024-01-19T12:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.3
330914,Hartley Avenue,2024-01-19T12:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.53
330914,Hartley Avenue,2024-01-19T12:00:00.000+00:00,feeder,0030,L3 Active Power,kW,5.6
330914,Hartley Avenue,2024-01-19T12:00:00.000+00:00,feeder,0030,L2 Active Power,kW,10.15
330914,Hartley Avenue,2024-01-19T12:00:00.000+00:00,feeder,0030,L1 Active Power,kW,4.54
330914,Hartley Avenue,2024-01-19T12:00:00.000+00:00,feeder,0030,N Current (RMS),A,27.3
330914,Hartley Avenue,2024-01-19T12:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,25.2
330914,Hartley Avenue,2024-01-19T12:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,43.3
330914,Hartley Avenue,2024-01-19T12:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,21.9
330914,Hartley Avenue,2024-01-19T12:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.91
330914,Hartley Avenue,2024-01-19T12:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.94
330914,Hartley Avenue,2024-01-19T12:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.91
330914,Hartley Avenue,2024-01-19T12:00:00.000+00:00,feeder,0020,L3 Active Power,kW,8.24
330914,Hartley Avenue,2024-01-19T12:00:00.000+00:00,feeder,0020,L2 Active Power,kW,14.85
330914,Hartley Avenue,2024-01-19T12:00:00.000+00:00,feeder,0020,L1 Active Power,kW,-2.48
330914,Hartley Avenue,2024-01-19T12:00:00.000+00:00,feeder,0020,N Current (RMS),A,52.5
330914,Hartley Avenue,2024-01-19T12:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,36.1
330914,Hartley Avenue,2024-01-19T12:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,62.2
330914,Hartley Avenue,2024-01-19T12:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,14.0
330914,Hartley Avenue,2024-01-19T12:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.59
330914,Hartley Avenue,2024-01-19T12:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.23
330914,Hartley Avenue,2024-01-19T12:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.59
330914,Hartley Avenue,2024-01-19T12:00:00.000+00:00,feeder,0010,L3 Active Power,kW,6.74
330914,Hartley Avenue,2024-01-19T12:00:00.000+00:00,feeder,0010,L2 Active Power,kW,3.5
330914,Hartley Avenue,2024-01-19T12:00:00.000+00:00,feeder,0010,L1 Active Power,kW,18.02
330914,Hartley Avenue,2024-01-19T12:00:00.000+00:00,feeder,0010,N Current (RMS),A,49.8
330914,Hartley Avenue,2024-01-19T12:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,29.8
330914,Hartley Avenue,2024-01-19T12:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,17.4
330914,Hartley Avenue,2024-01-19T12:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,75.9
330914,Hartley Avenue,2024-01-19T12:00:00.000+00:00,transformer,,Temperature,C,27.9
330914,Hartley Avenue,2024-01-19T12:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.7
330914,Hartley Avenue,2024-01-19T12:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.69
330914,Hartley Avenue,2024-01-19T12:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.91
330914,Hartley Avenue,2024-01-19T12:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.04
330914,Hartley Avenue,2024-01-19T12:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.09
330914,Hartley Avenue,2024-01-19T12:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.9
330914,Hartley Avenue,2024-01-19T12:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.32
330914,Hartley Avenue,2024-01-19T12:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.47
330914,Hartley Avenue,2024-01-19T12:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.02
330914,Hartley Avenue,2024-01-19T12:00:00.000+00:00,busbar,,L3 Active Power,kW,20.58
330914,Hartley Avenue,2024-01-19T12:00:00.000+00:00,busbar,,L2 Active Power,kW,28.51
330914,Hartley Avenue,2024-01-19T12:00:00.000+00:00,busbar,,L1 Active Power,kW,20.07
330914,Hartley Avenue,2024-01-19T12:00:00.000+00:00,busbar,,N Current (RMS),A,51.6
330914,Hartley Avenue,2024-01-19T12:00:00.000+00:00,busbar,,L3 Current (RMS),A,89.8
330914,Hartley Avenue,2024-01-19T12:00:00.000+00:00,busbar,,L2 Current (RMS),A,119.7
