Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
330914,Hartley Avenue,2024-01-19T12:00:00.000+00:00,busbar,,L1 Current (RMS),A,88.8
330914,Hartley Avenue,2024-01-19T11:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.98
330914,Hartley Avenue,2024-01-19T11:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.23
330914,Hartley Avenue,2024-01-19T11:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.65
330914,Hartley Avenue,2024-01-19T11:50:00.000+00:00,feeder,0030,L3 Active Power,kW,5.77
330914,Hartley Avenue,2024-01-19T11:50:00.000+00:00,feeder,0030,L2 Active Power,kW,11.23
330914,Hartley Avenue,2024-01-19T11:50:00.000+00:00,feeder,0030,L1 Active Power,kW,4.52
330914,Hartley Avenue,2024-01-19T11:50:00.000+00:00,feeder,0030,N Current (RMS),A,31.9
330914,Hartley Avenue,2024-01-19T11:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,26.2
330914,Hartley Avenue,2024-01-19T11:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,47.8
330914,Hartley Avenue,2024-01-19T11:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,21.4
330914,Hartley Avenue,2024-01-19T11:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.78
330914,Hartley Avenue,2024-01-19T11:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.9
330914,Hartley Avenue,2024-01-19T11:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.71
330914,Hartley Avenue,2024-01-19T11:50:00.000+00:00,feeder,0020,L3 Active Power,kW,6.83
330914,Hartley Avenue,2024-01-19T11:50:00.000+00:00,feeder,0020,L2 Active Power,kW,14.2
330914,Hartley Avenue,2024-01-19T11:50:00.000+00:00,feeder,0020,L1 Active Power,kW,-0.52
330914,Hartley Avenue,2024-01-19T11:50:00.000+00:00,feeder,0020,N Current (RMS),A,45.2
330914,Hartley Avenue,2024-01-19T11:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,31.2
330914,Hartley Avenue,2024-01-19T11:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,59.5
330914,Hartley Avenue,2024-01-19T11:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,9.1
330914,Hartley Avenue,2024-01-19T11:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.58
330914,Hartley Avenue,2024-01-19T11:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.47
330914,Hartley Avenue,2024-01-19T11:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.76
330914,Hartley Avenue,2024-01-19T11:50:00.000+00:00,feeder,0010,L3 Active Power,kW,6.94
330914,Hartley Avenue,2024-01-19T11:50:00.000+00:00,feeder,0010,L2 Active Power,kW,4.33
330914,Hartley Avenue,2024-01-19T11:50:00.000+00:00,feeder,0010,L1 Active Power,kW,9.68
330914,Hartley Avenue,2024-01-19T11:50:00.000+00:00,feeder,0010,N Current (RMS),A,22.8
330914,Hartley Avenue,2024-01-19T11:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,30.1
330914,Hartley Avenue,2024-01-19T11:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,21.3
330914,Hartley Avenue,2024-01-19T11:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,42.2
330914,Hartley Avenue,2024-01-19T11:50:00.000+00:00,transformer,,Temperature,C,27.9
330914,Hartley Avenue,2024-01-19T11:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.73
330914,Hartley Avenue,2024-01-19T11:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.57
330914,Hartley Avenue,2024-01-19T11:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.92
330914,Hartley Avenue,2024-01-19T11:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.66
330914,Hartley Avenue,2024-01-19T11:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.1
330914,Hartley Avenue,2024-01-19T11:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.03
330914,Hartley Avenue,2024-01-19T11:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.35
330914,Hartley Avenue,2024-01-19T11:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.59
330914,Hartley Avenue,2024-01-19T11:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.12
330914,Hartley Avenue,2024-01-19T11:50:00.000+00:00,busbar,,L3 Active Power,kW,19.53
330914,Hartley Avenue,2024-01-19T11:50:00.000+00:00,busbar,,L2 Active Power,kW,29.76
330914,Hartley Avenue,2024-01-19T11:50:00.000+00:00,busbar,,L1 Active Power,kW,13.68
330914,Hartley Avenue,2024-01-19T11:50:00.000+00:00,busbar,,N Current (RMS),A,68.4
330914,Hartley Avenue,2024-01-19T11:50:00.000+00:00,busbar,,L3 Current (RMS),A,86.2
330914,Hartley Avenue,2024-01-19T11:50:00.000+00:00,busbar,,L2 Current (RMS),A,125.0
330914,Hartley Avenue,2024-01-19T11:50:00.000+00:00,busbar,,L1 Current (RMS),A,64.2
330914,Hartley Avenue,2024-01-19T11:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-2.35
330914,Hartley Avenue,2024-01-19T11:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.38
330914,Hartley Avenue,2024-01-19T11:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.64
330914,Hartley Avenue,2024-01-19T11:40:00.000+00:00,feeder,0030,L3 Active Power,kW,1.67
330914,Hartley Avenue,2024-01-19T11:40:00.000+00:00,feeder,0030,L2 Active Power,kW,9.97
330914,Hartley Avenue,2024-01-19T11:40:00.000+00:00,feeder,0030,L1 Active Power,kW,5.87
330914,Hartley Avenue,2024-01-19T11:40:00.000+00:00,feeder,0030,N Current (RMS),A,32.3
330914,Hartley Avenue,2024-01-19T11:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,14.9
330914,Hartley Avenue,2024-01-19T11:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,43.0
330914,Hartley Avenue,2024-01-19T11:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,26.9
330914,Hartley Avenue,2024-01-19T11:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.53
330914,Hartley Avenue,2024-01-19T11:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.52
330914,Hartley Avenue,2024-01-19T11:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.81
330914,Hartley Avenue,2024-01-19T11:40:00.000+00:00,feeder,0020,L3 Active Power,kW,5.95
330914,Hartley Avenue,2024-01-19T11:40:00.000+00:00,feeder,0020,L2 Active Power,kW,16.52
330914,Hartley Avenue,2024-01-19T11:40:00.000+00:00,feeder,0020,L1 Active Power,kW,-0.15
330914,Hartley Avenue,2024-01-19T11:40:00.000+00:00,feeder,0020,N Current (RMS),A,52.0
330914,Hartley Avenue,2024-01-19T11:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,27.7
330914,Hartley Avenue,2024-01-19T11:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,69.3
330914,Hartley Avenue,2024-01-19T11:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,9.9
330914,Hartley Avenue,2024-01-19T11:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.54
330914,Hartley Avenue,2024-01-19T11:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.35
330914,Hartley Avenue,2024-01-19T11:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.61
330914,Hartley Avenue,2024-01-19T11:40:00.000+00:00,feeder,0010,L3 Active Power,kW,4.79
330914,Hartley Avenue,2024-01-19T11:40:00.000+00:00,feeder,0010,L2 Active Power,kW,2.94
330914,Hartley Avenue,2024-01-19T11:40:00.000+00:00,feeder,0010,L1 Active Power,kW,11.57
330914,Hartley Avenue,2024-01-19T11:40:00.000+00:00,feeder,0010,N Current (RMS),A,30.8
330914,Hartley Avenue,2024-01-19T11:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,22.1
330914,Hartley Avenue,2024-01-19T11:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,14.2
330914,Hartley Avenue,2024-01-19T11:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,49.5
330914,Hartley Avenue,2024-01-19T11:40:00.000+00:00,transformer,,Temperature,C,27.9
330914,Hartley Avenue,2024-01-19T11:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.72
330914,Hartley Avenue,2024-01-19T11:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.52
330914,Hartley Avenue,2024-01-19T11:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.94
330914,Hartley Avenue,2024-01-19T11:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.43
330914,Hartley Avenue,2024-01-19T11:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.12
330914,Hartley Avenue,2024-01-19T11:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.55
330914,Hartley Avenue,2024-01-19T11:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.43
330914,Hartley Avenue,2024-01-19T11:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.25
330914,Hartley Avenue,2024-01-19T11:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.06
330914,Hartley Avenue,2024-01-19T11:40:00.000+00:00,busbar,,L3 Active Power,kW,12.41
330914,Hartley Avenue,2024-01-19T11:40:00.000+00:00,busbar,,L2 Active Power,kW,29.43
330914,Hartley Avenue,2024-01-19T11:40:00.000+00:00,busbar,,L1 Active Power,kW,17.28
330914,Hartley Avenue,2024-01-19T11:40:00.000+00:00,busbar,,N Current (RMS),A,69.6
330914,Hartley Avenue,2024-01-19T11:40:00.000+00:00,busbar,,L3 Current (RMS),A,60.0
330914,Hartley Avenue,2024-01-19T11:40:00.000+00:00,busbar,,L2 Current (RMS),A,124.0
330914,Hartley Avenue,2024-01-19T11:40:00.000+00:00,busbar,,L1 Current (RMS),A,77.7
330914,Hartley Avenue,2024-01-19T11:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.94
330914,Hartley Avenue,2024-01-19T11:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.3
330914,Hartley Avenue,2024-01-19T11:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.68
330914,Hartley Avenue,2024-01-19T11:30:00.000+00:00,feeder,0030,L3 Active Power,kW,1.88
330914,Hartley Avenue,2024-01-19T11:30:00.000+00:00,feeder,0030,L2 Active Power,kW,9.79
330914,Hartley Avenue,2024-01-19T11:30:00.000+00:00,feeder,0030,L1 Active Power,kW,6.46
330914,Hartley Avenue,2024-01-19T11:30:00.000+00:00,feeder,0030,N Current (RMS),A,29.3
330914,Hartley Avenue,2024-01-19T11:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,14.2
330914,Hartley Avenue,2024-01-19T11:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,42.1
330914,Hartley Avenue,2024-01-19T11:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,28.9
330914,Hartley Avenue,2024-01-19T11:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.77
330914,Hartley Avenue,2024-01-19T11:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.62
330914,Hartley Avenue,2024-01-19T11:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.09
330914,Hartley Avenue,2024-01-19T11:30:00.000+00:00,feeder,0020,L3 Active Power,kW,7.32
330914,Hartley Avenue,2024-01-19T11:30:00.000+00:00,feeder,0020,L2 Active Power,kW,19.21
330914,Hartley Avenue,2024-01-19T11:30:00.000+00:00,feeder,0020,L1 Active Power,kW,-2.21
330914,Hartley Avenue,2024-01-19T11:30:00.000+00:00,feeder,0020,N Current (RMS),A,65.9
330914,Hartley Avenue,2024-01-19T11:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,33.2
330914,Hartley Avenue,2024-01-19T11:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,80.4
330914,Hartley Avenue,2024-01-19T11:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,13.6
330914,Hartley Avenue,2024-01-19T11:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.5
330914,Hartley Avenue,2024-01-19T11:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.39
330914,Hartley Avenue,2024-01-19T11:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.25
330914,Hartley Avenue,2024-01-19T11:30:00.000+00:00,feeder,0010,L3 Active Power,kW,4.87
330914,Hartley Avenue,2024-01-19T11:30:00.000+00:00,feeder,0010,L2 Active Power,kW,3.12
330914,Hartley Avenue,2024-01-19T11:30:00.000+00:00,feeder,0010,L1 Active Power,kW,10.51
330914,Hartley Avenue,2024-01-19T11:30:00.000+00:00,feeder,0010,N Current (RMS),A,26.9
330914,Hartley Avenue,2024-01-19T11:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,22.3
330914,Hartley Avenue,2024-01-19T11:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,15.0
330914,Hartley Avenue,2024-01-19T11:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,45.8
330914,Hartley Avenue,2024-01-19T11:30:00.000+00:00,transformer,,Temperature,C,28.0
330914,Hartley Avenue,2024-01-19T11:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.74
330914,Hartley Avenue,2024-01-19T11:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.57
330914,Hartley Avenue,2024-01-19T11:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.97
330914,Hartley Avenue,2024-01-19T11:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.63
330914,Hartley Avenue,2024-01-19T11:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.14
330914,Hartley Avenue,2024-01-19T11:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.92
330914,Hartley Avenue,2024-01-19T11:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.22
330914,Hartley Avenue,2024-01-19T11:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.32
330914,Hartley Avenue,2024-01-19T11:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.02
330914,Hartley Avenue,2024-01-19T11:30:00.000+00:00,busbar,,L3 Active Power,kW,14.07
330914,Hartley Avenue,2024-01-19T11:30:00.000+00:00,busbar,,L2 Active Power,kW,32.12
330914,Hartley Avenue,2024-01-19T11:30:00.000+00:00,busbar,,L1 Active Power,kW,14.76
330914,Hartley Avenue,2024-01-19T11:30:00.000+00:00,busbar,,N Current (RMS),A,77.8
330914,Hartley Avenue,2024-01-19T11:30:00.000+00:00,busbar,,L3 Current (RMS),A,65.8
330914,Hartley Avenue,2024-01-19T11:30:00.000+00:00,busbar,,L2 Current (RMS),A,134.9
330914,Hartley Avenue,2024-01-19T11:30:00.000+00:00,busbar,,L1 Current (RMS),A,68.8
330914,Hartley Avenue,2024-01-19T11:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.64
330914,Hartley Avenue,2024-01-19T11:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.04
330914,Hartley Avenue,2024-01-19T11:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.38
330914,Hartley Avenue,2024-01-19T11:20:00.000+00:00,feeder,0030,L3 Active Power,kW,4.21
330914,Hartley Avenue,2024-01-19T11:20:00.000+00:00,feeder,0030,L2 Active Power,kW,11.69
330914,Hartley Avenue,2024-01-19T11:20:00.000+00:00,feeder,0030,L1 Active Power,kW,4.71
330914,Hartley Avenue,2024-01-19T11:20:00.000+00:00,feeder,0030,N Current (RMS),A,34.5
330914,Hartley Avenue,2024-01-19T11:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,20.4
330914,Hartley Avenue,2024-01-19T11:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,49.7
330914,Hartley Avenue,2024-01-19T11:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,21.6
330914,Hartley Avenue,2024-01-19T11:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.76
330914,Hartley Avenue,2024-01-19T11:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.34
330914,Hartley Avenue,2024-01-19T11:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.99
330914,Hartley Avenue,2024-01-19T11:20:00.000+00:00,feeder,0020,L3 Active Power,kW,6.6
330914,Hartley Avenue,2024-01-19T11:20:00.000+00:00,feeder,0020,L2 Active Power,kW,19.87
330914,Hartley Avenue,2024-01-19T11:20:00.000+00:00,feeder,0020,L1 Active Power,kW,-1.24
330914,Hartley Avenue,2024-01-19T11:20:00.000+00:00,feeder,0020,N Current (RMS),A,65.2
330914,Hartley Avenue,2024-01-19T11:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,30.8
330914,Hartley Avenue,2024-01-19T11:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,82.6
330914,Hartley Avenue,2024-01-19T11:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,12.8
330914,Hartley Avenue,2024-01-19T11:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.38
330914,Hartley Avenue,2024-01-19T11:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.04
330914,Hartley Avenue,2024-01-19T11:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.2
330914,Hartley Avenue,2024-01-19T11:20:00.000+00:00,feeder,0010,L3 Active Power,kW,6.3
330914,Hartley Avenue,2024-01-19T11:20:00.000+00:00,feeder,0010,L2 Active Power,kW,4.28
330914,Hartley Avenue,2024-01-19T11:20:00.000+00:00,feeder,0010,L1 Active Power,kW,18.4
330914,Hartley Avenue,2024-01-19T11:20:00.000+00:00,feeder,0010,N Current (RMS),A,48.0
330914,Hartley Avenue,2024-01-19T11:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,27.1
330914,Hartley Avenue,2024-01-19T11:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,19.1
330914,Hartley Avenue,2024-01-19T11:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,77.1
330914,Hartley Avenue,2024-01-19T11:20:00.000+00:00,transformer,,Temperature,C,28.0
330914,Hartley Avenue,2024-01-19T11:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.72
330914,Hartley Avenue,2024-01-19T11:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.18
330914,Hartley Avenue,2024-01-19T11:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.97
330914,Hartley Avenue,2024-01-19T11:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.17
330914,Hartley Avenue,2024-01-19T11:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.16
330914,Hartley Avenue,2024-01-19T11:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.33
330914,Hartley Avenue,2024-01-19T11:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.79
330914,Hartley Avenue,2024-01-19T11:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.42
330914,Hartley Avenue,2024-01-19T11:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.58
330914,Hartley Avenue,2024-01-19T11:20:00.000+00:00,busbar,,L3 Active Power,kW,17.12
330914,Hartley Avenue,2024-01-19T11:20:00.000+00:00,busbar,,L2 Active Power,kW,35.84
330914,Hartley Avenue,2024-01-19T11:20:00.000+00:00,busbar,,L1 Active Power,kW,21.87
330914,Hartley Avenue,2024-01-19T11:20:00.000+00:00,busbar,,N Current (RMS),A,72.7
330914,Hartley Avenue,2024-01-19T11:20:00.000+00:00,busbar,,L3 Current (RMS),A,76.5
330914,Hartley Avenue,2024-01-19T11:20:00.000+00:00,busbar,,L2 Current (RMS),A,149.5
330914,Hartley Avenue,2024-01-19T11:20:00.000+00:00,busbar,,L1 Current (RMS),A,94.8
330914,Hartley Avenue,2024-01-19T11:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.59
330914,Hartley Avenue,2024-01-19T11:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.15
330914,Hartley Avenue,2024-01-19T11:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.95
330914,Hartley Avenue,2024-01-19T11:10:00.000+00:00,feeder,0030,L3 Active Power,kW,4.61
330914,Hartley Avenue,2024-01-19T11:10:00.000+00:00,feeder,0030,L2 Active Power,kW,12.34
330914,Hartley Avenue,2024-01-19T11:10:00.000+00:00,feeder,0030,L1 Active Power,kW,5.76
330914,Hartley Avenue,2024-01-19T11:10:00.000+00:00,feeder,0030,N Current (RMS),A,36.0
330914,Hartley Avenue,2024-01-19T11:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,22.8
330914,Hartley Avenue,2024-01-19T11:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,52.2
330914,Hartley Avenue,2024-01-19T11:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,26.0
330914,Hartley Avenue,2024-01-19T11:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.76
330914,Hartley Avenue,2024-01-19T11:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.3
330914,Hartley Avenue,2024-01-19T11:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.01
330914,Hartley Avenue,2024-01-19T11:10:00.000+00:00,feeder,0020,L3 Active Power,kW,4.63
330914,Hartley Avenue,2024-01-19T11:10:00.000+00:00,feeder,0020,L2 Active Power,kW,17.39
330914,Hartley Avenue,2024-01-19T11:10:00.000+00:00,feeder,0020,L1 Active Power,kW,-0.85
330914,Hartley Avenue,2024-01-19T11:10:00.000+00:00,feeder,0020,N Current (RMS),A,58.6
330914,Hartley Avenue,2024-01-19T11:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,23.8
330914,Hartley Avenue,2024-01-19T11:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,72.9
330914,Hartley Avenue,2024-01-19T11:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,10.9
330914,Hartley Avenue,2024-01-19T11:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.44
330914,Hartley Avenue,2024-01-19T11:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.71
330914,Hartley Avenue,2024-01-19T11:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.96
330914,Hartley Avenue,2024-01-19T11:10:00.000+00:00,feeder,0010,L3 Active Power,kW,4.94
330914,Hartley Avenue,2024-01-19T11:10:00.000+00:00,feeder,0010,L2 Active Power,kW,4.46
330914,Hartley Avenue,2024-01-19T11:10:00.000+00:00,feeder,0010,L1 Active Power,kW,16.57
330914,Hartley Avenue,2024-01-19T11:10:00.000+00:00,feeder,0010,N Current (RMS),A,44.1
330914,Hartley Avenue,2024-01-19T11:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,22.5
330914,Hartley Avenue,2024-01-19T11:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,19.2
330914,Hartley Avenue,2024-01-19T11:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,70.7
330914,Hartley Avenue,2024-01-19T11:10:00.000+00:00,transformer,,Temperature,C,28.0
330914,Hartley Avenue,2024-01-19T11:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.73
330914,Hartley Avenue,2024-01-19T11:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.31
330914,Hartley Avenue,2024-01-19T11:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.92
330914,Hartley Avenue,2024-01-19T11:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.26
330914,Hartley Avenue,2024-01-19T11:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.15
330914,Hartley Avenue,2024-01-19T11:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.44
330914,Hartley Avenue,2024-01-19T11:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.79
330914,Hartley Avenue,2024-01-19T11:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.86
330914,Hartley Avenue,2024-01-19T11:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.93
330914,Hartley Avenue,2024-01-19T11:10:00.000+00:00,busbar,,L3 Active Power,kW,14.18
330914,Hartley Avenue,2024-01-19T11:10:00.000+00:00,busbar,,L2 Active Power,kW,34.19
330914,Hartley Avenue,2024-01-19T11:10:00.000+00:00,busbar,,L1 Active Power,kW,21.48
330914,Hartley Avenue,2024-01-19T11:10:00.000+00:00,busbar,,N Current (RMS),A,76.2
330914,Hartley Avenue,2024-01-19T11:10:00.000+00:00,busbar,,L3 Current (RMS),A,65.5
330914,Hartley Avenue,2024-01-19T11:10:00.000+00:00,busbar,,L2 Current (RMS),A,142.4
330914,Hartley Avenue,2024-01-19T11:10:00.000+00:00,busbar,,L1 Current (RMS),A,93.2
330914,Hartley Avenue,2024-01-19T11:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.71
330914,Hartley Avenue,2024-01-19T11:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.37
330914,Hartley Avenue,2024-01-19T11:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.13
330914,Hartley Avenue,2024-01-19T11:00:00.000+00:00,feeder,0030,L3 Active Power,kW,5.66
330914,Hartley Avenue,2024-01-19T11:00:00.000+00:00,feeder,0030,L2 Active Power,kW,13.83
330914,Hartley Avenue,2024-01-19T11:00:00.000+00:00,feeder,0030,L1 Active Power,kW,6.59
330914,Hartley Avenue,2024-01-19T11:00:00.000+00:00,feeder,0030,N Current (RMS),A,38.2
330914,Hartley Avenue,2024-01-19T11:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,26.1
330914,Hartley Avenue,2024-01-19T11:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,58.6
330914,Hartley Avenue,2024-01-19T11:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,30.0
330914,Hartley Avenue,2024-01-19T11:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.84
330914,Hartley Avenue,2024-01-19T11:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.55
330914,Hartley Avenue,2024-01-19T11:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.9
330914,Hartley Avenue,2024-01-19T11:00:00.000+00:00,feeder,0020,L3 Active Power,kW,3.07
330914,Hartley Avenue,2024-01-19T11:00:00.000+00:00,feeder,0020,L2 Active Power,kW,14.13
330914,Hartley Avenue,2024-01-19T11:00:00.000+00:00,feeder,0020,L1 Active Power,kW,-0.22
330914,Hartley Avenue,2024-01-19T11:00:00.000+00:00,feeder,0020,N Current (RMS),A,46.8
330914,Hartley Avenue,2024-01-19T11:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,17.3
330914,Hartley Avenue,2024-01-19T11:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,58.9
330914,Hartley Avenue,2024-01-19T11:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,10.0
330914,Hartley Avenue,2024-01-19T11:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.84
330914,Hartley Avenue,2024-01-19T11:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.55
330914,Hartley Avenue,2024-01-19T11:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.52
330914,Hartley Avenue,2024-01-19T11:00:00.000+00:00,feeder,0010,L3 Active Power,kW,4.33
330914,Hartley Avenue,2024-01-19T11:00:00.000+00:00,feeder,0010,L2 Active Power,kW,4.08
330914,Hartley Avenue,2024-01-19T11:00:00.000+00:00,feeder,0010,L1 Active Power,kW,14.73
330914,Hartley Avenue,2024-01-19T11:00:00.000+00:00,feeder,0010,N Current (RMS),A,40.1
330914,Hartley Avenue,2024-01-19T11:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,19.4
330914,Hartley Avenue,2024-01-19T11:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,19.0
330914,Hartley Avenue,2024-01-19T11:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,62.2
330914,Hartley Avenue,2024-01-19T11:00:00.000+00:00,transformer,,Temperature,C,28.0
330914,Hartley Avenue,2024-01-19T11:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.72
330914,Hartley Avenue,2024-01-19T11:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.63
330914,Hartley Avenue,2024-01-19T11:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.94
330914,Hartley Avenue,2024-01-19T11:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.59
330914,Hartley Avenue,2024-01-19T11:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.17
330914,Hartley Avenue,2024-01-19T11:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.75
330914,Hartley Avenue,2024-01-19T11:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.39
330914,Hartley Avenue,2024-01-19T11:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.47
330914,Hartley Avenue,2024-01-19T11:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.55
330914,Hartley Avenue,2024-01-19T11:00:00.000+00:00,busbar,,L3 Active Power,kW,13.07
330914,Hartley Avenue,2024-01-19T11:00:00.000+00:00,busbar,,L2 Active Power,kW,32.05
330914,Hartley Avenue,2024-01-19T11:00:00.000+00:00,busbar,,L1 Active Power,kW,21.1
330914,Hartley Avenue,2024-01-19T11:00:00.000+00:00,busbar,,N Current (RMS),A,72.8
330914,Hartley Avenue,2024-01-19T11:00:00.000+00:00,busbar,,L3 Current (RMS),A,59.8
330914,Hartley Avenue,2024-01-19T11:00:00.000+00:00,busbar,,L2 Current (RMS),A,134.2
330914,Hartley Avenue,2024-01-19T11:00:00.000+00:00,busbar,,L1 Current (RMS),A,92.6
330914,Hartley Avenue,2024-01-19T10:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.84
330914,Hartley Avenue,2024-01-19T10:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.21
330914,Hartley Avenue,2024-01-19T10:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.19
330914,Hartley Avenue,2024-01-19T10:50:00.000+00:00,feeder,0030,L3 Active Power,kW,6.62
330914,Hartley Avenue,2024-01-19T10:50:00.000+00:00,feeder,0030,L2 Active Power,kW,13.4
330914,Hartley Avenue,2024-01-19T10:50:00.000+00:00,feeder,0030,L1 Active Power,kW,5.73
330914,Hartley Avenue,2024-01-19T10:50:00.000+00:00,feeder,0030,N Current (RMS),A,36.0
330914,Hartley Avenue,2024-01-19T10:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,29.6
330914,Hartley Avenue,2024-01-19T10:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,56.3
330914,Hartley Avenue,2024-01-19T10:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,25.6
330914,Hartley Avenue,2024-01-19T10:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.95
330914,Hartley Avenue,2024-01-19T10:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.57
330914,Hartley Avenue,2024-01-19T10:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.85
330914,Hartley Avenue,2024-01-19T10:50:00.000+00:00,feeder,0020,L3 Active Power,kW,2.58
330914,Hartley Avenue,2024-01-19T10:50:00.000+00:00,feeder,0020,L2 Active Power,kW,14.43
330914,Hartley Avenue,2024-01-19T10:50:00.000+00:00,feeder,0020,L1 Active Power,kW,0.55
330914,Hartley Avenue,2024-01-19T10:50:00.000+00:00,feeder,0020,N Current (RMS),A,47.4
330914,Hartley Avenue,2024-01-19T10:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,15.8
330914,Hartley Avenue,2024-01-19T10:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,60.3
330914,Hartley Avenue,2024-01-19T10:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,10.3
330914,Hartley Avenue,2024-01-19T10:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.76
330914,Hartley Avenue,2024-01-19T10:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.37
330914,Hartley Avenue,2024-01-19T10:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.87
330914,Hartley Avenue,2024-01-19T10:50:00.000+00:00,feeder,0010,L3 Active Power,kW,4.57
330914,Hartley Avenue,2024-01-19T10:50:00.000+00:00,feeder,0010,L2 Active Power,kW,6.9
330914,Hartley Avenue,2024-01-19T10:50:00.000+00:00,feeder,0010,L1 Active Power,kW,19.59
330914,Hartley Avenue,2024-01-19T10:50:00.000+00:00,feeder,0010,N Current (RMS),A,50.7
330914,Hartley Avenue,2024-01-19T10:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,20.7
330914,Hartley Avenue,2024-01-19T10:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,29.6
330914,Hartley Avenue,2024-01-19T10:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,82.2
330914,Hartley Avenue,2024-01-19T10:50:00.000+00:00,transformer,,Temperature,C,28.0
330914,Hartley Avenue,2024-01-19T10:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.74
330914,Hartley Avenue,2024-01-19T10:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.7
330914,Hartley Avenue,2024-01-19T10:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.95
330914,Hartley Avenue,2024-01-19T10:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.68
330914,Hartley Avenue,2024-01-19T10:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.17
330914,Hartley Avenue,2024-01-19T10:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.73
330914,Hartley Avenue,2024-01-19T10:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.55
330914,Hartley Avenue,2024-01-19T10:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.15
330914,Hartley Avenue,2024-01-19T10:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.91
330914,Hartley Avenue,2024-01-19T10:50:00.000+00:00,busbar,,L3 Active Power,kW,13.78
330914,Hartley Avenue,2024-01-19T10:50:00.000+00:00,busbar,,L2 Active Power,kW,34.73
330914,Hartley Avenue,2024-01-19T10:50:00.000+00:00,busbar,,L1 Active Power,kW,25.87
330914,Hartley Avenue,2024-01-19T10:50:00.000+00:00,busbar,,N Current (RMS),A,73.3
330914,Hartley Avenue,2024-01-19T10:50:00.000+00:00,busbar,,L3 Current (RMS),A,63.3
330914,Hartley Avenue,2024-01-19T10:50:00.000+00:00,busbar,,L2 Current (RMS),A,144.7
330914,Hartley Avenue,2024-01-19T10:50:00.000+00:00,busbar,,L1 Current (RMS),A,111.3
330914,Hartley Avenue,2024-01-19T10:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.77
330914,Hartley Avenue,2024-01-19T10:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.07
330914,Hartley Avenue,2024-01-19T10:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.31
330914,Hartley Avenue,2024-01-19T10:40:00.000+00:00,feeder,0030,L3 Active Power,kW,4.31
330914,Hartley Avenue,2024-01-19T10:40:00.000+00:00,feeder,0030,L2 Active Power,kW,12.83
330914,Hartley Avenue,2024-01-19T10:40:00.000+00:00,feeder,0030,L1 Active Power,kW,6.91
330914,Hartley Avenue,2024-01-19T10:40:00.000+00:00,feeder,0030,N Current (RMS),A,36.7
330914,Hartley Avenue,2024-01-19T10:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,24.6
330914,Hartley Avenue,2024-01-19T10:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,54.2
330914,Hartley Avenue,2024-01-19T10:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,30.5
330914,Hartley Avenue,2024-01-19T10:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.16
330914,Hartley Avenue,2024-01-19T10:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.31
330914,Hartley Avenue,2024-01-19T10:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.82
330914,Hartley Avenue,2024-01-19T10:40:00.000+00:00,feeder,0020,L3 Active Power,kW,2.55
330914,Hartley Avenue,2024-01-19T10:40:00.000+00:00,feeder,0020,L2 Active Power,kW,16.18
330914,Hartley Avenue,2024-01-19T10:40:00.000+00:00,feeder,0020,L1 Active Power,kW,1.78
330914,Hartley Avenue,2024-01-19T10:40:00.000+00:00,feeder,0020,N Current (RMS),A,51.8
330914,Hartley Avenue,2024-01-19T10:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,16.0
330914,Hartley Avenue,2024-01-19T10:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,67.3
330914,Hartley Avenue,2024-01-19T10:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,11.6
330914,Hartley Avenue,2024-01-19T10:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.07
330914,Hartley Avenue,2024-01-19T10:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.27
330914,Hartley Avenue,2024-01-19T10:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.47
330914,Hartley Avenue,2024-01-19T10:40:00.000+00:00,feeder,0010,L3 Active Power,kW,4.95
330914,Hartley Avenue,2024-01-19T10:40:00.000+00:00,feeder,0010,L2 Active Power,kW,7.63
330914,Hartley Avenue,2024-01-19T10:40:00.000+00:00,feeder,0010,L1 Active Power,kW,19.4
330914,Hartley Avenue,2024-01-19T10:40:00.000+00:00,feeder,0010,N Current (RMS),A,48.2
330914,Hartley Avenue,2024-01-19T10:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,22.2
330914,Hartley Avenue,2024-01-19T10:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,32.8
330914,Hartley Avenue,2024-01-19T10:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,82.2
330914,Hartley Avenue,2024-01-19T10:40:00.000+00:00,transformer,,Temperature,C,28.0
330914,Hartley Avenue,2024-01-19T10:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.77
330914,Hartley Avenue,2024-01-19T10:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.47
330914,Hartley Avenue,2024-01-19T10:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.0
330914,Hartley Avenue,2024-01-19T10:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.19
330914,Hartley Avenue,2024-01-19T10:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.19
330914,Hartley Avenue,2024-01-19T10:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.24
330914,Hartley Avenue,2024-01-19T10:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
330914,Hartley Avenue,2024-01-19T10:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.65
330914,Hartley Avenue,2024-01-19T10:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.61
330914,Hartley Avenue,2024-01-19T10:40:00.000+00:00,busbar,,L3 Active Power,kW,11.81
330914,Hartley Avenue,2024-01-19T10:40:00.000+00:00,busbar,,L2 Active Power,kW,36.64
330914,Hartley Avenue,2024-01-19T10:40:00.000+00:00,busbar,,L1 Active Power,kW,28.09
330914,Hartley Avenue,2024-01-19T10:40:00.000+00:00,busbar,,N Current (RMS),A,87.1
330914,Hartley Avenue,2024-01-19T10:40:00.000+00:00,busbar,,L3 Current (RMS),A,58.3
330914,Hartley Avenue,2024-01-19T10:40:00.000+00:00,busbar,,L2 Current (RMS),A,152.6
330914,Hartley Avenue,2024-01-19T10:40:00.000+00:00,busbar,,L1 Current (RMS),A,120.4
330914,Hartley Avenue,2024-01-19T10:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-2.18
330914,Hartley Avenue,2024-01-19T10:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.6
330914,Hartley Avenue,2024-01-19T10:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-2.03
330914,Hartley Avenue,2024-01-19T10:30:00.000+00:00,feeder,0030,L3 Active Power,kW,3.93
330914,Hartley Avenue,2024-01-19T10:30:00.000+00:00,feeder,0030,L2 Active Power,kW,14.04
330914,Hartley Avenue,2024-01-19T10:30:00.000+00:00,feeder,0030,L1 Active Power,kW,10.31
330914,Hartley Avenue,2024-01-19T10:30:00.000+00:00,feeder,0030,N Current (RMS),A,38.5
330914,Hartley Avenue,2024-01-19T10:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,24.2
330914,Hartley Avenue,2024-01-19T10:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,60.8
330914,Hartley Avenue,2024-01-19T10:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,44.8
330914,Hartley Avenue,2024-01-19T10:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.81
330914,Hartley Avenue,2024-01-19T10:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.49
330914,Hartley Avenue,2024-01-19T10:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.82
330914,Hartley Avenue,2024-01-19T10:30:00.000+00:00,feeder,0020,L3 Active Power,kW,3.99
330914,Hartley Avenue,2024-01-19T10:30:00.000+00:00,feeder,0020,L2 Active Power,kW,16.95
330914,Hartley Avenue,2024-01-19T10:30:00.000+00:00,feeder,0020,L1 Active Power,kW,0.3
330914,Hartley Avenue,2024-01-19T10:30:00.000+00:00,feeder,0020,N Current (RMS),A,55.3
330914,Hartley Avenue,2024-01-19T10:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,21.8
330914,Hartley Avenue,2024-01-19T10:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,70.8
330914,Hartley Avenue,2024-01-19T10:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,9.6
330914,Hartley Avenue,2024-01-19T10:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.36
330914,Hartley Avenue,2024-01-19T10:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.86
330914,Hartley Avenue,2024-01-19T10:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.12
330914,Hartley Avenue,2024-01-19T10:30:00.000+00:00,feeder,0010,L3 Active Power,kW,4.79
330914,Hartley Avenue,2024-01-19T10:30:00.000+00:00,feeder,0010,L2 Active Power,kW,5.54
330914,Hartley Avenue,2024-01-19T10:30:00.000+00:00,feeder,0010,L1 Active Power,kW,14.32
330914,Hartley Avenue,2024-01-19T10:30:00.000+00:00,feeder,0010,N Current (RMS),A,34.1
330914,Hartley Avenue,2024-01-19T10:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,21.7
330914,Hartley Avenue,2024-01-19T10:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,23.7
330914,Hartley Avenue,2024-01-19T10:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,61.1
330914,Hartley Avenue,2024-01-19T10:30:00.000+00:00,transformer,,Temperature,C,28.0
330914,Hartley Avenue,2024-01-19T10:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.76
330914,Hartley Avenue,2024-01-19T10:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.24
330914,Hartley Avenue,2024-01-19T10:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.0
330914,Hartley Avenue,2024-01-19T10:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.06
330914,Hartley Avenue,2024-01-19T10:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.22
330914,Hartley Avenue,2024-01-19T10:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.25
330914,Hartley Avenue,2024-01-19T10:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.36
330914,Hartley Avenue,2024-01-19T10:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.95
330914,Hartley Avenue,2024-01-19T10:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.98
330914,Hartley Avenue,2024-01-19T10:30:00.000+00:00,busbar,,L3 Active Power,kW,12.71
330914,Hartley Avenue,2024-01-19T10:30:00.000+00:00,busbar,,L2 Active Power,kW,36.53
330914,Hartley Avenue,2024-01-19T10:30:00.000+00:00,busbar,,L1 Active Power,kW,24.93
330914,Hartley Avenue,2024-01-19T10:30:00.000+00:00,busbar,,N Current (RMS),A,82.9
330914,Hartley Avenue,2024-01-19T10:30:00.000+00:00,busbar,,L3 Current (RMS),A,63.0
330914,Hartley Avenue,2024-01-19T10:30:00.000+00:00,busbar,,L2 Current (RMS),A,153.7
330914,Hartley Avenue,2024-01-19T10:30:00.000+00:00,busbar,,L1 Current (RMS),A,109.2
330914,Hartley Avenue,2024-01-19T10:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-2.23
330914,Hartley Avenue,2024-01-19T10:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.47
330914,Hartley Avenue,2024-01-19T10:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-2.36
330914,Hartley Avenue,2024-01-19T10:20:00.000+00:00,feeder,0030,L3 Active Power,kW,2.82
330914,Hartley Avenue,2024-01-19T10:20:00.000+00:00,feeder,0030,L2 Active Power,kW,15.79
330914,Hartley Avenue,2024-01-19T10:20:00.000+00:00,feeder,0030,L1 Active Power,kW,10.76
330914,Hartley Avenue,2024-01-19T10:20:00.000+00:00,feeder,0030,N Current (RMS),A,43.1
330914,Hartley Avenue,2024-01-19T10:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,17.1
330914,Hartley Avenue,2024-01-19T10:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,68.0
330914,Hartley Avenue,2024-01-19T10:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,47.2
330914,Hartley Avenue,2024-01-19T10:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.83
330914,Hartley Avenue,2024-01-19T10:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.24
330914,Hartley Avenue,2024-01-19T10:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.93
330914,Hartley Avenue,2024-01-19T10:20:00.000+00:00,feeder,0020,L3 Active Power,kW,6.51
330914,Hartley Avenue,2024-01-19T10:20:00.000+00:00,feeder,0020,L2 Active Power,kW,18.23
330914,Hartley Avenue,2024-01-19T10:20:00.000+00:00,feeder,0020,L1 Active Power,kW,1.39
330914,Hartley Avenue,2024-01-19T10:20:00.000+00:00,feeder,0020,N Current (RMS),A,55.2
330914,Hartley Avenue,2024-01-19T10:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,29.7
330914,Hartley Avenue,2024-01-19T10:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,75.9
330914,Hartley Avenue,2024-01-19T10:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,12.3
330914,Hartley Avenue,2024-01-19T10:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.53
330914,Hartley Avenue,2024-01-19T10:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.14
330914,Hartley Avenue,2024-01-19T10:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.88
330914,Hartley Avenue,2024-01-19T10:20:00.000+00:00,feeder,0010,L3 Active Power,kW,5.55
330914,Hartley Avenue,2024-01-19T10:20:00.000+00:00,feeder,0010,L2 Active Power,kW,7.06
330914,Hartley Avenue,2024-01-19T10:20:00.000+00:00,feeder,0010,L1 Active Power,kW,16.77
330914,Hartley Avenue,2024-01-19T10:20:00.000+00:00,feeder,0010,N Current (RMS),A,42.1
330914,Hartley Avenue,2024-01-19T10:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,24.4
330914,Hartley Avenue,2024-01-19T10:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,32.4
330914,Hartley Avenue,2024-01-19T10:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,71.8
330914,Hartley Avenue,2024-01-19T10:20:00.000+00:00,transformer,,Temperature,C,28.0
330914,Hartley Avenue,2024-01-19T10:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.76
330914,Hartley Avenue,2024-01-19T10:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.56
330914,Hartley Avenue,2024-01-19T10:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.01
330914,Hartley Avenue,2024-01-19T10:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.35
330914,Hartley Avenue,2024-01-19T10:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.24
330914,Hartley Avenue,2024-01-19T10:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.62
330914,Hartley Avenue,2024-01-19T10:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.59
330914,Hartley Avenue,2024-01-19T10:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.85
330914,Hartley Avenue,2024-01-19T10:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.16
330914,Hartley Avenue,2024-01-19T10:20:00.000+00:00,busbar,,L3 Active Power,kW,14.88
330914,Hartley Avenue,2024-01-19T10:20:00.000+00:00,busbar,,L2 Active Power,kW,41.08
330914,Hartley Avenue,2024-01-19T10:20:00.000+00:00,busbar,,L1 Active Power,kW,28.92
330914,Hartley Avenue,2024-01-19T10:20:00.000+00:00,busbar,,N Current (RMS),A,88.0
330914,Hartley Avenue,2024-01-19T10:20:00.000+00:00,busbar,,L3 Current (RMS),A,68.7
330914,Hartley Avenue,2024-01-19T10:20:00.000+00:00,busbar,,L2 Current (RMS),A,171.1
330914,Hartley Avenue,2024-01-19T10:20:00.000+00:00,busbar,,L1 Current (RMS),A,125.4
330914,Hartley Avenue,2024-01-19T10:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.78
330914,Hartley Avenue,2024-01-19T10:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.38
330914,Hartley Avenue,2024-01-19T10:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-2.41
330914,Hartley Avenue,2024-01-19T10:10:00.000+00:00,feeder,0030,L3 Active Power,kW,4.04
330914,Hartley Avenue,2024-01-19T10:10:00.000+00:00,feeder,0030,L2 Active Power,kW,10.72
330914,Hartley Avenue,2024-01-19T10:10:00.000+00:00,feeder,0030,L1 Active Power,kW,10.39
330914,Hartley Avenue,2024-01-19T10:10:00.000+00:00,feeder,0030,N Current (RMS),A,23.8
330914,Hartley Avenue,2024-01-19T10:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,19.9
330914,Hartley Avenue,2024-01-19T10:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,45.3
330914,Hartley Avenue,2024-01-19T10:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,44.8
330914,Hartley Avenue,2024-01-19T10:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.0
330914,Hartley Avenue,2024-01-19T10:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.31
330914,Hartley Avenue,2024-01-19T10:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.78
330914,Hartley Avenue,2024-01-19T10:10:00.000+00:00,feeder,0020,L3 Active Power,kW,8.61
330914,Hartley Avenue,2024-01-19T10:10:00.000+00:00,feeder,0020,L2 Active Power,kW,16.48
330914,Hartley Avenue,2024-01-19T10:10:00.000+00:00,feeder,0020,L1 Active Power,kW,3.86
330914,Hartley Avenue,2024-01-19T10:10:00.000+00:00,feeder,0020,N Current (RMS),A,42.0
330914,Hartley Avenue,2024-01-19T10:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,37.2
330914,Hartley Avenue,2024-01-19T10:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,68.1
330914,Hartley Avenue,2024-01-19T10:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,18.5
330914,Hartley Avenue,2024-01-19T10:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.33
330914,Hartley Avenue,2024-01-19T10:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.08
330914,Hartley Avenue,2024-01-19T10:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.76
330914,Hartley Avenue,2024-01-19T10:10:00.000+00:00,feeder,0010,L3 Active Power,kW,6.33
330914,Hartley Avenue,2024-01-19T10:10:00.000+00:00,feeder,0010,L2 Active Power,kW,9.7
330914,Hartley Avenue,2024-01-19T10:10:00.000+00:00,feeder,0010,L1 Active Power,kW,19.55
330914,Hartley Avenue,2024-01-19T10:10:00.000+00:00,feeder,0010,N Current (RMS),A,45.2
330914,Hartley Avenue,2024-01-19T10:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,27.2
330914,Hartley Avenue,2024-01-19T10:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,40.1
330914,Hartley Avenue,2024-01-19T10:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,81.8
330914,Hartley Avenue,2024-01-19T10:10:00.000+00:00,transformer,,Temperature,C,28.0
330914,Hartley Avenue,2024-01-19T10:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.72
330914,Hartley Avenue,2024-01-19T10:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.3
330914,Hartley Avenue,2024-01-19T10:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.99
330914,Hartley Avenue,2024-01-19T10:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.76
330914,Hartley Avenue,2024-01-19T10:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.21
330914,Hartley Avenue,2024-01-19T10:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.57
330914,Hartley Avenue,2024-01-19T10:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.12
330914,Hartley Avenue,2024-01-19T10:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.77
330914,Hartley Avenue,2024-01-19T10:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.95
330914,Hartley Avenue,2024-01-19T10:10:00.000+00:00,busbar,,L3 Active Power,kW,18.98
330914,Hartley Avenue,2024-01-19T10:10:00.000+00:00,busbar,,L2 Active Power,kW,36.9
330914,Hartley Avenue,2024-01-19T10:10:00.000+00:00,busbar,,L1 Active Power,kW,33.8
330914,Hartley Avenue,2024-01-19T10:10:00.000+00:00,busbar,,N Current (RMS),A,69.5
330914,Hartley Avenue,2024-01-19T10:10:00.000+00:00,busbar,,L3 Current (RMS),A,82.8
330914,Hartley Avenue,2024-01-19T10:10:00.000+00:00,busbar,,L2 Current (RMS),A,152.5
330914,Hartley Avenue,2024-01-19T10:10:00.000+00:00,busbar,,L1 Current (RMS),A,142.8
330914,Hartley Avenue,2024-01-19T10:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.57
330914,Hartley Avenue,2024-01-19T10:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.4
330914,Hartley Avenue,2024-01-19T10:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-2.23
330914,Hartley Avenue,2024-01-19T10:00:00.000+00:00,feeder,0030,L3 Active Power,kW,5.99
330914,Hartley Avenue,2024-01-19T10:00:00.000+00:00,feeder,0030,L2 Active Power,kW,12.8
330914,Hartley Avenue,2024-01-19T10:00:00.000+00:00,feeder,0030,L1 Active Power,kW,9.35
330914,Hartley Avenue,2024-01-19T10:00:00.000+00:00,feeder,0030,N Current (RMS),A,27.4
330914,Hartley Avenue,2024-01-19T10:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,30.1
330914,Hartley Avenue,2024-01-19T10:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,53.8
330914,Hartley Avenue,2024-01-19T10:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,40.3
330914,Hartley Avenue,2024-01-19T10:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.83
330914,Hartley Avenue,2024-01-19T10:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.16
330914,Hartley Avenue,2024-01-19T10:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.71
330914,Hartley Avenue,2024-01-19T10:00:00.000+00:00,feeder,0020,L3 Active Power,kW,8.74
330914,Hartley Avenue,2024-01-19T10:00:00.000+00:00,feeder,0020,L2 Active Power,kW,16.01
330914,Hartley Avenue,2024-01-19T10:00:00.000+00:00,feeder,0020,L1 Active Power,kW,4.02
330914,Hartley Avenue,2024-01-19T10:00:00.000+00:00,feeder,0020,N Current (RMS),A,41.4
330914,Hartley Avenue,2024-01-19T10:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,37.6
330914,Hartley Avenue,2024-01-19T10:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,66.2
330914,Hartley Avenue,2024-01-19T10:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,22.4
330914,Hartley Avenue,2024-01-19T10:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.41
330914,Hartley Avenue,2024-01-19T10:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.82
330914,Hartley Avenue,2024-01-19T10:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.79
330914,Hartley Avenue,2024-01-19T10:00:00.000+00:00,feeder,0010,L3 Active Power,kW,5.73
330914,Hartley Avenue,2024-01-19T10:00:00.000+00:00,feeder,0010,L2 Active Power,kW,7.98
330914,Hartley Avenue,2024-01-19T10:00:00.000+00:00,feeder,0010,L1 Active Power,kW,18.63
330914,Hartley Avenue,2024-01-19T10:00:00.000+00:00,feeder,0010,N Current (RMS),A,43.1
