Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
330914,Hartley Avenue,2024-01-19T10:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,24.8
330914,Hartley Avenue,2024-01-19T10:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,33.4
330914,Hartley Avenue,2024-01-19T10:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,77.6
330914,Hartley Avenue,2024-01-19T10:00:00.000+00:00,transformer,,Temperature,C,28.0
330914,Hartley Avenue,2024-01-19T10:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.73
330914,Hartley Avenue,2024-01-19T10:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.32
330914,Hartley Avenue,2024-01-19T10:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.0
330914,Hartley Avenue,2024-01-19T10:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.79
330914,Hartley Avenue,2024-01-19T10:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.2
330914,Hartley Avenue,2024-01-19T10:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.73
330914,Hartley Avenue,2024-01-19T10:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.81
330914,Hartley Avenue,2024-01-19T10:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.38
330914,Hartley Avenue,2024-01-19T10:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.73
330914,Hartley Avenue,2024-01-19T10:00:00.000+00:00,busbar,,L3 Active Power,kW,20.46
330914,Hartley Avenue,2024-01-19T10:00:00.000+00:00,busbar,,L2 Active Power,kW,36.79
330914,Hartley Avenue,2024-01-19T10:00:00.000+00:00,busbar,,L1 Active Power,kW,32.0
330914,Hartley Avenue,2024-01-19T10:00:00.000+00:00,busbar,,N Current (RMS),A,65.8
330914,Hartley Avenue,2024-01-19T10:00:00.000+00:00,busbar,,L3 Current (RMS),A,89.2
330914,Hartley Avenue,2024-01-19T10:00:00.000+00:00,busbar,,L2 Current (RMS),A,152.3
330914,Hartley Avenue,2024-01-19T10:00:00.000+00:00,busbar,,L1 Current (RMS),A,135.2
330914,Hartley Avenue,2024-01-19T09:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.74
330914,Hartley Avenue,2024-01-19T09:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.69
330914,Hartley Avenue,2024-01-19T09:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.77
330914,Hartley Avenue,2024-01-19T09:50:00.000+00:00,feeder,0030,L3 Active Power,kW,5.53
330914,Hartley Avenue,2024-01-19T09:50:00.000+00:00,feeder,0030,L2 Active Power,kW,9.21
330914,Hartley Avenue,2024-01-19T09:50:00.000+00:00,feeder,0030,L1 Active Power,kW,12.72
330914,Hartley Avenue,2024-01-19T09:50:00.000+00:00,feeder,0030,N Current (RMS),A,27.4
330914,Hartley Avenue,2024-01-19T09:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,27.8
330914,Hartley Avenue,2024-01-19T09:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,39.9
330914,Hartley Avenue,2024-01-19T09:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,54.0
330914,Hartley Avenue,2024-01-19T09:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.15
330914,Hartley Avenue,2024-01-19T09:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.11
330914,Hartley Avenue,2024-01-19T09:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.39
330914,Hartley Avenue,2024-01-19T09:50:00.000+00:00,feeder,0020,L3 Active Power,kW,5.19
330914,Hartley Avenue,2024-01-19T09:50:00.000+00:00,feeder,0020,L2 Active Power,kW,16.42
330914,Hartley Avenue,2024-01-19T09:50:00.000+00:00,feeder,0020,L1 Active Power,kW,1.48
330914,Hartley Avenue,2024-01-19T09:50:00.000+00:00,feeder,0020,N Current (RMS),A,51.3
330914,Hartley Avenue,2024-01-19T09:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,25.7
330914,Hartley Avenue,2024-01-19T09:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,68.0
330914,Hartley Avenue,2024-01-19T09:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,11.1
330914,Hartley Avenue,2024-01-19T09:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.98
330914,Hartley Avenue,2024-01-19T09:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.77
330914,Hartley Avenue,2024-01-19T09:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.4
330914,Hartley Avenue,2024-01-19T09:50:00.000+00:00,feeder,0010,L3 Active Power,kW,8.14
330914,Hartley Avenue,2024-01-19T09:50:00.000+00:00,feeder,0010,L2 Active Power,kW,9.74
330914,Hartley Avenue,2024-01-19T09:50:00.000+00:00,feeder,0010,L1 Active Power,kW,21.46
330914,Hartley Avenue,2024-01-19T09:50:00.000+00:00,feeder,0010,N Current (RMS),A,48.5
330914,Hartley Avenue,2024-01-19T09:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,34.4
330914,Hartley Avenue,2024-01-19T09:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,41.7
330914,Hartley Avenue,2024-01-19T09:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,89.6
330914,Hartley Avenue,2024-01-19T09:50:00.000+00:00,transformer,,Temperature,C,28.0
330914,Hartley Avenue,2024-01-19T09:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.75
330914,Hartley Avenue,2024-01-19T09:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.39
330914,Hartley Avenue,2024-01-19T09:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.05
330914,Hartley Avenue,2024-01-19T09:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.92
330914,Hartley Avenue,2024-01-19T09:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.24
330914,Hartley Avenue,2024-01-19T09:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.52
330914,Hartley Avenue,2024-01-19T09:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.88
330914,Hartley Avenue,2024-01-19T09:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.57
330914,Hartley Avenue,2024-01-19T09:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.57
330914,Hartley Avenue,2024-01-19T09:50:00.000+00:00,busbar,,L3 Active Power,kW,18.86
330914,Hartley Avenue,2024-01-19T09:50:00.000+00:00,busbar,,L2 Active Power,kW,35.37
330914,Hartley Avenue,2024-01-19T09:50:00.000+00:00,busbar,,L1 Active Power,kW,35.66
330914,Hartley Avenue,2024-01-19T09:50:00.000+00:00,busbar,,N Current (RMS),A,72.7
330914,Hartley Avenue,2024-01-19T09:50:00.000+00:00,busbar,,L3 Current (RMS),A,83.8
330914,Hartley Avenue,2024-01-19T09:50:00.000+00:00,busbar,,L2 Current (RMS),A,146.9
330914,Hartley Avenue,2024-01-19T09:50:00.000+00:00,busbar,,L1 Current (RMS),A,150.5
330914,Hartley Avenue,2024-01-19T09:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-2.41
330914,Hartley Avenue,2024-01-19T09:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.66
330914,Hartley Avenue,2024-01-19T09:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-2.02
330914,Hartley Avenue,2024-01-19T09:40:00.000+00:00,feeder,0030,L3 Active Power,kW,4.72
330914,Hartley Avenue,2024-01-19T09:40:00.000+00:00,feeder,0030,L2 Active Power,kW,9.97
330914,Hartley Avenue,2024-01-19T09:40:00.000+00:00,feeder,0030,L1 Active Power,kW,13.92
330914,Hartley Avenue,2024-01-19T09:40:00.000+00:00,feeder,0030,N Current (RMS),A,28.0
330914,Hartley Avenue,2024-01-19T09:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,23.4
330914,Hartley Avenue,2024-01-19T09:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,42.4
330914,Hartley Avenue,2024-01-19T09:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,58.8
330914,Hartley Avenue,2024-01-19T09:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.34
330914,Hartley Avenue,2024-01-19T09:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.13
330914,Hartley Avenue,2024-01-19T09:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.5
330914,Hartley Avenue,2024-01-19T09:40:00.000+00:00,feeder,0020,L3 Active Power,kW,6.42
330914,Hartley Avenue,2024-01-19T09:40:00.000+00:00,feeder,0020,L2 Active Power,kW,17.18
330914,Hartley Avenue,2024-01-19T09:40:00.000+00:00,feeder,0020,L1 Active Power,kW,1.47
330914,Hartley Avenue,2024-01-19T09:40:00.000+00:00,feeder,0020,N Current (RMS),A,53.6
330914,Hartley Avenue,2024-01-19T09:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,29.7
330914,Hartley Avenue,2024-01-19T09:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,71.2
330914,Hartley Avenue,2024-01-19T09:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,11.4
330914,Hartley Avenue,2024-01-19T09:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.02
330914,Hartley Avenue,2024-01-19T09:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.88
330914,Hartley Avenue,2024-01-19T09:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.77
330914,Hartley Avenue,2024-01-19T09:40:00.000+00:00,feeder,0010,L3 Active Power,kW,6.86
330914,Hartley Avenue,2024-01-19T09:40:00.000+00:00,feeder,0010,L2 Active Power,kW,9.81
330914,Hartley Avenue,2024-01-19T09:40:00.000+00:00,feeder,0010,L1 Active Power,kW,20.03
330914,Hartley Avenue,2024-01-19T09:40:00.000+00:00,feeder,0010,N Current (RMS),A,46.1
330914,Hartley Avenue,2024-01-19T09:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,29.1
330914,Hartley Avenue,2024-01-19T09:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,41.4
330914,Hartley Avenue,2024-01-19T09:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,83.9
330914,Hartley Avenue,2024-01-19T09:40:00.000+00:00,transformer,,Temperature,C,28.0
330914,Hartley Avenue,2024-01-19T09:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.78
330914,Hartley Avenue,2024-01-19T09:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.43
330914,Hartley Avenue,2024-01-19T09:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.08
330914,Hartley Avenue,2024-01-19T09:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.75
330914,Hartley Avenue,2024-01-19T09:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.22
330914,Hartley Avenue,2024-01-19T09:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.5
330914,Hartley Avenue,2024-01-19T09:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.77
330914,Hartley Avenue,2024-01-19T09:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.66
330914,Hartley Avenue,2024-01-19T09:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.29
330914,Hartley Avenue,2024-01-19T09:40:00.000+00:00,busbar,,L3 Active Power,kW,18.01
330914,Hartley Avenue,2024-01-19T09:40:00.000+00:00,busbar,,L2 Active Power,kW,36.96
330914,Hartley Avenue,2024-01-19T09:40:00.000+00:00,busbar,,L1 Active Power,kW,35.42
330914,Hartley Avenue,2024-01-19T09:40:00.000+00:00,busbar,,N Current (RMS),A,74.9
330914,Hartley Avenue,2024-01-19T09:40:00.000+00:00,busbar,,L3 Current (RMS),A,80.4
330914,Hartley Avenue,2024-01-19T09:40:00.000+00:00,busbar,,L2 Current (RMS),A,153.0
330914,Hartley Avenue,2024-01-19T09:40:00.000+00:00,busbar,,L1 Current (RMS),A,149.9
330914,Hartley Avenue,2024-01-19T09:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-2.14
330914,Hartley Avenue,2024-01-19T09:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.65
330914,Hartley Avenue,2024-01-19T09:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.84
330914,Hartley Avenue,2024-01-19T09:30:00.000+00:00,feeder,0030,L3 Active Power,kW,8.33
330914,Hartley Avenue,2024-01-19T09:30:00.000+00:00,feeder,0030,L2 Active Power,kW,10.25
330914,Hartley Avenue,2024-01-19T09:30:00.000+00:00,feeder,0030,L1 Active Power,kW,12.37
330914,Hartley Avenue,2024-01-19T09:30:00.000+00:00,feeder,0030,N Current (RMS),A,19.2
330914,Hartley Avenue,2024-01-19T09:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,36.4
330914,Hartley Avenue,2024-01-19T09:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,43.5
330914,Hartley Avenue,2024-01-19T09:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,51.7
330914,Hartley Avenue,2024-01-19T09:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.25
330914,Hartley Avenue,2024-01-19T09:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.11
330914,Hartley Avenue,2024-01-19T09:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.4
330914,Hartley Avenue,2024-01-19T09:30:00.000+00:00,feeder,0020,L3 Active Power,kW,8.31
330914,Hartley Avenue,2024-01-19T09:30:00.000+00:00,feeder,0020,L2 Active Power,kW,18.16
330914,Hartley Avenue,2024-01-19T09:30:00.000+00:00,feeder,0020,L1 Active Power,kW,3.11
330914,Hartley Avenue,2024-01-19T09:30:00.000+00:00,feeder,0020,N Current (RMS),A,50.1
330914,Hartley Avenue,2024-01-19T09:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,36.4
330914,Hartley Avenue,2024-01-19T09:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,74.6
330914,Hartley Avenue,2024-01-19T09:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,15.4
330914,Hartley Avenue,2024-01-19T09:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.89
330914,Hartley Avenue,2024-01-19T09:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.82
330914,Hartley Avenue,2024-01-19T09:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.72
330914,Hartley Avenue,2024-01-19T09:30:00.000+00:00,feeder,0010,L3 Active Power,kW,7.28
330914,Hartley Avenue,2024-01-19T09:30:00.000+00:00,feeder,0010,L2 Active Power,kW,9.47
330914,Hartley Avenue,2024-01-19T09:30:00.000+00:00,feeder,0010,L1 Active Power,kW,18.9
330914,Hartley Avenue,2024-01-19T09:30:00.000+00:00,feeder,0010,N Current (RMS),A,41.7
330914,Hartley Avenue,2024-01-19T09:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,30.4
330914,Hartley Avenue,2024-01-19T09:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,39.5
330914,Hartley Avenue,2024-01-19T09:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,78.6
330914,Hartley Avenue,2024-01-19T09:30:00.000+00:00,transformer,,Temperature,C,27.9
330914,Hartley Avenue,2024-01-19T09:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.78
330914,Hartley Avenue,2024-01-19T09:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.48
330914,Hartley Avenue,2024-01-19T09:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.07
330914,Hartley Avenue,2024-01-19T09:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.03
330914,Hartley Avenue,2024-01-19T09:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.24
330914,Hartley Avenue,2024-01-19T09:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.76
330914,Hartley Avenue,2024-01-19T09:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.29
330914,Hartley Avenue,2024-01-19T09:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.59
330914,Hartley Avenue,2024-01-19T09:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.96
330914,Hartley Avenue,2024-01-19T09:30:00.000+00:00,busbar,,L3 Active Power,kW,23.92
330914,Hartley Avenue,2024-01-19T09:30:00.000+00:00,busbar,,L2 Active Power,kW,37.88
330914,Hartley Avenue,2024-01-19T09:30:00.000+00:00,busbar,,L1 Active Power,kW,34.39
330914,Hartley Avenue,2024-01-19T09:30:00.000+00:00,busbar,,N Current (RMS),A,60.3
330914,Hartley Avenue,2024-01-19T09:30:00.000+00:00,busbar,,L3 Current (RMS),A,102.0
330914,Hartley Avenue,2024-01-19T09:30:00.000+00:00,busbar,,L2 Current (RMS),A,155.9
330914,Hartley Avenue,2024-01-19T09:30:00.000+00:00,busbar,,L1 Current (RMS),A,143.8
330914,Hartley Avenue,2024-01-19T09:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-2.49
330914,Hartley Avenue,2024-01-19T09:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.44
330914,Hartley Avenue,2024-01-19T09:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.12
330914,Hartley Avenue,2024-01-19T09:20:00.000+00:00,feeder,0030,L3 Active Power,kW,7.0
330914,Hartley Avenue,2024-01-19T09:20:00.000+00:00,feeder,0030,L2 Active Power,kW,9.55
330914,Hartley Avenue,2024-01-19T09:20:00.000+00:00,feeder,0030,L1 Active Power,kW,11.73
330914,Hartley Avenue,2024-01-19T09:20:00.000+00:00,feeder,0030,N Current (RMS),A,20.7
330914,Hartley Avenue,2024-01-19T09:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,32.0
330914,Hartley Avenue,2024-01-19T09:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,40.7
330914,Hartley Avenue,2024-01-19T09:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,48.7
330914,Hartley Avenue,2024-01-19T09:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.52
330914,Hartley Avenue,2024-01-19T09:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.16
330914,Hartley Avenue,2024-01-19T09:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.26
330914,Hartley Avenue,2024-01-19T09:20:00.000+00:00,feeder,0020,L3 Active Power,kW,5.31
330914,Hartley Avenue,2024-01-19T09:20:00.000+00:00,feeder,0020,L2 Active Power,kW,19.1
330914,Hartley Avenue,2024-01-19T09:20:00.000+00:00,feeder,0020,L1 Active Power,kW,5.39
330914,Hartley Avenue,2024-01-19T09:20:00.000+00:00,feeder,0020,N Current (RMS),A,52.3
330914,Hartley Avenue,2024-01-19T09:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,26.1
330914,Hartley Avenue,2024-01-19T09:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,78.4
330914,Hartley Avenue,2024-01-19T09:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,24.6
330914,Hartley Avenue,2024-01-19T09:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.54
330914,Hartley Avenue,2024-01-19T09:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.88
330914,Hartley Avenue,2024-01-19T09:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.18
330914,Hartley Avenue,2024-01-19T09:20:00.000+00:00,feeder,0010,L3 Active Power,kW,7.29
330914,Hartley Avenue,2024-01-19T09:20:00.000+00:00,feeder,0010,L2 Active Power,kW,10.0
330914,Hartley Avenue,2024-01-19T09:20:00.000+00:00,feeder,0010,L1 Active Power,kW,17.39
330914,Hartley Avenue,2024-01-19T09:20:00.000+00:00,feeder,0010,N Current (RMS),A,37.0
330914,Hartley Avenue,2024-01-19T09:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,30.5
330914,Hartley Avenue,2024-01-19T09:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,42.0
330914,Hartley Avenue,2024-01-19T09:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,73.0
330914,Hartley Avenue,2024-01-19T09:20:00.000+00:00,transformer,,Temperature,C,27.9
330914,Hartley Avenue,2024-01-19T09:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.82
330914,Hartley Avenue,2024-01-19T09:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.86
330914,Hartley Avenue,2024-01-19T09:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.05
330914,Hartley Avenue,2024-01-19T09:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.33
330914,Hartley Avenue,2024-01-19T09:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.25
330914,Hartley Avenue,2024-01-19T09:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.04
330914,Hartley Avenue,2024-01-19T09:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.55
330914,Hartley Avenue,2024-01-19T09:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.47
330914,Hartley Avenue,2024-01-19T09:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.56
330914,Hartley Avenue,2024-01-19T09:20:00.000+00:00,busbar,,L3 Active Power,kW,19.61
330914,Hartley Avenue,2024-01-19T09:20:00.000+00:00,busbar,,L2 Active Power,kW,38.66
330914,Hartley Avenue,2024-01-19T09:20:00.000+00:00,busbar,,L1 Active Power,kW,34.51
330914,Hartley Avenue,2024-01-19T09:20:00.000+00:00,busbar,,N Current (RMS),A,74.2
330914,Hartley Avenue,2024-01-19T09:20:00.000+00:00,busbar,,L3 Current (RMS),A,86.5
330914,Hartley Avenue,2024-01-19T09:20:00.000+00:00,busbar,,L2 Current (RMS),A,159.0
330914,Hartley Avenue,2024-01-19T09:20:00.000+00:00,busbar,,L1 Current (RMS),A,144.5
330914,Hartley Avenue,2024-01-19T09:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-2.46
330914,Hartley Avenue,2024-01-19T09:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.41
330914,Hartley Avenue,2024-01-19T09:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.87
330914,Hartley Avenue,2024-01-19T09:10:00.000+00:00,feeder,0030,L3 Active Power,kW,8.84
330914,Hartley Avenue,2024-01-19T09:10:00.000+00:00,feeder,0030,L2 Active Power,kW,9.36
330914,Hartley Avenue,2024-01-19T09:10:00.000+00:00,feeder,0030,L1 Active Power,kW,8.91
330914,Hartley Avenue,2024-01-19T09:10:00.000+00:00,feeder,0030,N Current (RMS),A,23.0
330914,Hartley Avenue,2024-01-19T09:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,39.3
330914,Hartley Avenue,2024-01-19T09:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,39.9
330914,Hartley Avenue,2024-01-19T09:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,38.3
330914,Hartley Avenue,2024-01-19T09:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.45
330914,Hartley Avenue,2024-01-19T09:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.58
330914,Hartley Avenue,2024-01-19T09:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.79
330914,Hartley Avenue,2024-01-19T09:10:00.000+00:00,feeder,0020,L3 Active Power,kW,4.53
330914,Hartley Avenue,2024-01-19T09:10:00.000+00:00,feeder,0020,L2 Active Power,kW,19.56
330914,Hartley Avenue,2024-01-19T09:10:00.000+00:00,feeder,0020,L1 Active Power,kW,2.48
330914,Hartley Avenue,2024-01-19T09:10:00.000+00:00,feeder,0020,N Current (RMS),A,58.8
330914,Hartley Avenue,2024-01-19T09:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,23.1
330914,Hartley Avenue,2024-01-19T09:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,80.4
330914,Hartley Avenue,2024-01-19T09:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,14.5
330914,Hartley Avenue,2024-01-19T09:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.58
330914,Hartley Avenue,2024-01-19T09:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.94
330914,Hartley Avenue,2024-01-19T09:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.47
330914,Hartley Avenue,2024-01-19T09:10:00.000+00:00,feeder,0010,L3 Active Power,kW,7.88
330914,Hartley Avenue,2024-01-19T09:10:00.000+00:00,feeder,0010,L2 Active Power,kW,10.82
330914,Hartley Avenue,2024-01-19T09:10:00.000+00:00,feeder,0010,L1 Active Power,kW,19.55
330914,Hartley Avenue,2024-01-19T09:10:00.000+00:00,feeder,0010,N Current (RMS),A,41.7
330914,Hartley Avenue,2024-01-19T09:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,33.0
330914,Hartley Avenue,2024-01-19T09:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,45.1
330914,Hartley Avenue,2024-01-19T09:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,81.8
330914,Hartley Avenue,2024-01-19T09:10:00.000+00:00,transformer,,Temperature,C,27.9
330914,Hartley Avenue,2024-01-19T09:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.81
330914,Hartley Avenue,2024-01-19T09:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.86
330914,Hartley Avenue,2024-01-19T09:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.04
330914,Hartley Avenue,2024-01-19T09:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.35
330914,Hartley Avenue,2024-01-19T09:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.25
330914,Hartley Avenue,2024-01-19T09:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.33
330914,Hartley Avenue,2024-01-19T09:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.48
330914,Hartley Avenue,2024-01-19T09:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.94
330914,Hartley Avenue,2024-01-19T09:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.14
330914,Hartley Avenue,2024-01-19T09:10:00.000+00:00,busbar,,L3 Active Power,kW,21.26
330914,Hartley Avenue,2024-01-19T09:10:00.000+00:00,busbar,,L2 Active Power,kW,39.74
330914,Hartley Avenue,2024-01-19T09:10:00.000+00:00,busbar,,L1 Active Power,kW,30.95
330914,Hartley Avenue,2024-01-19T09:10:00.000+00:00,busbar,,N Current (RMS),A,72.5
330914,Hartley Avenue,2024-01-19T09:10:00.000+00:00,busbar,,L3 Current (RMS),A,92.6
330914,Hartley Avenue,2024-01-19T09:10:00.000+00:00,busbar,,L2 Current (RMS),A,163.8
330914,Hartley Avenue,2024-01-19T09:10:00.000+00:00,busbar,,L1 Current (RMS),A,131.1
330914,Hartley Avenue,2024-01-19T09:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-2.11
330914,Hartley Avenue,2024-01-19T09:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.57
330914,Hartley Avenue,2024-01-19T09:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.25
330914,Hartley Avenue,2024-01-19T09:00:00.000+00:00,feeder,0030,L3 Active Power,kW,9.59
330914,Hartley Avenue,2024-01-19T09:00:00.000+00:00,feeder,0030,L2 Active Power,kW,11.58
330914,Hartley Avenue,2024-01-19T09:00:00.000+00:00,feeder,0030,L1 Active Power,kW,10.13
330914,Hartley Avenue,2024-01-19T09:00:00.000+00:00,feeder,0030,N Current (RMS),A,25.8
330914,Hartley Avenue,2024-01-19T09:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,42.7
330914,Hartley Avenue,2024-01-19T09:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,48.8
330914,Hartley Avenue,2024-01-19T09:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,43.9
330914,Hartley Avenue,2024-01-19T09:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.47
330914,Hartley Avenue,2024-01-19T09:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.55
330914,Hartley Avenue,2024-01-19T09:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.03
330914,Hartley Avenue,2024-01-19T09:00:00.000+00:00,feeder,0020,L3 Active Power,kW,4.49
330914,Hartley Avenue,2024-01-19T09:00:00.000+00:00,feeder,0020,L2 Active Power,kW,16.24
330914,Hartley Avenue,2024-01-19T09:00:00.000+00:00,feeder,0020,L1 Active Power,kW,2.53
330914,Hartley Avenue,2024-01-19T09:00:00.000+00:00,feeder,0020,N Current (RMS),A,47.0
330914,Hartley Avenue,2024-01-19T09:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,23.3
330914,Hartley Avenue,2024-01-19T09:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,67.2
330914,Hartley Avenue,2024-01-19T09:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,15.2
330914,Hartley Avenue,2024-01-19T09:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.47
330914,Hartley Avenue,2024-01-19T09:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.43
330914,Hartley Avenue,2024-01-19T09:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.25
330914,Hartley Avenue,2024-01-19T09:00:00.000+00:00,feeder,0010,L3 Active Power,kW,7.49
330914,Hartley Avenue,2024-01-19T09:00:00.000+00:00,feeder,0010,L2 Active Power,kW,10.45
330914,Hartley Avenue,2024-01-19T09:00:00.000+00:00,feeder,0010,L1 Active Power,kW,17.79
330914,Hartley Avenue,2024-01-19T09:00:00.000+00:00,feeder,0010,N Current (RMS),A,36.5
330914,Hartley Avenue,2024-01-19T09:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,31.3
330914,Hartley Avenue,2024-01-19T09:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,43.5
330914,Hartley Avenue,2024-01-19T09:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,74.6
330914,Hartley Avenue,2024-01-19T09:00:00.000+00:00,transformer,,Temperature,C,27.9
330914,Hartley Avenue,2024-01-19T09:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.78
330914,Hartley Avenue,2024-01-19T09:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.66
330914,Hartley Avenue,2024-01-19T09:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.06
330914,Hartley Avenue,2024-01-19T09:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.33
330914,Hartley Avenue,2024-01-19T09:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.26
330914,Hartley Avenue,2024-01-19T09:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.17
330914,Hartley Avenue,2024-01-19T09:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.05
330914,Hartley Avenue,2024-01-19T09:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.54
330914,Hartley Avenue,2024-01-19T09:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.52
330914,Hartley Avenue,2024-01-19T09:00:00.000+00:00,busbar,,L3 Active Power,kW,21.57
330914,Hartley Avenue,2024-01-19T09:00:00.000+00:00,busbar,,L2 Active Power,kW,38.27
330914,Hartley Avenue,2024-01-19T09:00:00.000+00:00,busbar,,L1 Active Power,kW,30.44
330914,Hartley Avenue,2024-01-19T09:00:00.000+00:00,busbar,,N Current (RMS),A,66.2
330914,Hartley Avenue,2024-01-19T09:00:00.000+00:00,busbar,,L3 Current (RMS),A,93.9
330914,Hartley Avenue,2024-01-19T09:00:00.000+00:00,busbar,,L2 Current (RMS),A,157.9
330914,Hartley Avenue,2024-01-19T09:00:00.000+00:00,busbar,,L1 Current (RMS),A,130.0
330914,Hartley Avenue,2024-01-19T08:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.9
330914,Hartley Avenue,2024-01-19T08:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.69
330914,Hartley Avenue,2024-01-19T08:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.54
330914,Hartley Avenue,2024-01-19T08:50:00.000+00:00,feeder,0030,L3 Active Power,kW,8.41
330914,Hartley Avenue,2024-01-19T08:50:00.000+00:00,feeder,0030,L2 Active Power,kW,12.11
330914,Hartley Avenue,2024-01-19T08:50:00.000+00:00,feeder,0030,L1 Active Power,kW,7.47
330914,Hartley Avenue,2024-01-19T08:50:00.000+00:00,feeder,0030,N Current (RMS),A,27.5
330914,Hartley Avenue,2024-01-19T08:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,36.9
330914,Hartley Avenue,2024-01-19T08:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,51.2
330914,Hartley Avenue,2024-01-19T08:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,32.6
330914,Hartley Avenue,2024-01-19T08:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.53
330914,Hartley Avenue,2024-01-19T08:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.71
330914,Hartley Avenue,2024-01-19T08:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.06
330914,Hartley Avenue,2024-01-19T08:50:00.000+00:00,feeder,0020,L3 Active Power,kW,3.71
330914,Hartley Avenue,2024-01-19T08:50:00.000+00:00,feeder,0020,L2 Active Power,kW,15.88
330914,Hartley Avenue,2024-01-19T08:50:00.000+00:00,feeder,0020,L1 Active Power,kW,1.52
330914,Hartley Avenue,2024-01-19T08:50:00.000+00:00,feeder,0020,N Current (RMS),A,49.8
330914,Hartley Avenue,2024-01-19T08:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,20.2
330914,Hartley Avenue,2024-01-19T08:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,66.1
330914,Hartley Avenue,2024-01-19T08:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,11.7
330914,Hartley Avenue,2024-01-19T08:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.91
330914,Hartley Avenue,2024-01-19T08:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.62
330914,Hartley Avenue,2024-01-19T08:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.3
330914,Hartley Avenue,2024-01-19T08:50:00.000+00:00,feeder,0010,L3 Active Power,kW,8.38
330914,Hartley Avenue,2024-01-19T08:50:00.000+00:00,feeder,0010,L2 Active Power,kW,12.24
330914,Hartley Avenue,2024-01-19T08:50:00.000+00:00,feeder,0010,L1 Active Power,kW,19.43
330914,Hartley Avenue,2024-01-19T08:50:00.000+00:00,feeder,0010,N Current (RMS),A,37.7
330914,Hartley Avenue,2024-01-19T08:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,35.9
330914,Hartley Avenue,2024-01-19T08:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,50.6
330914,Hartley Avenue,2024-01-19T08:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,81.7
330914,Hartley Avenue,2024-01-19T08:50:00.000+00:00,transformer,,Temperature,C,27.8
330914,Hartley Avenue,2024-01-19T08:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.81
330914,Hartley Avenue,2024-01-19T08:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.81
330914,Hartley Avenue,2024-01-19T08:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.06
330914,Hartley Avenue,2024-01-19T08:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.48
330914,Hartley Avenue,2024-01-19T08:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.27
330914,Hartley Avenue,2024-01-19T08:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.1
330914,Hartley Avenue,2024-01-19T08:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.34
330914,Hartley Avenue,2024-01-19T08:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.02
330914,Hartley Avenue,2024-01-19T08:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.91
330914,Hartley Avenue,2024-01-19T08:50:00.000+00:00,busbar,,L3 Active Power,kW,20.51
330914,Hartley Avenue,2024-01-19T08:50:00.000+00:00,busbar,,L2 Active Power,kW,40.24
330914,Hartley Avenue,2024-01-19T08:50:00.000+00:00,busbar,,L1 Active Power,kW,28.41
330914,Hartley Avenue,2024-01-19T08:50:00.000+00:00,busbar,,N Current (RMS),A,74.1
330914,Hartley Avenue,2024-01-19T08:50:00.000+00:00,busbar,,L3 Current (RMS),A,90.0
330914,Hartley Avenue,2024-01-19T08:50:00.000+00:00,busbar,,L2 Current (RMS),A,166.7
330914,Hartley Avenue,2024-01-19T08:50:00.000+00:00,busbar,,L1 Current (RMS),A,122.1
330914,Hartley Avenue,2024-01-19T08:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.81
330914,Hartley Avenue,2024-01-19T08:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.89
330914,Hartley Avenue,2024-01-19T08:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.89
330914,Hartley Avenue,2024-01-19T08:40:00.000+00:00,feeder,0030,L3 Active Power,kW,8.71
330914,Hartley Avenue,2024-01-19T08:40:00.000+00:00,feeder,0030,L2 Active Power,kW,15.78
330914,Hartley Avenue,2024-01-19T08:40:00.000+00:00,feeder,0030,L1 Active Power,kW,7.77
330914,Hartley Avenue,2024-01-19T08:40:00.000+00:00,feeder,0030,N Current (RMS),A,39.1
330914,Hartley Avenue,2024-01-19T08:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,38.9
330914,Hartley Avenue,2024-01-19T08:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,67.5
330914,Hartley Avenue,2024-01-19T08:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,34.1
330914,Hartley Avenue,2024-01-19T08:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.46
330914,Hartley Avenue,2024-01-19T08:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.4
330914,Hartley Avenue,2024-01-19T08:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.1
330914,Hartley Avenue,2024-01-19T08:40:00.000+00:00,feeder,0020,L3 Active Power,kW,6.57
330914,Hartley Avenue,2024-01-19T08:40:00.000+00:00,feeder,0020,L2 Active Power,kW,16.67
330914,Hartley Avenue,2024-01-19T08:40:00.000+00:00,feeder,0020,L1 Active Power,kW,3.33
330914,Hartley Avenue,2024-01-19T08:40:00.000+00:00,feeder,0020,N Current (RMS),A,46.5
330914,Hartley Avenue,2024-01-19T08:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,30.3
330914,Hartley Avenue,2024-01-19T08:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,69.3
330914,Hartley Avenue,2024-01-19T08:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,18.3
330914,Hartley Avenue,2024-01-19T08:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.01
330914,Hartley Avenue,2024-01-19T08:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.04
330914,Hartley Avenue,2024-01-19T08:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.32
330914,Hartley Avenue,2024-01-19T08:40:00.000+00:00,feeder,0010,L3 Active Power,kW,5.43
330914,Hartley Avenue,2024-01-19T08:40:00.000+00:00,feeder,0010,L2 Active Power,kW,11.96
330914,Hartley Avenue,2024-01-19T08:40:00.000+00:00,feeder,0010,L1 Active Power,kW,25.42
330914,Hartley Avenue,2024-01-19T08:40:00.000+00:00,feeder,0010,N Current (RMS),A,61.7
330914,Hartley Avenue,2024-01-19T08:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,24.1
330914,Hartley Avenue,2024-01-19T08:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,49.3
330914,Hartley Avenue,2024-01-19T08:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,106.7
330914,Hartley Avenue,2024-01-19T08:40:00.000+00:00,transformer,,Temperature,C,27.8
330914,Hartley Avenue,2024-01-19T08:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.81
330914,Hartley Avenue,2024-01-19T08:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.54
330914,Hartley Avenue,2024-01-19T08:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.08
330914,Hartley Avenue,2024-01-19T08:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.26
330914,Hartley Avenue,2024-01-19T08:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.24
330914,Hartley Avenue,2024-01-19T08:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.57
330914,Hartley Avenue,2024-01-19T08:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.28
330914,Hartley Avenue,2024-01-19T08:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.33
330914,Hartley Avenue,2024-01-19T08:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.32
330914,Hartley Avenue,2024-01-19T08:40:00.000+00:00,busbar,,L3 Active Power,kW,20.72
330914,Hartley Avenue,2024-01-19T08:40:00.000+00:00,busbar,,L2 Active Power,kW,44.41
330914,Hartley Avenue,2024-01-19T08:40:00.000+00:00,busbar,,L1 Active Power,kW,36.53
330914,Hartley Avenue,2024-01-19T08:40:00.000+00:00,busbar,,N Current (RMS),A,84.6
330914,Hartley Avenue,2024-01-19T08:40:00.000+00:00,busbar,,L3 Current (RMS),A,91.6
330914,Hartley Avenue,2024-01-19T08:40:00.000+00:00,busbar,,L2 Current (RMS),A,184.2
330914,Hartley Avenue,2024-01-19T08:40:00.000+00:00,busbar,,L1 Current (RMS),A,155.8
330914,Hartley Avenue,2024-01-19T08:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.6
330914,Hartley Avenue,2024-01-19T08:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.07
330914,Hartley Avenue,2024-01-19T08:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-2.03
330914,Hartley Avenue,2024-01-19T08:30:00.000+00:00,feeder,0030,L3 Active Power,kW,9.06
330914,Hartley Avenue,2024-01-19T08:30:00.000+00:00,feeder,0030,L2 Active Power,kW,14.37
330914,Hartley Avenue,2024-01-19T08:30:00.000+00:00,feeder,0030,L1 Active Power,kW,10.21
330914,Hartley Avenue,2024-01-19T08:30:00.000+00:00,feeder,0030,N Current (RMS),A,28.5
330914,Hartley Avenue,2024-01-19T08:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,40.7
330914,Hartley Avenue,2024-01-19T08:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,60.3
330914,Hartley Avenue,2024-01-19T08:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,44.0
330914,Hartley Avenue,2024-01-19T08:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.75
330914,Hartley Avenue,2024-01-19T08:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.34
330914,Hartley Avenue,2024-01-19T08:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.18
330914,Hartley Avenue,2024-01-19T08:30:00.000+00:00,feeder,0020,L3 Active Power,kW,7.18
330914,Hartley Avenue,2024-01-19T08:30:00.000+00:00,feeder,0020,L2 Active Power,kW,20.68
330914,Hartley Avenue,2024-01-19T08:30:00.000+00:00,feeder,0020,L1 Active Power,kW,4.04
330914,Hartley Avenue,2024-01-19T08:30:00.000+00:00,feeder,0020,N Current (RMS),A,59.3
330914,Hartley Avenue,2024-01-19T08:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,33.5
330914,Hartley Avenue,2024-01-19T08:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,85.4
330914,Hartley Avenue,2024-01-19T08:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,22.0
330914,Hartley Avenue,2024-01-19T08:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.1
330914,Hartley Avenue,2024-01-19T08:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.37
330914,Hartley Avenue,2024-01-19T08:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.71
330914,Hartley Avenue,2024-01-19T08:30:00.000+00:00,feeder,0010,L3 Active Power,kW,4.55
330914,Hartley Avenue,2024-01-19T08:30:00.000+00:00,feeder,0010,L2 Active Power,kW,13.44
330914,Hartley Avenue,2024-01-19T08:30:00.000+00:00,feeder,0010,L1 Active Power,kW,24.33
330914,Hartley Avenue,2024-01-19T08:30:00.000+00:00,feeder,0010,N Current (RMS),A,59.3
330914,Hartley Avenue,2024-01-19T08:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,20.2
330914,Hartley Avenue,2024-01-19T08:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,55.9
330914,Hartley Avenue,2024-01-19T08:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,101.8
330914,Hartley Avenue,2024-01-19T08:30:00.000+00:00,transformer,,Temperature,C,27.8
330914,Hartley Avenue,2024-01-19T08:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.82
330914,Hartley Avenue,2024-01-19T08:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.78
330914,Hartley Avenue,2024-01-19T08:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.07
330914,Hartley Avenue,2024-01-19T08:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.37
330914,Hartley Avenue,2024-01-19T08:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.29
330914,Hartley Avenue,2024-01-19T08:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.0
330914,Hartley Avenue,2024-01-19T08:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.46
330914,Hartley Avenue,2024-01-19T08:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.78
330914,Hartley Avenue,2024-01-19T08:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.92
330914,Hartley Avenue,2024-01-19T08:30:00.000+00:00,busbar,,L3 Active Power,kW,20.79
330914,Hartley Avenue,2024-01-19T08:30:00.000+00:00,busbar,,L2 Active Power,kW,48.5
330914,Hartley Avenue,2024-01-19T08:30:00.000+00:00,busbar,,L1 Active Power,kW,38.59
330914,Hartley Avenue,2024-01-19T08:30:00.000+00:00,busbar,,N Current (RMS),A,94.2
330914,Hartley Avenue,2024-01-19T08:30:00.000+00:00,busbar,,L3 Current (RMS),A,92.8
330914,Hartley Avenue,2024-01-19T08:30:00.000+00:00,busbar,,L2 Current (RMS),A,200.1
330914,Hartley Avenue,2024-01-19T08:30:00.000+00:00,busbar,,L1 Current (RMS),A,163.6
330914,Hartley Avenue,2024-01-19T08:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.32
330914,Hartley Avenue,2024-01-19T08:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.57
330914,Hartley Avenue,2024-01-19T08:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-2.08
330914,Hartley Avenue,2024-01-19T08:20:00.000+00:00,feeder,0030,L3 Active Power,kW,9.47
330914,Hartley Avenue,2024-01-19T08:20:00.000+00:00,feeder,0030,L2 Active Power,kW,12.43
330914,Hartley Avenue,2024-01-19T08:20:00.000+00:00,feeder,0030,L1 Active Power,kW,11.13
330914,Hartley Avenue,2024-01-19T08:20:00.000+00:00,feeder,0030,N Current (RMS),A,20.7
330914,Hartley Avenue,2024-01-19T08:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,40.3
330914,Hartley Avenue,2024-01-19T08:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,52.4
330914,Hartley Avenue,2024-01-19T08:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,47.9
330914,Hartley Avenue,2024-01-19T08:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.5
330914,Hartley Avenue,2024-01-19T08:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.69
330914,Hartley Avenue,2024-01-19T08:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.29
330914,Hartley Avenue,2024-01-19T08:20:00.000+00:00,feeder,0020,L3 Active Power,kW,11.14
330914,Hartley Avenue,2024-01-19T08:20:00.000+00:00,feeder,0020,L2 Active Power,kW,17.17
330914,Hartley Avenue,2024-01-19T08:20:00.000+00:00,feeder,0020,L1 Active Power,kW,2.84
330914,Hartley Avenue,2024-01-19T08:20:00.000+00:00,feeder,0020,N Current (RMS),A,48.6
330914,Hartley Avenue,2024-01-19T08:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,47.9
330914,Hartley Avenue,2024-01-19T08:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,72.4
330914,Hartley Avenue,2024-01-19T08:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,16.8
330914,Hartley Avenue,2024-01-19T08:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.2
330914,Hartley Avenue,2024-01-19T08:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.62
330914,Hartley Avenue,2024-01-19T08:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.87
330914,Hartley Avenue,2024-01-19T08:20:00.000+00:00,feeder,0010,L3 Active Power,kW,6.79
330914,Hartley Avenue,2024-01-19T08:20:00.000+00:00,feeder,0010,L2 Active Power,kW,11.99
330914,Hartley Avenue,2024-01-19T08:20:00.000+00:00,feeder,0010,L1 Active Power,kW,23.87
330914,Hartley Avenue,2024-01-19T08:20:00.000+00:00,feeder,0010,N Current (RMS),A,54.9
330914,Hartley Avenue,2024-01-19T08:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,29.0
330914,Hartley Avenue,2024-01-19T08:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,50.2
330914,Hartley Avenue,2024-01-19T08:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,99.2
330914,Hartley Avenue,2024-01-19T08:20:00.000+00:00,transformer,,Temperature,C,27.7
330914,Hartley Avenue,2024-01-19T08:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.81
330914,Hartley Avenue,2024-01-19T08:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.38
330914,Hartley Avenue,2024-01-19T08:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.09
330914,Hartley Avenue,2024-01-19T08:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.46
330914,Hartley Avenue,2024-01-19T08:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.3
330914,Hartley Avenue,2024-01-19T08:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.94
330914,Hartley Avenue,2024-01-19T08:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.02
330914,Hartley Avenue,2024-01-19T08:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.87
330914,Hartley Avenue,2024-01-19T08:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.24
330914,Hartley Avenue,2024-01-19T08:20:00.000+00:00,busbar,,L3 Active Power,kW,27.39
330914,Hartley Avenue,2024-01-19T08:20:00.000+00:00,busbar,,L2 Active Power,kW,41.59
330914,Hartley Avenue,2024-01-19T08:20:00.000+00:00,busbar,,L1 Active Power,kW,37.84
330914,Hartley Avenue,2024-01-19T08:20:00.000+00:00,busbar,,N Current (RMS),A,63.4
330914,Hartley Avenue,2024-01-19T08:20:00.000+00:00,busbar,,L3 Current (RMS),A,116.3
330914,Hartley Avenue,2024-01-19T08:20:00.000+00:00,busbar,,L2 Current (RMS),A,172.9
330914,Hartley Avenue,2024-01-19T08:20:00.000+00:00,busbar,,L1 Current (RMS),A,159.5
330914,Hartley Avenue,2024-01-19T08:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.0
330914,Hartley Avenue,2024-01-19T08:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.35
330914,Hartley Avenue,2024-01-19T08:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-2.1
330914,Hartley Avenue,2024-01-19T08:10:00.000+00:00,feeder,0030,L3 Active Power,kW,9.45
330914,Hartley Avenue,2024-01-19T08:10:00.000+00:00,feeder,0030,L2 Active Power,kW,11.84
330914,Hartley Avenue,2024-01-19T08:10:00.000+00:00,feeder,0030,L1 Active Power,kW,7.17
330914,Hartley Avenue,2024-01-19T08:10:00.000+00:00,feeder,0030,N Current (RMS),A,24.9
330914,Hartley Avenue,2024-01-19T08:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,40.0
330914,Hartley Avenue,2024-01-19T08:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,49.9
330914,Hartley Avenue,2024-01-19T08:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,31.8
330914,Hartley Avenue,2024-01-19T08:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.51
330914,Hartley Avenue,2024-01-19T08:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.83
330914,Hartley Avenue,2024-01-19T08:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.3
330914,Hartley Avenue,2024-01-19T08:10:00.000+00:00,feeder,0020,L3 Active Power,kW,8.08
330914,Hartley Avenue,2024-01-19T08:10:00.000+00:00,feeder,0020,L2 Active Power,kW,14.76
330914,Hartley Avenue,2024-01-19T08:10:00.000+00:00,feeder,0020,L1 Active Power,kW,2.48
330914,Hartley Avenue,2024-01-19T08:10:00.000+00:00,feeder,0020,N Current (RMS),A,40.2
330914,Hartley Avenue,2024-01-19T08:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,36.4
330914,Hartley Avenue,2024-01-19T08:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,61.8
330914,Hartley Avenue,2024-01-19T08:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,15.1
330914,Hartley Avenue,2024-01-19T08:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.91
330914,Hartley Avenue,2024-01-19T08:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.18
330914,Hartley Avenue,2024-01-19T08:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.93
330914,Hartley Avenue,2024-01-19T08:10:00.000+00:00,feeder,0010,L3 Active Power,kW,7.93
330914,Hartley Avenue,2024-01-19T08:10:00.000+00:00,feeder,0010,L2 Active Power,kW,8.91
330914,Hartley Avenue,2024-01-19T08:10:00.000+00:00,feeder,0010,L1 Active Power,kW,28.64
330914,Hartley Avenue,2024-01-19T08:10:00.000+00:00,feeder,0010,N Current (RMS),A,73.4
330914,Hartley Avenue,2024-01-19T08:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,33.5
330914,Hartley Avenue,2024-01-19T08:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,37.1
330914,Hartley Avenue,2024-01-19T08:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,118.3
330914,Hartley Avenue,2024-01-19T08:10:00.000+00:00,transformer,,Temperature,C,27.6
330914,Hartley Avenue,2024-01-19T08:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.75
330914,Hartley Avenue,2024-01-19T08:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.93
330914,Hartley Avenue,2024-01-19T08:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.04
330914,Hartley Avenue,2024-01-19T08:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.26
330914,Hartley Avenue,2024-01-19T08:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.28
330914,Hartley Avenue,2024-01-19T08:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.46
330914,Hartley Avenue,2024-01-19T08:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.42
330914,Hartley Avenue,2024-01-19T08:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.35
330914,Hartley Avenue,2024-01-19T08:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.33
330914,Hartley Avenue,2024-01-19T08:10:00.000+00:00,busbar,,L3 Active Power,kW,25.46
330914,Hartley Avenue,2024-01-19T08:10:00.000+00:00,busbar,,L2 Active Power,kW,35.51
330914,Hartley Avenue,2024-01-19T08:10:00.000+00:00,busbar,,L1 Active Power,kW,38.29
330914,Hartley Avenue,2024-01-19T08:10:00.000+00:00,busbar,,N Current (RMS),A,60.0
330914,Hartley Avenue,2024-01-19T08:10:00.000+00:00,busbar,,L3 Current (RMS),A,108.4
330914,Hartley Avenue,2024-01-19T08:10:00.000+00:00,busbar,,L2 Current (RMS),A,147.2
330914,Hartley Avenue,2024-01-19T08:10:00.000+00:00,busbar,,L1 Current (RMS),A,160.8
330914,Hartley Avenue,2024-01-19T08:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.05
330914,Hartley Avenue,2024-01-19T08:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.05
330914,Hartley Avenue,2024-01-19T08:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.8
330914,Hartley Avenue,2024-01-19T08:00:00.000+00:00,feeder,0030,L3 Active Power,kW,11.38
330914,Hartley Avenue,2024-01-19T08:00:00.000+00:00,feeder,0030,L2 Active Power,kW,15.09
330914,Hartley Avenue,2024-01-19T08:00:00.000+00:00,feeder,0030,L1 Active Power,kW,8.51
330914,Hartley Avenue,2024-01-19T08:00:00.000+00:00,feeder,0030,N Current (RMS),A,31.8
330914,Hartley Avenue,2024-01-19T08:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,47.2
330914,Hartley Avenue,2024-01-19T08:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,63.3
