Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
330914,Hartley Avenue,2024-01-19T08:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,36.6
330914,Hartley Avenue,2024-01-19T08:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.47
330914,Hartley Avenue,2024-01-19T08:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.23
330914,Hartley Avenue,2024-01-19T08:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.33
330914,Hartley Avenue,2024-01-19T08:00:00.000+00:00,feeder,0020,L3 Active Power,kW,9.11
330914,Hartley Avenue,2024-01-19T08:00:00.000+00:00,feeder,0020,L2 Active Power,kW,16.19
330914,Hartley Avenue,2024-01-19T08:00:00.000+00:00,feeder,0020,L1 Active Power,kW,3.93
330914,Hartley Avenue,2024-01-19T08:00:00.000+00:00,feeder,0020,N Current (RMS),A,38.4
330914,Hartley Avenue,2024-01-19T08:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,39.2
330914,Hartley Avenue,2024-01-19T08:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,67.8
330914,Hartley Avenue,2024-01-19T08:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,19.8
330914,Hartley Avenue,2024-01-19T08:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.28
330914,Hartley Avenue,2024-01-19T08:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.02
330914,Hartley Avenue,2024-01-19T08:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.82
330914,Hartley Avenue,2024-01-19T08:00:00.000+00:00,feeder,0010,L3 Active Power,kW,8.87
330914,Hartley Avenue,2024-01-19T08:00:00.000+00:00,feeder,0010,L2 Active Power,kW,9.2
330914,Hartley Avenue,2024-01-19T08:00:00.000+00:00,feeder,0010,L1 Active Power,kW,29.56
330914,Hartley Avenue,2024-01-19T08:00:00.000+00:00,feeder,0010,N Current (RMS),A,72.7
330914,Hartley Avenue,2024-01-19T08:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,37.3
330914,Hartley Avenue,2024-01-19T08:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,38.6
330914,Hartley Avenue,2024-01-19T08:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,121.4
330914,Hartley Avenue,2024-01-19T08:00:00.000+00:00,transformer,,Temperature,C,27.6
330914,Hartley Avenue,2024-01-19T08:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.72
330914,Hartley Avenue,2024-01-19T08:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.39
330914,Hartley Avenue,2024-01-19T08:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.02
330914,Hartley Avenue,2024-01-19T08:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.68
330914,Hartley Avenue,2024-01-19T08:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.27
330914,Hartley Avenue,2024-01-19T08:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.9
330914,Hartley Avenue,2024-01-19T08:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.8
330914,Hartley Avenue,2024-01-19T08:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.26
330914,Hartley Avenue,2024-01-19T08:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.95
330914,Hartley Avenue,2024-01-19T08:00:00.000+00:00,busbar,,L3 Active Power,kW,29.36
330914,Hartley Avenue,2024-01-19T08:00:00.000+00:00,busbar,,L2 Active Power,kW,40.49
330914,Hartley Avenue,2024-01-19T08:00:00.000+00:00,busbar,,L1 Active Power,kW,42.0
330914,Hartley Avenue,2024-01-19T08:00:00.000+00:00,busbar,,N Current (RMS),A,60.2
330914,Hartley Avenue,2024-01-19T08:00:00.000+00:00,busbar,,L3 Current (RMS),A,122.8
330914,Hartley Avenue,2024-01-19T08:00:00.000+00:00,busbar,,L2 Current (RMS),A,166.3
330914,Hartley Avenue,2024-01-19T08:00:00.000+00:00,busbar,,L1 Current (RMS),A,174.8
330914,Hartley Avenue,2024-01-19T07:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.15
330914,Hartley Avenue,2024-01-19T07:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.56
330914,Hartley Avenue,2024-01-19T07:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-2.16
330914,Hartley Avenue,2024-01-19T07:50:00.000+00:00,feeder,0030,L3 Active Power,kW,12.9
330914,Hartley Avenue,2024-01-19T07:50:00.000+00:00,feeder,0030,L2 Active Power,kW,13.58
330914,Hartley Avenue,2024-01-19T07:50:00.000+00:00,feeder,0030,L1 Active Power,kW,8.7
330914,Hartley Avenue,2024-01-19T07:50:00.000+00:00,feeder,0030,N Current (RMS),A,27.7
330914,Hartley Avenue,2024-01-19T07:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,53.3
330914,Hartley Avenue,2024-01-19T07:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,57.2
330914,Hartley Avenue,2024-01-19T07:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,38.0
330914,Hartley Avenue,2024-01-19T07:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.79
330914,Hartley Avenue,2024-01-19T07:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.25
330914,Hartley Avenue,2024-01-19T07:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.31
330914,Hartley Avenue,2024-01-19T07:50:00.000+00:00,feeder,0020,L3 Active Power,kW,10.04
330914,Hartley Avenue,2024-01-19T07:50:00.000+00:00,feeder,0020,L2 Active Power,kW,18.4
330914,Hartley Avenue,2024-01-19T07:50:00.000+00:00,feeder,0020,L1 Active Power,kW,4.13
330914,Hartley Avenue,2024-01-19T07:50:00.000+00:00,feeder,0020,N Current (RMS),A,45.4
330914,Hartley Avenue,2024-01-19T07:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,44.2
330914,Hartley Avenue,2024-01-19T07:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,76.2
330914,Hartley Avenue,2024-01-19T07:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,20.6
330914,Hartley Avenue,2024-01-19T07:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.27
330914,Hartley Avenue,2024-01-19T07:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.0
330914,Hartley Avenue,2024-01-19T07:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.32
330914,Hartley Avenue,2024-01-19T07:50:00.000+00:00,feeder,0010,L3 Active Power,kW,7.57
330914,Hartley Avenue,2024-01-19T07:50:00.000+00:00,feeder,0010,L2 Active Power,kW,7.32
330914,Hartley Avenue,2024-01-19T07:50:00.000+00:00,feeder,0010,L1 Active Power,kW,27.18
330914,Hartley Avenue,2024-01-19T07:50:00.000+00:00,feeder,0010,N Current (RMS),A,69.8
330914,Hartley Avenue,2024-01-19T07:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,32.0
330914,Hartley Avenue,2024-01-19T07:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,31.2
330914,Hartley Avenue,2024-01-19T07:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,111.6
330914,Hartley Avenue,2024-01-19T07:50:00.000+00:00,transformer,,Temperature,C,27.6
330914,Hartley Avenue,2024-01-19T07:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.72
330914,Hartley Avenue,2024-01-19T07:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.59
330914,Hartley Avenue,2024-01-19T07:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.01
330914,Hartley Avenue,2024-01-19T07:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.58
330914,Hartley Avenue,2024-01-19T07:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.23
330914,Hartley Avenue,2024-01-19T07:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.22
330914,Hartley Avenue,2024-01-19T07:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.21
330914,Hartley Avenue,2024-01-19T07:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.8
330914,Hartley Avenue,2024-01-19T07:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.79
330914,Hartley Avenue,2024-01-19T07:50:00.000+00:00,busbar,,L3 Active Power,kW,30.51
330914,Hartley Avenue,2024-01-19T07:50:00.000+00:00,busbar,,L2 Active Power,kW,39.3
330914,Hartley Avenue,2024-01-19T07:50:00.000+00:00,busbar,,L1 Active Power,kW,40.01
330914,Hartley Avenue,2024-01-19T07:50:00.000+00:00,busbar,,N Current (RMS),A,53.3
330914,Hartley Avenue,2024-01-19T07:50:00.000+00:00,busbar,,L3 Current (RMS),A,127.6
330914,Hartley Avenue,2024-01-19T07:50:00.000+00:00,busbar,,L2 Current (RMS),A,161.2
330914,Hartley Avenue,2024-01-19T07:50:00.000+00:00,busbar,,L1 Current (RMS),A,166.8
330914,Hartley Avenue,2024-01-19T07:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.38
330914,Hartley Avenue,2024-01-19T07:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.89
330914,Hartley Avenue,2024-01-19T07:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.98
330914,Hartley Avenue,2024-01-19T07:40:00.000+00:00,feeder,0030,L3 Active Power,kW,9.64
330914,Hartley Avenue,2024-01-19T07:40:00.000+00:00,feeder,0030,L2 Active Power,kW,11.47
330914,Hartley Avenue,2024-01-19T07:40:00.000+00:00,feeder,0030,L1 Active Power,kW,6.98
330914,Hartley Avenue,2024-01-19T07:40:00.000+00:00,feeder,0030,N Current (RMS),A,25.1
330914,Hartley Avenue,2024-01-19T07:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,40.4
330914,Hartley Avenue,2024-01-19T07:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,48.9
330914,Hartley Avenue,2024-01-19T07:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,30.8
330914,Hartley Avenue,2024-01-19T07:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-3.06
330914,Hartley Avenue,2024-01-19T07:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.48
330914,Hartley Avenue,2024-01-19T07:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.35
330914,Hartley Avenue,2024-01-19T07:40:00.000+00:00,feeder,0020,L3 Active Power,kW,6.72
330914,Hartley Avenue,2024-01-19T07:40:00.000+00:00,feeder,0020,L2 Active Power,kW,13.28
330914,Hartley Avenue,2024-01-19T07:40:00.000+00:00,feeder,0020,L1 Active Power,kW,4.05
330914,Hartley Avenue,2024-01-19T07:40:00.000+00:00,feeder,0020,N Current (RMS),A,32.2
330914,Hartley Avenue,2024-01-19T07:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,31.9
330914,Hartley Avenue,2024-01-19T07:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,55.2
330914,Hartley Avenue,2024-01-19T07:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,20.1
330914,Hartley Avenue,2024-01-19T07:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.4
330914,Hartley Avenue,2024-01-19T07:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.12
330914,Hartley Avenue,2024-01-19T07:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.51
330914,Hartley Avenue,2024-01-19T07:40:00.000+00:00,feeder,0010,L3 Active Power,kW,7.8
330914,Hartley Avenue,2024-01-19T07:40:00.000+00:00,feeder,0010,L2 Active Power,kW,9.94
330914,Hartley Avenue,2024-01-19T07:40:00.000+00:00,feeder,0010,L1 Active Power,kW,20.83
330914,Hartley Avenue,2024-01-19T07:40:00.000+00:00,feeder,0010,N Current (RMS),A,47.7
330914,Hartley Avenue,2024-01-19T07:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,33.1
330914,Hartley Avenue,2024-01-19T07:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,42.1
330914,Hartley Avenue,2024-01-19T07:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,87.9
330914,Hartley Avenue,2024-01-19T07:40:00.000+00:00,transformer,,Temperature,C,27.6
330914,Hartley Avenue,2024-01-19T07:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.75
330914,Hartley Avenue,2024-01-19T07:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.08
330914,Hartley Avenue,2024-01-19T07:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.02
330914,Hartley Avenue,2024-01-19T07:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.05
330914,Hartley Avenue,2024-01-19T07:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.26
330914,Hartley Avenue,2024-01-19T07:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.75
330914,Hartley Avenue,2024-01-19T07:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.85
330914,Hartley Avenue,2024-01-19T07:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.49
330914,Hartley Avenue,2024-01-19T07:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.84
330914,Hartley Avenue,2024-01-19T07:40:00.000+00:00,busbar,,L3 Active Power,kW,24.15
330914,Hartley Avenue,2024-01-19T07:40:00.000+00:00,busbar,,L2 Active Power,kW,34.7
330914,Hartley Avenue,2024-01-19T07:40:00.000+00:00,busbar,,L1 Active Power,kW,31.86
330914,Hartley Avenue,2024-01-19T07:40:00.000+00:00,busbar,,N Current (RMS),A,54.7
330914,Hartley Avenue,2024-01-19T07:40:00.000+00:00,busbar,,L3 Current (RMS),A,103.3
330914,Hartley Avenue,2024-01-19T07:40:00.000+00:00,busbar,,L2 Current (RMS),A,142.7
330914,Hartley Avenue,2024-01-19T07:40:00.000+00:00,busbar,,L1 Current (RMS),A,135.6
330914,Hartley Avenue,2024-01-19T07:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.47
330914,Hartley Avenue,2024-01-19T07:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.31
330914,Hartley Avenue,2024-01-19T07:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.69
330914,Hartley Avenue,2024-01-19T07:30:00.000+00:00,feeder,0030,L3 Active Power,kW,7.24
330914,Hartley Avenue,2024-01-19T07:30:00.000+00:00,feeder,0030,L2 Active Power,kW,12.19
330914,Hartley Avenue,2024-01-19T07:30:00.000+00:00,feeder,0030,L1 Active Power,kW,8.98
330914,Hartley Avenue,2024-01-19T07:30:00.000+00:00,feeder,0030,N Current (RMS),A,25.9
330914,Hartley Avenue,2024-01-19T07:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,31.8
330914,Hartley Avenue,2024-01-19T07:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,51.8
330914,Hartley Avenue,2024-01-19T07:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,39.2
330914,Hartley Avenue,2024-01-19T07:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.79
330914,Hartley Avenue,2024-01-19T07:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.09
330914,Hartley Avenue,2024-01-19T07:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.23
330914,Hartley Avenue,2024-01-19T07:30:00.000+00:00,feeder,0020,L3 Active Power,kW,5.99
330914,Hartley Avenue,2024-01-19T07:30:00.000+00:00,feeder,0020,L2 Active Power,kW,14.69
330914,Hartley Avenue,2024-01-19T07:30:00.000+00:00,feeder,0020,L1 Active Power,kW,4.7
330914,Hartley Avenue,2024-01-19T07:30:00.000+00:00,feeder,0020,N Current (RMS),A,36.7
330914,Hartley Avenue,2024-01-19T07:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,29.3
330914,Hartley Avenue,2024-01-19T07:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,61.0
330914,Hartley Avenue,2024-01-19T07:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,22.3
330914,Hartley Avenue,2024-01-19T07:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.39
330914,Hartley Avenue,2024-01-19T07:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.26
330914,Hartley Avenue,2024-01-19T07:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.94
330914,Hartley Avenue,2024-01-19T07:30:00.000+00:00,feeder,0010,L3 Active Power,kW,9.67
330914,Hartley Avenue,2024-01-19T07:30:00.000+00:00,feeder,0010,L2 Active Power,kW,9.39
330914,Hartley Avenue,2024-01-19T07:30:00.000+00:00,feeder,0010,L1 Active Power,kW,21.84
330914,Hartley Avenue,2024-01-19T07:30:00.000+00:00,feeder,0010,N Current (RMS),A,45.5
330914,Hartley Avenue,2024-01-19T07:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,41.1
330914,Hartley Avenue,2024-01-19T07:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,38.5
330914,Hartley Avenue,2024-01-19T07:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,90.3
330914,Hartley Avenue,2024-01-19T07:30:00.000+00:00,transformer,,Temperature,C,27.6
330914,Hartley Avenue,2024-01-19T07:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.8
330914,Hartley Avenue,2024-01-19T07:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.26
330914,Hartley Avenue,2024-01-19T07:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.97
330914,Hartley Avenue,2024-01-19T07:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.12
330914,Hartley Avenue,2024-01-19T07:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.24
330914,Hartley Avenue,2024-01-19T07:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.76
330914,Hartley Avenue,2024-01-19T07:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.66
330914,Hartley Avenue,2024-01-19T07:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.66
330914,Hartley Avenue,2024-01-19T07:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.86
330914,Hartley Avenue,2024-01-19T07:30:00.000+00:00,busbar,,L3 Active Power,kW,22.9
330914,Hartley Avenue,2024-01-19T07:30:00.000+00:00,busbar,,L2 Active Power,kW,36.26
330914,Hartley Avenue,2024-01-19T07:30:00.000+00:00,busbar,,L1 Active Power,kW,35.53
330914,Hartley Avenue,2024-01-19T07:30:00.000+00:00,busbar,,N Current (RMS),A,63.6
330914,Hartley Avenue,2024-01-19T07:30:00.000+00:00,busbar,,L3 Current (RMS),A,98.6
330914,Hartley Avenue,2024-01-19T07:30:00.000+00:00,busbar,,L2 Current (RMS),A,149.5
330914,Hartley Avenue,2024-01-19T07:30:00.000+00:00,busbar,,L1 Current (RMS),A,149.0
330914,Hartley Avenue,2024-01-19T07:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.47
330914,Hartley Avenue,2024-01-19T07:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.16
330914,Hartley Avenue,2024-01-19T07:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.76
330914,Hartley Avenue,2024-01-19T07:20:00.000+00:00,feeder,0030,L3 Active Power,kW,6.37
330914,Hartley Avenue,2024-01-19T07:20:00.000+00:00,feeder,0030,L2 Active Power,kW,9.21
330914,Hartley Avenue,2024-01-19T07:20:00.000+00:00,feeder,0030,L1 Active Power,kW,9.02
330914,Hartley Avenue,2024-01-19T07:20:00.000+00:00,feeder,0030,N Current (RMS),A,19.6
330914,Hartley Avenue,2024-01-19T07:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,28.8
330914,Hartley Avenue,2024-01-19T07:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,39.9
330914,Hartley Avenue,2024-01-19T07:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,40.0
330914,Hartley Avenue,2024-01-19T07:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.98
330914,Hartley Avenue,2024-01-19T07:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.07
330914,Hartley Avenue,2024-01-19T07:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.15
330914,Hartley Avenue,2024-01-19T07:20:00.000+00:00,feeder,0020,L3 Active Power,kW,5.03
330914,Hartley Avenue,2024-01-19T07:20:00.000+00:00,feeder,0020,L2 Active Power,kW,13.79
330914,Hartley Avenue,2024-01-19T07:20:00.000+00:00,feeder,0020,L1 Active Power,kW,5.72
330914,Hartley Avenue,2024-01-19T07:20:00.000+00:00,feeder,0020,N Current (RMS),A,33.7
330914,Hartley Avenue,2024-01-19T07:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,25.2
330914,Hartley Avenue,2024-01-19T07:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,57.9
330914,Hartley Avenue,2024-01-19T07:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,25.8
330914,Hartley Avenue,2024-01-19T07:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.06
330914,Hartley Avenue,2024-01-19T07:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.32
330914,Hartley Avenue,2024-01-19T07:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.08
330914,Hartley Avenue,2024-01-19T07:20:00.000+00:00,feeder,0010,L3 Active Power,kW,13.62
330914,Hartley Avenue,2024-01-19T07:20:00.000+00:00,feeder,0010,L2 Active Power,kW,10.53
330914,Hartley Avenue,2024-01-19T07:20:00.000+00:00,feeder,0010,L1 Active Power,kW,24.6
330914,Hartley Avenue,2024-01-19T07:20:00.000+00:00,feeder,0010,N Current (RMS),A,49.2
330914,Hartley Avenue,2024-01-19T07:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,56.6
330914,Hartley Avenue,2024-01-19T07:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,44.2
330914,Hartley Avenue,2024-01-19T07:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,101.8
330914,Hartley Avenue,2024-01-19T07:20:00.000+00:00,transformer,,Temperature,C,27.6
330914,Hartley Avenue,2024-01-19T07:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.77
330914,Hartley Avenue,2024-01-19T07:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.34
330914,Hartley Avenue,2024-01-19T07:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.96
330914,Hartley Avenue,2024-01-19T07:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.68
330914,Hartley Avenue,2024-01-19T07:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.22
330914,Hartley Avenue,2024-01-19T07:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.93
330914,Hartley Avenue,2024-01-19T07:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.5
330914,Hartley Avenue,2024-01-19T07:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.55
330914,Hartley Avenue,2024-01-19T07:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.99
330914,Hartley Avenue,2024-01-19T07:20:00.000+00:00,busbar,,L3 Active Power,kW,25.02
330914,Hartley Avenue,2024-01-19T07:20:00.000+00:00,busbar,,L2 Active Power,kW,33.53
330914,Hartley Avenue,2024-01-19T07:20:00.000+00:00,busbar,,L1 Active Power,kW,39.34
330914,Hartley Avenue,2024-01-19T07:20:00.000+00:00,busbar,,N Current (RMS),A,61.2
330914,Hartley Avenue,2024-01-19T07:20:00.000+00:00,busbar,,L3 Current (RMS),A,107.0
330914,Hartley Avenue,2024-01-19T07:20:00.000+00:00,busbar,,L2 Current (RMS),A,138.8
330914,Hartley Avenue,2024-01-19T07:20:00.000+00:00,busbar,,L1 Current (RMS),A,164.6
330914,Hartley Avenue,2024-01-19T07:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.23
330914,Hartley Avenue,2024-01-19T07:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.31
330914,Hartley Avenue,2024-01-19T07:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.22
330914,Hartley Avenue,2024-01-19T07:10:00.000+00:00,feeder,0030,L3 Active Power,kW,4.75
330914,Hartley Avenue,2024-01-19T07:10:00.000+00:00,feeder,0030,L2 Active Power,kW,7.4
330914,Hartley Avenue,2024-01-19T07:10:00.000+00:00,feeder,0030,L1 Active Power,kW,9.76
330914,Hartley Avenue,2024-01-19T07:10:00.000+00:00,feeder,0030,N Current (RMS),A,20.6
330914,Hartley Avenue,2024-01-19T07:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,21.5
330914,Hartley Avenue,2024-01-19T07:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,32.0
330914,Hartley Avenue,2024-01-19T07:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,41.2
330914,Hartley Avenue,2024-01-19T07:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.88
330914,Hartley Avenue,2024-01-19T07:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.82
330914,Hartley Avenue,2024-01-19T07:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.06
330914,Hartley Avenue,2024-01-19T07:10:00.000+00:00,feeder,0020,L3 Active Power,kW,5.75
330914,Hartley Avenue,2024-01-19T07:10:00.000+00:00,feeder,0020,L2 Active Power,kW,17.66
330914,Hartley Avenue,2024-01-19T07:10:00.000+00:00,feeder,0020,L1 Active Power,kW,6.82
330914,Hartley Avenue,2024-01-19T07:10:00.000+00:00,feeder,0020,N Current (RMS),A,44.2
330914,Hartley Avenue,2024-01-19T07:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,28.2
330914,Hartley Avenue,2024-01-19T07:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,73.3
330914,Hartley Avenue,2024-01-19T07:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,31.4
330914,Hartley Avenue,2024-01-19T07:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.37
330914,Hartley Avenue,2024-01-19T07:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.61
330914,Hartley Avenue,2024-01-19T07:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.02
330914,Hartley Avenue,2024-01-19T07:10:00.000+00:00,feeder,0010,L3 Active Power,kW,13.02
330914,Hartley Avenue,2024-01-19T07:10:00.000+00:00,feeder,0010,L2 Active Power,kW,11.3
330914,Hartley Avenue,2024-01-19T07:10:00.000+00:00,feeder,0010,L1 Active Power,kW,21.11
330914,Hartley Avenue,2024-01-19T07:10:00.000+00:00,feeder,0010,N Current (RMS),A,36.9
330914,Hartley Avenue,2024-01-19T07:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,54.7
330914,Hartley Avenue,2024-01-19T07:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,46.9
330914,Hartley Avenue,2024-01-19T07:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,88.0
330914,Hartley Avenue,2024-01-19T07:10:00.000+00:00,transformer,,Temperature,C,27.5
330914,Hartley Avenue,2024-01-19T07:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.78
330914,Hartley Avenue,2024-01-19T07:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.42
330914,Hartley Avenue,2024-01-19T07:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.94
330914,Hartley Avenue,2024-01-19T07:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.62
330914,Hartley Avenue,2024-01-19T07:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.22
330914,Hartley Avenue,2024-01-19T07:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.01
330914,Hartley Avenue,2024-01-19T07:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.48
330914,Hartley Avenue,2024-01-19T07:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.73
330914,Hartley Avenue,2024-01-19T07:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.3
330914,Hartley Avenue,2024-01-19T07:10:00.000+00:00,busbar,,L3 Active Power,kW,23.52
330914,Hartley Avenue,2024-01-19T07:10:00.000+00:00,busbar,,L2 Active Power,kW,36.36
330914,Hartley Avenue,2024-01-19T07:10:00.000+00:00,busbar,,L1 Active Power,kW,37.69
330914,Hartley Avenue,2024-01-19T07:10:00.000+00:00,busbar,,N Current (RMS),A,64.4
330914,Hartley Avenue,2024-01-19T07:10:00.000+00:00,busbar,,L3 Current (RMS),A,101.3
330914,Hartley Avenue,2024-01-19T07:10:00.000+00:00,busbar,,L2 Current (RMS),A,150.9
330914,Hartley Avenue,2024-01-19T07:10:00.000+00:00,busbar,,L1 Current (RMS),A,158.6
330914,Hartley Avenue,2024-01-19T07:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.33
330914,Hartley Avenue,2024-01-19T07:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.52
330914,Hartley Avenue,2024-01-19T07:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.89
330914,Hartley Avenue,2024-01-19T07:00:00.000+00:00,feeder,0030,L3 Active Power,kW,6.41
330914,Hartley Avenue,2024-01-19T07:00:00.000+00:00,feeder,0030,L2 Active Power,kW,6.94
330914,Hartley Avenue,2024-01-19T07:00:00.000+00:00,feeder,0030,L1 Active Power,kW,8.81
330914,Hartley Avenue,2024-01-19T07:00:00.000+00:00,feeder,0030,N Current (RMS),A,17.2
330914,Hartley Avenue,2024-01-19T07:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,28.9
330914,Hartley Avenue,2024-01-19T07:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,30.4
330914,Hartley Avenue,2024-01-19T07:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,37.7
330914,Hartley Avenue,2024-01-19T07:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.52
330914,Hartley Avenue,2024-01-19T07:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.84
330914,Hartley Avenue,2024-01-19T07:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.24
330914,Hartley Avenue,2024-01-19T07:00:00.000+00:00,feeder,0020,L3 Active Power,kW,5.77
330914,Hartley Avenue,2024-01-19T07:00:00.000+00:00,feeder,0020,L2 Active Power,kW,11.89
330914,Hartley Avenue,2024-01-19T07:00:00.000+00:00,feeder,0020,L1 Active Power,kW,4.43
330914,Hartley Avenue,2024-01-19T07:00:00.000+00:00,feeder,0020,N Current (RMS),A,29.7
330914,Hartley Avenue,2024-01-19T07:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,27.8
330914,Hartley Avenue,2024-01-19T07:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,50.3
330914,Hartley Avenue,2024-01-19T07:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,21.1
330914,Hartley Avenue,2024-01-19T07:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.21
330914,Hartley Avenue,2024-01-19T07:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.49
330914,Hartley Avenue,2024-01-19T07:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.32
330914,Hartley Avenue,2024-01-19T07:00:00.000+00:00,feeder,0010,L3 Active Power,kW,8.96
330914,Hartley Avenue,2024-01-19T07:00:00.000+00:00,feeder,0010,L2 Active Power,kW,13.24
330914,Hartley Avenue,2024-01-19T07:00:00.000+00:00,feeder,0010,L1 Active Power,kW,19.69
330914,Hartley Avenue,2024-01-19T07:00:00.000+00:00,feeder,0010,N Current (RMS),A,37.6
330914,Hartley Avenue,2024-01-19T07:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,38.5
330914,Hartley Avenue,2024-01-19T07:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,54.4
330914,Hartley Avenue,2024-01-19T07:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,83.8
330914,Hartley Avenue,2024-01-19T07:00:00.000+00:00,transformer,,Temperature,C,27.5
330914,Hartley Avenue,2024-01-19T07:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.81
330914,Hartley Avenue,2024-01-19T07:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.52
330914,Hartley Avenue,2024-01-19T07:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.01
330914,Hartley Avenue,2024-01-19T07:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.74
330914,Hartley Avenue,2024-01-19T07:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.27
330914,Hartley Avenue,2024-01-19T07:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.24
330914,Hartley Avenue,2024-01-19T07:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.06
330914,Hartley Avenue,2024-01-19T07:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.86
330914,Hartley Avenue,2024-01-19T07:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.45
330914,Hartley Avenue,2024-01-19T07:00:00.000+00:00,busbar,,L3 Active Power,kW,21.15
330914,Hartley Avenue,2024-01-19T07:00:00.000+00:00,busbar,,L2 Active Power,kW,32.07
330914,Hartley Avenue,2024-01-19T07:00:00.000+00:00,busbar,,L1 Active Power,kW,32.93
330914,Hartley Avenue,2024-01-19T07:00:00.000+00:00,busbar,,N Current (RMS),A,59.3
330914,Hartley Avenue,2024-01-19T07:00:00.000+00:00,busbar,,L3 Current (RMS),A,93.2
330914,Hartley Avenue,2024-01-19T07:00:00.000+00:00,busbar,,L2 Current (RMS),A,133.7
330914,Hartley Avenue,2024-01-19T07:00:00.000+00:00,busbar,,L1 Current (RMS),A,139.6
330914,Hartley Avenue,2024-01-19T06:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.75
330914,Hartley Avenue,2024-01-19T06:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.6
330914,Hartley Avenue,2024-01-19T06:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.22
330914,Hartley Avenue,2024-01-19T06:50:00.000+00:00,feeder,0030,L3 Active Power,kW,7.74
330914,Hartley Avenue,2024-01-19T06:50:00.000+00:00,feeder,0030,L2 Active Power,kW,8.28
330914,Hartley Avenue,2024-01-19T06:50:00.000+00:00,feeder,0030,L1 Active Power,kW,10.98
330914,Hartley Avenue,2024-01-19T06:50:00.000+00:00,feeder,0030,N Current (RMS),A,18.2
330914,Hartley Avenue,2024-01-19T06:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,34.2
330914,Hartley Avenue,2024-01-19T06:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,36.5
330914,Hartley Avenue,2024-01-19T06:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,46.6
330914,Hartley Avenue,2024-01-19T06:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.55
330914,Hartley Avenue,2024-01-19T06:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.75
330914,Hartley Avenue,2024-01-19T06:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.24
330914,Hartley Avenue,2024-01-19T06:50:00.000+00:00,feeder,0020,L3 Active Power,kW,5.29
330914,Hartley Avenue,2024-01-19T06:50:00.000+00:00,feeder,0020,L2 Active Power,kW,13.29
330914,Hartley Avenue,2024-01-19T06:50:00.000+00:00,feeder,0020,L1 Active Power,kW,5.29
330914,Hartley Avenue,2024-01-19T06:50:00.000+00:00,feeder,0020,N Current (RMS),A,33.8
330914,Hartley Avenue,2024-01-19T06:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,25.0
330914,Hartley Avenue,2024-01-19T06:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,56.8
330914,Hartley Avenue,2024-01-19T06:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,24.8
330914,Hartley Avenue,2024-01-19T06:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.3
330914,Hartley Avenue,2024-01-19T06:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.78
330914,Hartley Avenue,2024-01-19T06:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.41
330914,Hartley Avenue,2024-01-19T06:50:00.000+00:00,feeder,0010,L3 Active Power,kW,7.51
330914,Hartley Avenue,2024-01-19T06:50:00.000+00:00,feeder,0010,L2 Active Power,kW,12.95
330914,Hartley Avenue,2024-01-19T06:50:00.000+00:00,feeder,0010,L1 Active Power,kW,13.82
330914,Hartley Avenue,2024-01-19T06:50:00.000+00:00,feeder,0010,N Current (RMS),A,25.9
330914,Hartley Avenue,2024-01-19T06:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,32.2
330914,Hartley Avenue,2024-01-19T06:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,53.9
330914,Hartley Avenue,2024-01-19T06:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,60.4
330914,Hartley Avenue,2024-01-19T06:50:00.000+00:00,transformer,,Temperature,C,27.5
330914,Hartley Avenue,2024-01-19T06:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.88
330914,Hartley Avenue,2024-01-19T06:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.61
330914,Hartley Avenue,2024-01-19T06:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.09
330914,Hartley Avenue,2024-01-19T06:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.37
330914,Hartley Avenue,2024-01-19T06:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.36
330914,Hartley Avenue,2024-01-19T06:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.06
330914,Hartley Avenue,2024-01-19T06:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.61
330914,Hartley Avenue,2024-01-19T06:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.13
330914,Hartley Avenue,2024-01-19T06:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.87
330914,Hartley Avenue,2024-01-19T06:50:00.000+00:00,busbar,,L3 Active Power,kW,20.54
330914,Hartley Avenue,2024-01-19T06:50:00.000+00:00,busbar,,L2 Active Power,kW,34.51
330914,Hartley Avenue,2024-01-19T06:50:00.000+00:00,busbar,,L1 Active Power,kW,30.09
330914,Hartley Avenue,2024-01-19T06:50:00.000+00:00,busbar,,N Current (RMS),A,60.6
330914,Hartley Avenue,2024-01-19T06:50:00.000+00:00,busbar,,L3 Current (RMS),A,89.8
330914,Hartley Avenue,2024-01-19T06:50:00.000+00:00,busbar,,L2 Current (RMS),A,145.1
330914,Hartley Avenue,2024-01-19T06:50:00.000+00:00,busbar,,L1 Current (RMS),A,128.6
330914,Hartley Avenue,2024-01-19T06:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.55
330914,Hartley Avenue,2024-01-19T06:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.53
330914,Hartley Avenue,2024-01-19T06:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.07
330914,Hartley Avenue,2024-01-19T06:40:00.000+00:00,feeder,0030,L3 Active Power,kW,8.72
330914,Hartley Avenue,2024-01-19T06:40:00.000+00:00,feeder,0030,L2 Active Power,kW,4.89
330914,Hartley Avenue,2024-01-19T06:40:00.000+00:00,feeder,0030,L1 Active Power,kW,10.51
330914,Hartley Avenue,2024-01-19T06:40:00.000+00:00,feeder,0030,N Current (RMS),A,28.3
330914,Hartley Avenue,2024-01-19T06:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,42.9
330914,Hartley Avenue,2024-01-19T06:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,23.2
330914,Hartley Avenue,2024-01-19T06:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,44.2
330914,Hartley Avenue,2024-01-19T06:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.56
330914,Hartley Avenue,2024-01-19T06:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.6
330914,Hartley Avenue,2024-01-19T06:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.3
330914,Hartley Avenue,2024-01-19T06:40:00.000+00:00,feeder,0020,L3 Active Power,kW,9.34
330914,Hartley Avenue,2024-01-19T06:40:00.000+00:00,feeder,0020,L2 Active Power,kW,13.22
330914,Hartley Avenue,2024-01-19T06:40:00.000+00:00,feeder,0020,L1 Active Power,kW,6.37
330914,Hartley Avenue,2024-01-19T06:40:00.000+00:00,feeder,0020,N Current (RMS),A,28.5
330914,Hartley Avenue,2024-01-19T06:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,44.6
330914,Hartley Avenue,2024-01-19T06:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,55.5
330914,Hartley Avenue,2024-01-19T06:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,29.7
330914,Hartley Avenue,2024-01-19T06:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.06
330914,Hartley Avenue,2024-01-19T06:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.07
330914,Hartley Avenue,2024-01-19T06:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.03
330914,Hartley Avenue,2024-01-19T06:40:00.000+00:00,feeder,0010,L3 Active Power,kW,6.67
330914,Hartley Avenue,2024-01-19T06:40:00.000+00:00,feeder,0010,L2 Active Power,kW,7.61
330914,Hartley Avenue,2024-01-19T06:40:00.000+00:00,feeder,0010,L1 Active Power,kW,10.87
330914,Hartley Avenue,2024-01-19T06:40:00.000+00:00,feeder,0010,N Current (RMS),A,21.5
330914,Hartley Avenue,2024-01-19T06:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,28.9
330914,Hartley Avenue,2024-01-19T06:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,33.0
330914,Hartley Avenue,2024-01-19T06:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,47.3
330914,Hartley Avenue,2024-01-19T06:40:00.000+00:00,transformer,,Temperature,C,27.6
330914,Hartley Avenue,2024-01-19T06:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.92
330914,Hartley Avenue,2024-01-19T06:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.44
330914,Hartley Avenue,2024-01-19T06:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.08
330914,Hartley Avenue,2024-01-19T06:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.8
330914,Hartley Avenue,2024-01-19T06:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.38
330914,Hartley Avenue,2024-01-19T06:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.37
330914,Hartley Avenue,2024-01-19T06:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.17
330914,Hartley Avenue,2024-01-19T06:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.2
330914,Hartley Avenue,2024-01-19T06:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.4
330914,Hartley Avenue,2024-01-19T06:40:00.000+00:00,busbar,,L3 Active Power,kW,24.73
330914,Hartley Avenue,2024-01-19T06:40:00.000+00:00,busbar,,L2 Active Power,kW,25.71
330914,Hartley Avenue,2024-01-19T06:40:00.000+00:00,busbar,,L1 Active Power,kW,27.75
330914,Hartley Avenue,2024-01-19T06:40:00.000+00:00,busbar,,N Current (RMS),A,43.0
330914,Hartley Avenue,2024-01-19T06:40:00.000+00:00,busbar,,L3 Current (RMS),A,109.6
330914,Hartley Avenue,2024-01-19T06:40:00.000+00:00,busbar,,L2 Current (RMS),A,108.9
330914,Hartley Avenue,2024-01-19T06:40:00.000+00:00,busbar,,L1 Current (RMS),A,119.3
330914,Hartley Avenue,2024-01-19T06:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.78
330914,Hartley Avenue,2024-01-19T06:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.57
330914,Hartley Avenue,2024-01-19T06:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.16
330914,Hartley Avenue,2024-01-19T06:30:00.000+00:00,feeder,0030,L3 Active Power,kW,8.39
330914,Hartley Avenue,2024-01-19T06:30:00.000+00:00,feeder,0030,L2 Active Power,kW,3.79
330914,Hartley Avenue,2024-01-19T06:30:00.000+00:00,feeder,0030,L1 Active Power,kW,6.36
330914,Hartley Avenue,2024-01-19T06:30:00.000+00:00,feeder,0030,N Current (RMS),A,24.2
330914,Hartley Avenue,2024-01-19T06:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,40.2
330914,Hartley Avenue,2024-01-19T06:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,18.2
330914,Hartley Avenue,2024-01-19T06:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,27.5
330914,Hartley Avenue,2024-01-19T06:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.65
330914,Hartley Avenue,2024-01-19T06:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.88
330914,Hartley Avenue,2024-01-19T06:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.49
330914,Hartley Avenue,2024-01-19T06:30:00.000+00:00,feeder,0020,L3 Active Power,kW,7.43
330914,Hartley Avenue,2024-01-19T06:30:00.000+00:00,feeder,0020,L2 Active Power,kW,9.23
330914,Hartley Avenue,2024-01-19T06:30:00.000+00:00,feeder,0020,L1 Active Power,kW,4.42
330914,Hartley Avenue,2024-01-19T06:30:00.000+00:00,feeder,0020,N Current (RMS),A,23.5
330914,Hartley Avenue,2024-01-19T06:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,37.2
330914,Hartley Avenue,2024-01-19T06:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,39.0
330914,Hartley Avenue,2024-01-19T06:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,21.6
330914,Hartley Avenue,2024-01-19T06:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.07
330914,Hartley Avenue,2024-01-19T06:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.49
330914,Hartley Avenue,2024-01-19T06:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.47
330914,Hartley Avenue,2024-01-19T06:30:00.000+00:00,feeder,0010,L3 Active Power,kW,6.62
330914,Hartley Avenue,2024-01-19T06:30:00.000+00:00,feeder,0010,L2 Active Power,kW,5.36
330914,Hartley Avenue,2024-01-19T06:30:00.000+00:00,feeder,0010,L1 Active Power,kW,8.77
330914,Hartley Avenue,2024-01-19T06:30:00.000+00:00,feeder,0010,N Current (RMS),A,20.0
330914,Hartley Avenue,2024-01-19T06:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,29.1
330914,Hartley Avenue,2024-01-19T06:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,23.7
330914,Hartley Avenue,2024-01-19T06:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,39.0
330914,Hartley Avenue,2024-01-19T06:30:00.000+00:00,transformer,,Temperature,C,27.6
330914,Hartley Avenue,2024-01-19T06:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.9
330914,Hartley Avenue,2024-01-19T06:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.11
330914,Hartley Avenue,2024-01-19T06:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.11
330914,Hartley Avenue,2024-01-19T06:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.56
330914,Hartley Avenue,2024-01-19T06:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.39
330914,Hartley Avenue,2024-01-19T06:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.14
330914,Hartley Avenue,2024-01-19T06:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.5
330914,Hartley Avenue,2024-01-19T06:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.95
330914,Hartley Avenue,2024-01-19T06:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.12
330914,Hartley Avenue,2024-01-19T06:30:00.000+00:00,busbar,,L3 Active Power,kW,22.44
330914,Hartley Avenue,2024-01-19T06:30:00.000+00:00,busbar,,L2 Active Power,kW,18.39
330914,Hartley Avenue,2024-01-19T06:30:00.000+00:00,busbar,,L1 Active Power,kW,19.55
330914,Hartley Avenue,2024-01-19T06:30:00.000+00:00,busbar,,N Current (RMS),A,50.7
330914,Hartley Avenue,2024-01-19T06:30:00.000+00:00,busbar,,L3 Current (RMS),A,103.6
330914,Hartley Avenue,2024-01-19T06:30:00.000+00:00,busbar,,L2 Current (RMS),A,79.4
330914,Hartley Avenue,2024-01-19T06:30:00.000+00:00,busbar,,L1 Current (RMS),A,86.8
330914,Hartley Avenue,2024-01-19T06:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.27
330914,Hartley Avenue,2024-01-19T06:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.39
330914,Hartley Avenue,2024-01-19T06:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-2.0
330914,Hartley Avenue,2024-01-19T06:20:00.000+00:00,feeder,0030,L3 Active Power,kW,5.28
330914,Hartley Avenue,2024-01-19T06:20:00.000+00:00,feeder,0030,L2 Active Power,kW,4.64
330914,Hartley Avenue,2024-01-19T06:20:00.000+00:00,feeder,0030,L1 Active Power,kW,5.32
330914,Hartley Avenue,2024-01-19T06:20:00.000+00:00,feeder,0030,N Current (RMS),A,15.0
330914,Hartley Avenue,2024-01-19T06:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,24.8
330914,Hartley Avenue,2024-01-19T06:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,21.2
330914,Hartley Avenue,2024-01-19T06:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,24.3
330914,Hartley Avenue,2024-01-19T06:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.8
330914,Hartley Avenue,2024-01-19T06:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.13
330914,Hartley Avenue,2024-01-19T06:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.61
330914,Hartley Avenue,2024-01-19T06:20:00.000+00:00,feeder,0020,L3 Active Power,kW,7.0
330914,Hartley Avenue,2024-01-19T06:20:00.000+00:00,feeder,0020,L2 Active Power,kW,9.04
330914,Hartley Avenue,2024-01-19T06:20:00.000+00:00,feeder,0020,L1 Active Power,kW,4.56
330914,Hartley Avenue,2024-01-19T06:20:00.000+00:00,feeder,0020,N Current (RMS),A,23.6
330914,Hartley Avenue,2024-01-19T06:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,36.7
330914,Hartley Avenue,2024-01-19T06:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,38.7
330914,Hartley Avenue,2024-01-19T06:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,22.4
330914,Hartley Avenue,2024-01-19T06:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.24
330914,Hartley Avenue,2024-01-19T06:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.67
330914,Hartley Avenue,2024-01-19T06:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.87
330914,Hartley Avenue,2024-01-19T06:20:00.000+00:00,feeder,0010,L3 Active Power,kW,10.77
330914,Hartley Avenue,2024-01-19T06:20:00.000+00:00,feeder,0010,L2 Active Power,kW,12.07
330914,Hartley Avenue,2024-01-19T06:20:00.000+00:00,feeder,0010,L1 Active Power,kW,8.08
330914,Hartley Avenue,2024-01-19T06:20:00.000+00:00,feeder,0010,N Current (RMS),A,21.2
330914,Hartley Avenue,2024-01-19T06:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,44.7
330914,Hartley Avenue,2024-01-19T06:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,52.4
330914,Hartley Avenue,2024-01-19T06:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,36.6
330914,Hartley Avenue,2024-01-19T06:20:00.000+00:00,transformer,,Temperature,C,27.6
330914,Hartley Avenue,2024-01-19T06:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.91
330914,Hartley Avenue,2024-01-19T06:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.58
330914,Hartley Avenue,2024-01-19T06:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.12
330914,Hartley Avenue,2024-01-19T06:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.78
330914,Hartley Avenue,2024-01-19T06:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.37
330914,Hartley Avenue,2024-01-19T06:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.94
330914,Hartley Avenue,2024-01-19T06:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.31
330914,Hartley Avenue,2024-01-19T06:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.2
330914,Hartley Avenue,2024-01-19T06:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.48
330914,Hartley Avenue,2024-01-19T06:20:00.000+00:00,busbar,,L3 Active Power,kW,23.05
330914,Hartley Avenue,2024-01-19T06:20:00.000+00:00,busbar,,L2 Active Power,kW,25.75
330914,Hartley Avenue,2024-01-19T06:20:00.000+00:00,busbar,,L1 Active Power,kW,17.97
330914,Hartley Avenue,2024-01-19T06:20:00.000+00:00,busbar,,N Current (RMS),A,47.9
330914,Hartley Avenue,2024-01-19T06:20:00.000+00:00,busbar,,L3 Current (RMS),A,100.4
330914,Hartley Avenue,2024-01-19T06:20:00.000+00:00,busbar,,L2 Current (RMS),A,108.8
330914,Hartley Avenue,2024-01-19T06:20:00.000+00:00,busbar,,L1 Current (RMS),A,82.3
330914,Hartley Avenue,2024-01-19T06:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.14
330914,Hartley Avenue,2024-01-19T06:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.43
330914,Hartley Avenue,2024-01-19T06:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.71
330914,Hartley Avenue,2024-01-19T06:10:00.000+00:00,feeder,0030,L3 Active Power,kW,4.36
330914,Hartley Avenue,2024-01-19T06:10:00.000+00:00,feeder,0030,L2 Active Power,kW,4.71
330914,Hartley Avenue,2024-01-19T06:10:00.000+00:00,feeder,0030,L1 Active Power,kW,5.78
330914,Hartley Avenue,2024-01-19T06:10:00.000+00:00,feeder,0030,N Current (RMS),A,13.1
330914,Hartley Avenue,2024-01-19T06:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,19.8
330914,Hartley Avenue,2024-01-19T06:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,21.9
330914,Hartley Avenue,2024-01-19T06:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,26.2
330914,Hartley Avenue,2024-01-19T06:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.9
330914,Hartley Avenue,2024-01-19T06:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.93
330914,Hartley Avenue,2024-01-19T06:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.25
330914,Hartley Avenue,2024-01-19T06:10:00.000+00:00,feeder,0020,L3 Active Power,kW,3.39
330914,Hartley Avenue,2024-01-19T06:10:00.000+00:00,feeder,0020,L2 Active Power,kW,9.89
330914,Hartley Avenue,2024-01-19T06:10:00.000+00:00,feeder,0020,L1 Active Power,kW,4.2
330914,Hartley Avenue,2024-01-19T06:10:00.000+00:00,feeder,0020,N Current (RMS),A,23.3
330914,Hartley Avenue,2024-01-19T06:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,19.2
330914,Hartley Avenue,2024-01-19T06:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,42.0
330914,Hartley Avenue,2024-01-19T06:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,20.8
330914,Hartley Avenue,2024-01-19T06:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.0
330914,Hartley Avenue,2024-01-19T06:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.52
330914,Hartley Avenue,2024-01-19T06:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.75
330914,Hartley Avenue,2024-01-19T06:10:00.000+00:00,feeder,0010,L3 Active Power,kW,13.01
330914,Hartley Avenue,2024-01-19T06:10:00.000+00:00,feeder,0010,L2 Active Power,kW,8.23
330914,Hartley Avenue,2024-01-19T06:10:00.000+00:00,feeder,0010,L1 Active Power,kW,7.6
330914,Hartley Avenue,2024-01-19T06:10:00.000+00:00,feeder,0010,N Current (RMS),A,28.6
330914,Hartley Avenue,2024-01-19T06:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,55.1
330914,Hartley Avenue,2024-01-19T06:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,39.5
330914,Hartley Avenue,2024-01-19T06:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,34.9
330914,Hartley Avenue,2024-01-19T06:10:00.000+00:00,transformer,,Temperature,C,27.6
330914,Hartley Avenue,2024-01-19T06:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.93
330914,Hartley Avenue,2024-01-19T06:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.11
330914,Hartley Avenue,2024-01-19T06:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.11
330914,Hartley Avenue,2024-01-19T06:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.29
330914,Hartley Avenue,2024-01-19T06:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.38
330914,Hartley Avenue,2024-01-19T06:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.31
330914,Hartley Avenue,2024-01-19T06:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.04
