Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
330914,Hartley Avenue,2024-01-19T06:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.88
330914,Hartley Avenue,2024-01-19T06:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.72
330914,Hartley Avenue,2024-01-19T06:10:00.000+00:00,busbar,,L3 Active Power,kW,20.76
330914,Hartley Avenue,2024-01-19T06:10:00.000+00:00,busbar,,L2 Active Power,kW,22.83
330914,Hartley Avenue,2024-01-19T06:10:00.000+00:00,busbar,,L1 Active Power,kW,17.59
330914,Hartley Avenue,2024-01-19T06:10:00.000+00:00,busbar,,N Current (RMS),A,41.9
330914,Hartley Avenue,2024-01-19T06:10:00.000+00:00,busbar,,L3 Current (RMS),A,90.1
330914,Hartley Avenue,2024-01-19T06:10:00.000+00:00,busbar,,L2 Current (RMS),A,98.5
330914,Hartley Avenue,2024-01-19T06:10:00.000+00:00,busbar,,L1 Current (RMS),A,80.3
330914,Hartley Avenue,2024-01-19T06:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.19
330914,Hartley Avenue,2024-01-19T06:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.42
330914,Hartley Avenue,2024-01-19T06:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.39
330914,Hartley Avenue,2024-01-19T06:00:00.000+00:00,feeder,0030,L3 Active Power,kW,4.24
330914,Hartley Avenue,2024-01-19T06:00:00.000+00:00,feeder,0030,L2 Active Power,kW,5.03
330914,Hartley Avenue,2024-01-19T06:00:00.000+00:00,feeder,0030,L1 Active Power,kW,4.66
330914,Hartley Avenue,2024-01-19T06:00:00.000+00:00,feeder,0030,N Current (RMS),A,11.7
330914,Hartley Avenue,2024-01-19T06:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,19.2
330914,Hartley Avenue,2024-01-19T06:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,22.6
330914,Hartley Avenue,2024-01-19T06:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,20.6
330914,Hartley Avenue,2024-01-19T06:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.9
330914,Hartley Avenue,2024-01-19T06:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.82
330914,Hartley Avenue,2024-01-19T06:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.23
330914,Hartley Avenue,2024-01-19T06:00:00.000+00:00,feeder,0020,L3 Active Power,kW,3.17
330914,Hartley Avenue,2024-01-19T06:00:00.000+00:00,feeder,0020,L2 Active Power,kW,8.56
330914,Hartley Avenue,2024-01-19T06:00:00.000+00:00,feeder,0020,L1 Active Power,kW,2.9
330914,Hartley Avenue,2024-01-19T06:00:00.000+00:00,feeder,0020,N Current (RMS),A,22.3
330914,Hartley Avenue,2024-01-19T06:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,18.5
330914,Hartley Avenue,2024-01-19T06:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,36.7
330914,Hartley Avenue,2024-01-19T06:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,16.0
330914,Hartley Avenue,2024-01-19T06:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.34
330914,Hartley Avenue,2024-01-19T06:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.25
330914,Hartley Avenue,2024-01-19T06:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.78
330914,Hartley Avenue,2024-01-19T06:00:00.000+00:00,feeder,0010,L3 Active Power,kW,5.5
330914,Hartley Avenue,2024-01-19T06:00:00.000+00:00,feeder,0010,L2 Active Power,kW,4.78
330914,Hartley Avenue,2024-01-19T06:00:00.000+00:00,feeder,0010,L1 Active Power,kW,9.06
330914,Hartley Avenue,2024-01-19T06:00:00.000+00:00,feeder,0010,N Current (RMS),A,21.2
330914,Hartley Avenue,2024-01-19T06:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,23.7
330914,Hartley Avenue,2024-01-19T06:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,20.8
330914,Hartley Avenue,2024-01-19T06:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,40.8
330914,Hartley Avenue,2024-01-19T06:00:00.000+00:00,transformer,,Temperature,C,27.7
330914,Hartley Avenue,2024-01-19T06:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.95
330914,Hartley Avenue,2024-01-19T06:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.37
330914,Hartley Avenue,2024-01-19T06:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.1
330914,Hartley Avenue,2024-01-19T06:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.63
330914,Hartley Avenue,2024-01-19T06:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.36
330914,Hartley Avenue,2024-01-19T06:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.35
330914,Hartley Avenue,2024-01-19T06:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.42
330914,Hartley Avenue,2024-01-19T06:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.49
330914,Hartley Avenue,2024-01-19T06:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.4
330914,Hartley Avenue,2024-01-19T06:00:00.000+00:00,busbar,,L3 Active Power,kW,12.91
330914,Hartley Avenue,2024-01-19T06:00:00.000+00:00,busbar,,L2 Active Power,kW,18.37
330914,Hartley Avenue,2024-01-19T06:00:00.000+00:00,busbar,,L1 Active Power,kW,16.62
330914,Hartley Avenue,2024-01-19T06:00:00.000+00:00,busbar,,N Current (RMS),A,34.3
330914,Hartley Avenue,2024-01-19T06:00:00.000+00:00,busbar,,L3 Current (RMS),A,59.8
330914,Hartley Avenue,2024-01-19T06:00:00.000+00:00,busbar,,L2 Current (RMS),A,78.7
330914,Hartley Avenue,2024-01-19T06:00:00.000+00:00,busbar,,L1 Current (RMS),A,75.8
330914,Hartley Avenue,2024-01-19T05:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.49
330914,Hartley Avenue,2024-01-19T05:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.52
330914,Hartley Avenue,2024-01-19T05:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.57
330914,Hartley Avenue,2024-01-19T05:50:00.000+00:00,feeder,0030,L3 Active Power,kW,4.36
330914,Hartley Avenue,2024-01-19T05:50:00.000+00:00,feeder,0030,L2 Active Power,kW,7.27
330914,Hartley Avenue,2024-01-19T05:50:00.000+00:00,feeder,0030,L1 Active Power,kW,5.42
330914,Hartley Avenue,2024-01-19T05:50:00.000+00:00,feeder,0030,N Current (RMS),A,16.3
330914,Hartley Avenue,2024-01-19T05:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,19.9
330914,Hartley Avenue,2024-01-19T05:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,31.0
330914,Hartley Avenue,2024-01-19T05:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,24.5
330914,Hartley Avenue,2024-01-19T05:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.78
330914,Hartley Avenue,2024-01-19T05:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.15
330914,Hartley Avenue,2024-01-19T05:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.26
330914,Hartley Avenue,2024-01-19T05:50:00.000+00:00,feeder,0020,L3 Active Power,kW,3.14
330914,Hartley Avenue,2024-01-19T05:50:00.000+00:00,feeder,0020,L2 Active Power,kW,7.58
330914,Hartley Avenue,2024-01-19T05:50:00.000+00:00,feeder,0020,L1 Active Power,kW,2.94
330914,Hartley Avenue,2024-01-19T05:50:00.000+00:00,feeder,0020,N Current (RMS),A,18.3
330914,Hartley Avenue,2024-01-19T05:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,17.9
330914,Hartley Avenue,2024-01-19T05:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,32.6
330914,Hartley Avenue,2024-01-19T05:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,16.6
330914,Hartley Avenue,2024-01-19T05:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.34
330914,Hartley Avenue,2024-01-19T05:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.45
330914,Hartley Avenue,2024-01-19T05:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.73
330914,Hartley Avenue,2024-01-19T05:50:00.000+00:00,feeder,0010,L3 Active Power,kW,9.06
330914,Hartley Avenue,2024-01-19T05:50:00.000+00:00,feeder,0010,L2 Active Power,kW,4.49
330914,Hartley Avenue,2024-01-19T05:50:00.000+00:00,feeder,0010,L1 Active Power,kW,12.34
330914,Hartley Avenue,2024-01-19T05:50:00.000+00:00,feeder,0010,N Current (RMS),A,29.8
330914,Hartley Avenue,2024-01-19T05:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,38.2
330914,Hartley Avenue,2024-01-19T05:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,19.6
330914,Hartley Avenue,2024-01-19T05:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,52.5
330914,Hartley Avenue,2024-01-19T05:50:00.000+00:00,transformer,,Temperature,C,27.7
330914,Hartley Avenue,2024-01-19T05:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.92
330914,Hartley Avenue,2024-01-19T05:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.62
330914,Hartley Avenue,2024-01-19T05:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.09
330914,Hartley Avenue,2024-01-19T05:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.26
330914,Hartley Avenue,2024-01-19T05:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.34
330914,Hartley Avenue,2024-01-19T05:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.74
330914,Hartley Avenue,2024-01-19T05:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.61
330914,Hartley Avenue,2024-01-19T05:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.12
330914,Hartley Avenue,2024-01-19T05:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.57
330914,Hartley Avenue,2024-01-19T05:50:00.000+00:00,busbar,,L3 Active Power,kW,16.57
330914,Hartley Avenue,2024-01-19T05:50:00.000+00:00,busbar,,L2 Active Power,kW,19.35
330914,Hartley Avenue,2024-01-19T05:50:00.000+00:00,busbar,,L1 Active Power,kW,20.71
330914,Hartley Avenue,2024-01-19T05:50:00.000+00:00,busbar,,N Current (RMS),A,33.3
330914,Hartley Avenue,2024-01-19T05:50:00.000+00:00,busbar,,L3 Current (RMS),A,73.2
330914,Hartley Avenue,2024-01-19T05:50:00.000+00:00,busbar,,L2 Current (RMS),A,82.5
330914,Hartley Avenue,2024-01-19T05:50:00.000+00:00,busbar,,L1 Current (RMS),A,90.8
330914,Hartley Avenue,2024-01-19T05:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.61
330914,Hartley Avenue,2024-01-19T05:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.57
330914,Hartley Avenue,2024-01-19T05:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.69
330914,Hartley Avenue,2024-01-19T05:40:00.000+00:00,feeder,0030,L3 Active Power,kW,3.87
330914,Hartley Avenue,2024-01-19T05:40:00.000+00:00,feeder,0030,L2 Active Power,kW,6.2
330914,Hartley Avenue,2024-01-19T05:40:00.000+00:00,feeder,0030,L1 Active Power,kW,5.11
330914,Hartley Avenue,2024-01-19T05:40:00.000+00:00,feeder,0030,N Current (RMS),A,16.4
330914,Hartley Avenue,2024-01-19T05:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,18.4
330914,Hartley Avenue,2024-01-19T05:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,27.8
330914,Hartley Avenue,2024-01-19T05:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,23.3
330914,Hartley Avenue,2024-01-19T05:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.76
330914,Hartley Avenue,2024-01-19T05:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.55
330914,Hartley Avenue,2024-01-19T05:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.26
330914,Hartley Avenue,2024-01-19T05:40:00.000+00:00,feeder,0020,L3 Active Power,kW,3.63
330914,Hartley Avenue,2024-01-19T05:40:00.000+00:00,feeder,0020,L2 Active Power,kW,7.98
330914,Hartley Avenue,2024-01-19T05:40:00.000+00:00,feeder,0020,L1 Active Power,kW,2.23
330914,Hartley Avenue,2024-01-19T05:40:00.000+00:00,feeder,0020,N Current (RMS),A,18.8
330914,Hartley Avenue,2024-01-19T05:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,19.7
330914,Hartley Avenue,2024-01-19T05:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,34.6
330914,Hartley Avenue,2024-01-19T05:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,13.6
330914,Hartley Avenue,2024-01-19T05:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.39
330914,Hartley Avenue,2024-01-19T05:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.38
330914,Hartley Avenue,2024-01-19T05:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.87
330914,Hartley Avenue,2024-01-19T05:40:00.000+00:00,feeder,0010,L3 Active Power,kW,12.58
330914,Hartley Avenue,2024-01-19T05:40:00.000+00:00,feeder,0010,L2 Active Power,kW,5.73
330914,Hartley Avenue,2024-01-19T05:40:00.000+00:00,feeder,0010,L1 Active Power,kW,12.57
330914,Hartley Avenue,2024-01-19T05:40:00.000+00:00,feeder,0010,N Current (RMS),A,30.2
330914,Hartley Avenue,2024-01-19T05:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,51.8
330914,Hartley Avenue,2024-01-19T05:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,24.9
330914,Hartley Avenue,2024-01-19T05:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,53.6
330914,Hartley Avenue,2024-01-19T05:40:00.000+00:00,transformer,,Temperature,C,27.8
330914,Hartley Avenue,2024-01-19T05:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.91
330914,Hartley Avenue,2024-01-19T05:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.86
330914,Hartley Avenue,2024-01-19T05:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.06
330914,Hartley Avenue,2024-01-19T05:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.49
330914,Hartley Avenue,2024-01-19T05:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.33
330914,Hartley Avenue,2024-01-19T05:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.1
330914,Hartley Avenue,2024-01-19T05:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.76
330914,Hartley Avenue,2024-01-19T05:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.5
330914,Hartley Avenue,2024-01-19T05:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.82
330914,Hartley Avenue,2024-01-19T05:40:00.000+00:00,busbar,,L3 Active Power,kW,20.07
330914,Hartley Avenue,2024-01-19T05:40:00.000+00:00,busbar,,L2 Active Power,kW,19.91
330914,Hartley Avenue,2024-01-19T05:40:00.000+00:00,busbar,,L1 Active Power,kW,19.91
330914,Hartley Avenue,2024-01-19T05:40:00.000+00:00,busbar,,N Current (RMS),A,33.3
330914,Hartley Avenue,2024-01-19T05:40:00.000+00:00,busbar,,L3 Current (RMS),A,86.5
330914,Hartley Avenue,2024-01-19T05:40:00.000+00:00,busbar,,L2 Current (RMS),A,85.9
330914,Hartley Avenue,2024-01-19T05:40:00.000+00:00,busbar,,L1 Current (RMS),A,87.9
330914,Hartley Avenue,2024-01-19T05:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.39
330914,Hartley Avenue,2024-01-19T05:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.46
330914,Hartley Avenue,2024-01-19T05:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.32
330914,Hartley Avenue,2024-01-19T05:30:00.000+00:00,feeder,0030,L3 Active Power,kW,4.44
330914,Hartley Avenue,2024-01-19T05:30:00.000+00:00,feeder,0030,L2 Active Power,kW,3.74
330914,Hartley Avenue,2024-01-19T05:30:00.000+00:00,feeder,0030,L1 Active Power,kW,7.0
330914,Hartley Avenue,2024-01-19T05:30:00.000+00:00,feeder,0030,N Current (RMS),A,13.5
330914,Hartley Avenue,2024-01-19T05:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,20.5
330914,Hartley Avenue,2024-01-19T05:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,17.4
330914,Hartley Avenue,2024-01-19T05:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,29.4
330914,Hartley Avenue,2024-01-19T05:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.84
330914,Hartley Avenue,2024-01-19T05:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.33
330914,Hartley Avenue,2024-01-19T05:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.19
330914,Hartley Avenue,2024-01-19T05:30:00.000+00:00,feeder,0020,L3 Active Power,kW,3.4
330914,Hartley Avenue,2024-01-19T05:30:00.000+00:00,feeder,0020,L2 Active Power,kW,9.22
330914,Hartley Avenue,2024-01-19T05:30:00.000+00:00,feeder,0020,L1 Active Power,kW,3.55
330914,Hartley Avenue,2024-01-19T05:30:00.000+00:00,feeder,0020,N Current (RMS),A,21.1
330914,Hartley Avenue,2024-01-19T05:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,19.2
330914,Hartley Avenue,2024-01-19T05:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,39.1
330914,Hartley Avenue,2024-01-19T05:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,17.6
330914,Hartley Avenue,2024-01-19T05:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.47
330914,Hartley Avenue,2024-01-19T05:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.55
330914,Hartley Avenue,2024-01-19T05:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.58
330914,Hartley Avenue,2024-01-19T05:30:00.000+00:00,feeder,0010,L3 Active Power,kW,11.61
330914,Hartley Avenue,2024-01-19T05:30:00.000+00:00,feeder,0010,L2 Active Power,kW,4.88
330914,Hartley Avenue,2024-01-19T05:30:00.000+00:00,feeder,0010,L1 Active Power,kW,10.39
330914,Hartley Avenue,2024-01-19T05:30:00.000+00:00,feeder,0010,N Current (RMS),A,26.7
330914,Hartley Avenue,2024-01-19T05:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,48.0
330914,Hartley Avenue,2024-01-19T05:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,21.0
330914,Hartley Avenue,2024-01-19T05:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,45.1
330914,Hartley Avenue,2024-01-19T05:30:00.000+00:00,transformer,,Temperature,C,27.8
330914,Hartley Avenue,2024-01-19T05:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.88
330914,Hartley Avenue,2024-01-19T05:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.88
330914,Hartley Avenue,2024-01-19T05:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.05
330914,Hartley Avenue,2024-01-19T05:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.64
330914,Hartley Avenue,2024-01-19T05:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.31
330914,Hartley Avenue,2024-01-19T05:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.09
330914,Hartley Avenue,2024-01-19T05:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.7
330914,Hartley Avenue,2024-01-19T05:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.35
330914,Hartley Avenue,2024-01-19T05:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.09
330914,Hartley Avenue,2024-01-19T05:30:00.000+00:00,busbar,,L3 Active Power,kW,19.45
330914,Hartley Avenue,2024-01-19T05:30:00.000+00:00,busbar,,L2 Active Power,kW,17.84
330914,Hartley Avenue,2024-01-19T05:30:00.000+00:00,busbar,,L1 Active Power,kW,20.94
330914,Hartley Avenue,2024-01-19T05:30:00.000+00:00,busbar,,N Current (RMS),A,31.3
330914,Hartley Avenue,2024-01-19T05:30:00.000+00:00,busbar,,L3 Current (RMS),A,84.0
330914,Hartley Avenue,2024-01-19T05:30:00.000+00:00,busbar,,L2 Current (RMS),A,76.7
330914,Hartley Avenue,2024-01-19T05:30:00.000+00:00,busbar,,L1 Current (RMS),A,90.8
330914,Hartley Avenue,2024-01-19T05:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.31
330914,Hartley Avenue,2024-01-19T05:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.48
330914,Hartley Avenue,2024-01-19T05:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.61
330914,Hartley Avenue,2024-01-19T05:20:00.000+00:00,feeder,0030,L3 Active Power,kW,3.99
330914,Hartley Avenue,2024-01-19T05:20:00.000+00:00,feeder,0030,L2 Active Power,kW,3.67
330914,Hartley Avenue,2024-01-19T05:20:00.000+00:00,feeder,0030,L1 Active Power,kW,6.94
330914,Hartley Avenue,2024-01-19T05:20:00.000+00:00,feeder,0030,N Current (RMS),A,14.4
330914,Hartley Avenue,2024-01-19T05:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,18.5
330914,Hartley Avenue,2024-01-19T05:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,17.2
330914,Hartley Avenue,2024-01-19T05:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,29.9
330914,Hartley Avenue,2024-01-19T05:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.87
330914,Hartley Avenue,2024-01-19T05:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.21
330914,Hartley Avenue,2024-01-19T05:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.25
330914,Hartley Avenue,2024-01-19T05:20:00.000+00:00,feeder,0020,L3 Active Power,kW,2.97
330914,Hartley Avenue,2024-01-19T05:20:00.000+00:00,feeder,0020,L2 Active Power,kW,7.24
330914,Hartley Avenue,2024-01-19T05:20:00.000+00:00,feeder,0020,L1 Active Power,kW,1.98
330914,Hartley Avenue,2024-01-19T05:20:00.000+00:00,feeder,0020,N Current (RMS),A,18.5
330914,Hartley Avenue,2024-01-19T05:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,17.7
330914,Hartley Avenue,2024-01-19T05:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,31.5
330914,Hartley Avenue,2024-01-19T05:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,13.0
330914,Hartley Avenue,2024-01-19T05:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.34
330914,Hartley Avenue,2024-01-19T05:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.35
330914,Hartley Avenue,2024-01-19T05:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.28
330914,Hartley Avenue,2024-01-19T05:20:00.000+00:00,feeder,0010,L3 Active Power,kW,10.4
330914,Hartley Avenue,2024-01-19T05:20:00.000+00:00,feeder,0010,L2 Active Power,kW,4.91
330914,Hartley Avenue,2024-01-19T05:20:00.000+00:00,feeder,0010,L1 Active Power,kW,14.72
330914,Hartley Avenue,2024-01-19T05:20:00.000+00:00,feeder,0010,N Current (RMS),A,34.1
330914,Hartley Avenue,2024-01-19T05:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,43.1
330914,Hartley Avenue,2024-01-19T05:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,21.1
330914,Hartley Avenue,2024-01-19T05:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,62.1
330914,Hartley Avenue,2024-01-19T05:20:00.000+00:00,transformer,,Temperature,C,27.9
330914,Hartley Avenue,2024-01-19T05:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.9
330914,Hartley Avenue,2024-01-19T05:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.76
330914,Hartley Avenue,2024-01-19T05:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.08
330914,Hartley Avenue,2024-01-19T05:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.63
330914,Hartley Avenue,2024-01-19T05:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.33
330914,Hartley Avenue,2024-01-19T05:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.92
330914,Hartley Avenue,2024-01-19T05:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.52
330914,Hartley Avenue,2024-01-19T05:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.04
330914,Hartley Avenue,2024-01-19T05:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.14
330914,Hartley Avenue,2024-01-19T05:20:00.000+00:00,busbar,,L3 Active Power,kW,17.36
330914,Hartley Avenue,2024-01-19T05:20:00.000+00:00,busbar,,L2 Active Power,kW,15.82
330914,Hartley Avenue,2024-01-19T05:20:00.000+00:00,busbar,,L1 Active Power,kW,23.64
330914,Hartley Avenue,2024-01-19T05:20:00.000+00:00,busbar,,N Current (RMS),A,38.7
330914,Hartley Avenue,2024-01-19T05:20:00.000+00:00,busbar,,L3 Current (RMS),A,76.1
330914,Hartley Avenue,2024-01-19T05:20:00.000+00:00,busbar,,L2 Current (RMS),A,69.1
330914,Hartley Avenue,2024-01-19T05:20:00.000+00:00,busbar,,L1 Current (RMS),A,101.9
330914,Hartley Avenue,2024-01-19T05:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.48
330914,Hartley Avenue,2024-01-19T05:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.74
330914,Hartley Avenue,2024-01-19T05:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.44
330914,Hartley Avenue,2024-01-19T05:10:00.000+00:00,feeder,0030,L3 Active Power,kW,4.34
330914,Hartley Avenue,2024-01-19T05:10:00.000+00:00,feeder,0030,L2 Active Power,kW,3.51
330914,Hartley Avenue,2024-01-19T05:10:00.000+00:00,feeder,0030,L1 Active Power,kW,6.51
330914,Hartley Avenue,2024-01-19T05:10:00.000+00:00,feeder,0030,N Current (RMS),A,13.4
330914,Hartley Avenue,2024-01-19T05:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,20.4
330914,Hartley Avenue,2024-01-19T05:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,17.2
330914,Hartley Avenue,2024-01-19T05:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,27.9
330914,Hartley Avenue,2024-01-19T05:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.78
330914,Hartley Avenue,2024-01-19T05:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.31
330914,Hartley Avenue,2024-01-19T05:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.26
330914,Hartley Avenue,2024-01-19T05:10:00.000+00:00,feeder,0020,L3 Active Power,kW,2.96
330914,Hartley Avenue,2024-01-19T05:10:00.000+00:00,feeder,0020,L2 Active Power,kW,8.57
330914,Hartley Avenue,2024-01-19T05:10:00.000+00:00,feeder,0020,L1 Active Power,kW,1.56
330914,Hartley Avenue,2024-01-19T05:10:00.000+00:00,feeder,0020,N Current (RMS),A,23.1
330914,Hartley Avenue,2024-01-19T05:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,17.5
330914,Hartley Avenue,2024-01-19T05:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,37.2
330914,Hartley Avenue,2024-01-19T05:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,12.1
330914,Hartley Avenue,2024-01-19T05:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.41
330914,Hartley Avenue,2024-01-19T05:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.51
330914,Hartley Avenue,2024-01-19T05:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.37
330914,Hartley Avenue,2024-01-19T05:10:00.000+00:00,feeder,0010,L3 Active Power,kW,11.75
330914,Hartley Avenue,2024-01-19T05:10:00.000+00:00,feeder,0010,L2 Active Power,kW,4.58
330914,Hartley Avenue,2024-01-19T05:10:00.000+00:00,feeder,0010,L1 Active Power,kW,14.31
330914,Hartley Avenue,2024-01-19T05:10:00.000+00:00,feeder,0010,N Current (RMS),A,34.7
330914,Hartley Avenue,2024-01-19T05:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,49.0
330914,Hartley Avenue,2024-01-19T05:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,20.2
330914,Hartley Avenue,2024-01-19T05:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,60.6
330914,Hartley Avenue,2024-01-19T05:10:00.000+00:00,transformer,,Temperature,C,27.9
330914,Hartley Avenue,2024-01-19T05:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.91
330914,Hartley Avenue,2024-01-19T05:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.42
330914,Hartley Avenue,2024-01-19T05:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.09
330914,Hartley Avenue,2024-01-19T05:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.29
330914,Hartley Avenue,2024-01-19T05:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.32
330914,Hartley Avenue,2024-01-19T05:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.39
330914,Hartley Avenue,2024-01-19T05:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.67
330914,Hartley Avenue,2024-01-19T05:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.57
330914,Hartley Avenue,2024-01-19T05:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.07
330914,Hartley Avenue,2024-01-19T05:10:00.000+00:00,busbar,,L3 Active Power,kW,19.05
330914,Hartley Avenue,2024-01-19T05:10:00.000+00:00,busbar,,L2 Active Power,kW,16.67
330914,Hartley Avenue,2024-01-19T05:10:00.000+00:00,busbar,,L1 Active Power,kW,22.38
330914,Hartley Avenue,2024-01-19T05:10:00.000+00:00,busbar,,N Current (RMS),A,34.8
330914,Hartley Avenue,2024-01-19T05:10:00.000+00:00,busbar,,L3 Current (RMS),A,83.3
330914,Hartley Avenue,2024-01-19T05:10:00.000+00:00,busbar,,L2 Current (RMS),A,73.7
330914,Hartley Avenue,2024-01-19T05:10:00.000+00:00,busbar,,L1 Current (RMS),A,97.2
330914,Hartley Avenue,2024-01-19T05:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.14
330914,Hartley Avenue,2024-01-19T05:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.8
330914,Hartley Avenue,2024-01-19T05:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.81
330914,Hartley Avenue,2024-01-19T05:00:00.000+00:00,feeder,0030,L3 Active Power,kW,4.09
330914,Hartley Avenue,2024-01-19T05:00:00.000+00:00,feeder,0030,L2 Active Power,kW,3.51
330914,Hartley Avenue,2024-01-19T05:00:00.000+00:00,feeder,0030,L1 Active Power,kW,6.8
330914,Hartley Avenue,2024-01-19T05:00:00.000+00:00,feeder,0030,N Current (RMS),A,14.7
330914,Hartley Avenue,2024-01-19T05:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,18.6
330914,Hartley Avenue,2024-01-19T05:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,17.2
330914,Hartley Avenue,2024-01-19T05:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,28.4
330914,Hartley Avenue,2024-01-19T05:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.81
330914,Hartley Avenue,2024-01-19T05:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.99
330914,Hartley Avenue,2024-01-19T05:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.27
330914,Hartley Avenue,2024-01-19T05:00:00.000+00:00,feeder,0020,L3 Active Power,kW,2.89
330914,Hartley Avenue,2024-01-19T05:00:00.000+00:00,feeder,0020,L2 Active Power,kW,7.76
330914,Hartley Avenue,2024-01-19T05:00:00.000+00:00,feeder,0020,L1 Active Power,kW,2.82
330914,Hartley Avenue,2024-01-19T05:00:00.000+00:00,feeder,0020,N Current (RMS),A,19.1
330914,Hartley Avenue,2024-01-19T05:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,17.3
330914,Hartley Avenue,2024-01-19T05:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,33.4
330914,Hartley Avenue,2024-01-19T05:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,15.6
330914,Hartley Avenue,2024-01-19T05:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.22
330914,Hartley Avenue,2024-01-19T05:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.3
330914,Hartley Avenue,2024-01-19T05:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.14
330914,Hartley Avenue,2024-01-19T05:00:00.000+00:00,feeder,0010,L3 Active Power,kW,8.46
330914,Hartley Avenue,2024-01-19T05:00:00.000+00:00,feeder,0010,L2 Active Power,kW,3.55
330914,Hartley Avenue,2024-01-19T05:00:00.000+00:00,feeder,0010,L1 Active Power,kW,16.54
330914,Hartley Avenue,2024-01-19T05:00:00.000+00:00,feeder,0010,N Current (RMS),A,45.8
330914,Hartley Avenue,2024-01-19T05:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,35.5
330914,Hartley Avenue,2024-01-19T05:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,16.2
330914,Hartley Avenue,2024-01-19T05:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,70.8
330914,Hartley Avenue,2024-01-19T05:00:00.000+00:00,transformer,,Temperature,C,27.9
330914,Hartley Avenue,2024-01-19T05:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.92
330914,Hartley Avenue,2024-01-19T05:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.16
330914,Hartley Avenue,2024-01-19T05:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.1
330914,Hartley Avenue,2024-01-19T05:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.99
330914,Hartley Avenue,2024-01-19T05:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.29
330914,Hartley Avenue,2024-01-19T05:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.02
330914,Hartley Avenue,2024-01-19T05:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.17
330914,Hartley Avenue,2024-01-19T05:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.1
330914,Hartley Avenue,2024-01-19T05:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.22
330914,Hartley Avenue,2024-01-19T05:00:00.000+00:00,busbar,,L3 Active Power,kW,15.44
330914,Hartley Avenue,2024-01-19T05:00:00.000+00:00,busbar,,L2 Active Power,kW,14.83
330914,Hartley Avenue,2024-01-19T05:00:00.000+00:00,busbar,,L1 Active Power,kW,26.17
330914,Hartley Avenue,2024-01-19T05:00:00.000+00:00,busbar,,N Current (RMS),A,53.1
330914,Hartley Avenue,2024-01-19T05:00:00.000+00:00,busbar,,L3 Current (RMS),A,68.7
330914,Hartley Avenue,2024-01-19T05:00:00.000+00:00,busbar,,L2 Current (RMS),A,65.6
330914,Hartley Avenue,2024-01-19T05:00:00.000+00:00,busbar,,L1 Current (RMS),A,111.9
330914,Hartley Avenue,2024-01-19T04:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.66
330914,Hartley Avenue,2024-01-19T04:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.71
330914,Hartley Avenue,2024-01-19T04:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.1
330914,Hartley Avenue,2024-01-19T04:50:00.000+00:00,feeder,0030,L3 Active Power,kW,3.33
330914,Hartley Avenue,2024-01-19T04:50:00.000+00:00,feeder,0030,L2 Active Power,kW,3.91
330914,Hartley Avenue,2024-01-19T04:50:00.000+00:00,feeder,0030,L1 Active Power,kW,6.45
330914,Hartley Avenue,2024-01-19T04:50:00.000+00:00,feeder,0030,N Current (RMS),A,13.4
330914,Hartley Avenue,2024-01-19T04:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,16.3
330914,Hartley Avenue,2024-01-19T04:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,18.4
330914,Hartley Avenue,2024-01-19T04:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,27.1
330914,Hartley Avenue,2024-01-19T04:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.91
330914,Hartley Avenue,2024-01-19T04:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.4
330914,Hartley Avenue,2024-01-19T04:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.17
330914,Hartley Avenue,2024-01-19T04:50:00.000+00:00,feeder,0020,L3 Active Power,kW,2.99
330914,Hartley Avenue,2024-01-19T04:50:00.000+00:00,feeder,0020,L2 Active Power,kW,6.47
330914,Hartley Avenue,2024-01-19T04:50:00.000+00:00,feeder,0020,L1 Active Power,kW,1.6
330914,Hartley Avenue,2024-01-19T04:50:00.000+00:00,feeder,0020,N Current (RMS),A,17.9
330914,Hartley Avenue,2024-01-19T04:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,18.0
330914,Hartley Avenue,2024-01-19T04:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,29.0
330914,Hartley Avenue,2024-01-19T04:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,11.9
330914,Hartley Avenue,2024-01-19T04:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.36
330914,Hartley Avenue,2024-01-19T04:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.37
330914,Hartley Avenue,2024-01-19T04:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.41
330914,Hartley Avenue,2024-01-19T04:50:00.000+00:00,feeder,0010,L3 Active Power,kW,9.09
330914,Hartley Avenue,2024-01-19T04:50:00.000+00:00,feeder,0010,L2 Active Power,kW,2.79
330914,Hartley Avenue,2024-01-19T04:50:00.000+00:00,feeder,0010,L1 Active Power,kW,14.46
330914,Hartley Avenue,2024-01-19T04:50:00.000+00:00,feeder,0010,N Current (RMS),A,39.5
330914,Hartley Avenue,2024-01-19T04:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,38.1
330914,Hartley Avenue,2024-01-19T04:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,13.1
330914,Hartley Avenue,2024-01-19T04:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,60.6
330914,Hartley Avenue,2024-01-19T04:50:00.000+00:00,transformer,,Temperature,C,28.0
330914,Hartley Avenue,2024-01-19T04:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.9
330914,Hartley Avenue,2024-01-19T04:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.47
330914,Hartley Avenue,2024-01-19T04:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.12
330914,Hartley Avenue,2024-01-19T04:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.26
330914,Hartley Avenue,2024-01-19T04:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.3
330914,Hartley Avenue,2024-01-19T04:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.37
330914,Hartley Avenue,2024-01-19T04:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.93
330914,Hartley Avenue,2024-01-19T04:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.48
330914,Hartley Avenue,2024-01-19T04:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.68
330914,Hartley Avenue,2024-01-19T04:50:00.000+00:00,busbar,,L3 Active Power,kW,15.41
330914,Hartley Avenue,2024-01-19T04:50:00.000+00:00,busbar,,L2 Active Power,kW,13.17
330914,Hartley Avenue,2024-01-19T04:50:00.000+00:00,busbar,,L1 Active Power,kW,22.52
330914,Hartley Avenue,2024-01-19T04:50:00.000+00:00,busbar,,N Current (RMS),A,41.9
330914,Hartley Avenue,2024-01-19T04:50:00.000+00:00,busbar,,L3 Current (RMS),A,69.1
330914,Hartley Avenue,2024-01-19T04:50:00.000+00:00,busbar,,L2 Current (RMS),A,59.7
330914,Hartley Avenue,2024-01-19T04:50:00.000+00:00,busbar,,L1 Current (RMS),A,96.3
330914,Hartley Avenue,2024-01-19T04:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.66
330914,Hartley Avenue,2024-01-19T04:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.63
330914,Hartley Avenue,2024-01-19T04:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.31
330914,Hartley Avenue,2024-01-19T04:40:00.000+00:00,feeder,0030,L3 Active Power,kW,3.43
330914,Hartley Avenue,2024-01-19T04:40:00.000+00:00,feeder,0030,L2 Active Power,kW,4.0
330914,Hartley Avenue,2024-01-19T04:40:00.000+00:00,feeder,0030,L1 Active Power,kW,5.31
330914,Hartley Avenue,2024-01-19T04:40:00.000+00:00,feeder,0030,N Current (RMS),A,11.8
330914,Hartley Avenue,2024-01-19T04:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,16.6
330914,Hartley Avenue,2024-01-19T04:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,18.7
330914,Hartley Avenue,2024-01-19T04:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,23.5
330914,Hartley Avenue,2024-01-19T04:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-3.06
330914,Hartley Avenue,2024-01-19T04:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.35
330914,Hartley Avenue,2024-01-19T04:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.15
330914,Hartley Avenue,2024-01-19T04:40:00.000+00:00,feeder,0020,L3 Active Power,kW,2.73
330914,Hartley Avenue,2024-01-19T04:40:00.000+00:00,feeder,0020,L2 Active Power,kW,4.4
330914,Hartley Avenue,2024-01-19T04:40:00.000+00:00,feeder,0020,L1 Active Power,kW,1.75
330914,Hartley Avenue,2024-01-19T04:40:00.000+00:00,feeder,0020,N Current (RMS),A,11.9
330914,Hartley Avenue,2024-01-19T04:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,17.5
330914,Hartley Avenue,2024-01-19T04:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,20.8
330914,Hartley Avenue,2024-01-19T04:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,12.4
330914,Hartley Avenue,2024-01-19T04:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.15
330914,Hartley Avenue,2024-01-19T04:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.33
330914,Hartley Avenue,2024-01-19T04:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.52
330914,Hartley Avenue,2024-01-19T04:40:00.000+00:00,feeder,0010,L3 Active Power,kW,8.4
330914,Hartley Avenue,2024-01-19T04:40:00.000+00:00,feeder,0010,L2 Active Power,kW,2.9
330914,Hartley Avenue,2024-01-19T04:40:00.000+00:00,feeder,0010,L1 Active Power,kW,14.14
330914,Hartley Avenue,2024-01-19T04:40:00.000+00:00,feeder,0010,N Current (RMS),A,39.3
330914,Hartley Avenue,2024-01-19T04:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,35.0
330914,Hartley Avenue,2024-01-19T04:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,13.4
330914,Hartley Avenue,2024-01-19T04:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,59.5
330914,Hartley Avenue,2024-01-19T04:40:00.000+00:00,transformer,,Temperature,C,28.0
330914,Hartley Avenue,2024-01-19T04:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.91
330914,Hartley Avenue,2024-01-19T04:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.67
330914,Hartley Avenue,2024-01-19T04:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.12
330914,Hartley Avenue,2024-01-19T04:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.61
330914,Hartley Avenue,2024-01-19T04:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.31
330914,Hartley Avenue,2024-01-19T04:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.7
330914,Hartley Avenue,2024-01-19T04:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.88
330914,Hartley Avenue,2024-01-19T04:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.3
330914,Hartley Avenue,2024-01-19T04:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.99
330914,Hartley Avenue,2024-01-19T04:40:00.000+00:00,busbar,,L3 Active Power,kW,14.56
330914,Hartley Avenue,2024-01-19T04:40:00.000+00:00,busbar,,L2 Active Power,kW,11.3
330914,Hartley Avenue,2024-01-19T04:40:00.000+00:00,busbar,,L1 Active Power,kW,21.2
330914,Hartley Avenue,2024-01-19T04:40:00.000+00:00,busbar,,N Current (RMS),A,42.9
330914,Hartley Avenue,2024-01-19T04:40:00.000+00:00,busbar,,L3 Current (RMS),A,65.8
330914,Hartley Avenue,2024-01-19T04:40:00.000+00:00,busbar,,L2 Current (RMS),A,52.3
330914,Hartley Avenue,2024-01-19T04:40:00.000+00:00,busbar,,L1 Current (RMS),A,91.9
330914,Hartley Avenue,2024-01-19T04:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.96
330914,Hartley Avenue,2024-01-19T04:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.57
330914,Hartley Avenue,2024-01-19T04:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.07
330914,Hartley Avenue,2024-01-19T04:30:00.000+00:00,feeder,0030,L3 Active Power,kW,4.54
330914,Hartley Avenue,2024-01-19T04:30:00.000+00:00,feeder,0030,L2 Active Power,kW,4.01
330914,Hartley Avenue,2024-01-19T04:30:00.000+00:00,feeder,0030,L1 Active Power,kW,4.19
330914,Hartley Avenue,2024-01-19T04:30:00.000+00:00,feeder,0030,N Current (RMS),A,11.0
330914,Hartley Avenue,2024-01-19T04:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,21.3
330914,Hartley Avenue,2024-01-19T04:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,18.8
330914,Hartley Avenue,2024-01-19T04:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,18.6
330914,Hartley Avenue,2024-01-19T04:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.88
330914,Hartley Avenue,2024-01-19T04:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.21
330914,Hartley Avenue,2024-01-19T04:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.23
330914,Hartley Avenue,2024-01-19T04:30:00.000+00:00,feeder,0020,L3 Active Power,kW,3.13
330914,Hartley Avenue,2024-01-19T04:30:00.000+00:00,feeder,0020,L2 Active Power,kW,4.71
330914,Hartley Avenue,2024-01-19T04:30:00.000+00:00,feeder,0020,L1 Active Power,kW,2.63
330914,Hartley Avenue,2024-01-19T04:30:00.000+00:00,feeder,0020,N Current (RMS),A,10.4
330914,Hartley Avenue,2024-01-19T04:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,18.1
330914,Hartley Avenue,2024-01-19T04:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,21.7
330914,Hartley Avenue,2024-01-19T04:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,14.8
330914,Hartley Avenue,2024-01-19T04:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.18
330914,Hartley Avenue,2024-01-19T04:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.51
330914,Hartley Avenue,2024-01-19T04:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.74
330914,Hartley Avenue,2024-01-19T04:30:00.000+00:00,feeder,0010,L3 Active Power,kW,7.72
330914,Hartley Avenue,2024-01-19T04:30:00.000+00:00,feeder,0010,L2 Active Power,kW,3.8
330914,Hartley Avenue,2024-01-19T04:30:00.000+00:00,feeder,0010,L1 Active Power,kW,11.91
330914,Hartley Avenue,2024-01-19T04:30:00.000+00:00,feeder,0010,N Current (RMS),A,31.6
330914,Hartley Avenue,2024-01-19T04:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,33.0
330914,Hartley Avenue,2024-01-19T04:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,17.4
330914,Hartley Avenue,2024-01-19T04:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,51.2
330914,Hartley Avenue,2024-01-19T04:30:00.000+00:00,transformer,,Temperature,C,28.1
330914,Hartley Avenue,2024-01-19T04:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.92
330914,Hartley Avenue,2024-01-19T04:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.54
330914,Hartley Avenue,2024-01-19T04:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.12
330914,Hartley Avenue,2024-01-19T04:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.3
330914,Hartley Avenue,2024-01-19T04:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.32
330914,Hartley Avenue,2024-01-19T04:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.77
330914,Hartley Avenue,2024-01-19T04:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.02
330914,Hartley Avenue,2024-01-19T04:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.29
330914,Hartley Avenue,2024-01-19T04:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.04
330914,Hartley Avenue,2024-01-19T04:30:00.000+00:00,busbar,,L3 Active Power,kW,15.39
330914,Hartley Avenue,2024-01-19T04:30:00.000+00:00,busbar,,L2 Active Power,kW,12.52
330914,Hartley Avenue,2024-01-19T04:30:00.000+00:00,busbar,,L1 Active Power,kW,18.73
330914,Hartley Avenue,2024-01-19T04:30:00.000+00:00,busbar,,N Current (RMS),A,35.2
330914,Hartley Avenue,2024-01-19T04:30:00.000+00:00,busbar,,L3 Current (RMS),A,69.6
330914,Hartley Avenue,2024-01-19T04:30:00.000+00:00,busbar,,L2 Current (RMS),A,57.0
330914,Hartley Avenue,2024-01-19T04:30:00.000+00:00,busbar,,L1 Current (RMS),A,82.4
330914,Hartley Avenue,2024-01-19T04:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.7
330914,Hartley Avenue,2024-01-19T04:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.61
330914,Hartley Avenue,2024-01-19T04:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.33
330914,Hartley Avenue,2024-01-19T04:20:00.000+00:00,feeder,0030,L3 Active Power,kW,5.57
330914,Hartley Avenue,2024-01-19T04:20:00.000+00:00,feeder,0030,L2 Active Power,kW,3.86
330914,Hartley Avenue,2024-01-19T04:20:00.000+00:00,feeder,0030,L1 Active Power,kW,3.62
330914,Hartley Avenue,2024-01-19T04:20:00.000+00:00,feeder,0030,N Current (RMS),A,11.6
330914,Hartley Avenue,2024-01-19T04:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,24.7
330914,Hartley Avenue,2024-01-19T04:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,18.2
330914,Hartley Avenue,2024-01-19T04:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,16.6
330914,Hartley Avenue,2024-01-19T04:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.67
330914,Hartley Avenue,2024-01-19T04:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.23
330914,Hartley Avenue,2024-01-19T04:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.33
330914,Hartley Avenue,2024-01-19T04:20:00.000+00:00,feeder,0020,L3 Active Power,kW,3.47
330914,Hartley Avenue,2024-01-19T04:20:00.000+00:00,feeder,0020,L2 Active Power,kW,4.94
330914,Hartley Avenue,2024-01-19T04:20:00.000+00:00,feeder,0020,L1 Active Power,kW,1.15
330914,Hartley Avenue,2024-01-19T04:20:00.000+00:00,feeder,0020,N Current (RMS),A,12.5
330914,Hartley Avenue,2024-01-19T04:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,18.6
330914,Hartley Avenue,2024-01-19T04:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,22.6
330914,Hartley Avenue,2024-01-19T04:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,11.2
330914,Hartley Avenue,2024-01-19T04:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.47
330914,Hartley Avenue,2024-01-19T04:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.58
330914,Hartley Avenue,2024-01-19T04:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.5
330914,Hartley Avenue,2024-01-19T04:20:00.000+00:00,feeder,0010,L3 Active Power,kW,8.89
330914,Hartley Avenue,2024-01-19T04:20:00.000+00:00,feeder,0010,L2 Active Power,kW,2.6
330914,Hartley Avenue,2024-01-19T04:20:00.000+00:00,feeder,0010,L1 Active Power,kW,14.79
330914,Hartley Avenue,2024-01-19T04:20:00.000+00:00,feeder,0010,N Current (RMS),A,41.7
330914,Hartley Avenue,2024-01-19T04:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,37.6
330914,Hartley Avenue,2024-01-19T04:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,12.8
330914,Hartley Avenue,2024-01-19T04:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,62.1
330914,Hartley Avenue,2024-01-19T04:20:00.000+00:00,transformer,,Temperature,C,28.1
330914,Hartley Avenue,2024-01-19T04:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.91
330914,Hartley Avenue,2024-01-19T04:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.42
330914,Hartley Avenue,2024-01-19T04:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.14
330914,Hartley Avenue,2024-01-19T04:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.37
330914,Hartley Avenue,2024-01-19T04:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.32
330914,Hartley Avenue,2024-01-19T04:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.71
330914,Hartley Avenue,2024-01-19T04:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.85
330914,Hartley Avenue,2024-01-19T04:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.42
330914,Hartley Avenue,2024-01-19T04:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.17
330914,Hartley Avenue,2024-01-19T04:20:00.000+00:00,busbar,,L3 Active Power,kW,17.93
330914,Hartley Avenue,2024-01-19T04:20:00.000+00:00,busbar,,L2 Active Power,kW,11.4
330914,Hartley Avenue,2024-01-19T04:20:00.000+00:00,busbar,,L1 Active Power,kW,19.57
330914,Hartley Avenue,2024-01-19T04:20:00.000+00:00,busbar,,N Current (RMS),A,40.3
330914,Hartley Avenue,2024-01-19T04:20:00.000+00:00,busbar,,L3 Current (RMS),A,78.6
330914,Hartley Avenue,2024-01-19T04:20:00.000+00:00,busbar,,L2 Current (RMS),A,52.9
330914,Hartley Avenue,2024-01-19T04:20:00.000+00:00,busbar,,L1 Current (RMS),A,85.6
330914,Hartley Avenue,2024-01-19T04:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.29
330914,Hartley Avenue,2024-01-19T04:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.68
330914,Hartley Avenue,2024-01-19T04:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.64
330914,Hartley Avenue,2024-01-19T04:10:00.000+00:00,feeder,0030,L3 Active Power,kW,5.63
330914,Hartley Avenue,2024-01-19T04:10:00.000+00:00,feeder,0030,L2 Active Power,kW,3.81
330914,Hartley Avenue,2024-01-19T04:10:00.000+00:00,feeder,0030,L1 Active Power,kW,3.52
330914,Hartley Avenue,2024-01-19T04:10:00.000+00:00,feeder,0030,N Current (RMS),A,11.8
330914,Hartley Avenue,2024-01-19T04:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,24.5
330914,Hartley Avenue,2024-01-19T04:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,17.9
330914,Hartley Avenue,2024-01-19T04:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,16.6
330914,Hartley Avenue,2024-01-19T04:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.76
330914,Hartley Avenue,2024-01-19T04:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.27
330914,Hartley Avenue,2024-01-19T04:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.26
330914,Hartley Avenue,2024-01-19T04:10:00.000+00:00,feeder,0020,L3 Active Power,kW,3.39
330914,Hartley Avenue,2024-01-19T04:10:00.000+00:00,feeder,0020,L2 Active Power,kW,4.86
330914,Hartley Avenue,2024-01-19T04:10:00.000+00:00,feeder,0020,L1 Active Power,kW,1.33
330914,Hartley Avenue,2024-01-19T04:10:00.000+00:00,feeder,0020,N Current (RMS),A,12.1
330914,Hartley Avenue,2024-01-19T04:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,18.5
330914,Hartley Avenue,2024-01-19T04:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,22.3
330914,Hartley Avenue,2024-01-19T04:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,11.3
