Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
330914,Hartley Avenue,2024-01-19T04:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.33
330914,Hartley Avenue,2024-01-19T04:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.52
330914,Hartley Avenue,2024-01-19T04:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.68
330914,Hartley Avenue,2024-01-19T04:10:00.000+00:00,feeder,0010,L3 Active Power,kW,8.52
330914,Hartley Avenue,2024-01-19T04:10:00.000+00:00,feeder,0010,L2 Active Power,kW,2.52
330914,Hartley Avenue,2024-01-19T04:10:00.000+00:00,feeder,0010,L1 Active Power,kW,13.57
330914,Hartley Avenue,2024-01-19T04:10:00.000+00:00,feeder,0010,N Current (RMS),A,38.8
330914,Hartley Avenue,2024-01-19T04:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,35.8
330914,Hartley Avenue,2024-01-19T04:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,12.4
330914,Hartley Avenue,2024-01-19T04:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,57.2
330914,Hartley Avenue,2024-01-19T04:10:00.000+00:00,transformer,,Temperature,C,28.2
330914,Hartley Avenue,2024-01-19T04:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.93
330914,Hartley Avenue,2024-01-19T04:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.42
330914,Hartley Avenue,2024-01-19T04:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.12
330914,Hartley Avenue,2024-01-19T04:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.37
330914,Hartley Avenue,2024-01-19T04:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.35
330914,Hartley Avenue,2024-01-19T04:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.71
330914,Hartley Avenue,2024-01-19T04:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.37
330914,Hartley Avenue,2024-01-19T04:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.47
330914,Hartley Avenue,2024-01-19T04:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.59
330914,Hartley Avenue,2024-01-19T04:10:00.000+00:00,busbar,,L3 Active Power,kW,17.54
330914,Hartley Avenue,2024-01-19T04:10:00.000+00:00,busbar,,L2 Active Power,kW,11.19
330914,Hartley Avenue,2024-01-19T04:10:00.000+00:00,busbar,,L1 Active Power,kW,18.42
330914,Hartley Avenue,2024-01-19T04:10:00.000+00:00,busbar,,N Current (RMS),A,40.0
330914,Hartley Avenue,2024-01-19T04:10:00.000+00:00,busbar,,L3 Current (RMS),A,76.4
330914,Hartley Avenue,2024-01-19T04:10:00.000+00:00,busbar,,L2 Current (RMS),A,52.1
330914,Hartley Avenue,2024-01-19T04:10:00.000+00:00,busbar,,L1 Current (RMS),A,81.7
330914,Hartley Avenue,2024-01-19T04:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.72
330914,Hartley Avenue,2024-01-19T04:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.59
330914,Hartley Avenue,2024-01-19T04:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.44
330914,Hartley Avenue,2024-01-19T04:00:00.000+00:00,feeder,0030,L3 Active Power,kW,5.27
330914,Hartley Avenue,2024-01-19T04:00:00.000+00:00,feeder,0030,L2 Active Power,kW,3.83
330914,Hartley Avenue,2024-01-19T04:00:00.000+00:00,feeder,0030,L1 Active Power,kW,3.76
330914,Hartley Avenue,2024-01-19T04:00:00.000+00:00,feeder,0030,N Current (RMS),A,10.8
330914,Hartley Avenue,2024-01-19T04:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,23.7
330914,Hartley Avenue,2024-01-19T04:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,17.7
330914,Hartley Avenue,2024-01-19T04:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,17.3
330914,Hartley Avenue,2024-01-19T04:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.87
330914,Hartley Avenue,2024-01-19T04:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.24
330914,Hartley Avenue,2024-01-19T04:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.21
330914,Hartley Avenue,2024-01-19T04:00:00.000+00:00,feeder,0020,L3 Active Power,kW,3.54
330914,Hartley Avenue,2024-01-19T04:00:00.000+00:00,feeder,0020,L2 Active Power,kW,5.36
330914,Hartley Avenue,2024-01-19T04:00:00.000+00:00,feeder,0020,L1 Active Power,kW,2.6
330914,Hartley Avenue,2024-01-19T04:00:00.000+00:00,feeder,0020,N Current (RMS),A,11.9
330914,Hartley Avenue,2024-01-19T04:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,19.4
330914,Hartley Avenue,2024-01-19T04:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,24.4
330914,Hartley Avenue,2024-01-19T04:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,14.7
330914,Hartley Avenue,2024-01-19T04:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.34
330914,Hartley Avenue,2024-01-19T04:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.46
330914,Hartley Avenue,2024-01-19T04:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.5
330914,Hartley Avenue,2024-01-19T04:00:00.000+00:00,feeder,0010,L3 Active Power,kW,9.48
330914,Hartley Avenue,2024-01-19T04:00:00.000+00:00,feeder,0010,L2 Active Power,kW,3.79
330914,Hartley Avenue,2024-01-19T04:00:00.000+00:00,feeder,0010,L1 Active Power,kW,14.71
330914,Hartley Avenue,2024-01-19T04:00:00.000+00:00,feeder,0010,N Current (RMS),A,38.7
330914,Hartley Avenue,2024-01-19T04:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,39.9
330914,Hartley Avenue,2024-01-19T04:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,17.3
330914,Hartley Avenue,2024-01-19T04:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,62.0
330914,Hartley Avenue,2024-01-19T04:00:00.000+00:00,transformer,,Temperature,C,28.2
330914,Hartley Avenue,2024-01-19T04:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.93
330914,Hartley Avenue,2024-01-19T04:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.56
330914,Hartley Avenue,2024-01-19T04:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.1
330914,Hartley Avenue,2024-01-19T04:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.53
330914,Hartley Avenue,2024-01-19T04:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.35
330914,Hartley Avenue,2024-01-19T04:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.7
330914,Hartley Avenue,2024-01-19T04:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.92
330914,Hartley Avenue,2024-01-19T04:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.29
330914,Hartley Avenue,2024-01-19T04:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.15
330914,Hartley Avenue,2024-01-19T04:00:00.000+00:00,busbar,,L3 Active Power,kW,18.3
330914,Hartley Avenue,2024-01-19T04:00:00.000+00:00,busbar,,L2 Active Power,kW,12.99
330914,Hartley Avenue,2024-01-19T04:00:00.000+00:00,busbar,,L1 Active Power,kW,21.08
330914,Hartley Avenue,2024-01-19T04:00:00.000+00:00,busbar,,N Current (RMS),A,40.1
330914,Hartley Avenue,2024-01-19T04:00:00.000+00:00,busbar,,L3 Current (RMS),A,80.4
330914,Hartley Avenue,2024-01-19T04:00:00.000+00:00,busbar,,L2 Current (RMS),A,58.6
330914,Hartley Avenue,2024-01-19T04:00:00.000+00:00,busbar,,L1 Current (RMS),A,91.6
330914,Hartley Avenue,2024-01-19T03:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.56
330914,Hartley Avenue,2024-01-19T03:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.68
330914,Hartley Avenue,2024-01-19T03:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.31
330914,Hartley Avenue,2024-01-19T03:50:00.000+00:00,feeder,0030,L3 Active Power,kW,6.62
330914,Hartley Avenue,2024-01-19T03:50:00.000+00:00,feeder,0030,L2 Active Power,kW,3.66
330914,Hartley Avenue,2024-01-19T03:50:00.000+00:00,feeder,0030,L1 Active Power,kW,4.02
330914,Hartley Avenue,2024-01-19T03:50:00.000+00:00,feeder,0030,N Current (RMS),A,12.5
330914,Hartley Avenue,2024-01-19T03:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,28.6
330914,Hartley Avenue,2024-01-19T03:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,17.4
330914,Hartley Avenue,2024-01-19T03:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,18.0
330914,Hartley Avenue,2024-01-19T03:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.89
330914,Hartley Avenue,2024-01-19T03:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.19
330914,Hartley Avenue,2024-01-19T03:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.14
330914,Hartley Avenue,2024-01-19T03:50:00.000+00:00,feeder,0020,L3 Active Power,kW,3.19
330914,Hartley Avenue,2024-01-19T03:50:00.000+00:00,feeder,0020,L2 Active Power,kW,4.76
330914,Hartley Avenue,2024-01-19T03:50:00.000+00:00,feeder,0020,L1 Active Power,kW,1.64
330914,Hartley Avenue,2024-01-19T03:50:00.000+00:00,feeder,0020,N Current (RMS),A,12.1
330914,Hartley Avenue,2024-01-19T03:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,18.4
330914,Hartley Avenue,2024-01-19T03:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,21.9
330914,Hartley Avenue,2024-01-19T03:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,11.8
330914,Hartley Avenue,2024-01-19T03:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.07
330914,Hartley Avenue,2024-01-19T03:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.47
330914,Hartley Avenue,2024-01-19T03:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.1
330914,Hartley Avenue,2024-01-19T03:50:00.000+00:00,feeder,0010,L3 Active Power,kW,7.91
330914,Hartley Avenue,2024-01-19T03:50:00.000+00:00,feeder,0010,L2 Active Power,kW,3.09
330914,Hartley Avenue,2024-01-19T03:50:00.000+00:00,feeder,0010,L1 Active Power,kW,13.34
330914,Hartley Avenue,2024-01-19T03:50:00.000+00:00,feeder,0010,N Current (RMS),A,35.8
330914,Hartley Avenue,2024-01-19T03:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,32.9
330914,Hartley Avenue,2024-01-19T03:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,14.4
330914,Hartley Avenue,2024-01-19T03:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,55.9
330914,Hartley Avenue,2024-01-19T03:50:00.000+00:00,transformer,,Temperature,C,28.3
330914,Hartley Avenue,2024-01-19T03:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.91
330914,Hartley Avenue,2024-01-19T03:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.54
330914,Hartley Avenue,2024-01-19T03:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.13
330914,Hartley Avenue,2024-01-19T03:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.55
330914,Hartley Avenue,2024-01-19T03:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.34
330914,Hartley Avenue,2024-01-19T03:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.66
330914,Hartley Avenue,2024-01-19T03:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.52
330914,Hartley Avenue,2024-01-19T03:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.34
330914,Hartley Avenue,2024-01-19T03:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.55
330914,Hartley Avenue,2024-01-19T03:50:00.000+00:00,busbar,,L3 Active Power,kW,17.73
330914,Hartley Avenue,2024-01-19T03:50:00.000+00:00,busbar,,L2 Active Power,kW,11.51
330914,Hartley Avenue,2024-01-19T03:50:00.000+00:00,busbar,,L1 Active Power,kW,19.01
330914,Hartley Avenue,2024-01-19T03:50:00.000+00:00,busbar,,N Current (RMS),A,36.8
330914,Hartley Avenue,2024-01-19T03:50:00.000+00:00,busbar,,L3 Current (RMS),A,77.5
330914,Hartley Avenue,2024-01-19T03:50:00.000+00:00,busbar,,L2 Current (RMS),A,53.3
330914,Hartley Avenue,2024-01-19T03:50:00.000+00:00,busbar,,L1 Current (RMS),A,82.7
330914,Hartley Avenue,2024-01-19T03:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.3
330914,Hartley Avenue,2024-01-19T03:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.88
330914,Hartley Avenue,2024-01-19T03:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.2
330914,Hartley Avenue,2024-01-19T03:40:00.000+00:00,feeder,0030,L3 Active Power,kW,7.09
330914,Hartley Avenue,2024-01-19T03:40:00.000+00:00,feeder,0030,L2 Active Power,kW,3.92
330914,Hartley Avenue,2024-01-19T03:40:00.000+00:00,feeder,0030,L1 Active Power,kW,3.98
330914,Hartley Avenue,2024-01-19T03:40:00.000+00:00,feeder,0030,N Current (RMS),A,13.0
330914,Hartley Avenue,2024-01-19T03:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,30.2
330914,Hartley Avenue,2024-01-19T03:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,18.7
330914,Hartley Avenue,2024-01-19T03:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,17.7
330914,Hartley Avenue,2024-01-19T03:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-3.07
330914,Hartley Avenue,2024-01-19T03:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.17
330914,Hartley Avenue,2024-01-19T03:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.16
330914,Hartley Avenue,2024-01-19T03:40:00.000+00:00,feeder,0020,L3 Active Power,kW,2.76
330914,Hartley Avenue,2024-01-19T03:40:00.000+00:00,feeder,0020,L2 Active Power,kW,4.74
330914,Hartley Avenue,2024-01-19T03:40:00.000+00:00,feeder,0020,L1 Active Power,kW,1.45
330914,Hartley Avenue,2024-01-19T03:40:00.000+00:00,feeder,0020,N Current (RMS),A,12.8
330914,Hartley Avenue,2024-01-19T03:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,17.6
330914,Hartley Avenue,2024-01-19T03:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,21.8
330914,Hartley Avenue,2024-01-19T03:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,11.3
330914,Hartley Avenue,2024-01-19T03:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.48
330914,Hartley Avenue,2024-01-19T03:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.67
330914,Hartley Avenue,2024-01-19T03:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.12
330914,Hartley Avenue,2024-01-19T03:40:00.000+00:00,feeder,0010,L3 Active Power,kW,9.48
330914,Hartley Avenue,2024-01-19T03:40:00.000+00:00,feeder,0010,L2 Active Power,kW,2.81
330914,Hartley Avenue,2024-01-19T03:40:00.000+00:00,feeder,0010,L1 Active Power,kW,13.54
330914,Hartley Avenue,2024-01-19T03:40:00.000+00:00,feeder,0010,N Current (RMS),A,36.8
330914,Hartley Avenue,2024-01-19T03:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,39.8
330914,Hartley Avenue,2024-01-19T03:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,13.7
330914,Hartley Avenue,2024-01-19T03:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,56.7
330914,Hartley Avenue,2024-01-19T03:40:00.000+00:00,transformer,,Temperature,C,28.3
330914,Hartley Avenue,2024-01-19T03:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.88
330914,Hartley Avenue,2024-01-19T03:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.21
330914,Hartley Avenue,2024-01-19T03:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.11
330914,Hartley Avenue,2024-01-19T03:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.41
330914,Hartley Avenue,2024-01-19T03:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.34
330914,Hartley Avenue,2024-01-19T03:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.5
330914,Hartley Avenue,2024-01-19T03:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.85
330914,Hartley Avenue,2024-01-19T03:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.72
330914,Hartley Avenue,2024-01-19T03:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.48
330914,Hartley Avenue,2024-01-19T03:40:00.000+00:00,busbar,,L3 Active Power,kW,19.34
330914,Hartley Avenue,2024-01-19T03:40:00.000+00:00,busbar,,L2 Active Power,kW,11.47
330914,Hartley Avenue,2024-01-19T03:40:00.000+00:00,busbar,,L1 Active Power,kW,18.98
330914,Hartley Avenue,2024-01-19T03:40:00.000+00:00,busbar,,N Current (RMS),A,38.5
330914,Hartley Avenue,2024-01-19T03:40:00.000+00:00,busbar,,L3 Current (RMS),A,84.1
330914,Hartley Avenue,2024-01-19T03:40:00.000+00:00,busbar,,L2 Current (RMS),A,53.8
330914,Hartley Avenue,2024-01-19T03:40:00.000+00:00,busbar,,L1 Current (RMS),A,82.4
330914,Hartley Avenue,2024-01-19T03:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.22
330914,Hartley Avenue,2024-01-19T03:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.59
330914,Hartley Avenue,2024-01-19T03:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.45
330914,Hartley Avenue,2024-01-19T03:30:00.000+00:00,feeder,0030,L3 Active Power,kW,7.38
330914,Hartley Avenue,2024-01-19T03:30:00.000+00:00,feeder,0030,L2 Active Power,kW,5.0
330914,Hartley Avenue,2024-01-19T03:30:00.000+00:00,feeder,0030,L1 Active Power,kW,3.44
330914,Hartley Avenue,2024-01-19T03:30:00.000+00:00,feeder,0030,N Current (RMS),A,14.8
330914,Hartley Avenue,2024-01-19T03:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,31.2
330914,Hartley Avenue,2024-01-19T03:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,22.3
330914,Hartley Avenue,2024-01-19T03:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,16.0
330914,Hartley Avenue,2024-01-19T03:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-3.01
330914,Hartley Avenue,2024-01-19T03:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.13
330914,Hartley Avenue,2024-01-19T03:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.14
330914,Hartley Avenue,2024-01-19T03:30:00.000+00:00,feeder,0020,L3 Active Power,kW,2.96
330914,Hartley Avenue,2024-01-19T03:30:00.000+00:00,feeder,0020,L2 Active Power,kW,5.0
330914,Hartley Avenue,2024-01-19T03:30:00.000+00:00,feeder,0020,L1 Active Power,kW,2.35
330914,Hartley Avenue,2024-01-19T03:30:00.000+00:00,feeder,0020,N Current (RMS),A,11.9
330914,Hartley Avenue,2024-01-19T03:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,18.0
330914,Hartley Avenue,2024-01-19T03:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,22.8
330914,Hartley Avenue,2024-01-19T03:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,13.9
330914,Hartley Avenue,2024-01-19T03:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.4
330914,Hartley Avenue,2024-01-19T03:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.39
330914,Hartley Avenue,2024-01-19T03:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.24
330914,Hartley Avenue,2024-01-19T03:30:00.000+00:00,feeder,0010,L3 Active Power,kW,8.53
330914,Hartley Avenue,2024-01-19T03:30:00.000+00:00,feeder,0010,L2 Active Power,kW,2.83
330914,Hartley Avenue,2024-01-19T03:30:00.000+00:00,feeder,0010,L1 Active Power,kW,14.89
330914,Hartley Avenue,2024-01-19T03:30:00.000+00:00,feeder,0010,N Current (RMS),A,40.5
330914,Hartley Avenue,2024-01-19T03:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,35.6
330914,Hartley Avenue,2024-01-19T03:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,13.3
330914,Hartley Avenue,2024-01-19T03:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,62.4
330914,Hartley Avenue,2024-01-19T03:30:00.000+00:00,transformer,,Temperature,C,28.4
330914,Hartley Avenue,2024-01-19T03:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.87
330914,Hartley Avenue,2024-01-19T03:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.8
330914,Hartley Avenue,2024-01-19T03:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.12
330914,Hartley Avenue,2024-01-19T03:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.96
330914,Hartley Avenue,2024-01-19T03:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.33
330914,Hartley Avenue,2024-01-19T03:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.11
330914,Hartley Avenue,2024-01-19T03:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.62
330914,Hartley Avenue,2024-01-19T03:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.11
330914,Hartley Avenue,2024-01-19T03:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.83
330914,Hartley Avenue,2024-01-19T03:30:00.000+00:00,busbar,,L3 Active Power,kW,18.86
330914,Hartley Avenue,2024-01-19T03:30:00.000+00:00,busbar,,L2 Active Power,kW,12.83
330914,Hartley Avenue,2024-01-19T03:30:00.000+00:00,busbar,,L1 Active Power,kW,20.69
330914,Hartley Avenue,2024-01-19T03:30:00.000+00:00,busbar,,N Current (RMS),A,39.0
330914,Hartley Avenue,2024-01-19T03:30:00.000+00:00,busbar,,L3 Current (RMS),A,81.8
330914,Hartley Avenue,2024-01-19T03:30:00.000+00:00,busbar,,L2 Current (RMS),A,57.8
330914,Hartley Avenue,2024-01-19T03:30:00.000+00:00,busbar,,L1 Current (RMS),A,89.7
330914,Hartley Avenue,2024-01-19T03:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.23
330914,Hartley Avenue,2024-01-19T03:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.55
330914,Hartley Avenue,2024-01-19T03:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.46
330914,Hartley Avenue,2024-01-19T03:20:00.000+00:00,feeder,0030,L3 Active Power,kW,7.97
330914,Hartley Avenue,2024-01-19T03:20:00.000+00:00,feeder,0030,L2 Active Power,kW,5.68
330914,Hartley Avenue,2024-01-19T03:20:00.000+00:00,feeder,0030,L1 Active Power,kW,3.18
330914,Hartley Avenue,2024-01-19T03:20:00.000+00:00,feeder,0030,N Current (RMS),A,17.8
330914,Hartley Avenue,2024-01-19T03:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,34.3
330914,Hartley Avenue,2024-01-19T03:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,25.0
330914,Hartley Avenue,2024-01-19T03:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,15.2
330914,Hartley Avenue,2024-01-19T03:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.8
330914,Hartley Avenue,2024-01-19T03:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.78
330914,Hartley Avenue,2024-01-19T03:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.24
330914,Hartley Avenue,2024-01-19T03:20:00.000+00:00,feeder,0020,L3 Active Power,kW,3.21
330914,Hartley Avenue,2024-01-19T03:20:00.000+00:00,feeder,0020,L2 Active Power,kW,5.64
330914,Hartley Avenue,2024-01-19T03:20:00.000+00:00,feeder,0020,L1 Active Power,kW,1.64
330914,Hartley Avenue,2024-01-19T03:20:00.000+00:00,feeder,0020,N Current (RMS),A,14.2
330914,Hartley Avenue,2024-01-19T03:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,18.2
330914,Hartley Avenue,2024-01-19T03:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,25.2
330914,Hartley Avenue,2024-01-19T03:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,12.3
330914,Hartley Avenue,2024-01-19T03:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.37
330914,Hartley Avenue,2024-01-19T03:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.43
330914,Hartley Avenue,2024-01-19T03:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.99
330914,Hartley Avenue,2024-01-19T03:20:00.000+00:00,feeder,0010,L3 Active Power,kW,11.56
330914,Hartley Avenue,2024-01-19T03:20:00.000+00:00,feeder,0010,L2 Active Power,kW,4.07
330914,Hartley Avenue,2024-01-19T03:20:00.000+00:00,feeder,0010,L1 Active Power,kW,17.43
330914,Hartley Avenue,2024-01-19T03:20:00.000+00:00,feeder,0010,N Current (RMS),A,44.7
330914,Hartley Avenue,2024-01-19T03:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,48.4
330914,Hartley Avenue,2024-01-19T03:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,18.7
330914,Hartley Avenue,2024-01-19T03:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,72.4
330914,Hartley Avenue,2024-01-19T03:20:00.000+00:00,transformer,,Temperature,C,28.4
330914,Hartley Avenue,2024-01-19T03:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.9
330914,Hartley Avenue,2024-01-19T03:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.82
330914,Hartley Avenue,2024-01-19T03:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.13
330914,Hartley Avenue,2024-01-19T03:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.95
330914,Hartley Avenue,2024-01-19T03:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.34
330914,Hartley Avenue,2024-01-19T03:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.26
330914,Hartley Avenue,2024-01-19T03:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.4
330914,Hartley Avenue,2024-01-19T03:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.76
330914,Hartley Avenue,2024-01-19T03:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.69
330914,Hartley Avenue,2024-01-19T03:20:00.000+00:00,busbar,,L3 Active Power,kW,22.74
330914,Hartley Avenue,2024-01-19T03:20:00.000+00:00,busbar,,L2 Active Power,kW,15.4
330914,Hartley Avenue,2024-01-19T03:20:00.000+00:00,busbar,,L1 Active Power,kW,22.25
330914,Hartley Avenue,2024-01-19T03:20:00.000+00:00,busbar,,N Current (RMS),A,39.6
330914,Hartley Avenue,2024-01-19T03:20:00.000+00:00,busbar,,L3 Current (RMS),A,97.2
330914,Hartley Avenue,2024-01-19T03:20:00.000+00:00,busbar,,L2 Current (RMS),A,67.8
330914,Hartley Avenue,2024-01-19T03:20:00.000+00:00,busbar,,L1 Current (RMS),A,95.7
330914,Hartley Avenue,2024-01-19T03:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.28
330914,Hartley Avenue,2024-01-19T03:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.83
330914,Hartley Avenue,2024-01-19T03:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.76
330914,Hartley Avenue,2024-01-19T03:10:00.000+00:00,feeder,0030,L3 Active Power,kW,7.24
330914,Hartley Avenue,2024-01-19T03:10:00.000+00:00,feeder,0030,L2 Active Power,kW,6.34
330914,Hartley Avenue,2024-01-19T03:10:00.000+00:00,feeder,0030,L1 Active Power,kW,3.01
330914,Hartley Avenue,2024-01-19T03:10:00.000+00:00,feeder,0030,N Current (RMS),A,16.0
330914,Hartley Avenue,2024-01-19T03:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,30.7
330914,Hartley Avenue,2024-01-19T03:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,27.6
330914,Hartley Avenue,2024-01-19T03:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,15.2
330914,Hartley Avenue,2024-01-19T03:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.69
330914,Hartley Avenue,2024-01-19T03:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.86
330914,Hartley Avenue,2024-01-19T03:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.24
330914,Hartley Avenue,2024-01-19T03:10:00.000+00:00,feeder,0020,L3 Active Power,kW,3.58
330914,Hartley Avenue,2024-01-19T03:10:00.000+00:00,feeder,0020,L2 Active Power,kW,5.31
330914,Hartley Avenue,2024-01-19T03:10:00.000+00:00,feeder,0020,L1 Active Power,kW,1.38
330914,Hartley Avenue,2024-01-19T03:10:00.000+00:00,feeder,0020,N Current (RMS),A,13.6
330914,Hartley Avenue,2024-01-19T03:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,19.1
330914,Hartley Avenue,2024-01-19T03:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,23.7
330914,Hartley Avenue,2024-01-19T03:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,11.4
330914,Hartley Avenue,2024-01-19T03:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.3
330914,Hartley Avenue,2024-01-19T03:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.39
330914,Hartley Avenue,2024-01-19T03:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.78
330914,Hartley Avenue,2024-01-19T03:10:00.000+00:00,feeder,0010,L3 Active Power,kW,11.85
330914,Hartley Avenue,2024-01-19T03:10:00.000+00:00,feeder,0010,L2 Active Power,kW,3.26
330914,Hartley Avenue,2024-01-19T03:10:00.000+00:00,feeder,0010,L1 Active Power,kW,17.18
330914,Hartley Avenue,2024-01-19T03:10:00.000+00:00,feeder,0010,N Current (RMS),A,45.4
330914,Hartley Avenue,2024-01-19T03:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,49.1
330914,Hartley Avenue,2024-01-19T03:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,14.8
330914,Hartley Avenue,2024-01-19T03:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,71.2
330914,Hartley Avenue,2024-01-19T03:10:00.000+00:00,transformer,,Temperature,C,28.5
330914,Hartley Avenue,2024-01-19T03:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.92
330914,Hartley Avenue,2024-01-19T03:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.37
330914,Hartley Avenue,2024-01-19T03:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.15
330914,Hartley Avenue,2024-01-19T03:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.48
330914,Hartley Avenue,2024-01-19T03:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.35
330914,Hartley Avenue,2024-01-19T03:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.73
330914,Hartley Avenue,2024-01-19T03:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.27
330914,Hartley Avenue,2024-01-19T03:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.08
330914,Hartley Avenue,2024-01-19T03:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.78
330914,Hartley Avenue,2024-01-19T03:10:00.000+00:00,busbar,,L3 Active Power,kW,22.68
330914,Hartley Avenue,2024-01-19T03:10:00.000+00:00,busbar,,L2 Active Power,kW,14.91
330914,Hartley Avenue,2024-01-19T03:10:00.000+00:00,busbar,,L1 Active Power,kW,21.57
330914,Hartley Avenue,2024-01-19T03:10:00.000+00:00,busbar,,N Current (RMS),A,39.8
330914,Hartley Avenue,2024-01-19T03:10:00.000+00:00,busbar,,L3 Current (RMS),A,96.5
330914,Hartley Avenue,2024-01-19T03:10:00.000+00:00,busbar,,L2 Current (RMS),A,65.6
330914,Hartley Avenue,2024-01-19T03:10:00.000+00:00,busbar,,L1 Current (RMS),A,92.9
330914,Hartley Avenue,2024-01-19T03:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.23
330914,Hartley Avenue,2024-01-19T03:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-2.01
330914,Hartley Avenue,2024-01-19T03:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.13
330914,Hartley Avenue,2024-01-19T03:00:00.000+00:00,feeder,0030,L3 Active Power,kW,7.31
330914,Hartley Avenue,2024-01-19T03:00:00.000+00:00,feeder,0030,L2 Active Power,kW,6.27
330914,Hartley Avenue,2024-01-19T03:00:00.000+00:00,feeder,0030,L1 Active Power,kW,3.74
330914,Hartley Avenue,2024-01-19T03:00:00.000+00:00,feeder,0030,N Current (RMS),A,13.6
330914,Hartley Avenue,2024-01-19T03:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,30.8
330914,Hartley Avenue,2024-01-19T03:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,27.4
330914,Hartley Avenue,2024-01-19T03:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,16.7
330914,Hartley Avenue,2024-01-19T03:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.81
330914,Hartley Avenue,2024-01-19T03:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.8
330914,Hartley Avenue,2024-01-19T03:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.33
330914,Hartley Avenue,2024-01-19T03:00:00.000+00:00,feeder,0020,L3 Active Power,kW,3.26
330914,Hartley Avenue,2024-01-19T03:00:00.000+00:00,feeder,0020,L2 Active Power,kW,5.5
330914,Hartley Avenue,2024-01-19T03:00:00.000+00:00,feeder,0020,L1 Active Power,kW,1.84
330914,Hartley Avenue,2024-01-19T03:00:00.000+00:00,feeder,0020,N Current (RMS),A,13.7
330914,Hartley Avenue,2024-01-19T03:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,18.2
330914,Hartley Avenue,2024-01-19T03:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,24.1
330914,Hartley Avenue,2024-01-19T03:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,13.0
330914,Hartley Avenue,2024-01-19T03:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.32
330914,Hartley Avenue,2024-01-19T03:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.44
330914,Hartley Avenue,2024-01-19T03:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.32
330914,Hartley Avenue,2024-01-19T03:00:00.000+00:00,feeder,0010,L3 Active Power,kW,9.73
330914,Hartley Avenue,2024-01-19T03:00:00.000+00:00,feeder,0010,L2 Active Power,kW,3.06
330914,Hartley Avenue,2024-01-19T03:00:00.000+00:00,feeder,0010,L1 Active Power,kW,13.69
330914,Hartley Avenue,2024-01-19T03:00:00.000+00:00,feeder,0010,N Current (RMS),A,36.8
330914,Hartley Avenue,2024-01-19T03:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,40.8
330914,Hartley Avenue,2024-01-19T03:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,14.1
330914,Hartley Avenue,2024-01-19T03:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,57.1
330914,Hartley Avenue,2024-01-19T03:00:00.000+00:00,transformer,,Temperature,C,28.5
330914,Hartley Avenue,2024-01-19T03:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.93
330914,Hartley Avenue,2024-01-19T03:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.01
330914,Hartley Avenue,2024-01-19T03:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.12
330914,Hartley Avenue,2024-01-19T03:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.09
330914,Hartley Avenue,2024-01-19T03:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.34
330914,Hartley Avenue,2024-01-19T03:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.42
330914,Hartley Avenue,2024-01-19T03:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.36
330914,Hartley Avenue,2024-01-19T03:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.26
330914,Hartley Avenue,2024-01-19T03:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.79
330914,Hartley Avenue,2024-01-19T03:00:00.000+00:00,busbar,,L3 Active Power,kW,20.29
330914,Hartley Avenue,2024-01-19T03:00:00.000+00:00,busbar,,L2 Active Power,kW,14.84
330914,Hartley Avenue,2024-01-19T03:00:00.000+00:00,busbar,,L1 Active Power,kW,19.28
330914,Hartley Avenue,2024-01-19T03:00:00.000+00:00,busbar,,N Current (RMS),A,35.0
330914,Hartley Avenue,2024-01-19T03:00:00.000+00:00,busbar,,L3 Current (RMS),A,86.8
330914,Hartley Avenue,2024-01-19T03:00:00.000+00:00,busbar,,L2 Current (RMS),A,65.0
330914,Hartley Avenue,2024-01-19T03:00:00.000+00:00,busbar,,L1 Current (RMS),A,83.5
330914,Hartley Avenue,2024-01-19T02:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.57
330914,Hartley Avenue,2024-01-19T02:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.92
330914,Hartley Avenue,2024-01-19T02:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.86
330914,Hartley Avenue,2024-01-19T02:50:00.000+00:00,feeder,0030,L3 Active Power,kW,6.96
330914,Hartley Avenue,2024-01-19T02:50:00.000+00:00,feeder,0030,L2 Active Power,kW,6.45
330914,Hartley Avenue,2024-01-19T02:50:00.000+00:00,feeder,0030,L1 Active Power,kW,4.72
330914,Hartley Avenue,2024-01-19T02:50:00.000+00:00,feeder,0030,N Current (RMS),A,12.7
330914,Hartley Avenue,2024-01-19T02:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,29.7
330914,Hartley Avenue,2024-01-19T02:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,28.0
330914,Hartley Avenue,2024-01-19T02:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,20.7
330914,Hartley Avenue,2024-01-19T02:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.97
330914,Hartley Avenue,2024-01-19T02:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.88
330914,Hartley Avenue,2024-01-19T02:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.35
330914,Hartley Avenue,2024-01-19T02:50:00.000+00:00,feeder,0020,L3 Active Power,kW,3.11
330914,Hartley Avenue,2024-01-19T02:50:00.000+00:00,feeder,0020,L2 Active Power,kW,5.16
330914,Hartley Avenue,2024-01-19T02:50:00.000+00:00,feeder,0020,L1 Active Power,kW,1.95
330914,Hartley Avenue,2024-01-19T02:50:00.000+00:00,feeder,0020,N Current (RMS),A,12.8
330914,Hartley Avenue,2024-01-19T02:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,18.2
330914,Hartley Avenue,2024-01-19T02:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,22.7
330914,Hartley Avenue,2024-01-19T02:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,13.4
330914,Hartley Avenue,2024-01-19T02:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.45
330914,Hartley Avenue,2024-01-19T02:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.59
330914,Hartley Avenue,2024-01-19T02:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.4
330914,Hartley Avenue,2024-01-19T02:50:00.000+00:00,feeder,0010,L3 Active Power,kW,10.66
330914,Hartley Avenue,2024-01-19T02:50:00.000+00:00,feeder,0010,L2 Active Power,kW,3.75
330914,Hartley Avenue,2024-01-19T02:50:00.000+00:00,feeder,0010,L1 Active Power,kW,13.29
330914,Hartley Avenue,2024-01-19T02:50:00.000+00:00,feeder,0010,N Current (RMS),A,34.1
330914,Hartley Avenue,2024-01-19T02:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,44.4
330914,Hartley Avenue,2024-01-19T02:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,17.2
330914,Hartley Avenue,2024-01-19T02:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,55.6
330914,Hartley Avenue,2024-01-19T02:50:00.000+00:00,transformer,,Temperature,C,28.6
330914,Hartley Avenue,2024-01-19T02:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.9
330914,Hartley Avenue,2024-01-19T02:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.86
330914,Hartley Avenue,2024-01-19T02:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.12
330914,Hartley Avenue,2024-01-19T02:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.87
330914,Hartley Avenue,2024-01-19T02:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.31
330914,Hartley Avenue,2024-01-19T02:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.26
330914,Hartley Avenue,2024-01-19T02:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.99
330914,Hartley Avenue,2024-01-19T02:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.39
330914,Hartley Avenue,2024-01-19T02:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.61
330914,Hartley Avenue,2024-01-19T02:50:00.000+00:00,busbar,,L3 Active Power,kW,20.73
330914,Hartley Avenue,2024-01-19T02:50:00.000+00:00,busbar,,L2 Active Power,kW,15.37
330914,Hartley Avenue,2024-01-19T02:50:00.000+00:00,busbar,,L1 Active Power,kW,19.96
330914,Hartley Avenue,2024-01-19T02:50:00.000+00:00,busbar,,N Current (RMS),A,33.3
330914,Hartley Avenue,2024-01-19T02:50:00.000+00:00,busbar,,L3 Current (RMS),A,89.1
330914,Hartley Avenue,2024-01-19T02:50:00.000+00:00,busbar,,L2 Current (RMS),A,67.3
330914,Hartley Avenue,2024-01-19T02:50:00.000+00:00,busbar,,L1 Current (RMS),A,85.9
330914,Hartley Avenue,2024-01-19T02:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.63
330914,Hartley Avenue,2024-01-19T02:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.76
330914,Hartley Avenue,2024-01-19T02:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.15
330914,Hartley Avenue,2024-01-19T02:40:00.000+00:00,feeder,0030,L3 Active Power,kW,7.05
330914,Hartley Avenue,2024-01-19T02:40:00.000+00:00,feeder,0030,L2 Active Power,kW,6.49
330914,Hartley Avenue,2024-01-19T02:40:00.000+00:00,feeder,0030,L1 Active Power,kW,4.2
330914,Hartley Avenue,2024-01-19T02:40:00.000+00:00,feeder,0030,N Current (RMS),A,14.2
330914,Hartley Avenue,2024-01-19T02:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,30.2
330914,Hartley Avenue,2024-01-19T02:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,27.9
330914,Hartley Avenue,2024-01-19T02:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,18.6
330914,Hartley Avenue,2024-01-19T02:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-3.08
330914,Hartley Avenue,2024-01-19T02:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.89
330914,Hartley Avenue,2024-01-19T02:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.36
330914,Hartley Avenue,2024-01-19T02:40:00.000+00:00,feeder,0020,L3 Active Power,kW,2.91
330914,Hartley Avenue,2024-01-19T02:40:00.000+00:00,feeder,0020,L2 Active Power,kW,6.11
330914,Hartley Avenue,2024-01-19T02:40:00.000+00:00,feeder,0020,L1 Active Power,kW,1.32
330914,Hartley Avenue,2024-01-19T02:40:00.000+00:00,feeder,0020,N Current (RMS),A,18.1
330914,Hartley Avenue,2024-01-19T02:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,17.9
330914,Hartley Avenue,2024-01-19T02:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,26.9
330914,Hartley Avenue,2024-01-19T02:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,11.6
330914,Hartley Avenue,2024-01-19T02:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.59
330914,Hartley Avenue,2024-01-19T02:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.43
330914,Hartley Avenue,2024-01-19T02:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.55
330914,Hartley Avenue,2024-01-19T02:40:00.000+00:00,feeder,0010,L3 Active Power,kW,7.45
330914,Hartley Avenue,2024-01-19T02:40:00.000+00:00,feeder,0010,L2 Active Power,kW,3.11
330914,Hartley Avenue,2024-01-19T02:40:00.000+00:00,feeder,0010,L1 Active Power,kW,11.29
330914,Hartley Avenue,2024-01-19T02:40:00.000+00:00,feeder,0010,N Current (RMS),A,29.5
330914,Hartley Avenue,2024-01-19T02:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,32.3
330914,Hartley Avenue,2024-01-19T02:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,14.5
330914,Hartley Avenue,2024-01-19T02:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,48.3
330914,Hartley Avenue,2024-01-19T02:40:00.000+00:00,transformer,,Temperature,C,28.6
330914,Hartley Avenue,2024-01-19T02:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.92
330914,Hartley Avenue,2024-01-19T02:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.99
330914,Hartley Avenue,2024-01-19T02:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.14
330914,Hartley Avenue,2024-01-19T02:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.77
330914,Hartley Avenue,2024-01-19T02:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.3
330914,Hartley Avenue,2024-01-19T02:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.47
330914,Hartley Avenue,2024-01-19T02:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.3
330914,Hartley Avenue,2024-01-19T02:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.09
330914,Hartley Avenue,2024-01-19T02:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.06
330914,Hartley Avenue,2024-01-19T02:40:00.000+00:00,busbar,,L3 Active Power,kW,17.41
330914,Hartley Avenue,2024-01-19T02:40:00.000+00:00,busbar,,L2 Active Power,kW,15.7
330914,Hartley Avenue,2024-01-19T02:40:00.000+00:00,busbar,,L1 Active Power,kW,16.82
330914,Hartley Avenue,2024-01-19T02:40:00.000+00:00,busbar,,N Current (RMS),A,29.0
330914,Hartley Avenue,2024-01-19T02:40:00.000+00:00,busbar,,L3 Current (RMS),A,77.2
330914,Hartley Avenue,2024-01-19T02:40:00.000+00:00,busbar,,L2 Current (RMS),A,68.4
330914,Hartley Avenue,2024-01-19T02:40:00.000+00:00,busbar,,L1 Current (RMS),A,74.9
330914,Hartley Avenue,2024-01-19T02:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.61
330914,Hartley Avenue,2024-01-19T02:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.77
330914,Hartley Avenue,2024-01-19T02:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.37
330914,Hartley Avenue,2024-01-19T02:30:00.000+00:00,feeder,0030,L3 Active Power,kW,6.49
330914,Hartley Avenue,2024-01-19T02:30:00.000+00:00,feeder,0030,L2 Active Power,kW,6.44
330914,Hartley Avenue,2024-01-19T02:30:00.000+00:00,feeder,0030,L1 Active Power,kW,3.82
330914,Hartley Avenue,2024-01-19T02:30:00.000+00:00,feeder,0030,N Current (RMS),A,14.6
330914,Hartley Avenue,2024-01-19T02:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,28.3
330914,Hartley Avenue,2024-01-19T02:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,27.8
330914,Hartley Avenue,2024-01-19T02:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,17.4
330914,Hartley Avenue,2024-01-19T02:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-3.02
330914,Hartley Avenue,2024-01-19T02:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.31
330914,Hartley Avenue,2024-01-19T02:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.04
330914,Hartley Avenue,2024-01-19T02:30:00.000+00:00,feeder,0020,L3 Active Power,kW,2.83
330914,Hartley Avenue,2024-01-19T02:30:00.000+00:00,feeder,0020,L2 Active Power,kW,4.7
330914,Hartley Avenue,2024-01-19T02:30:00.000+00:00,feeder,0020,L1 Active Power,kW,1.9
330914,Hartley Avenue,2024-01-19T02:30:00.000+00:00,feeder,0020,N Current (RMS),A,12.4
330914,Hartley Avenue,2024-01-19T02:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,17.5
330914,Hartley Avenue,2024-01-19T02:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,21.8
330914,Hartley Avenue,2024-01-19T02:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,12.0
330914,Hartley Avenue,2024-01-19T02:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.57
330914,Hartley Avenue,2024-01-19T02:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.2
330914,Hartley Avenue,2024-01-19T02:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.67
330914,Hartley Avenue,2024-01-19T02:30:00.000+00:00,feeder,0010,L3 Active Power,kW,7.15
330914,Hartley Avenue,2024-01-19T02:30:00.000+00:00,feeder,0010,L2 Active Power,kW,3.36
330914,Hartley Avenue,2024-01-19T02:30:00.000+00:00,feeder,0010,L1 Active Power,kW,12.66
330914,Hartley Avenue,2024-01-19T02:30:00.000+00:00,feeder,0010,N Current (RMS),A,33.0
330914,Hartley Avenue,2024-01-19T02:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,31.0
330914,Hartley Avenue,2024-01-19T02:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,15.0
330914,Hartley Avenue,2024-01-19T02:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,53.5
330914,Hartley Avenue,2024-01-19T02:30:00.000+00:00,transformer,,Temperature,C,28.7
330914,Hartley Avenue,2024-01-19T02:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.91
330914,Hartley Avenue,2024-01-19T02:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.89
330914,Hartley Avenue,2024-01-19T02:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.12
330914,Hartley Avenue,2024-01-19T02:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.71
330914,Hartley Avenue,2024-01-19T02:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.29
330914,Hartley Avenue,2024-01-19T02:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.27
330914,Hartley Avenue,2024-01-19T02:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.2
330914,Hartley Avenue,2024-01-19T02:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.28
330914,Hartley Avenue,2024-01-19T02:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.09
330914,Hartley Avenue,2024-01-19T02:30:00.000+00:00,busbar,,L3 Active Power,kW,16.48
330914,Hartley Avenue,2024-01-19T02:30:00.000+00:00,busbar,,L2 Active Power,kW,14.51
330914,Hartley Avenue,2024-01-19T02:30:00.000+00:00,busbar,,L1 Active Power,kW,18.37
330914,Hartley Avenue,2024-01-19T02:30:00.000+00:00,busbar,,N Current (RMS),A,32.4
330914,Hartley Avenue,2024-01-19T02:30:00.000+00:00,busbar,,L3 Current (RMS),A,73.5
330914,Hartley Avenue,2024-01-19T02:30:00.000+00:00,busbar,,L2 Current (RMS),A,63.9
330914,Hartley Avenue,2024-01-19T02:30:00.000+00:00,busbar,,L1 Current (RMS),A,80.5
330914,Hartley Avenue,2024-01-19T02:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.32
330914,Hartley Avenue,2024-01-19T02:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.69
330914,Hartley Avenue,2024-01-19T02:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.3
330914,Hartley Avenue,2024-01-19T02:20:00.000+00:00,feeder,0030,L3 Active Power,kW,6.18
330914,Hartley Avenue,2024-01-19T02:20:00.000+00:00,feeder,0030,L2 Active Power,kW,7.0
330914,Hartley Avenue,2024-01-19T02:20:00.000+00:00,feeder,0030,L1 Active Power,kW,3.92
330914,Hartley Avenue,2024-01-19T02:20:00.000+00:00,feeder,0030,N Current (RMS),A,14.1
330914,Hartley Avenue,2024-01-19T02:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,26.4
330914,Hartley Avenue,2024-01-19T02:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,29.9
330914,Hartley Avenue,2024-01-19T02:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,17.6
330914,Hartley Avenue,2024-01-19T02:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-3.01
330914,Hartley Avenue,2024-01-19T02:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.25
330914,Hartley Avenue,2024-01-19T02:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.0
330914,Hartley Avenue,2024-01-19T02:20:00.000+00:00,feeder,0020,L3 Active Power,kW,3.13
330914,Hartley Avenue,2024-01-19T02:20:00.000+00:00,feeder,0020,L2 Active Power,kW,4.53
330914,Hartley Avenue,2024-01-19T02:20:00.000+00:00,feeder,0020,L1 Active Power,kW,2.92
330914,Hartley Avenue,2024-01-19T02:20:00.000+00:00,feeder,0020,N Current (RMS),A,11.0
330914,Hartley Avenue,2024-01-19T02:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,18.5
330914,Hartley Avenue,2024-01-19T02:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,21.1
330914,Hartley Avenue,2024-01-19T02:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,15.2
330914,Hartley Avenue,2024-01-19T02:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.56
330914,Hartley Avenue,2024-01-19T02:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.17
330914,Hartley Avenue,2024-01-19T02:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.75
330914,Hartley Avenue,2024-01-19T02:20:00.000+00:00,feeder,0010,L3 Active Power,kW,6.53
330914,Hartley Avenue,2024-01-19T02:20:00.000+00:00,feeder,0010,L2 Active Power,kW,5.46
330914,Hartley Avenue,2024-01-19T02:20:00.000+00:00,feeder,0010,L1 Active Power,kW,13.55
330914,Hartley Avenue,2024-01-19T02:20:00.000+00:00,feeder,0010,N Current (RMS),A,30.1
330914,Hartley Avenue,2024-01-19T02:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,28.0
330914,Hartley Avenue,2024-01-19T02:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,23.6
330914,Hartley Avenue,2024-01-19T02:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,56.9
330914,Hartley Avenue,2024-01-19T02:20:00.000+00:00,transformer,,Temperature,C,28.8
330914,Hartley Avenue,2024-01-19T02:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.92
330914,Hartley Avenue,2024-01-19T02:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.07
330914,Hartley Avenue,2024-01-19T02:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.13
330914,Hartley Avenue,2024-01-19T02:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.76
330914,Hartley Avenue,2024-01-19T02:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.3
330914,Hartley Avenue,2024-01-19T02:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.32
330914,Hartley Avenue,2024-01-19T02:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.89
330914,Hartley Avenue,2024-01-19T02:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.11
330914,Hartley Avenue,2024-01-19T02:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.05
330914,Hartley Avenue,2024-01-19T02:20:00.000+00:00,busbar,,L3 Active Power,kW,15.84
330914,Hartley Avenue,2024-01-19T02:20:00.000+00:00,busbar,,L2 Active Power,kW,16.99
330914,Hartley Avenue,2024-01-19T02:20:00.000+00:00,busbar,,L1 Active Power,kW,20.38
330914,Hartley Avenue,2024-01-19T02:20:00.000+00:00,busbar,,N Current (RMS),A,32.3
330914,Hartley Avenue,2024-01-19T02:20:00.000+00:00,busbar,,L3 Current (RMS),A,70.6
330914,Hartley Avenue,2024-01-19T02:20:00.000+00:00,busbar,,L2 Current (RMS),A,73.4
330914,Hartley Avenue,2024-01-19T02:20:00.000+00:00,busbar,,L1 Current (RMS),A,88.2
330914,Hartley Avenue,2024-01-19T02:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.66
330914,Hartley Avenue,2024-01-19T02:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.66
330914,Hartley Avenue,2024-01-19T02:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.77
