Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
330914,Hartley Avenue,2024-01-19T02:10:00.000+00:00,feeder,0030,L3 Active Power,kW,6.23
330914,Hartley Avenue,2024-01-19T02:10:00.000+00:00,feeder,0030,L2 Active Power,kW,7.29
330914,Hartley Avenue,2024-01-19T02:10:00.000+00:00,feeder,0030,L1 Active Power,kW,3.77
330914,Hartley Avenue,2024-01-19T02:10:00.000+00:00,feeder,0030,N Current (RMS),A,15.9
330914,Hartley Avenue,2024-01-19T02:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,27.1
330914,Hartley Avenue,2024-01-19T02:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,31.0
330914,Hartley Avenue,2024-01-19T02:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,17.8
330914,Hartley Avenue,2024-01-19T02:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.85
330914,Hartley Avenue,2024-01-19T02:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.31
330914,Hartley Avenue,2024-01-19T02:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.28
330914,Hartley Avenue,2024-01-19T02:10:00.000+00:00,feeder,0020,L3 Active Power,kW,3.21
330914,Hartley Avenue,2024-01-19T02:10:00.000+00:00,feeder,0020,L2 Active Power,kW,4.46
330914,Hartley Avenue,2024-01-19T02:10:00.000+00:00,feeder,0020,L1 Active Power,kW,1.4
330914,Hartley Avenue,2024-01-19T02:10:00.000+00:00,feeder,0020,N Current (RMS),A,12.5
330914,Hartley Avenue,2024-01-19T02:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,18.2
330914,Hartley Avenue,2024-01-19T02:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,20.9
330914,Hartley Avenue,2024-01-19T02:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,11.5
330914,Hartley Avenue,2024-01-19T02:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.42
330914,Hartley Avenue,2024-01-19T02:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.33
330914,Hartley Avenue,2024-01-19T02:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.66
330914,Hartley Avenue,2024-01-19T02:10:00.000+00:00,feeder,0010,L3 Active Power,kW,6.23
330914,Hartley Avenue,2024-01-19T02:10:00.000+00:00,feeder,0010,L2 Active Power,kW,5.65
330914,Hartley Avenue,2024-01-19T02:10:00.000+00:00,feeder,0010,L1 Active Power,kW,14.48
330914,Hartley Avenue,2024-01-19T02:10:00.000+00:00,feeder,0010,N Current (RMS),A,34.1
330914,Hartley Avenue,2024-01-19T02:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,26.8
330914,Hartley Avenue,2024-01-19T02:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,24.1
330914,Hartley Avenue,2024-01-19T02:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,60.6
330914,Hartley Avenue,2024-01-19T02:10:00.000+00:00,transformer,,Temperature,C,28.8
330914,Hartley Avenue,2024-01-19T02:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.94
330914,Hartley Avenue,2024-01-19T02:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.83
330914,Hartley Avenue,2024-01-19T02:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.12
330914,Hartley Avenue,2024-01-19T02:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.42
330914,Hartley Avenue,2024-01-19T02:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.33
330914,Hartley Avenue,2024-01-19T02:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.15
330914,Hartley Avenue,2024-01-19T02:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.94
330914,Hartley Avenue,2024-01-19T02:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.31
330914,Hartley Avenue,2024-01-19T02:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.71
330914,Hartley Avenue,2024-01-19T02:10:00.000+00:00,busbar,,L3 Active Power,kW,15.68
330914,Hartley Avenue,2024-01-19T02:10:00.000+00:00,busbar,,L2 Active Power,kW,17.4
330914,Hartley Avenue,2024-01-19T02:10:00.000+00:00,busbar,,L1 Active Power,kW,19.65
330914,Hartley Avenue,2024-01-19T02:10:00.000+00:00,busbar,,N Current (RMS),A,31.6
330914,Hartley Avenue,2024-01-19T02:10:00.000+00:00,busbar,,L3 Current (RMS),A,70.0
330914,Hartley Avenue,2024-01-19T02:10:00.000+00:00,busbar,,L2 Current (RMS),A,74.8
330914,Hartley Avenue,2024-01-19T02:10:00.000+00:00,busbar,,L1 Current (RMS),A,86.1
330914,Hartley Avenue,2024-01-19T02:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.37
330914,Hartley Avenue,2024-01-19T02:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.45
330914,Hartley Avenue,2024-01-19T02:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.65
330914,Hartley Avenue,2024-01-19T02:00:00.000+00:00,feeder,0030,L3 Active Power,kW,6.18
330914,Hartley Avenue,2024-01-19T02:00:00.000+00:00,feeder,0030,L2 Active Power,kW,7.83
330914,Hartley Avenue,2024-01-19T02:00:00.000+00:00,feeder,0030,L1 Active Power,kW,3.79
330914,Hartley Avenue,2024-01-19T02:00:00.000+00:00,feeder,0030,N Current (RMS),A,16.1
330914,Hartley Avenue,2024-01-19T02:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,26.5
330914,Hartley Avenue,2024-01-19T02:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,32.8
330914,Hartley Avenue,2024-01-19T02:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,17.8
330914,Hartley Avenue,2024-01-19T02:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.66
330914,Hartley Avenue,2024-01-19T02:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.19
330914,Hartley Avenue,2024-01-19T02:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.34
330914,Hartley Avenue,2024-01-19T02:00:00.000+00:00,feeder,0020,L3 Active Power,kW,3.48
330914,Hartley Avenue,2024-01-19T02:00:00.000+00:00,feeder,0020,L2 Active Power,kW,4.63
330914,Hartley Avenue,2024-01-19T02:00:00.000+00:00,feeder,0020,L1 Active Power,kW,1.38
330914,Hartley Avenue,2024-01-19T02:00:00.000+00:00,feeder,0020,N Current (RMS),A,12.4
330914,Hartley Avenue,2024-01-19T02:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,18.6
330914,Hartley Avenue,2024-01-19T02:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,21.4
330914,Hartley Avenue,2024-01-19T02:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,11.7
330914,Hartley Avenue,2024-01-19T02:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.57
330914,Hartley Avenue,2024-01-19T02:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.14
330914,Hartley Avenue,2024-01-19T02:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.35
330914,Hartley Avenue,2024-01-19T02:00:00.000+00:00,feeder,0010,L3 Active Power,kW,6.41
330914,Hartley Avenue,2024-01-19T02:00:00.000+00:00,feeder,0010,L2 Active Power,kW,3.58
330914,Hartley Avenue,2024-01-19T02:00:00.000+00:00,feeder,0010,L1 Active Power,kW,15.72
330914,Hartley Avenue,2024-01-19T02:00:00.000+00:00,feeder,0010,N Current (RMS),A,41.3
330914,Hartley Avenue,2024-01-19T02:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,27.8
330914,Hartley Avenue,2024-01-19T02:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,15.8
330914,Hartley Avenue,2024-01-19T02:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,65.4
330914,Hartley Avenue,2024-01-19T02:00:00.000+00:00,transformer,,Temperature,C,28.9
330914,Hartley Avenue,2024-01-19T02:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.94
330914,Hartley Avenue,2024-01-19T02:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.96
330914,Hartley Avenue,2024-01-19T02:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.13
330914,Hartley Avenue,2024-01-19T02:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.6
330914,Hartley Avenue,2024-01-19T02:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.31
330914,Hartley Avenue,2024-01-19T02:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.33
330914,Hartley Avenue,2024-01-19T02:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.6
330914,Hartley Avenue,2024-01-19T02:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.79
330914,Hartley Avenue,2024-01-19T02:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.33
330914,Hartley Avenue,2024-01-19T02:00:00.000+00:00,busbar,,L3 Active Power,kW,16.07
330914,Hartley Avenue,2024-01-19T02:00:00.000+00:00,busbar,,L2 Active Power,kW,16.04
330914,Hartley Avenue,2024-01-19T02:00:00.000+00:00,busbar,,L1 Active Power,kW,20.89
330914,Hartley Avenue,2024-01-19T02:00:00.000+00:00,busbar,,N Current (RMS),A,34.4
330914,Hartley Avenue,2024-01-19T02:00:00.000+00:00,busbar,,L3 Current (RMS),A,71.2
330914,Hartley Avenue,2024-01-19T02:00:00.000+00:00,busbar,,L2 Current (RMS),A,69.2
330914,Hartley Avenue,2024-01-19T02:00:00.000+00:00,busbar,,L1 Current (RMS),A,90.7
330914,Hartley Avenue,2024-01-19T01:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.1
330914,Hartley Avenue,2024-01-19T01:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.64
330914,Hartley Avenue,2024-01-19T01:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.56
330914,Hartley Avenue,2024-01-19T01:50:00.000+00:00,feeder,0030,L3 Active Power,kW,4.84
330914,Hartley Avenue,2024-01-19T01:50:00.000+00:00,feeder,0030,L2 Active Power,kW,6.8
330914,Hartley Avenue,2024-01-19T01:50:00.000+00:00,feeder,0030,L1 Active Power,kW,3.55
330914,Hartley Avenue,2024-01-19T01:50:00.000+00:00,feeder,0030,N Current (RMS),A,12.8
330914,Hartley Avenue,2024-01-19T01:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,21.1
330914,Hartley Avenue,2024-01-19T01:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,29.0
330914,Hartley Avenue,2024-01-19T01:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,16.5
330914,Hartley Avenue,2024-01-19T01:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.87
330914,Hartley Avenue,2024-01-19T01:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.99
330914,Hartley Avenue,2024-01-19T01:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.27
330914,Hartley Avenue,2024-01-19T01:50:00.000+00:00,feeder,0020,L3 Active Power,kW,3.23
330914,Hartley Avenue,2024-01-19T01:50:00.000+00:00,feeder,0020,L2 Active Power,kW,4.82
330914,Hartley Avenue,2024-01-19T01:50:00.000+00:00,feeder,0020,L1 Active Power,kW,2.89
330914,Hartley Avenue,2024-01-19T01:50:00.000+00:00,feeder,0020,N Current (RMS),A,11.5
330914,Hartley Avenue,2024-01-19T01:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,18.4
330914,Hartley Avenue,2024-01-19T01:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,21.7
330914,Hartley Avenue,2024-01-19T01:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,16.1
330914,Hartley Avenue,2024-01-19T01:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.49
330914,Hartley Avenue,2024-01-19T01:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.1
330914,Hartley Avenue,2024-01-19T01:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.41
330914,Hartley Avenue,2024-01-19T01:50:00.000+00:00,feeder,0010,L3 Active Power,kW,8.24
330914,Hartley Avenue,2024-01-19T01:50:00.000+00:00,feeder,0010,L2 Active Power,kW,3.63
330914,Hartley Avenue,2024-01-19T01:50:00.000+00:00,feeder,0010,L1 Active Power,kW,22.66
330914,Hartley Avenue,2024-01-19T01:50:00.000+00:00,feeder,0010,N Current (RMS),A,62.8
330914,Hartley Avenue,2024-01-19T01:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,34.9
330914,Hartley Avenue,2024-01-19T01:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,15.9
330914,Hartley Avenue,2024-01-19T01:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,93.1
330914,Hartley Avenue,2024-01-19T01:50:00.000+00:00,transformer,,Temperature,C,28.9
330914,Hartley Avenue,2024-01-19T01:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.92
330914,Hartley Avenue,2024-01-19T01:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.0
330914,Hartley Avenue,2024-01-19T01:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.14
330914,Hartley Avenue,2024-01-19T01:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.76
330914,Hartley Avenue,2024-01-19T01:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.28
330914,Hartley Avenue,2024-01-19T01:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.16
330914,Hartley Avenue,2024-01-19T01:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.46
330914,Hartley Avenue,2024-01-19T01:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.73
330914,Hartley Avenue,2024-01-19T01:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.25
330914,Hartley Avenue,2024-01-19T01:50:00.000+00:00,busbar,,L3 Active Power,kW,16.32
330914,Hartley Avenue,2024-01-19T01:50:00.000+00:00,busbar,,L2 Active Power,kW,15.25
330914,Hartley Avenue,2024-01-19T01:50:00.000+00:00,busbar,,L1 Active Power,kW,29.11
330914,Hartley Avenue,2024-01-19T01:50:00.000+00:00,busbar,,N Current (RMS),A,59.1
330914,Hartley Avenue,2024-01-19T01:50:00.000+00:00,busbar,,L3 Current (RMS),A,71.8
330914,Hartley Avenue,2024-01-19T01:50:00.000+00:00,busbar,,L2 Current (RMS),A,66.2
330914,Hartley Avenue,2024-01-19T01:50:00.000+00:00,busbar,,L1 Current (RMS),A,122.3
330914,Hartley Avenue,2024-01-19T01:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-2.0
330914,Hartley Avenue,2024-01-19T01:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.8
330914,Hartley Avenue,2024-01-19T01:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.51
330914,Hartley Avenue,2024-01-19T01:40:00.000+00:00,feeder,0030,L3 Active Power,kW,4.47
330914,Hartley Avenue,2024-01-19T01:40:00.000+00:00,feeder,0030,L2 Active Power,kW,6.83
330914,Hartley Avenue,2024-01-19T01:40:00.000+00:00,feeder,0030,L1 Active Power,kW,3.46
330914,Hartley Avenue,2024-01-19T01:40:00.000+00:00,feeder,0030,N Current (RMS),A,16.6
330914,Hartley Avenue,2024-01-19T01:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,21.4
330914,Hartley Avenue,2024-01-19T01:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,29.3
330914,Hartley Avenue,2024-01-19T01:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,16.0
330914,Hartley Avenue,2024-01-19T01:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-3.12
330914,Hartley Avenue,2024-01-19T01:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.01
330914,Hartley Avenue,2024-01-19T01:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.2
330914,Hartley Avenue,2024-01-19T01:40:00.000+00:00,feeder,0020,L3 Active Power,kW,2.95
330914,Hartley Avenue,2024-01-19T01:40:00.000+00:00,feeder,0020,L2 Active Power,kW,4.85
330914,Hartley Avenue,2024-01-19T01:40:00.000+00:00,feeder,0020,L1 Active Power,kW,1.59
330914,Hartley Avenue,2024-01-19T01:40:00.000+00:00,feeder,0020,N Current (RMS),A,14.3
330914,Hartley Avenue,2024-01-19T01:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,18.0
330914,Hartley Avenue,2024-01-19T01:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,21.7
330914,Hartley Avenue,2024-01-19T01:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,11.6
330914,Hartley Avenue,2024-01-19T01:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.51
330914,Hartley Avenue,2024-01-19T01:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.95
330914,Hartley Avenue,2024-01-19T01:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.46
330914,Hartley Avenue,2024-01-19T01:40:00.000+00:00,feeder,0010,L3 Active Power,kW,5.35
330914,Hartley Avenue,2024-01-19T01:40:00.000+00:00,feeder,0010,L2 Active Power,kW,3.47
330914,Hartley Avenue,2024-01-19T01:40:00.000+00:00,feeder,0010,L1 Active Power,kW,20.38
330914,Hartley Avenue,2024-01-19T01:40:00.000+00:00,feeder,0010,N Current (RMS),A,57.8
330914,Hartley Avenue,2024-01-19T01:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,23.0
330914,Hartley Avenue,2024-01-19T01:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,15.0
330914,Hartley Avenue,2024-01-19T01:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,83.8
330914,Hartley Avenue,2024-01-19T01:40:00.000+00:00,transformer,,Temperature,C,29.0
330914,Hartley Avenue,2024-01-19T01:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.9
330914,Hartley Avenue,2024-01-19T01:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.11
330914,Hartley Avenue,2024-01-19T01:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.13
330914,Hartley Avenue,2024-01-19T01:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.72
330914,Hartley Avenue,2024-01-19T01:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.28
330914,Hartley Avenue,2024-01-19T01:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.04
330914,Hartley Avenue,2024-01-19T01:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.63
330914,Hartley Avenue,2024-01-19T01:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.76
330914,Hartley Avenue,2024-01-19T01:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.18
330914,Hartley Avenue,2024-01-19T01:40:00.000+00:00,busbar,,L3 Active Power,kW,12.76
330914,Hartley Avenue,2024-01-19T01:40:00.000+00:00,busbar,,L2 Active Power,kW,15.15
330914,Hartley Avenue,2024-01-19T01:40:00.000+00:00,busbar,,L1 Active Power,kW,25.43
330914,Hartley Avenue,2024-01-19T01:40:00.000+00:00,busbar,,N Current (RMS),A,49.8
330914,Hartley Avenue,2024-01-19T01:40:00.000+00:00,busbar,,L3 Current (RMS),A,60.2
330914,Hartley Avenue,2024-01-19T01:40:00.000+00:00,busbar,,L2 Current (RMS),A,65.4
330914,Hartley Avenue,2024-01-19T01:40:00.000+00:00,busbar,,L1 Current (RMS),A,107.4
330914,Hartley Avenue,2024-01-19T01:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.59
330914,Hartley Avenue,2024-01-19T01:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.53
330914,Hartley Avenue,2024-01-19T01:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.69
330914,Hartley Avenue,2024-01-19T01:30:00.000+00:00,feeder,0030,L3 Active Power,kW,4.01
330914,Hartley Avenue,2024-01-19T01:30:00.000+00:00,feeder,0030,L2 Active Power,kW,6.66
330914,Hartley Avenue,2024-01-19T01:30:00.000+00:00,feeder,0030,L1 Active Power,kW,3.43
330914,Hartley Avenue,2024-01-19T01:30:00.000+00:00,feeder,0030,N Current (RMS),A,14.3
330914,Hartley Avenue,2024-01-19T01:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,18.4
330914,Hartley Avenue,2024-01-19T01:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,28.2
330914,Hartley Avenue,2024-01-19T01:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,16.3
330914,Hartley Avenue,2024-01-19T01:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-3.04
330914,Hartley Avenue,2024-01-19T01:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.2
330914,Hartley Avenue,2024-01-19T01:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.22
330914,Hartley Avenue,2024-01-19T01:30:00.000+00:00,feeder,0020,L3 Active Power,kW,3.28
330914,Hartley Avenue,2024-01-19T01:30:00.000+00:00,feeder,0020,L2 Active Power,kW,4.94
330914,Hartley Avenue,2024-01-19T01:30:00.000+00:00,feeder,0020,L1 Active Power,kW,1.57
330914,Hartley Avenue,2024-01-19T01:30:00.000+00:00,feeder,0020,N Current (RMS),A,14.2
330914,Hartley Avenue,2024-01-19T01:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,18.9
330914,Hartley Avenue,2024-01-19T01:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,22.4
330914,Hartley Avenue,2024-01-19T01:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,11.6
330914,Hartley Avenue,2024-01-19T01:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.48
330914,Hartley Avenue,2024-01-19T01:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.94
330914,Hartley Avenue,2024-01-19T01:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.47
330914,Hartley Avenue,2024-01-19T01:30:00.000+00:00,feeder,0010,L3 Active Power,kW,7.43
330914,Hartley Avenue,2024-01-19T01:30:00.000+00:00,feeder,0010,L2 Active Power,kW,5.19
330914,Hartley Avenue,2024-01-19T01:30:00.000+00:00,feeder,0010,L1 Active Power,kW,18.82
330914,Hartley Avenue,2024-01-19T01:30:00.000+00:00,feeder,0010,N Current (RMS),A,46.5
330914,Hartley Avenue,2024-01-19T01:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,31.1
330914,Hartley Avenue,2024-01-19T01:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,22.0
330914,Hartley Avenue,2024-01-19T01:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,77.2
330914,Hartley Avenue,2024-01-19T01:30:00.000+00:00,transformer,,Temperature,C,29.0
330914,Hartley Avenue,2024-01-19T01:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.92
330914,Hartley Avenue,2024-01-19T01:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.03
330914,Hartley Avenue,2024-01-19T01:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.11
330914,Hartley Avenue,2024-01-19T01:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.65
330914,Hartley Avenue,2024-01-19T01:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.29
330914,Hartley Avenue,2024-01-19T01:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.13
330914,Hartley Avenue,2024-01-19T01:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.11
330914,Hartley Avenue,2024-01-19T01:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.67
330914,Hartley Avenue,2024-01-19T01:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.39
330914,Hartley Avenue,2024-01-19T01:30:00.000+00:00,busbar,,L3 Active Power,kW,14.72
330914,Hartley Avenue,2024-01-19T01:30:00.000+00:00,busbar,,L2 Active Power,kW,16.79
330914,Hartley Avenue,2024-01-19T01:30:00.000+00:00,busbar,,L1 Active Power,kW,23.82
330914,Hartley Avenue,2024-01-19T01:30:00.000+00:00,busbar,,N Current (RMS),A,40.4
330914,Hartley Avenue,2024-01-19T01:30:00.000+00:00,busbar,,L3 Current (RMS),A,66.2
330914,Hartley Avenue,2024-01-19T01:30:00.000+00:00,busbar,,L2 Current (RMS),A,71.6
330914,Hartley Avenue,2024-01-19T01:30:00.000+00:00,busbar,,L1 Current (RMS),A,101.1
330914,Hartley Avenue,2024-01-19T01:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.21
330914,Hartley Avenue,2024-01-19T01:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.63
330914,Hartley Avenue,2024-01-19T01:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.96
330914,Hartley Avenue,2024-01-19T01:20:00.000+00:00,feeder,0030,L3 Active Power,kW,7.31
330914,Hartley Avenue,2024-01-19T01:20:00.000+00:00,feeder,0030,L2 Active Power,kW,8.09
330914,Hartley Avenue,2024-01-19T01:20:00.000+00:00,feeder,0030,L1 Active Power,kW,4.83
330914,Hartley Avenue,2024-01-19T01:20:00.000+00:00,feeder,0030,N Current (RMS),A,17.5
330914,Hartley Avenue,2024-01-19T01:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,34.7
330914,Hartley Avenue,2024-01-19T01:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,34.7
330914,Hartley Avenue,2024-01-19T01:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,22.4
330914,Hartley Avenue,2024-01-19T01:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.99
330914,Hartley Avenue,2024-01-19T01:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.07
330914,Hartley Avenue,2024-01-19T01:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.15
330914,Hartley Avenue,2024-01-19T01:20:00.000+00:00,feeder,0020,L3 Active Power,kW,3.13
330914,Hartley Avenue,2024-01-19T01:20:00.000+00:00,feeder,0020,L2 Active Power,kW,4.84
330914,Hartley Avenue,2024-01-19T01:20:00.000+00:00,feeder,0020,L1 Active Power,kW,1.59
330914,Hartley Avenue,2024-01-19T01:20:00.000+00:00,feeder,0020,N Current (RMS),A,13.3
330914,Hartley Avenue,2024-01-19T01:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,18.3
330914,Hartley Avenue,2024-01-19T01:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,21.8
330914,Hartley Avenue,2024-01-19T01:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,11.4
330914,Hartley Avenue,2024-01-19T01:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.37
330914,Hartley Avenue,2024-01-19T01:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.78
330914,Hartley Avenue,2024-01-19T01:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.41
330914,Hartley Avenue,2024-01-19T01:20:00.000+00:00,feeder,0010,L3 Active Power,kW,7.83
330914,Hartley Avenue,2024-01-19T01:20:00.000+00:00,feeder,0010,L2 Active Power,kW,4.34
330914,Hartley Avenue,2024-01-19T01:20:00.000+00:00,feeder,0010,L1 Active Power,kW,20.03
330914,Hartley Avenue,2024-01-19T01:20:00.000+00:00,feeder,0010,N Current (RMS),A,51.8
330914,Hartley Avenue,2024-01-19T01:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,32.5
330914,Hartley Avenue,2024-01-19T01:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,18.2
330914,Hartley Avenue,2024-01-19T01:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,82.1
330914,Hartley Avenue,2024-01-19T01:20:00.000+00:00,transformer,,Temperature,C,29.1
330914,Hartley Avenue,2024-01-19T01:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.92
330914,Hartley Avenue,2024-01-19T01:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.71
330914,Hartley Avenue,2024-01-19T01:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.12
330914,Hartley Avenue,2024-01-19T01:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.45
330914,Hartley Avenue,2024-01-19T01:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.31
330914,Hartley Avenue,2024-01-19T01:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.87
330914,Hartley Avenue,2024-01-19T01:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.56
330914,Hartley Avenue,2024-01-19T01:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.48
330914,Hartley Avenue,2024-01-19T01:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.52
330914,Hartley Avenue,2024-01-19T01:20:00.000+00:00,busbar,,L3 Active Power,kW,18.27
330914,Hartley Avenue,2024-01-19T01:20:00.000+00:00,busbar,,L2 Active Power,kW,17.27
330914,Hartley Avenue,2024-01-19T01:20:00.000+00:00,busbar,,L1 Active Power,kW,26.45
330914,Hartley Avenue,2024-01-19T01:20:00.000+00:00,busbar,,N Current (RMS),A,44.0
330914,Hartley Avenue,2024-01-19T01:20:00.000+00:00,busbar,,L3 Current (RMS),A,80.3
330914,Hartley Avenue,2024-01-19T01:20:00.000+00:00,busbar,,L2 Current (RMS),A,73.7
330914,Hartley Avenue,2024-01-19T01:20:00.000+00:00,busbar,,L1 Current (RMS),A,111.7
330914,Hartley Avenue,2024-01-19T01:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.97
330914,Hartley Avenue,2024-01-19T01:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.63
330914,Hartley Avenue,2024-01-19T01:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.81
330914,Hartley Avenue,2024-01-19T01:10:00.000+00:00,feeder,0030,L3 Active Power,kW,13.34
330914,Hartley Avenue,2024-01-19T01:10:00.000+00:00,feeder,0030,L2 Active Power,kW,10.98
330914,Hartley Avenue,2024-01-19T01:10:00.000+00:00,feeder,0030,L1 Active Power,kW,3.94
330914,Hartley Avenue,2024-01-19T01:10:00.000+00:00,feeder,0030,N Current (RMS),A,30.4
330914,Hartley Avenue,2024-01-19T01:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,54.5
330914,Hartley Avenue,2024-01-19T01:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,45.4
330914,Hartley Avenue,2024-01-19T01:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,18.5
330914,Hartley Avenue,2024-01-19T01:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-3.03
330914,Hartley Avenue,2024-01-19T01:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.93
330914,Hartley Avenue,2024-01-19T01:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.11
330914,Hartley Avenue,2024-01-19T01:10:00.000+00:00,feeder,0020,L3 Active Power,kW,2.98
330914,Hartley Avenue,2024-01-19T01:10:00.000+00:00,feeder,0020,L2 Active Power,kW,6.34
330914,Hartley Avenue,2024-01-19T01:10:00.000+00:00,feeder,0020,L1 Active Power,kW,2.79
330914,Hartley Avenue,2024-01-19T01:10:00.000+00:00,feeder,0020,N Current (RMS),A,17.0
330914,Hartley Avenue,2024-01-19T01:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,18.1
330914,Hartley Avenue,2024-01-19T01:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,27.9
330914,Hartley Avenue,2024-01-19T01:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,15.0
330914,Hartley Avenue,2024-01-19T01:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.5
330914,Hartley Avenue,2024-01-19T01:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.4
330914,Hartley Avenue,2024-01-19T01:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.39
330914,Hartley Avenue,2024-01-19T01:10:00.000+00:00,feeder,0010,L3 Active Power,kW,5.94
330914,Hartley Avenue,2024-01-19T01:10:00.000+00:00,feeder,0010,L2 Active Power,kW,4.45
330914,Hartley Avenue,2024-01-19T01:10:00.000+00:00,feeder,0010,L1 Active Power,kW,19.68
330914,Hartley Avenue,2024-01-19T01:10:00.000+00:00,feeder,0010,N Current (RMS),A,51.1
330914,Hartley Avenue,2024-01-19T01:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,25.7
330914,Hartley Avenue,2024-01-19T01:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,18.5
330914,Hartley Avenue,2024-01-19T01:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,81.0
330914,Hartley Avenue,2024-01-19T01:10:00.000+00:00,transformer,,Temperature,C,29.2
330914,Hartley Avenue,2024-01-19T01:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.92
330914,Hartley Avenue,2024-01-19T01:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.54
330914,Hartley Avenue,2024-01-19T01:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.11
330914,Hartley Avenue,2024-01-19T01:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.23
330914,Hartley Avenue,2024-01-19T01:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.31
330914,Hartley Avenue,2024-01-19T01:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.74
330914,Hartley Avenue,2024-01-19T01:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.5
330914,Hartley Avenue,2024-01-19T01:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.96
330914,Hartley Avenue,2024-01-19T01:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.31
330914,Hartley Avenue,2024-01-19T01:10:00.000+00:00,busbar,,L3 Active Power,kW,22.26
330914,Hartley Avenue,2024-01-19T01:10:00.000+00:00,busbar,,L2 Active Power,kW,21.78
330914,Hartley Avenue,2024-01-19T01:10:00.000+00:00,busbar,,L1 Active Power,kW,26.42
330914,Hartley Avenue,2024-01-19T01:10:00.000+00:00,busbar,,N Current (RMS),A,34.7
330914,Hartley Avenue,2024-01-19T01:10:00.000+00:00,busbar,,L3 Current (RMS),A,94.3
330914,Hartley Avenue,2024-01-19T01:10:00.000+00:00,busbar,,L2 Current (RMS),A,90.9
330914,Hartley Avenue,2024-01-19T01:10:00.000+00:00,busbar,,L1 Current (RMS),A,111.7
330914,Hartley Avenue,2024-01-19T01:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.93
330914,Hartley Avenue,2024-01-19T01:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.56
330914,Hartley Avenue,2024-01-19T01:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.85
330914,Hartley Avenue,2024-01-19T01:00:00.000+00:00,feeder,0030,L3 Active Power,kW,11.76
330914,Hartley Avenue,2024-01-19T01:00:00.000+00:00,feeder,0030,L2 Active Power,kW,10.78
330914,Hartley Avenue,2024-01-19T01:00:00.000+00:00,feeder,0030,L1 Active Power,kW,4.0
330914,Hartley Avenue,2024-01-19T01:00:00.000+00:00,feeder,0030,N Current (RMS),A,31.0
330914,Hartley Avenue,2024-01-19T01:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,51.6
330914,Hartley Avenue,2024-01-19T01:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,44.7
330914,Hartley Avenue,2024-01-19T01:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,18.8
330914,Hartley Avenue,2024-01-19T01:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.91
330914,Hartley Avenue,2024-01-19T01:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.09
330914,Hartley Avenue,2024-01-19T01:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.15
330914,Hartley Avenue,2024-01-19T01:00:00.000+00:00,feeder,0020,L3 Active Power,kW,3.45
330914,Hartley Avenue,2024-01-19T01:00:00.000+00:00,feeder,0020,L2 Active Power,kW,5.22
330914,Hartley Avenue,2024-01-19T01:00:00.000+00:00,feeder,0020,L1 Active Power,kW,1.68
330914,Hartley Avenue,2024-01-19T01:00:00.000+00:00,feeder,0020,N Current (RMS),A,14.3
330914,Hartley Avenue,2024-01-19T01:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,19.2
330914,Hartley Avenue,2024-01-19T01:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,23.6
330914,Hartley Avenue,2024-01-19T01:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,11.7
330914,Hartley Avenue,2024-01-19T01:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.43
330914,Hartley Avenue,2024-01-19T01:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.94
330914,Hartley Avenue,2024-01-19T01:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.22
330914,Hartley Avenue,2024-01-19T01:00:00.000+00:00,feeder,0010,L3 Active Power,kW,6.66
330914,Hartley Avenue,2024-01-19T01:00:00.000+00:00,feeder,0010,L2 Active Power,kW,4.57
330914,Hartley Avenue,2024-01-19T01:00:00.000+00:00,feeder,0010,L1 Active Power,kW,16.95
330914,Hartley Avenue,2024-01-19T01:00:00.000+00:00,feeder,0010,N Current (RMS),A,43.3
330914,Hartley Avenue,2024-01-19T01:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,28.4
330914,Hartley Avenue,2024-01-19T01:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,19.4
330914,Hartley Avenue,2024-01-19T01:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,70.4
330914,Hartley Avenue,2024-01-19T01:00:00.000+00:00,transformer,,Temperature,C,29.3
330914,Hartley Avenue,2024-01-19T01:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.88
330914,Hartley Avenue,2024-01-19T01:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.36
330914,Hartley Avenue,2024-01-19T01:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.11
330914,Hartley Avenue,2024-01-19T01:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.15
330914,Hartley Avenue,2024-01-19T01:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.32
330914,Hartley Avenue,2024-01-19T01:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.68
330914,Hartley Avenue,2024-01-19T01:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.27
330914,Hartley Avenue,2024-01-19T01:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.58
330914,Hartley Avenue,2024-01-19T01:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.23
330914,Hartley Avenue,2024-01-19T01:00:00.000+00:00,busbar,,L3 Active Power,kW,21.87
330914,Hartley Avenue,2024-01-19T01:00:00.000+00:00,busbar,,L2 Active Power,kW,20.57
330914,Hartley Avenue,2024-01-19T01:00:00.000+00:00,busbar,,L1 Active Power,kW,22.63
330914,Hartley Avenue,2024-01-19T01:00:00.000+00:00,busbar,,N Current (RMS),A,34.4
330914,Hartley Avenue,2024-01-19T01:00:00.000+00:00,busbar,,L3 Current (RMS),A,94.0
330914,Hartley Avenue,2024-01-19T01:00:00.000+00:00,busbar,,L2 Current (RMS),A,86.6
330914,Hartley Avenue,2024-01-19T01:00:00.000+00:00,busbar,,L1 Current (RMS),A,97.3
330914,Hartley Avenue,2024-01-19T00:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.39
330914,Hartley Avenue,2024-01-19T00:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.71
330914,Hartley Avenue,2024-01-19T00:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.47
330914,Hartley Avenue,2024-01-19T00:50:00.000+00:00,feeder,0030,L3 Active Power,kW,6.06
330914,Hartley Avenue,2024-01-19T00:50:00.000+00:00,feeder,0030,L2 Active Power,kW,9.16
330914,Hartley Avenue,2024-01-19T00:50:00.000+00:00,feeder,0030,L1 Active Power,kW,4.38
330914,Hartley Avenue,2024-01-19T00:50:00.000+00:00,feeder,0030,N Current (RMS),A,19.9
330914,Hartley Avenue,2024-01-19T00:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,26.7
330914,Hartley Avenue,2024-01-19T00:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,38.5
330914,Hartley Avenue,2024-01-19T00:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,19.7
330914,Hartley Avenue,2024-01-19T00:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.64
330914,Hartley Avenue,2024-01-19T00:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.02
330914,Hartley Avenue,2024-01-19T00:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.15
330914,Hartley Avenue,2024-01-19T00:50:00.000+00:00,feeder,0020,L3 Active Power,kW,3.38
330914,Hartley Avenue,2024-01-19T00:50:00.000+00:00,feeder,0020,L2 Active Power,kW,6.06
330914,Hartley Avenue,2024-01-19T00:50:00.000+00:00,feeder,0020,L1 Active Power,kW,1.65
330914,Hartley Avenue,2024-01-19T00:50:00.000+00:00,feeder,0020,N Current (RMS),A,16.4
330914,Hartley Avenue,2024-01-19T00:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,18.4
330914,Hartley Avenue,2024-01-19T00:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,26.8
330914,Hartley Avenue,2024-01-19T00:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,11.8
330914,Hartley Avenue,2024-01-19T00:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.5
330914,Hartley Avenue,2024-01-19T00:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.03
330914,Hartley Avenue,2024-01-19T00:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.28
330914,Hartley Avenue,2024-01-19T00:50:00.000+00:00,feeder,0010,L3 Active Power,kW,6.05
330914,Hartley Avenue,2024-01-19T00:50:00.000+00:00,feeder,0010,L2 Active Power,kW,4.41
330914,Hartley Avenue,2024-01-19T00:50:00.000+00:00,feeder,0010,L1 Active Power,kW,13.83
330914,Hartley Avenue,2024-01-19T00:50:00.000+00:00,feeder,0010,N Current (RMS),A,33.6
330914,Hartley Avenue,2024-01-19T00:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,27.2
330914,Hartley Avenue,2024-01-19T00:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,19.2
330914,Hartley Avenue,2024-01-19T00:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,58.0
330914,Hartley Avenue,2024-01-19T00:50:00.000+00:00,transformer,,Temperature,C,29.3
330914,Hartley Avenue,2024-01-19T00:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.9
330914,Hartley Avenue,2024-01-19T00:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.34
330914,Hartley Avenue,2024-01-19T00:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.12
330914,Hartley Avenue,2024-01-19T00:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.91
330914,Hartley Avenue,2024-01-19T00:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.33
330914,Hartley Avenue,2024-01-19T00:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.57
330914,Hartley Avenue,2024-01-19T00:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.53
330914,Hartley Avenue,2024-01-19T00:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.77
330914,Hartley Avenue,2024-01-19T00:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.89
330914,Hartley Avenue,2024-01-19T00:50:00.000+00:00,busbar,,L3 Active Power,kW,15.5
330914,Hartley Avenue,2024-01-19T00:50:00.000+00:00,busbar,,L2 Active Power,kW,19.62
330914,Hartley Avenue,2024-01-19T00:50:00.000+00:00,busbar,,L1 Active Power,kW,19.86
330914,Hartley Avenue,2024-01-19T00:50:00.000+00:00,busbar,,N Current (RMS),A,33.0
330914,Hartley Avenue,2024-01-19T00:50:00.000+00:00,busbar,,L3 Current (RMS),A,69.8
330914,Hartley Avenue,2024-01-19T00:50:00.000+00:00,busbar,,L2 Current (RMS),A,83.6
330914,Hartley Avenue,2024-01-19T00:50:00.000+00:00,busbar,,L1 Current (RMS),A,86.6
330914,Hartley Avenue,2024-01-19T00:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.45
330914,Hartley Avenue,2024-01-19T00:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.59
330914,Hartley Avenue,2024-01-19T00:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.51
330914,Hartley Avenue,2024-01-19T00:40:00.000+00:00,feeder,0030,L3 Active Power,kW,6.27
330914,Hartley Avenue,2024-01-19T00:40:00.000+00:00,feeder,0030,L2 Active Power,kW,9.46
330914,Hartley Avenue,2024-01-19T00:40:00.000+00:00,feeder,0030,L1 Active Power,kW,4.23
330914,Hartley Avenue,2024-01-19T00:40:00.000+00:00,feeder,0030,N Current (RMS),A,20.8
330914,Hartley Avenue,2024-01-19T00:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,27.4
330914,Hartley Avenue,2024-01-19T00:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,39.7
330914,Hartley Avenue,2024-01-19T00:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,19.2
330914,Hartley Avenue,2024-01-19T00:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.7
330914,Hartley Avenue,2024-01-19T00:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.3
330914,Hartley Avenue,2024-01-19T00:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.25
330914,Hartley Avenue,2024-01-19T00:40:00.000+00:00,feeder,0020,L3 Active Power,kW,3.53
330914,Hartley Avenue,2024-01-19T00:40:00.000+00:00,feeder,0020,L2 Active Power,kW,7.03
330914,Hartley Avenue,2024-01-19T00:40:00.000+00:00,feeder,0020,L1 Active Power,kW,1.91
330914,Hartley Avenue,2024-01-19T00:40:00.000+00:00,feeder,0020,N Current (RMS),A,16.8
330914,Hartley Avenue,2024-01-19T00:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,19.1
330914,Hartley Avenue,2024-01-19T00:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,30.6
330914,Hartley Avenue,2024-01-19T00:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,13.0
330914,Hartley Avenue,2024-01-19T00:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.25
330914,Hartley Avenue,2024-01-19T00:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.18
330914,Hartley Avenue,2024-01-19T00:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.49
330914,Hartley Avenue,2024-01-19T00:40:00.000+00:00,feeder,0010,L3 Active Power,kW,12.42
330914,Hartley Avenue,2024-01-19T00:40:00.000+00:00,feeder,0010,L2 Active Power,kW,4.24
330914,Hartley Avenue,2024-01-19T00:40:00.000+00:00,feeder,0010,L1 Active Power,kW,13.34
330914,Hartley Avenue,2024-01-19T00:40:00.000+00:00,feeder,0010,N Current (RMS),A,34.9
330914,Hartley Avenue,2024-01-19T00:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,51.6
330914,Hartley Avenue,2024-01-19T00:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,18.4
330914,Hartley Avenue,2024-01-19T00:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,56.3
330914,Hartley Avenue,2024-01-19T00:40:00.000+00:00,transformer,,Temperature,C,29.4
330914,Hartley Avenue,2024-01-19T00:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.9
330914,Hartley Avenue,2024-01-19T00:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.07
330914,Hartley Avenue,2024-01-19T00:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.09
330914,Hartley Avenue,2024-01-19T00:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.77
330914,Hartley Avenue,2024-01-19T00:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.32
330914,Hartley Avenue,2024-01-19T00:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.56
330914,Hartley Avenue,2024-01-19T00:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.39
330914,Hartley Avenue,2024-01-19T00:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.07
330914,Hartley Avenue,2024-01-19T00:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.25
330914,Hartley Avenue,2024-01-19T00:40:00.000+00:00,busbar,,L3 Active Power,kW,22.23
330914,Hartley Avenue,2024-01-19T00:40:00.000+00:00,busbar,,L2 Active Power,kW,20.74
330914,Hartley Avenue,2024-01-19T00:40:00.000+00:00,busbar,,L1 Active Power,kW,19.49
330914,Hartley Avenue,2024-01-19T00:40:00.000+00:00,busbar,,N Current (RMS),A,30.9
330914,Hartley Avenue,2024-01-19T00:40:00.000+00:00,busbar,,L3 Current (RMS),A,95.4
330914,Hartley Avenue,2024-01-19T00:40:00.000+00:00,busbar,,L2 Current (RMS),A,88.3
330914,Hartley Avenue,2024-01-19T00:40:00.000+00:00,busbar,,L1 Current (RMS),A,85.8
330914,Hartley Avenue,2024-01-19T00:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.46
330914,Hartley Avenue,2024-01-19T00:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.39
330914,Hartley Avenue,2024-01-19T00:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.42
330914,Hartley Avenue,2024-01-19T00:30:00.000+00:00,feeder,0030,L3 Active Power,kW,5.4
330914,Hartley Avenue,2024-01-19T00:30:00.000+00:00,feeder,0030,L2 Active Power,kW,9.93
330914,Hartley Avenue,2024-01-19T00:30:00.000+00:00,feeder,0030,L1 Active Power,kW,4.34
330914,Hartley Avenue,2024-01-19T00:30:00.000+00:00,feeder,0030,N Current (RMS),A,22.7
330914,Hartley Avenue,2024-01-19T00:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,24.5
330914,Hartley Avenue,2024-01-19T00:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,41.4
330914,Hartley Avenue,2024-01-19T00:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,19.5
330914,Hartley Avenue,2024-01-19T00:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.81
330914,Hartley Avenue,2024-01-19T00:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.41
330914,Hartley Avenue,2024-01-19T00:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.27
330914,Hartley Avenue,2024-01-19T00:30:00.000+00:00,feeder,0020,L3 Active Power,kW,3.27
330914,Hartley Avenue,2024-01-19T00:30:00.000+00:00,feeder,0020,L2 Active Power,kW,4.93
330914,Hartley Avenue,2024-01-19T00:30:00.000+00:00,feeder,0020,L1 Active Power,kW,2.4
330914,Hartley Avenue,2024-01-19T00:30:00.000+00:00,feeder,0020,N Current (RMS),A,10.8
330914,Hartley Avenue,2024-01-19T00:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,18.4
330914,Hartley Avenue,2024-01-19T00:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,23.0
330914,Hartley Avenue,2024-01-19T00:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,14.5
330914,Hartley Avenue,2024-01-19T00:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.19
330914,Hartley Avenue,2024-01-19T00:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.29
330914,Hartley Avenue,2024-01-19T00:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.44
330914,Hartley Avenue,2024-01-19T00:30:00.000+00:00,feeder,0010,L3 Active Power,kW,13.83
330914,Hartley Avenue,2024-01-19T00:30:00.000+00:00,feeder,0010,L2 Active Power,kW,4.86
330914,Hartley Avenue,2024-01-19T00:30:00.000+00:00,feeder,0010,L1 Active Power,kW,14.24
330914,Hartley Avenue,2024-01-19T00:30:00.000+00:00,feeder,0010,N Current (RMS),A,36.3
330914,Hartley Avenue,2024-01-19T00:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,56.9
330914,Hartley Avenue,2024-01-19T00:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,21.3
330914,Hartley Avenue,2024-01-19T00:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,59.9
330914,Hartley Avenue,2024-01-19T00:30:00.000+00:00,transformer,,Temperature,C,29.4
330914,Hartley Avenue,2024-01-19T00:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.93
330914,Hartley Avenue,2024-01-19T00:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.36
330914,Hartley Avenue,2024-01-19T00:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.1
330914,Hartley Avenue,2024-01-19T00:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.05
330914,Hartley Avenue,2024-01-19T00:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.34
330914,Hartley Avenue,2024-01-19T00:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.8
330914,Hartley Avenue,2024-01-19T00:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.46
330914,Hartley Avenue,2024-01-19T00:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.09
330914,Hartley Avenue,2024-01-19T00:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.12
330914,Hartley Avenue,2024-01-19T00:30:00.000+00:00,busbar,,L3 Active Power,kW,22.51
330914,Hartley Avenue,2024-01-19T00:30:00.000+00:00,busbar,,L2 Active Power,kW,19.71
330914,Hartley Avenue,2024-01-19T00:30:00.000+00:00,busbar,,L1 Active Power,kW,20.98
330914,Hartley Avenue,2024-01-19T00:30:00.000+00:00,busbar,,N Current (RMS),A,31.3
330914,Hartley Avenue,2024-01-19T00:30:00.000+00:00,busbar,,L3 Current (RMS),A,96.3
330914,Hartley Avenue,2024-01-19T00:30:00.000+00:00,busbar,,L2 Current (RMS),A,84.4
330914,Hartley Avenue,2024-01-19T00:30:00.000+00:00,busbar,,L1 Current (RMS),A,91.4
330914,Hartley Avenue,2024-01-19T00:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.08
330914,Hartley Avenue,2024-01-19T00:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.72
330914,Hartley Avenue,2024-01-19T00:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.27
330914,Hartley Avenue,2024-01-19T00:20:00.000+00:00,feeder,0030,L3 Active Power,kW,5.52
330914,Hartley Avenue,2024-01-19T00:20:00.000+00:00,feeder,0030,L2 Active Power,kW,7.09
330914,Hartley Avenue,2024-01-19T00:20:00.000+00:00,feeder,0030,L1 Active Power,kW,4.71
330914,Hartley Avenue,2024-01-19T00:20:00.000+00:00,feeder,0030,N Current (RMS),A,14.5
330914,Hartley Avenue,2024-01-19T00:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,24.5
330914,Hartley Avenue,2024-01-19T00:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,30.7
330914,Hartley Avenue,2024-01-19T00:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,20.9
330914,Hartley Avenue,2024-01-19T00:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.88
330914,Hartley Avenue,2024-01-19T00:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.4
330914,Hartley Avenue,2024-01-19T00:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.22
330914,Hartley Avenue,2024-01-19T00:20:00.000+00:00,feeder,0020,L3 Active Power,kW,3.3
330914,Hartley Avenue,2024-01-19T00:20:00.000+00:00,feeder,0020,L2 Active Power,kW,5.01
330914,Hartley Avenue,2024-01-19T00:20:00.000+00:00,feeder,0020,L1 Active Power,kW,1.83
330914,Hartley Avenue,2024-01-19T00:20:00.000+00:00,feeder,0020,N Current (RMS),A,12.0
330914,Hartley Avenue,2024-01-19T00:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,18.8
330914,Hartley Avenue,2024-01-19T00:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,23.4
330914,Hartley Avenue,2024-01-19T00:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,12.5
330914,Hartley Avenue,2024-01-19T00:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.18
330914,Hartley Avenue,2024-01-19T00:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.18
330914,Hartley Avenue,2024-01-19T00:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.25
330914,Hartley Avenue,2024-01-19T00:20:00.000+00:00,feeder,0010,L3 Active Power,kW,14.8
330914,Hartley Avenue,2024-01-19T00:20:00.000+00:00,feeder,0010,L2 Active Power,kW,6.69
330914,Hartley Avenue,2024-01-19T00:20:00.000+00:00,feeder,0010,L1 Active Power,kW,16.77
330914,Hartley Avenue,2024-01-19T00:20:00.000+00:00,feeder,0010,N Current (RMS),A,36.7
330914,Hartley Avenue,2024-01-19T00:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,61.3
330914,Hartley Avenue,2024-01-19T00:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,28.4
330914,Hartley Avenue,2024-01-19T00:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,70.1
330914,Hartley Avenue,2024-01-19T00:20:00.000+00:00,transformer,,Temperature,C,29.5
330914,Hartley Avenue,2024-01-19T00:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.98
