Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
330914,Hartley Avenue,2024-01-19T00:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.66
330914,Hartley Avenue,2024-01-19T00:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.14
330914,Hartley Avenue,2024-01-19T00:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.45
330914,Hartley Avenue,2024-01-19T00:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.35
330914,Hartley Avenue,2024-01-19T00:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.01
330914,Hartley Avenue,2024-01-19T00:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.13
330914,Hartley Avenue,2024-01-19T00:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.29
330914,Hartley Avenue,2024-01-19T00:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.75
330914,Hartley Avenue,2024-01-19T00:20:00.000+00:00,busbar,,L3 Active Power,kW,23.61
330914,Hartley Avenue,2024-01-19T00:20:00.000+00:00,busbar,,L2 Active Power,kW,18.79
330914,Hartley Avenue,2024-01-19T00:20:00.000+00:00,busbar,,L1 Active Power,kW,23.31
330914,Hartley Avenue,2024-01-19T00:20:00.000+00:00,busbar,,N Current (RMS),A,35.0
330914,Hartley Avenue,2024-01-19T00:20:00.000+00:00,busbar,,L3 Current (RMS),A,100.7
330914,Hartley Avenue,2024-01-19T00:20:00.000+00:00,busbar,,L2 Current (RMS),A,81.4
330914,Hartley Avenue,2024-01-19T00:20:00.000+00:00,busbar,,L1 Current (RMS),A,100.4
330914,Hartley Avenue,2024-01-19T00:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.21
330914,Hartley Avenue,2024-01-19T00:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.72
330914,Hartley Avenue,2024-01-19T00:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.32
330914,Hartley Avenue,2024-01-19T00:10:00.000+00:00,feeder,0030,L3 Active Power,kW,5.38
330914,Hartley Avenue,2024-01-19T00:10:00.000+00:00,feeder,0030,L2 Active Power,kW,6.94
330914,Hartley Avenue,2024-01-19T00:10:00.000+00:00,feeder,0030,L1 Active Power,kW,6.76
330914,Hartley Avenue,2024-01-19T00:10:00.000+00:00,feeder,0030,N Current (RMS),A,12.7
330914,Hartley Avenue,2024-01-19T00:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,23.6
330914,Hartley Avenue,2024-01-19T00:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,29.8
330914,Hartley Avenue,2024-01-19T00:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,28.6
330914,Hartley Avenue,2024-01-19T00:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.97
330914,Hartley Avenue,2024-01-19T00:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.56
330914,Hartley Avenue,2024-01-19T00:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.2
330914,Hartley Avenue,2024-01-19T00:10:00.000+00:00,feeder,0020,L3 Active Power,kW,3.34
330914,Hartley Avenue,2024-01-19T00:10:00.000+00:00,feeder,0020,L2 Active Power,kW,5.18
330914,Hartley Avenue,2024-01-19T00:10:00.000+00:00,feeder,0020,L1 Active Power,kW,1.77
330914,Hartley Avenue,2024-01-19T00:10:00.000+00:00,feeder,0020,N Current (RMS),A,12.7
330914,Hartley Avenue,2024-01-19T00:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,19.2
330914,Hartley Avenue,2024-01-19T00:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,24.2
330914,Hartley Avenue,2024-01-19T00:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,12.2
330914,Hartley Avenue,2024-01-19T00:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.13
330914,Hartley Avenue,2024-01-19T00:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.07
330914,Hartley Avenue,2024-01-19T00:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.27
330914,Hartley Avenue,2024-01-19T00:10:00.000+00:00,feeder,0010,L3 Active Power,kW,16.09
330914,Hartley Avenue,2024-01-19T00:10:00.000+00:00,feeder,0010,L2 Active Power,kW,6.5
330914,Hartley Avenue,2024-01-19T00:10:00.000+00:00,feeder,0010,L1 Active Power,kW,17.25
330914,Hartley Avenue,2024-01-19T00:10:00.000+00:00,feeder,0010,N Current (RMS),A,39.9
330914,Hartley Avenue,2024-01-19T00:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,66.0
330914,Hartley Avenue,2024-01-19T00:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,27.4
330914,Hartley Avenue,2024-01-19T00:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,71.7
330914,Hartley Avenue,2024-01-19T00:10:00.000+00:00,transformer,,Temperature,C,29.6
330914,Hartley Avenue,2024-01-19T00:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.97
330914,Hartley Avenue,2024-01-19T00:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.57
330914,Hartley Avenue,2024-01-19T00:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.12
330914,Hartley Avenue,2024-01-19T00:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.32
330914,Hartley Avenue,2024-01-19T00:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.33
330914,Hartley Avenue,2024-01-19T00:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.84
330914,Hartley Avenue,2024-01-19T00:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.32
330914,Hartley Avenue,2024-01-19T00:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.34
330914,Hartley Avenue,2024-01-19T00:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.8
330914,Hartley Avenue,2024-01-19T00:10:00.000+00:00,busbar,,L3 Active Power,kW,24.81
330914,Hartley Avenue,2024-01-19T00:10:00.000+00:00,busbar,,L2 Active Power,kW,18.63
330914,Hartley Avenue,2024-01-19T00:10:00.000+00:00,busbar,,L1 Active Power,kW,25.77
330914,Hartley Avenue,2024-01-19T00:10:00.000+00:00,busbar,,N Current (RMS),A,39.8
330914,Hartley Avenue,2024-01-19T00:10:00.000+00:00,busbar,,L3 Current (RMS),A,104.9
330914,Hartley Avenue,2024-01-19T00:10:00.000+00:00,busbar,,L2 Current (RMS),A,80.4
330914,Hartley Avenue,2024-01-19T00:10:00.000+00:00,busbar,,L1 Current (RMS),A,109.5
330914,Hartley Avenue,2024-01-19T00:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.5
330914,Hartley Avenue,2024-01-19T00:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.9
330914,Hartley Avenue,2024-01-19T00:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.95
330914,Hartley Avenue,2024-01-19T00:00:00.000+00:00,feeder,0030,L3 Active Power,kW,3.97
330914,Hartley Avenue,2024-01-19T00:00:00.000+00:00,feeder,0030,L2 Active Power,kW,7.61
330914,Hartley Avenue,2024-01-19T00:00:00.000+00:00,feeder,0030,L1 Active Power,kW,4.71
330914,Hartley Avenue,2024-01-19T00:00:00.000+00:00,feeder,0030,N Current (RMS),A,17.2
330914,Hartley Avenue,2024-01-19T00:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,18.8
330914,Hartley Avenue,2024-01-19T00:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,32.8
330914,Hartley Avenue,2024-01-19T00:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,22.1
330914,Hartley Avenue,2024-01-19T00:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.85
330914,Hartley Avenue,2024-01-19T00:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.5
330914,Hartley Avenue,2024-01-19T00:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.23
330914,Hartley Avenue,2024-01-19T00:00:00.000+00:00,feeder,0020,L3 Active Power,kW,3.62
330914,Hartley Avenue,2024-01-19T00:00:00.000+00:00,feeder,0020,L2 Active Power,kW,7.75
330914,Hartley Avenue,2024-01-19T00:00:00.000+00:00,feeder,0020,L1 Active Power,kW,2.33
330914,Hartley Avenue,2024-01-19T00:00:00.000+00:00,feeder,0020,N Current (RMS),A,19.8
330914,Hartley Avenue,2024-01-19T00:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,19.6
330914,Hartley Avenue,2024-01-19T00:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,34.2
330914,Hartley Avenue,2024-01-19T00:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,14.0
330914,Hartley Avenue,2024-01-19T00:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.28
330914,Hartley Avenue,2024-01-19T00:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.26
330914,Hartley Avenue,2024-01-19T00:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.43
330914,Hartley Avenue,2024-01-19T00:00:00.000+00:00,feeder,0010,L3 Active Power,kW,15.03
330914,Hartley Avenue,2024-01-19T00:00:00.000+00:00,feeder,0010,L2 Active Power,kW,7.31
330914,Hartley Avenue,2024-01-19T00:00:00.000+00:00,feeder,0010,L1 Active Power,kW,17.87
330914,Hartley Avenue,2024-01-19T00:00:00.000+00:00,feeder,0010,N Current (RMS),A,39.2
330914,Hartley Avenue,2024-01-19T00:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,61.8
330914,Hartley Avenue,2024-01-19T00:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,30.4
330914,Hartley Avenue,2024-01-19T00:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,75.0
330914,Hartley Avenue,2024-01-19T00:00:00.000+00:00,transformer,,Temperature,C,29.7
330914,Hartley Avenue,2024-01-19T00:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.0
330914,Hartley Avenue,2024-01-19T00:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.61
330914,Hartley Avenue,2024-01-19T00:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.17
330914,Hartley Avenue,2024-01-19T00:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.49
330914,Hartley Avenue,2024-01-19T00:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.39
330914,Hartley Avenue,2024-01-19T00:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.04
330914,Hartley Avenue,2024-01-19T00:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.63
330914,Hartley Avenue,2024-01-19T00:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.67
330914,Hartley Avenue,2024-01-19T00:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.61
330914,Hartley Avenue,2024-01-19T00:00:00.000+00:00,busbar,,L3 Active Power,kW,22.62
330914,Hartley Avenue,2024-01-19T00:00:00.000+00:00,busbar,,L2 Active Power,kW,22.67
330914,Hartley Avenue,2024-01-19T00:00:00.000+00:00,busbar,,L1 Active Power,kW,24.9
330914,Hartley Avenue,2024-01-19T00:00:00.000+00:00,busbar,,N Current (RMS),A,38.1
330914,Hartley Avenue,2024-01-19T00:00:00.000+00:00,busbar,,L3 Current (RMS),A,96.6
330914,Hartley Avenue,2024-01-19T00:00:00.000+00:00,busbar,,L2 Current (RMS),A,96.6
330914,Hartley Avenue,2024-01-19T00:00:00.000+00:00,busbar,,L1 Current (RMS),A,107.7
330914,Hartley Avenue,2024-01-20T23:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.36
330914,Hartley Avenue,2024-01-20T23:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.78
330914,Hartley Avenue,2024-01-20T23:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.03
330914,Hartley Avenue,2024-01-20T23:50:00.000+00:00,feeder,0030,L3 Active Power,kW,4.92
330914,Hartley Avenue,2024-01-20T23:50:00.000+00:00,feeder,0030,L2 Active Power,kW,4.39
330914,Hartley Avenue,2024-01-20T23:50:00.000+00:00,feeder,0030,L1 Active Power,kW,9.38
330914,Hartley Avenue,2024-01-20T23:50:00.000+00:00,feeder,0030,N Current (RMS),A,20.3
330914,Hartley Avenue,2024-01-20T23:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,22.3
330914,Hartley Avenue,2024-01-20T23:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,20.4
330914,Hartley Avenue,2024-01-20T23:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,39.5
330914,Hartley Avenue,2024-01-20T23:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-3.08
330914,Hartley Avenue,2024-01-20T23:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.22
330914,Hartley Avenue,2024-01-20T23:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.16
330914,Hartley Avenue,2024-01-20T23:50:00.000+00:00,feeder,0020,L3 Active Power,kW,4.45
330914,Hartley Avenue,2024-01-20T23:50:00.000+00:00,feeder,0020,L2 Active Power,kW,9.53
330914,Hartley Avenue,2024-01-20T23:50:00.000+00:00,feeder,0020,L1 Active Power,kW,1.91
330914,Hartley Avenue,2024-01-20T23:50:00.000+00:00,feeder,0020,N Current (RMS),A,24.5
330914,Hartley Avenue,2024-01-20T23:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,23.3
330914,Hartley Avenue,2024-01-20T23:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,40.1
330914,Hartley Avenue,2024-01-20T23:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,12.4
330914,Hartley Avenue,2024-01-20T23:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.94
330914,Hartley Avenue,2024-01-20T23:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.42
330914,Hartley Avenue,2024-01-20T23:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.48
330914,Hartley Avenue,2024-01-20T23:50:00.000+00:00,feeder,0010,L3 Active Power,kW,13.18
330914,Hartley Avenue,2024-01-20T23:50:00.000+00:00,feeder,0010,L2 Active Power,kW,4.47
330914,Hartley Avenue,2024-01-20T23:50:00.000+00:00,feeder,0010,L1 Active Power,kW,13.56
330914,Hartley Avenue,2024-01-20T23:50:00.000+00:00,feeder,0010,N Current (RMS),A,36.4
330914,Hartley Avenue,2024-01-20T23:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,54.1
330914,Hartley Avenue,2024-01-20T23:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,19.5
330914,Hartley Avenue,2024-01-20T23:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,57.0
330914,Hartley Avenue,2024-01-20T23:50:00.000+00:00,transformer,,Temperature,C,29.9
330914,Hartley Avenue,2024-01-20T23:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.92
330914,Hartley Avenue,2024-01-20T23:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.95
330914,Hartley Avenue,2024-01-20T23:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.24
330914,Hartley Avenue,2024-01-20T23:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.18
330914,Hartley Avenue,2024-01-20T23:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.34
330914,Hartley Avenue,2024-01-20T23:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.34
330914,Hartley Avenue,2024-01-20T23:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.38
330914,Hartley Avenue,2024-01-20T23:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.42
330914,Hartley Avenue,2024-01-20T23:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.67
330914,Hartley Avenue,2024-01-20T23:50:00.000+00:00,busbar,,L3 Active Power,kW,22.55
330914,Hartley Avenue,2024-01-20T23:50:00.000+00:00,busbar,,L2 Active Power,kW,18.4
330914,Hartley Avenue,2024-01-20T23:50:00.000+00:00,busbar,,L1 Active Power,kW,24.85
330914,Hartley Avenue,2024-01-20T23:50:00.000+00:00,busbar,,N Current (RMS),A,39.6
330914,Hartley Avenue,2024-01-20T23:50:00.000+00:00,busbar,,L3 Current (RMS),A,96.2
330914,Hartley Avenue,2024-01-20T23:50:00.000+00:00,busbar,,L2 Current (RMS),A,79.2
330914,Hartley Avenue,2024-01-20T23:50:00.000+00:00,busbar,,L1 Current (RMS),A,105.8
330914,Hartley Avenue,2024-01-20T23:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.41
330914,Hartley Avenue,2024-01-20T23:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.1
330914,Hartley Avenue,2024-01-20T23:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.04
330914,Hartley Avenue,2024-01-20T23:40:00.000+00:00,feeder,0030,L3 Active Power,kW,5.27
330914,Hartley Avenue,2024-01-20T23:40:00.000+00:00,feeder,0030,L2 Active Power,kW,6.24
330914,Hartley Avenue,2024-01-20T23:40:00.000+00:00,feeder,0030,L1 Active Power,kW,8.33
330914,Hartley Avenue,2024-01-20T23:40:00.000+00:00,feeder,0030,N Current (RMS),A,15.8
330914,Hartley Avenue,2024-01-20T23:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,23.7
330914,Hartley Avenue,2024-01-20T23:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,26.8
330914,Hartley Avenue,2024-01-20T23:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,35.4
330914,Hartley Avenue,2024-01-20T23:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-3.09
330914,Hartley Avenue,2024-01-20T23:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.2
330914,Hartley Avenue,2024-01-20T23:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.19
330914,Hartley Avenue,2024-01-20T23:40:00.000+00:00,feeder,0020,L3 Active Power,kW,4.25
330914,Hartley Avenue,2024-01-20T23:40:00.000+00:00,feeder,0020,L2 Active Power,kW,7.6
330914,Hartley Avenue,2024-01-20T23:40:00.000+00:00,feeder,0020,L1 Active Power,kW,1.96
330914,Hartley Avenue,2024-01-20T23:40:00.000+00:00,feeder,0020,N Current (RMS),A,19.6
330914,Hartley Avenue,2024-01-20T23:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,22.3
330914,Hartley Avenue,2024-01-20T23:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,32.9
330914,Hartley Avenue,2024-01-20T23:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,12.6
330914,Hartley Avenue,2024-01-20T23:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.04
330914,Hartley Avenue,2024-01-20T23:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.43
330914,Hartley Avenue,2024-01-20T23:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.33
330914,Hartley Avenue,2024-01-20T23:40:00.000+00:00,feeder,0010,L3 Active Power,kW,11.61
330914,Hartley Avenue,2024-01-20T23:40:00.000+00:00,feeder,0010,L2 Active Power,kW,4.83
330914,Hartley Avenue,2024-01-20T23:40:00.000+00:00,feeder,0010,L1 Active Power,kW,12.4
330914,Hartley Avenue,2024-01-20T23:40:00.000+00:00,feeder,0010,N Current (RMS),A,30.8
330914,Hartley Avenue,2024-01-20T23:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,48.0
330914,Hartley Avenue,2024-01-20T23:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,20.8
330914,Hartley Avenue,2024-01-20T23:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,52.1
330914,Hartley Avenue,2024-01-20T23:40:00.000+00:00,transformer,,Temperature,C,30.0
330914,Hartley Avenue,2024-01-20T23:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.91
330914,Hartley Avenue,2024-01-20T23:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.66
330914,Hartley Avenue,2024-01-20T23:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.23
330914,Hartley Avenue,2024-01-20T23:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.73
330914,Hartley Avenue,2024-01-20T23:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.33
330914,Hartley Avenue,2024-01-20T23:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.89
330914,Hartley Avenue,2024-01-20T23:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.54
330914,Hartley Avenue,2024-01-20T23:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.73
330914,Hartley Avenue,2024-01-20T23:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.57
330914,Hartley Avenue,2024-01-20T23:40:00.000+00:00,busbar,,L3 Active Power,kW,21.13
330914,Hartley Avenue,2024-01-20T23:40:00.000+00:00,busbar,,L2 Active Power,kW,18.68
330914,Hartley Avenue,2024-01-20T23:40:00.000+00:00,busbar,,L1 Active Power,kW,22.68
330914,Hartley Avenue,2024-01-20T23:40:00.000+00:00,busbar,,N Current (RMS),A,35.5
330914,Hartley Avenue,2024-01-20T23:40:00.000+00:00,busbar,,L3 Current (RMS),A,90.9
330914,Hartley Avenue,2024-01-20T23:40:00.000+00:00,busbar,,L2 Current (RMS),A,79.5
330914,Hartley Avenue,2024-01-20T23:40:00.000+00:00,busbar,,L1 Current (RMS),A,96.9
330914,Hartley Avenue,2024-01-20T23:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.31
330914,Hartley Avenue,2024-01-20T23:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.0
330914,Hartley Avenue,2024-01-20T23:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.94
330914,Hartley Avenue,2024-01-20T23:30:00.000+00:00,feeder,0030,L3 Active Power,kW,5.0
330914,Hartley Avenue,2024-01-20T23:30:00.000+00:00,feeder,0030,L2 Active Power,kW,6.66
330914,Hartley Avenue,2024-01-20T23:30:00.000+00:00,feeder,0030,L1 Active Power,kW,7.71
330914,Hartley Avenue,2024-01-20T23:30:00.000+00:00,feeder,0030,N Current (RMS),A,15.0
330914,Hartley Avenue,2024-01-20T23:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,22.4
330914,Hartley Avenue,2024-01-20T23:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,28.2
330914,Hartley Avenue,2024-01-20T23:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,32.0
330914,Hartley Avenue,2024-01-20T23:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-3.01
330914,Hartley Avenue,2024-01-20T23:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.15
330914,Hartley Avenue,2024-01-20T23:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.23
330914,Hartley Avenue,2024-01-20T23:30:00.000+00:00,feeder,0020,L3 Active Power,kW,5.28
330914,Hartley Avenue,2024-01-20T23:30:00.000+00:00,feeder,0020,L2 Active Power,kW,9.01
330914,Hartley Avenue,2024-01-20T23:30:00.000+00:00,feeder,0020,L1 Active Power,kW,2.98
330914,Hartley Avenue,2024-01-20T23:30:00.000+00:00,feeder,0020,N Current (RMS),A,20.9
330914,Hartley Avenue,2024-01-20T23:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,25.8
330914,Hartley Avenue,2024-01-20T23:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,38.3
330914,Hartley Avenue,2024-01-20T23:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,16.0
330914,Hartley Avenue,2024-01-20T23:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.16
330914,Hartley Avenue,2024-01-20T23:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.01
330914,Hartley Avenue,2024-01-20T23:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.06
330914,Hartley Avenue,2024-01-20T23:30:00.000+00:00,feeder,0010,L3 Active Power,kW,8.62
330914,Hartley Avenue,2024-01-20T23:30:00.000+00:00,feeder,0010,L2 Active Power,kW,4.8
330914,Hartley Avenue,2024-01-20T23:30:00.000+00:00,feeder,0010,L1 Active Power,kW,14.27
330914,Hartley Avenue,2024-01-20T23:30:00.000+00:00,feeder,0010,N Current (RMS),A,33.3
330914,Hartley Avenue,2024-01-20T23:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,35.8
330914,Hartley Avenue,2024-01-20T23:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,20.2
330914,Hartley Avenue,2024-01-20T23:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,59.6
330914,Hartley Avenue,2024-01-20T23:30:00.000+00:00,transformer,,Temperature,C,30.1
330914,Hartley Avenue,2024-01-20T23:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.92
330914,Hartley Avenue,2024-01-20T23:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.19
330914,Hartley Avenue,2024-01-20T23:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.25
330914,Hartley Avenue,2024-01-20T23:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.18
330914,Hartley Avenue,2024-01-20T23:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.35
330914,Hartley Avenue,2024-01-20T23:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.24
330914,Hartley Avenue,2024-01-20T23:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.48
330914,Hartley Avenue,2024-01-20T23:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.16
330914,Hartley Avenue,2024-01-20T23:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.22
330914,Hartley Avenue,2024-01-20T23:30:00.000+00:00,busbar,,L3 Active Power,kW,18.91
330914,Hartley Avenue,2024-01-20T23:30:00.000+00:00,busbar,,L2 Active Power,kW,20.47
330914,Hartley Avenue,2024-01-20T23:30:00.000+00:00,busbar,,L1 Active Power,kW,24.97
330914,Hartley Avenue,2024-01-20T23:30:00.000+00:00,busbar,,N Current (RMS),A,38.4
330914,Hartley Avenue,2024-01-20T23:30:00.000+00:00,busbar,,L3 Current (RMS),A,82.0
330914,Hartley Avenue,2024-01-20T23:30:00.000+00:00,busbar,,L2 Current (RMS),A,86.0
330914,Hartley Avenue,2024-01-20T23:30:00.000+00:00,busbar,,L1 Current (RMS),A,105.6
330914,Hartley Avenue,2024-01-20T23:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.12
330914,Hartley Avenue,2024-01-20T23:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.78
330914,Hartley Avenue,2024-01-20T23:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.89
330914,Hartley Avenue,2024-01-20T23:20:00.000+00:00,feeder,0030,L3 Active Power,kW,5.7
330914,Hartley Avenue,2024-01-20T23:20:00.000+00:00,feeder,0030,L2 Active Power,kW,5.68
330914,Hartley Avenue,2024-01-20T23:20:00.000+00:00,feeder,0030,L1 Active Power,kW,6.06
330914,Hartley Avenue,2024-01-20T23:20:00.000+00:00,feeder,0030,N Current (RMS),A,15.6
330914,Hartley Avenue,2024-01-20T23:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,25.0
330914,Hartley Avenue,2024-01-20T23:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,26.4
330914,Hartley Avenue,2024-01-20T23:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,25.8
330914,Hartley Avenue,2024-01-20T23:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.88
330914,Hartley Avenue,2024-01-20T23:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.23
330914,Hartley Avenue,2024-01-20T23:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.26
330914,Hartley Avenue,2024-01-20T23:20:00.000+00:00,feeder,0020,L3 Active Power,kW,4.98
330914,Hartley Avenue,2024-01-20T23:20:00.000+00:00,feeder,0020,L2 Active Power,kW,8.27
330914,Hartley Avenue,2024-01-20T23:20:00.000+00:00,feeder,0020,L1 Active Power,kW,2.02
330914,Hartley Avenue,2024-01-20T23:20:00.000+00:00,feeder,0020,N Current (RMS),A,20.7
330914,Hartley Avenue,2024-01-20T23:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,24.3
330914,Hartley Avenue,2024-01-20T23:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,35.1
330914,Hartley Avenue,2024-01-20T23:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,13.0
330914,Hartley Avenue,2024-01-20T23:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.41
330914,Hartley Avenue,2024-01-20T23:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.22
330914,Hartley Avenue,2024-01-20T23:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.23
330914,Hartley Avenue,2024-01-20T23:20:00.000+00:00,feeder,0010,L3 Active Power,kW,8.46
330914,Hartley Avenue,2024-01-20T23:20:00.000+00:00,feeder,0010,L2 Active Power,kW,4.17
330914,Hartley Avenue,2024-01-20T23:20:00.000+00:00,feeder,0010,L1 Active Power,kW,12.88
330914,Hartley Avenue,2024-01-20T23:20:00.000+00:00,feeder,0010,N Current (RMS),A,30.8
330914,Hartley Avenue,2024-01-20T23:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,35.4
330914,Hartley Avenue,2024-01-20T23:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,18.1
330914,Hartley Avenue,2024-01-20T23:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,54.1
330914,Hartley Avenue,2024-01-20T23:20:00.000+00:00,transformer,,Temperature,C,30.1
330914,Hartley Avenue,2024-01-20T23:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.88
330914,Hartley Avenue,2024-01-20T23:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.84
330914,Hartley Avenue,2024-01-20T23:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.25
330914,Hartley Avenue,2024-01-20T23:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.88
330914,Hartley Avenue,2024-01-20T23:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.32
330914,Hartley Avenue,2024-01-20T23:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.86
330914,Hartley Avenue,2024-01-20T23:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.41
330914,Hartley Avenue,2024-01-20T23:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.23
330914,Hartley Avenue,2024-01-20T23:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.38
330914,Hartley Avenue,2024-01-20T23:20:00.000+00:00,busbar,,L3 Active Power,kW,19.14
330914,Hartley Avenue,2024-01-20T23:20:00.000+00:00,busbar,,L2 Active Power,kW,18.11
330914,Hartley Avenue,2024-01-20T23:20:00.000+00:00,busbar,,L1 Active Power,kW,20.96
330914,Hartley Avenue,2024-01-20T23:20:00.000+00:00,busbar,,N Current (RMS),A,35.8
330914,Hartley Avenue,2024-01-20T23:20:00.000+00:00,busbar,,L3 Current (RMS),A,82.7
330914,Hartley Avenue,2024-01-20T23:20:00.000+00:00,busbar,,L2 Current (RMS),A,78.1
330914,Hartley Avenue,2024-01-20T23:20:00.000+00:00,busbar,,L1 Current (RMS),A,90.0
330914,Hartley Avenue,2024-01-20T23:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.28
330914,Hartley Avenue,2024-01-20T23:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-2.28
330914,Hartley Avenue,2024-01-20T23:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.97
330914,Hartley Avenue,2024-01-20T23:10:00.000+00:00,feeder,0030,L3 Active Power,kW,6.08
330914,Hartley Avenue,2024-01-20T23:10:00.000+00:00,feeder,0030,L2 Active Power,kW,6.03
330914,Hartley Avenue,2024-01-20T23:10:00.000+00:00,feeder,0030,L1 Active Power,kW,8.89
330914,Hartley Avenue,2024-01-20T23:10:00.000+00:00,feeder,0030,N Current (RMS),A,19.4
330914,Hartley Avenue,2024-01-20T23:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,26.8
330914,Hartley Avenue,2024-01-20T23:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,27.6
330914,Hartley Avenue,2024-01-20T23:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,37.3
330914,Hartley Avenue,2024-01-20T23:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.86
330914,Hartley Avenue,2024-01-20T23:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.32
330914,Hartley Avenue,2024-01-20T23:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.22
330914,Hartley Avenue,2024-01-20T23:10:00.000+00:00,feeder,0020,L3 Active Power,kW,4.61
330914,Hartley Avenue,2024-01-20T23:10:00.000+00:00,feeder,0020,L2 Active Power,kW,8.73
330914,Hartley Avenue,2024-01-20T23:10:00.000+00:00,feeder,0020,L1 Active Power,kW,2.08
330914,Hartley Avenue,2024-01-20T23:10:00.000+00:00,feeder,0020,N Current (RMS),A,22.3
330914,Hartley Avenue,2024-01-20T23:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,22.9
330914,Hartley Avenue,2024-01-20T23:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,37.0
330914,Hartley Avenue,2024-01-20T23:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,13.0
330914,Hartley Avenue,2024-01-20T23:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.27
330914,Hartley Avenue,2024-01-20T23:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.2
330914,Hartley Avenue,2024-01-20T23:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.24
330914,Hartley Avenue,2024-01-20T23:10:00.000+00:00,feeder,0010,L3 Active Power,kW,8.88
330914,Hartley Avenue,2024-01-20T23:10:00.000+00:00,feeder,0010,L2 Active Power,kW,4.93
330914,Hartley Avenue,2024-01-20T23:10:00.000+00:00,feeder,0010,L1 Active Power,kW,12.84
330914,Hartley Avenue,2024-01-20T23:10:00.000+00:00,feeder,0010,N Current (RMS),A,29.5
330914,Hartley Avenue,2024-01-20T23:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,37.3
330914,Hartley Avenue,2024-01-20T23:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,21.1
330914,Hartley Avenue,2024-01-20T23:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,54.2
330914,Hartley Avenue,2024-01-20T23:10:00.000+00:00,transformer,,Temperature,C,30.2
330914,Hartley Avenue,2024-01-20T23:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.85
330914,Hartley Avenue,2024-01-20T23:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.28
330914,Hartley Avenue,2024-01-20T23:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.22
330914,Hartley Avenue,2024-01-20T23:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.5
330914,Hartley Avenue,2024-01-20T23:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.32
330914,Hartley Avenue,2024-01-20T23:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.32
330914,Hartley Avenue,2024-01-20T23:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.41
330914,Hartley Avenue,2024-01-20T23:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.8
330914,Hartley Avenue,2024-01-20T23:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.44
330914,Hartley Avenue,2024-01-20T23:10:00.000+00:00,busbar,,L3 Active Power,kW,19.58
330914,Hartley Avenue,2024-01-20T23:10:00.000+00:00,busbar,,L2 Active Power,kW,19.69
330914,Hartley Avenue,2024-01-20T23:10:00.000+00:00,busbar,,L1 Active Power,kW,23.82
330914,Hartley Avenue,2024-01-20T23:10:00.000+00:00,busbar,,N Current (RMS),A,41.4
330914,Hartley Avenue,2024-01-20T23:10:00.000+00:00,busbar,,L3 Current (RMS),A,84.8
330914,Hartley Avenue,2024-01-20T23:10:00.000+00:00,busbar,,L2 Current (RMS),A,84.6
330914,Hartley Avenue,2024-01-20T23:10:00.000+00:00,busbar,,L1 Current (RMS),A,101.6
330914,Hartley Avenue,2024-01-20T23:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.02
330914,Hartley Avenue,2024-01-20T23:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-2.07
330914,Hartley Avenue,2024-01-20T23:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.5
330914,Hartley Avenue,2024-01-20T23:00:00.000+00:00,feeder,0030,L3 Active Power,kW,7.16
330914,Hartley Avenue,2024-01-20T23:00:00.000+00:00,feeder,0030,L2 Active Power,kW,5.26
330914,Hartley Avenue,2024-01-20T23:00:00.000+00:00,feeder,0030,L1 Active Power,kW,7.11
330914,Hartley Avenue,2024-01-20T23:00:00.000+00:00,feeder,0030,N Current (RMS),A,15.6
330914,Hartley Avenue,2024-01-20T23:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,30.8
330914,Hartley Avenue,2024-01-20T23:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,23.9
330914,Hartley Avenue,2024-01-20T23:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,30.0
330914,Hartley Avenue,2024-01-20T23:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.8
330914,Hartley Avenue,2024-01-20T23:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.25
330914,Hartley Avenue,2024-01-20T23:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.32
330914,Hartley Avenue,2024-01-20T23:00:00.000+00:00,feeder,0020,L3 Active Power,kW,5.81
330914,Hartley Avenue,2024-01-20T23:00:00.000+00:00,feeder,0020,L2 Active Power,kW,9.7
330914,Hartley Avenue,2024-01-20T23:00:00.000+00:00,feeder,0020,L1 Active Power,kW,1.88
330914,Hartley Avenue,2024-01-20T23:00:00.000+00:00,feeder,0020,N Current (RMS),A,24.9
330914,Hartley Avenue,2024-01-20T23:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,27.3
330914,Hartley Avenue,2024-01-20T23:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,41.3
330914,Hartley Avenue,2024-01-20T23:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,12.8
330914,Hartley Avenue,2024-01-20T23:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.37
330914,Hartley Avenue,2024-01-20T23:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.42
330914,Hartley Avenue,2024-01-20T23:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.98
330914,Hartley Avenue,2024-01-20T23:00:00.000+00:00,feeder,0010,L3 Active Power,kW,11.23
330914,Hartley Avenue,2024-01-20T23:00:00.000+00:00,feeder,0010,L2 Active Power,kW,5.28
330914,Hartley Avenue,2024-01-20T23:00:00.000+00:00,feeder,0010,L1 Active Power,kW,18.07
330914,Hartley Avenue,2024-01-20T23:00:00.000+00:00,feeder,0010,N Current (RMS),A,43.5
330914,Hartley Avenue,2024-01-20T23:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,46.4
330914,Hartley Avenue,2024-01-20T23:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,23.1
330914,Hartley Avenue,2024-01-20T23:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,74.8
330914,Hartley Avenue,2024-01-20T23:00:00.000+00:00,transformer,,Temperature,C,30.3
330914,Hartley Avenue,2024-01-20T23:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.85
330914,Hartley Avenue,2024-01-20T23:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.01
330914,Hartley Avenue,2024-01-20T23:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.22
330914,Hartley Avenue,2024-01-20T23:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.22
330914,Hartley Avenue,2024-01-20T23:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.36
330914,Hartley Avenue,2024-01-20T23:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.17
330914,Hartley Avenue,2024-01-20T23:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.19
330914,Hartley Avenue,2024-01-20T23:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.73
330914,Hartley Avenue,2024-01-20T23:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.8
330914,Hartley Avenue,2024-01-20T23:00:00.000+00:00,busbar,,L3 Active Power,kW,24.21
330914,Hartley Avenue,2024-01-20T23:00:00.000+00:00,busbar,,L2 Active Power,kW,20.24
330914,Hartley Avenue,2024-01-20T23:00:00.000+00:00,busbar,,L1 Active Power,kW,27.05
330914,Hartley Avenue,2024-01-20T23:00:00.000+00:00,busbar,,N Current (RMS),A,45.4
330914,Hartley Avenue,2024-01-20T23:00:00.000+00:00,busbar,,L3 Current (RMS),A,102.6
330914,Hartley Avenue,2024-01-20T23:00:00.000+00:00,busbar,,L2 Current (RMS),A,86.6
330914,Hartley Avenue,2024-01-20T23:00:00.000+00:00,busbar,,L1 Current (RMS),A,113.7
330914,Hartley Avenue,2024-01-20T22:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.27
330914,Hartley Avenue,2024-01-20T22:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-2.23
330914,Hartley Avenue,2024-01-20T22:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.47
330914,Hartley Avenue,2024-01-20T22:50:00.000+00:00,feeder,0030,L3 Active Power,kW,6.35
330914,Hartley Avenue,2024-01-20T22:50:00.000+00:00,feeder,0030,L2 Active Power,kW,5.7
330914,Hartley Avenue,2024-01-20T22:50:00.000+00:00,feeder,0030,L1 Active Power,kW,8.82
330914,Hartley Avenue,2024-01-20T22:50:00.000+00:00,feeder,0030,N Current (RMS),A,19.7
330914,Hartley Avenue,2024-01-20T22:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,27.6
330914,Hartley Avenue,2024-01-20T22:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,26.4
330914,Hartley Avenue,2024-01-20T22:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,36.7
330914,Hartley Avenue,2024-01-20T22:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.97
330914,Hartley Avenue,2024-01-20T22:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.25
330914,Hartley Avenue,2024-01-20T22:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.36
330914,Hartley Avenue,2024-01-20T22:50:00.000+00:00,feeder,0020,L3 Active Power,kW,6.52
330914,Hartley Avenue,2024-01-20T22:50:00.000+00:00,feeder,0020,L2 Active Power,kW,6.68
330914,Hartley Avenue,2024-01-20T22:50:00.000+00:00,feeder,0020,L1 Active Power,kW,2.01
330914,Hartley Avenue,2024-01-20T22:50:00.000+00:00,feeder,0020,N Current (RMS),A,17.7
330914,Hartley Avenue,2024-01-20T22:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,30.3
330914,Hartley Avenue,2024-01-20T22:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,29.2
330914,Hartley Avenue,2024-01-20T22:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,13.4
330914,Hartley Avenue,2024-01-20T22:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.99
330914,Hartley Avenue,2024-01-20T22:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.42
330914,Hartley Avenue,2024-01-20T22:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.33
330914,Hartley Avenue,2024-01-20T22:50:00.000+00:00,feeder,0010,L3 Active Power,kW,9.18
330914,Hartley Avenue,2024-01-20T22:50:00.000+00:00,feeder,0010,L2 Active Power,kW,5.17
330914,Hartley Avenue,2024-01-20T22:50:00.000+00:00,feeder,0010,L1 Active Power,kW,18.74
330914,Hartley Avenue,2024-01-20T22:50:00.000+00:00,feeder,0010,N Current (RMS),A,48.3
330914,Hartley Avenue,2024-01-20T22:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,38.1
330914,Hartley Avenue,2024-01-20T22:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,22.4
330914,Hartley Avenue,2024-01-20T22:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,77.6
330914,Hartley Avenue,2024-01-20T22:50:00.000+00:00,transformer,,Temperature,C,30.3
330914,Hartley Avenue,2024-01-20T22:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.86
330914,Hartley Avenue,2024-01-20T22:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.92
330914,Hartley Avenue,2024-01-20T22:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.18
330914,Hartley Avenue,2024-01-20T22:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.23
330914,Hartley Avenue,2024-01-20T22:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.32
330914,Hartley Avenue,2024-01-20T22:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.93
330914,Hartley Avenue,2024-01-20T22:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.24
330914,Hartley Avenue,2024-01-20T22:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.91
330914,Hartley Avenue,2024-01-20T22:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.15
330914,Hartley Avenue,2024-01-20T22:50:00.000+00:00,busbar,,L3 Active Power,kW,22.05
330914,Hartley Avenue,2024-01-20T22:50:00.000+00:00,busbar,,L2 Active Power,kW,17.55
330914,Hartley Avenue,2024-01-20T22:50:00.000+00:00,busbar,,L1 Active Power,kW,29.56
330914,Hartley Avenue,2024-01-20T22:50:00.000+00:00,busbar,,N Current (RMS),A,57.0
330914,Hartley Avenue,2024-01-20T22:50:00.000+00:00,busbar,,L3 Current (RMS),A,94.2
330914,Hartley Avenue,2024-01-20T22:50:00.000+00:00,busbar,,L2 Current (RMS),A,76.8
330914,Hartley Avenue,2024-01-20T22:50:00.000+00:00,busbar,,L1 Current (RMS),A,123.9
330914,Hartley Avenue,2024-01-20T22:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.37
330914,Hartley Avenue,2024-01-20T22:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-2.22
330914,Hartley Avenue,2024-01-20T22:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.15
330914,Hartley Avenue,2024-01-20T22:40:00.000+00:00,feeder,0030,L3 Active Power,kW,6.99
330914,Hartley Avenue,2024-01-20T22:40:00.000+00:00,feeder,0030,L2 Active Power,kW,6.15
330914,Hartley Avenue,2024-01-20T22:40:00.000+00:00,feeder,0030,L1 Active Power,kW,7.92
330914,Hartley Avenue,2024-01-20T22:40:00.000+00:00,feeder,0030,N Current (RMS),A,16.9
330914,Hartley Avenue,2024-01-20T22:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,30.4
330914,Hartley Avenue,2024-01-20T22:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,27.9
330914,Hartley Avenue,2024-01-20T22:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,34.0
330914,Hartley Avenue,2024-01-20T22:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-3.14
330914,Hartley Avenue,2024-01-20T22:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.31
330914,Hartley Avenue,2024-01-20T22:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.35
330914,Hartley Avenue,2024-01-20T22:40:00.000+00:00,feeder,0020,L3 Active Power,kW,7.25
330914,Hartley Avenue,2024-01-20T22:40:00.000+00:00,feeder,0020,L2 Active Power,kW,11.0
330914,Hartley Avenue,2024-01-20T22:40:00.000+00:00,feeder,0020,L1 Active Power,kW,2.22
330914,Hartley Avenue,2024-01-20T22:40:00.000+00:00,feeder,0020,N Current (RMS),A,31.7
330914,Hartley Avenue,2024-01-20T22:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,35.5
330914,Hartley Avenue,2024-01-20T22:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,47.0
330914,Hartley Avenue,2024-01-20T22:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,14.0
330914,Hartley Avenue,2024-01-20T22:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.8
330914,Hartley Avenue,2024-01-20T22:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.23
330914,Hartley Avenue,2024-01-20T22:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.02
330914,Hartley Avenue,2024-01-20T22:40:00.000+00:00,feeder,0010,L3 Active Power,kW,11.08
330914,Hartley Avenue,2024-01-20T22:40:00.000+00:00,feeder,0010,L2 Active Power,kW,7.46
330914,Hartley Avenue,2024-01-20T22:40:00.000+00:00,feeder,0010,L1 Active Power,kW,19.12
330914,Hartley Avenue,2024-01-20T22:40:00.000+00:00,feeder,0010,N Current (RMS),A,42.8
330914,Hartley Avenue,2024-01-20T22:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,45.8
330914,Hartley Avenue,2024-01-20T22:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,31.3
330914,Hartley Avenue,2024-01-20T22:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,79.3
330914,Hartley Avenue,2024-01-20T22:40:00.000+00:00,transformer,,Temperature,C,30.4
330914,Hartley Avenue,2024-01-20T22:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.87
330914,Hartley Avenue,2024-01-20T22:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.46
330914,Hartley Avenue,2024-01-20T22:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.14
330914,Hartley Avenue,2024-01-20T22:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.62
330914,Hartley Avenue,2024-01-20T22:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.29
330914,Hartley Avenue,2024-01-20T22:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.61
330914,Hartley Avenue,2024-01-20T22:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.31
330914,Hartley Avenue,2024-01-20T22:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.76
330914,Hartley Avenue,2024-01-20T22:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.52
330914,Hartley Avenue,2024-01-20T22:40:00.000+00:00,busbar,,L3 Active Power,kW,25.31
330914,Hartley Avenue,2024-01-20T22:40:00.000+00:00,busbar,,L2 Active Power,kW,24.61
330914,Hartley Avenue,2024-01-20T22:40:00.000+00:00,busbar,,L1 Active Power,kW,29.26
330914,Hartley Avenue,2024-01-20T22:40:00.000+00:00,busbar,,N Current (RMS),A,47.2
330914,Hartley Avenue,2024-01-20T22:40:00.000+00:00,busbar,,L3 Current (RMS),A,108.4
330914,Hartley Avenue,2024-01-20T22:40:00.000+00:00,busbar,,L2 Current (RMS),A,104.1
330914,Hartley Avenue,2024-01-20T22:40:00.000+00:00,busbar,,L1 Current (RMS),A,123.7
330914,Hartley Avenue,2024-01-20T22:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.55
330914,Hartley Avenue,2024-01-20T22:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-2.07
330914,Hartley Avenue,2024-01-20T22:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.55
330914,Hartley Avenue,2024-01-20T22:30:00.000+00:00,feeder,0030,L3 Active Power,kW,6.72
330914,Hartley Avenue,2024-01-20T22:30:00.000+00:00,feeder,0030,L2 Active Power,kW,5.66
330914,Hartley Avenue,2024-01-20T22:30:00.000+00:00,feeder,0030,L1 Active Power,kW,6.22
330914,Hartley Avenue,2024-01-20T22:30:00.000+00:00,feeder,0030,N Current (RMS),A,15.8
330914,Hartley Avenue,2024-01-20T22:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,29.6
330914,Hartley Avenue,2024-01-20T22:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,25.7
330914,Hartley Avenue,2024-01-20T22:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,26.8
330914,Hartley Avenue,2024-01-20T22:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-3.23
330914,Hartley Avenue,2024-01-20T22:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.33
330914,Hartley Avenue,2024-01-20T22:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.24
330914,Hartley Avenue,2024-01-20T22:30:00.000+00:00,feeder,0020,L3 Active Power,kW,5.25
330914,Hartley Avenue,2024-01-20T22:30:00.000+00:00,feeder,0020,L2 Active Power,kW,12.15
330914,Hartley Avenue,2024-01-20T22:30:00.000+00:00,feeder,0020,L1 Active Power,kW,3.56
330914,Hartley Avenue,2024-01-20T22:30:00.000+00:00,feeder,0020,N Current (RMS),A,31.0
330914,Hartley Avenue,2024-01-20T22:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,26.3
330914,Hartley Avenue,2024-01-20T22:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,50.6
330914,Hartley Avenue,2024-01-20T22:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,17.9
330914,Hartley Avenue,2024-01-20T22:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.87
330914,Hartley Avenue,2024-01-20T22:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.31
330914,Hartley Avenue,2024-01-20T22:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.96
330914,Hartley Avenue,2024-01-20T22:30:00.000+00:00,feeder,0010,L3 Active Power,kW,9.69
330914,Hartley Avenue,2024-01-20T22:30:00.000+00:00,feeder,0010,L2 Active Power,kW,7.28
330914,Hartley Avenue,2024-01-20T22:30:00.000+00:00,feeder,0010,L1 Active Power,kW,17.29
330914,Hartley Avenue,2024-01-20T22:30:00.000+00:00,feeder,0010,N Current (RMS),A,38.0
330914,Hartley Avenue,2024-01-20T22:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,40.1
330914,Hartley Avenue,2024-01-20T22:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,30.6
330914,Hartley Avenue,2024-01-20T22:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,71.7
330914,Hartley Avenue,2024-01-20T22:30:00.000+00:00,transformer,,Temperature,C,30.4
330914,Hartley Avenue,2024-01-20T22:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.87
330914,Hartley Avenue,2024-01-20T22:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.7
330914,Hartley Avenue,2024-01-20T22:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.18
330914,Hartley Avenue,2024-01-20T22:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.8
330914,Hartley Avenue,2024-01-20T22:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.34
330914,Hartley Avenue,2024-01-20T22:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.86
330914,Hartley Avenue,2024-01-20T22:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.65
330914,Hartley Avenue,2024-01-20T22:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.72
330914,Hartley Avenue,2024-01-20T22:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.75
330914,Hartley Avenue,2024-01-20T22:30:00.000+00:00,busbar,,L3 Active Power,kW,21.66
330914,Hartley Avenue,2024-01-20T22:30:00.000+00:00,busbar,,L2 Active Power,kW,25.09
330914,Hartley Avenue,2024-01-20T22:30:00.000+00:00,busbar,,L1 Active Power,kW,27.06
330914,Hartley Avenue,2024-01-20T22:30:00.000+00:00,busbar,,N Current (RMS),A,45.3
330914,Hartley Avenue,2024-01-20T22:30:00.000+00:00,busbar,,L3 Current (RMS),A,93.5
330914,Hartley Avenue,2024-01-20T22:30:00.000+00:00,busbar,,L2 Current (RMS),A,105.5
330914,Hartley Avenue,2024-01-20T22:30:00.000+00:00,busbar,,L1 Current (RMS),A,114.6
330914,Hartley Avenue,2024-01-20T22:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.51
330914,Hartley Avenue,2024-01-20T22:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-2.0
330914,Hartley Avenue,2024-01-20T22:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.61
330914,Hartley Avenue,2024-01-20T22:20:00.000+00:00,feeder,0030,L3 Active Power,kW,5.82
330914,Hartley Avenue,2024-01-20T22:20:00.000+00:00,feeder,0030,L2 Active Power,kW,5.88
330914,Hartley Avenue,2024-01-20T22:20:00.000+00:00,feeder,0030,L1 Active Power,kW,7.45
330914,Hartley Avenue,2024-01-20T22:20:00.000+00:00,feeder,0030,N Current (RMS),A,16.8
330914,Hartley Avenue,2024-01-20T22:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,26.4
330914,Hartley Avenue,2024-01-20T22:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,26.2
330914,Hartley Avenue,2024-01-20T22:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,32.2
330914,Hartley Avenue,2024-01-20T22:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.82
330914,Hartley Avenue,2024-01-20T22:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.19
330914,Hartley Avenue,2024-01-20T22:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.29
330914,Hartley Avenue,2024-01-20T22:20:00.000+00:00,feeder,0020,L3 Active Power,kW,5.49
