Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
330914,Hartley Avenue,2024-01-20T22:20:00.000+00:00,feeder,0020,L2 Active Power,kW,11.39
330914,Hartley Avenue,2024-01-20T22:20:00.000+00:00,feeder,0020,L1 Active Power,kW,4.21
330914,Hartley Avenue,2024-01-20T22:20:00.000+00:00,feeder,0020,N Current (RMS),A,26.1
330914,Hartley Avenue,2024-01-20T22:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,26.3
330914,Hartley Avenue,2024-01-20T22:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,47.5
330914,Hartley Avenue,2024-01-20T22:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,20.4
330914,Hartley Avenue,2024-01-20T22:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.61
330914,Hartley Avenue,2024-01-20T22:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.41
330914,Hartley Avenue,2024-01-20T22:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.93
330914,Hartley Avenue,2024-01-20T22:20:00.000+00:00,feeder,0010,L3 Active Power,kW,9.77
330914,Hartley Avenue,2024-01-20T22:20:00.000+00:00,feeder,0010,L2 Active Power,kW,6.69
330914,Hartley Avenue,2024-01-20T22:20:00.000+00:00,feeder,0010,L1 Active Power,kW,17.83
330914,Hartley Avenue,2024-01-20T22:20:00.000+00:00,feeder,0010,N Current (RMS),A,42.8
330914,Hartley Avenue,2024-01-20T22:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,40.6
330914,Hartley Avenue,2024-01-20T22:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,28.3
330914,Hartley Avenue,2024-01-20T22:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,74.3
330914,Hartley Avenue,2024-01-20T22:20:00.000+00:00,transformer,,Temperature,C,30.5
330914,Hartley Avenue,2024-01-20T22:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.85
330914,Hartley Avenue,2024-01-20T22:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.06
330914,Hartley Avenue,2024-01-20T22:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.15
330914,Hartley Avenue,2024-01-20T22:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.18
330914,Hartley Avenue,2024-01-20T22:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.34
330914,Hartley Avenue,2024-01-20T22:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.23
330914,Hartley Avenue,2024-01-20T22:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.95
330914,Hartley Avenue,2024-01-20T22:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.6
330914,Hartley Avenue,2024-01-20T22:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.84
330914,Hartley Avenue,2024-01-20T22:20:00.000+00:00,busbar,,L3 Active Power,kW,21.08
330914,Hartley Avenue,2024-01-20T22:20:00.000+00:00,busbar,,L2 Active Power,kW,23.96
330914,Hartley Avenue,2024-01-20T22:20:00.000+00:00,busbar,,L1 Active Power,kW,29.49
330914,Hartley Avenue,2024-01-20T22:20:00.000+00:00,busbar,,N Current (RMS),A,53.0
330914,Hartley Avenue,2024-01-20T22:20:00.000+00:00,busbar,,L3 Current (RMS),A,90.8
330914,Hartley Avenue,2024-01-20T22:20:00.000+00:00,busbar,,L2 Current (RMS),A,101.3
330914,Hartley Avenue,2024-01-20T22:20:00.000+00:00,busbar,,L1 Current (RMS),A,125.2
330914,Hartley Avenue,2024-01-20T22:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.06
330914,Hartley Avenue,2024-01-20T22:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.4
330914,Hartley Avenue,2024-01-20T22:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.33
330914,Hartley Avenue,2024-01-20T22:10:00.000+00:00,feeder,0030,L3 Active Power,kW,8.37
330914,Hartley Avenue,2024-01-20T22:10:00.000+00:00,feeder,0030,L2 Active Power,kW,8.39
330914,Hartley Avenue,2024-01-20T22:10:00.000+00:00,feeder,0030,L1 Active Power,kW,10.73
330914,Hartley Avenue,2024-01-20T22:10:00.000+00:00,feeder,0030,N Current (RMS),A,20.2
330914,Hartley Avenue,2024-01-20T22:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,35.8
330914,Hartley Avenue,2024-01-20T22:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,36.2
330914,Hartley Avenue,2024-01-20T22:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,45.5
330914,Hartley Avenue,2024-01-20T22:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.73
330914,Hartley Avenue,2024-01-20T22:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.19
330914,Hartley Avenue,2024-01-20T22:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.41
330914,Hartley Avenue,2024-01-20T22:10:00.000+00:00,feeder,0020,L3 Active Power,kW,7.5
330914,Hartley Avenue,2024-01-20T22:10:00.000+00:00,feeder,0020,L2 Active Power,kW,12.37
330914,Hartley Avenue,2024-01-20T22:10:00.000+00:00,feeder,0020,L1 Active Power,kW,4.28
330914,Hartley Avenue,2024-01-20T22:10:00.000+00:00,feeder,0020,N Current (RMS),A,28.1
330914,Hartley Avenue,2024-01-20T22:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,33.6
330914,Hartley Avenue,2024-01-20T22:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,51.7
330914,Hartley Avenue,2024-01-20T22:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,21.8
330914,Hartley Avenue,2024-01-20T22:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.74
330914,Hartley Avenue,2024-01-20T22:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.46
330914,Hartley Avenue,2024-01-20T22:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.62
330914,Hartley Avenue,2024-01-20T22:10:00.000+00:00,feeder,0010,L3 Active Power,kW,9.11
330914,Hartley Avenue,2024-01-20T22:10:00.000+00:00,feeder,0010,L2 Active Power,kW,7.31
330914,Hartley Avenue,2024-01-20T22:10:00.000+00:00,feeder,0010,L1 Active Power,kW,18.87
330914,Hartley Avenue,2024-01-20T22:10:00.000+00:00,feeder,0010,N Current (RMS),A,45.2
330914,Hartley Avenue,2024-01-20T22:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,38.3
330914,Hartley Avenue,2024-01-20T22:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,30.8
330914,Hartley Avenue,2024-01-20T22:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,78.7
330914,Hartley Avenue,2024-01-20T22:10:00.000+00:00,transformer,,Temperature,C,30.6
330914,Hartley Avenue,2024-01-20T22:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.86
330914,Hartley Avenue,2024-01-20T22:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.7
330914,Hartley Avenue,2024-01-20T22:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.18
330914,Hartley Avenue,2024-01-20T22:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.91
330914,Hartley Avenue,2024-01-20T22:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.31
330914,Hartley Avenue,2024-01-20T22:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.84
330914,Hartley Avenue,2024-01-20T22:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.53
330914,Hartley Avenue,2024-01-20T22:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.06
330914,Hartley Avenue,2024-01-20T22:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.36
330914,Hartley Avenue,2024-01-20T22:10:00.000+00:00,busbar,,L3 Active Power,kW,24.97
330914,Hartley Avenue,2024-01-20T22:10:00.000+00:00,busbar,,L2 Active Power,kW,28.07
330914,Hartley Avenue,2024-01-20T22:10:00.000+00:00,busbar,,L1 Active Power,kW,33.88
330914,Hartley Avenue,2024-01-20T22:10:00.000+00:00,busbar,,N Current (RMS),A,55.4
330914,Hartley Avenue,2024-01-20T22:10:00.000+00:00,busbar,,L3 Current (RMS),A,106.2
330914,Hartley Avenue,2024-01-20T22:10:00.000+00:00,busbar,,L2 Current (RMS),A,117.5
330914,Hartley Avenue,2024-01-20T22:10:00.000+00:00,busbar,,L1 Current (RMS),A,142.7
330914,Hartley Avenue,2024-01-20T22:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.33
330914,Hartley Avenue,2024-01-20T22:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.8
330914,Hartley Avenue,2024-01-20T22:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.03
330914,Hartley Avenue,2024-01-20T22:00:00.000+00:00,feeder,0030,L3 Active Power,kW,6.12
330914,Hartley Avenue,2024-01-20T22:00:00.000+00:00,feeder,0030,L2 Active Power,kW,6.12
330914,Hartley Avenue,2024-01-20T22:00:00.000+00:00,feeder,0030,L1 Active Power,kW,8.1
330914,Hartley Avenue,2024-01-20T22:00:00.000+00:00,feeder,0030,N Current (RMS),A,18.3
330914,Hartley Avenue,2024-01-20T22:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,27.3
330914,Hartley Avenue,2024-01-20T22:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,27.3
330914,Hartley Avenue,2024-01-20T22:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,34.4
330914,Hartley Avenue,2024-01-20T22:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.95
330914,Hartley Avenue,2024-01-20T22:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.32
330914,Hartley Avenue,2024-01-20T22:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.47
330914,Hartley Avenue,2024-01-20T22:00:00.000+00:00,feeder,0020,L3 Active Power,kW,6.77
330914,Hartley Avenue,2024-01-20T22:00:00.000+00:00,feeder,0020,L2 Active Power,kW,12.84
330914,Hartley Avenue,2024-01-20T22:00:00.000+00:00,feeder,0020,L1 Active Power,kW,3.11
330914,Hartley Avenue,2024-01-20T22:00:00.000+00:00,feeder,0020,N Current (RMS),A,33.2
330914,Hartley Avenue,2024-01-20T22:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,31.8
330914,Hartley Avenue,2024-01-20T22:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,53.7
330914,Hartley Avenue,2024-01-20T22:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,17.3
330914,Hartley Avenue,2024-01-20T22:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.63
330914,Hartley Avenue,2024-01-20T22:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.47
330914,Hartley Avenue,2024-01-20T22:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.51
330914,Hartley Avenue,2024-01-20T22:00:00.000+00:00,feeder,0010,L3 Active Power,kW,8.04
330914,Hartley Avenue,2024-01-20T22:00:00.000+00:00,feeder,0010,L2 Active Power,kW,7.07
330914,Hartley Avenue,2024-01-20T22:00:00.000+00:00,feeder,0010,L1 Active Power,kW,19.55
330914,Hartley Avenue,2024-01-20T22:00:00.000+00:00,feeder,0010,N Current (RMS),A,49.6
330914,Hartley Avenue,2024-01-20T22:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,34.2
330914,Hartley Avenue,2024-01-20T22:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,30.1
330914,Hartley Avenue,2024-01-20T22:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,81.4
330914,Hartley Avenue,2024-01-20T22:00:00.000+00:00,transformer,,Temperature,C,30.6
330914,Hartley Avenue,2024-01-20T22:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.85
330914,Hartley Avenue,2024-01-20T22:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.45
330914,Hartley Avenue,2024-01-20T22:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.15
330914,Hartley Avenue,2024-01-20T22:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.31
330914,Hartley Avenue,2024-01-20T22:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.3
330914,Hartley Avenue,2024-01-20T22:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.42
330914,Hartley Avenue,2024-01-20T22:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.91
330914,Hartley Avenue,2024-01-20T22:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.6
330914,Hartley Avenue,2024-01-20T22:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.01
330914,Hartley Avenue,2024-01-20T22:00:00.000+00:00,busbar,,L3 Active Power,kW,20.93
330914,Hartley Avenue,2024-01-20T22:00:00.000+00:00,busbar,,L2 Active Power,kW,26.03
330914,Hartley Avenue,2024-01-20T22:00:00.000+00:00,busbar,,L1 Active Power,kW,30.76
330914,Hartley Avenue,2024-01-20T22:00:00.000+00:00,busbar,,N Current (RMS),A,57.6
330914,Hartley Avenue,2024-01-20T22:00:00.000+00:00,busbar,,L3 Current (RMS),A,90.6
330914,Hartley Avenue,2024-01-20T22:00:00.000+00:00,busbar,,L2 Current (RMS),A,110.2
330914,Hartley Avenue,2024-01-20T22:00:00.000+00:00,busbar,,L1 Current (RMS),A,130.2
330914,Hartley Avenue,2024-01-20T21:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.22
330914,Hartley Avenue,2024-01-20T21:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-2.0
330914,Hartley Avenue,2024-01-20T21:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.18
330914,Hartley Avenue,2024-01-20T21:50:00.000+00:00,feeder,0030,L3 Active Power,kW,8.01
330914,Hartley Avenue,2024-01-20T21:50:00.000+00:00,feeder,0030,L2 Active Power,kW,7.24
330914,Hartley Avenue,2024-01-20T21:50:00.000+00:00,feeder,0030,L1 Active Power,kW,10.39
330914,Hartley Avenue,2024-01-20T21:50:00.000+00:00,feeder,0030,N Current (RMS),A,21.1
330914,Hartley Avenue,2024-01-20T21:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,34.4
330914,Hartley Avenue,2024-01-20T21:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,32.2
330914,Hartley Avenue,2024-01-20T21:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,44.0
330914,Hartley Avenue,2024-01-20T21:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.94
330914,Hartley Avenue,2024-01-20T21:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.78
330914,Hartley Avenue,2024-01-20T21:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.38
330914,Hartley Avenue,2024-01-20T21:50:00.000+00:00,feeder,0020,L3 Active Power,kW,7.49
330914,Hartley Avenue,2024-01-20T21:50:00.000+00:00,feeder,0020,L2 Active Power,kW,14.14
330914,Hartley Avenue,2024-01-20T21:50:00.000+00:00,feeder,0020,L1 Active Power,kW,3.72
330914,Hartley Avenue,2024-01-20T21:50:00.000+00:00,feeder,0020,N Current (RMS),A,36.5
330914,Hartley Avenue,2024-01-20T21:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,34.1
330914,Hartley Avenue,2024-01-20T21:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,58.8
330914,Hartley Avenue,2024-01-20T21:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,19.5
330914,Hartley Avenue,2024-01-20T21:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.13
330914,Hartley Avenue,2024-01-20T21:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.96
330914,Hartley Avenue,2024-01-20T21:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.29
330914,Hartley Avenue,2024-01-20T21:50:00.000+00:00,feeder,0010,L3 Active Power,kW,7.67
330914,Hartley Avenue,2024-01-20T21:50:00.000+00:00,feeder,0010,L2 Active Power,kW,7.94
330914,Hartley Avenue,2024-01-20T21:50:00.000+00:00,feeder,0010,L1 Active Power,kW,24.02
330914,Hartley Avenue,2024-01-20T21:50:00.000+00:00,feeder,0010,N Current (RMS),A,61.0
330914,Hartley Avenue,2024-01-20T21:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,32.7
330914,Hartley Avenue,2024-01-20T21:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,33.5
330914,Hartley Avenue,2024-01-20T21:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,100.5
330914,Hartley Avenue,2024-01-20T21:50:00.000+00:00,transformer,,Temperature,C,30.6
330914,Hartley Avenue,2024-01-20T21:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.84
330914,Hartley Avenue,2024-01-20T21:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.93
330914,Hartley Avenue,2024-01-20T21:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.12
330914,Hartley Avenue,2024-01-20T21:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.67
330914,Hartley Avenue,2024-01-20T21:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.32
330914,Hartley Avenue,2024-01-20T21:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.59
330914,Hartley Avenue,2024-01-20T21:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.29
330914,Hartley Avenue,2024-01-20T21:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.74
330914,Hartley Avenue,2024-01-20T21:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.85
330914,Hartley Avenue,2024-01-20T21:50:00.000+00:00,busbar,,L3 Active Power,kW,23.17
330914,Hartley Avenue,2024-01-20T21:50:00.000+00:00,busbar,,L2 Active Power,kW,29.32
330914,Hartley Avenue,2024-01-20T21:50:00.000+00:00,busbar,,L1 Active Power,kW,38.13
330914,Hartley Avenue,2024-01-20T21:50:00.000+00:00,busbar,,N Current (RMS),A,68.8
330914,Hartley Avenue,2024-01-20T21:50:00.000+00:00,busbar,,L3 Current (RMS),A,100.1
330914,Hartley Avenue,2024-01-20T21:50:00.000+00:00,busbar,,L2 Current (RMS),A,122.9
330914,Hartley Avenue,2024-01-20T21:50:00.000+00:00,busbar,,L1 Current (RMS),A,160.4
330914,Hartley Avenue,2024-01-20T21:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.13
330914,Hartley Avenue,2024-01-20T21:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.44
330914,Hartley Avenue,2024-01-20T21:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.63
330914,Hartley Avenue,2024-01-20T21:40:00.000+00:00,feeder,0030,L3 Active Power,kW,7.06
330914,Hartley Avenue,2024-01-20T21:40:00.000+00:00,feeder,0030,L2 Active Power,kW,8.53
330914,Hartley Avenue,2024-01-20T21:40:00.000+00:00,feeder,0030,L1 Active Power,kW,12.48
330914,Hartley Avenue,2024-01-20T21:40:00.000+00:00,feeder,0030,N Current (RMS),A,24.7
330914,Hartley Avenue,2024-01-20T21:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,30.7
330914,Hartley Avenue,2024-01-20T21:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,36.5
330914,Hartley Avenue,2024-01-20T21:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,53.0
330914,Hartley Avenue,2024-01-20T21:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-3.0
330914,Hartley Avenue,2024-01-20T21:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.59
330914,Hartley Avenue,2024-01-20T21:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.22
330914,Hartley Avenue,2024-01-20T21:40:00.000+00:00,feeder,0020,L3 Active Power,kW,7.59
330914,Hartley Avenue,2024-01-20T21:40:00.000+00:00,feeder,0020,L2 Active Power,kW,12.44
330914,Hartley Avenue,2024-01-20T21:40:00.000+00:00,feeder,0020,L1 Active Power,kW,5.96
330914,Hartley Avenue,2024-01-20T21:40:00.000+00:00,feeder,0020,N Current (RMS),A,26.8
330914,Hartley Avenue,2024-01-20T21:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,34.5
330914,Hartley Avenue,2024-01-20T21:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,51.9
330914,Hartley Avenue,2024-01-20T21:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,27.4
330914,Hartley Avenue,2024-01-20T21:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.04
330914,Hartley Avenue,2024-01-20T21:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.12
330914,Hartley Avenue,2024-01-20T21:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.06
330914,Hartley Avenue,2024-01-20T21:40:00.000+00:00,feeder,0010,L3 Active Power,kW,9.25
330914,Hartley Avenue,2024-01-20T21:40:00.000+00:00,feeder,0010,L2 Active Power,kW,8.4
330914,Hartley Avenue,2024-01-20T21:40:00.000+00:00,feeder,0010,L1 Active Power,kW,26.25
330914,Hartley Avenue,2024-01-20T21:40:00.000+00:00,feeder,0010,N Current (RMS),A,66.0
330914,Hartley Avenue,2024-01-20T21:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,38.9
330914,Hartley Avenue,2024-01-20T21:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,35.4
330914,Hartley Avenue,2024-01-20T21:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,108.8
330914,Hartley Avenue,2024-01-20T21:40:00.000+00:00,transformer,,Temperature,C,30.7
330914,Hartley Avenue,2024-01-20T21:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.83
330914,Hartley Avenue,2024-01-20T21:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.55
330914,Hartley Avenue,2024-01-20T21:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.09
330914,Hartley Avenue,2024-01-20T21:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.09
330914,Hartley Avenue,2024-01-20T21:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.34
330914,Hartley Avenue,2024-01-20T21:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.07
330914,Hartley Avenue,2024-01-20T21:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.16
330914,Hartley Avenue,2024-01-20T21:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.15
330914,Hartley Avenue,2024-01-20T21:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.91
330914,Hartley Avenue,2024-01-20T21:40:00.000+00:00,busbar,,L3 Active Power,kW,23.9
330914,Hartley Avenue,2024-01-20T21:40:00.000+00:00,busbar,,L2 Active Power,kW,29.37
330914,Hartley Avenue,2024-01-20T21:40:00.000+00:00,busbar,,L1 Active Power,kW,44.69
330914,Hartley Avenue,2024-01-20T21:40:00.000+00:00,busbar,,N Current (RMS),A,84.7
330914,Hartley Avenue,2024-01-20T21:40:00.000+00:00,busbar,,L3 Current (RMS),A,103.0
330914,Hartley Avenue,2024-01-20T21:40:00.000+00:00,busbar,,L2 Current (RMS),A,123.0
330914,Hartley Avenue,2024-01-20T21:40:00.000+00:00,busbar,,L1 Current (RMS),A,187.0
330914,Hartley Avenue,2024-01-20T21:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.15
330914,Hartley Avenue,2024-01-20T21:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.38
330914,Hartley Avenue,2024-01-20T21:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.32
330914,Hartley Avenue,2024-01-20T21:30:00.000+00:00,feeder,0030,L3 Active Power,kW,5.26
330914,Hartley Avenue,2024-01-20T21:30:00.000+00:00,feeder,0030,L2 Active Power,kW,6.73
330914,Hartley Avenue,2024-01-20T21:30:00.000+00:00,feeder,0030,L1 Active Power,kW,8.89
330914,Hartley Avenue,2024-01-20T21:30:00.000+00:00,feeder,0030,N Current (RMS),A,20.8
330914,Hartley Avenue,2024-01-20T21:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,23.6
330914,Hartley Avenue,2024-01-20T21:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,29.3
330914,Hartley Avenue,2024-01-20T21:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,38.1
330914,Hartley Avenue,2024-01-20T21:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.89
330914,Hartley Avenue,2024-01-20T21:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.46
330914,Hartley Avenue,2024-01-20T21:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.26
330914,Hartley Avenue,2024-01-20T21:30:00.000+00:00,feeder,0020,L3 Active Power,kW,7.57
330914,Hartley Avenue,2024-01-20T21:30:00.000+00:00,feeder,0020,L2 Active Power,kW,9.82
330914,Hartley Avenue,2024-01-20T21:30:00.000+00:00,feeder,0020,L1 Active Power,kW,6.31
330914,Hartley Avenue,2024-01-20T21:30:00.000+00:00,feeder,0020,N Current (RMS),A,19.8
330914,Hartley Avenue,2024-01-20T21:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,34.4
330914,Hartley Avenue,2024-01-20T21:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,41.5
330914,Hartley Avenue,2024-01-20T21:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,28.6
330914,Hartley Avenue,2024-01-20T21:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.1
330914,Hartley Avenue,2024-01-20T21:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.86
330914,Hartley Avenue,2024-01-20T21:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.95
330914,Hartley Avenue,2024-01-20T21:30:00.000+00:00,feeder,0010,L3 Active Power,kW,6.76
330914,Hartley Avenue,2024-01-20T21:30:00.000+00:00,feeder,0010,L2 Active Power,kW,10.3
330914,Hartley Avenue,2024-01-20T21:30:00.000+00:00,feeder,0010,L1 Active Power,kW,26.89
330914,Hartley Avenue,2024-01-20T21:30:00.000+00:00,feeder,0010,N Current (RMS),A,70.1
330914,Hartley Avenue,2024-01-20T21:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,29.0
330914,Hartley Avenue,2024-01-20T21:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,42.8
330914,Hartley Avenue,2024-01-20T21:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,111.9
330914,Hartley Avenue,2024-01-20T21:30:00.000+00:00,transformer,,Temperature,C,30.7
330914,Hartley Avenue,2024-01-20T21:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.83
330914,Hartley Avenue,2024-01-20T21:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.38
330914,Hartley Avenue,2024-01-20T21:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.07
330914,Hartley Avenue,2024-01-20T21:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.12
330914,Hartley Avenue,2024-01-20T21:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.32
330914,Hartley Avenue,2024-01-20T21:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.87
330914,Hartley Avenue,2024-01-20T21:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.14
330914,Hartley Avenue,2024-01-20T21:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.7
330914,Hartley Avenue,2024-01-20T21:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.53
330914,Hartley Avenue,2024-01-20T21:30:00.000+00:00,busbar,,L3 Active Power,kW,19.59
330914,Hartley Avenue,2024-01-20T21:30:00.000+00:00,busbar,,L2 Active Power,kW,26.84
330914,Hartley Avenue,2024-01-20T21:30:00.000+00:00,busbar,,L1 Active Power,kW,42.09
330914,Hartley Avenue,2024-01-20T21:30:00.000+00:00,busbar,,N Current (RMS),A,89.2
330914,Hartley Avenue,2024-01-20T21:30:00.000+00:00,busbar,,L3 Current (RMS),A,86.2
330914,Hartley Avenue,2024-01-20T21:30:00.000+00:00,busbar,,L2 Current (RMS),A,112.7
330914,Hartley Avenue,2024-01-20T21:30:00.000+00:00,busbar,,L1 Current (RMS),A,176.5
330914,Hartley Avenue,2024-01-20T21:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.96
330914,Hartley Avenue,2024-01-20T21:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.65
330914,Hartley Avenue,2024-01-20T21:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.47
330914,Hartley Avenue,2024-01-20T21:20:00.000+00:00,feeder,0030,L3 Active Power,kW,12.19
330914,Hartley Avenue,2024-01-20T21:20:00.000+00:00,feeder,0030,L2 Active Power,kW,7.88
330914,Hartley Avenue,2024-01-20T21:20:00.000+00:00,feeder,0030,L1 Active Power,kW,10.05
330914,Hartley Avenue,2024-01-20T21:20:00.000+00:00,feeder,0030,N Current (RMS),A,23.0
330914,Hartley Avenue,2024-01-20T21:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,52.5
330914,Hartley Avenue,2024-01-20T21:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,34.4
330914,Hartley Avenue,2024-01-20T21:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,42.4
330914,Hartley Avenue,2024-01-20T21:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.84
330914,Hartley Avenue,2024-01-20T21:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.12
330914,Hartley Avenue,2024-01-20T21:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.36
330914,Hartley Avenue,2024-01-20T21:20:00.000+00:00,feeder,0020,L3 Active Power,kW,7.92
330914,Hartley Avenue,2024-01-20T21:20:00.000+00:00,feeder,0020,L2 Active Power,kW,9.41
330914,Hartley Avenue,2024-01-20T21:20:00.000+00:00,feeder,0020,L1 Active Power,kW,4.37
330914,Hartley Avenue,2024-01-20T21:20:00.000+00:00,feeder,0020,N Current (RMS),A,20.5
330914,Hartley Avenue,2024-01-20T21:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,35.5
330914,Hartley Avenue,2024-01-20T21:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,40.4
330914,Hartley Avenue,2024-01-20T21:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,22.1
330914,Hartley Avenue,2024-01-20T21:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.05
330914,Hartley Avenue,2024-01-20T21:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.95
330914,Hartley Avenue,2024-01-20T21:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.18
330914,Hartley Avenue,2024-01-20T21:20:00.000+00:00,feeder,0010,L3 Active Power,kW,9.94
330914,Hartley Avenue,2024-01-20T21:20:00.000+00:00,feeder,0010,L2 Active Power,kW,10.25
330914,Hartley Avenue,2024-01-20T21:20:00.000+00:00,feeder,0010,L1 Active Power,kW,28.61
330914,Hartley Avenue,2024-01-20T21:20:00.000+00:00,feeder,0010,N Current (RMS),A,70.5
330914,Hartley Avenue,2024-01-20T21:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,42.0
330914,Hartley Avenue,2024-01-20T21:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,42.7
330914,Hartley Avenue,2024-01-20T21:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,119.0
330914,Hartley Avenue,2024-01-20T21:20:00.000+00:00,transformer,,Temperature,C,30.8
330914,Hartley Avenue,2024-01-20T21:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.82
330914,Hartley Avenue,2024-01-20T21:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.73
330914,Hartley Avenue,2024-01-20T21:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.11
330914,Hartley Avenue,2024-01-20T21:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.79
330914,Hartley Avenue,2024-01-20T21:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.34
330914,Hartley Avenue,2024-01-20T21:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.42
330914,Hartley Avenue,2024-01-20T21:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.85
330914,Hartley Avenue,2024-01-20T21:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.72
330914,Hartley Avenue,2024-01-20T21:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
330914,Hartley Avenue,2024-01-20T21:20:00.000+00:00,busbar,,L3 Active Power,kW,30.06
330914,Hartley Avenue,2024-01-20T21:20:00.000+00:00,busbar,,L2 Active Power,kW,27.54
330914,Hartley Avenue,2024-01-20T21:20:00.000+00:00,busbar,,L1 Active Power,kW,43.03
330914,Hartley Avenue,2024-01-20T21:20:00.000+00:00,busbar,,N Current (RMS),A,77.5
330914,Hartley Avenue,2024-01-20T21:20:00.000+00:00,busbar,,L3 Current (RMS),A,127.6
330914,Hartley Avenue,2024-01-20T21:20:00.000+00:00,busbar,,L2 Current (RMS),A,116.1
330914,Hartley Avenue,2024-01-20T21:20:00.000+00:00,busbar,,L1 Current (RMS),A,180.1
330914,Hartley Avenue,2024-01-20T21:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.17
330914,Hartley Avenue,2024-01-20T21:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.59
330914,Hartley Avenue,2024-01-20T21:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.82
330914,Hartley Avenue,2024-01-20T21:10:00.000+00:00,feeder,0030,L3 Active Power,kW,11.54
330914,Hartley Avenue,2024-01-20T21:10:00.000+00:00,feeder,0030,L2 Active Power,kW,9.44
330914,Hartley Avenue,2024-01-20T21:10:00.000+00:00,feeder,0030,L1 Active Power,kW,10.37
330914,Hartley Avenue,2024-01-20T21:10:00.000+00:00,feeder,0030,N Current (RMS),A,23.2
330914,Hartley Avenue,2024-01-20T21:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,50.0
330914,Hartley Avenue,2024-01-20T21:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,40.5
330914,Hartley Avenue,2024-01-20T21:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,43.5
330914,Hartley Avenue,2024-01-20T21:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.81
330914,Hartley Avenue,2024-01-20T21:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.18
330914,Hartley Avenue,2024-01-20T21:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.54
330914,Hartley Avenue,2024-01-20T21:10:00.000+00:00,feeder,0020,L3 Active Power,kW,9.1
330914,Hartley Avenue,2024-01-20T21:10:00.000+00:00,feeder,0020,L2 Active Power,kW,10.07
330914,Hartley Avenue,2024-01-20T21:10:00.000+00:00,feeder,0020,L1 Active Power,kW,2.75
330914,Hartley Avenue,2024-01-20T21:10:00.000+00:00,feeder,0020,N Current (RMS),A,26.2
330914,Hartley Avenue,2024-01-20T21:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,39.9
330914,Hartley Avenue,2024-01-20T21:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,43.0
330914,Hartley Avenue,2024-01-20T21:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,16.6
330914,Hartley Avenue,2024-01-20T21:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.26
330914,Hartley Avenue,2024-01-20T21:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.99
330914,Hartley Avenue,2024-01-20T21:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.76
330914,Hartley Avenue,2024-01-20T21:10:00.000+00:00,feeder,0010,L3 Active Power,kW,9.35
330914,Hartley Avenue,2024-01-20T21:10:00.000+00:00,feeder,0010,L2 Active Power,kW,8.69
330914,Hartley Avenue,2024-01-20T21:10:00.000+00:00,feeder,0010,L1 Active Power,kW,27.65
330914,Hartley Avenue,2024-01-20T21:10:00.000+00:00,feeder,0010,N Current (RMS),A,69.9
330914,Hartley Avenue,2024-01-20T21:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,39.4
330914,Hartley Avenue,2024-01-20T21:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,36.0
330914,Hartley Avenue,2024-01-20T21:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,114.2
330914,Hartley Avenue,2024-01-20T21:10:00.000+00:00,transformer,,Temperature,C,30.8
330914,Hartley Avenue,2024-01-20T21:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.82
330914,Hartley Avenue,2024-01-20T21:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.74
330914,Hartley Avenue,2024-01-20T21:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.13
330914,Hartley Avenue,2024-01-20T21:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.68
330914,Hartley Avenue,2024-01-20T21:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.36
330914,Hartley Avenue,2024-01-20T21:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.4
330914,Hartley Avenue,2024-01-20T21:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.24
330914,Hartley Avenue,2024-01-20T21:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.76
330914,Hartley Avenue,2024-01-20T21:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.13
330914,Hartley Avenue,2024-01-20T21:10:00.000+00:00,busbar,,L3 Active Power,kW,29.99
330914,Hartley Avenue,2024-01-20T21:10:00.000+00:00,busbar,,L2 Active Power,kW,28.21
330914,Hartley Avenue,2024-01-20T21:10:00.000+00:00,busbar,,L1 Active Power,kW,40.77
330914,Hartley Avenue,2024-01-20T21:10:00.000+00:00,busbar,,N Current (RMS),A,70.4
330914,Hartley Avenue,2024-01-20T21:10:00.000+00:00,busbar,,L3 Current (RMS),A,127.4
330914,Hartley Avenue,2024-01-20T21:10:00.000+00:00,busbar,,L2 Current (RMS),A,118.3
330914,Hartley Avenue,2024-01-20T21:10:00.000+00:00,busbar,,L1 Current (RMS),A,170.3
330914,Hartley Avenue,2024-01-20T21:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.47
330914,Hartley Avenue,2024-01-20T21:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.33
330914,Hartley Avenue,2024-01-20T21:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.2
330914,Hartley Avenue,2024-01-20T21:00:00.000+00:00,feeder,0030,L3 Active Power,kW,7.69
330914,Hartley Avenue,2024-01-20T21:00:00.000+00:00,feeder,0030,L2 Active Power,kW,11.09
330914,Hartley Avenue,2024-01-20T21:00:00.000+00:00,feeder,0030,L1 Active Power,kW,15.77
330914,Hartley Avenue,2024-01-20T21:00:00.000+00:00,feeder,0030,N Current (RMS),A,35.9
330914,Hartley Avenue,2024-01-20T21:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,33.6
330914,Hartley Avenue,2024-01-20T21:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,46.6
330914,Hartley Avenue,2024-01-20T21:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,68.8
330914,Hartley Avenue,2024-01-20T21:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.91
330914,Hartley Avenue,2024-01-20T21:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.92
330914,Hartley Avenue,2024-01-20T21:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.36
330914,Hartley Avenue,2024-01-20T21:00:00.000+00:00,feeder,0020,L3 Active Power,kW,7.99
330914,Hartley Avenue,2024-01-20T21:00:00.000+00:00,feeder,0020,L2 Active Power,kW,10.7
330914,Hartley Avenue,2024-01-20T21:00:00.000+00:00,feeder,0020,L1 Active Power,kW,3.66
330914,Hartley Avenue,2024-01-20T21:00:00.000+00:00,feeder,0020,N Current (RMS),A,25.4
330914,Hartley Avenue,2024-01-20T21:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,35.7
330914,Hartley Avenue,2024-01-20T21:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,45.2
330914,Hartley Avenue,2024-01-20T21:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,18.8
330914,Hartley Avenue,2024-01-20T21:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.81
330914,Hartley Avenue,2024-01-20T21:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.75
330914,Hartley Avenue,2024-01-20T21:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.56
330914,Hartley Avenue,2024-01-20T21:00:00.000+00:00,feeder,0010,L3 Active Power,kW,9.61
330914,Hartley Avenue,2024-01-20T21:00:00.000+00:00,feeder,0010,L2 Active Power,kW,7.89
330914,Hartley Avenue,2024-01-20T21:00:00.000+00:00,feeder,0010,L1 Active Power,kW,30.85
330914,Hartley Avenue,2024-01-20T21:00:00.000+00:00,feeder,0010,N Current (RMS),A,80.9
330914,Hartley Avenue,2024-01-20T21:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,41.2
330914,Hartley Avenue,2024-01-20T21:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,32.8
330914,Hartley Avenue,2024-01-20T21:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,128.4
330914,Hartley Avenue,2024-01-20T21:00:00.000+00:00,transformer,,Temperature,C,30.8
330914,Hartley Avenue,2024-01-20T21:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.8
330914,Hartley Avenue,2024-01-20T21:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.93
330914,Hartley Avenue,2024-01-20T21:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.12
330914,Hartley Avenue,2024-01-20T21:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.37
330914,Hartley Avenue,2024-01-20T21:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.31
330914,Hartley Avenue,2024-01-20T21:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.98
330914,Hartley Avenue,2024-01-20T21:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.18
330914,Hartley Avenue,2024-01-20T21:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.01
330914,Hartley Avenue,2024-01-20T21:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.13
330914,Hartley Avenue,2024-01-20T21:00:00.000+00:00,busbar,,L3 Active Power,kW,25.29
330914,Hartley Avenue,2024-01-20T21:00:00.000+00:00,busbar,,L2 Active Power,kW,29.69
330914,Hartley Avenue,2024-01-20T21:00:00.000+00:00,busbar,,L1 Active Power,kW,50.28
330914,Hartley Avenue,2024-01-20T21:00:00.000+00:00,busbar,,N Current (RMS),A,99.8
330914,Hartley Avenue,2024-01-20T21:00:00.000+00:00,busbar,,L3 Current (RMS),A,108.7
330914,Hartley Avenue,2024-01-20T21:00:00.000+00:00,busbar,,L2 Current (RMS),A,123.5
330914,Hartley Avenue,2024-01-20T21:00:00.000+00:00,busbar,,L1 Current (RMS),A,210.8
330914,Hartley Avenue,2024-01-20T20:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.43
330914,Hartley Avenue,2024-01-20T20:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.36
330914,Hartley Avenue,2024-01-20T20:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.01
330914,Hartley Avenue,2024-01-20T20:50:00.000+00:00,feeder,0030,L3 Active Power,kW,7.58
330914,Hartley Avenue,2024-01-20T20:50:00.000+00:00,feeder,0030,L2 Active Power,kW,11.54
330914,Hartley Avenue,2024-01-20T20:50:00.000+00:00,feeder,0030,L1 Active Power,kW,11.37
330914,Hartley Avenue,2024-01-20T20:50:00.000+00:00,feeder,0030,N Current (RMS),A,23.7
330914,Hartley Avenue,2024-01-20T20:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,33.5
330914,Hartley Avenue,2024-01-20T20:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,48.4
330914,Hartley Avenue,2024-01-20T20:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,47.1
330914,Hartley Avenue,2024-01-20T20:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-3.26
330914,Hartley Avenue,2024-01-20T20:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.14
330914,Hartley Avenue,2024-01-20T20:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.35
330914,Hartley Avenue,2024-01-20T20:50:00.000+00:00,feeder,0020,L3 Active Power,kW,6.98
330914,Hartley Avenue,2024-01-20T20:50:00.000+00:00,feeder,0020,L2 Active Power,kW,10.51
330914,Hartley Avenue,2024-01-20T20:50:00.000+00:00,feeder,0020,L1 Active Power,kW,3.4
330914,Hartley Avenue,2024-01-20T20:50:00.000+00:00,feeder,0020,N Current (RMS),A,27.9
330914,Hartley Avenue,2024-01-20T20:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,32.8
330914,Hartley Avenue,2024-01-20T20:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,44.3
330914,Hartley Avenue,2024-01-20T20:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,17.9
330914,Hartley Avenue,2024-01-20T20:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.62
330914,Hartley Avenue,2024-01-20T20:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.97
330914,Hartley Avenue,2024-01-20T20:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.8
330914,Hartley Avenue,2024-01-20T20:50:00.000+00:00,feeder,0010,L3 Active Power,kW,7.65
330914,Hartley Avenue,2024-01-20T20:50:00.000+00:00,feeder,0010,L2 Active Power,kW,8.21
330914,Hartley Avenue,2024-01-20T20:50:00.000+00:00,feeder,0010,L1 Active Power,kW,27.64
330914,Hartley Avenue,2024-01-20T20:50:00.000+00:00,feeder,0010,N Current (RMS),A,72.2
330914,Hartley Avenue,2024-01-20T20:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,33.0
330914,Hartley Avenue,2024-01-20T20:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,34.2
330914,Hartley Avenue,2024-01-20T20:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,113.9
330914,Hartley Avenue,2024-01-20T20:50:00.000+00:00,transformer,,Temperature,C,30.8
330914,Hartley Avenue,2024-01-20T20:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.84
330914,Hartley Avenue,2024-01-20T20:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.43
330914,Hartley Avenue,2024-01-20T20:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.12
330914,Hartley Avenue,2024-01-20T20:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.89
330914,Hartley Avenue,2024-01-20T20:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.31
330914,Hartley Avenue,2024-01-20T20:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.57
330914,Hartley Avenue,2024-01-20T20:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.31
330914,Hartley Avenue,2024-01-20T20:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.47
330914,Hartley Avenue,2024-01-20T20:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.16
330914,Hartley Avenue,2024-01-20T20:50:00.000+00:00,busbar,,L3 Active Power,kW,22.22
330914,Hartley Avenue,2024-01-20T20:50:00.000+00:00,busbar,,L2 Active Power,kW,30.26
330914,Hartley Avenue,2024-01-20T20:50:00.000+00:00,busbar,,L1 Active Power,kW,42.41
330914,Hartley Avenue,2024-01-20T20:50:00.000+00:00,busbar,,N Current (RMS),A,80.5
330914,Hartley Avenue,2024-01-20T20:50:00.000+00:00,busbar,,L3 Current (RMS),A,96.8
330914,Hartley Avenue,2024-01-20T20:50:00.000+00:00,busbar,,L2 Current (RMS),A,125.4
330914,Hartley Avenue,2024-01-20T20:50:00.000+00:00,busbar,,L1 Current (RMS),A,175.8
330914,Hartley Avenue,2024-01-20T20:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.57
330914,Hartley Avenue,2024-01-20T20:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.32
330914,Hartley Avenue,2024-01-20T20:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.27
330914,Hartley Avenue,2024-01-20T20:40:00.000+00:00,feeder,0030,L3 Active Power,kW,8.15
330914,Hartley Avenue,2024-01-20T20:40:00.000+00:00,feeder,0030,L2 Active Power,kW,11.47
330914,Hartley Avenue,2024-01-20T20:40:00.000+00:00,feeder,0030,L1 Active Power,kW,10.9
330914,Hartley Avenue,2024-01-20T20:40:00.000+00:00,feeder,0030,N Current (RMS),A,21.9
330914,Hartley Avenue,2024-01-20T20:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,35.1
330914,Hartley Avenue,2024-01-20T20:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,47.7
330914,Hartley Avenue,2024-01-20T20:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,45.2
330914,Hartley Avenue,2024-01-20T20:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-3.21
330914,Hartley Avenue,2024-01-20T20:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.0
330914,Hartley Avenue,2024-01-20T20:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.31
330914,Hartley Avenue,2024-01-20T20:40:00.000+00:00,feeder,0020,L3 Active Power,kW,5.72
330914,Hartley Avenue,2024-01-20T20:40:00.000+00:00,feeder,0020,L2 Active Power,kW,10.67
330914,Hartley Avenue,2024-01-20T20:40:00.000+00:00,feeder,0020,L1 Active Power,kW,3.18
330914,Hartley Avenue,2024-01-20T20:40:00.000+00:00,feeder,0020,N Current (RMS),A,28.7
330914,Hartley Avenue,2024-01-20T20:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,28.0
330914,Hartley Avenue,2024-01-20T20:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,44.7
330914,Hartley Avenue,2024-01-20T20:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,16.8
330914,Hartley Avenue,2024-01-20T20:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.72
330914,Hartley Avenue,2024-01-20T20:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.16
330914,Hartley Avenue,2024-01-20T20:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.96
330914,Hartley Avenue,2024-01-20T20:40:00.000+00:00,feeder,0010,L3 Active Power,kW,9.5
330914,Hartley Avenue,2024-01-20T20:40:00.000+00:00,feeder,0010,L2 Active Power,kW,9.56
330914,Hartley Avenue,2024-01-20T20:40:00.000+00:00,feeder,0010,L1 Active Power,kW,27.31
330914,Hartley Avenue,2024-01-20T20:40:00.000+00:00,feeder,0010,N Current (RMS),A,65.0
330914,Hartley Avenue,2024-01-20T20:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,39.6
330914,Hartley Avenue,2024-01-20T20:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,39.2
330914,Hartley Avenue,2024-01-20T20:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,111.8
330914,Hartley Avenue,2024-01-20T20:40:00.000+00:00,transformer,,Temperature,C,30.8
330914,Hartley Avenue,2024-01-20T20:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.81
330914,Hartley Avenue,2024-01-20T20:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.4
330914,Hartley Avenue,2024-01-20T20:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.12
330914,Hartley Avenue,2024-01-20T20:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.88
330914,Hartley Avenue,2024-01-20T20:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.29
330914,Hartley Avenue,2024-01-20T20:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.79
330914,Hartley Avenue,2024-01-20T20:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.51
330914,Hartley Avenue,2024-01-20T20:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.48
330914,Hartley Avenue,2024-01-20T20:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.53
330914,Hartley Avenue,2024-01-20T20:40:00.000+00:00,busbar,,L3 Active Power,kW,23.37
330914,Hartley Avenue,2024-01-20T20:40:00.000+00:00,busbar,,L2 Active Power,kW,31.69
330914,Hartley Avenue,2024-01-20T20:40:00.000+00:00,busbar,,L1 Active Power,kW,41.38
330914,Hartley Avenue,2024-01-20T20:40:00.000+00:00,busbar,,N Current (RMS),A,74.1
330914,Hartley Avenue,2024-01-20T20:40:00.000+00:00,busbar,,L3 Current (RMS),A,100.9
330914,Hartley Avenue,2024-01-20T20:40:00.000+00:00,busbar,,L2 Current (RMS),A,130.7
330914,Hartley Avenue,2024-01-20T20:40:00.000+00:00,busbar,,L1 Current (RMS),A,171.2
330914,Hartley Avenue,2024-01-20T20:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.52
330914,Hartley Avenue,2024-01-20T20:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.52
330914,Hartley Avenue,2024-01-20T20:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.29
330914,Hartley Avenue,2024-01-20T20:30:00.000+00:00,feeder,0030,L3 Active Power,kW,8.98
330914,Hartley Avenue,2024-01-20T20:30:00.000+00:00,feeder,0030,L2 Active Power,kW,9.82
330914,Hartley Avenue,2024-01-20T20:30:00.000+00:00,feeder,0030,L1 Active Power,kW,10.86
330914,Hartley Avenue,2024-01-20T20:30:00.000+00:00,feeder,0030,N Current (RMS),A,19.2
330914,Hartley Avenue,2024-01-20T20:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,38.8
330914,Hartley Avenue,2024-01-20T20:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,41.2
330914,Hartley Avenue,2024-01-20T20:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,45.5
330914,Hartley Avenue,2024-01-20T20:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-3.11
330914,Hartley Avenue,2024-01-20T20:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.77
330914,Hartley Avenue,2024-01-20T20:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.34
330914,Hartley Avenue,2024-01-20T20:30:00.000+00:00,feeder,0020,L3 Active Power,kW,5.51
330914,Hartley Avenue,2024-01-20T20:30:00.000+00:00,feeder,0020,L2 Active Power,kW,11.13
330914,Hartley Avenue,2024-01-20T20:30:00.000+00:00,feeder,0020,L1 Active Power,kW,2.95
330914,Hartley Avenue,2024-01-20T20:30:00.000+00:00,feeder,0020,N Current (RMS),A,29.7
330914,Hartley Avenue,2024-01-20T20:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,26.9
330914,Hartley Avenue,2024-01-20T20:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,46.3
330914,Hartley Avenue,2024-01-20T20:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,16.1
330914,Hartley Avenue,2024-01-20T20:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.52
330914,Hartley Avenue,2024-01-20T20:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.16
330914,Hartley Avenue,2024-01-20T20:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.31
330914,Hartley Avenue,2024-01-20T20:30:00.000+00:00,feeder,0010,L3 Active Power,kW,9.24
330914,Hartley Avenue,2024-01-20T20:30:00.000+00:00,feeder,0010,L2 Active Power,kW,7.88
330914,Hartley Avenue,2024-01-20T20:30:00.000+00:00,feeder,0010,L1 Active Power,kW,30.38
330914,Hartley Avenue,2024-01-20T20:30:00.000+00:00,feeder,0010,N Current (RMS),A,79.9
330914,Hartley Avenue,2024-01-20T20:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,39.6
330914,Hartley Avenue,2024-01-20T20:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,32.6
330914,Hartley Avenue,2024-01-20T20:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,124.4
330914,Hartley Avenue,2024-01-20T20:30:00.000+00:00,transformer,,Temperature,C,30.8
330914,Hartley Avenue,2024-01-20T20:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.82
330914,Hartley Avenue,2024-01-20T20:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.35
330914,Hartley Avenue,2024-01-20T20:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.08
330914,Hartley Avenue,2024-01-20T20:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.03
330914,Hartley Avenue,2024-01-20T20:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.28
330914,Hartley Avenue,2024-01-20T20:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.66
330914,Hartley Avenue,2024-01-20T20:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.14
330914,Hartley Avenue,2024-01-20T20:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.44
330914,Hartley Avenue,2024-01-20T20:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.93
330914,Hartley Avenue,2024-01-20T20:30:00.000+00:00,busbar,,L3 Active Power,kW,23.73
330914,Hartley Avenue,2024-01-20T20:30:00.000+00:00,busbar,,L2 Active Power,kW,28.83
330914,Hartley Avenue,2024-01-20T20:30:00.000+00:00,busbar,,L1 Active Power,kW,44.2
