Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
330914,Hartley Avenue,2024-01-20T20:30:00.000+00:00,busbar,,N Current (RMS),A,84.3
330914,Hartley Avenue,2024-01-20T20:30:00.000+00:00,busbar,,L3 Current (RMS),A,102.6
330914,Hartley Avenue,2024-01-20T20:30:00.000+00:00,busbar,,L2 Current (RMS),A,119.5
330914,Hartley Avenue,2024-01-20T20:30:00.000+00:00,busbar,,L1 Current (RMS),A,182.6
330914,Hartley Avenue,2024-01-20T20:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.44
330914,Hartley Avenue,2024-01-20T20:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.81
330914,Hartley Avenue,2024-01-20T20:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.5
330914,Hartley Avenue,2024-01-20T20:20:00.000+00:00,feeder,0030,L3 Active Power,kW,7.42
330914,Hartley Avenue,2024-01-20T20:20:00.000+00:00,feeder,0030,L2 Active Power,kW,9.98
330914,Hartley Avenue,2024-01-20T20:20:00.000+00:00,feeder,0030,L1 Active Power,kW,9.77
330914,Hartley Avenue,2024-01-20T20:20:00.000+00:00,feeder,0030,N Current (RMS),A,21.1
330914,Hartley Avenue,2024-01-20T20:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,32.3
330914,Hartley Avenue,2024-01-20T20:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,42.2
330914,Hartley Avenue,2024-01-20T20:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,41.1
330914,Hartley Avenue,2024-01-20T20:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-3.2
330914,Hartley Avenue,2024-01-20T20:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.03
330914,Hartley Avenue,2024-01-20T20:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.38
330914,Hartley Avenue,2024-01-20T20:20:00.000+00:00,feeder,0020,L3 Active Power,kW,5.91
330914,Hartley Avenue,2024-01-20T20:20:00.000+00:00,feeder,0020,L2 Active Power,kW,10.95
330914,Hartley Avenue,2024-01-20T20:20:00.000+00:00,feeder,0020,L1 Active Power,kW,3.05
330914,Hartley Avenue,2024-01-20T20:20:00.000+00:00,feeder,0020,N Current (RMS),A,27.9
330914,Hartley Avenue,2024-01-20T20:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,28.4
330914,Hartley Avenue,2024-01-20T20:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,46.1
330914,Hartley Avenue,2024-01-20T20:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,16.7
330914,Hartley Avenue,2024-01-20T20:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.31
330914,Hartley Avenue,2024-01-20T20:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.32
330914,Hartley Avenue,2024-01-20T20:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.61
330914,Hartley Avenue,2024-01-20T20:20:00.000+00:00,feeder,0010,L3 Active Power,kW,17.7
330914,Hartley Avenue,2024-01-20T20:20:00.000+00:00,feeder,0010,L2 Active Power,kW,8.6
330914,Hartley Avenue,2024-01-20T20:20:00.000+00:00,feeder,0010,L1 Active Power,kW,33.66
330914,Hartley Avenue,2024-01-20T20:20:00.000+00:00,feeder,0010,N Current (RMS),A,81.5
330914,Hartley Avenue,2024-01-20T20:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,73.1
330914,Hartley Avenue,2024-01-20T20:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,35.8
330914,Hartley Avenue,2024-01-20T20:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,138.1
330914,Hartley Avenue,2024-01-20T20:20:00.000+00:00,transformer,,Temperature,C,30.8
330914,Hartley Avenue,2024-01-20T20:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.82
330914,Hartley Avenue,2024-01-20T20:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.5
330914,Hartley Avenue,2024-01-20T20:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.07
330914,Hartley Avenue,2024-01-20T20:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.16
330914,Hartley Avenue,2024-01-20T20:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.29
330914,Hartley Avenue,2024-01-20T20:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.0
330914,Hartley Avenue,2024-01-20T20:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.95
330914,Hartley Avenue,2024-01-20T20:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.16
330914,Hartley Avenue,2024-01-20T20:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.5
330914,Hartley Avenue,2024-01-20T20:20:00.000+00:00,busbar,,L3 Active Power,kW,31.03
330914,Hartley Avenue,2024-01-20T20:20:00.000+00:00,busbar,,L2 Active Power,kW,29.53
330914,Hartley Avenue,2024-01-20T20:20:00.000+00:00,busbar,,L1 Active Power,kW,46.49
330914,Hartley Avenue,2024-01-20T20:20:00.000+00:00,busbar,,N Current (RMS),A,80.7
330914,Hartley Avenue,2024-01-20T20:20:00.000+00:00,busbar,,L3 Current (RMS),A,130.5
330914,Hartley Avenue,2024-01-20T20:20:00.000+00:00,busbar,,L2 Current (RMS),A,122.8
330914,Hartley Avenue,2024-01-20T20:20:00.000+00:00,busbar,,L1 Current (RMS),A,192.2
330914,Hartley Avenue,2024-01-20T20:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.47
330914,Hartley Avenue,2024-01-20T20:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.84
330914,Hartley Avenue,2024-01-20T20:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.57
330914,Hartley Avenue,2024-01-20T20:10:00.000+00:00,feeder,0030,L3 Active Power,kW,9.97
330914,Hartley Avenue,2024-01-20T20:10:00.000+00:00,feeder,0030,L2 Active Power,kW,6.58
330914,Hartley Avenue,2024-01-20T20:10:00.000+00:00,feeder,0030,L1 Active Power,kW,10.73
330914,Hartley Avenue,2024-01-20T20:10:00.000+00:00,feeder,0030,N Current (RMS),A,23.9
330914,Hartley Avenue,2024-01-20T20:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,42.8
330914,Hartley Avenue,2024-01-20T20:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,29.1
330914,Hartley Avenue,2024-01-20T20:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,45.3
330914,Hartley Avenue,2024-01-20T20:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.9
330914,Hartley Avenue,2024-01-20T20:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.32
330914,Hartley Avenue,2024-01-20T20:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.33
330914,Hartley Avenue,2024-01-20T20:10:00.000+00:00,feeder,0020,L3 Active Power,kW,8.57
330914,Hartley Avenue,2024-01-20T20:10:00.000+00:00,feeder,0020,L2 Active Power,kW,15.75
330914,Hartley Avenue,2024-01-20T20:10:00.000+00:00,feeder,0020,L1 Active Power,kW,3.46
330914,Hartley Avenue,2024-01-20T20:10:00.000+00:00,feeder,0020,N Current (RMS),A,37.4
330914,Hartley Avenue,2024-01-20T20:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,38.4
330914,Hartley Avenue,2024-01-20T20:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,65.5
330914,Hartley Avenue,2024-01-20T20:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,18.2
330914,Hartley Avenue,2024-01-20T20:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.31
330914,Hartley Avenue,2024-01-20T20:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.22
330914,Hartley Avenue,2024-01-20T20:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.68
330914,Hartley Avenue,2024-01-20T20:10:00.000+00:00,feeder,0010,L3 Active Power,kW,20.73
330914,Hartley Avenue,2024-01-20T20:10:00.000+00:00,feeder,0010,L2 Active Power,kW,8.83
330914,Hartley Avenue,2024-01-20T20:10:00.000+00:00,feeder,0010,L1 Active Power,kW,33.21
330914,Hartley Avenue,2024-01-20T20:10:00.000+00:00,feeder,0010,N Current (RMS),A,78.3
330914,Hartley Avenue,2024-01-20T20:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,85.1
330914,Hartley Avenue,2024-01-20T20:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,36.8
330914,Hartley Avenue,2024-01-20T20:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,136.6
330914,Hartley Avenue,2024-01-20T20:10:00.000+00:00,transformer,,Temperature,C,30.7
330914,Hartley Avenue,2024-01-20T20:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.8
330914,Hartley Avenue,2024-01-20T20:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.95
330914,Hartley Avenue,2024-01-20T20:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.04
330914,Hartley Avenue,2024-01-20T20:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.83
330914,Hartley Avenue,2024-01-20T20:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.3
330914,Hartley Avenue,2024-01-20T20:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.77
330914,Hartley Avenue,2024-01-20T20:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.68
330914,Hartley Avenue,2024-01-20T20:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.39
330914,Hartley Avenue,2024-01-20T20:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.58
330914,Hartley Avenue,2024-01-20T20:10:00.000+00:00,busbar,,L3 Active Power,kW,39.27
330914,Hartley Avenue,2024-01-20T20:10:00.000+00:00,busbar,,L2 Active Power,kW,31.16
330914,Hartley Avenue,2024-01-20T20:10:00.000+00:00,busbar,,L1 Active Power,kW,47.4
330914,Hartley Avenue,2024-01-20T20:10:00.000+00:00,busbar,,N Current (RMS),A,76.2
330914,Hartley Avenue,2024-01-20T20:10:00.000+00:00,busbar,,L3 Current (RMS),A,164.1
330914,Hartley Avenue,2024-01-20T20:10:00.000+00:00,busbar,,L2 Current (RMS),A,130.1
330914,Hartley Avenue,2024-01-20T20:10:00.000+00:00,busbar,,L1 Current (RMS),A,196.5
330914,Hartley Avenue,2024-01-20T20:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.32
330914,Hartley Avenue,2024-01-20T20:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.86
330914,Hartley Avenue,2024-01-20T20:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.11
330914,Hartley Avenue,2024-01-20T20:00:00.000+00:00,feeder,0030,L3 Active Power,kW,8.52
330914,Hartley Avenue,2024-01-20T20:00:00.000+00:00,feeder,0030,L2 Active Power,kW,8.28
330914,Hartley Avenue,2024-01-20T20:00:00.000+00:00,feeder,0030,L1 Active Power,kW,13.4
330914,Hartley Avenue,2024-01-20T20:00:00.000+00:00,feeder,0030,N Current (RMS),A,27.7
330914,Hartley Avenue,2024-01-20T20:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,36.6
330914,Hartley Avenue,2024-01-20T20:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,36.1
330914,Hartley Avenue,2024-01-20T20:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,56.1
330914,Hartley Avenue,2024-01-20T20:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-3.01
330914,Hartley Avenue,2024-01-20T20:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.62
330914,Hartley Avenue,2024-01-20T20:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.35
330914,Hartley Avenue,2024-01-20T20:00:00.000+00:00,feeder,0020,L3 Active Power,kW,9.91
330914,Hartley Avenue,2024-01-20T20:00:00.000+00:00,feeder,0020,L2 Active Power,kW,16.36
330914,Hartley Avenue,2024-01-20T20:00:00.000+00:00,feeder,0020,L1 Active Power,kW,4.47
330914,Hartley Avenue,2024-01-20T20:00:00.000+00:00,feeder,0020,N Current (RMS),A,37.7
330914,Hartley Avenue,2024-01-20T20:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,43.7
330914,Hartley Avenue,2024-01-20T20:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,68.8
330914,Hartley Avenue,2024-01-20T20:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,21.9
330914,Hartley Avenue,2024-01-20T20:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.24
330914,Hartley Avenue,2024-01-20T20:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.59
330914,Hartley Avenue,2024-01-20T20:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.07
330914,Hartley Avenue,2024-01-20T20:00:00.000+00:00,feeder,0010,L3 Active Power,kW,21.13
330914,Hartley Avenue,2024-01-20T20:00:00.000+00:00,feeder,0010,L2 Active Power,kW,8.84
330914,Hartley Avenue,2024-01-20T20:00:00.000+00:00,feeder,0010,L1 Active Power,kW,29.07
330914,Hartley Avenue,2024-01-20T20:00:00.000+00:00,feeder,0010,N Current (RMS),A,67.2
330914,Hartley Avenue,2024-01-20T20:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,86.7
330914,Hartley Avenue,2024-01-20T20:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,37.4
330914,Hartley Avenue,2024-01-20T20:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,120.0
330914,Hartley Avenue,2024-01-20T20:00:00.000+00:00,transformer,,Temperature,C,30.6
330914,Hartley Avenue,2024-01-20T20:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.78
330914,Hartley Avenue,2024-01-20T20:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.6
330914,Hartley Avenue,2024-01-20T20:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.02
330914,Hartley Avenue,2024-01-20T20:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.62
330914,Hartley Avenue,2024-01-20T20:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.26
330914,Hartley Avenue,2024-01-20T20:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.57
330914,Hartley Avenue,2024-01-20T20:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.56
330914,Hartley Avenue,2024-01-20T20:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.07
330914,Hartley Avenue,2024-01-20T20:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.52
330914,Hartley Avenue,2024-01-20T20:00:00.000+00:00,busbar,,L3 Active Power,kW,39.56
330914,Hartley Avenue,2024-01-20T20:00:00.000+00:00,busbar,,L2 Active Power,kW,33.49
330914,Hartley Avenue,2024-01-20T20:00:00.000+00:00,busbar,,L1 Active Power,kW,46.94
330914,Hartley Avenue,2024-01-20T20:00:00.000+00:00,busbar,,N Current (RMS),A,71.7
330914,Hartley Avenue,2024-01-20T20:00:00.000+00:00,busbar,,L3 Current (RMS),A,165.0
330914,Hartley Avenue,2024-01-20T20:00:00.000+00:00,busbar,,L2 Current (RMS),A,140.0
330914,Hartley Avenue,2024-01-20T20:00:00.000+00:00,busbar,,L1 Current (RMS),A,195.1
330914,Hartley Avenue,2024-01-20T19:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.37
330914,Hartley Avenue,2024-01-20T19:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.37
330914,Hartley Avenue,2024-01-20T19:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.17
330914,Hartley Avenue,2024-01-20T19:50:00.000+00:00,feeder,0030,L3 Active Power,kW,9.72
330914,Hartley Avenue,2024-01-20T19:50:00.000+00:00,feeder,0030,L2 Active Power,kW,9.64
330914,Hartley Avenue,2024-01-20T19:50:00.000+00:00,feeder,0030,L1 Active Power,kW,15.1
330914,Hartley Avenue,2024-01-20T19:50:00.000+00:00,feeder,0030,N Current (RMS),A,28.2
330914,Hartley Avenue,2024-01-20T19:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,41.5
330914,Hartley Avenue,2024-01-20T19:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,41.5
330914,Hartley Avenue,2024-01-20T19:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,62.8
330914,Hartley Avenue,2024-01-20T19:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.77
330914,Hartley Avenue,2024-01-20T19:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-3.25
330914,Hartley Avenue,2024-01-20T19:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.52
330914,Hartley Avenue,2024-01-20T19:50:00.000+00:00,feeder,0020,L3 Active Power,kW,15.12
330914,Hartley Avenue,2024-01-20T19:50:00.000+00:00,feeder,0020,L2 Active Power,kW,16.14
330914,Hartley Avenue,2024-01-20T19:50:00.000+00:00,feeder,0020,L1 Active Power,kW,4.1
330914,Hartley Avenue,2024-01-20T19:50:00.000+00:00,feeder,0020,N Current (RMS),A,38.9
330914,Hartley Avenue,2024-01-20T19:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,65.1
330914,Hartley Avenue,2024-01-20T19:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,67.8
330914,Hartley Avenue,2024-01-20T19:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,20.8
330914,Hartley Avenue,2024-01-20T19:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.22
330914,Hartley Avenue,2024-01-20T19:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.78
330914,Hartley Avenue,2024-01-20T19:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.74
330914,Hartley Avenue,2024-01-20T19:50:00.000+00:00,feeder,0010,L3 Active Power,kW,26.26
330914,Hartley Avenue,2024-01-20T19:50:00.000+00:00,feeder,0010,L2 Active Power,kW,9.84
330914,Hartley Avenue,2024-01-20T19:50:00.000+00:00,feeder,0010,L1 Active Power,kW,27.54
330914,Hartley Avenue,2024-01-20T19:50:00.000+00:00,feeder,0010,N Current (RMS),A,63.5
330914,Hartley Avenue,2024-01-20T19:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,107.8
330914,Hartley Avenue,2024-01-20T19:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,41.4
330914,Hartley Avenue,2024-01-20T19:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,113.3
330914,Hartley Avenue,2024-01-20T19:50:00.000+00:00,transformer,,Temperature,C,30.6
330914,Hartley Avenue,2024-01-20T19:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.72
330914,Hartley Avenue,2024-01-20T19:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.63
330914,Hartley Avenue,2024-01-20T19:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.01
330914,Hartley Avenue,2024-01-20T19:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.52
330914,Hartley Avenue,2024-01-20T19:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.19
330914,Hartley Avenue,2024-01-20T19:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.96
330914,Hartley Avenue,2024-01-20T19:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.36
330914,Hartley Avenue,2024-01-20T19:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.4
330914,Hartley Avenue,2024-01-20T19:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.43
330914,Hartley Avenue,2024-01-20T19:50:00.000+00:00,busbar,,L3 Active Power,kW,51.1
330914,Hartley Avenue,2024-01-20T19:50:00.000+00:00,busbar,,L2 Active Power,kW,35.63
330914,Hartley Avenue,2024-01-20T19:50:00.000+00:00,busbar,,L1 Active Power,kW,46.74
330914,Hartley Avenue,2024-01-20T19:50:00.000+00:00,busbar,,N Current (RMS),A,75.6
330914,Hartley Avenue,2024-01-20T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,212.3
330914,Hartley Avenue,2024-01-20T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,148.9
330914,Hartley Avenue,2024-01-20T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,193.5
330914,Hartley Avenue,2024-01-20T19:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.32
330914,Hartley Avenue,2024-01-20T19:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.25
330914,Hartley Avenue,2024-01-20T19:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.14
330914,Hartley Avenue,2024-01-20T19:40:00.000+00:00,feeder,0030,L3 Active Power,kW,14.49
330914,Hartley Avenue,2024-01-20T19:40:00.000+00:00,feeder,0030,L2 Active Power,kW,7.69
330914,Hartley Avenue,2024-01-20T19:40:00.000+00:00,feeder,0030,L1 Active Power,kW,13.95
330914,Hartley Avenue,2024-01-20T19:40:00.000+00:00,feeder,0030,N Current (RMS),A,32.2
330914,Hartley Avenue,2024-01-20T19:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,60.6
330914,Hartley Avenue,2024-01-20T19:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,33.5
330914,Hartley Avenue,2024-01-20T19:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,58.3
330914,Hartley Avenue,2024-01-20T19:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.76
330914,Hartley Avenue,2024-01-20T19:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-3.25
330914,Hartley Avenue,2024-01-20T19:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.7
330914,Hartley Avenue,2024-01-20T19:40:00.000+00:00,feeder,0020,L3 Active Power,kW,22.43
330914,Hartley Avenue,2024-01-20T19:40:00.000+00:00,feeder,0020,L2 Active Power,kW,15.9
330914,Hartley Avenue,2024-01-20T19:40:00.000+00:00,feeder,0020,L1 Active Power,kW,4.2
330914,Hartley Avenue,2024-01-20T19:40:00.000+00:00,feeder,0020,N Current (RMS),A,48.5
330914,Hartley Avenue,2024-01-20T19:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,92.4
330914,Hartley Avenue,2024-01-20T19:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,66.9
330914,Hartley Avenue,2024-01-20T19:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,21.6
330914,Hartley Avenue,2024-01-20T19:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.53
330914,Hartley Avenue,2024-01-20T19:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.37
330914,Hartley Avenue,2024-01-20T19:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.78
330914,Hartley Avenue,2024-01-20T19:40:00.000+00:00,feeder,0010,L3 Active Power,kW,23.35
330914,Hartley Avenue,2024-01-20T19:40:00.000+00:00,feeder,0010,L2 Active Power,kW,9.52
330914,Hartley Avenue,2024-01-20T19:40:00.000+00:00,feeder,0010,L1 Active Power,kW,35.39
330914,Hartley Avenue,2024-01-20T19:40:00.000+00:00,feeder,0010,N Current (RMS),A,84.6
330914,Hartley Avenue,2024-01-20T19:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,96.1
330914,Hartley Avenue,2024-01-20T19:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,39.8
330914,Hartley Avenue,2024-01-20T19:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,145.4
330914,Hartley Avenue,2024-01-20T19:40:00.000+00:00,transformer,,Temperature,C,30.5
330914,Hartley Avenue,2024-01-20T19:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.71
330914,Hartley Avenue,2024-01-20T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.45
330914,Hartley Avenue,2024-01-20T19:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.96
330914,Hartley Avenue,2024-01-20T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.72
330914,Hartley Avenue,2024-01-20T19:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.26
330914,Hartley Avenue,2024-01-20T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.98
330914,Hartley Avenue,2024-01-20T19:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.62
330914,Hartley Avenue,2024-01-20T19:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.87
330914,Hartley Avenue,2024-01-20T19:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.63
330914,Hartley Avenue,2024-01-20T19:40:00.000+00:00,busbar,,L3 Active Power,kW,60.27
330914,Hartley Avenue,2024-01-20T19:40:00.000+00:00,busbar,,L2 Active Power,kW,33.11
330914,Hartley Avenue,2024-01-20T19:40:00.000+00:00,busbar,,L1 Active Power,kW,53.54
330914,Hartley Avenue,2024-01-20T19:40:00.000+00:00,busbar,,N Current (RMS),A,103.1
330914,Hartley Avenue,2024-01-20T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,248.0
330914,Hartley Avenue,2024-01-20T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,138.1
330914,Hartley Avenue,2024-01-20T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,221.3
330914,Hartley Avenue,2024-01-20T19:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.16
330914,Hartley Avenue,2024-01-20T19:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.37
330914,Hartley Avenue,2024-01-20T19:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.22
330914,Hartley Avenue,2024-01-20T19:30:00.000+00:00,feeder,0030,L3 Active Power,kW,16.7
330914,Hartley Avenue,2024-01-20T19:30:00.000+00:00,feeder,0030,L2 Active Power,kW,7.55
330914,Hartley Avenue,2024-01-20T19:30:00.000+00:00,feeder,0030,L1 Active Power,kW,12.57
330914,Hartley Avenue,2024-01-20T19:30:00.000+00:00,feeder,0030,N Current (RMS),A,34.7
330914,Hartley Avenue,2024-01-20T19:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,69.4
330914,Hartley Avenue,2024-01-20T19:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,32.7
330914,Hartley Avenue,2024-01-20T19:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,52.5
330914,Hartley Avenue,2024-01-20T19:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.78
330914,Hartley Avenue,2024-01-20T19:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-3.08
330914,Hartley Avenue,2024-01-20T19:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.44
330914,Hartley Avenue,2024-01-20T19:30:00.000+00:00,feeder,0020,L3 Active Power,kW,14.66
330914,Hartley Avenue,2024-01-20T19:30:00.000+00:00,feeder,0020,L2 Active Power,kW,18.25
330914,Hartley Avenue,2024-01-20T19:30:00.000+00:00,feeder,0020,L1 Active Power,kW,3.05
330914,Hartley Avenue,2024-01-20T19:30:00.000+00:00,feeder,0020,N Current (RMS),A,45.7
330914,Hartley Avenue,2024-01-20T19:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,64.2
330914,Hartley Avenue,2024-01-20T19:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,75.9
330914,Hartley Avenue,2024-01-20T19:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,17.0
330914,Hartley Avenue,2024-01-20T19:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.34
330914,Hartley Avenue,2024-01-20T19:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.79
330914,Hartley Avenue,2024-01-20T19:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.82
330914,Hartley Avenue,2024-01-20T19:30:00.000+00:00,feeder,0010,L3 Active Power,kW,22.32
330914,Hartley Avenue,2024-01-20T19:30:00.000+00:00,feeder,0010,L2 Active Power,kW,10.63
330914,Hartley Avenue,2024-01-20T19:30:00.000+00:00,feeder,0010,L1 Active Power,kW,38.66
330914,Hartley Avenue,2024-01-20T19:30:00.000+00:00,feeder,0010,N Current (RMS),A,91.3
330914,Hartley Avenue,2024-01-20T19:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,91.4
330914,Hartley Avenue,2024-01-20T19:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,44.0
330914,Hartley Avenue,2024-01-20T19:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,159.6
330914,Hartley Avenue,2024-01-20T19:30:00.000+00:00,transformer,,Temperature,C,30.4
330914,Hartley Avenue,2024-01-20T19:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.8
330914,Hartley Avenue,2024-01-20T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.34
330914,Hartley Avenue,2024-01-20T19:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.07
330914,Hartley Avenue,2024-01-20T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.38
330914,Hartley Avenue,2024-01-20T19:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.33
330914,Hartley Avenue,2024-01-20T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.36
330914,Hartley Avenue,2024-01-20T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.29
330914,Hartley Avenue,2024-01-20T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.24
330914,Hartley Avenue,2024-01-20T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.48
330914,Hartley Avenue,2024-01-20T19:30:00.000+00:00,busbar,,L3 Active Power,kW,53.67
330914,Hartley Avenue,2024-01-20T19:30:00.000+00:00,busbar,,L2 Active Power,kW,36.43
330914,Hartley Avenue,2024-01-20T19:30:00.000+00:00,busbar,,L1 Active Power,kW,54.27
330914,Hartley Avenue,2024-01-20T19:30:00.000+00:00,busbar,,N Current (RMS),A,88.2
330914,Hartley Avenue,2024-01-20T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,221.7
330914,Hartley Avenue,2024-01-20T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,151.1
330914,Hartley Avenue,2024-01-20T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,224.9
330914,Hartley Avenue,2024-01-20T19:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.26
330914,Hartley Avenue,2024-01-20T19:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.42
330914,Hartley Avenue,2024-01-20T19:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.13
330914,Hartley Avenue,2024-01-20T19:20:00.000+00:00,feeder,0030,L3 Active Power,kW,11.87
330914,Hartley Avenue,2024-01-20T19:20:00.000+00:00,feeder,0030,L2 Active Power,kW,7.78
330914,Hartley Avenue,2024-01-20T19:20:00.000+00:00,feeder,0030,L1 Active Power,kW,14.14
330914,Hartley Avenue,2024-01-20T19:20:00.000+00:00,feeder,0030,N Current (RMS),A,28.2
330914,Hartley Avenue,2024-01-20T19:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,50.1
330914,Hartley Avenue,2024-01-20T19:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,33.6
330914,Hartley Avenue,2024-01-20T19:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,59.6
330914,Hartley Avenue,2024-01-20T19:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.96
330914,Hartley Avenue,2024-01-20T19:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.5
330914,Hartley Avenue,2024-01-20T19:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.38
330914,Hartley Avenue,2024-01-20T19:20:00.000+00:00,feeder,0020,L3 Active Power,kW,8.81
330914,Hartley Avenue,2024-01-20T19:20:00.000+00:00,feeder,0020,L2 Active Power,kW,19.76
330914,Hartley Avenue,2024-01-20T19:20:00.000+00:00,feeder,0020,L1 Active Power,kW,4.36
330914,Hartley Avenue,2024-01-20T19:20:00.000+00:00,feeder,0020,N Current (RMS),A,48.6
330914,Hartley Avenue,2024-01-20T19:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,39.5
330914,Hartley Avenue,2024-01-20T19:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,82.4
330914,Hartley Avenue,2024-01-20T19:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,21.5
330914,Hartley Avenue,2024-01-20T19:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.19
330914,Hartley Avenue,2024-01-20T19:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.59
330914,Hartley Avenue,2024-01-20T19:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.25
330914,Hartley Avenue,2024-01-20T19:20:00.000+00:00,feeder,0010,L3 Active Power,kW,20.57
330914,Hartley Avenue,2024-01-20T19:20:00.000+00:00,feeder,0010,L2 Active Power,kW,12.21
330914,Hartley Avenue,2024-01-20T19:20:00.000+00:00,feeder,0010,L1 Active Power,kW,32.39
330914,Hartley Avenue,2024-01-20T19:20:00.000+00:00,feeder,0010,N Current (RMS),A,66.4
330914,Hartley Avenue,2024-01-20T19:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,84.2
330914,Hartley Avenue,2024-01-20T19:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,50.1
330914,Hartley Avenue,2024-01-20T19:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,133.9
330914,Hartley Avenue,2024-01-20T19:20:00.000+00:00,transformer,,Temperature,C,30.4
330914,Hartley Avenue,2024-01-20T19:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.75
330914,Hartley Avenue,2024-01-20T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.66
330914,Hartley Avenue,2024-01-20T19:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.02
330914,Hartley Avenue,2024-01-20T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.98
330914,Hartley Avenue,2024-01-20T19:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.28
330914,Hartley Avenue,2024-01-20T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.19
330914,Hartley Avenue,2024-01-20T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.4
330914,Hartley Avenue,2024-01-20T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.52
330914,Hartley Avenue,2024-01-20T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.76
330914,Hartley Avenue,2024-01-20T19:20:00.000+00:00,busbar,,L3 Active Power,kW,41.26
330914,Hartley Avenue,2024-01-20T19:20:00.000+00:00,busbar,,L2 Active Power,kW,39.75
330914,Hartley Avenue,2024-01-20T19:20:00.000+00:00,busbar,,L1 Active Power,kW,50.89
330914,Hartley Avenue,2024-01-20T19:20:00.000+00:00,busbar,,N Current (RMS),A,69.5
330914,Hartley Avenue,2024-01-20T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,171.4
330914,Hartley Avenue,2024-01-20T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,164.5
330914,Hartley Avenue,2024-01-20T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,212.0
330914,Hartley Avenue,2024-01-20T19:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.46
330914,Hartley Avenue,2024-01-20T19:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.86
330914,Hartley Avenue,2024-01-20T19:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.79
330914,Hartley Avenue,2024-01-20T19:10:00.000+00:00,feeder,0030,L3 Active Power,kW,11.25
330914,Hartley Avenue,2024-01-20T19:10:00.000+00:00,feeder,0030,L2 Active Power,kW,10.74
330914,Hartley Avenue,2024-01-20T19:10:00.000+00:00,feeder,0030,L1 Active Power,kW,18.3
330914,Hartley Avenue,2024-01-20T19:10:00.000+00:00,feeder,0030,N Current (RMS),A,32.0
330914,Hartley Avenue,2024-01-20T19:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,47.7
330914,Hartley Avenue,2024-01-20T19:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,45.7
330914,Hartley Avenue,2024-01-20T19:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,75.9
330914,Hartley Avenue,2024-01-20T19:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-3.08
330914,Hartley Avenue,2024-01-20T19:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.39
330914,Hartley Avenue,2024-01-20T19:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.48
330914,Hartley Avenue,2024-01-20T19:10:00.000+00:00,feeder,0020,L3 Active Power,kW,9.22
330914,Hartley Avenue,2024-01-20T19:10:00.000+00:00,feeder,0020,L2 Active Power,kW,13.49
330914,Hartley Avenue,2024-01-20T19:10:00.000+00:00,feeder,0020,L1 Active Power,kW,5.45
330914,Hartley Avenue,2024-01-20T19:10:00.000+00:00,feeder,0020,N Current (RMS),A,28.9
330914,Hartley Avenue,2024-01-20T19:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,41.2
330914,Hartley Avenue,2024-01-20T19:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,57.1
330914,Hartley Avenue,2024-01-20T19:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,26.0
330914,Hartley Avenue,2024-01-20T19:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.01
330914,Hartley Avenue,2024-01-20T19:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.19
330914,Hartley Avenue,2024-01-20T19:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.9
330914,Hartley Avenue,2024-01-20T19:10:00.000+00:00,feeder,0010,L3 Active Power,kW,20.4
330914,Hartley Avenue,2024-01-20T19:10:00.000+00:00,feeder,0010,L2 Active Power,kW,14.19
330914,Hartley Avenue,2024-01-20T19:10:00.000+00:00,feeder,0010,L1 Active Power,kW,34.03
330914,Hartley Avenue,2024-01-20T19:10:00.000+00:00,feeder,0010,N Current (RMS),A,67.2
330914,Hartley Avenue,2024-01-20T19:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,83.4
330914,Hartley Avenue,2024-01-20T19:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,58.4
330914,Hartley Avenue,2024-01-20T19:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,140.8
330914,Hartley Avenue,2024-01-20T19:10:00.000+00:00,transformer,,Temperature,C,30.3
330914,Hartley Avenue,2024-01-20T19:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.78
330914,Hartley Avenue,2024-01-20T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.32
330914,Hartley Avenue,2024-01-20T19:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.02
330914,Hartley Avenue,2024-01-20T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.61
330914,Hartley Avenue,2024-01-20T19:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.27
330914,Hartley Avenue,2024-01-20T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.76
330914,Hartley Avenue,2024-01-20T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.55
330914,Hartley Avenue,2024-01-20T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.45
330914,Hartley Avenue,2024-01-20T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.16
330914,Hartley Avenue,2024-01-20T19:10:00.000+00:00,busbar,,L3 Active Power,kW,40.87
330914,Hartley Avenue,2024-01-20T19:10:00.000+00:00,busbar,,L2 Active Power,kW,38.42
330914,Hartley Avenue,2024-01-20T19:10:00.000+00:00,busbar,,L1 Active Power,kW,57.79
330914,Hartley Avenue,2024-01-20T19:10:00.000+00:00,busbar,,N Current (RMS),A,87.6
330914,Hartley Avenue,2024-01-20T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,170.1
330914,Hartley Avenue,2024-01-20T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,158.4
330914,Hartley Avenue,2024-01-20T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,239.9
330914,Hartley Avenue,2024-01-20T19:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.36
330914,Hartley Avenue,2024-01-20T19:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.42
330914,Hartley Avenue,2024-01-20T19:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.58
330914,Hartley Avenue,2024-01-20T19:00:00.000+00:00,feeder,0030,L3 Active Power,kW,10.69
330914,Hartley Avenue,2024-01-20T19:00:00.000+00:00,feeder,0030,L2 Active Power,kW,11.39
330914,Hartley Avenue,2024-01-20T19:00:00.000+00:00,feeder,0030,L1 Active Power,kW,20.29
330914,Hartley Avenue,2024-01-20T19:00:00.000+00:00,feeder,0030,N Current (RMS),A,35.7
330914,Hartley Avenue,2024-01-20T19:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,45.2
330914,Hartley Avenue,2024-01-20T19:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,47.7
330914,Hartley Avenue,2024-01-20T19:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,84.6
330914,Hartley Avenue,2024-01-20T19:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.85
330914,Hartley Avenue,2024-01-20T19:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.53
330914,Hartley Avenue,2024-01-20T19:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.44
330914,Hartley Avenue,2024-01-20T19:00:00.000+00:00,feeder,0020,L3 Active Power,kW,9.51
330914,Hartley Avenue,2024-01-20T19:00:00.000+00:00,feeder,0020,L2 Active Power,kW,16.78
330914,Hartley Avenue,2024-01-20T19:00:00.000+00:00,feeder,0020,L1 Active Power,kW,6.34
330914,Hartley Avenue,2024-01-20T19:00:00.000+00:00,feeder,0020,N Current (RMS),A,36.5
330914,Hartley Avenue,2024-01-20T19:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,41.7
330914,Hartley Avenue,2024-01-20T19:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,70.0
330914,Hartley Avenue,2024-01-20T19:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,29.0
330914,Hartley Avenue,2024-01-20T19:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.98
330914,Hartley Avenue,2024-01-20T19:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.03
330914,Hartley Avenue,2024-01-20T19:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.74
330914,Hartley Avenue,2024-01-20T19:00:00.000+00:00,feeder,0010,L3 Active Power,kW,11.74
330914,Hartley Avenue,2024-01-20T19:00:00.000+00:00,feeder,0010,L2 Active Power,kW,11.83
330914,Hartley Avenue,2024-01-20T19:00:00.000+00:00,feeder,0010,L1 Active Power,kW,31.75
330914,Hartley Avenue,2024-01-20T19:00:00.000+00:00,feeder,0010,N Current (RMS),A,76.0
330914,Hartley Avenue,2024-01-20T19:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,55.5
330914,Hartley Avenue,2024-01-20T19:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,49.0
330914,Hartley Avenue,2024-01-20T19:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,131.6
330914,Hartley Avenue,2024-01-20T19:00:00.000+00:00,transformer,,Temperature,C,30.3
330914,Hartley Avenue,2024-01-20T19:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.79
330914,Hartley Avenue,2024-01-20T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.33
330914,Hartley Avenue,2024-01-20T19:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.98
330914,Hartley Avenue,2024-01-20T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.44
330914,Hartley Avenue,2024-01-20T19:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.26
330914,Hartley Avenue,2024-01-20T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.56
330914,Hartley Avenue,2024-01-20T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.2
330914,Hartley Avenue,2024-01-20T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.93
330914,Hartley Avenue,2024-01-20T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.76
330914,Hartley Avenue,2024-01-20T19:00:00.000+00:00,busbar,,L3 Active Power,kW,31.94
330914,Hartley Avenue,2024-01-20T19:00:00.000+00:00,busbar,,L2 Active Power,kW,40.01
330914,Hartley Avenue,2024-01-20T19:00:00.000+00:00,busbar,,L1 Active Power,kW,58.38
330914,Hartley Avenue,2024-01-20T19:00:00.000+00:00,busbar,,N Current (RMS),A,99.4
330914,Hartley Avenue,2024-01-20T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,137.1
330914,Hartley Avenue,2024-01-20T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,164.8
330914,Hartley Avenue,2024-01-20T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,242.8
330914,Hartley Avenue,2024-01-20T18:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.07
330914,Hartley Avenue,2024-01-20T18:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.55
330914,Hartley Avenue,2024-01-20T18:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.65
330914,Hartley Avenue,2024-01-20T18:50:00.000+00:00,feeder,0030,L3 Active Power,kW,11.3
330914,Hartley Avenue,2024-01-20T18:50:00.000+00:00,feeder,0030,L2 Active Power,kW,10.64
330914,Hartley Avenue,2024-01-20T18:50:00.000+00:00,feeder,0030,L1 Active Power,kW,16.02
330914,Hartley Avenue,2024-01-20T18:50:00.000+00:00,feeder,0030,N Current (RMS),A,27.6
330914,Hartley Avenue,2024-01-20T18:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,47.9
330914,Hartley Avenue,2024-01-20T18:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,45.4
330914,Hartley Avenue,2024-01-20T18:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,66.9
330914,Hartley Avenue,2024-01-20T18:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.82
330914,Hartley Avenue,2024-01-20T18:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.28
330914,Hartley Avenue,2024-01-20T18:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.57
330914,Hartley Avenue,2024-01-20T18:50:00.000+00:00,feeder,0020,L3 Active Power,kW,12.48
330914,Hartley Avenue,2024-01-20T18:50:00.000+00:00,feeder,0020,L2 Active Power,kW,16.42
330914,Hartley Avenue,2024-01-20T18:50:00.000+00:00,feeder,0020,L1 Active Power,kW,6.78
330914,Hartley Avenue,2024-01-20T18:50:00.000+00:00,feeder,0020,N Current (RMS),A,38.2
330914,Hartley Avenue,2024-01-20T18:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,57.2
330914,Hartley Avenue,2024-01-20T18:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,68.4
330914,Hartley Avenue,2024-01-20T18:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,30.7
330914,Hartley Avenue,2024-01-20T18:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.18
330914,Hartley Avenue,2024-01-20T18:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.31
330914,Hartley Avenue,2024-01-20T18:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.25
330914,Hartley Avenue,2024-01-20T18:50:00.000+00:00,feeder,0010,L3 Active Power,kW,8.28
330914,Hartley Avenue,2024-01-20T18:50:00.000+00:00,feeder,0010,L2 Active Power,kW,11.21
330914,Hartley Avenue,2024-01-20T18:50:00.000+00:00,feeder,0010,L1 Active Power,kW,34.84
330914,Hartley Avenue,2024-01-20T18:50:00.000+00:00,feeder,0010,N Current (RMS),A,90.1
330914,Hartley Avenue,2024-01-20T18:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,35.1
330914,Hartley Avenue,2024-01-20T18:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,46.5
330914,Hartley Avenue,2024-01-20T18:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,144.2
330914,Hartley Avenue,2024-01-20T18:50:00.000+00:00,transformer,,Temperature,C,30.2
330914,Hartley Avenue,2024-01-20T18:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.75
330914,Hartley Avenue,2024-01-20T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.16
330914,Hartley Avenue,2024-01-20T18:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.96
330914,Hartley Avenue,2024-01-20T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.42
330914,Hartley Avenue,2024-01-20T18:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.2
330914,Hartley Avenue,2024-01-20T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.7
330914,Hartley Avenue,2024-01-20T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.08
330914,Hartley Avenue,2024-01-20T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.52
330914,Hartley Avenue,2024-01-20T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.47
330914,Hartley Avenue,2024-01-20T18:50:00.000+00:00,busbar,,L3 Active Power,kW,32.06
330914,Hartley Avenue,2024-01-20T18:50:00.000+00:00,busbar,,L2 Active Power,kW,38.27
330914,Hartley Avenue,2024-01-20T18:50:00.000+00:00,busbar,,L1 Active Power,kW,57.64
330914,Hartley Avenue,2024-01-20T18:50:00.000+00:00,busbar,,N Current (RMS),A,100.6
330914,Hartley Avenue,2024-01-20T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,138.3
330914,Hartley Avenue,2024-01-20T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,158.3
330914,Hartley Avenue,2024-01-20T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,239.5
330914,Hartley Avenue,2024-01-20T18:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.14
330914,Hartley Avenue,2024-01-20T18:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.85
330914,Hartley Avenue,2024-01-20T18:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.86
330914,Hartley Avenue,2024-01-20T18:40:00.000+00:00,feeder,0030,L3 Active Power,kW,13.62
330914,Hartley Avenue,2024-01-20T18:40:00.000+00:00,feeder,0030,L2 Active Power,kW,10.74
330914,Hartley Avenue,2024-01-20T18:40:00.000+00:00,feeder,0030,L1 Active Power,kW,14.14
330914,Hartley Avenue,2024-01-20T18:40:00.000+00:00,feeder,0030,N Current (RMS),A,24.8
330914,Hartley Avenue,2024-01-20T18:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,58.1
330914,Hartley Avenue,2024-01-20T18:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,45.7
330914,Hartley Avenue,2024-01-20T18:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,59.3
330914,Hartley Avenue,2024-01-20T18:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-3.14
330914,Hartley Avenue,2024-01-20T18:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.32
330914,Hartley Avenue,2024-01-20T18:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.47
330914,Hartley Avenue,2024-01-20T18:40:00.000+00:00,feeder,0020,L3 Active Power,kW,12.11
330914,Hartley Avenue,2024-01-20T18:40:00.000+00:00,feeder,0020,L2 Active Power,kW,16.57
330914,Hartley Avenue,2024-01-20T18:40:00.000+00:00,feeder,0020,L1 Active Power,kW,5.16
330914,Hartley Avenue,2024-01-20T18:40:00.000+00:00,feeder,0020,N Current (RMS),A,44.3
330914,Hartley Avenue,2024-01-20T18:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,57.2
330914,Hartley Avenue,2024-01-20T18:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,68.9
330914,Hartley Avenue,2024-01-20T18:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,24.6
330914,Hartley Avenue,2024-01-20T18:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.87
330914,Hartley Avenue,2024-01-20T18:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.29
330914,Hartley Avenue,2024-01-20T18:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.11
330914,Hartley Avenue,2024-01-20T18:40:00.000+00:00,feeder,0010,L3 Active Power,kW,9.38
330914,Hartley Avenue,2024-01-20T18:40:00.000+00:00,feeder,0010,L2 Active Power,kW,11.22
330914,Hartley Avenue,2024-01-20T18:40:00.000+00:00,feeder,0010,L1 Active Power,kW,33.67
330914,Hartley Avenue,2024-01-20T18:40:00.000+00:00,feeder,0010,N Current (RMS),A,86.3
330914,Hartley Avenue,2024-01-20T18:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,39.6
330914,Hartley Avenue,2024-01-20T18:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,46.2
330914,Hartley Avenue,2024-01-20T18:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,140.6
330914,Hartley Avenue,2024-01-20T18:40:00.000+00:00,transformer,,Temperature,C,30.1
330914,Hartley Avenue,2024-01-20T18:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.74
330914,Hartley Avenue,2024-01-20T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.86
330914,Hartley Avenue,2024-01-20T18:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.98
330914,Hartley Avenue,2024-01-20T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.05
330914,Hartley Avenue,2024-01-20T18:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.11
330914,Hartley Avenue,2024-01-20T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.43
330914,Hartley Avenue,2024-01-20T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.15
330914,Hartley Avenue,2024-01-20T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.89
330914,Hartley Avenue,2024-01-20T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.44
330914,Hartley Avenue,2024-01-20T18:40:00.000+00:00,busbar,,L3 Active Power,kW,35.11
330914,Hartley Avenue,2024-01-20T18:40:00.000+00:00,busbar,,L2 Active Power,kW,38.53
330914,Hartley Avenue,2024-01-20T18:40:00.000+00:00,busbar,,L1 Active Power,kW,52.96
330914,Hartley Avenue,2024-01-20T18:40:00.000+00:00,busbar,,N Current (RMS),A,82.3
330914,Hartley Avenue,2024-01-20T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,149.9
330914,Hartley Avenue,2024-01-20T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,159.3
330914,Hartley Avenue,2024-01-20T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,221.3
330914,Hartley Avenue,2024-01-20T18:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.83
330914,Hartley Avenue,2024-01-20T18:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.72
330914,Hartley Avenue,2024-01-20T18:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.16
330914,Hartley Avenue,2024-01-20T18:30:00.000+00:00,feeder,0030,L3 Active Power,kW,15.04
330914,Hartley Avenue,2024-01-20T18:30:00.000+00:00,feeder,0030,L2 Active Power,kW,11.84
330914,Hartley Avenue,2024-01-20T18:30:00.000+00:00,feeder,0030,L1 Active Power,kW,16.91
330914,Hartley Avenue,2024-01-20T18:30:00.000+00:00,feeder,0030,N Current (RMS),A,27.4
330914,Hartley Avenue,2024-01-20T18:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,62.3
330914,Hartley Avenue,2024-01-20T18:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,49.7
330914,Hartley Avenue,2024-01-20T18:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,70.5
330914,Hartley Avenue,2024-01-20T18:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-3.35
330914,Hartley Avenue,2024-01-20T18:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.39
330914,Hartley Avenue,2024-01-20T18:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.01
330914,Hartley Avenue,2024-01-20T18:30:00.000+00:00,feeder,0020,L3 Active Power,kW,6.77
330914,Hartley Avenue,2024-01-20T18:30:00.000+00:00,feeder,0020,L2 Active Power,kW,16.94
330914,Hartley Avenue,2024-01-20T18:30:00.000+00:00,feeder,0020,L1 Active Power,kW,7.77
330914,Hartley Avenue,2024-01-20T18:30:00.000+00:00,feeder,0020,N Current (RMS),A,40.7
330914,Hartley Avenue,2024-01-20T18:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,32.5
330914,Hartley Avenue,2024-01-20T18:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,69.9
330914,Hartley Avenue,2024-01-20T18:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,34.3
330914,Hartley Avenue,2024-01-20T18:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.23
330914,Hartley Avenue,2024-01-20T18:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.11
330914,Hartley Avenue,2024-01-20T18:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.73
330914,Hartley Avenue,2024-01-20T18:30:00.000+00:00,feeder,0010,L3 Active Power,kW,11.87
