Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
330914,Hartley Avenue,2024-01-20T18:30:00.000+00:00,feeder,0010,L2 Active Power,kW,10.59
330914,Hartley Avenue,2024-01-20T18:30:00.000+00:00,feeder,0010,L1 Active Power,kW,39.22
330914,Hartley Avenue,2024-01-20T18:30:00.000+00:00,feeder,0010,N Current (RMS),A,102.8
330914,Hartley Avenue,2024-01-20T18:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,49.8
330914,Hartley Avenue,2024-01-20T18:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,43.6
330914,Hartley Avenue,2024-01-20T18:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,162.8
330914,Hartley Avenue,2024-01-20T18:30:00.000+00:00,transformer,,Temperature,C,30.0
330914,Hartley Avenue,2024-01-20T18:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.74
330914,Hartley Avenue,2024-01-20T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.74
330914,Hartley Avenue,2024-01-20T18:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.93
330914,Hartley Avenue,2024-01-20T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.57
330914,Hartley Avenue,2024-01-20T18:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.15
330914,Hartley Avenue,2024-01-20T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.84
330914,Hartley Avenue,2024-01-20T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.41
330914,Hartley Avenue,2024-01-20T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.22
330914,Hartley Avenue,2024-01-20T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.9
330914,Hartley Avenue,2024-01-20T18:30:00.000+00:00,busbar,,L3 Active Power,kW,33.67
330914,Hartley Avenue,2024-01-20T18:30:00.000+00:00,busbar,,L2 Active Power,kW,39.38
330914,Hartley Avenue,2024-01-20T18:30:00.000+00:00,busbar,,L1 Active Power,kW,63.9
330914,Hartley Avenue,2024-01-20T18:30:00.000+00:00,busbar,,N Current (RMS),A,113.8
330914,Hartley Avenue,2024-01-20T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,141.6
330914,Hartley Avenue,2024-01-20T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,161.8
330914,Hartley Avenue,2024-01-20T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,264.0
330914,Hartley Avenue,2024-01-20T18:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.17
330914,Hartley Avenue,2024-01-20T18:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.0
330914,Hartley Avenue,2024-01-20T18:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.97
330914,Hartley Avenue,2024-01-20T18:20:00.000+00:00,feeder,0030,L3 Active Power,kW,11.51
330914,Hartley Avenue,2024-01-20T18:20:00.000+00:00,feeder,0030,L2 Active Power,kW,14.72
330914,Hartley Avenue,2024-01-20T18:20:00.000+00:00,feeder,0030,L1 Active Power,kW,14.93
330914,Hartley Avenue,2024-01-20T18:20:00.000+00:00,feeder,0030,N Current (RMS),A,23.1
330914,Hartley Avenue,2024-01-20T18:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,48.7
330914,Hartley Avenue,2024-01-20T18:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,60.7
330914,Hartley Avenue,2024-01-20T18:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,62.0
330914,Hartley Avenue,2024-01-20T18:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-3.3
330914,Hartley Avenue,2024-01-20T18:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.63
330914,Hartley Avenue,2024-01-20T18:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.53
330914,Hartley Avenue,2024-01-20T18:20:00.000+00:00,feeder,0020,L3 Active Power,kW,8.37
330914,Hartley Avenue,2024-01-20T18:20:00.000+00:00,feeder,0020,L2 Active Power,kW,15.64
330914,Hartley Avenue,2024-01-20T18:20:00.000+00:00,feeder,0020,L1 Active Power,kW,9.32
330914,Hartley Avenue,2024-01-20T18:20:00.000+00:00,feeder,0020,N Current (RMS),A,31.7
330914,Hartley Avenue,2024-01-20T18:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,38.3
330914,Hartley Avenue,2024-01-20T18:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,65.1
330914,Hartley Avenue,2024-01-20T18:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,40.7
330914,Hartley Avenue,2024-01-20T18:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.73
330914,Hartley Avenue,2024-01-20T18:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.11
330914,Hartley Avenue,2024-01-20T18:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.16
330914,Hartley Avenue,2024-01-20T18:20:00.000+00:00,feeder,0010,L3 Active Power,kW,13.41
330914,Hartley Avenue,2024-01-20T18:20:00.000+00:00,feeder,0010,L2 Active Power,kW,10.9
330914,Hartley Avenue,2024-01-20T18:20:00.000+00:00,feeder,0010,L1 Active Power,kW,35.41
330914,Hartley Avenue,2024-01-20T18:20:00.000+00:00,feeder,0010,N Current (RMS),A,86.7
330914,Hartley Avenue,2024-01-20T18:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,55.6
330914,Hartley Avenue,2024-01-20T18:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,45.0
330914,Hartley Avenue,2024-01-20T18:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,146.7
330914,Hartley Avenue,2024-01-20T18:20:00.000+00:00,transformer,,Temperature,C,30.0
330914,Hartley Avenue,2024-01-20T18:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.76
330914,Hartley Avenue,2024-01-20T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.6
330914,Hartley Avenue,2024-01-20T18:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.93
330914,Hartley Avenue,2024-01-20T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.48
330914,Hartley Avenue,2024-01-20T18:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.12
330914,Hartley Avenue,2024-01-20T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.82
330914,Hartley Avenue,2024-01-20T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.2
330914,Hartley Avenue,2024-01-20T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.52
330914,Hartley Avenue,2024-01-20T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.66
330914,Hartley Avenue,2024-01-20T18:20:00.000+00:00,busbar,,L3 Active Power,kW,33.3
330914,Hartley Avenue,2024-01-20T18:20:00.000+00:00,busbar,,L2 Active Power,kW,41.26
330914,Hartley Avenue,2024-01-20T18:20:00.000+00:00,busbar,,L1 Active Power,kW,59.66
330914,Hartley Avenue,2024-01-20T18:20:00.000+00:00,busbar,,N Current (RMS),A,98.9
330914,Hartley Avenue,2024-01-20T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,139.9
330914,Hartley Avenue,2024-01-20T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,169.5
330914,Hartley Avenue,2024-01-20T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,247.1
330914,Hartley Avenue,2024-01-20T18:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.35
330914,Hartley Avenue,2024-01-20T18:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.37
330914,Hartley Avenue,2024-01-20T18:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.09
330914,Hartley Avenue,2024-01-20T18:10:00.000+00:00,feeder,0030,L3 Active Power,kW,14.31
330914,Hartley Avenue,2024-01-20T18:10:00.000+00:00,feeder,0030,L2 Active Power,kW,15.86
330914,Hartley Avenue,2024-01-20T18:10:00.000+00:00,feeder,0030,L1 Active Power,kW,14.1
330914,Hartley Avenue,2024-01-20T18:10:00.000+00:00,feeder,0030,N Current (RMS),A,25.3
330914,Hartley Avenue,2024-01-20T18:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,61.0
330914,Hartley Avenue,2024-01-20T18:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,65.1
330914,Hartley Avenue,2024-01-20T18:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,58.7
330914,Hartley Avenue,2024-01-20T18:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-3.13
330914,Hartley Avenue,2024-01-20T18:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.54
330914,Hartley Avenue,2024-01-20T18:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.67
330914,Hartley Avenue,2024-01-20T18:10:00.000+00:00,feeder,0020,L3 Active Power,kW,10.32
330914,Hartley Avenue,2024-01-20T18:10:00.000+00:00,feeder,0020,L2 Active Power,kW,15.37
330914,Hartley Avenue,2024-01-20T18:10:00.000+00:00,feeder,0020,L1 Active Power,kW,6.54
330914,Hartley Avenue,2024-01-20T18:10:00.000+00:00,feeder,0020,N Current (RMS),A,30.6
330914,Hartley Avenue,2024-01-20T18:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,44.9
330914,Hartley Avenue,2024-01-20T18:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,63.6
330914,Hartley Avenue,2024-01-20T18:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,29.6
330914,Hartley Avenue,2024-01-20T18:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.49
330914,Hartley Avenue,2024-01-20T18:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.08
330914,Hartley Avenue,2024-01-20T18:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.28
330914,Hartley Avenue,2024-01-20T18:10:00.000+00:00,feeder,0010,L3 Active Power,kW,12.81
330914,Hartley Avenue,2024-01-20T18:10:00.000+00:00,feeder,0010,L2 Active Power,kW,9.49
330914,Hartley Avenue,2024-01-20T18:10:00.000+00:00,feeder,0010,L1 Active Power,kW,37.15
330914,Hartley Avenue,2024-01-20T18:10:00.000+00:00,feeder,0010,N Current (RMS),A,96.9
330914,Hartley Avenue,2024-01-20T18:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,53.4
330914,Hartley Avenue,2024-01-20T18:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,38.8
330914,Hartley Avenue,2024-01-20T18:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,152.5
330914,Hartley Avenue,2024-01-20T18:10:00.000+00:00,transformer,,Temperature,C,29.9
330914,Hartley Avenue,2024-01-20T18:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.74
330914,Hartley Avenue,2024-01-20T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.01
330914,Hartley Avenue,2024-01-20T18:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.93
330914,Hartley Avenue,2024-01-20T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.21
330914,Hartley Avenue,2024-01-20T18:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.1
330914,Hartley Avenue,2024-01-20T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.51
330914,Hartley Avenue,2024-01-20T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.97
330914,Hartley Avenue,2024-01-20T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.25
330914,Hartley Avenue,2024-01-20T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.04
330914,Hartley Avenue,2024-01-20T18:10:00.000+00:00,busbar,,L3 Active Power,kW,37.44
330914,Hartley Avenue,2024-01-20T18:10:00.000+00:00,busbar,,L2 Active Power,kW,40.72
330914,Hartley Avenue,2024-01-20T18:10:00.000+00:00,busbar,,L1 Active Power,kW,57.79
330914,Hartley Avenue,2024-01-20T18:10:00.000+00:00,busbar,,N Current (RMS),A,84.5
330914,Hartley Avenue,2024-01-20T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,156.8
330914,Hartley Avenue,2024-01-20T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,166.4
330914,Hartley Avenue,2024-01-20T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,238.3
330914,Hartley Avenue,2024-01-20T18:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.39
330914,Hartley Avenue,2024-01-20T18:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.23
330914,Hartley Avenue,2024-01-20T18:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.81
330914,Hartley Avenue,2024-01-20T18:00:00.000+00:00,feeder,0030,L3 Active Power,kW,12.98
330914,Hartley Avenue,2024-01-20T18:00:00.000+00:00,feeder,0030,L2 Active Power,kW,16.9
330914,Hartley Avenue,2024-01-20T18:00:00.000+00:00,feeder,0030,L1 Active Power,kW,17.96
330914,Hartley Avenue,2024-01-20T18:00:00.000+00:00,feeder,0030,N Current (RMS),A,25.8
330914,Hartley Avenue,2024-01-20T18:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,54.0
330914,Hartley Avenue,2024-01-20T18:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,69.7
330914,Hartley Avenue,2024-01-20T18:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,74.4
330914,Hartley Avenue,2024-01-20T18:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.91
330914,Hartley Avenue,2024-01-20T18:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.59
330914,Hartley Avenue,2024-01-20T18:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.61
330914,Hartley Avenue,2024-01-20T18:00:00.000+00:00,feeder,0020,L3 Active Power,kW,12.14
330914,Hartley Avenue,2024-01-20T18:00:00.000+00:00,feeder,0020,L2 Active Power,kW,19.18
330914,Hartley Avenue,2024-01-20T18:00:00.000+00:00,feeder,0020,L1 Active Power,kW,3.3
330914,Hartley Avenue,2024-01-20T18:00:00.000+00:00,feeder,0020,N Current (RMS),A,50.1
330914,Hartley Avenue,2024-01-20T18:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,51.8
330914,Hartley Avenue,2024-01-20T18:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,78.7
330914,Hartley Avenue,2024-01-20T18:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,18.8
330914,Hartley Avenue,2024-01-20T18:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.9
330914,Hartley Avenue,2024-01-20T18:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.07
330914,Hartley Avenue,2024-01-20T18:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.6
330914,Hartley Avenue,2024-01-20T18:00:00.000+00:00,feeder,0010,L3 Active Power,kW,11.17
330914,Hartley Avenue,2024-01-20T18:00:00.000+00:00,feeder,0010,L2 Active Power,kW,10.26
330914,Hartley Avenue,2024-01-20T18:00:00.000+00:00,feeder,0010,L1 Active Power,kW,38.44
330914,Hartley Avenue,2024-01-20T18:00:00.000+00:00,feeder,0010,N Current (RMS),A,100.8
330914,Hartley Avenue,2024-01-20T18:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,46.7
330914,Hartley Avenue,2024-01-20T18:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,42.1
330914,Hartley Avenue,2024-01-20T18:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,157.7
330914,Hartley Avenue,2024-01-20T18:00:00.000+00:00,transformer,,Temperature,C,29.8
330914,Hartley Avenue,2024-01-20T18:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.73
330914,Hartley Avenue,2024-01-20T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.64
330914,Hartley Avenue,2024-01-20T18:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.94
330914,Hartley Avenue,2024-01-20T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.69
330914,Hartley Avenue,2024-01-20T18:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.06
330914,Hartley Avenue,2024-01-20T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.2
330914,Hartley Avenue,2024-01-20T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.19
330914,Hartley Avenue,2024-01-20T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.42
330914,Hartley Avenue,2024-01-20T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.02
330914,Hartley Avenue,2024-01-20T18:00:00.000+00:00,busbar,,L3 Active Power,kW,36.28
330914,Hartley Avenue,2024-01-20T18:00:00.000+00:00,busbar,,L2 Active Power,kW,46.35
330914,Hartley Avenue,2024-01-20T18:00:00.000+00:00,busbar,,L1 Active Power,kW,59.69
330914,Hartley Avenue,2024-01-20T18:00:00.000+00:00,busbar,,N Current (RMS),A,86.4
330914,Hartley Avenue,2024-01-20T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,151.1
330914,Hartley Avenue,2024-01-20T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,189.3
330914,Hartley Avenue,2024-01-20T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,245.4
330914,Hartley Avenue,2024-01-20T17:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.19
330914,Hartley Avenue,2024-01-20T17:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.08
330914,Hartley Avenue,2024-01-20T17:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.62
330914,Hartley Avenue,2024-01-20T17:50:00.000+00:00,feeder,0030,L3 Active Power,kW,14.1
330914,Hartley Avenue,2024-01-20T17:50:00.000+00:00,feeder,0030,L2 Active Power,kW,15.13
330914,Hartley Avenue,2024-01-20T17:50:00.000+00:00,feeder,0030,L1 Active Power,kW,20.76
330914,Hartley Avenue,2024-01-20T17:50:00.000+00:00,feeder,0030,N Current (RMS),A,29.1
330914,Hartley Avenue,2024-01-20T17:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,58.8
330914,Hartley Avenue,2024-01-20T17:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,62.4
330914,Hartley Avenue,2024-01-20T17:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,86.2
330914,Hartley Avenue,2024-01-20T17:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-3.1
330914,Hartley Avenue,2024-01-20T17:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.57
330914,Hartley Avenue,2024-01-20T17:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.41
330914,Hartley Avenue,2024-01-20T17:50:00.000+00:00,feeder,0020,L3 Active Power,kW,8.69
330914,Hartley Avenue,2024-01-20T17:50:00.000+00:00,feeder,0020,L2 Active Power,kW,14.76
330914,Hartley Avenue,2024-01-20T17:50:00.000+00:00,feeder,0020,L1 Active Power,kW,3.37
330914,Hartley Avenue,2024-01-20T17:50:00.000+00:00,feeder,0020,N Current (RMS),A,38.2
330914,Hartley Avenue,2024-01-20T17:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,39.3
330914,Hartley Avenue,2024-01-20T17:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,60.9
330914,Hartley Avenue,2024-01-20T17:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,17.9
330914,Hartley Avenue,2024-01-20T17:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.9
330914,Hartley Avenue,2024-01-20T17:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.08
330914,Hartley Avenue,2024-01-20T17:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.36
330914,Hartley Avenue,2024-01-20T17:50:00.000+00:00,feeder,0010,L3 Active Power,kW,10.97
330914,Hartley Avenue,2024-01-20T17:50:00.000+00:00,feeder,0010,L2 Active Power,kW,11.49
330914,Hartley Avenue,2024-01-20T17:50:00.000+00:00,feeder,0010,L1 Active Power,kW,34.95
330914,Hartley Avenue,2024-01-20T17:50:00.000+00:00,feeder,0010,N Current (RMS),A,86.9
330914,Hartley Avenue,2024-01-20T17:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,46.1
330914,Hartley Avenue,2024-01-20T17:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,47.7
330914,Hartley Avenue,2024-01-20T17:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,143.7
330914,Hartley Avenue,2024-01-20T17:50:00.000+00:00,transformer,,Temperature,C,29.7
330914,Hartley Avenue,2024-01-20T17:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.69
330914,Hartley Avenue,2024-01-20T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.34
330914,Hartley Avenue,2024-01-20T17:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.92
330914,Hartley Avenue,2024-01-20T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.65
330914,Hartley Avenue,2024-01-20T17:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.05
330914,Hartley Avenue,2024-01-20T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.82
330914,Hartley Avenue,2024-01-20T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.19
330914,Hartley Avenue,2024-01-20T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.57
330914,Hartley Avenue,2024-01-20T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.38
330914,Hartley Avenue,2024-01-20T17:50:00.000+00:00,busbar,,L3 Active Power,kW,33.76
330914,Hartley Avenue,2024-01-20T17:50:00.000+00:00,busbar,,L2 Active Power,kW,41.39
330914,Hartley Avenue,2024-01-20T17:50:00.000+00:00,busbar,,L1 Active Power,kW,59.09
330914,Hartley Avenue,2024-01-20T17:50:00.000+00:00,busbar,,N Current (RMS),A,92.7
330914,Hartley Avenue,2024-01-20T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,141.4
330914,Hartley Avenue,2024-01-20T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,169.6
330914,Hartley Avenue,2024-01-20T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,243.5
330914,Hartley Avenue,2024-01-20T17:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.79
330914,Hartley Avenue,2024-01-20T17:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.64
330914,Hartley Avenue,2024-01-20T17:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.62
330914,Hartley Avenue,2024-01-20T17:40:00.000+00:00,feeder,0030,L3 Active Power,kW,15.56
330914,Hartley Avenue,2024-01-20T17:40:00.000+00:00,feeder,0030,L2 Active Power,kW,17.01
330914,Hartley Avenue,2024-01-20T17:40:00.000+00:00,feeder,0030,L1 Active Power,kW,21.3
330914,Hartley Avenue,2024-01-20T17:40:00.000+00:00,feeder,0030,N Current (RMS),A,26.8
330914,Hartley Avenue,2024-01-20T17:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,64.3
330914,Hartley Avenue,2024-01-20T17:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,70.6
330914,Hartley Avenue,2024-01-20T17:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,88.1
330914,Hartley Avenue,2024-01-20T17:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-3.16
330914,Hartley Avenue,2024-01-20T17:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.12
330914,Hartley Avenue,2024-01-20T17:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.26
330914,Hartley Avenue,2024-01-20T17:40:00.000+00:00,feeder,0020,L3 Active Power,kW,5.16
330914,Hartley Avenue,2024-01-20T17:40:00.000+00:00,feeder,0020,L2 Active Power,kW,16.6
330914,Hartley Avenue,2024-01-20T17:40:00.000+00:00,feeder,0020,L1 Active Power,kW,5.66
330914,Hartley Avenue,2024-01-20T17:40:00.000+00:00,feeder,0020,N Current (RMS),A,44.3
330914,Hartley Avenue,2024-01-20T17:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,26.0
330914,Hartley Avenue,2024-01-20T17:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,68.3
330914,Hartley Avenue,2024-01-20T17:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,29.4
330914,Hartley Avenue,2024-01-20T17:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.8
330914,Hartley Avenue,2024-01-20T17:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.14
330914,Hartley Avenue,2024-01-20T17:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.18
330914,Hartley Avenue,2024-01-20T17:40:00.000+00:00,feeder,0010,L3 Active Power,kW,12.32
330914,Hartley Avenue,2024-01-20T17:40:00.000+00:00,feeder,0010,L2 Active Power,kW,13.13
330914,Hartley Avenue,2024-01-20T17:40:00.000+00:00,feeder,0010,L1 Active Power,kW,34.32
330914,Hartley Avenue,2024-01-20T17:40:00.000+00:00,feeder,0010,N Current (RMS),A,78.9
330914,Hartley Avenue,2024-01-20T17:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,52.4
330914,Hartley Avenue,2024-01-20T17:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,53.8
330914,Hartley Avenue,2024-01-20T17:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,141.1
330914,Hartley Avenue,2024-01-20T17:40:00.000+00:00,transformer,,Temperature,C,29.6
330914,Hartley Avenue,2024-01-20T17:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.7
330914,Hartley Avenue,2024-01-20T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.29
330914,Hartley Avenue,2024-01-20T17:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.93
330914,Hartley Avenue,2024-01-20T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.36
330914,Hartley Avenue,2024-01-20T17:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.03
330914,Hartley Avenue,2024-01-20T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.66
330914,Hartley Avenue,2024-01-20T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.75
330914,Hartley Avenue,2024-01-20T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.35
330914,Hartley Avenue,2024-01-20T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.05
330914,Hartley Avenue,2024-01-20T17:40:00.000+00:00,busbar,,L3 Active Power,kW,33.05
330914,Hartley Avenue,2024-01-20T17:40:00.000+00:00,busbar,,L2 Active Power,kW,46.74
330914,Hartley Avenue,2024-01-20T17:40:00.000+00:00,busbar,,L1 Active Power,kW,61.28
330914,Hartley Avenue,2024-01-20T17:40:00.000+00:00,busbar,,N Current (RMS),A,95.2
330914,Hartley Avenue,2024-01-20T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,138.9
330914,Hartley Avenue,2024-01-20T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,191.1
330914,Hartley Avenue,2024-01-20T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,252.4
330914,Hartley Avenue,2024-01-20T17:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.18
330914,Hartley Avenue,2024-01-20T17:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.34
330914,Hartley Avenue,2024-01-20T17:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.88
330914,Hartley Avenue,2024-01-20T17:30:00.000+00:00,feeder,0030,L3 Active Power,kW,15.33
330914,Hartley Avenue,2024-01-20T17:30:00.000+00:00,feeder,0030,L2 Active Power,kW,14.77
330914,Hartley Avenue,2024-01-20T17:30:00.000+00:00,feeder,0030,L1 Active Power,kW,22.06
330914,Hartley Avenue,2024-01-20T17:30:00.000+00:00,feeder,0030,N Current (RMS),A,29.6
330914,Hartley Avenue,2024-01-20T17:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,63.4
330914,Hartley Avenue,2024-01-20T17:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,61.2
330914,Hartley Avenue,2024-01-20T17:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,91.0
330914,Hartley Avenue,2024-01-20T17:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-3.38
330914,Hartley Avenue,2024-01-20T17:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.52
330914,Hartley Avenue,2024-01-20T17:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.33
330914,Hartley Avenue,2024-01-20T17:30:00.000+00:00,feeder,0020,L3 Active Power,kW,6.06
330914,Hartley Avenue,2024-01-20T17:30:00.000+00:00,feeder,0020,L2 Active Power,kW,15.88
330914,Hartley Avenue,2024-01-20T17:30:00.000+00:00,feeder,0020,L1 Active Power,kW,5.23
330914,Hartley Avenue,2024-01-20T17:30:00.000+00:00,feeder,0020,N Current (RMS),A,40.8
330914,Hartley Avenue,2024-01-20T17:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,29.8
330914,Hartley Avenue,2024-01-20T17:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,65.5
330914,Hartley Avenue,2024-01-20T17:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,25.2
330914,Hartley Avenue,2024-01-20T17:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.01
330914,Hartley Avenue,2024-01-20T17:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.11
330914,Hartley Avenue,2024-01-20T17:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.51
330914,Hartley Avenue,2024-01-20T17:30:00.000+00:00,feeder,0010,L3 Active Power,kW,14.32
330914,Hartley Avenue,2024-01-20T17:30:00.000+00:00,feeder,0010,L2 Active Power,kW,12.1
330914,Hartley Avenue,2024-01-20T17:30:00.000+00:00,feeder,0010,L1 Active Power,kW,38.57
330914,Hartley Avenue,2024-01-20T17:30:00.000+00:00,feeder,0010,N Current (RMS),A,92.9
330914,Hartley Avenue,2024-01-20T17:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,60.1
330914,Hartley Avenue,2024-01-20T17:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,49.5
330914,Hartley Avenue,2024-01-20T17:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,158.8
330914,Hartley Avenue,2024-01-20T17:30:00.000+00:00,transformer,,Temperature,C,29.5
330914,Hartley Avenue,2024-01-20T17:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.7
330914,Hartley Avenue,2024-01-20T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.86
330914,Hartley Avenue,2024-01-20T17:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.93
330914,Hartley Avenue,2024-01-20T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.28
330914,Hartley Avenue,2024-01-20T17:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.04
330914,Hartley Avenue,2024-01-20T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.38
330914,Hartley Avenue,2024-01-20T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.57
330914,Hartley Avenue,2024-01-20T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.07
330914,Hartley Avenue,2024-01-20T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.72
330914,Hartley Avenue,2024-01-20T17:30:00.000+00:00,busbar,,L3 Active Power,kW,35.71
330914,Hartley Avenue,2024-01-20T17:30:00.000+00:00,busbar,,L2 Active Power,kW,42.76
330914,Hartley Avenue,2024-01-20T17:30:00.000+00:00,busbar,,L1 Active Power,kW,65.86
330914,Hartley Avenue,2024-01-20T17:30:00.000+00:00,busbar,,N Current (RMS),A,106.4
330914,Hartley Avenue,2024-01-20T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,149.3
330914,Hartley Avenue,2024-01-20T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,175.1
330914,Hartley Avenue,2024-01-20T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,271.1
330914,Hartley Avenue,2024-01-20T17:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.55
330914,Hartley Avenue,2024-01-20T17:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.04
330914,Hartley Avenue,2024-01-20T17:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.81
330914,Hartley Avenue,2024-01-20T17:20:00.000+00:00,feeder,0030,L3 Active Power,kW,14.55
330914,Hartley Avenue,2024-01-20T17:20:00.000+00:00,feeder,0030,L2 Active Power,kW,13.06
330914,Hartley Avenue,2024-01-20T17:20:00.000+00:00,feeder,0030,L1 Active Power,kW,24.58
330914,Hartley Avenue,2024-01-20T17:20:00.000+00:00,feeder,0030,N Current (RMS),A,38.7
330914,Hartley Avenue,2024-01-20T17:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,60.8
330914,Hartley Avenue,2024-01-20T17:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,54.3
330914,Hartley Avenue,2024-01-20T17:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,101.1
330914,Hartley Avenue,2024-01-20T17:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-3.39
330914,Hartley Avenue,2024-01-20T17:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.27
330914,Hartley Avenue,2024-01-20T17:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.01
330914,Hartley Avenue,2024-01-20T17:20:00.000+00:00,feeder,0020,L3 Active Power,kW,5.9
330914,Hartley Avenue,2024-01-20T17:20:00.000+00:00,feeder,0020,L2 Active Power,kW,18.35
330914,Hartley Avenue,2024-01-20T17:20:00.000+00:00,feeder,0020,L1 Active Power,kW,8.95
330914,Hartley Avenue,2024-01-20T17:20:00.000+00:00,feeder,0020,N Current (RMS),A,44.8
330914,Hartley Avenue,2024-01-20T17:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,29.2
330914,Hartley Avenue,2024-01-20T17:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,75.4
330914,Hartley Avenue,2024-01-20T17:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,40.1
330914,Hartley Avenue,2024-01-20T17:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.9
330914,Hartley Avenue,2024-01-20T17:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.62
330914,Hartley Avenue,2024-01-20T17:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.03
330914,Hartley Avenue,2024-01-20T17:20:00.000+00:00,feeder,0010,L3 Active Power,kW,15.11
330914,Hartley Avenue,2024-01-20T17:20:00.000+00:00,feeder,0010,L2 Active Power,kW,11.28
330914,Hartley Avenue,2024-01-20T17:20:00.000+00:00,feeder,0010,L1 Active Power,kW,29.87
330914,Hartley Avenue,2024-01-20T17:20:00.000+00:00,feeder,0010,N Current (RMS),A,67.8
330914,Hartley Avenue,2024-01-20T17:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,62.8
330914,Hartley Avenue,2024-01-20T17:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,46.6
330914,Hartley Avenue,2024-01-20T17:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,125.4
330914,Hartley Avenue,2024-01-20T17:20:00.000+00:00,transformer,,Temperature,C,29.4
330914,Hartley Avenue,2024-01-20T17:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.69
330914,Hartley Avenue,2024-01-20T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.71
330914,Hartley Avenue,2024-01-20T17:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.9
330914,Hartley Avenue,2024-01-20T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.09
330914,Hartley Avenue,2024-01-20T17:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.06
330914,Hartley Avenue,2024-01-20T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.03
330914,Hartley Avenue,2024-01-20T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.85
330914,Hartley Avenue,2024-01-20T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.93
330914,Hartley Avenue,2024-01-20T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.85
330914,Hartley Avenue,2024-01-20T17:20:00.000+00:00,busbar,,L3 Active Power,kW,35.57
330914,Hartley Avenue,2024-01-20T17:20:00.000+00:00,busbar,,L2 Active Power,kW,42.69
330914,Hartley Avenue,2024-01-20T17:20:00.000+00:00,busbar,,L1 Active Power,kW,63.4
330914,Hartley Avenue,2024-01-20T17:20:00.000+00:00,busbar,,N Current (RMS),A,99.7
330914,Hartley Avenue,2024-01-20T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,149.2
330914,Hartley Avenue,2024-01-20T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,175.1
330914,Hartley Avenue,2024-01-20T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,260.8
330914,Hartley Avenue,2024-01-20T17:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.65
330914,Hartley Avenue,2024-01-20T17:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.13
330914,Hartley Avenue,2024-01-20T17:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.41
330914,Hartley Avenue,2024-01-20T17:10:00.000+00:00,feeder,0030,L3 Active Power,kW,15.48
330914,Hartley Avenue,2024-01-20T17:10:00.000+00:00,feeder,0030,L2 Active Power,kW,16.39
330914,Hartley Avenue,2024-01-20T17:10:00.000+00:00,feeder,0030,L1 Active Power,kW,23.8
330914,Hartley Avenue,2024-01-20T17:10:00.000+00:00,feeder,0030,N Current (RMS),A,30.5
330914,Hartley Avenue,2024-01-20T17:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,64.4
330914,Hartley Avenue,2024-01-20T17:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,67.6
330914,Hartley Avenue,2024-01-20T17:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,98.5
330914,Hartley Avenue,2024-01-20T17:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.89
330914,Hartley Avenue,2024-01-20T17:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.18
330914,Hartley Avenue,2024-01-20T17:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.89
330914,Hartley Avenue,2024-01-20T17:10:00.000+00:00,feeder,0020,L3 Active Power,kW,10.16
330914,Hartley Avenue,2024-01-20T17:10:00.000+00:00,feeder,0020,L2 Active Power,kW,21.29
330914,Hartley Avenue,2024-01-20T17:10:00.000+00:00,feeder,0020,L1 Active Power,kW,7.63
330914,Hartley Avenue,2024-01-20T17:10:00.000+00:00,feeder,0020,N Current (RMS),A,49.9
330914,Hartley Avenue,2024-01-20T17:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,44.0
330914,Hartley Avenue,2024-01-20T17:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,87.5
330914,Hartley Avenue,2024-01-20T17:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,33.3
330914,Hartley Avenue,2024-01-20T17:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.78
330914,Hartley Avenue,2024-01-20T17:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.48
330914,Hartley Avenue,2024-01-20T17:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.0
330914,Hartley Avenue,2024-01-20T17:10:00.000+00:00,feeder,0010,L3 Active Power,kW,11.58
330914,Hartley Avenue,2024-01-20T17:10:00.000+00:00,feeder,0010,L2 Active Power,kW,12.18
330914,Hartley Avenue,2024-01-20T17:10:00.000+00:00,feeder,0010,L1 Active Power,kW,28.79
330914,Hartley Avenue,2024-01-20T17:10:00.000+00:00,feeder,0010,N Current (RMS),A,64.5
330914,Hartley Avenue,2024-01-20T17:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,48.0
330914,Hartley Avenue,2024-01-20T17:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,50.1
330914,Hartley Avenue,2024-01-20T17:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,119.5
330914,Hartley Avenue,2024-01-20T17:10:00.000+00:00,transformer,,Temperature,C,29.3
330914,Hartley Avenue,2024-01-20T17:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.66
330914,Hartley Avenue,2024-01-20T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.9
330914,Hartley Avenue,2024-01-20T17:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.9
330914,Hartley Avenue,2024-01-20T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.99
330914,Hartley Avenue,2024-01-20T17:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.98
330914,Hartley Avenue,2024-01-20T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.14
330914,Hartley Avenue,2024-01-20T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.31
330914,Hartley Avenue,2024-01-20T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.52
330914,Hartley Avenue,2024-01-20T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.31
330914,Hartley Avenue,2024-01-20T17:10:00.000+00:00,busbar,,L3 Active Power,kW,37.23
330914,Hartley Avenue,2024-01-20T17:10:00.000+00:00,busbar,,L2 Active Power,kW,49.87
330914,Hartley Avenue,2024-01-20T17:10:00.000+00:00,busbar,,L1 Active Power,kW,60.22
330914,Hartley Avenue,2024-01-20T17:10:00.000+00:00,busbar,,N Current (RMS),A,84.1
330914,Hartley Avenue,2024-01-20T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,155.0
330914,Hartley Avenue,2024-01-20T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,204.2
330914,Hartley Avenue,2024-01-20T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,248.6
330914,Hartley Avenue,2024-01-20T17:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-2.07
330914,Hartley Avenue,2024-01-20T17:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.18
330914,Hartley Avenue,2024-01-20T17:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.72
330914,Hartley Avenue,2024-01-20T17:00:00.000+00:00,feeder,0030,L3 Active Power,kW,11.77
330914,Hartley Avenue,2024-01-20T17:00:00.000+00:00,feeder,0030,L2 Active Power,kW,13.24
330914,Hartley Avenue,2024-01-20T17:00:00.000+00:00,feeder,0030,L1 Active Power,kW,18.13
330914,Hartley Avenue,2024-01-20T17:00:00.000+00:00,feeder,0030,N Current (RMS),A,23.7
330914,Hartley Avenue,2024-01-20T17:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,50.4
330914,Hartley Avenue,2024-01-20T17:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,55.1
330914,Hartley Avenue,2024-01-20T17:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,75.2
330914,Hartley Avenue,2024-01-20T17:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.6
330914,Hartley Avenue,2024-01-20T17:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.78
330914,Hartley Avenue,2024-01-20T17:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.15
330914,Hartley Avenue,2024-01-20T17:00:00.000+00:00,feeder,0020,L3 Active Power,kW,10.51
330914,Hartley Avenue,2024-01-20T17:00:00.000+00:00,feeder,0020,L2 Active Power,kW,22.76
330914,Hartley Avenue,2024-01-20T17:00:00.000+00:00,feeder,0020,L1 Active Power,kW,8.13
330914,Hartley Avenue,2024-01-20T17:00:00.000+00:00,feeder,0020,N Current (RMS),A,52.1
330914,Hartley Avenue,2024-01-20T17:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,45.5
330914,Hartley Avenue,2024-01-20T17:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,93.2
330914,Hartley Avenue,2024-01-20T17:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,35.2
330914,Hartley Avenue,2024-01-20T17:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.94
330914,Hartley Avenue,2024-01-20T17:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.38
330914,Hartley Avenue,2024-01-20T17:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.94
330914,Hartley Avenue,2024-01-20T17:00:00.000+00:00,feeder,0010,L3 Active Power,kW,11.45
330914,Hartley Avenue,2024-01-20T17:00:00.000+00:00,feeder,0010,L2 Active Power,kW,13.41
330914,Hartley Avenue,2024-01-20T17:00:00.000+00:00,feeder,0010,L1 Active Power,kW,26.95
330914,Hartley Avenue,2024-01-20T17:00:00.000+00:00,feeder,0010,N Current (RMS),A,55.1
330914,Hartley Avenue,2024-01-20T17:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,47.5
330914,Hartley Avenue,2024-01-20T17:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,55.5
330914,Hartley Avenue,2024-01-20T17:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,111.7
330914,Hartley Avenue,2024-01-20T17:00:00.000+00:00,transformer,,Temperature,C,29.3
330914,Hartley Avenue,2024-01-20T17:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.68
330914,Hartley Avenue,2024-01-20T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.3
330914,Hartley Avenue,2024-01-20T17:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.89
330914,Hartley Avenue,2024-01-20T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.25
330914,Hartley Avenue,2024-01-20T17:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.93
330914,Hartley Avenue,2024-01-20T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.8
330914,Hartley Avenue,2024-01-20T17:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.61
330914,Hartley Avenue,2024-01-20T17:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.34
330914,Hartley Avenue,2024-01-20T17:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.82
330914,Hartley Avenue,2024-01-20T17:00:00.000+00:00,busbar,,L3 Active Power,kW,33.73
330914,Hartley Avenue,2024-01-20T17:00:00.000+00:00,busbar,,L2 Active Power,kW,49.41
330914,Hartley Avenue,2024-01-20T17:00:00.000+00:00,busbar,,L1 Active Power,kW,53.22
330914,Hartley Avenue,2024-01-20T17:00:00.000+00:00,busbar,,N Current (RMS),A,75.0
330914,Hartley Avenue,2024-01-20T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,141.4
330914,Hartley Avenue,2024-01-20T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,202.2
330914,Hartley Avenue,2024-01-20T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,220.0
330914,Hartley Avenue,2024-01-20T16:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-2.37
330914,Hartley Avenue,2024-01-20T16:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.41
330914,Hartley Avenue,2024-01-20T16:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.94
330914,Hartley Avenue,2024-01-20T16:50:00.000+00:00,feeder,0030,L3 Active Power,kW,8.68
330914,Hartley Avenue,2024-01-20T16:50:00.000+00:00,feeder,0030,L2 Active Power,kW,9.41
330914,Hartley Avenue,2024-01-20T16:50:00.000+00:00,feeder,0030,L1 Active Power,kW,15.9
330914,Hartley Avenue,2024-01-20T16:50:00.000+00:00,feeder,0030,N Current (RMS),A,24.8
330914,Hartley Avenue,2024-01-20T16:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,37.6
330914,Hartley Avenue,2024-01-20T16:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,39.5
330914,Hartley Avenue,2024-01-20T16:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,65.7
330914,Hartley Avenue,2024-01-20T16:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.57
330914,Hartley Avenue,2024-01-20T16:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.75
330914,Hartley Avenue,2024-01-20T16:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.17
330914,Hartley Avenue,2024-01-20T16:50:00.000+00:00,feeder,0020,L3 Active Power,kW,8.18
330914,Hartley Avenue,2024-01-20T16:50:00.000+00:00,feeder,0020,L2 Active Power,kW,21.18
330914,Hartley Avenue,2024-01-20T16:50:00.000+00:00,feeder,0020,L1 Active Power,kW,3.88
330914,Hartley Avenue,2024-01-20T16:50:00.000+00:00,feeder,0020,N Current (RMS),A,58.5
330914,Hartley Avenue,2024-01-20T16:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,36.4
330914,Hartley Avenue,2024-01-20T16:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,86.7
330914,Hartley Avenue,2024-01-20T16:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,20.1
330914,Hartley Avenue,2024-01-20T16:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.11
330914,Hartley Avenue,2024-01-20T16:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.4
330914,Hartley Avenue,2024-01-20T16:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.05
330914,Hartley Avenue,2024-01-20T16:50:00.000+00:00,feeder,0010,L3 Active Power,kW,8.28
330914,Hartley Avenue,2024-01-20T16:50:00.000+00:00,feeder,0010,L2 Active Power,kW,9.86
330914,Hartley Avenue,2024-01-20T16:50:00.000+00:00,feeder,0010,L1 Active Power,kW,25.16
330914,Hartley Avenue,2024-01-20T16:50:00.000+00:00,feeder,0010,N Current (RMS),A,58.5
330914,Hartley Avenue,2024-01-20T16:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,35.5
330914,Hartley Avenue,2024-01-20T16:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,40.8
330914,Hartley Avenue,2024-01-20T16:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,103.9
330914,Hartley Avenue,2024-01-20T16:50:00.000+00:00,transformer,,Temperature,C,29.2
330914,Hartley Avenue,2024-01-20T16:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.66
330914,Hartley Avenue,2024-01-20T16:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.03
330914,Hartley Avenue,2024-01-20T16:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.89
330914,Hartley Avenue,2024-01-20T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.75
330914,Hartley Avenue,2024-01-20T16:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.04
330914,Hartley Avenue,2024-01-20T16:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.56
330914,Hartley Avenue,2024-01-20T16:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.05
330914,Hartley Avenue,2024-01-20T16:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.55
330914,Hartley Avenue,2024-01-20T16:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.17
330914,Hartley Avenue,2024-01-20T16:50:00.000+00:00,busbar,,L3 Active Power,kW,25.14
330914,Hartley Avenue,2024-01-20T16:50:00.000+00:00,busbar,,L2 Active Power,kW,40.45
330914,Hartley Avenue,2024-01-20T16:50:00.000+00:00,busbar,,L1 Active Power,kW,44.95
330914,Hartley Avenue,2024-01-20T16:50:00.000+00:00,busbar,,N Current (RMS),A,74.9
330914,Hartley Avenue,2024-01-20T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,108.0
330914,Hartley Avenue,2024-01-20T16:50:00.000+00:00,busbar,,L2 Current (RMS),A,166.1
330914,Hartley Avenue,2024-01-20T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,186.4
330914,Hartley Avenue,2024-01-20T16:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-2.41
330914,Hartley Avenue,2024-01-20T16:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.1
330914,Hartley Avenue,2024-01-20T16:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.3
330914,Hartley Avenue,2024-01-20T16:40:00.000+00:00,feeder,0030,L3 Active Power,kW,9.54
330914,Hartley Avenue,2024-01-20T16:40:00.000+00:00,feeder,0030,L2 Active Power,kW,9.08
330914,Hartley Avenue,2024-01-20T16:40:00.000+00:00,feeder,0030,L1 Active Power,kW,15.25
330914,Hartley Avenue,2024-01-20T16:40:00.000+00:00,feeder,0030,N Current (RMS),A,23.8
330914,Hartley Avenue,2024-01-20T16:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,41.5
330914,Hartley Avenue,2024-01-20T16:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,38.1
330914,Hartley Avenue,2024-01-20T16:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,63.5
330914,Hartley Avenue,2024-01-20T16:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.62
330914,Hartley Avenue,2024-01-20T16:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.75
330914,Hartley Avenue,2024-01-20T16:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.1
330914,Hartley Avenue,2024-01-20T16:40:00.000+00:00,feeder,0020,L3 Active Power,kW,8.29
330914,Hartley Avenue,2024-01-20T16:40:00.000+00:00,feeder,0020,L2 Active Power,kW,20.58
330914,Hartley Avenue,2024-01-20T16:40:00.000+00:00,feeder,0020,L1 Active Power,kW,2.27
330914,Hartley Avenue,2024-01-20T16:40:00.000+00:00,feeder,0020,N Current (RMS),A,60.5
330914,Hartley Avenue,2024-01-20T16:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,36.7
330914,Hartley Avenue,2024-01-20T16:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,84.5
330914,Hartley Avenue,2024-01-20T16:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,13.7
330914,Hartley Avenue,2024-01-20T16:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.36
330914,Hartley Avenue,2024-01-20T16:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.12
330914,Hartley Avenue,2024-01-20T16:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.6
330914,Hartley Avenue,2024-01-20T16:40:00.000+00:00,feeder,0010,L3 Active Power,kW,6.95
330914,Hartley Avenue,2024-01-20T16:40:00.000+00:00,feeder,0010,L2 Active Power,kW,10.39
330914,Hartley Avenue,2024-01-20T16:40:00.000+00:00,feeder,0010,L1 Active Power,kW,25.66
330914,Hartley Avenue,2024-01-20T16:40:00.000+00:00,feeder,0010,N Current (RMS),A,60.2
330914,Hartley Avenue,2024-01-20T16:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,30.2
330914,Hartley Avenue,2024-01-20T16:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,43.2
330914,Hartley Avenue,2024-01-20T16:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,106.1
330914,Hartley Avenue,2024-01-20T16:40:00.000+00:00,transformer,,Temperature,C,29.1
330914,Hartley Avenue,2024-01-20T16:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.63
330914,Hartley Avenue,2024-01-20T16:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.95
330914,Hartley Avenue,2024-01-20T16:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.89
330914,Hartley Avenue,2024-01-20T16:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.6
330914,Hartley Avenue,2024-01-20T16:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.02
330914,Hartley Avenue,2024-01-20T16:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.2
330914,Hartley Avenue,2024-01-20T16:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.38
330914,Hartley Avenue,2024-01-20T16:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.72
330914,Hartley Avenue,2024-01-20T16:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
330914,Hartley Avenue,2024-01-20T16:40:00.000+00:00,busbar,,L3 Active Power,kW,24.78
330914,Hartley Avenue,2024-01-20T16:40:00.000+00:00,busbar,,L2 Active Power,kW,40.05
330914,Hartley Avenue,2024-01-20T16:40:00.000+00:00,busbar,,L1 Active Power,kW,43.18
330914,Hartley Avenue,2024-01-20T16:40:00.000+00:00,busbar,,N Current (RMS),A,73.7
330914,Hartley Avenue,2024-01-20T16:40:00.000+00:00,busbar,,L3 Current (RMS),A,106.9
330914,Hartley Avenue,2024-01-20T16:40:00.000+00:00,busbar,,L2 Current (RMS),A,164.3
330914,Hartley Avenue,2024-01-20T16:40:00.000+00:00,busbar,,L1 Current (RMS),A,179.8
330914,Hartley Avenue,2024-01-20T16:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-2.22
330914,Hartley Avenue,2024-01-20T16:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.67
330914,Hartley Avenue,2024-01-20T16:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.39
330914,Hartley Avenue,2024-01-20T16:30:00.000+00:00,feeder,0030,L3 Active Power,kW,8.2
330914,Hartley Avenue,2024-01-20T16:30:00.000+00:00,feeder,0030,L2 Active Power,kW,17.3
330914,Hartley Avenue,2024-01-20T16:30:00.000+00:00,feeder,0030,L1 Active Power,kW,16.94
