Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
330914,Hartley Avenue,2024-01-20T16:30:00.000+00:00,feeder,0030,N Current (RMS),A,34.5
330914,Hartley Avenue,2024-01-20T16:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,36.2
330914,Hartley Avenue,2024-01-20T16:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,71.4
330914,Hartley Avenue,2024-01-20T16:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,70.5
330914,Hartley Avenue,2024-01-20T16:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.44
330914,Hartley Avenue,2024-01-20T16:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.88
330914,Hartley Avenue,2024-01-20T16:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.02
330914,Hartley Avenue,2024-01-20T16:30:00.000+00:00,feeder,0020,L3 Active Power,kW,6.9
330914,Hartley Avenue,2024-01-20T16:30:00.000+00:00,feeder,0020,L2 Active Power,kW,18.51
330914,Hartley Avenue,2024-01-20T16:30:00.000+00:00,feeder,0020,L1 Active Power,kW,3.07
330914,Hartley Avenue,2024-01-20T16:30:00.000+00:00,feeder,0020,N Current (RMS),A,54.4
330914,Hartley Avenue,2024-01-20T16:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,31.4
330914,Hartley Avenue,2024-01-20T16:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,76.2
330914,Hartley Avenue,2024-01-20T16:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,16.6
330914,Hartley Avenue,2024-01-20T16:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.08
330914,Hartley Avenue,2024-01-20T16:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.22
330914,Hartley Avenue,2024-01-20T16:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.72
330914,Hartley Avenue,2024-01-20T16:30:00.000+00:00,feeder,0010,L3 Active Power,kW,6.22
330914,Hartley Avenue,2024-01-20T16:30:00.000+00:00,feeder,0010,L2 Active Power,kW,11.31
330914,Hartley Avenue,2024-01-20T16:30:00.000+00:00,feeder,0010,L1 Active Power,kW,20.27
330914,Hartley Avenue,2024-01-20T16:30:00.000+00:00,feeder,0010,N Current (RMS),A,45.4
330914,Hartley Avenue,2024-01-20T16:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,26.9
330914,Hartley Avenue,2024-01-20T16:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,47.4
330914,Hartley Avenue,2024-01-20T16:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,85.4
330914,Hartley Avenue,2024-01-20T16:30:00.000+00:00,transformer,,Temperature,C,29.1
330914,Hartley Avenue,2024-01-20T16:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.65
330914,Hartley Avenue,2024-01-20T16:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.39
330914,Hartley Avenue,2024-01-20T16:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.92
330914,Hartley Avenue,2024-01-20T16:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.98
330914,Hartley Avenue,2024-01-20T16:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.04
330914,Hartley Avenue,2024-01-20T16:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.73
330914,Hartley Avenue,2024-01-20T16:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.74
330914,Hartley Avenue,2024-01-20T16:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.34
330914,Hartley Avenue,2024-01-20T16:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.13
330914,Hartley Avenue,2024-01-20T16:30:00.000+00:00,busbar,,L3 Active Power,kW,21.33
330914,Hartley Avenue,2024-01-20T16:30:00.000+00:00,busbar,,L2 Active Power,kW,47.12
330914,Hartley Avenue,2024-01-20T16:30:00.000+00:00,busbar,,L1 Active Power,kW,40.28
330914,Hartley Avenue,2024-01-20T16:30:00.000+00:00,busbar,,N Current (RMS),A,90.8
330914,Hartley Avenue,2024-01-20T16:30:00.000+00:00,busbar,,L3 Current (RMS),A,93.2
330914,Hartley Avenue,2024-01-20T16:30:00.000+00:00,busbar,,L2 Current (RMS),A,193.7
330914,Hartley Avenue,2024-01-20T16:30:00.000+00:00,busbar,,L1 Current (RMS),A,168.3
330914,Hartley Avenue,2024-01-20T16:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-2.42
330914,Hartley Avenue,2024-01-20T16:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.63
330914,Hartley Avenue,2024-01-20T16:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.83
330914,Hartley Avenue,2024-01-20T16:20:00.000+00:00,feeder,0030,L3 Active Power,kW,9.1
330914,Hartley Avenue,2024-01-20T16:20:00.000+00:00,feeder,0030,L2 Active Power,kW,10.72
330914,Hartley Avenue,2024-01-20T16:20:00.000+00:00,feeder,0030,L1 Active Power,kW,18.05
330914,Hartley Avenue,2024-01-20T16:20:00.000+00:00,feeder,0030,N Current (RMS),A,28.8
330914,Hartley Avenue,2024-01-20T16:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,39.6
330914,Hartley Avenue,2024-01-20T16:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,45.6
330914,Hartley Avenue,2024-01-20T16:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,74.0
330914,Hartley Avenue,2024-01-20T16:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.33
330914,Hartley Avenue,2024-01-20T16:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.35
330914,Hartley Avenue,2024-01-20T16:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.93
330914,Hartley Avenue,2024-01-20T16:20:00.000+00:00,feeder,0020,L3 Active Power,kW,10.12
330914,Hartley Avenue,2024-01-20T16:20:00.000+00:00,feeder,0020,L2 Active Power,kW,15.4
330914,Hartley Avenue,2024-01-20T16:20:00.000+00:00,feeder,0020,L1 Active Power,kW,3.78
330914,Hartley Avenue,2024-01-20T16:20:00.000+00:00,feeder,0020,N Current (RMS),A,40.3
330914,Hartley Avenue,2024-01-20T16:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,43.5
330914,Hartley Avenue,2024-01-20T16:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,63.7
330914,Hartley Avenue,2024-01-20T16:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,18.9
330914,Hartley Avenue,2024-01-20T16:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.2
330914,Hartley Avenue,2024-01-20T16:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.04
330914,Hartley Avenue,2024-01-20T16:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.04
330914,Hartley Avenue,2024-01-20T16:20:00.000+00:00,feeder,0010,L3 Active Power,kW,5.81
330914,Hartley Avenue,2024-01-20T16:20:00.000+00:00,feeder,0010,L2 Active Power,kW,10.54
330914,Hartley Avenue,2024-01-20T16:20:00.000+00:00,feeder,0010,L1 Active Power,kW,18.39
330914,Hartley Avenue,2024-01-20T16:20:00.000+00:00,feeder,0010,N Current (RMS),A,38.7
330914,Hartley Avenue,2024-01-20T16:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,25.3
330914,Hartley Avenue,2024-01-20T16:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,43.5
330914,Hartley Avenue,2024-01-20T16:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,77.0
330914,Hartley Avenue,2024-01-20T16:20:00.000+00:00,transformer,,Temperature,C,29.1
330914,Hartley Avenue,2024-01-20T16:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.65
330914,Hartley Avenue,2024-01-20T16:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.24
330914,Hartley Avenue,2024-01-20T16:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.9
330914,Hartley Avenue,2024-01-20T16:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.31
330914,Hartley Avenue,2024-01-20T16:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.07
330914,Hartley Avenue,2024-01-20T16:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.89
330914,Hartley Avenue,2024-01-20T16:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.95
330914,Hartley Avenue,2024-01-20T16:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.94
330914,Hartley Avenue,2024-01-20T16:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.81
330914,Hartley Avenue,2024-01-20T16:20:00.000+00:00,busbar,,L3 Active Power,kW,25.03
330914,Hartley Avenue,2024-01-20T16:20:00.000+00:00,busbar,,L2 Active Power,kW,36.66
330914,Hartley Avenue,2024-01-20T16:20:00.000+00:00,busbar,,L1 Active Power,kW,40.22
330914,Hartley Avenue,2024-01-20T16:20:00.000+00:00,busbar,,N Current (RMS),A,61.8
330914,Hartley Avenue,2024-01-20T16:20:00.000+00:00,busbar,,L3 Current (RMS),A,107.2
330914,Hartley Avenue,2024-01-20T16:20:00.000+00:00,busbar,,L2 Current (RMS),A,150.9
330914,Hartley Avenue,2024-01-20T16:20:00.000+00:00,busbar,,L1 Current (RMS),A,167.2
330914,Hartley Avenue,2024-01-20T16:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-2.63
330914,Hartley Avenue,2024-01-20T16:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.85
330914,Hartley Avenue,2024-01-20T16:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.33
330914,Hartley Avenue,2024-01-20T16:10:00.000+00:00,feeder,0030,L3 Active Power,kW,11.17
330914,Hartley Avenue,2024-01-20T16:10:00.000+00:00,feeder,0030,L2 Active Power,kW,8.57
330914,Hartley Avenue,2024-01-20T16:10:00.000+00:00,feeder,0030,L1 Active Power,kW,13.63
330914,Hartley Avenue,2024-01-20T16:10:00.000+00:00,feeder,0030,N Current (RMS),A,21.6
330914,Hartley Avenue,2024-01-20T16:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,48.4
330914,Hartley Avenue,2024-01-20T16:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,36.3
330914,Hartley Avenue,2024-01-20T16:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,56.4
330914,Hartley Avenue,2024-01-20T16:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.37
330914,Hartley Avenue,2024-01-20T16:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.5
330914,Hartley Avenue,2024-01-20T16:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.11
330914,Hartley Avenue,2024-01-20T16:10:00.000+00:00,feeder,0020,L3 Active Power,kW,10.0
330914,Hartley Avenue,2024-01-20T16:10:00.000+00:00,feeder,0020,L2 Active Power,kW,13.85
330914,Hartley Avenue,2024-01-20T16:10:00.000+00:00,feeder,0020,L1 Active Power,kW,2.62
330914,Hartley Avenue,2024-01-20T16:10:00.000+00:00,feeder,0020,N Current (RMS),A,37.6
330914,Hartley Avenue,2024-01-20T16:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,42.9
330914,Hartley Avenue,2024-01-20T16:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,57.1
330914,Hartley Avenue,2024-01-20T16:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,14.6
330914,Hartley Avenue,2024-01-20T16:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.32
330914,Hartley Avenue,2024-01-20T16:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.37
330914,Hartley Avenue,2024-01-20T16:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.97
330914,Hartley Avenue,2024-01-20T16:10:00.000+00:00,feeder,0010,L3 Active Power,kW,5.17
330914,Hartley Avenue,2024-01-20T16:10:00.000+00:00,feeder,0010,L2 Active Power,kW,10.47
330914,Hartley Avenue,2024-01-20T16:10:00.000+00:00,feeder,0010,L1 Active Power,kW,19.61
330914,Hartley Avenue,2024-01-20T16:10:00.000+00:00,feeder,0010,N Current (RMS),A,46.0
330914,Hartley Avenue,2024-01-20T16:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,22.5
330914,Hartley Avenue,2024-01-20T16:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,44.2
330914,Hartley Avenue,2024-01-20T16:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,81.8
330914,Hartley Avenue,2024-01-20T16:10:00.000+00:00,transformer,,Temperature,C,29.1
330914,Hartley Avenue,2024-01-20T16:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.68
330914,Hartley Avenue,2024-01-20T16:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.1
330914,Hartley Avenue,2024-01-20T16:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.92
330914,Hartley Avenue,2024-01-20T16:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.29
330914,Hartley Avenue,2024-01-20T16:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.12
330914,Hartley Avenue,2024-01-20T16:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.91
330914,Hartley Avenue,2024-01-20T16:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.32
330914,Hartley Avenue,2024-01-20T16:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.72
330914,Hartley Avenue,2024-01-20T16:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.4
330914,Hartley Avenue,2024-01-20T16:10:00.000+00:00,busbar,,L3 Active Power,kW,26.34
330914,Hartley Avenue,2024-01-20T16:10:00.000+00:00,busbar,,L2 Active Power,kW,32.9
330914,Hartley Avenue,2024-01-20T16:10:00.000+00:00,busbar,,L1 Active Power,kW,35.86
330914,Hartley Avenue,2024-01-20T16:10:00.000+00:00,busbar,,N Current (RMS),A,53.3
330914,Hartley Avenue,2024-01-20T16:10:00.000+00:00,busbar,,L3 Current (RMS),A,112.3
330914,Hartley Avenue,2024-01-20T16:10:00.000+00:00,busbar,,L2 Current (RMS),A,135.6
330914,Hartley Avenue,2024-01-20T16:10:00.000+00:00,busbar,,L1 Current (RMS),A,149.8
330914,Hartley Avenue,2024-01-20T16:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-2.55
330914,Hartley Avenue,2024-01-20T16:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.81
330914,Hartley Avenue,2024-01-20T16:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.4
330914,Hartley Avenue,2024-01-20T16:00:00.000+00:00,feeder,0030,L3 Active Power,kW,8.83
330914,Hartley Avenue,2024-01-20T16:00:00.000+00:00,feeder,0030,L2 Active Power,kW,7.59
330914,Hartley Avenue,2024-01-20T16:00:00.000+00:00,feeder,0030,L1 Active Power,kW,14.25
330914,Hartley Avenue,2024-01-20T16:00:00.000+00:00,feeder,0030,N Current (RMS),A,23.8
330914,Hartley Avenue,2024-01-20T16:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,38.7
330914,Hartley Avenue,2024-01-20T16:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,32.6
330914,Hartley Avenue,2024-01-20T16:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,59.0
330914,Hartley Avenue,2024-01-20T16:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.67
330914,Hartley Avenue,2024-01-20T16:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.12
330914,Hartley Avenue,2024-01-20T16:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.19
330914,Hartley Avenue,2024-01-20T16:00:00.000+00:00,feeder,0020,L3 Active Power,kW,7.4
330914,Hartley Avenue,2024-01-20T16:00:00.000+00:00,feeder,0020,L2 Active Power,kW,12.86
330914,Hartley Avenue,2024-01-20T16:00:00.000+00:00,feeder,0020,L1 Active Power,kW,4.6
330914,Hartley Avenue,2024-01-20T16:00:00.000+00:00,feeder,0020,N Current (RMS),A,30.8
330914,Hartley Avenue,2024-01-20T16:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,33.0
330914,Hartley Avenue,2024-01-20T16:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,53.1
330914,Hartley Avenue,2024-01-20T16:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,22.5
330914,Hartley Avenue,2024-01-20T16:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.01
330914,Hartley Avenue,2024-01-20T16:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.06
330914,Hartley Avenue,2024-01-20T16:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.2
330914,Hartley Avenue,2024-01-20T16:00:00.000+00:00,feeder,0010,L3 Active Power,kW,5.59
330914,Hartley Avenue,2024-01-20T16:00:00.000+00:00,feeder,0010,L2 Active Power,kW,8.71
330914,Hartley Avenue,2024-01-20T16:00:00.000+00:00,feeder,0010,L1 Active Power,kW,29.18
330914,Hartley Avenue,2024-01-20T16:00:00.000+00:00,feeder,0010,N Current (RMS),A,79.7
330914,Hartley Avenue,2024-01-20T16:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,23.9
330914,Hartley Avenue,2024-01-20T16:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,36.0
330914,Hartley Avenue,2024-01-20T16:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,121.0
330914,Hartley Avenue,2024-01-20T16:00:00.000+00:00,transformer,,Temperature,C,29.1
330914,Hartley Avenue,2024-01-20T16:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.68
330914,Hartley Avenue,2024-01-20T16:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.2
330914,Hartley Avenue,2024-01-20T16:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.95
330914,Hartley Avenue,2024-01-20T16:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.69
330914,Hartley Avenue,2024-01-20T16:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.11
330914,Hartley Avenue,2024-01-20T16:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.64
330914,Hartley Avenue,2024-01-20T16:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.23
330914,Hartley Avenue,2024-01-20T16:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.99
330914,Hartley Avenue,2024-01-20T16:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.79
330914,Hartley Avenue,2024-01-20T16:00:00.000+00:00,busbar,,L3 Active Power,kW,21.82
330914,Hartley Avenue,2024-01-20T16:00:00.000+00:00,busbar,,L2 Active Power,kW,29.16
330914,Hartley Avenue,2024-01-20T16:00:00.000+00:00,busbar,,L1 Active Power,kW,48.02
330914,Hartley Avenue,2024-01-20T16:00:00.000+00:00,busbar,,N Current (RMS),A,90.9
330914,Hartley Avenue,2024-01-20T16:00:00.000+00:00,busbar,,L3 Current (RMS),A,94.9
330914,Hartley Avenue,2024-01-20T16:00:00.000+00:00,busbar,,L2 Current (RMS),A,120.2
330914,Hartley Avenue,2024-01-20T16:00:00.000+00:00,busbar,,L1 Current (RMS),A,199.3
330914,Hartley Avenue,2024-01-20T15:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-2.68
330914,Hartley Avenue,2024-01-20T15:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.12
330914,Hartley Avenue,2024-01-20T15:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.18
330914,Hartley Avenue,2024-01-20T15:50:00.000+00:00,feeder,0030,L3 Active Power,kW,8.45
330914,Hartley Avenue,2024-01-20T15:50:00.000+00:00,feeder,0030,L2 Active Power,kW,8.83
330914,Hartley Avenue,2024-01-20T15:50:00.000+00:00,feeder,0030,L1 Active Power,kW,15.4
330914,Hartley Avenue,2024-01-20T15:50:00.000+00:00,feeder,0030,N Current (RMS),A,26.3
330914,Hartley Avenue,2024-01-20T15:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,37.4
330914,Hartley Avenue,2024-01-20T15:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,38.0
330914,Hartley Avenue,2024-01-20T15:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,63.7
330914,Hartley Avenue,2024-01-20T15:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.53
330914,Hartley Avenue,2024-01-20T15:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.01
330914,Hartley Avenue,2024-01-20T15:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.18
330914,Hartley Avenue,2024-01-20T15:50:00.000+00:00,feeder,0020,L3 Active Power,kW,6.26
330914,Hartley Avenue,2024-01-20T15:50:00.000+00:00,feeder,0020,L2 Active Power,kW,13.19
330914,Hartley Avenue,2024-01-20T15:50:00.000+00:00,feeder,0020,L1 Active Power,kW,2.46
330914,Hartley Avenue,2024-01-20T15:50:00.000+00:00,feeder,0020,N Current (RMS),A,37.6
330914,Hartley Avenue,2024-01-20T15:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,28.9
330914,Hartley Avenue,2024-01-20T15:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,54.1
330914,Hartley Avenue,2024-01-20T15:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,14.6
330914,Hartley Avenue,2024-01-20T15:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.3
330914,Hartley Avenue,2024-01-20T15:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.02
330914,Hartley Avenue,2024-01-20T15:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.34
330914,Hartley Avenue,2024-01-20T15:50:00.000+00:00,feeder,0010,L3 Active Power,kW,5.91
330914,Hartley Avenue,2024-01-20T15:50:00.000+00:00,feeder,0010,L2 Active Power,kW,12.44
330914,Hartley Avenue,2024-01-20T15:50:00.000+00:00,feeder,0010,L1 Active Power,kW,25.28
330914,Hartley Avenue,2024-01-20T15:50:00.000+00:00,feeder,0010,N Current (RMS),A,58.5
330914,Hartley Avenue,2024-01-20T15:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,25.9
330914,Hartley Avenue,2024-01-20T15:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,51.7
330914,Hartley Avenue,2024-01-20T15:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,104.3
330914,Hartley Avenue,2024-01-20T15:50:00.000+00:00,transformer,,Temperature,C,29.1
330914,Hartley Avenue,2024-01-20T15:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.68
330914,Hartley Avenue,2024-01-20T15:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.66
330914,Hartley Avenue,2024-01-20T15:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.97
330914,Hartley Avenue,2024-01-20T15:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.99
330914,Hartley Avenue,2024-01-20T15:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.1
330914,Hartley Avenue,2024-01-20T15:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.03
330914,Hartley Avenue,2024-01-20T15:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.51
330914,Hartley Avenue,2024-01-20T15:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.11
330914,Hartley Avenue,2024-01-20T15:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.7
330914,Hartley Avenue,2024-01-20T15:50:00.000+00:00,busbar,,L3 Active Power,kW,20.63
330914,Hartley Avenue,2024-01-20T15:50:00.000+00:00,busbar,,L2 Active Power,kW,34.47
330914,Hartley Avenue,2024-01-20T15:50:00.000+00:00,busbar,,L1 Active Power,kW,43.13
330914,Hartley Avenue,2024-01-20T15:50:00.000+00:00,busbar,,N Current (RMS),A,75.0
330914,Hartley Avenue,2024-01-20T15:50:00.000+00:00,busbar,,L3 Current (RMS),A,90.7
330914,Hartley Avenue,2024-01-20T15:50:00.000+00:00,busbar,,L2 Current (RMS),A,141.7
330914,Hartley Avenue,2024-01-20T15:50:00.000+00:00,busbar,,L1 Current (RMS),A,179.0
330914,Hartley Avenue,2024-01-20T15:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-2.5
330914,Hartley Avenue,2024-01-20T15:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.14
330914,Hartley Avenue,2024-01-20T15:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.92
330914,Hartley Avenue,2024-01-20T15:40:00.000+00:00,feeder,0030,L3 Active Power,kW,9.66
330914,Hartley Avenue,2024-01-20T15:40:00.000+00:00,feeder,0030,L2 Active Power,kW,9.58
330914,Hartley Avenue,2024-01-20T15:40:00.000+00:00,feeder,0030,L1 Active Power,kW,13.3
330914,Hartley Avenue,2024-01-20T15:40:00.000+00:00,feeder,0030,N Current (RMS),A,20.4
330914,Hartley Avenue,2024-01-20T15:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,41.2
330914,Hartley Avenue,2024-01-20T15:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,40.8
330914,Hartley Avenue,2024-01-20T15:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,55.2
330914,Hartley Avenue,2024-01-20T15:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.58
330914,Hartley Avenue,2024-01-20T15:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.69
330914,Hartley Avenue,2024-01-20T15:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.08
330914,Hartley Avenue,2024-01-20T15:40:00.000+00:00,feeder,0020,L3 Active Power,kW,5.23
330914,Hartley Avenue,2024-01-20T15:40:00.000+00:00,feeder,0020,L2 Active Power,kW,12.49
330914,Hartley Avenue,2024-01-20T15:40:00.000+00:00,feeder,0020,L1 Active Power,kW,1.6
330914,Hartley Avenue,2024-01-20T15:40:00.000+00:00,feeder,0020,N Current (RMS),A,37.6
330914,Hartley Avenue,2024-01-20T15:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,25.0
330914,Hartley Avenue,2024-01-20T15:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,51.2
330914,Hartley Avenue,2024-01-20T15:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,11.6
330914,Hartley Avenue,2024-01-20T15:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.19
330914,Hartley Avenue,2024-01-20T15:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.02
330914,Hartley Avenue,2024-01-20T15:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.09
330914,Hartley Avenue,2024-01-20T15:40:00.000+00:00,feeder,0010,L3 Active Power,kW,9.33
330914,Hartley Avenue,2024-01-20T15:40:00.000+00:00,feeder,0010,L2 Active Power,kW,11.42
330914,Hartley Avenue,2024-01-20T15:40:00.000+00:00,feeder,0010,L1 Active Power,kW,26.36
330914,Hartley Avenue,2024-01-20T15:40:00.000+00:00,feeder,0010,N Current (RMS),A,57.3
330914,Hartley Avenue,2024-01-20T15:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,40.1
330914,Hartley Avenue,2024-01-20T15:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,46.6
330914,Hartley Avenue,2024-01-20T15:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,108.2
330914,Hartley Avenue,2024-01-20T15:40:00.000+00:00,transformer,,Temperature,C,29.0
330914,Hartley Avenue,2024-01-20T15:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.66
330914,Hartley Avenue,2024-01-20T15:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.76
330914,Hartley Avenue,2024-01-20T15:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.98
330914,Hartley Avenue,2024-01-20T15:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.11
330914,Hartley Avenue,2024-01-20T15:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.11
330914,Hartley Avenue,2024-01-20T15:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.17
330914,Hartley Avenue,2024-01-20T15:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.27
330914,Hartley Avenue,2024-01-20T15:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.85
330914,Hartley Avenue,2024-01-20T15:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.1
330914,Hartley Avenue,2024-01-20T15:40:00.000+00:00,busbar,,L3 Active Power,kW,24.23
330914,Hartley Avenue,2024-01-20T15:40:00.000+00:00,busbar,,L2 Active Power,kW,33.49
330914,Hartley Avenue,2024-01-20T15:40:00.000+00:00,busbar,,L1 Active Power,kW,41.26
330914,Hartley Avenue,2024-01-20T15:40:00.000+00:00,busbar,,N Current (RMS),A,63.2
330914,Hartley Avenue,2024-01-20T15:40:00.000+00:00,busbar,,L3 Current (RMS),A,104.0
330914,Hartley Avenue,2024-01-20T15:40:00.000+00:00,busbar,,L2 Current (RMS),A,137.0
330914,Hartley Avenue,2024-01-20T15:40:00.000+00:00,busbar,,L1 Current (RMS),A,170.7
330914,Hartley Avenue,2024-01-20T15:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-2.04
330914,Hartley Avenue,2024-01-20T15:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.13
330914,Hartley Avenue,2024-01-20T15:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.04
330914,Hartley Avenue,2024-01-20T15:30:00.000+00:00,feeder,0030,L3 Active Power,kW,9.16
330914,Hartley Avenue,2024-01-20T15:30:00.000+00:00,feeder,0030,L2 Active Power,kW,18.19
330914,Hartley Avenue,2024-01-20T15:30:00.000+00:00,feeder,0030,L1 Active Power,kW,15.94
330914,Hartley Avenue,2024-01-20T15:30:00.000+00:00,feeder,0030,N Current (RMS),A,34.8
330914,Hartley Avenue,2024-01-20T15:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,39.2
330914,Hartley Avenue,2024-01-20T15:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,76.5
330914,Hartley Avenue,2024-01-20T15:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,66.0
330914,Hartley Avenue,2024-01-20T15:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.38
330914,Hartley Avenue,2024-01-20T15:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.33
330914,Hartley Avenue,2024-01-20T15:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.0
330914,Hartley Avenue,2024-01-20T15:30:00.000+00:00,feeder,0020,L3 Active Power,kW,9.24
330914,Hartley Avenue,2024-01-20T15:30:00.000+00:00,feeder,0020,L2 Active Power,kW,14.96
330914,Hartley Avenue,2024-01-20T15:30:00.000+00:00,feeder,0020,L1 Active Power,kW,2.44
330914,Hartley Avenue,2024-01-20T15:30:00.000+00:00,feeder,0020,N Current (RMS),A,42.0
330914,Hartley Avenue,2024-01-20T15:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,39.7
330914,Hartley Avenue,2024-01-20T15:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,61.3
330914,Hartley Avenue,2024-01-20T15:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,14.4
330914,Hartley Avenue,2024-01-20T15:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.27
330914,Hartley Avenue,2024-01-20T15:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.44
330914,Hartley Avenue,2024-01-20T15:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.92
330914,Hartley Avenue,2024-01-20T15:30:00.000+00:00,feeder,0010,L3 Active Power,kW,14.25
330914,Hartley Avenue,2024-01-20T15:30:00.000+00:00,feeder,0010,L2 Active Power,kW,12.02
330914,Hartley Avenue,2024-01-20T15:30:00.000+00:00,feeder,0010,L1 Active Power,kW,22.82
330914,Hartley Avenue,2024-01-20T15:30:00.000+00:00,feeder,0010,N Current (RMS),A,39.7
330914,Hartley Avenue,2024-01-20T15:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,58.9
330914,Hartley Avenue,2024-01-20T15:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,49.1
330914,Hartley Avenue,2024-01-20T15:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,94.0
330914,Hartley Avenue,2024-01-20T15:30:00.000+00:00,transformer,,Temperature,C,29.0
330914,Hartley Avenue,2024-01-20T15:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.66
330914,Hartley Avenue,2024-01-20T15:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.74
330914,Hartley Avenue,2024-01-20T15:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.92
330914,Hartley Avenue,2024-01-20T15:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.04
330914,Hartley Avenue,2024-01-20T15:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.08
330914,Hartley Avenue,2024-01-20T15:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.4
330914,Hartley Avenue,2024-01-20T15:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.7
330914,Hartley Avenue,2024-01-20T15:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.9
330914,Hartley Avenue,2024-01-20T15:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.96
330914,Hartley Avenue,2024-01-20T15:30:00.000+00:00,busbar,,L3 Active Power,kW,32.65
330914,Hartley Avenue,2024-01-20T15:30:00.000+00:00,busbar,,L2 Active Power,kW,45.18
330914,Hartley Avenue,2024-01-20T15:30:00.000+00:00,busbar,,L1 Active Power,kW,41.2
330914,Hartley Avenue,2024-01-20T15:30:00.000+00:00,busbar,,N Current (RMS),A,60.1
330914,Hartley Avenue,2024-01-20T15:30:00.000+00:00,busbar,,L3 Current (RMS),A,136.2
330914,Hartley Avenue,2024-01-20T15:30:00.000+00:00,busbar,,L2 Current (RMS),A,185.3
330914,Hartley Avenue,2024-01-20T15:30:00.000+00:00,busbar,,L1 Current (RMS),A,170.7
330914,Hartley Avenue,2024-01-20T15:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-2.01
330914,Hartley Avenue,2024-01-20T15:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.78
330914,Hartley Avenue,2024-01-20T15:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.97
330914,Hartley Avenue,2024-01-20T15:20:00.000+00:00,feeder,0030,L3 Active Power,kW,11.11
330914,Hartley Avenue,2024-01-20T15:20:00.000+00:00,feeder,0030,L2 Active Power,kW,7.54
330914,Hartley Avenue,2024-01-20T15:20:00.000+00:00,feeder,0030,L1 Active Power,kW,12.11
330914,Hartley Avenue,2024-01-20T15:20:00.000+00:00,feeder,0030,N Current (RMS),A,21.5
330914,Hartley Avenue,2024-01-20T15:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,47.1
330914,Hartley Avenue,2024-01-20T15:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,34.2
330914,Hartley Avenue,2024-01-20T15:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,49.9
330914,Hartley Avenue,2024-01-20T15:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.48
330914,Hartley Avenue,2024-01-20T15:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.35
330914,Hartley Avenue,2024-01-20T15:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.97
330914,Hartley Avenue,2024-01-20T15:20:00.000+00:00,feeder,0020,L3 Active Power,kW,6.69
330914,Hartley Avenue,2024-01-20T15:20:00.000+00:00,feeder,0020,L2 Active Power,kW,14.25
330914,Hartley Avenue,2024-01-20T15:20:00.000+00:00,feeder,0020,L1 Active Power,kW,1.67
330914,Hartley Avenue,2024-01-20T15:20:00.000+00:00,feeder,0020,N Current (RMS),A,41.2
330914,Hartley Avenue,2024-01-20T15:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,31.6
330914,Hartley Avenue,2024-01-20T15:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,58.3
330914,Hartley Avenue,2024-01-20T15:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,11.3
330914,Hartley Avenue,2024-01-20T15:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.2
330914,Hartley Avenue,2024-01-20T15:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.45
330914,Hartley Avenue,2024-01-20T15:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.21
330914,Hartley Avenue,2024-01-20T15:20:00.000+00:00,feeder,0010,L3 Active Power,kW,9.89
330914,Hartley Avenue,2024-01-20T15:20:00.000+00:00,feeder,0010,L2 Active Power,kW,9.06
330914,Hartley Avenue,2024-01-20T15:20:00.000+00:00,feeder,0010,L1 Active Power,kW,17.02
330914,Hartley Avenue,2024-01-20T15:20:00.000+00:00,feeder,0010,N Current (RMS),A,31.6
330914,Hartley Avenue,2024-01-20T15:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,41.0
330914,Hartley Avenue,2024-01-20T15:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,37.8
330914,Hartley Avenue,2024-01-20T15:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,70.8
330914,Hartley Avenue,2024-01-20T15:20:00.000+00:00,transformer,,Temperature,C,29.0
330914,Hartley Avenue,2024-01-20T15:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.68
330914,Hartley Avenue,2024-01-20T15:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.13
330914,Hartley Avenue,2024-01-20T15:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.95
330914,Hartley Avenue,2024-01-20T15:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.63
330914,Hartley Avenue,2024-01-20T15:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.1
330914,Hartley Avenue,2024-01-20T15:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.88
330914,Hartley Avenue,2024-01-20T15:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.69
330914,Hartley Avenue,2024-01-20T15:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.58
330914,Hartley Avenue,2024-01-20T15:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.16
330914,Hartley Avenue,2024-01-20T15:20:00.000+00:00,busbar,,L3 Active Power,kW,27.69
330914,Hartley Avenue,2024-01-20T15:20:00.000+00:00,busbar,,L2 Active Power,kW,30.84
330914,Hartley Avenue,2024-01-20T15:20:00.000+00:00,busbar,,L1 Active Power,kW,30.8
330914,Hartley Avenue,2024-01-20T15:20:00.000+00:00,busbar,,N Current (RMS),A,44.6
330914,Hartley Avenue,2024-01-20T15:20:00.000+00:00,busbar,,L3 Current (RMS),A,116.8
330914,Hartley Avenue,2024-01-20T15:20:00.000+00:00,busbar,,L2 Current (RMS),A,127.8
330914,Hartley Avenue,2024-01-20T15:20:00.000+00:00,busbar,,L1 Current (RMS),A,128.8
330914,Hartley Avenue,2024-01-20T15:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.6
330914,Hartley Avenue,2024-01-20T15:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.35
330914,Hartley Avenue,2024-01-20T15:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.08
330914,Hartley Avenue,2024-01-20T15:10:00.000+00:00,feeder,0030,L3 Active Power,kW,12.91
330914,Hartley Avenue,2024-01-20T15:10:00.000+00:00,feeder,0030,L2 Active Power,kW,12.92
330914,Hartley Avenue,2024-01-20T15:10:00.000+00:00,feeder,0030,L1 Active Power,kW,14.35
330914,Hartley Avenue,2024-01-20T15:10:00.000+00:00,feeder,0030,N Current (RMS),A,35.0
330914,Hartley Avenue,2024-01-20T15:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,53.6
330914,Hartley Avenue,2024-01-20T15:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,61.1
330914,Hartley Avenue,2024-01-20T15:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,60.0
330914,Hartley Avenue,2024-01-20T15:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.52
330914,Hartley Avenue,2024-01-20T15:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.6
330914,Hartley Avenue,2024-01-20T15:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.01
330914,Hartley Avenue,2024-01-20T15:10:00.000+00:00,feeder,0020,L3 Active Power,kW,7.19
330914,Hartley Avenue,2024-01-20T15:10:00.000+00:00,feeder,0020,L2 Active Power,kW,14.52
330914,Hartley Avenue,2024-01-20T15:10:00.000+00:00,feeder,0020,L1 Active Power,kW,1.69
330914,Hartley Avenue,2024-01-20T15:10:00.000+00:00,feeder,0020,N Current (RMS),A,41.7
330914,Hartley Avenue,2024-01-20T15:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,32.8
330914,Hartley Avenue,2024-01-20T15:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,60.0
330914,Hartley Avenue,2024-01-20T15:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,11.9
330914,Hartley Avenue,2024-01-20T15:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.18
330914,Hartley Avenue,2024-01-20T15:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.84
330914,Hartley Avenue,2024-01-20T15:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.41
330914,Hartley Avenue,2024-01-20T15:10:00.000+00:00,feeder,0010,L3 Active Power,kW,10.53
330914,Hartley Avenue,2024-01-20T15:10:00.000+00:00,feeder,0010,L2 Active Power,kW,7.19
330914,Hartley Avenue,2024-01-20T15:10:00.000+00:00,feeder,0010,L1 Active Power,kW,15.96
330914,Hartley Avenue,2024-01-20T15:10:00.000+00:00,feeder,0010,N Current (RMS),A,33.6
330914,Hartley Avenue,2024-01-20T15:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,43.6
330914,Hartley Avenue,2024-01-20T15:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,29.9
330914,Hartley Avenue,2024-01-20T15:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,67.2
330914,Hartley Avenue,2024-01-20T15:10:00.000+00:00,transformer,,Temperature,C,29.0
330914,Hartley Avenue,2024-01-20T15:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.7
330914,Hartley Avenue,2024-01-20T15:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.97
330914,Hartley Avenue,2024-01-20T15:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.95
330914,Hartley Avenue,2024-01-20T15:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.85
330914,Hartley Avenue,2024-01-20T15:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.13
330914,Hartley Avenue,2024-01-20T15:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.8
330914,Hartley Avenue,2024-01-20T15:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.3
330914,Hartley Avenue,2024-01-20T15:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.79
330914,Hartley Avenue,2024-01-20T15:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.5
330914,Hartley Avenue,2024-01-20T15:10:00.000+00:00,busbar,,L3 Active Power,kW,30.63
330914,Hartley Avenue,2024-01-20T15:10:00.000+00:00,busbar,,L2 Active Power,kW,34.62
330914,Hartley Avenue,2024-01-20T15:10:00.000+00:00,busbar,,L1 Active Power,kW,32.01
330914,Hartley Avenue,2024-01-20T15:10:00.000+00:00,busbar,,N Current (RMS),A,58.6
330914,Hartley Avenue,2024-01-20T15:10:00.000+00:00,busbar,,L3 Current (RMS),A,128.0
330914,Hartley Avenue,2024-01-20T15:10:00.000+00:00,busbar,,L2 Current (RMS),A,145.6
330914,Hartley Avenue,2024-01-20T15:10:00.000+00:00,busbar,,L1 Current (RMS),A,135.5
330914,Hartley Avenue,2024-01-20T15:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.66
330914,Hartley Avenue,2024-01-20T15:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.38
330914,Hartley Avenue,2024-01-20T15:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.19
330914,Hartley Avenue,2024-01-20T15:00:00.000+00:00,feeder,0030,L3 Active Power,kW,13.19
330914,Hartley Avenue,2024-01-20T15:00:00.000+00:00,feeder,0030,L2 Active Power,kW,8.31
330914,Hartley Avenue,2024-01-20T15:00:00.000+00:00,feeder,0030,L1 Active Power,kW,14.68
330914,Hartley Avenue,2024-01-20T15:00:00.000+00:00,feeder,0030,N Current (RMS),A,26.0
330914,Hartley Avenue,2024-01-20T15:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,54.6
330914,Hartley Avenue,2024-01-20T15:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,36.6
330914,Hartley Avenue,2024-01-20T15:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,60.5
330914,Hartley Avenue,2024-01-20T15:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.55
330914,Hartley Avenue,2024-01-20T15:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.61
330914,Hartley Avenue,2024-01-20T15:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.88
330914,Hartley Avenue,2024-01-20T15:00:00.000+00:00,feeder,0020,L3 Active Power,kW,4.14
330914,Hartley Avenue,2024-01-20T15:00:00.000+00:00,feeder,0020,L2 Active Power,kW,15.19
330914,Hartley Avenue,2024-01-20T15:00:00.000+00:00,feeder,0020,L1 Active Power,kW,2.48
330914,Hartley Avenue,2024-01-20T15:00:00.000+00:00,feeder,0020,N Current (RMS),A,42.3
330914,Hartley Avenue,2024-01-20T15:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,21.0
330914,Hartley Avenue,2024-01-20T15:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,62.4
330914,Hartley Avenue,2024-01-20T15:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,13.8
330914,Hartley Avenue,2024-01-20T15:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.26
330914,Hartley Avenue,2024-01-20T15:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.11
330914,Hartley Avenue,2024-01-20T15:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.31
330914,Hartley Avenue,2024-01-20T15:00:00.000+00:00,feeder,0010,L3 Active Power,kW,12.47
330914,Hartley Avenue,2024-01-20T15:00:00.000+00:00,feeder,0010,L2 Active Power,kW,6.51
330914,Hartley Avenue,2024-01-20T15:00:00.000+00:00,feeder,0010,L1 Active Power,kW,17.81
330914,Hartley Avenue,2024-01-20T15:00:00.000+00:00,feeder,0010,N Current (RMS),A,40.0
330914,Hartley Avenue,2024-01-20T15:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,51.3
330914,Hartley Avenue,2024-01-20T15:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,27.3
330914,Hartley Avenue,2024-01-20T15:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,74.5
330914,Hartley Avenue,2024-01-20T15:00:00.000+00:00,transformer,,Temperature,C,28.9
330914,Hartley Avenue,2024-01-20T15:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.7
330914,Hartley Avenue,2024-01-20T15:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.38
330914,Hartley Avenue,2024-01-20T15:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.0
330914,Hartley Avenue,2024-01-20T15:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.57
330914,Hartley Avenue,2024-01-20T15:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.15
330914,Hartley Avenue,2024-01-20T15:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.47
330914,Hartley Avenue,2024-01-20T15:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.47
330914,Hartley Avenue,2024-01-20T15:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.1
330914,Hartley Avenue,2024-01-20T15:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.38
330914,Hartley Avenue,2024-01-20T15:00:00.000+00:00,busbar,,L3 Active Power,kW,29.8
330914,Hartley Avenue,2024-01-20T15:00:00.000+00:00,busbar,,L2 Active Power,kW,30.02
330914,Hartley Avenue,2024-01-20T15:00:00.000+00:00,busbar,,L1 Active Power,kW,34.98
330914,Hartley Avenue,2024-01-20T15:00:00.000+00:00,busbar,,N Current (RMS),A,47.8
330914,Hartley Avenue,2024-01-20T15:00:00.000+00:00,busbar,,L3 Current (RMS),A,124.5
330914,Hartley Avenue,2024-01-20T15:00:00.000+00:00,busbar,,L2 Current (RMS),A,124.5
330914,Hartley Avenue,2024-01-20T15:00:00.000+00:00,busbar,,L1 Current (RMS),A,145.8
330914,Hartley Avenue,2024-01-20T14:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.65
330914,Hartley Avenue,2024-01-20T14:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.06
330914,Hartley Avenue,2024-01-20T14:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.75
330914,Hartley Avenue,2024-01-20T14:50:00.000+00:00,feeder,0030,L3 Active Power,kW,13.58
330914,Hartley Avenue,2024-01-20T14:50:00.000+00:00,feeder,0030,L2 Active Power,kW,6.35
330914,Hartley Avenue,2024-01-20T14:50:00.000+00:00,feeder,0030,L1 Active Power,kW,11.32
330914,Hartley Avenue,2024-01-20T14:50:00.000+00:00,feeder,0030,N Current (RMS),A,25.6
330914,Hartley Avenue,2024-01-20T14:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,56.5
330914,Hartley Avenue,2024-01-20T14:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,28.1
330914,Hartley Avenue,2024-01-20T14:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,47.2
330914,Hartley Avenue,2024-01-20T14:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.52
330914,Hartley Avenue,2024-01-20T14:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.29
330914,Hartley Avenue,2024-01-20T14:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.95
330914,Hartley Avenue,2024-01-20T14:50:00.000+00:00,feeder,0020,L3 Active Power,kW,5.94
330914,Hartley Avenue,2024-01-20T14:50:00.000+00:00,feeder,0020,L2 Active Power,kW,16.39
330914,Hartley Avenue,2024-01-20T14:50:00.000+00:00,feeder,0020,L1 Active Power,kW,2.2
330914,Hartley Avenue,2024-01-20T14:50:00.000+00:00,feeder,0020,N Current (RMS),A,45.1
330914,Hartley Avenue,2024-01-20T14:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,28.3
330914,Hartley Avenue,2024-01-20T14:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,67.7
330914,Hartley Avenue,2024-01-20T14:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,13.4
330914,Hartley Avenue,2024-01-20T14:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.07
330914,Hartley Avenue,2024-01-20T14:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.12
330914,Hartley Avenue,2024-01-20T14:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.89
330914,Hartley Avenue,2024-01-20T14:50:00.000+00:00,feeder,0010,L3 Active Power,kW,14.66
330914,Hartley Avenue,2024-01-20T14:50:00.000+00:00,feeder,0010,L2 Active Power,kW,9.08
330914,Hartley Avenue,2024-01-20T14:50:00.000+00:00,feeder,0010,L1 Active Power,kW,18.83
330914,Hartley Avenue,2024-01-20T14:50:00.000+00:00,feeder,0010,N Current (RMS),A,36.1
330914,Hartley Avenue,2024-01-20T14:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,60.6
330914,Hartley Avenue,2024-01-20T14:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,37.5
330914,Hartley Avenue,2024-01-20T14:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,78.3
330914,Hartley Avenue,2024-01-20T14:50:00.000+00:00,transformer,,Temperature,C,28.9
330914,Hartley Avenue,2024-01-20T14:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.68
330914,Hartley Avenue,2024-01-20T14:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.47
330914,Hartley Avenue,2024-01-20T14:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.87
330914,Hartley Avenue,2024-01-20T14:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.77
330914,Hartley Avenue,2024-01-20T14:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.12
330914,Hartley Avenue,2024-01-20T14:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.59
330914,Hartley Avenue,2024-01-20T14:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.23
330914,Hartley Avenue,2024-01-20T14:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.47
330914,Hartley Avenue,2024-01-20T14:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.59
330914,Hartley Avenue,2024-01-20T14:50:00.000+00:00,busbar,,L3 Active Power,kW,34.17
330914,Hartley Avenue,2024-01-20T14:50:00.000+00:00,busbar,,L2 Active Power,kW,31.82
330914,Hartley Avenue,2024-01-20T14:50:00.000+00:00,busbar,,L1 Active Power,kW,32.35
330914,Hartley Avenue,2024-01-20T14:50:00.000+00:00,busbar,,N Current (RMS),A,43.4
330914,Hartley Avenue,2024-01-20T14:50:00.000+00:00,busbar,,L3 Current (RMS),A,142.7
330914,Hartley Avenue,2024-01-20T14:50:00.000+00:00,busbar,,L2 Current (RMS),A,131.7
330914,Hartley Avenue,2024-01-20T14:50:00.000+00:00,busbar,,L1 Current (RMS),A,135.9
330914,Hartley Avenue,2024-01-20T14:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.51
330914,Hartley Avenue,2024-01-20T14:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.73
330914,Hartley Avenue,2024-01-20T14:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.75
330914,Hartley Avenue,2024-01-20T14:40:00.000+00:00,feeder,0030,L3 Active Power,kW,13.08
330914,Hartley Avenue,2024-01-20T14:40:00.000+00:00,feeder,0030,L2 Active Power,kW,6.95
330914,Hartley Avenue,2024-01-20T14:40:00.000+00:00,feeder,0030,L1 Active Power,kW,13.9
330914,Hartley Avenue,2024-01-20T14:40:00.000+00:00,feeder,0030,N Current (RMS),A,27.5
330914,Hartley Avenue,2024-01-20T14:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,54.2
330914,Hartley Avenue,2024-01-20T14:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,31.0
330914,Hartley Avenue,2024-01-20T14:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,57.6
330914,Hartley Avenue,2024-01-20T14:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.62
330914,Hartley Avenue,2024-01-20T14:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.72
330914,Hartley Avenue,2024-01-20T14:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.92
330914,Hartley Avenue,2024-01-20T14:40:00.000+00:00,feeder,0020,L3 Active Power,kW,6.86
330914,Hartley Avenue,2024-01-20T14:40:00.000+00:00,feeder,0020,L2 Active Power,kW,17.78
330914,Hartley Avenue,2024-01-20T14:40:00.000+00:00,feeder,0020,L1 Active Power,kW,2.24
330914,Hartley Avenue,2024-01-20T14:40:00.000+00:00,feeder,0020,N Current (RMS),A,48.5
330914,Hartley Avenue,2024-01-20T14:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,31.2
330914,Hartley Avenue,2024-01-20T14:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,73.0
330914,Hartley Avenue,2024-01-20T14:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,13.5
330914,Hartley Avenue,2024-01-20T14:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.3
330914,Hartley Avenue,2024-01-20T14:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.31
330914,Hartley Avenue,2024-01-20T14:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.96
330914,Hartley Avenue,2024-01-20T14:40:00.000+00:00,feeder,0010,L3 Active Power,kW,16.03
330914,Hartley Avenue,2024-01-20T14:40:00.000+00:00,feeder,0010,L2 Active Power,kW,8.58
330914,Hartley Avenue,2024-01-20T14:40:00.000+00:00,feeder,0010,L1 Active Power,kW,18.19
330914,Hartley Avenue,2024-01-20T14:40:00.000+00:00,feeder,0010,N Current (RMS),A,35.9
330914,Hartley Avenue,2024-01-20T14:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,65.9
330914,Hartley Avenue,2024-01-20T14:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,35.9
330914,Hartley Avenue,2024-01-20T14:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,75.4
330914,Hartley Avenue,2024-01-20T14:40:00.000+00:00,transformer,,Temperature,C,28.9
330914,Hartley Avenue,2024-01-20T14:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.67
330914,Hartley Avenue,2024-01-20T14:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.14
330914,Hartley Avenue,2024-01-20T14:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.9
330914,Hartley Avenue,2024-01-20T14:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.42
