Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
330914,Hartley Avenue,2024-01-20T14:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.18
330914,Hartley Avenue,2024-01-20T14:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.37
330914,Hartley Avenue,2024-01-20T14:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.42
330914,Hartley Avenue,2024-01-20T14:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.77
330914,Hartley Avenue,2024-01-20T14:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.63
330914,Hartley Avenue,2024-01-20T14:40:00.000+00:00,busbar,,L3 Active Power,kW,35.98
330914,Hartley Avenue,2024-01-20T14:40:00.000+00:00,busbar,,L2 Active Power,kW,33.31
330914,Hartley Avenue,2024-01-20T14:40:00.000+00:00,busbar,,L1 Active Power,kW,34.33
330914,Hartley Avenue,2024-01-20T14:40:00.000+00:00,busbar,,N Current (RMS),A,44.9
330914,Hartley Avenue,2024-01-20T14:40:00.000+00:00,busbar,,L3 Current (RMS),A,149.2
330914,Hartley Avenue,2024-01-20T14:40:00.000+00:00,busbar,,L2 Current (RMS),A,137.3
330914,Hartley Avenue,2024-01-20T14:40:00.000+00:00,busbar,,L1 Current (RMS),A,142.9
330914,Hartley Avenue,2024-01-20T14:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.35
330914,Hartley Avenue,2024-01-20T14:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.13
330914,Hartley Avenue,2024-01-20T14:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.36
330914,Hartley Avenue,2024-01-20T14:30:00.000+00:00,feeder,0030,L3 Active Power,kW,14.96
330914,Hartley Avenue,2024-01-20T14:30:00.000+00:00,feeder,0030,L2 Active Power,kW,9.51
330914,Hartley Avenue,2024-01-20T14:30:00.000+00:00,feeder,0030,L1 Active Power,kW,13.82
330914,Hartley Avenue,2024-01-20T14:30:00.000+00:00,feeder,0030,N Current (RMS),A,26.4
330914,Hartley Avenue,2024-01-20T14:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,61.5
330914,Hartley Avenue,2024-01-20T14:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,45.1
330914,Hartley Avenue,2024-01-20T14:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,57.1
330914,Hartley Avenue,2024-01-20T14:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.52
330914,Hartley Avenue,2024-01-20T14:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.74
330914,Hartley Avenue,2024-01-20T14:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.85
330914,Hartley Avenue,2024-01-20T14:30:00.000+00:00,feeder,0020,L3 Active Power,kW,7.89
330914,Hartley Avenue,2024-01-20T14:30:00.000+00:00,feeder,0020,L2 Active Power,kW,17.44
330914,Hartley Avenue,2024-01-20T14:30:00.000+00:00,feeder,0020,L1 Active Power,kW,2.66
330914,Hartley Avenue,2024-01-20T14:30:00.000+00:00,feeder,0020,N Current (RMS),A,46.0
330914,Hartley Avenue,2024-01-20T14:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,35.3
330914,Hartley Avenue,2024-01-20T14:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,71.5
330914,Hartley Avenue,2024-01-20T14:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,14.5
330914,Hartley Avenue,2024-01-20T14:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.44
330914,Hartley Avenue,2024-01-20T14:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.57
330914,Hartley Avenue,2024-01-20T14:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.18
330914,Hartley Avenue,2024-01-20T14:30:00.000+00:00,feeder,0010,L3 Active Power,kW,15.22
330914,Hartley Avenue,2024-01-20T14:30:00.000+00:00,feeder,0010,L2 Active Power,kW,5.88
330914,Hartley Avenue,2024-01-20T14:30:00.000+00:00,feeder,0010,L1 Active Power,kW,15.45
330914,Hartley Avenue,2024-01-20T14:30:00.000+00:00,feeder,0010,N Current (RMS),A,38.4
330914,Hartley Avenue,2024-01-20T14:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,62.4
330914,Hartley Avenue,2024-01-20T14:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,24.9
330914,Hartley Avenue,2024-01-20T14:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,65.4
330914,Hartley Avenue,2024-01-20T14:30:00.000+00:00,transformer,,Temperature,C,28.8
330914,Hartley Avenue,2024-01-20T14:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.67
330914,Hartley Avenue,2024-01-20T14:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.33
330914,Hartley Avenue,2024-01-20T14:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.91
330914,Hartley Avenue,2024-01-20T14:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.5
330914,Hartley Avenue,2024-01-20T14:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.18
330914,Hartley Avenue,2024-01-20T14:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.47
330914,Hartley Avenue,2024-01-20T14:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.32
330914,Hartley Avenue,2024-01-20T14:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.44
330914,Hartley Avenue,2024-01-20T14:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.39
330914,Hartley Avenue,2024-01-20T14:30:00.000+00:00,busbar,,L3 Active Power,kW,38.07
330914,Hartley Avenue,2024-01-20T14:30:00.000+00:00,busbar,,L2 Active Power,kW,32.83
330914,Hartley Avenue,2024-01-20T14:30:00.000+00:00,busbar,,L1 Active Power,kW,31.94
330914,Hartley Avenue,2024-01-20T14:30:00.000+00:00,busbar,,N Current (RMS),A,50.4
330914,Hartley Avenue,2024-01-20T14:30:00.000+00:00,busbar,,L3 Current (RMS),A,157.2
330914,Hartley Avenue,2024-01-20T14:30:00.000+00:00,busbar,,L2 Current (RMS),A,137.9
330914,Hartley Avenue,2024-01-20T14:30:00.000+00:00,busbar,,L1 Current (RMS),A,133.7
330914,Hartley Avenue,2024-01-20T14:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.64
330914,Hartley Avenue,2024-01-20T14:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.77
330914,Hartley Avenue,2024-01-20T14:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.44
330914,Hartley Avenue,2024-01-20T14:20:00.000+00:00,feeder,0030,L3 Active Power,kW,13.1
330914,Hartley Avenue,2024-01-20T14:20:00.000+00:00,feeder,0030,L2 Active Power,kW,7.38
330914,Hartley Avenue,2024-01-20T14:20:00.000+00:00,feeder,0030,L1 Active Power,kW,11.84
330914,Hartley Avenue,2024-01-20T14:20:00.000+00:00,feeder,0030,N Current (RMS),A,24.5
330914,Hartley Avenue,2024-01-20T14:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,54.4
330914,Hartley Avenue,2024-01-20T14:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,32.6
330914,Hartley Avenue,2024-01-20T14:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,49.1
330914,Hartley Avenue,2024-01-20T14:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.4
330914,Hartley Avenue,2024-01-20T14:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.84
330914,Hartley Avenue,2024-01-20T14:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.99
330914,Hartley Avenue,2024-01-20T14:20:00.000+00:00,feeder,0020,L3 Active Power,kW,6.32
330914,Hartley Avenue,2024-01-20T14:20:00.000+00:00,feeder,0020,L2 Active Power,kW,15.11
330914,Hartley Avenue,2024-01-20T14:20:00.000+00:00,feeder,0020,L1 Active Power,kW,2.77
330914,Hartley Avenue,2024-01-20T14:20:00.000+00:00,feeder,0020,N Current (RMS),A,37.2
330914,Hartley Avenue,2024-01-20T14:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,29.4
330914,Hartley Avenue,2024-01-20T14:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,62.0
330914,Hartley Avenue,2024-01-20T14:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,15.1
330914,Hartley Avenue,2024-01-20T14:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.03
330914,Hartley Avenue,2024-01-20T14:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.5
330914,Hartley Avenue,2024-01-20T14:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.8
330914,Hartley Avenue,2024-01-20T14:20:00.000+00:00,feeder,0010,L3 Active Power,kW,18.81
330914,Hartley Avenue,2024-01-20T14:20:00.000+00:00,feeder,0010,L2 Active Power,kW,6.76
330914,Hartley Avenue,2024-01-20T14:20:00.000+00:00,feeder,0010,L1 Active Power,kW,15.5
330914,Hartley Avenue,2024-01-20T14:20:00.000+00:00,feeder,0010,N Current (RMS),A,43.6
330914,Hartley Avenue,2024-01-20T14:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,76.8
330914,Hartley Avenue,2024-01-20T14:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,28.4
330914,Hartley Avenue,2024-01-20T14:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,65.6
330914,Hartley Avenue,2024-01-20T14:20:00.000+00:00,transformer,,Temperature,C,28.8
330914,Hartley Avenue,2024-01-20T14:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.62
330914,Hartley Avenue,2024-01-20T14:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.01
330914,Hartley Avenue,2024-01-20T14:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.92
330914,Hartley Avenue,2024-01-20T14:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.28
330914,Hartley Avenue,2024-01-20T14:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.15
330914,Hartley Avenue,2024-01-20T14:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.11
330914,Hartley Avenue,2024-01-20T14:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.08
330914,Hartley Avenue,2024-01-20T14:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.11
330914,Hartley Avenue,2024-01-20T14:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.23
330914,Hartley Avenue,2024-01-20T14:20:00.000+00:00,busbar,,L3 Active Power,kW,38.23
330914,Hartley Avenue,2024-01-20T14:20:00.000+00:00,busbar,,L2 Active Power,kW,29.25
330914,Hartley Avenue,2024-01-20T14:20:00.000+00:00,busbar,,L1 Active Power,kW,30.11
330914,Hartley Avenue,2024-01-20T14:20:00.000+00:00,busbar,,N Current (RMS),A,53.3
330914,Hartley Avenue,2024-01-20T14:20:00.000+00:00,busbar,,L3 Current (RMS),A,158.2
330914,Hartley Avenue,2024-01-20T14:20:00.000+00:00,busbar,,L2 Current (RMS),A,120.9
330914,Hartley Avenue,2024-01-20T14:20:00.000+00:00,busbar,,L1 Current (RMS),A,126.8
330914,Hartley Avenue,2024-01-20T14:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.59
330914,Hartley Avenue,2024-01-20T14:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.57
330914,Hartley Avenue,2024-01-20T14:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.42
330914,Hartley Avenue,2024-01-20T14:10:00.000+00:00,feeder,0030,L3 Active Power,kW,12.87
330914,Hartley Avenue,2024-01-20T14:10:00.000+00:00,feeder,0030,L2 Active Power,kW,9.06
330914,Hartley Avenue,2024-01-20T14:10:00.000+00:00,feeder,0030,L1 Active Power,kW,12.73
330914,Hartley Avenue,2024-01-20T14:10:00.000+00:00,feeder,0030,N Current (RMS),A,23.9
330914,Hartley Avenue,2024-01-20T14:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,54.1
330914,Hartley Avenue,2024-01-20T14:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,38.4
330914,Hartley Avenue,2024-01-20T14:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,53.3
330914,Hartley Avenue,2024-01-20T14:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.38
330914,Hartley Avenue,2024-01-20T14:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.91
330914,Hartley Avenue,2024-01-20T14:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.09
330914,Hartley Avenue,2024-01-20T14:10:00.000+00:00,feeder,0020,L3 Active Power,kW,10.52
330914,Hartley Avenue,2024-01-20T14:10:00.000+00:00,feeder,0020,L2 Active Power,kW,15.84
330914,Hartley Avenue,2024-01-20T14:10:00.000+00:00,feeder,0020,L1 Active Power,kW,2.91
330914,Hartley Avenue,2024-01-20T14:10:00.000+00:00,feeder,0020,N Current (RMS),A,39.1
330914,Hartley Avenue,2024-01-20T14:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,45.9
330914,Hartley Avenue,2024-01-20T14:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,65.4
330914,Hartley Avenue,2024-01-20T14:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,16.6
330914,Hartley Avenue,2024-01-20T14:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.94
330914,Hartley Avenue,2024-01-20T14:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.6
330914,Hartley Avenue,2024-01-20T14:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.15
330914,Hartley Avenue,2024-01-20T14:10:00.000+00:00,feeder,0010,L3 Active Power,kW,22.44
330914,Hartley Avenue,2024-01-20T14:10:00.000+00:00,feeder,0010,L2 Active Power,kW,7.91
330914,Hartley Avenue,2024-01-20T14:10:00.000+00:00,feeder,0010,L1 Active Power,kW,17.5
330914,Hartley Avenue,2024-01-20T14:10:00.000+00:00,feeder,0010,N Current (RMS),A,48.9
330914,Hartley Avenue,2024-01-20T14:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,91.7
330914,Hartley Avenue,2024-01-20T14:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,34.1
330914,Hartley Avenue,2024-01-20T14:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,73.4
330914,Hartley Avenue,2024-01-20T14:10:00.000+00:00,transformer,,Temperature,C,28.8
330914,Hartley Avenue,2024-01-20T14:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.63
330914,Hartley Avenue,2024-01-20T14:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.78
330914,Hartley Avenue,2024-01-20T14:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.91
330914,Hartley Avenue,2024-01-20T14:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.21
330914,Hartley Avenue,2024-01-20T14:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.13
330914,Hartley Avenue,2024-01-20T14:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.9
330914,Hartley Avenue,2024-01-20T14:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.92
330914,Hartley Avenue,2024-01-20T14:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.08
330914,Hartley Avenue,2024-01-20T14:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.65
330914,Hartley Avenue,2024-01-20T14:10:00.000+00:00,busbar,,L3 Active Power,kW,45.84
330914,Hartley Avenue,2024-01-20T14:10:00.000+00:00,busbar,,L2 Active Power,kW,32.82
330914,Hartley Avenue,2024-01-20T14:10:00.000+00:00,busbar,,L1 Active Power,kW,33.14
330914,Hartley Avenue,2024-01-20T14:10:00.000+00:00,busbar,,N Current (RMS),A,65.2
330914,Hartley Avenue,2024-01-20T14:10:00.000+00:00,busbar,,L3 Current (RMS),A,189.3
330914,Hartley Avenue,2024-01-20T14:10:00.000+00:00,busbar,,L2 Current (RMS),A,135.7
330914,Hartley Avenue,2024-01-20T14:10:00.000+00:00,busbar,,L1 Current (RMS),A,139.3
330914,Hartley Avenue,2024-01-20T14:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.45
330914,Hartley Avenue,2024-01-20T14:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.89
330914,Hartley Avenue,2024-01-20T14:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.82
330914,Hartley Avenue,2024-01-20T14:00:00.000+00:00,feeder,0030,L3 Active Power,kW,11.38
330914,Hartley Avenue,2024-01-20T14:00:00.000+00:00,feeder,0030,L2 Active Power,kW,7.99
330914,Hartley Avenue,2024-01-20T14:00:00.000+00:00,feeder,0030,L1 Active Power,kW,16.56
330914,Hartley Avenue,2024-01-20T14:00:00.000+00:00,feeder,0030,N Current (RMS),A,30.3
330914,Hartley Avenue,2024-01-20T14:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,47.4
330914,Hartley Avenue,2024-01-20T14:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,34.6
330914,Hartley Avenue,2024-01-20T14:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,68.2
330914,Hartley Avenue,2024-01-20T14:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.3
330914,Hartley Avenue,2024-01-20T14:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.06
330914,Hartley Avenue,2024-01-20T14:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.14
330914,Hartley Avenue,2024-01-20T14:00:00.000+00:00,feeder,0020,L3 Active Power,kW,13.65
330914,Hartley Avenue,2024-01-20T14:00:00.000+00:00,feeder,0020,L2 Active Power,kW,19.25
330914,Hartley Avenue,2024-01-20T14:00:00.000+00:00,feeder,0020,L1 Active Power,kW,2.15
330914,Hartley Avenue,2024-01-20T14:00:00.000+00:00,feeder,0020,N Current (RMS),A,51.0
330914,Hartley Avenue,2024-01-20T14:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,57.3
330914,Hartley Avenue,2024-01-20T14:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,79.1
330914,Hartley Avenue,2024-01-20T14:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,13.9
330914,Hartley Avenue,2024-01-20T14:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.72
330914,Hartley Avenue,2024-01-20T14:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.53
330914,Hartley Avenue,2024-01-20T14:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.86
330914,Hartley Avenue,2024-01-20T14:00:00.000+00:00,feeder,0010,L3 Active Power,kW,23.68
330914,Hartley Avenue,2024-01-20T14:00:00.000+00:00,feeder,0010,L2 Active Power,kW,10.07
330914,Hartley Avenue,2024-01-20T14:00:00.000+00:00,feeder,0010,L1 Active Power,kW,17.35
330914,Hartley Avenue,2024-01-20T14:00:00.000+00:00,feeder,0010,N Current (RMS),A,43.8
330914,Hartley Avenue,2024-01-20T14:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,97.0
330914,Hartley Avenue,2024-01-20T14:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,42.6
330914,Hartley Avenue,2024-01-20T14:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,72.4
330914,Hartley Avenue,2024-01-20T14:00:00.000+00:00,transformer,,Temperature,C,28.7
330914,Hartley Avenue,2024-01-20T14:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.63
330914,Hartley Avenue,2024-01-20T14:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.42
330914,Hartley Avenue,2024-01-20T14:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.88
330914,Hartley Avenue,2024-01-20T14:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.75
330914,Hartley Avenue,2024-01-20T14:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.07
330914,Hartley Avenue,2024-01-20T14:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.63
330914,Hartley Avenue,2024-01-20T14:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.48
330914,Hartley Avenue,2024-01-20T14:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.48
330914,Hartley Avenue,2024-01-20T14:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.83
330914,Hartley Avenue,2024-01-20T14:00:00.000+00:00,busbar,,L3 Active Power,kW,48.71
330914,Hartley Avenue,2024-01-20T14:00:00.000+00:00,busbar,,L2 Active Power,kW,37.31
330914,Hartley Avenue,2024-01-20T14:00:00.000+00:00,busbar,,L1 Active Power,kW,36.06
330914,Hartley Avenue,2024-01-20T14:00:00.000+00:00,busbar,,N Current (RMS),A,59.7
330914,Hartley Avenue,2024-01-20T14:00:00.000+00:00,busbar,,L3 Current (RMS),A,200.1
330914,Hartley Avenue,2024-01-20T14:00:00.000+00:00,busbar,,L2 Current (RMS),A,154.1
330914,Hartley Avenue,2024-01-20T14:00:00.000+00:00,busbar,,L1 Current (RMS),A,149.7
330914,Hartley Avenue,2024-01-20T13:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.76
330914,Hartley Avenue,2024-01-20T13:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.99
330914,Hartley Avenue,2024-01-20T13:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.95
330914,Hartley Avenue,2024-01-20T13:50:00.000+00:00,feeder,0030,L3 Active Power,kW,9.67
330914,Hartley Avenue,2024-01-20T13:50:00.000+00:00,feeder,0030,L2 Active Power,kW,8.82
330914,Hartley Avenue,2024-01-20T13:50:00.000+00:00,feeder,0030,L1 Active Power,kW,13.34
330914,Hartley Avenue,2024-01-20T13:50:00.000+00:00,feeder,0030,N Current (RMS),A,22.5
330914,Hartley Avenue,2024-01-20T13:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,41.1
330914,Hartley Avenue,2024-01-20T13:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,38.5
330914,Hartley Avenue,2024-01-20T13:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,56.1
330914,Hartley Avenue,2024-01-20T13:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.28
330914,Hartley Avenue,2024-01-20T13:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.36
330914,Hartley Avenue,2024-01-20T13:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.1
330914,Hartley Avenue,2024-01-20T13:50:00.000+00:00,feeder,0020,L3 Active Power,kW,11.49
330914,Hartley Avenue,2024-01-20T13:50:00.000+00:00,feeder,0020,L2 Active Power,kW,19.24
330914,Hartley Avenue,2024-01-20T13:50:00.000+00:00,feeder,0020,L1 Active Power,kW,5.79
330914,Hartley Avenue,2024-01-20T13:50:00.000+00:00,feeder,0020,N Current (RMS),A,41.4
330914,Hartley Avenue,2024-01-20T13:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,50.6
330914,Hartley Avenue,2024-01-20T13:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,78.9
330914,Hartley Avenue,2024-01-20T13:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,26.0
330914,Hartley Avenue,2024-01-20T13:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.48
330914,Hartley Avenue,2024-01-20T13:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.57
330914,Hartley Avenue,2024-01-20T13:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.63
330914,Hartley Avenue,2024-01-20T13:50:00.000+00:00,feeder,0010,L3 Active Power,kW,22.77
330914,Hartley Avenue,2024-01-20T13:50:00.000+00:00,feeder,0010,L2 Active Power,kW,7.58
330914,Hartley Avenue,2024-01-20T13:50:00.000+00:00,feeder,0010,L1 Active Power,kW,16.69
330914,Hartley Avenue,2024-01-20T13:50:00.000+00:00,feeder,0010,N Current (RMS),A,48.6
330914,Hartley Avenue,2024-01-20T13:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,93.2
330914,Hartley Avenue,2024-01-20T13:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,32.9
330914,Hartley Avenue,2024-01-20T13:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,69.8
330914,Hartley Avenue,2024-01-20T13:50:00.000+00:00,transformer,,Temperature,C,28.6
330914,Hartley Avenue,2024-01-20T13:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.62
330914,Hartley Avenue,2024-01-20T13:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.16
330914,Hartley Avenue,2024-01-20T13:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.91
330914,Hartley Avenue,2024-01-20T13:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.49
330914,Hartley Avenue,2024-01-20T13:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.08
330914,Hartley Avenue,2024-01-20T13:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.2
330914,Hartley Avenue,2024-01-20T13:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.53
330914,Hartley Avenue,2024-01-20T13:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.91
330914,Hartley Avenue,2024-01-20T13:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.69
330914,Hartley Avenue,2024-01-20T13:50:00.000+00:00,busbar,,L3 Active Power,kW,43.93
330914,Hartley Avenue,2024-01-20T13:50:00.000+00:00,busbar,,L2 Active Power,kW,35.64
330914,Hartley Avenue,2024-01-20T13:50:00.000+00:00,busbar,,L1 Active Power,kW,35.82
330914,Hartley Avenue,2024-01-20T13:50:00.000+00:00,busbar,,N Current (RMS),A,53.4
330914,Hartley Avenue,2024-01-20T13:50:00.000+00:00,busbar,,L3 Current (RMS),A,181.7
330914,Hartley Avenue,2024-01-20T13:50:00.000+00:00,busbar,,L2 Current (RMS),A,148.3
330914,Hartley Avenue,2024-01-20T13:50:00.000+00:00,busbar,,L1 Current (RMS),A,149.4
330914,Hartley Avenue,2024-01-20T13:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-2.36
330914,Hartley Avenue,2024-01-20T13:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.95
330914,Hartley Avenue,2024-01-20T13:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.02
330914,Hartley Avenue,2024-01-20T13:40:00.000+00:00,feeder,0030,L3 Active Power,kW,9.89
330914,Hartley Avenue,2024-01-20T13:40:00.000+00:00,feeder,0030,L2 Active Power,kW,7.35
330914,Hartley Avenue,2024-01-20T13:40:00.000+00:00,feeder,0030,L1 Active Power,kW,11.27
330914,Hartley Avenue,2024-01-20T13:40:00.000+00:00,feeder,0030,N Current (RMS),A,20.3
330914,Hartley Avenue,2024-01-20T13:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,42.8
330914,Hartley Avenue,2024-01-20T13:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,32.3
330914,Hartley Avenue,2024-01-20T13:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,47.0
330914,Hartley Avenue,2024-01-20T13:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.35
330914,Hartley Avenue,2024-01-20T13:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.4
330914,Hartley Avenue,2024-01-20T13:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.14
330914,Hartley Avenue,2024-01-20T13:40:00.000+00:00,feeder,0020,L3 Active Power,kW,8.57
330914,Hartley Avenue,2024-01-20T13:40:00.000+00:00,feeder,0020,L2 Active Power,kW,17.92
330914,Hartley Avenue,2024-01-20T13:40:00.000+00:00,feeder,0020,L1 Active Power,kW,2.12
330914,Hartley Avenue,2024-01-20T13:40:00.000+00:00,feeder,0020,N Current (RMS),A,47.1
330914,Hartley Avenue,2024-01-20T13:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,38.0
330914,Hartley Avenue,2024-01-20T13:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,73.7
330914,Hartley Avenue,2024-01-20T13:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,13.7
330914,Hartley Avenue,2024-01-20T13:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.42
330914,Hartley Avenue,2024-01-20T13:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.32
330914,Hartley Avenue,2024-01-20T13:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.47
330914,Hartley Avenue,2024-01-20T13:40:00.000+00:00,feeder,0010,L3 Active Power,kW,22.25
330914,Hartley Avenue,2024-01-20T13:40:00.000+00:00,feeder,0010,L2 Active Power,kW,5.76
330914,Hartley Avenue,2024-01-20T13:40:00.000+00:00,feeder,0010,L1 Active Power,kW,16.39
330914,Hartley Avenue,2024-01-20T13:40:00.000+00:00,feeder,0010,N Current (RMS),A,51.5
330914,Hartley Avenue,2024-01-20T13:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,91.0
330914,Hartley Avenue,2024-01-20T13:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,24.6
330914,Hartley Avenue,2024-01-20T13:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,68.3
330914,Hartley Avenue,2024-01-20T13:40:00.000+00:00,transformer,,Temperature,C,28.6
330914,Hartley Avenue,2024-01-20T13:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.63
330914,Hartley Avenue,2024-01-20T13:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.18
330914,Hartley Avenue,2024-01-20T13:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.95
330914,Hartley Avenue,2024-01-20T13:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.33
330914,Hartley Avenue,2024-01-20T13:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.08
330914,Hartley Avenue,2024-01-20T13:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.27
330914,Hartley Avenue,2024-01-20T13:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.13
330914,Hartley Avenue,2024-01-20T13:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.68
330914,Hartley Avenue,2024-01-20T13:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.63
330914,Hartley Avenue,2024-01-20T13:40:00.000+00:00,busbar,,L3 Active Power,kW,40.71
330914,Hartley Avenue,2024-01-20T13:40:00.000+00:00,busbar,,L2 Active Power,kW,31.03
330914,Hartley Avenue,2024-01-20T13:40:00.000+00:00,busbar,,L1 Active Power,kW,29.78
330914,Hartley Avenue,2024-01-20T13:40:00.000+00:00,busbar,,N Current (RMS),A,55.0
330914,Hartley Avenue,2024-01-20T13:40:00.000+00:00,busbar,,L3 Current (RMS),A,169.1
330914,Hartley Avenue,2024-01-20T13:40:00.000+00:00,busbar,,L2 Current (RMS),A,128.3
330914,Hartley Avenue,2024-01-20T13:40:00.000+00:00,busbar,,L1 Current (RMS),A,125.1
330914,Hartley Avenue,2024-01-20T13:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-2.41
330914,Hartley Avenue,2024-01-20T13:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.07
330914,Hartley Avenue,2024-01-20T13:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.69
330914,Hartley Avenue,2024-01-20T13:30:00.000+00:00,feeder,0030,L3 Active Power,kW,13.49
330914,Hartley Avenue,2024-01-20T13:30:00.000+00:00,feeder,0030,L2 Active Power,kW,7.06
330914,Hartley Avenue,2024-01-20T13:30:00.000+00:00,feeder,0030,L1 Active Power,kW,15.51
330914,Hartley Avenue,2024-01-20T13:30:00.000+00:00,feeder,0030,N Current (RMS),A,28.2
330914,Hartley Avenue,2024-01-20T13:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,56.8
330914,Hartley Avenue,2024-01-20T13:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,31.3
330914,Hartley Avenue,2024-01-20T13:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,64.1
330914,Hartley Avenue,2024-01-20T13:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.48
330914,Hartley Avenue,2024-01-20T13:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.71
330914,Hartley Avenue,2024-01-20T13:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.06
330914,Hartley Avenue,2024-01-20T13:30:00.000+00:00,feeder,0020,L3 Active Power,kW,7.76
330914,Hartley Avenue,2024-01-20T13:30:00.000+00:00,feeder,0020,L2 Active Power,kW,18.57
330914,Hartley Avenue,2024-01-20T13:30:00.000+00:00,feeder,0020,L1 Active Power,kW,3.16
330914,Hartley Avenue,2024-01-20T13:30:00.000+00:00,feeder,0020,N Current (RMS),A,47.1
330914,Hartley Avenue,2024-01-20T13:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,35.1
330914,Hartley Avenue,2024-01-20T13:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,77.0
330914,Hartley Avenue,2024-01-20T13:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,16.6
330914,Hartley Avenue,2024-01-20T13:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.27
330914,Hartley Avenue,2024-01-20T13:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.13
330914,Hartley Avenue,2024-01-20T13:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.44
330914,Hartley Avenue,2024-01-20T13:30:00.000+00:00,feeder,0010,L3 Active Power,kW,22.6
330914,Hartley Avenue,2024-01-20T13:30:00.000+00:00,feeder,0010,L2 Active Power,kW,7.84
330914,Hartley Avenue,2024-01-20T13:30:00.000+00:00,feeder,0010,L1 Active Power,kW,16.43
330914,Hartley Avenue,2024-01-20T13:30:00.000+00:00,feeder,0010,N Current (RMS),A,48.1
330914,Hartley Avenue,2024-01-20T13:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,92.5
330914,Hartley Avenue,2024-01-20T13:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,33.8
330914,Hartley Avenue,2024-01-20T13:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,68.4
330914,Hartley Avenue,2024-01-20T13:30:00.000+00:00,transformer,,Temperature,C,28.5
330914,Hartley Avenue,2024-01-20T13:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.62
330914,Hartley Avenue,2024-01-20T13:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.79
330914,Hartley Avenue,2024-01-20T13:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.88
330914,Hartley Avenue,2024-01-20T13:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.11
330914,Hartley Avenue,2024-01-20T13:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.04
330914,Hartley Avenue,2024-01-20T13:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.96
330914,Hartley Avenue,2024-01-20T13:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.17
330914,Hartley Avenue,2024-01-20T13:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.91
330914,Hartley Avenue,2024-01-20T13:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.19
330914,Hartley Avenue,2024-01-20T13:30:00.000+00:00,busbar,,L3 Active Power,kW,43.86
330914,Hartley Avenue,2024-01-20T13:30:00.000+00:00,busbar,,L2 Active Power,kW,33.48
330914,Hartley Avenue,2024-01-20T13:30:00.000+00:00,busbar,,L1 Active Power,kW,35.1
330914,Hartley Avenue,2024-01-20T13:30:00.000+00:00,busbar,,N Current (RMS),A,52.7
330914,Hartley Avenue,2024-01-20T13:30:00.000+00:00,busbar,,L3 Current (RMS),A,181.3
330914,Hartley Avenue,2024-01-20T13:30:00.000+00:00,busbar,,L2 Current (RMS),A,138.7
330914,Hartley Avenue,2024-01-20T13:30:00.000+00:00,busbar,,L1 Current (RMS),A,145.8
330914,Hartley Avenue,2024-01-20T13:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-2.39
330914,Hartley Avenue,2024-01-20T13:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.38
330914,Hartley Avenue,2024-01-20T13:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.66
330914,Hartley Avenue,2024-01-20T13:20:00.000+00:00,feeder,0030,L3 Active Power,kW,10.22
330914,Hartley Avenue,2024-01-20T13:20:00.000+00:00,feeder,0030,L2 Active Power,kW,7.61
330914,Hartley Avenue,2024-01-20T13:20:00.000+00:00,feeder,0030,L1 Active Power,kW,16.22
330914,Hartley Avenue,2024-01-20T13:20:00.000+00:00,feeder,0030,N Current (RMS),A,29.2
330914,Hartley Avenue,2024-01-20T13:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,43.8
330914,Hartley Avenue,2024-01-20T13:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,34.0
330914,Hartley Avenue,2024-01-20T13:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,67.1
330914,Hartley Avenue,2024-01-20T13:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-3.17
330914,Hartley Avenue,2024-01-20T13:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.41
330914,Hartley Avenue,2024-01-20T13:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.14
330914,Hartley Avenue,2024-01-20T13:20:00.000+00:00,feeder,0020,L3 Active Power,kW,9.48
330914,Hartley Avenue,2024-01-20T13:20:00.000+00:00,feeder,0020,L2 Active Power,kW,16.99
330914,Hartley Avenue,2024-01-20T13:20:00.000+00:00,feeder,0020,L1 Active Power,kW,2.41
330914,Hartley Avenue,2024-01-20T13:20:00.000+00:00,feeder,0020,N Current (RMS),A,44.8
330914,Hartley Avenue,2024-01-20T13:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,42.0
330914,Hartley Avenue,2024-01-20T13:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,70.8
330914,Hartley Avenue,2024-01-20T13:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,14.4
330914,Hartley Avenue,2024-01-20T13:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.59
330914,Hartley Avenue,2024-01-20T13:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.27
330914,Hartley Avenue,2024-01-20T13:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.36
330914,Hartley Avenue,2024-01-20T13:20:00.000+00:00,feeder,0010,L3 Active Power,kW,23.13
330914,Hartley Avenue,2024-01-20T13:20:00.000+00:00,feeder,0010,L2 Active Power,kW,7.43
330914,Hartley Avenue,2024-01-20T13:20:00.000+00:00,feeder,0010,L1 Active Power,kW,16.94
330914,Hartley Avenue,2024-01-20T13:20:00.000+00:00,feeder,0010,N Current (RMS),A,48.6
330914,Hartley Avenue,2024-01-20T13:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,94.6
330914,Hartley Avenue,2024-01-20T13:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,31.0
330914,Hartley Avenue,2024-01-20T13:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,70.4
330914,Hartley Avenue,2024-01-20T13:20:00.000+00:00,transformer,,Temperature,C,28.5
330914,Hartley Avenue,2024-01-20T13:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.65
330914,Hartley Avenue,2024-01-20T13:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.77
330914,Hartley Avenue,2024-01-20T13:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.92
330914,Hartley Avenue,2024-01-20T13:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.08
330914,Hartley Avenue,2024-01-20T13:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.1
330914,Hartley Avenue,2024-01-20T13:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.72
330914,Hartley Avenue,2024-01-20T13:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.15
330914,Hartley Avenue,2024-01-20T13:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.06
330914,Hartley Avenue,2024-01-20T13:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.16
330914,Hartley Avenue,2024-01-20T13:20:00.000+00:00,busbar,,L3 Active Power,kW,42.83
330914,Hartley Avenue,2024-01-20T13:20:00.000+00:00,busbar,,L2 Active Power,kW,32.03
330914,Hartley Avenue,2024-01-20T13:20:00.000+00:00,busbar,,L1 Active Power,kW,35.56
330914,Hartley Avenue,2024-01-20T13:20:00.000+00:00,busbar,,N Current (RMS),A,53.8
330914,Hartley Avenue,2024-01-20T13:20:00.000+00:00,busbar,,L3 Current (RMS),A,177.4
330914,Hartley Avenue,2024-01-20T13:20:00.000+00:00,busbar,,L2 Current (RMS),A,133.8
330914,Hartley Avenue,2024-01-20T13:20:00.000+00:00,busbar,,L1 Current (RMS),A,147.8
330914,Hartley Avenue,2024-01-20T13:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-2.14
330914,Hartley Avenue,2024-01-20T13:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.1
330914,Hartley Avenue,2024-01-20T13:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.96
330914,Hartley Avenue,2024-01-20T13:10:00.000+00:00,feeder,0030,L3 Active Power,kW,12.84
330914,Hartley Avenue,2024-01-20T13:10:00.000+00:00,feeder,0030,L2 Active Power,kW,7.41
330914,Hartley Avenue,2024-01-20T13:10:00.000+00:00,feeder,0030,L1 Active Power,kW,14.2
330914,Hartley Avenue,2024-01-20T13:10:00.000+00:00,feeder,0030,N Current (RMS),A,26.6
330914,Hartley Avenue,2024-01-20T13:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,54.1
330914,Hartley Avenue,2024-01-20T13:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,33.6
330914,Hartley Avenue,2024-01-20T13:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,59.0
330914,Hartley Avenue,2024-01-20T13:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.76
330914,Hartley Avenue,2024-01-20T13:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.26
330914,Hartley Avenue,2024-01-20T13:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.17
330914,Hartley Avenue,2024-01-20T13:10:00.000+00:00,feeder,0020,L3 Active Power,kW,10.09
330914,Hartley Avenue,2024-01-20T13:10:00.000+00:00,feeder,0020,L2 Active Power,kW,16.33
330914,Hartley Avenue,2024-01-20T13:10:00.000+00:00,feeder,0020,L1 Active Power,kW,4.04
330914,Hartley Avenue,2024-01-20T13:10:00.000+00:00,feeder,0020,N Current (RMS),A,37.6
330914,Hartley Avenue,2024-01-20T13:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,43.8
330914,Hartley Avenue,2024-01-20T13:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,68.1
330914,Hartley Avenue,2024-01-20T13:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,20.6
330914,Hartley Avenue,2024-01-20T13:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.42
330914,Hartley Avenue,2024-01-20T13:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.03
330914,Hartley Avenue,2024-01-20T13:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.86
330914,Hartley Avenue,2024-01-20T13:10:00.000+00:00,feeder,0010,L3 Active Power,kW,20.84
330914,Hartley Avenue,2024-01-20T13:10:00.000+00:00,feeder,0010,L2 Active Power,kW,7.39
330914,Hartley Avenue,2024-01-20T13:10:00.000+00:00,feeder,0010,L1 Active Power,kW,17.65
330914,Hartley Avenue,2024-01-20T13:10:00.000+00:00,feeder,0010,N Current (RMS),A,46.2
330914,Hartley Avenue,2024-01-20T13:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,87.1
330914,Hartley Avenue,2024-01-20T13:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,30.6
330914,Hartley Avenue,2024-01-20T13:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,73.0
330914,Hartley Avenue,2024-01-20T13:10:00.000+00:00,transformer,,Temperature,C,28.5
330914,Hartley Avenue,2024-01-20T13:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.65
330914,Hartley Avenue,2024-01-20T13:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.32
330914,Hartley Avenue,2024-01-20T13:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.94
330914,Hartley Avenue,2024-01-20T13:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.88
330914,Hartley Avenue,2024-01-20T13:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.15
330914,Hartley Avenue,2024-01-20T13:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.34
330914,Hartley Avenue,2024-01-20T13:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.32
330914,Hartley Avenue,2024-01-20T13:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.39
330914,Hartley Avenue,2024-01-20T13:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
330914,Hartley Avenue,2024-01-20T13:10:00.000+00:00,busbar,,L3 Active Power,kW,43.76
330914,Hartley Avenue,2024-01-20T13:10:00.000+00:00,busbar,,L2 Active Power,kW,31.12
330914,Hartley Avenue,2024-01-20T13:10:00.000+00:00,busbar,,L1 Active Power,kW,35.89
330914,Hartley Avenue,2024-01-20T13:10:00.000+00:00,busbar,,N Current (RMS),A,58.6
330914,Hartley Avenue,2024-01-20T13:10:00.000+00:00,busbar,,L3 Current (RMS),A,182.2
330914,Hartley Avenue,2024-01-20T13:10:00.000+00:00,busbar,,L2 Current (RMS),A,129.5
330914,Hartley Avenue,2024-01-20T13:10:00.000+00:00,busbar,,L1 Current (RMS),A,149.2
330914,Hartley Avenue,2024-01-20T13:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-2.53
330914,Hartley Avenue,2024-01-20T13:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.62
330914,Hartley Avenue,2024-01-20T13:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.45
330914,Hartley Avenue,2024-01-20T13:00:00.000+00:00,feeder,0030,L3 Active Power,kW,13.34
330914,Hartley Avenue,2024-01-20T13:00:00.000+00:00,feeder,0030,L2 Active Power,kW,7.43
330914,Hartley Avenue,2024-01-20T13:00:00.000+00:00,feeder,0030,L1 Active Power,kW,11.69
330914,Hartley Avenue,2024-01-20T13:00:00.000+00:00,feeder,0030,N Current (RMS),A,25.7
330914,Hartley Avenue,2024-01-20T13:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,56.6
330914,Hartley Avenue,2024-01-20T13:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,32.9
330914,Hartley Avenue,2024-01-20T13:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,49.4
330914,Hartley Avenue,2024-01-20T13:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.46
330914,Hartley Avenue,2024-01-20T13:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.07
330914,Hartley Avenue,2024-01-20T13:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.23
330914,Hartley Avenue,2024-01-20T13:00:00.000+00:00,feeder,0020,L3 Active Power,kW,11.35
330914,Hartley Avenue,2024-01-20T13:00:00.000+00:00,feeder,0020,L2 Active Power,kW,19.34
330914,Hartley Avenue,2024-01-20T13:00:00.000+00:00,feeder,0020,L1 Active Power,kW,3.8
330914,Hartley Avenue,2024-01-20T13:00:00.000+00:00,feeder,0020,N Current (RMS),A,47.0
330914,Hartley Avenue,2024-01-20T13:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,48.6
330914,Hartley Avenue,2024-01-20T13:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,79.5
330914,Hartley Avenue,2024-01-20T13:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,19.6
330914,Hartley Avenue,2024-01-20T13:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.69
330914,Hartley Avenue,2024-01-20T13:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.46
330914,Hartley Avenue,2024-01-20T13:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.86
330914,Hartley Avenue,2024-01-20T13:00:00.000+00:00,feeder,0010,L3 Active Power,kW,12.01
330914,Hartley Avenue,2024-01-20T13:00:00.000+00:00,feeder,0010,L2 Active Power,kW,8.47
330914,Hartley Avenue,2024-01-20T13:00:00.000+00:00,feeder,0010,L1 Active Power,kW,19.15
330914,Hartley Avenue,2024-01-20T13:00:00.000+00:00,feeder,0010,N Current (RMS),A,38.4
330914,Hartley Avenue,2024-01-20T13:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,50.4
330914,Hartley Avenue,2024-01-20T13:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,34.9
330914,Hartley Avenue,2024-01-20T13:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,79.2
330914,Hartley Avenue,2024-01-20T13:00:00.000+00:00,transformer,,Temperature,C,28.4
330914,Hartley Avenue,2024-01-20T13:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.64
330914,Hartley Avenue,2024-01-20T13:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.62
330914,Hartley Avenue,2024-01-20T13:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.92
330914,Hartley Avenue,2024-01-20T13:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.59
330914,Hartley Avenue,2024-01-20T13:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.04
330914,Hartley Avenue,2024-01-20T13:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.18
330914,Hartley Avenue,2024-01-20T13:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.67
330914,Hartley Avenue,2024-01-20T13:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.15
330914,Hartley Avenue,2024-01-20T13:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.54
330914,Hartley Avenue,2024-01-20T13:00:00.000+00:00,busbar,,L3 Active Power,kW,36.71
330914,Hartley Avenue,2024-01-20T13:00:00.000+00:00,busbar,,L2 Active Power,kW,35.24
330914,Hartley Avenue,2024-01-20T13:00:00.000+00:00,busbar,,L1 Active Power,kW,34.64
330914,Hartley Avenue,2024-01-20T13:00:00.000+00:00,busbar,,N Current (RMS),A,44.5
330914,Hartley Avenue,2024-01-20T13:00:00.000+00:00,busbar,,L3 Current (RMS),A,153.0
330914,Hartley Avenue,2024-01-20T13:00:00.000+00:00,busbar,,L2 Current (RMS),A,145.4
330914,Hartley Avenue,2024-01-20T13:00:00.000+00:00,busbar,,L1 Current (RMS),A,144.3
330914,Hartley Avenue,2024-01-20T12:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-2.36
330914,Hartley Avenue,2024-01-20T12:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.6
330914,Hartley Avenue,2024-01-20T12:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.97
330914,Hartley Avenue,2024-01-20T12:50:00.000+00:00,feeder,0030,L3 Active Power,kW,11.38
330914,Hartley Avenue,2024-01-20T12:50:00.000+00:00,feeder,0030,L2 Active Power,kW,6.35
330914,Hartley Avenue,2024-01-20T12:50:00.000+00:00,feeder,0030,L1 Active Power,kW,10.48
330914,Hartley Avenue,2024-01-20T12:50:00.000+00:00,feeder,0030,N Current (RMS),A,25.2
330914,Hartley Avenue,2024-01-20T12:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,49.4
330914,Hartley Avenue,2024-01-20T12:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,27.9
330914,Hartley Avenue,2024-01-20T12:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,45.2
330914,Hartley Avenue,2024-01-20T12:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.69
330914,Hartley Avenue,2024-01-20T12:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.82
330914,Hartley Avenue,2024-01-20T12:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.39
330914,Hartley Avenue,2024-01-20T12:50:00.000+00:00,feeder,0020,L3 Active Power,kW,13.12
330914,Hartley Avenue,2024-01-20T12:50:00.000+00:00,feeder,0020,L2 Active Power,kW,22.99
330914,Hartley Avenue,2024-01-20T12:50:00.000+00:00,feeder,0020,L1 Active Power,kW,5.63
330914,Hartley Avenue,2024-01-20T12:50:00.000+00:00,feeder,0020,N Current (RMS),A,53.9
330914,Hartley Avenue,2024-01-20T12:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,55.5
330914,Hartley Avenue,2024-01-20T12:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,94.2
330914,Hartley Avenue,2024-01-20T12:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,27.0
330914,Hartley Avenue,2024-01-20T12:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.95
330914,Hartley Avenue,2024-01-20T12:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.29
330914,Hartley Avenue,2024-01-20T12:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.01
330914,Hartley Avenue,2024-01-20T12:50:00.000+00:00,feeder,0010,L3 Active Power,kW,12.64
330914,Hartley Avenue,2024-01-20T12:50:00.000+00:00,feeder,0010,L2 Active Power,kW,11.05
330914,Hartley Avenue,2024-01-20T12:50:00.000+00:00,feeder,0010,L1 Active Power,kW,18.64
330914,Hartley Avenue,2024-01-20T12:50:00.000+00:00,feeder,0010,N Current (RMS),A,29.7
330914,Hartley Avenue,2024-01-20T12:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,52.5
330914,Hartley Avenue,2024-01-20T12:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,45.2
330914,Hartley Avenue,2024-01-20T12:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,77.3
330914,Hartley Avenue,2024-01-20T12:50:00.000+00:00,transformer,,Temperature,C,28.4
330914,Hartley Avenue,2024-01-20T12:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.72
330914,Hartley Avenue,2024-01-20T12:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.78
330914,Hartley Avenue,2024-01-20T12:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.87
330914,Hartley Avenue,2024-01-20T12:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.35
330914,Hartley Avenue,2024-01-20T12:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.11
330914,Hartley Avenue,2024-01-20T12:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.38
330914,Hartley Avenue,2024-01-20T12:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
330914,Hartley Avenue,2024-01-20T12:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.71
330914,Hartley Avenue,2024-01-20T12:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.37
330914,Hartley Avenue,2024-01-20T12:50:00.000+00:00,busbar,,L3 Active Power,kW,37.14
330914,Hartley Avenue,2024-01-20T12:50:00.000+00:00,busbar,,L2 Active Power,kW,40.4
330914,Hartley Avenue,2024-01-20T12:50:00.000+00:00,busbar,,L1 Active Power,kW,34.75
330914,Hartley Avenue,2024-01-20T12:50:00.000+00:00,busbar,,N Current (RMS),A,48.6
330914,Hartley Avenue,2024-01-20T12:50:00.000+00:00,busbar,,L3 Current (RMS),A,155.2
330914,Hartley Avenue,2024-01-20T12:50:00.000+00:00,busbar,,L2 Current (RMS),A,165.4
330914,Hartley Avenue,2024-01-20T12:50:00.000+00:00,busbar,,L1 Current (RMS),A,145.4
330914,Hartley Avenue,2024-01-20T12:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-2.02
330914,Hartley Avenue,2024-01-20T12:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.99
330914,Hartley Avenue,2024-01-20T12:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.79
330914,Hartley Avenue,2024-01-20T12:40:00.000+00:00,feeder,0030,L3 Active Power,kW,10.82
330914,Hartley Avenue,2024-01-20T12:40:00.000+00:00,feeder,0030,L2 Active Power,kW,5.99
330914,Hartley Avenue,2024-01-20T12:40:00.000+00:00,feeder,0030,L1 Active Power,kW,7.94
330914,Hartley Avenue,2024-01-20T12:40:00.000+00:00,feeder,0030,N Current (RMS),A,23.6
330914,Hartley Avenue,2024-01-20T12:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,46.7
330914,Hartley Avenue,2024-01-20T12:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,26.5
330914,Hartley Avenue,2024-01-20T12:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,34.2
330914,Hartley Avenue,2024-01-20T12:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.95
330914,Hartley Avenue,2024-01-20T12:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.58
330914,Hartley Avenue,2024-01-20T12:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.2
330914,Hartley Avenue,2024-01-20T12:40:00.000+00:00,feeder,0020,L3 Active Power,kW,10.66
330914,Hartley Avenue,2024-01-20T12:40:00.000+00:00,feeder,0020,L2 Active Power,kW,22.24
330914,Hartley Avenue,2024-01-20T12:40:00.000+00:00,feeder,0020,L1 Active Power,kW,5.74
