Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
330914,Hartley Avenue,2024-01-20T12:40:00.000+00:00,feeder,0020,N Current (RMS),A,53.6
330914,Hartley Avenue,2024-01-20T12:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,46.0
330914,Hartley Avenue,2024-01-20T12:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,91.2
330914,Hartley Avenue,2024-01-20T12:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,28.0
330914,Hartley Avenue,2024-01-20T12:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.81
330914,Hartley Avenue,2024-01-20T12:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.38
330914,Hartley Avenue,2024-01-20T12:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.28
330914,Hartley Avenue,2024-01-20T12:40:00.000+00:00,feeder,0010,L3 Active Power,kW,9.37
330914,Hartley Avenue,2024-01-20T12:40:00.000+00:00,feeder,0010,L2 Active Power,kW,7.99
330914,Hartley Avenue,2024-01-20T12:40:00.000+00:00,feeder,0010,L1 Active Power,kW,16.83
330914,Hartley Avenue,2024-01-20T12:40:00.000+00:00,feeder,0010,N Current (RMS),A,34.1
330914,Hartley Avenue,2024-01-20T12:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,40.0
330914,Hartley Avenue,2024-01-20T12:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,33.3
330914,Hartley Avenue,2024-01-20T12:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,70.4
330914,Hartley Avenue,2024-01-20T12:40:00.000+00:00,transformer,,Temperature,C,28.3
330914,Hartley Avenue,2024-01-20T12:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.69
330914,Hartley Avenue,2024-01-20T12:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.75
330914,Hartley Avenue,2024-01-20T12:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.87
330914,Hartley Avenue,2024-01-20T12:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.68
330914,Hartley Avenue,2024-01-20T12:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.14
330914,Hartley Avenue,2024-01-20T12:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.5
330914,Hartley Avenue,2024-01-20T12:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.77
330914,Hartley Avenue,2024-01-20T12:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.95
330914,Hartley Avenue,2024-01-20T12:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.26
330914,Hartley Avenue,2024-01-20T12:40:00.000+00:00,busbar,,L3 Active Power,kW,30.86
330914,Hartley Avenue,2024-01-20T12:40:00.000+00:00,busbar,,L2 Active Power,kW,36.22
330914,Hartley Avenue,2024-01-20T12:40:00.000+00:00,busbar,,L1 Active Power,kW,30.51
330914,Hartley Avenue,2024-01-20T12:40:00.000+00:00,busbar,,N Current (RMS),A,48.7
330914,Hartley Avenue,2024-01-20T12:40:00.000+00:00,busbar,,L3 Current (RMS),A,130.9
330914,Hartley Avenue,2024-01-20T12:40:00.000+00:00,busbar,,L2 Current (RMS),A,148.9
330914,Hartley Avenue,2024-01-20T12:40:00.000+00:00,busbar,,L1 Current (RMS),A,129.5
330914,Hartley Avenue,2024-01-20T12:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.84
330914,Hartley Avenue,2024-01-20T12:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.51
330914,Hartley Avenue,2024-01-20T12:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.79
330914,Hartley Avenue,2024-01-20T12:30:00.000+00:00,feeder,0030,L3 Active Power,kW,9.58
330914,Hartley Avenue,2024-01-20T12:30:00.000+00:00,feeder,0030,L2 Active Power,kW,9.92
330914,Hartley Avenue,2024-01-20T12:30:00.000+00:00,feeder,0030,L1 Active Power,kW,11.69
330914,Hartley Avenue,2024-01-20T12:30:00.000+00:00,feeder,0030,N Current (RMS),A,19.9
330914,Hartley Avenue,2024-01-20T12:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,41.8
330914,Hartley Avenue,2024-01-20T12:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,42.1
330914,Hartley Avenue,2024-01-20T12:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,49.9
330914,Hartley Avenue,2024-01-20T12:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.37
330914,Hartley Avenue,2024-01-20T12:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.27
330914,Hartley Avenue,2024-01-20T12:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.0
330914,Hartley Avenue,2024-01-20T12:30:00.000+00:00,feeder,0020,L3 Active Power,kW,8.96
330914,Hartley Avenue,2024-01-20T12:30:00.000+00:00,feeder,0020,L2 Active Power,kW,22.21
330914,Hartley Avenue,2024-01-20T12:30:00.000+00:00,feeder,0020,L1 Active Power,kW,4.37
330914,Hartley Avenue,2024-01-20T12:30:00.000+00:00,feeder,0020,N Current (RMS),A,57.7
330914,Hartley Avenue,2024-01-20T12:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,39.9
330914,Hartley Avenue,2024-01-20T12:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,91.6
330914,Hartley Avenue,2024-01-20T12:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,20.6
330914,Hartley Avenue,2024-01-20T12:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.65
330914,Hartley Avenue,2024-01-20T12:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.26
330914,Hartley Avenue,2024-01-20T12:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.75
330914,Hartley Avenue,2024-01-20T12:30:00.000+00:00,feeder,0010,L3 Active Power,kW,8.81
330914,Hartley Avenue,2024-01-20T12:30:00.000+00:00,feeder,0010,L2 Active Power,kW,6.02
330914,Hartley Avenue,2024-01-20T12:30:00.000+00:00,feeder,0010,L1 Active Power,kW,20.75
330914,Hartley Avenue,2024-01-20T12:30:00.000+00:00,feeder,0010,N Current (RMS),A,51.2
330914,Hartley Avenue,2024-01-20T12:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,37.1
330914,Hartley Avenue,2024-01-20T12:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,25.3
330914,Hartley Avenue,2024-01-20T12:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,86.3
330914,Hartley Avenue,2024-01-20T12:30:00.000+00:00,transformer,,Temperature,C,28.3
330914,Hartley Avenue,2024-01-20T12:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.65
330914,Hartley Avenue,2024-01-20T12:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.95
330914,Hartley Avenue,2024-01-20T12:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.86
330914,Hartley Avenue,2024-01-20T12:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.69
330914,Hartley Avenue,2024-01-20T12:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.08
330914,Hartley Avenue,2024-01-20T12:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.3
330914,Hartley Avenue,2024-01-20T12:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.85
330914,Hartley Avenue,2024-01-20T12:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.05
330914,Hartley Avenue,2024-01-20T12:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.54
330914,Hartley Avenue,2024-01-20T12:30:00.000+00:00,busbar,,L3 Active Power,kW,27.36
330914,Hartley Avenue,2024-01-20T12:30:00.000+00:00,busbar,,L2 Active Power,kW,38.15
330914,Hartley Avenue,2024-01-20T12:30:00.000+00:00,busbar,,L1 Active Power,kW,36.8
330914,Hartley Avenue,2024-01-20T12:30:00.000+00:00,busbar,,N Current (RMS),A,56.0
330914,Hartley Avenue,2024-01-20T12:30:00.000+00:00,busbar,,L3 Current (RMS),A,115.9
330914,Hartley Avenue,2024-01-20T12:30:00.000+00:00,busbar,,L2 Current (RMS),A,156.8
330914,Hartley Avenue,2024-01-20T12:30:00.000+00:00,busbar,,L1 Current (RMS),A,154.5
330914,Hartley Avenue,2024-01-20T12:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.82
330914,Hartley Avenue,2024-01-20T12:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.41
330914,Hartley Avenue,2024-01-20T12:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.92
330914,Hartley Avenue,2024-01-20T12:20:00.000+00:00,feeder,0030,L3 Active Power,kW,9.76
330914,Hartley Avenue,2024-01-20T12:20:00.000+00:00,feeder,0030,L2 Active Power,kW,10.51
330914,Hartley Avenue,2024-01-20T12:20:00.000+00:00,feeder,0030,L1 Active Power,kW,9.75
330914,Hartley Avenue,2024-01-20T12:20:00.000+00:00,feeder,0030,N Current (RMS),A,18.5
330914,Hartley Avenue,2024-01-20T12:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,41.6
330914,Hartley Avenue,2024-01-20T12:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,44.3
330914,Hartley Avenue,2024-01-20T12:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,41.6
330914,Hartley Avenue,2024-01-20T12:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.31
330914,Hartley Avenue,2024-01-20T12:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.19
330914,Hartley Avenue,2024-01-20T12:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.91
330914,Hartley Avenue,2024-01-20T12:20:00.000+00:00,feeder,0020,L3 Active Power,kW,9.98
330914,Hartley Avenue,2024-01-20T12:20:00.000+00:00,feeder,0020,L2 Active Power,kW,20.47
330914,Hartley Avenue,2024-01-20T12:20:00.000+00:00,feeder,0020,L1 Active Power,kW,3.56
330914,Hartley Avenue,2024-01-20T12:20:00.000+00:00,feeder,0020,N Current (RMS),A,52.8
330914,Hartley Avenue,2024-01-20T12:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,43.5
330914,Hartley Avenue,2024-01-20T12:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,84.0
330914,Hartley Avenue,2024-01-20T12:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,18.1
330914,Hartley Avenue,2024-01-20T12:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.52
330914,Hartley Avenue,2024-01-20T12:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.35
330914,Hartley Avenue,2024-01-20T12:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.8
330914,Hartley Avenue,2024-01-20T12:20:00.000+00:00,feeder,0010,L3 Active Power,kW,7.91
330914,Hartley Avenue,2024-01-20T12:20:00.000+00:00,feeder,0010,L2 Active Power,kW,6.9
330914,Hartley Avenue,2024-01-20T12:20:00.000+00:00,feeder,0010,L1 Active Power,kW,20.97
330914,Hartley Avenue,2024-01-20T12:20:00.000+00:00,feeder,0010,N Current (RMS),A,51.2
330914,Hartley Avenue,2024-01-20T12:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,33.7
330914,Hartley Avenue,2024-01-20T12:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,29.1
330914,Hartley Avenue,2024-01-20T12:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,86.9
330914,Hartley Avenue,2024-01-20T12:20:00.000+00:00,transformer,,Temperature,C,28.3
330914,Hartley Avenue,2024-01-20T12:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.59
330914,Hartley Avenue,2024-01-20T12:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.9
330914,Hartley Avenue,2024-01-20T12:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.88
330914,Hartley Avenue,2024-01-20T12:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.74
330914,Hartley Avenue,2024-01-20T12:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.07
330914,Hartley Avenue,2024-01-20T12:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.37
330914,Hartley Avenue,2024-01-20T12:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.65
330914,Hartley Avenue,2024-01-20T12:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.95
330914,Hartley Avenue,2024-01-20T12:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.64
330914,Hartley Avenue,2024-01-20T12:20:00.000+00:00,busbar,,L3 Active Power,kW,27.66
330914,Hartley Avenue,2024-01-20T12:20:00.000+00:00,busbar,,L2 Active Power,kW,37.87
330914,Hartley Avenue,2024-01-20T12:20:00.000+00:00,busbar,,L1 Active Power,kW,34.29
330914,Hartley Avenue,2024-01-20T12:20:00.000+00:00,busbar,,N Current (RMS),A,51.8
330914,Hartley Avenue,2024-01-20T12:20:00.000+00:00,busbar,,L3 Current (RMS),A,116.9
330914,Hartley Avenue,2024-01-20T12:20:00.000+00:00,busbar,,L2 Current (RMS),A,156.0
330914,Hartley Avenue,2024-01-20T12:20:00.000+00:00,busbar,,L1 Current (RMS),A,143.7
330914,Hartley Avenue,2024-01-20T12:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.54
330914,Hartley Avenue,2024-01-20T12:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.86
330914,Hartley Avenue,2024-01-20T12:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.75
330914,Hartley Avenue,2024-01-20T12:10:00.000+00:00,feeder,0030,L3 Active Power,kW,6.93
330914,Hartley Avenue,2024-01-20T12:10:00.000+00:00,feeder,0030,L2 Active Power,kW,9.25
330914,Hartley Avenue,2024-01-20T12:10:00.000+00:00,feeder,0030,L1 Active Power,kW,10.11
330914,Hartley Avenue,2024-01-20T12:10:00.000+00:00,feeder,0030,N Current (RMS),A,19.2
330914,Hartley Avenue,2024-01-20T12:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,30.8
330914,Hartley Avenue,2024-01-20T12:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,39.6
330914,Hartley Avenue,2024-01-20T12:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,42.7
330914,Hartley Avenue,2024-01-20T12:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.38
330914,Hartley Avenue,2024-01-20T12:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.97
330914,Hartley Avenue,2024-01-20T12:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.48
330914,Hartley Avenue,2024-01-20T12:10:00.000+00:00,feeder,0020,L3 Active Power,kW,9.58
330914,Hartley Avenue,2024-01-20T12:10:00.000+00:00,feeder,0020,L2 Active Power,kW,20.54
330914,Hartley Avenue,2024-01-20T12:10:00.000+00:00,feeder,0020,L1 Active Power,kW,3.01
330914,Hartley Avenue,2024-01-20T12:10:00.000+00:00,feeder,0020,N Current (RMS),A,56.1
330914,Hartley Avenue,2024-01-20T12:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,41.3
330914,Hartley Avenue,2024-01-20T12:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,85.4
330914,Hartley Avenue,2024-01-20T12:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,17.5
330914,Hartley Avenue,2024-01-20T12:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.96
330914,Hartley Avenue,2024-01-20T12:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.32
330914,Hartley Avenue,2024-01-20T12:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.51
330914,Hartley Avenue,2024-01-20T12:10:00.000+00:00,feeder,0010,L3 Active Power,kW,7.22
330914,Hartley Avenue,2024-01-20T12:10:00.000+00:00,feeder,0010,L2 Active Power,kW,7.69
330914,Hartley Avenue,2024-01-20T12:10:00.000+00:00,feeder,0010,L1 Active Power,kW,19.84
330914,Hartley Avenue,2024-01-20T12:10:00.000+00:00,feeder,0010,N Current (RMS),A,46.2
330914,Hartley Avenue,2024-01-20T12:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,31.2
330914,Hartley Avenue,2024-01-20T12:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,31.8
330914,Hartley Avenue,2024-01-20T12:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,82.3
330914,Hartley Avenue,2024-01-20T12:10:00.000+00:00,transformer,,Temperature,C,28.2
330914,Hartley Avenue,2024-01-20T12:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.64
330914,Hartley Avenue,2024-01-20T12:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.9
330914,Hartley Avenue,2024-01-20T12:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.83
330914,Hartley Avenue,2024-01-20T12:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.43
330914,Hartley Avenue,2024-01-20T12:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.06
330914,Hartley Avenue,2024-01-20T12:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.58
330914,Hartley Avenue,2024-01-20T12:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.88
330914,Hartley Avenue,2024-01-20T12:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.15
330914,Hartley Avenue,2024-01-20T12:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.74
330914,Hartley Avenue,2024-01-20T12:10:00.000+00:00,busbar,,L3 Active Power,kW,23.73
330914,Hartley Avenue,2024-01-20T12:10:00.000+00:00,busbar,,L2 Active Power,kW,37.49
330914,Hartley Avenue,2024-01-20T12:10:00.000+00:00,busbar,,L1 Active Power,kW,32.96
330914,Hartley Avenue,2024-01-20T12:10:00.000+00:00,busbar,,N Current (RMS),A,57.6
330914,Hartley Avenue,2024-01-20T12:10:00.000+00:00,busbar,,L3 Current (RMS),A,101.5
330914,Hartley Avenue,2024-01-20T12:10:00.000+00:00,busbar,,L2 Current (RMS),A,154.3
330914,Hartley Avenue,2024-01-20T12:10:00.000+00:00,busbar,,L1 Current (RMS),A,138.1
330914,Hartley Avenue,2024-01-20T12:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.66
330914,Hartley Avenue,2024-01-20T12:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.56
330914,Hartley Avenue,2024-01-20T12:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.39
330914,Hartley Avenue,2024-01-20T12:00:00.000+00:00,feeder,0030,L3 Active Power,kW,8.24
330914,Hartley Avenue,2024-01-20T12:00:00.000+00:00,feeder,0030,L2 Active Power,kW,11.13
330914,Hartley Avenue,2024-01-20T12:00:00.000+00:00,feeder,0030,L1 Active Power,kW,14.43
330914,Hartley Avenue,2024-01-20T12:00:00.000+00:00,feeder,0030,N Current (RMS),A,24.0
330914,Hartley Avenue,2024-01-20T12:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,35.6
330914,Hartley Avenue,2024-01-20T12:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,47.0
330914,Hartley Avenue,2024-01-20T12:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,60.9
330914,Hartley Avenue,2024-01-20T12:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.18
330914,Hartley Avenue,2024-01-20T12:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.32
330914,Hartley Avenue,2024-01-20T12:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.63
330914,Hartley Avenue,2024-01-20T12:00:00.000+00:00,feeder,0020,L3 Active Power,kW,7.66
330914,Hartley Avenue,2024-01-20T12:00:00.000+00:00,feeder,0020,L2 Active Power,kW,16.73
330914,Hartley Avenue,2024-01-20T12:00:00.000+00:00,feeder,0020,L1 Active Power,kW,3.71
330914,Hartley Avenue,2024-01-20T12:00:00.000+00:00,feeder,0020,N Current (RMS),A,42.1
330914,Hartley Avenue,2024-01-20T12:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,34.5
330914,Hartley Avenue,2024-01-20T12:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,69.0
330914,Hartley Avenue,2024-01-20T12:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,20.0
330914,Hartley Avenue,2024-01-20T12:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.97
330914,Hartley Avenue,2024-01-20T12:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.23
330914,Hartley Avenue,2024-01-20T12:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.9
330914,Hartley Avenue,2024-01-20T12:00:00.000+00:00,feeder,0010,L3 Active Power,kW,7.46
330914,Hartley Avenue,2024-01-20T12:00:00.000+00:00,feeder,0010,L2 Active Power,kW,8.53
330914,Hartley Avenue,2024-01-20T12:00:00.000+00:00,feeder,0010,L1 Active Power,kW,18.96
330914,Hartley Avenue,2024-01-20T12:00:00.000+00:00,feeder,0010,N Current (RMS),A,42.0
330914,Hartley Avenue,2024-01-20T12:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,31.5
330914,Hartley Avenue,2024-01-20T12:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,36.7
330914,Hartley Avenue,2024-01-20T12:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,78.6
330914,Hartley Avenue,2024-01-20T12:00:00.000+00:00,transformer,,Temperature,C,28.2
330914,Hartley Avenue,2024-01-20T12:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.68
330914,Hartley Avenue,2024-01-20T12:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.83
330914,Hartley Avenue,2024-01-20T12:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.88
330914,Hartley Avenue,2024-01-20T12:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.65
330914,Hartley Avenue,2024-01-20T12:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.1
330914,Hartley Avenue,2024-01-20T12:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.24
330914,Hartley Avenue,2024-01-20T12:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.8
330914,Hartley Avenue,2024-01-20T12:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.12
330914,Hartley Avenue,2024-01-20T12:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.91
330914,Hartley Avenue,2024-01-20T12:00:00.000+00:00,busbar,,L3 Active Power,kW,23.36
330914,Hartley Avenue,2024-01-20T12:00:00.000+00:00,busbar,,L2 Active Power,kW,36.39
330914,Hartley Avenue,2024-01-20T12:00:00.000+00:00,busbar,,L1 Active Power,kW,37.11
330914,Hartley Avenue,2024-01-20T12:00:00.000+00:00,busbar,,N Current (RMS),A,61.0
330914,Hartley Avenue,2024-01-20T12:00:00.000+00:00,busbar,,L3 Current (RMS),A,99.8
330914,Hartley Avenue,2024-01-20T12:00:00.000+00:00,busbar,,L2 Current (RMS),A,149.6
330914,Hartley Avenue,2024-01-20T12:00:00.000+00:00,busbar,,L1 Current (RMS),A,154.8
330914,Hartley Avenue,2024-01-20T11:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.92
330914,Hartley Avenue,2024-01-20T11:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.69
330914,Hartley Avenue,2024-01-20T11:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.76
330914,Hartley Avenue,2024-01-20T11:50:00.000+00:00,feeder,0030,L3 Active Power,kW,11.7
330914,Hartley Avenue,2024-01-20T11:50:00.000+00:00,feeder,0030,L2 Active Power,kW,11.84
330914,Hartley Avenue,2024-01-20T11:50:00.000+00:00,feeder,0030,L1 Active Power,kW,11.79
330914,Hartley Avenue,2024-01-20T11:50:00.000+00:00,feeder,0030,N Current (RMS),A,21.2
330914,Hartley Avenue,2024-01-20T11:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,49.7
330914,Hartley Avenue,2024-01-20T11:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,49.9
330914,Hartley Avenue,2024-01-20T11:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,49.8
330914,Hartley Avenue,2024-01-20T11:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.28
330914,Hartley Avenue,2024-01-20T11:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.08
330914,Hartley Avenue,2024-01-20T11:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.35
330914,Hartley Avenue,2024-01-20T11:50:00.000+00:00,feeder,0020,L3 Active Power,kW,7.12
330914,Hartley Avenue,2024-01-20T11:50:00.000+00:00,feeder,0020,L2 Active Power,kW,19.44
330914,Hartley Avenue,2024-01-20T11:50:00.000+00:00,feeder,0020,L1 Active Power,kW,3.98
330914,Hartley Avenue,2024-01-20T11:50:00.000+00:00,feeder,0020,N Current (RMS),A,50.8
330914,Hartley Avenue,2024-01-20T11:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,31.4
330914,Hartley Avenue,2024-01-20T11:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,80.0
330914,Hartley Avenue,2024-01-20T11:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,20.6
330914,Hartley Avenue,2024-01-20T11:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.16
330914,Hartley Avenue,2024-01-20T11:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.24
330914,Hartley Avenue,2024-01-20T11:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.59
330914,Hartley Avenue,2024-01-20T11:50:00.000+00:00,feeder,0010,L3 Active Power,kW,4.75
330914,Hartley Avenue,2024-01-20T11:50:00.000+00:00,feeder,0010,L2 Active Power,kW,8.38
330914,Hartley Avenue,2024-01-20T11:50:00.000+00:00,feeder,0010,L1 Active Power,kW,21.22
330914,Hartley Avenue,2024-01-20T11:50:00.000+00:00,feeder,0010,N Current (RMS),A,54.3
330914,Hartley Avenue,2024-01-20T11:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,21.0
330914,Hartley Avenue,2024-01-20T11:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,35.9
330914,Hartley Avenue,2024-01-20T11:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,87.8
330914,Hartley Avenue,2024-01-20T11:50:00.000+00:00,transformer,,Temperature,C,28.1
330914,Hartley Avenue,2024-01-20T11:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.64
330914,Hartley Avenue,2024-01-20T11:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.94
330914,Hartley Avenue,2024-01-20T11:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.9
330914,Hartley Avenue,2024-01-20T11:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.59
330914,Hartley Avenue,2024-01-20T11:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.08
330914,Hartley Avenue,2024-01-20T11:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.11
330914,Hartley Avenue,2024-01-20T11:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.36
330914,Hartley Avenue,2024-01-20T11:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
330914,Hartley Avenue,2024-01-20T11:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.7
330914,Hartley Avenue,2024-01-20T11:50:00.000+00:00,busbar,,L3 Active Power,kW,23.58
330914,Hartley Avenue,2024-01-20T11:50:00.000+00:00,busbar,,L2 Active Power,kW,39.66
330914,Hartley Avenue,2024-01-20T11:50:00.000+00:00,busbar,,L1 Active Power,kW,36.99
330914,Hartley Avenue,2024-01-20T11:50:00.000+00:00,busbar,,N Current (RMS),A,65.7
330914,Hartley Avenue,2024-01-20T11:50:00.000+00:00,busbar,,L3 Current (RMS),A,100.7
330914,Hartley Avenue,2024-01-20T11:50:00.000+00:00,busbar,,L2 Current (RMS),A,162.6
330914,Hartley Avenue,2024-01-20T11:50:00.000+00:00,busbar,,L1 Current (RMS),A,154.1
330914,Hartley Avenue,2024-01-20T11:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.66
330914,Hartley Avenue,2024-01-20T11:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.8
330914,Hartley Avenue,2024-01-20T11:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.99
330914,Hartley Avenue,2024-01-20T11:40:00.000+00:00,feeder,0030,L3 Active Power,kW,8.39
330914,Hartley Avenue,2024-01-20T11:40:00.000+00:00,feeder,0030,L2 Active Power,kW,13.15
330914,Hartley Avenue,2024-01-20T11:40:00.000+00:00,feeder,0030,L1 Active Power,kW,11.17
330914,Hartley Avenue,2024-01-20T11:40:00.000+00:00,feeder,0030,N Current (RMS),A,24.3
330914,Hartley Avenue,2024-01-20T11:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,36.2
330914,Hartley Avenue,2024-01-20T11:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,55.1
330914,Hartley Avenue,2024-01-20T11:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,47.9
330914,Hartley Avenue,2024-01-20T11:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.34
330914,Hartley Avenue,2024-01-20T11:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.16
330914,Hartley Avenue,2024-01-20T11:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.24
330914,Hartley Avenue,2024-01-20T11:40:00.000+00:00,feeder,0020,L3 Active Power,kW,7.29
330914,Hartley Avenue,2024-01-20T11:40:00.000+00:00,feeder,0020,L2 Active Power,kW,17.39
330914,Hartley Avenue,2024-01-20T11:40:00.000+00:00,feeder,0020,L1 Active Power,kW,4.66
330914,Hartley Avenue,2024-01-20T11:40:00.000+00:00,feeder,0020,N Current (RMS),A,44.3
330914,Hartley Avenue,2024-01-20T11:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,32.4
330914,Hartley Avenue,2024-01-20T11:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,72.5
330914,Hartley Avenue,2024-01-20T11:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,22.2
330914,Hartley Avenue,2024-01-20T11:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.91
330914,Hartley Avenue,2024-01-20T11:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.3
330914,Hartley Avenue,2024-01-20T11:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.49
330914,Hartley Avenue,2024-01-20T11:40:00.000+00:00,feeder,0010,L3 Active Power,kW,5.38
330914,Hartley Avenue,2024-01-20T11:40:00.000+00:00,feeder,0010,L2 Active Power,kW,11.33
330914,Hartley Avenue,2024-01-20T11:40:00.000+00:00,feeder,0010,L1 Active Power,kW,18.82
330914,Hartley Avenue,2024-01-20T11:40:00.000+00:00,feeder,0010,N Current (RMS),A,44.0
330914,Hartley Avenue,2024-01-20T11:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,23.5
330914,Hartley Avenue,2024-01-20T11:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,47.3
330914,Hartley Avenue,2024-01-20T11:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,78.3
330914,Hartley Avenue,2024-01-20T11:40:00.000+00:00,transformer,,Temperature,C,28.1
330914,Hartley Avenue,2024-01-20T11:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.65
330914,Hartley Avenue,2024-01-20T11:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.76
330914,Hartley Avenue,2024-01-20T11:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.88
330914,Hartley Avenue,2024-01-20T11:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.2
330914,Hartley Avenue,2024-01-20T11:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.09
330914,Hartley Avenue,2024-01-20T11:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.98
330914,Hartley Avenue,2024-01-20T11:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.91
330914,Hartley Avenue,2024-01-20T11:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.26
330914,Hartley Avenue,2024-01-20T11:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.72
330914,Hartley Avenue,2024-01-20T11:40:00.000+00:00,busbar,,L3 Active Power,kW,21.06
330914,Hartley Avenue,2024-01-20T11:40:00.000+00:00,busbar,,L2 Active Power,kW,41.86
330914,Hartley Avenue,2024-01-20T11:40:00.000+00:00,busbar,,L1 Active Power,kW,34.64
330914,Hartley Avenue,2024-01-20T11:40:00.000+00:00,busbar,,N Current (RMS),A,77.3
330914,Hartley Avenue,2024-01-20T11:40:00.000+00:00,busbar,,L3 Current (RMS),A,91.0
330914,Hartley Avenue,2024-01-20T11:40:00.000+00:00,busbar,,L2 Current (RMS),A,172.8
330914,Hartley Avenue,2024-01-20T11:40:00.000+00:00,busbar,,L1 Current (RMS),A,145.9
330914,Hartley Avenue,2024-01-20T11:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.77
330914,Hartley Avenue,2024-01-20T11:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.61
330914,Hartley Avenue,2024-01-20T11:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.53
330914,Hartley Avenue,2024-01-20T11:30:00.000+00:00,feeder,0030,L3 Active Power,kW,7.91
330914,Hartley Avenue,2024-01-20T11:30:00.000+00:00,feeder,0030,L2 Active Power,kW,14.57
330914,Hartley Avenue,2024-01-20T11:30:00.000+00:00,feeder,0030,L1 Active Power,kW,9.55
330914,Hartley Avenue,2024-01-20T11:30:00.000+00:00,feeder,0030,N Current (RMS),A,31.5
330914,Hartley Avenue,2024-01-20T11:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,34.8
330914,Hartley Avenue,2024-01-20T11:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,61.6
330914,Hartley Avenue,2024-01-20T11:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,40.8
330914,Hartley Avenue,2024-01-20T11:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.42
330914,Hartley Avenue,2024-01-20T11:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.15
330914,Hartley Avenue,2024-01-20T11:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.18
330914,Hartley Avenue,2024-01-20T11:30:00.000+00:00,feeder,0020,L3 Active Power,kW,5.66
330914,Hartley Avenue,2024-01-20T11:30:00.000+00:00,feeder,0020,L2 Active Power,kW,16.91
330914,Hartley Avenue,2024-01-20T11:30:00.000+00:00,feeder,0020,L1 Active Power,kW,2.41
330914,Hartley Avenue,2024-01-20T11:30:00.000+00:00,feeder,0020,N Current (RMS),A,50.0
330914,Hartley Avenue,2024-01-20T11:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,27.6
330914,Hartley Avenue,2024-01-20T11:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,70.3
330914,Hartley Avenue,2024-01-20T11:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,15.5
330914,Hartley Avenue,2024-01-20T11:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.15
330914,Hartley Avenue,2024-01-20T11:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.34
330914,Hartley Avenue,2024-01-20T11:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.55
330914,Hartley Avenue,2024-01-20T11:30:00.000+00:00,feeder,0010,L3 Active Power,kW,5.44
330914,Hartley Avenue,2024-01-20T11:30:00.000+00:00,feeder,0010,L2 Active Power,kW,8.64
330914,Hartley Avenue,2024-01-20T11:30:00.000+00:00,feeder,0010,L1 Active Power,kW,17.87
330914,Hartley Avenue,2024-01-20T11:30:00.000+00:00,feeder,0010,N Current (RMS),A,42.1
330914,Hartley Avenue,2024-01-20T11:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,24.4
330914,Hartley Avenue,2024-01-20T11:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,36.8
330914,Hartley Avenue,2024-01-20T11:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,74.6
330914,Hartley Avenue,2024-01-20T11:30:00.000+00:00,transformer,,Temperature,C,28.1
330914,Hartley Avenue,2024-01-20T11:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.61
330914,Hartley Avenue,2024-01-20T11:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.96
330914,Hartley Avenue,2024-01-20T11:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.86
330914,Hartley Avenue,2024-01-20T11:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.41
330914,Hartley Avenue,2024-01-20T11:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.04
330914,Hartley Avenue,2024-01-20T11:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.23
330914,Hartley Avenue,2024-01-20T11:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.34
330914,Hartley Avenue,2024-01-20T11:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.1
330914,Hartley Avenue,2024-01-20T11:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.26
330914,Hartley Avenue,2024-01-20T11:30:00.000+00:00,busbar,,L3 Active Power,kW,19.01
330914,Hartley Avenue,2024-01-20T11:30:00.000+00:00,busbar,,L2 Active Power,kW,40.12
330914,Hartley Avenue,2024-01-20T11:30:00.000+00:00,busbar,,L1 Active Power,kW,29.83
330914,Hartley Avenue,2024-01-20T11:30:00.000+00:00,busbar,,N Current (RMS),A,79.8
330914,Hartley Avenue,2024-01-20T11:30:00.000+00:00,busbar,,L3 Current (RMS),A,84.6
330914,Hartley Avenue,2024-01-20T11:30:00.000+00:00,busbar,,L2 Current (RMS),A,166.2
330914,Hartley Avenue,2024-01-20T11:30:00.000+00:00,busbar,,L1 Current (RMS),A,126.0
330914,Hartley Avenue,2024-01-20T11:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.4
330914,Hartley Avenue,2024-01-20T11:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.82
330914,Hartley Avenue,2024-01-20T11:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.56
330914,Hartley Avenue,2024-01-20T11:20:00.000+00:00,feeder,0030,L3 Active Power,kW,7.97
330914,Hartley Avenue,2024-01-20T11:20:00.000+00:00,feeder,0030,L2 Active Power,kW,10.8
330914,Hartley Avenue,2024-01-20T11:20:00.000+00:00,feeder,0030,L1 Active Power,kW,10.99
330914,Hartley Avenue,2024-01-20T11:20:00.000+00:00,feeder,0030,N Current (RMS),A,22.2
330914,Hartley Avenue,2024-01-20T11:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,35.0
330914,Hartley Avenue,2024-01-20T11:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,46.1
330914,Hartley Avenue,2024-01-20T11:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,46.6
330914,Hartley Avenue,2024-01-20T11:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.6
330914,Hartley Avenue,2024-01-20T11:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.24
330914,Hartley Avenue,2024-01-20T11:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.1
330914,Hartley Avenue,2024-01-20T11:20:00.000+00:00,feeder,0020,L3 Active Power,kW,5.09
330914,Hartley Avenue,2024-01-20T11:20:00.000+00:00,feeder,0020,L2 Active Power,kW,14.86
330914,Hartley Avenue,2024-01-20T11:20:00.000+00:00,feeder,0020,L1 Active Power,kW,3.03
330914,Hartley Avenue,2024-01-20T11:20:00.000+00:00,feeder,0020,N Current (RMS),A,43.0
330914,Hartley Avenue,2024-01-20T11:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,25.0
330914,Hartley Avenue,2024-01-20T11:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,61.6
330914,Hartley Avenue,2024-01-20T11:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,16.9
330914,Hartley Avenue,2024-01-20T11:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.47
330914,Hartley Avenue,2024-01-20T11:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.27
330914,Hartley Avenue,2024-01-20T11:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.21
330914,Hartley Avenue,2024-01-20T11:20:00.000+00:00,feeder,0010,L3 Active Power,kW,3.91
330914,Hartley Avenue,2024-01-20T11:20:00.000+00:00,feeder,0010,L2 Active Power,kW,10.85
330914,Hartley Avenue,2024-01-20T11:20:00.000+00:00,feeder,0010,L1 Active Power,kW,19.56
330914,Hartley Avenue,2024-01-20T11:20:00.000+00:00,feeder,0010,N Current (RMS),A,47.7
330914,Hartley Avenue,2024-01-20T11:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,18.2
330914,Hartley Avenue,2024-01-20T11:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,45.6
330914,Hartley Avenue,2024-01-20T11:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,81.7
330914,Hartley Avenue,2024-01-20T11:20:00.000+00:00,transformer,,Temperature,C,28.0
330914,Hartley Avenue,2024-01-20T11:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.61
330914,Hartley Avenue,2024-01-20T11:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.2
330914,Hartley Avenue,2024-01-20T11:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.87
330914,Hartley Avenue,2024-01-20T11:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.53
330914,Hartley Avenue,2024-01-20T11:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.0
330914,Hartley Avenue,2024-01-20T11:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.26
330914,Hartley Avenue,2024-01-20T11:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.47
330914,Hartley Avenue,2024-01-20T11:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.34
330914,Hartley Avenue,2024-01-20T11:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.88
330914,Hartley Avenue,2024-01-20T11:20:00.000+00:00,busbar,,L3 Active Power,kW,16.97
330914,Hartley Avenue,2024-01-20T11:20:00.000+00:00,busbar,,L2 Active Power,kW,36.5
330914,Hartley Avenue,2024-01-20T11:20:00.000+00:00,busbar,,L1 Active Power,kW,33.58
330914,Hartley Avenue,2024-01-20T11:20:00.000+00:00,busbar,,N Current (RMS),A,77.0
330914,Hartley Avenue,2024-01-20T11:20:00.000+00:00,busbar,,L3 Current (RMS),A,76.4
330914,Hartley Avenue,2024-01-20T11:20:00.000+00:00,busbar,,L2 Current (RMS),A,151.3
330914,Hartley Avenue,2024-01-20T11:20:00.000+00:00,busbar,,L1 Current (RMS),A,141.9
330914,Hartley Avenue,2024-01-20T11:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.29
330914,Hartley Avenue,2024-01-20T11:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.69
330914,Hartley Avenue,2024-01-20T11:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.54
330914,Hartley Avenue,2024-01-20T11:10:00.000+00:00,feeder,0030,L3 Active Power,kW,8.59
330914,Hartley Avenue,2024-01-20T11:10:00.000+00:00,feeder,0030,L2 Active Power,kW,12.12
330914,Hartley Avenue,2024-01-20T11:10:00.000+00:00,feeder,0030,L1 Active Power,kW,10.94
330914,Hartley Avenue,2024-01-20T11:10:00.000+00:00,feeder,0030,N Current (RMS),A,23.4
330914,Hartley Avenue,2024-01-20T11:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,37.3
330914,Hartley Avenue,2024-01-20T11:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,52.1
330914,Hartley Avenue,2024-01-20T11:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,46.0
330914,Hartley Avenue,2024-01-20T11:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.41
330914,Hartley Avenue,2024-01-20T11:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.79
330914,Hartley Avenue,2024-01-20T11:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.29
330914,Hartley Avenue,2024-01-20T11:10:00.000+00:00,feeder,0020,L3 Active Power,kW,9.38
330914,Hartley Avenue,2024-01-20T11:10:00.000+00:00,feeder,0020,L2 Active Power,kW,16.47
330914,Hartley Avenue,2024-01-20T11:10:00.000+00:00,feeder,0020,L1 Active Power,kW,2.4
330914,Hartley Avenue,2024-01-20T11:10:00.000+00:00,feeder,0020,N Current (RMS),A,47.0
330914,Hartley Avenue,2024-01-20T11:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,41.4
330914,Hartley Avenue,2024-01-20T11:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,69.4
330914,Hartley Avenue,2024-01-20T11:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,15.6
330914,Hartley Avenue,2024-01-20T11:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.5
330914,Hartley Avenue,2024-01-20T11:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.51
330914,Hartley Avenue,2024-01-20T11:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.0
330914,Hartley Avenue,2024-01-20T11:10:00.000+00:00,feeder,0010,L3 Active Power,kW,5.51
330914,Hartley Avenue,2024-01-20T11:10:00.000+00:00,feeder,0010,L2 Active Power,kW,9.88
330914,Hartley Avenue,2024-01-20T11:10:00.000+00:00,feeder,0010,L1 Active Power,kW,19.62
330914,Hartley Avenue,2024-01-20T11:10:00.000+00:00,feeder,0010,N Current (RMS),A,43.9
330914,Hartley Avenue,2024-01-20T11:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,25.1
330914,Hartley Avenue,2024-01-20T11:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,40.8
330914,Hartley Avenue,2024-01-20T11:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,81.8
330914,Hartley Avenue,2024-01-20T11:10:00.000+00:00,transformer,,Temperature,C,28.0
330914,Hartley Avenue,2024-01-20T11:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.66
330914,Hartley Avenue,2024-01-20T11:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.82
330914,Hartley Avenue,2024-01-20T11:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.88
330914,Hartley Avenue,2024-01-20T11:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.15
330914,Hartley Avenue,2024-01-20T11:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.04
330914,Hartley Avenue,2024-01-20T11:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.37
330914,Hartley Avenue,2024-01-20T11:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.2
330914,Hartley Avenue,2024-01-20T11:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
330914,Hartley Avenue,2024-01-20T11:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.84
330914,Hartley Avenue,2024-01-20T11:10:00.000+00:00,busbar,,L3 Active Power,kW,23.47
330914,Hartley Avenue,2024-01-20T11:10:00.000+00:00,busbar,,L2 Active Power,kW,38.47
330914,Hartley Avenue,2024-01-20T11:10:00.000+00:00,busbar,,L1 Active Power,kW,32.95
330914,Hartley Avenue,2024-01-20T11:10:00.000+00:00,busbar,,N Current (RMS),A,62.0
330914,Hartley Avenue,2024-01-20T11:10:00.000+00:00,busbar,,L3 Current (RMS),A,101.4
330914,Hartley Avenue,2024-01-20T11:10:00.000+00:00,busbar,,L2 Current (RMS),A,159.4
330914,Hartley Avenue,2024-01-20T11:10:00.000+00:00,busbar,,L1 Current (RMS),A,139.2
330914,Hartley Avenue,2024-01-20T11:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.88
330914,Hartley Avenue,2024-01-20T11:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.07
330914,Hartley Avenue,2024-01-20T11:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.47
330914,Hartley Avenue,2024-01-20T11:00:00.000+00:00,feeder,0030,L3 Active Power,kW,8.72
330914,Hartley Avenue,2024-01-20T11:00:00.000+00:00,feeder,0030,L2 Active Power,kW,10.51
330914,Hartley Avenue,2024-01-20T11:00:00.000+00:00,feeder,0030,L1 Active Power,kW,10.55
330914,Hartley Avenue,2024-01-20T11:00:00.000+00:00,feeder,0030,N Current (RMS),A,20.3
330914,Hartley Avenue,2024-01-20T11:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,38.5
330914,Hartley Avenue,2024-01-20T11:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,44.6
330914,Hartley Avenue,2024-01-20T11:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,45.0
330914,Hartley Avenue,2024-01-20T11:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.39
330914,Hartley Avenue,2024-01-20T11:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.89
330914,Hartley Avenue,2024-01-20T11:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.4
330914,Hartley Avenue,2024-01-20T11:00:00.000+00:00,feeder,0020,L3 Active Power,kW,9.26
330914,Hartley Avenue,2024-01-20T11:00:00.000+00:00,feeder,0020,L2 Active Power,kW,18.31
330914,Hartley Avenue,2024-01-20T11:00:00.000+00:00,feeder,0020,L1 Active Power,kW,5.56
330914,Hartley Avenue,2024-01-20T11:00:00.000+00:00,feeder,0020,N Current (RMS),A,43.2
330914,Hartley Avenue,2024-01-20T11:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,40.2
330914,Hartley Avenue,2024-01-20T11:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,77.0
330914,Hartley Avenue,2024-01-20T11:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,26.4
330914,Hartley Avenue,2024-01-20T11:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.55
330914,Hartley Avenue,2024-01-20T11:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.13
330914,Hartley Avenue,2024-01-20T11:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.85
330914,Hartley Avenue,2024-01-20T11:00:00.000+00:00,feeder,0010,L3 Active Power,kW,10.85
330914,Hartley Avenue,2024-01-20T11:00:00.000+00:00,feeder,0010,L2 Active Power,kW,7.47
330914,Hartley Avenue,2024-01-20T11:00:00.000+00:00,feeder,0010,L1 Active Power,kW,19.82
330914,Hartley Avenue,2024-01-20T11:00:00.000+00:00,feeder,0010,N Current (RMS),A,43.1
330914,Hartley Avenue,2024-01-20T11:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,46.3
330914,Hartley Avenue,2024-01-20T11:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,31.6
330914,Hartley Avenue,2024-01-20T11:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,83.2
330914,Hartley Avenue,2024-01-20T11:00:00.000+00:00,transformer,,Temperature,C,28.0
330914,Hartley Avenue,2024-01-20T11:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.66
330914,Hartley Avenue,2024-01-20T11:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.82
330914,Hartley Avenue,2024-01-20T11:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.9
330914,Hartley Avenue,2024-01-20T11:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.13
330914,Hartley Avenue,2024-01-20T11:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.02
330914,Hartley Avenue,2024-01-20T11:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.4
330914,Hartley Avenue,2024-01-20T11:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.82
330914,Hartley Avenue,2024-01-20T11:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.09
330914,Hartley Avenue,2024-01-20T11:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.72
330914,Hartley Avenue,2024-01-20T11:00:00.000+00:00,busbar,,L3 Active Power,kW,28.83
330914,Hartley Avenue,2024-01-20T11:00:00.000+00:00,busbar,,L2 Active Power,kW,36.29
330914,Hartley Avenue,2024-01-20T11:00:00.000+00:00,busbar,,L1 Active Power,kW,35.93
330914,Hartley Avenue,2024-01-20T11:00:00.000+00:00,busbar,,N Current (RMS),A,54.3
330914,Hartley Avenue,2024-01-20T11:00:00.000+00:00,busbar,,L3 Current (RMS),A,122.2
330914,Hartley Avenue,2024-01-20T11:00:00.000+00:00,busbar,,L2 Current (RMS),A,150.8
330914,Hartley Avenue,2024-01-20T11:00:00.000+00:00,busbar,,L1 Current (RMS),A,152.0
330914,Hartley Avenue,2024-01-20T10:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-2.05
330914,Hartley Avenue,2024-01-20T10:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.19
330914,Hartley Avenue,2024-01-20T10:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-2.02
330914,Hartley Avenue,2024-01-20T10:50:00.000+00:00,feeder,0030,L3 Active Power,kW,10.9
330914,Hartley Avenue,2024-01-20T10:50:00.000+00:00,feeder,0030,L2 Active Power,kW,11.0
330914,Hartley Avenue,2024-01-20T10:50:00.000+00:00,feeder,0030,L1 Active Power,kW,14.71
330914,Hartley Avenue,2024-01-20T10:50:00.000+00:00,feeder,0030,N Current (RMS),A,23.4
330914,Hartley Avenue,2024-01-20T10:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,46.8
330914,Hartley Avenue,2024-01-20T10:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,46.9
330914,Hartley Avenue,2024-01-20T10:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,62.8
330914,Hartley Avenue,2024-01-20T10:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.39
330914,Hartley Avenue,2024-01-20T10:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.64
330914,Hartley Avenue,2024-01-20T10:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.22
330914,Hartley Avenue,2024-01-20T10:50:00.000+00:00,feeder,0020,L3 Active Power,kW,10.5
330914,Hartley Avenue,2024-01-20T10:50:00.000+00:00,feeder,0020,L2 Active Power,kW,18.03
330914,Hartley Avenue,2024-01-20T10:50:00.000+00:00,feeder,0020,L1 Active Power,kW,8.22
330914,Hartley Avenue,2024-01-20T10:50:00.000+00:00,feeder,0020,N Current (RMS),A,36.3
330914,Hartley Avenue,2024-01-20T10:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,45.1
330914,Hartley Avenue,2024-01-20T10:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,75.0
330914,Hartley Avenue,2024-01-20T10:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,37.9
330914,Hartley Avenue,2024-01-20T10:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.5
330914,Hartley Avenue,2024-01-20T10:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.42
330914,Hartley Avenue,2024-01-20T10:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.94
330914,Hartley Avenue,2024-01-20T10:50:00.000+00:00,feeder,0010,L3 Active Power,kW,5.81
330914,Hartley Avenue,2024-01-20T10:50:00.000+00:00,feeder,0010,L2 Active Power,kW,6.82
330914,Hartley Avenue,2024-01-20T10:50:00.000+00:00,feeder,0010,L1 Active Power,kW,27.42
330914,Hartley Avenue,2024-01-20T10:50:00.000+00:00,feeder,0010,N Current (RMS),A,75.1
330914,Hartley Avenue,2024-01-20T10:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,26.1
330914,Hartley Avenue,2024-01-20T10:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,29.2
330914,Hartley Avenue,2024-01-20T10:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,114.7
330914,Hartley Avenue,2024-01-20T10:50:00.000+00:00,transformer,,Temperature,C,27.9
330914,Hartley Avenue,2024-01-20T10:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.67
330914,Hartley Avenue,2024-01-20T10:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.49
330914,Hartley Avenue,2024-01-20T10:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.92
330914,Hartley Avenue,2024-01-20T10:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.71
330914,Hartley Avenue,2024-01-20T10:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.03
330914,Hartley Avenue,2024-01-20T10:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.71
330914,Hartley Avenue,2024-01-20T10:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.95
330914,Hartley Avenue,2024-01-20T10:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.25
330914,Hartley Avenue,2024-01-20T10:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.18
330914,Hartley Avenue,2024-01-20T10:50:00.000+00:00,busbar,,L3 Active Power,kW,27.22
330914,Hartley Avenue,2024-01-20T10:50:00.000+00:00,busbar,,L2 Active Power,kW,35.86
330914,Hartley Avenue,2024-01-20T10:50:00.000+00:00,busbar,,L1 Active Power,kW,50.35
330914,Hartley Avenue,2024-01-20T10:50:00.000+00:00,busbar,,N Current (RMS),A,83.6
330914,Hartley Avenue,2024-01-20T10:50:00.000+00:00,busbar,,L3 Current (RMS),A,116.6
