Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
330914,Hartley Avenue,2024-01-20T10:50:00.000+00:00,busbar,,L2 Current (RMS),A,149.4
330914,Hartley Avenue,2024-01-20T10:50:00.000+00:00,busbar,,L1 Current (RMS),A,211.3
330914,Hartley Avenue,2024-01-20T10:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-2.1
330914,Hartley Avenue,2024-01-20T10:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.11
330914,Hartley Avenue,2024-01-20T10:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-2.0
330914,Hartley Avenue,2024-01-20T10:40:00.000+00:00,feeder,0030,L3 Active Power,kW,9.24
330914,Hartley Avenue,2024-01-20T10:40:00.000+00:00,feeder,0030,L2 Active Power,kW,7.37
330914,Hartley Avenue,2024-01-20T10:40:00.000+00:00,feeder,0030,L1 Active Power,kW,15.66
330914,Hartley Avenue,2024-01-20T10:40:00.000+00:00,feeder,0030,N Current (RMS),A,29.7
330914,Hartley Avenue,2024-01-20T10:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,40.4
330914,Hartley Avenue,2024-01-20T10:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,32.3
330914,Hartley Avenue,2024-01-20T10:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,65.9
330914,Hartley Avenue,2024-01-20T10:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.36
330914,Hartley Avenue,2024-01-20T10:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.85
330914,Hartley Avenue,2024-01-20T10:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.21
330914,Hartley Avenue,2024-01-20T10:40:00.000+00:00,feeder,0020,L3 Active Power,kW,8.89
330914,Hartley Avenue,2024-01-20T10:40:00.000+00:00,feeder,0020,L2 Active Power,kW,19.42
330914,Hartley Avenue,2024-01-20T10:40:00.000+00:00,feeder,0020,L1 Active Power,kW,4.58
330914,Hartley Avenue,2024-01-20T10:40:00.000+00:00,feeder,0020,N Current (RMS),A,46.5
330914,Hartley Avenue,2024-01-20T10:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,39.3
330914,Hartley Avenue,2024-01-20T10:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,81.1
330914,Hartley Avenue,2024-01-20T10:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,21.7
330914,Hartley Avenue,2024-01-20T10:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.55
330914,Hartley Avenue,2024-01-20T10:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.29
330914,Hartley Avenue,2024-01-20T10:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.77
330914,Hartley Avenue,2024-01-20T10:40:00.000+00:00,feeder,0010,L3 Active Power,kW,10.09
330914,Hartley Avenue,2024-01-20T10:40:00.000+00:00,feeder,0010,L2 Active Power,kW,6.15
330914,Hartley Avenue,2024-01-20T10:40:00.000+00:00,feeder,0010,L1 Active Power,kW,28.16
330914,Hartley Avenue,2024-01-20T10:40:00.000+00:00,feeder,0010,N Current (RMS),A,72.9
330914,Hartley Avenue,2024-01-20T10:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,42.6
330914,Hartley Avenue,2024-01-20T10:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,26.9
330914,Hartley Avenue,2024-01-20T10:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,117.2
330914,Hartley Avenue,2024-01-20T10:40:00.000+00:00,transformer,,Temperature,C,27.9
330914,Hartley Avenue,2024-01-20T10:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.65
330914,Hartley Avenue,2024-01-20T10:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.73
330914,Hartley Avenue,2024-01-20T10:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.9
330914,Hartley Avenue,2024-01-20T10:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.06
330914,Hartley Avenue,2024-01-20T10:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.03
330914,Hartley Avenue,2024-01-20T10:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.86
330914,Hartley Avenue,2024-01-20T10:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
330914,Hartley Avenue,2024-01-20T10:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.25
330914,Hartley Avenue,2024-01-20T10:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.99
330914,Hartley Avenue,2024-01-20T10:40:00.000+00:00,busbar,,L3 Active Power,kW,28.22
330914,Hartley Avenue,2024-01-20T10:40:00.000+00:00,busbar,,L2 Active Power,kW,32.93
330914,Hartley Avenue,2024-01-20T10:40:00.000+00:00,busbar,,L1 Active Power,kW,48.4
330914,Hartley Avenue,2024-01-20T10:40:00.000+00:00,busbar,,N Current (RMS),A,78.8
330914,Hartley Avenue,2024-01-20T10:40:00.000+00:00,busbar,,L3 Current (RMS),A,120.6
330914,Hartley Avenue,2024-01-20T10:40:00.000+00:00,busbar,,L2 Current (RMS),A,137.4
330914,Hartley Avenue,2024-01-20T10:40:00.000+00:00,busbar,,L1 Current (RMS),A,202.5
330914,Hartley Avenue,2024-01-20T10:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-2.14
330914,Hartley Avenue,2024-01-20T10:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.79
330914,Hartley Avenue,2024-01-20T10:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.53
330914,Hartley Avenue,2024-01-20T10:30:00.000+00:00,feeder,0030,L3 Active Power,kW,9.51
330914,Hartley Avenue,2024-01-20T10:30:00.000+00:00,feeder,0030,L2 Active Power,kW,8.24
330914,Hartley Avenue,2024-01-20T10:30:00.000+00:00,feeder,0030,L1 Active Power,kW,13.61
330914,Hartley Avenue,2024-01-20T10:30:00.000+00:00,feeder,0030,N Current (RMS),A,24.8
330914,Hartley Avenue,2024-01-20T10:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,44.0
330914,Hartley Avenue,2024-01-20T10:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,35.5
330914,Hartley Avenue,2024-01-20T10:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,56.9
330914,Hartley Avenue,2024-01-20T10:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.53
330914,Hartley Avenue,2024-01-20T10:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.0
330914,Hartley Avenue,2024-01-20T10:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.22
330914,Hartley Avenue,2024-01-20T10:30:00.000+00:00,feeder,0020,L3 Active Power,kW,10.82
330914,Hartley Avenue,2024-01-20T10:30:00.000+00:00,feeder,0020,L2 Active Power,kW,15.57
330914,Hartley Avenue,2024-01-20T10:30:00.000+00:00,feeder,0020,L1 Active Power,kW,2.71
330914,Hartley Avenue,2024-01-20T10:30:00.000+00:00,feeder,0020,N Current (RMS),A,41.9
330914,Hartley Avenue,2024-01-20T10:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,46.7
330914,Hartley Avenue,2024-01-20T10:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,65.6
330914,Hartley Avenue,2024-01-20T10:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,16.0
330914,Hartley Avenue,2024-01-20T10:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.31
330914,Hartley Avenue,2024-01-20T10:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.5
330914,Hartley Avenue,2024-01-20T10:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.69
330914,Hartley Avenue,2024-01-20T10:30:00.000+00:00,feeder,0010,L3 Active Power,kW,9.69
330914,Hartley Avenue,2024-01-20T10:30:00.000+00:00,feeder,0010,L2 Active Power,kW,7.59
330914,Hartley Avenue,2024-01-20T10:30:00.000+00:00,feeder,0010,L1 Active Power,kW,16.89
330914,Hartley Avenue,2024-01-20T10:30:00.000+00:00,feeder,0010,N Current (RMS),A,34.3
330914,Hartley Avenue,2024-01-20T10:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,41.0
330914,Hartley Avenue,2024-01-20T10:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,32.3
330914,Hartley Avenue,2024-01-20T10:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,71.2
330914,Hartley Avenue,2024-01-20T10:30:00.000+00:00,transformer,,Temperature,C,27.9
330914,Hartley Avenue,2024-01-20T10:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.58
330914,Hartley Avenue,2024-01-20T10:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.77
330914,Hartley Avenue,2024-01-20T10:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.88
330914,Hartley Avenue,2024-01-20T10:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.88
330914,Hartley Avenue,2024-01-20T10:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.0
330914,Hartley Avenue,2024-01-20T10:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.56
330914,Hartley Avenue,2024-01-20T10:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.98
330914,Hartley Avenue,2024-01-20T10:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.28
330914,Hartley Avenue,2024-01-20T10:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.45
330914,Hartley Avenue,2024-01-20T10:30:00.000+00:00,busbar,,L3 Active Power,kW,30.02
330914,Hartley Avenue,2024-01-20T10:30:00.000+00:00,busbar,,L2 Active Power,kW,31.41
330914,Hartley Avenue,2024-01-20T10:30:00.000+00:00,busbar,,L1 Active Power,kW,33.21
330914,Hartley Avenue,2024-01-20T10:30:00.000+00:00,busbar,,N Current (RMS),A,46.4
330914,Hartley Avenue,2024-01-20T10:30:00.000+00:00,busbar,,L3 Current (RMS),A,128.4
330914,Hartley Avenue,2024-01-20T10:30:00.000+00:00,busbar,,L2 Current (RMS),A,131.4
330914,Hartley Avenue,2024-01-20T10:30:00.000+00:00,busbar,,L1 Current (RMS),A,140.6
330914,Hartley Avenue,2024-01-20T10:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.39
330914,Hartley Avenue,2024-01-20T10:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.96
330914,Hartley Avenue,2024-01-20T10:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.5
330914,Hartley Avenue,2024-01-20T10:20:00.000+00:00,feeder,0030,L3 Active Power,kW,7.52
330914,Hartley Avenue,2024-01-20T10:20:00.000+00:00,feeder,0030,L2 Active Power,kW,9.14
330914,Hartley Avenue,2024-01-20T10:20:00.000+00:00,feeder,0030,L1 Active Power,kW,13.93
330914,Hartley Avenue,2024-01-20T10:20:00.000+00:00,feeder,0030,N Current (RMS),A,23.8
330914,Hartley Avenue,2024-01-20T10:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,32.6
330914,Hartley Avenue,2024-01-20T10:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,39.2
330914,Hartley Avenue,2024-01-20T10:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,58.3
330914,Hartley Avenue,2024-01-20T10:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.67
330914,Hartley Avenue,2024-01-20T10:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.86
330914,Hartley Avenue,2024-01-20T10:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.25
330914,Hartley Avenue,2024-01-20T10:20:00.000+00:00,feeder,0020,L3 Active Power,kW,10.13
330914,Hartley Avenue,2024-01-20T10:20:00.000+00:00,feeder,0020,L2 Active Power,kW,12.3
330914,Hartley Avenue,2024-01-20T10:20:00.000+00:00,feeder,0020,L1 Active Power,kW,2.81
330914,Hartley Avenue,2024-01-20T10:20:00.000+00:00,feeder,0020,N Current (RMS),A,32.5
330914,Hartley Avenue,2024-01-20T10:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,43.8
330914,Hartley Avenue,2024-01-20T10:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,51.6
330914,Hartley Avenue,2024-01-20T10:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,16.2
330914,Hartley Avenue,2024-01-20T10:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.38
330914,Hartley Avenue,2024-01-20T10:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.17
330914,Hartley Avenue,2024-01-20T10:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.65
330914,Hartley Avenue,2024-01-20T10:20:00.000+00:00,feeder,0010,L3 Active Power,kW,8.39
330914,Hartley Avenue,2024-01-20T10:20:00.000+00:00,feeder,0010,L2 Active Power,kW,6.91
330914,Hartley Avenue,2024-01-20T10:20:00.000+00:00,feeder,0010,L1 Active Power,kW,19.06
330914,Hartley Avenue,2024-01-20T10:20:00.000+00:00,feeder,0010,N Current (RMS),A,42.4
330914,Hartley Avenue,2024-01-20T10:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,36.0
330914,Hartley Avenue,2024-01-20T10:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,29.7
330914,Hartley Avenue,2024-01-20T10:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,79.7
330914,Hartley Avenue,2024-01-20T10:20:00.000+00:00,transformer,,Temperature,C,27.8
330914,Hartley Avenue,2024-01-20T10:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.61
330914,Hartley Avenue,2024-01-20T10:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.11
330914,Hartley Avenue,2024-01-20T10:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.94
330914,Hartley Avenue,2024-01-20T10:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.24
330914,Hartley Avenue,2024-01-20T10:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.02
330914,Hartley Avenue,2024-01-20T10:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.6
330914,Hartley Avenue,2024-01-20T10:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.43
330914,Hartley Avenue,2024-01-20T10:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.99
330914,Hartley Avenue,2024-01-20T10:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.39
330914,Hartley Avenue,2024-01-20T10:20:00.000+00:00,busbar,,L3 Active Power,kW,26.04
330914,Hartley Avenue,2024-01-20T10:20:00.000+00:00,busbar,,L2 Active Power,kW,28.35
330914,Hartley Avenue,2024-01-20T10:20:00.000+00:00,busbar,,L1 Active Power,kW,35.8
330914,Hartley Avenue,2024-01-20T10:20:00.000+00:00,busbar,,N Current (RMS),A,51.3
330914,Hartley Avenue,2024-01-20T10:20:00.000+00:00,busbar,,L3 Current (RMS),A,111.3
330914,Hartley Avenue,2024-01-20T10:20:00.000+00:00,busbar,,L2 Current (RMS),A,118.4
330914,Hartley Avenue,2024-01-20T10:20:00.000+00:00,busbar,,L1 Current (RMS),A,150.9
330914,Hartley Avenue,2024-01-20T10:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.66
330914,Hartley Avenue,2024-01-20T10:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.08
330914,Hartley Avenue,2024-01-20T10:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.71
330914,Hartley Avenue,2024-01-20T10:10:00.000+00:00,feeder,0030,L3 Active Power,kW,6.36
330914,Hartley Avenue,2024-01-20T10:10:00.000+00:00,feeder,0030,L2 Active Power,kW,9.16
330914,Hartley Avenue,2024-01-20T10:10:00.000+00:00,feeder,0030,L1 Active Power,kW,13.1
330914,Hartley Avenue,2024-01-20T10:10:00.000+00:00,feeder,0030,N Current (RMS),A,24.7
330914,Hartley Avenue,2024-01-20T10:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,28.4
330914,Hartley Avenue,2024-01-20T10:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,39.2
330914,Hartley Avenue,2024-01-20T10:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,55.5
330914,Hartley Avenue,2024-01-20T10:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.72
330914,Hartley Avenue,2024-01-20T10:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.75
330914,Hartley Avenue,2024-01-20T10:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.15
330914,Hartley Avenue,2024-01-20T10:10:00.000+00:00,feeder,0020,L3 Active Power,kW,8.57
330914,Hartley Avenue,2024-01-20T10:10:00.000+00:00,feeder,0020,L2 Active Power,kW,13.6
330914,Hartley Avenue,2024-01-20T10:10:00.000+00:00,feeder,0020,L1 Active Power,kW,2.22
330914,Hartley Avenue,2024-01-20T10:10:00.000+00:00,feeder,0020,N Current (RMS),A,38.7
330914,Hartley Avenue,2024-01-20T10:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,38.0
330914,Hartley Avenue,2024-01-20T10:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,57.0
330914,Hartley Avenue,2024-01-20T10:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,14.0
330914,Hartley Avenue,2024-01-20T10:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.39
330914,Hartley Avenue,2024-01-20T10:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.11
330914,Hartley Avenue,2024-01-20T10:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.29
330914,Hartley Avenue,2024-01-20T10:10:00.000+00:00,feeder,0010,L3 Active Power,kW,6.91
330914,Hartley Avenue,2024-01-20T10:10:00.000+00:00,feeder,0010,L2 Active Power,kW,8.66
330914,Hartley Avenue,2024-01-20T10:10:00.000+00:00,feeder,0010,L1 Active Power,kW,19.14
330914,Hartley Avenue,2024-01-20T10:10:00.000+00:00,feeder,0010,N Current (RMS),A,41.2
330914,Hartley Avenue,2024-01-20T10:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,30.1
330914,Hartley Avenue,2024-01-20T10:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,36.6
330914,Hartley Avenue,2024-01-20T10:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,80.3
330914,Hartley Avenue,2024-01-20T10:10:00.000+00:00,transformer,,Temperature,C,27.8
330914,Hartley Avenue,2024-01-20T10:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.65
330914,Hartley Avenue,2024-01-20T10:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.1
330914,Hartley Avenue,2024-01-20T10:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.9
330914,Hartley Avenue,2024-01-20T10:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.2
330914,Hartley Avenue,2024-01-20T10:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.05
330914,Hartley Avenue,2024-01-20T10:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.48
330914,Hartley Avenue,2024-01-20T10:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.77
330914,Hartley Avenue,2024-01-20T10:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.94
330914,Hartley Avenue,2024-01-20T10:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.15
330914,Hartley Avenue,2024-01-20T10:10:00.000+00:00,busbar,,L3 Active Power,kW,21.84
330914,Hartley Avenue,2024-01-20T10:10:00.000+00:00,busbar,,L2 Active Power,kW,31.43
330914,Hartley Avenue,2024-01-20T10:10:00.000+00:00,busbar,,L1 Active Power,kW,34.46
330914,Hartley Avenue,2024-01-20T10:10:00.000+00:00,busbar,,N Current (RMS),A,54.5
330914,Hartley Avenue,2024-01-20T10:10:00.000+00:00,busbar,,L3 Current (RMS),A,95.1
330914,Hartley Avenue,2024-01-20T10:10:00.000+00:00,busbar,,L2 Current (RMS),A,130.7
330914,Hartley Avenue,2024-01-20T10:10:00.000+00:00,busbar,,L1 Current (RMS),A,145.8
330914,Hartley Avenue,2024-01-20T10:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-2.15
330914,Hartley Avenue,2024-01-20T10:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.68
330914,Hartley Avenue,2024-01-20T10:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.55
330914,Hartley Avenue,2024-01-20T10:00:00.000+00:00,feeder,0030,L3 Active Power,kW,4.64
330914,Hartley Avenue,2024-01-20T10:00:00.000+00:00,feeder,0030,L2 Active Power,kW,8.85
330914,Hartley Avenue,2024-01-20T10:00:00.000+00:00,feeder,0030,L1 Active Power,kW,10.59
330914,Hartley Avenue,2024-01-20T10:00:00.000+00:00,feeder,0030,N Current (RMS),A,22.0
330914,Hartley Avenue,2024-01-20T10:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,22.2
330914,Hartley Avenue,2024-01-20T10:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,37.7
330914,Hartley Avenue,2024-01-20T10:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,44.8
330914,Hartley Avenue,2024-01-20T10:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.57
330914,Hartley Avenue,2024-01-20T10:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.16
330914,Hartley Avenue,2024-01-20T10:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.09
330914,Hartley Avenue,2024-01-20T10:00:00.000+00:00,feeder,0020,L3 Active Power,kW,9.59
330914,Hartley Avenue,2024-01-20T10:00:00.000+00:00,feeder,0020,L2 Active Power,kW,12.84
330914,Hartley Avenue,2024-01-20T10:00:00.000+00:00,feeder,0020,L1 Active Power,kW,2.32
330914,Hartley Avenue,2024-01-20T10:00:00.000+00:00,feeder,0020,N Current (RMS),A,37.1
330914,Hartley Avenue,2024-01-20T10:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,42.2
330914,Hartley Avenue,2024-01-20T10:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,53.9
330914,Hartley Avenue,2024-01-20T10:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,14.0
330914,Hartley Avenue,2024-01-20T10:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.99
330914,Hartley Avenue,2024-01-20T10:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.13
330914,Hartley Avenue,2024-01-20T10:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.97
330914,Hartley Avenue,2024-01-20T10:00:00.000+00:00,feeder,0010,L3 Active Power,kW,7.27
330914,Hartley Avenue,2024-01-20T10:00:00.000+00:00,feeder,0010,L2 Active Power,kW,14.42
330914,Hartley Avenue,2024-01-20T10:00:00.000+00:00,feeder,0010,L1 Active Power,kW,18.99
330914,Hartley Avenue,2024-01-20T10:00:00.000+00:00,feeder,0010,N Current (RMS),A,37.3
330914,Hartley Avenue,2024-01-20T10:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,31.3
330914,Hartley Avenue,2024-01-20T10:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,60.6
330914,Hartley Avenue,2024-01-20T10:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,80.9
330914,Hartley Avenue,2024-01-20T10:00:00.000+00:00,transformer,,Temperature,C,27.8
330914,Hartley Avenue,2024-01-20T10:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.72
330914,Hartley Avenue,2024-01-20T10:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.31
330914,Hartley Avenue,2024-01-20T10:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.94
330914,Hartley Avenue,2024-01-20T10:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.26
330914,Hartley Avenue,2024-01-20T10:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.15
330914,Hartley Avenue,2024-01-20T10:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.7
330914,Hartley Avenue,2024-01-20T10:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.71
330914,Hartley Avenue,2024-01-20T10:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.98
330914,Hartley Avenue,2024-01-20T10:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.62
330914,Hartley Avenue,2024-01-20T10:00:00.000+00:00,busbar,,L3 Active Power,kW,21.49
330914,Hartley Avenue,2024-01-20T10:00:00.000+00:00,busbar,,L2 Active Power,kW,36.11
330914,Hartley Avenue,2024-01-20T10:00:00.000+00:00,busbar,,L1 Active Power,kW,31.9
330914,Hartley Avenue,2024-01-20T10:00:00.000+00:00,busbar,,N Current (RMS),A,60.2
330914,Hartley Avenue,2024-01-20T10:00:00.000+00:00,busbar,,L3 Current (RMS),A,94.0
330914,Hartley Avenue,2024-01-20T10:00:00.000+00:00,busbar,,L2 Current (RMS),A,149.4
330914,Hartley Avenue,2024-01-20T10:00:00.000+00:00,busbar,,L1 Current (RMS),A,136.8
330914,Hartley Avenue,2024-01-20T09:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-2.19
330914,Hartley Avenue,2024-01-20T09:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.0
330914,Hartley Avenue,2024-01-20T09:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.85
330914,Hartley Avenue,2024-01-20T09:50:00.000+00:00,feeder,0030,L3 Active Power,kW,9.91
330914,Hartley Avenue,2024-01-20T09:50:00.000+00:00,feeder,0030,L2 Active Power,kW,10.08
330914,Hartley Avenue,2024-01-20T09:50:00.000+00:00,feeder,0030,L1 Active Power,kW,11.41
330914,Hartley Avenue,2024-01-20T09:50:00.000+00:00,feeder,0030,N Current (RMS),A,22.1
330914,Hartley Avenue,2024-01-20T09:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,46.6
330914,Hartley Avenue,2024-01-20T09:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,42.7
330914,Hartley Avenue,2024-01-20T09:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,48.6
330914,Hartley Avenue,2024-01-20T09:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.47
330914,Hartley Avenue,2024-01-20T09:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.29
330914,Hartley Avenue,2024-01-20T09:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.2
330914,Hartley Avenue,2024-01-20T09:50:00.000+00:00,feeder,0020,L3 Active Power,kW,7.88
330914,Hartley Avenue,2024-01-20T09:50:00.000+00:00,feeder,0020,L2 Active Power,kW,13.29
330914,Hartley Avenue,2024-01-20T09:50:00.000+00:00,feeder,0020,L1 Active Power,kW,2.11
330914,Hartley Avenue,2024-01-20T09:50:00.000+00:00,feeder,0020,N Current (RMS),A,37.2
330914,Hartley Avenue,2024-01-20T09:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,34.9
330914,Hartley Avenue,2024-01-20T09:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,56.6
330914,Hartley Avenue,2024-01-20T09:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,13.4
330914,Hartley Avenue,2024-01-20T09:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.3
330914,Hartley Avenue,2024-01-20T09:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.02
330914,Hartley Avenue,2024-01-20T09:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.79
330914,Hartley Avenue,2024-01-20T09:50:00.000+00:00,feeder,0010,L3 Active Power,kW,6.05
330914,Hartley Avenue,2024-01-20T09:50:00.000+00:00,feeder,0010,L2 Active Power,kW,11.26
330914,Hartley Avenue,2024-01-20T09:50:00.000+00:00,feeder,0010,L1 Active Power,kW,16.06
330914,Hartley Avenue,2024-01-20T09:50:00.000+00:00,feeder,0010,N Current (RMS),A,30.8
330914,Hartley Avenue,2024-01-20T09:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,26.9
330914,Hartley Avenue,2024-01-20T09:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,47.0
330914,Hartley Avenue,2024-01-20T09:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,68.4
330914,Hartley Avenue,2024-01-20T09:50:00.000+00:00,transformer,,Temperature,C,27.8
330914,Hartley Avenue,2024-01-20T09:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.7
330914,Hartley Avenue,2024-01-20T09:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.48
330914,Hartley Avenue,2024-01-20T09:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.98
330914,Hartley Avenue,2024-01-20T09:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.34
330914,Hartley Avenue,2024-01-20T09:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.15
330914,Hartley Avenue,2024-01-20T09:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.84
330914,Hartley Avenue,2024-01-20T09:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.96
330914,Hartley Avenue,2024-01-20T09:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.32
330914,Hartley Avenue,2024-01-20T09:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.85
330914,Hartley Avenue,2024-01-20T09:50:00.000+00:00,busbar,,L3 Active Power,kW,23.84
330914,Hartley Avenue,2024-01-20T09:50:00.000+00:00,busbar,,L2 Active Power,kW,34.64
330914,Hartley Avenue,2024-01-20T09:50:00.000+00:00,busbar,,L1 Active Power,kW,29.58
330914,Hartley Avenue,2024-01-20T09:50:00.000+00:00,busbar,,N Current (RMS),A,54.7
330914,Hartley Avenue,2024-01-20T09:50:00.000+00:00,busbar,,L3 Current (RMS),A,104.9
330914,Hartley Avenue,2024-01-20T09:50:00.000+00:00,busbar,,L2 Current (RMS),A,143.9
330914,Hartley Avenue,2024-01-20T09:50:00.000+00:00,busbar,,L1 Current (RMS),A,127.1
330914,Hartley Avenue,2024-01-20T09:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-2.25
330914,Hartley Avenue,2024-01-20T09:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.25
330914,Hartley Avenue,2024-01-20T09:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-2.42
330914,Hartley Avenue,2024-01-20T09:40:00.000+00:00,feeder,0030,L3 Active Power,kW,5.99
330914,Hartley Avenue,2024-01-20T09:40:00.000+00:00,feeder,0030,L2 Active Power,kW,12.4
330914,Hartley Avenue,2024-01-20T09:40:00.000+00:00,feeder,0030,L1 Active Power,kW,8.65
330914,Hartley Avenue,2024-01-20T09:40:00.000+00:00,feeder,0030,N Current (RMS),A,26.2
330914,Hartley Avenue,2024-01-20T09:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,28.0
330914,Hartley Avenue,2024-01-20T09:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,52.1
330914,Hartley Avenue,2024-01-20T09:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,38.0
330914,Hartley Avenue,2024-01-20T09:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.83
330914,Hartley Avenue,2024-01-20T09:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.32
330914,Hartley Avenue,2024-01-20T09:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.34
330914,Hartley Avenue,2024-01-20T09:40:00.000+00:00,feeder,0020,L3 Active Power,kW,8.33
330914,Hartley Avenue,2024-01-20T09:40:00.000+00:00,feeder,0020,L2 Active Power,kW,10.68
330914,Hartley Avenue,2024-01-20T09:40:00.000+00:00,feeder,0020,L1 Active Power,kW,2.05
330914,Hartley Avenue,2024-01-20T09:40:00.000+00:00,feeder,0020,N Current (RMS),A,30.6
330914,Hartley Avenue,2024-01-20T09:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,37.2
330914,Hartley Avenue,2024-01-20T09:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,45.5
330914,Hartley Avenue,2024-01-20T09:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,13.7
330914,Hartley Avenue,2024-01-20T09:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.06
330914,Hartley Avenue,2024-01-20T09:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.31
330914,Hartley Avenue,2024-01-20T09:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.61
330914,Hartley Avenue,2024-01-20T09:40:00.000+00:00,feeder,0010,L3 Active Power,kW,8.33
330914,Hartley Avenue,2024-01-20T09:40:00.000+00:00,feeder,0010,L2 Active Power,kW,12.18
330914,Hartley Avenue,2024-01-20T09:40:00.000+00:00,feeder,0010,L1 Active Power,kW,19.08
330914,Hartley Avenue,2024-01-20T09:40:00.000+00:00,feeder,0010,N Current (RMS),A,33.1
330914,Hartley Avenue,2024-01-20T09:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,35.2
330914,Hartley Avenue,2024-01-20T09:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,50.5
330914,Hartley Avenue,2024-01-20T09:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,80.2
330914,Hartley Avenue,2024-01-20T09:40:00.000+00:00,transformer,,Temperature,C,27.7
330914,Hartley Avenue,2024-01-20T09:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.7
330914,Hartley Avenue,2024-01-20T09:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.84
330914,Hartley Avenue,2024-01-20T09:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.97
330914,Hartley Avenue,2024-01-20T09:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.46
330914,Hartley Avenue,2024-01-20T09:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.16
330914,Hartley Avenue,2024-01-20T09:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.0
330914,Hartley Avenue,2024-01-20T09:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.14
330914,Hartley Avenue,2024-01-20T09:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.27
330914,Hartley Avenue,2024-01-20T09:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.38
330914,Hartley Avenue,2024-01-20T09:40:00.000+00:00,busbar,,L3 Active Power,kW,22.65
330914,Hartley Avenue,2024-01-20T09:40:00.000+00:00,busbar,,L2 Active Power,kW,35.25
330914,Hartley Avenue,2024-01-20T09:40:00.000+00:00,busbar,,L1 Active Power,kW,29.79
330914,Hartley Avenue,2024-01-20T09:40:00.000+00:00,busbar,,N Current (RMS),A,52.1
330914,Hartley Avenue,2024-01-20T09:40:00.000+00:00,busbar,,L3 Current (RMS),A,98.2
330914,Hartley Avenue,2024-01-20T09:40:00.000+00:00,busbar,,L2 Current (RMS),A,146.5
330914,Hartley Avenue,2024-01-20T09:40:00.000+00:00,busbar,,L1 Current (RMS),A,127.9
330914,Hartley Avenue,2024-01-20T09:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-2.49
330914,Hartley Avenue,2024-01-20T09:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.25
330914,Hartley Avenue,2024-01-20T09:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-2.2
330914,Hartley Avenue,2024-01-20T09:30:00.000+00:00,feeder,0030,L3 Active Power,kW,4.83
330914,Hartley Avenue,2024-01-20T09:30:00.000+00:00,feeder,0030,L2 Active Power,kW,12.97
330914,Hartley Avenue,2024-01-20T09:30:00.000+00:00,feeder,0030,L1 Active Power,kW,9.65
330914,Hartley Avenue,2024-01-20T09:30:00.000+00:00,feeder,0030,N Current (RMS),A,30.0
330914,Hartley Avenue,2024-01-20T09:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,23.6
330914,Hartley Avenue,2024-01-20T09:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,53.9
330914,Hartley Avenue,2024-01-20T09:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,41.4
330914,Hartley Avenue,2024-01-20T09:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.93
330914,Hartley Avenue,2024-01-20T09:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.25
330914,Hartley Avenue,2024-01-20T09:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.44
330914,Hartley Avenue,2024-01-20T09:30:00.000+00:00,feeder,0020,L3 Active Power,kW,8.63
330914,Hartley Avenue,2024-01-20T09:30:00.000+00:00,feeder,0020,L2 Active Power,kW,12.37
330914,Hartley Avenue,2024-01-20T09:30:00.000+00:00,feeder,0020,L1 Active Power,kW,4.23
330914,Hartley Avenue,2024-01-20T09:30:00.000+00:00,feeder,0020,N Current (RMS),A,29.5
330914,Hartley Avenue,2024-01-20T09:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,38.3
330914,Hartley Avenue,2024-01-20T09:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,52.3
330914,Hartley Avenue,2024-01-20T09:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,20.6
330914,Hartley Avenue,2024-01-20T09:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.13
330914,Hartley Avenue,2024-01-20T09:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.16
330914,Hartley Avenue,2024-01-20T09:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.92
330914,Hartley Avenue,2024-01-20T09:30:00.000+00:00,feeder,0010,L3 Active Power,kW,8.78
330914,Hartley Avenue,2024-01-20T09:30:00.000+00:00,feeder,0010,L2 Active Power,kW,14.91
330914,Hartley Avenue,2024-01-20T09:30:00.000+00:00,feeder,0010,L1 Active Power,kW,20.5
330914,Hartley Avenue,2024-01-20T09:30:00.000+00:00,feeder,0010,N Current (RMS),A,35.2
330914,Hartley Avenue,2024-01-20T09:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,36.8
330914,Hartley Avenue,2024-01-20T09:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,61.4
330914,Hartley Avenue,2024-01-20T09:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,86.4
330914,Hartley Avenue,2024-01-20T09:30:00.000+00:00,transformer,,Temperature,C,27.6
330914,Hartley Avenue,2024-01-20T09:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.74
330914,Hartley Avenue,2024-01-20T09:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.64
330914,Hartley Avenue,2024-01-20T09:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.03
330914,Hartley Avenue,2024-01-20T09:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.61
330914,Hartley Avenue,2024-01-20T09:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.22
330914,Hartley Avenue,2024-01-20T09:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.97
330914,Hartley Avenue,2024-01-20T09:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.54
330914,Hartley Avenue,2024-01-20T09:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.33
330914,Hartley Avenue,2024-01-20T09:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.55
330914,Hartley Avenue,2024-01-20T09:30:00.000+00:00,busbar,,L3 Active Power,kW,22.24
330914,Hartley Avenue,2024-01-20T09:30:00.000+00:00,busbar,,L2 Active Power,kW,40.24
330914,Hartley Avenue,2024-01-20T09:30:00.000+00:00,busbar,,L1 Active Power,kW,34.38
330914,Hartley Avenue,2024-01-20T09:30:00.000+00:00,busbar,,N Current (RMS),A,64.6
330914,Hartley Avenue,2024-01-20T09:30:00.000+00:00,busbar,,L3 Current (RMS),A,97.0
330914,Hartley Avenue,2024-01-20T09:30:00.000+00:00,busbar,,L2 Current (RMS),A,166.0
330914,Hartley Avenue,2024-01-20T09:30:00.000+00:00,busbar,,L1 Current (RMS),A,146.2
330914,Hartley Avenue,2024-01-20T09:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-2.35
330914,Hartley Avenue,2024-01-20T09:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.24
330914,Hartley Avenue,2024-01-20T09:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-2.49
330914,Hartley Avenue,2024-01-20T09:20:00.000+00:00,feeder,0030,L3 Active Power,kW,5.46
330914,Hartley Avenue,2024-01-20T09:20:00.000+00:00,feeder,0030,L2 Active Power,kW,13.77
330914,Hartley Avenue,2024-01-20T09:20:00.000+00:00,feeder,0030,L1 Active Power,kW,10.85
330914,Hartley Avenue,2024-01-20T09:20:00.000+00:00,feeder,0030,N Current (RMS),A,30.3
330914,Hartley Avenue,2024-01-20T09:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,26.2
330914,Hartley Avenue,2024-01-20T09:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,57.6
330914,Hartley Avenue,2024-01-20T09:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,46.4
330914,Hartley Avenue,2024-01-20T09:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.95
330914,Hartley Avenue,2024-01-20T09:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.13
330914,Hartley Avenue,2024-01-20T09:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.35
330914,Hartley Avenue,2024-01-20T09:20:00.000+00:00,feeder,0020,L3 Active Power,kW,6.02
330914,Hartley Avenue,2024-01-20T09:20:00.000+00:00,feeder,0020,L2 Active Power,kW,12.53
330914,Hartley Avenue,2024-01-20T09:20:00.000+00:00,feeder,0020,L1 Active Power,kW,3.17
330914,Hartley Avenue,2024-01-20T09:20:00.000+00:00,feeder,0020,N Current (RMS),A,33.0
330914,Hartley Avenue,2024-01-20T09:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,29.0
330914,Hartley Avenue,2024-01-20T09:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,52.6
330914,Hartley Avenue,2024-01-20T09:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,17.6
330914,Hartley Avenue,2024-01-20T09:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.76
330914,Hartley Avenue,2024-01-20T09:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.46
330914,Hartley Avenue,2024-01-20T09:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.88
330914,Hartley Avenue,2024-01-20T09:20:00.000+00:00,feeder,0010,L3 Active Power,kW,8.11
330914,Hartley Avenue,2024-01-20T09:20:00.000+00:00,feeder,0010,L2 Active Power,kW,8.71
330914,Hartley Avenue,2024-01-20T09:20:00.000+00:00,feeder,0010,L1 Active Power,kW,18.15
330914,Hartley Avenue,2024-01-20T09:20:00.000+00:00,feeder,0010,N Current (RMS),A,39.5
330914,Hartley Avenue,2024-01-20T09:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,34.1
330914,Hartley Avenue,2024-01-20T09:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,36.6
330914,Hartley Avenue,2024-01-20T09:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,77.1
330914,Hartley Avenue,2024-01-20T09:20:00.000+00:00,transformer,,Temperature,C,27.6
330914,Hartley Avenue,2024-01-20T09:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.74
330914,Hartley Avenue,2024-01-20T09:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.99
330914,Hartley Avenue,2024-01-20T09:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.07
330914,Hartley Avenue,2024-01-20T09:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.08
330914,Hartley Avenue,2024-01-20T09:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.3
330914,Hartley Avenue,2024-01-20T09:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.29
330914,Hartley Avenue,2024-01-20T09:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.06
330914,Hartley Avenue,2024-01-20T09:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.82
330914,Hartley Avenue,2024-01-20T09:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.73
330914,Hartley Avenue,2024-01-20T09:20:00.000+00:00,busbar,,L3 Active Power,kW,19.59
330914,Hartley Avenue,2024-01-20T09:20:00.000+00:00,busbar,,L2 Active Power,kW,35.01
330914,Hartley Avenue,2024-01-20T09:20:00.000+00:00,busbar,,L1 Active Power,kW,32.17
330914,Hartley Avenue,2024-01-20T09:20:00.000+00:00,busbar,,N Current (RMS),A,60.6
330914,Hartley Avenue,2024-01-20T09:20:00.000+00:00,busbar,,L3 Current (RMS),A,86.3
330914,Hartley Avenue,2024-01-20T09:20:00.000+00:00,busbar,,L2 Current (RMS),A,145.1
330914,Hartley Avenue,2024-01-20T09:20:00.000+00:00,busbar,,L1 Current (RMS),A,137.7
330914,Hartley Avenue,2024-01-20T09:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-2.51
330914,Hartley Avenue,2024-01-20T09:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.03
330914,Hartley Avenue,2024-01-20T09:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-2.29
330914,Hartley Avenue,2024-01-20T09:10:00.000+00:00,feeder,0030,L3 Active Power,kW,6.98
330914,Hartley Avenue,2024-01-20T09:10:00.000+00:00,feeder,0030,L2 Active Power,kW,12.25
330914,Hartley Avenue,2024-01-20T09:10:00.000+00:00,feeder,0030,L1 Active Power,kW,9.74
330914,Hartley Avenue,2024-01-20T09:10:00.000+00:00,feeder,0030,N Current (RMS),A,25.4
330914,Hartley Avenue,2024-01-20T09:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,32.2
330914,Hartley Avenue,2024-01-20T09:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,51.5
330914,Hartley Avenue,2024-01-20T09:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,41.7
330914,Hartley Avenue,2024-01-20T09:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-3.09
330914,Hartley Avenue,2024-01-20T09:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.71
330914,Hartley Avenue,2024-01-20T09:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.4
330914,Hartley Avenue,2024-01-20T09:10:00.000+00:00,feeder,0020,L3 Active Power,kW,7.85
330914,Hartley Avenue,2024-01-20T09:10:00.000+00:00,feeder,0020,L2 Active Power,kW,13.86
330914,Hartley Avenue,2024-01-20T09:10:00.000+00:00,feeder,0020,L1 Active Power,kW,2.75
330914,Hartley Avenue,2024-01-20T09:10:00.000+00:00,feeder,0020,N Current (RMS),A,38.4
330914,Hartley Avenue,2024-01-20T09:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,36.0
330914,Hartley Avenue,2024-01-20T09:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,57.8
330914,Hartley Avenue,2024-01-20T09:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,15.8
330914,Hartley Avenue,2024-01-20T09:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.71
330914,Hartley Avenue,2024-01-20T09:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.97
330914,Hartley Avenue,2024-01-20T09:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-3.0
330914,Hartley Avenue,2024-01-20T09:10:00.000+00:00,feeder,0010,L3 Active Power,kW,8.47
330914,Hartley Avenue,2024-01-20T09:10:00.000+00:00,feeder,0010,L2 Active Power,kW,10.85
330914,Hartley Avenue,2024-01-20T09:10:00.000+00:00,feeder,0010,L1 Active Power,kW,15.34
330914,Hartley Avenue,2024-01-20T09:10:00.000+00:00,feeder,0010,N Current (RMS),A,29.0
330914,Hartley Avenue,2024-01-20T09:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,35.7
330914,Hartley Avenue,2024-01-20T09:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,45.5
330914,Hartley Avenue,2024-01-20T09:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,65.6
330914,Hartley Avenue,2024-01-20T09:10:00.000+00:00,transformer,,Temperature,C,27.6
330914,Hartley Avenue,2024-01-20T09:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.71
330914,Hartley Avenue,2024-01-20T09:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.26
330914,Hartley Avenue,2024-01-20T09:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.04
330914,Hartley Avenue,2024-01-20T09:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.45
330914,Hartley Avenue,2024-01-20T09:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.32
330914,Hartley Avenue,2024-01-20T09:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.88
330914,Hartley Avenue,2024-01-20T09:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.31
330914,Hartley Avenue,2024-01-20T09:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.72
330914,Hartley Avenue,2024-01-20T09:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.68
330914,Hartley Avenue,2024-01-20T09:10:00.000+00:00,busbar,,L3 Active Power,kW,23.3
330914,Hartley Avenue,2024-01-20T09:10:00.000+00:00,busbar,,L2 Active Power,kW,36.97
330914,Hartley Avenue,2024-01-20T09:10:00.000+00:00,busbar,,L1 Active Power,kW,27.84
330914,Hartley Avenue,2024-01-20T09:10:00.000+00:00,busbar,,N Current (RMS),A,60.8
330914,Hartley Avenue,2024-01-20T09:10:00.000+00:00,busbar,,L3 Current (RMS),A,101.9
330914,Hartley Avenue,2024-01-20T09:10:00.000+00:00,busbar,,L2 Current (RMS),A,153.4
330914,Hartley Avenue,2024-01-20T09:10:00.000+00:00,busbar,,L1 Current (RMS),A,120.5
330914,Hartley Avenue,2024-01-20T09:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-2.38
330914,Hartley Avenue,2024-01-20T09:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.91
330914,Hartley Avenue,2024-01-20T09:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-2.15
330914,Hartley Avenue,2024-01-20T09:00:00.000+00:00,feeder,0030,L3 Active Power,kW,5.48
330914,Hartley Avenue,2024-01-20T09:00:00.000+00:00,feeder,0030,L2 Active Power,kW,11.15
330914,Hartley Avenue,2024-01-20T09:00:00.000+00:00,feeder,0030,L1 Active Power,kW,7.83
330914,Hartley Avenue,2024-01-20T09:00:00.000+00:00,feeder,0030,N Current (RMS),A,26.4
330914,Hartley Avenue,2024-01-20T09:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,25.9
330914,Hartley Avenue,2024-01-20T09:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,47.4
330914,Hartley Avenue,2024-01-20T09:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,34.2
330914,Hartley Avenue,2024-01-20T09:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-3.0
330914,Hartley Avenue,2024-01-20T09:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.63
330914,Hartley Avenue,2024-01-20T09:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.41
330914,Hartley Avenue,2024-01-20T09:00:00.000+00:00,feeder,0020,L3 Active Power,kW,7.72
330914,Hartley Avenue,2024-01-20T09:00:00.000+00:00,feeder,0020,L2 Active Power,kW,12.09
330914,Hartley Avenue,2024-01-20T09:00:00.000+00:00,feeder,0020,L1 Active Power,kW,3.18
330914,Hartley Avenue,2024-01-20T09:00:00.000+00:00,feeder,0020,N Current (RMS),A,35.2
330914,Hartley Avenue,2024-01-20T09:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,37.4
330914,Hartley Avenue,2024-01-20T09:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,50.8
330914,Hartley Avenue,2024-01-20T09:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,17.3
330914,Hartley Avenue,2024-01-20T09:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.75
330914,Hartley Avenue,2024-01-20T09:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.84
330914,Hartley Avenue,2024-01-20T09:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-3.14
330914,Hartley Avenue,2024-01-20T09:00:00.000+00:00,feeder,0010,L3 Active Power,kW,6.55
330914,Hartley Avenue,2024-01-20T09:00:00.000+00:00,feeder,0010,L2 Active Power,kW,13.45
330914,Hartley Avenue,2024-01-20T09:00:00.000+00:00,feeder,0010,L1 Active Power,kW,14.09
330914,Hartley Avenue,2024-01-20T09:00:00.000+00:00,feeder,0010,N Current (RMS),A,26.6
330914,Hartley Avenue,2024-01-20T09:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,27.8
330914,Hartley Avenue,2024-01-20T09:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,55.7
330914,Hartley Avenue,2024-01-20T09:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,60.8
330914,Hartley Avenue,2024-01-20T09:00:00.000+00:00,transformer,,Temperature,C,27.5
330914,Hartley Avenue,2024-01-20T09:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.72
330914,Hartley Avenue,2024-01-20T09:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.14
330914,Hartley Avenue,2024-01-20T09:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.01
330914,Hartley Avenue,2024-01-20T09:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.17
330914,Hartley Avenue,2024-01-20T09:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.3
330914,Hartley Avenue,2024-01-20T09:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.82
330914,Hartley Avenue,2024-01-20T09:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.12
330914,Hartley Avenue,2024-01-20T09:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.38
330914,Hartley Avenue,2024-01-20T09:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.71
330914,Hartley Avenue,2024-01-20T09:00:00.000+00:00,busbar,,L3 Active Power,kW,19.76
330914,Hartley Avenue,2024-01-20T09:00:00.000+00:00,busbar,,L2 Active Power,kW,36.69
330914,Hartley Avenue,2024-01-20T09:00:00.000+00:00,busbar,,L1 Active Power,kW,25.1
330914,Hartley Avenue,2024-01-20T09:00:00.000+00:00,busbar,,N Current (RMS),A,66.3
330914,Hartley Avenue,2024-01-20T09:00:00.000+00:00,busbar,,L3 Current (RMS),A,88.0
330914,Hartley Avenue,2024-01-20T09:00:00.000+00:00,busbar,,L2 Current (RMS),A,151.4
330914,Hartley Avenue,2024-01-20T09:00:00.000+00:00,busbar,,L1 Current (RMS),A,110.0
330914,Hartley Avenue,2024-01-20T08:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.96
330914,Hartley Avenue,2024-01-20T08:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.57
330914,Hartley Avenue,2024-01-20T08:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-2.47
330914,Hartley Avenue,2024-01-20T08:50:00.000+00:00,feeder,0030,L3 Active Power,kW,5.42
330914,Hartley Avenue,2024-01-20T08:50:00.000+00:00,feeder,0030,L2 Active Power,kW,11.15
330914,Hartley Avenue,2024-01-20T08:50:00.000+00:00,feeder,0030,L1 Active Power,kW,6.5
330914,Hartley Avenue,2024-01-20T08:50:00.000+00:00,feeder,0030,N Current (RMS),A,24.6
330914,Hartley Avenue,2024-01-20T08:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,25.1
330914,Hartley Avenue,2024-01-20T08:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,47.1
330914,Hartley Avenue,2024-01-20T08:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,29.1
330914,Hartley Avenue,2024-01-20T08:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.62
330914,Hartley Avenue,2024-01-20T08:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.81
330914,Hartley Avenue,2024-01-20T08:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.47
330914,Hartley Avenue,2024-01-20T08:50:00.000+00:00,feeder,0020,L3 Active Power,kW,11.68
330914,Hartley Avenue,2024-01-20T08:50:00.000+00:00,feeder,0020,L2 Active Power,kW,14.58
330914,Hartley Avenue,2024-01-20T08:50:00.000+00:00,feeder,0020,L1 Active Power,kW,3.93
330914,Hartley Avenue,2024-01-20T08:50:00.000+00:00,feeder,0020,N Current (RMS),A,39.6
330914,Hartley Avenue,2024-01-20T08:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,52.5
330914,Hartley Avenue,2024-01-20T08:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,60.9
330914,Hartley Avenue,2024-01-20T08:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,20.0
330914,Hartley Avenue,2024-01-20T08:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.99
330914,Hartley Avenue,2024-01-20T08:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.73
330914,Hartley Avenue,2024-01-20T08:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.58
330914,Hartley Avenue,2024-01-20T08:50:00.000+00:00,feeder,0010,L3 Active Power,kW,7.2
330914,Hartley Avenue,2024-01-20T08:50:00.000+00:00,feeder,0010,L2 Active Power,kW,9.12
330914,Hartley Avenue,2024-01-20T08:50:00.000+00:00,feeder,0010,L1 Active Power,kW,15.29
