Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
330914,Hartley Avenue,2024-01-20T08:50:00.000+00:00,feeder,0010,N Current (RMS),A,31.3
330914,Hartley Avenue,2024-01-20T08:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,31.3
330914,Hartley Avenue,2024-01-20T08:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,38.1
330914,Hartley Avenue,2024-01-20T08:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,64.7
330914,Hartley Avenue,2024-01-20T08:50:00.000+00:00,transformer,,Temperature,C,27.5
330914,Hartley Avenue,2024-01-20T08:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.7
330914,Hartley Avenue,2024-01-20T08:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.53
330914,Hartley Avenue,2024-01-20T08:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.97
330914,Hartley Avenue,2024-01-20T08:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.62
330914,Hartley Avenue,2024-01-20T08:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.24
330914,Hartley Avenue,2024-01-20T08:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.38
330914,Hartley Avenue,2024-01-20T08:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.57
330914,Hartley Avenue,2024-01-20T08:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.12
330914,Hartley Avenue,2024-01-20T08:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.52
330914,Hartley Avenue,2024-01-20T08:50:00.000+00:00,busbar,,L3 Active Power,kW,24.3
330914,Hartley Avenue,2024-01-20T08:50:00.000+00:00,busbar,,L2 Active Power,kW,34.85
330914,Hartley Avenue,2024-01-20T08:50:00.000+00:00,busbar,,L1 Active Power,kW,25.72
330914,Hartley Avenue,2024-01-20T08:50:00.000+00:00,busbar,,N Current (RMS),A,53.9
330914,Hartley Avenue,2024-01-20T08:50:00.000+00:00,busbar,,L3 Current (RMS),A,104.9
330914,Hartley Avenue,2024-01-20T08:50:00.000+00:00,busbar,,L2 Current (RMS),A,144.9
330914,Hartley Avenue,2024-01-20T08:50:00.000+00:00,busbar,,L1 Current (RMS),A,111.9
330914,Hartley Avenue,2024-01-20T08:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.77
330914,Hartley Avenue,2024-01-20T08:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.35
330914,Hartley Avenue,2024-01-20T08:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-2.5
330914,Hartley Avenue,2024-01-20T08:40:00.000+00:00,feeder,0030,L3 Active Power,kW,8.81
330914,Hartley Avenue,2024-01-20T08:40:00.000+00:00,feeder,0030,L2 Active Power,kW,11.48
330914,Hartley Avenue,2024-01-20T08:40:00.000+00:00,feeder,0030,L1 Active Power,kW,6.91
330914,Hartley Avenue,2024-01-20T08:40:00.000+00:00,feeder,0030,N Current (RMS),A,27.9
330914,Hartley Avenue,2024-01-20T08:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,41.8
330914,Hartley Avenue,2024-01-20T08:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,47.8
330914,Hartley Avenue,2024-01-20T08:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,30.8
330914,Hartley Avenue,2024-01-20T08:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.68
330914,Hartley Avenue,2024-01-20T08:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.67
330914,Hartley Avenue,2024-01-20T08:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.4
330914,Hartley Avenue,2024-01-20T08:40:00.000+00:00,feeder,0020,L3 Active Power,kW,5.94
330914,Hartley Avenue,2024-01-20T08:40:00.000+00:00,feeder,0020,L2 Active Power,kW,16.68
330914,Hartley Avenue,2024-01-20T08:40:00.000+00:00,feeder,0020,L1 Active Power,kW,3.44
330914,Hartley Avenue,2024-01-20T08:40:00.000+00:00,feeder,0020,N Current (RMS),A,44.0
330914,Hartley Avenue,2024-01-20T08:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,27.6
330914,Hartley Avenue,2024-01-20T08:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,69.5
330914,Hartley Avenue,2024-01-20T08:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,18.2
330914,Hartley Avenue,2024-01-20T08:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.34
330914,Hartley Avenue,2024-01-20T08:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.89
330914,Hartley Avenue,2024-01-20T08:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.2
330914,Hartley Avenue,2024-01-20T08:40:00.000+00:00,feeder,0010,L3 Active Power,kW,7.2
330914,Hartley Avenue,2024-01-20T08:40:00.000+00:00,feeder,0010,L2 Active Power,kW,6.84
330914,Hartley Avenue,2024-01-20T08:40:00.000+00:00,feeder,0010,L1 Active Power,kW,16.58
330914,Hartley Avenue,2024-01-20T08:40:00.000+00:00,feeder,0010,N Current (RMS),A,38.0
330914,Hartley Avenue,2024-01-20T08:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,31.0
330914,Hartley Avenue,2024-01-20T08:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,29.7
330914,Hartley Avenue,2024-01-20T08:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,69.6
330914,Hartley Avenue,2024-01-20T08:40:00.000+00:00,transformer,,Temperature,C,27.5
330914,Hartley Avenue,2024-01-20T08:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.71
330914,Hartley Avenue,2024-01-20T08:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.81
330914,Hartley Avenue,2024-01-20T08:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.02
330914,Hartley Avenue,2024-01-20T08:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.83
330914,Hartley Avenue,2024-01-20T08:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.29
330914,Hartley Avenue,2024-01-20T08:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.62
330914,Hartley Avenue,2024-01-20T08:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.78
330914,Hartley Avenue,2024-01-20T08:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.9
330914,Hartley Avenue,2024-01-20T08:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.11
330914,Hartley Avenue,2024-01-20T08:40:00.000+00:00,busbar,,L3 Active Power,kW,21.96
330914,Hartley Avenue,2024-01-20T08:40:00.000+00:00,busbar,,L2 Active Power,kW,35.0
330914,Hartley Avenue,2024-01-20T08:40:00.000+00:00,busbar,,L1 Active Power,kW,26.93
330914,Hartley Avenue,2024-01-20T08:40:00.000+00:00,busbar,,N Current (RMS),A,54.9
330914,Hartley Avenue,2024-01-20T08:40:00.000+00:00,busbar,,L3 Current (RMS),A,95.6
330914,Hartley Avenue,2024-01-20T08:40:00.000+00:00,busbar,,L2 Current (RMS),A,145.5
330914,Hartley Avenue,2024-01-20T08:40:00.000+00:00,busbar,,L1 Current (RMS),A,116.1
330914,Hartley Avenue,2024-01-20T08:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.79
330914,Hartley Avenue,2024-01-20T08:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.24
330914,Hartley Avenue,2024-01-20T08:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-2.0
330914,Hartley Avenue,2024-01-20T08:30:00.000+00:00,feeder,0030,L3 Active Power,kW,5.15
330914,Hartley Avenue,2024-01-20T08:30:00.000+00:00,feeder,0030,L2 Active Power,kW,14.22
330914,Hartley Avenue,2024-01-20T08:30:00.000+00:00,feeder,0030,L1 Active Power,kW,8.71
330914,Hartley Avenue,2024-01-20T08:30:00.000+00:00,feeder,0030,N Current (RMS),A,36.6
330914,Hartley Avenue,2024-01-20T08:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,24.1
330914,Hartley Avenue,2024-01-20T08:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,60.3
330914,Hartley Avenue,2024-01-20T08:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,37.8
330914,Hartley Avenue,2024-01-20T08:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.57
330914,Hartley Avenue,2024-01-20T08:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.82
330914,Hartley Avenue,2024-01-20T08:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.22
330914,Hartley Avenue,2024-01-20T08:30:00.000+00:00,feeder,0020,L3 Active Power,kW,4.96
330914,Hartley Avenue,2024-01-20T08:30:00.000+00:00,feeder,0020,L2 Active Power,kW,16.52
330914,Hartley Avenue,2024-01-20T08:30:00.000+00:00,feeder,0020,L1 Active Power,kW,3.18
330914,Hartley Avenue,2024-01-20T08:30:00.000+00:00,feeder,0020,N Current (RMS),A,44.8
330914,Hartley Avenue,2024-01-20T08:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,24.1
330914,Hartley Avenue,2024-01-20T08:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,68.0
330914,Hartley Avenue,2024-01-20T08:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,17.3
330914,Hartley Avenue,2024-01-20T08:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.1
330914,Hartley Avenue,2024-01-20T08:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.89
330914,Hartley Avenue,2024-01-20T08:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.42
330914,Hartley Avenue,2024-01-20T08:30:00.000+00:00,feeder,0010,L3 Active Power,kW,8.31
330914,Hartley Avenue,2024-01-20T08:30:00.000+00:00,feeder,0010,L2 Active Power,kW,5.13
330914,Hartley Avenue,2024-01-20T08:30:00.000+00:00,feeder,0010,L1 Active Power,kW,17.94
330914,Hartley Avenue,2024-01-20T08:30:00.000+00:00,feeder,0010,N Current (RMS),A,45.2
330914,Hartley Avenue,2024-01-20T08:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,35.0
330914,Hartley Avenue,2024-01-20T08:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,22.2
330914,Hartley Avenue,2024-01-20T08:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,75.2
330914,Hartley Avenue,2024-01-20T08:30:00.000+00:00,transformer,,Temperature,C,27.5
330914,Hartley Avenue,2024-01-20T08:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.81
330914,Hartley Avenue,2024-01-20T08:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.98
330914,Hartley Avenue,2024-01-20T08:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.02
330914,Hartley Avenue,2024-01-20T08:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.42
330914,Hartley Avenue,2024-01-20T08:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.33
330914,Hartley Avenue,2024-01-20T08:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.84
330914,Hartley Avenue,2024-01-20T08:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.47
330914,Hartley Avenue,2024-01-20T08:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.95
330914,Hartley Avenue,2024-01-20T08:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.65
330914,Hartley Avenue,2024-01-20T08:30:00.000+00:00,busbar,,L3 Active Power,kW,18.42
330914,Hartley Avenue,2024-01-20T08:30:00.000+00:00,busbar,,L2 Active Power,kW,35.88
330914,Hartley Avenue,2024-01-20T08:30:00.000+00:00,busbar,,L1 Active Power,kW,29.83
330914,Hartley Avenue,2024-01-20T08:30:00.000+00:00,busbar,,N Current (RMS),A,65.2
330914,Hartley Avenue,2024-01-20T08:30:00.000+00:00,busbar,,L3 Current (RMS),A,80.9
330914,Hartley Avenue,2024-01-20T08:30:00.000+00:00,busbar,,L2 Current (RMS),A,148.5
330914,Hartley Avenue,2024-01-20T08:30:00.000+00:00,busbar,,L1 Current (RMS),A,127.2
330914,Hartley Avenue,2024-01-20T08:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.59
330914,Hartley Avenue,2024-01-20T08:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.46
330914,Hartley Avenue,2024-01-20T08:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-2.12
330914,Hartley Avenue,2024-01-20T08:20:00.000+00:00,feeder,0030,L3 Active Power,kW,5.25
330914,Hartley Avenue,2024-01-20T08:20:00.000+00:00,feeder,0030,L2 Active Power,kW,11.41
330914,Hartley Avenue,2024-01-20T08:20:00.000+00:00,feeder,0030,L1 Active Power,kW,7.17
330914,Hartley Avenue,2024-01-20T08:20:00.000+00:00,feeder,0030,N Current (RMS),A,27.1
330914,Hartley Avenue,2024-01-20T08:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,24.0
330914,Hartley Avenue,2024-01-20T08:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,47.7
330914,Hartley Avenue,2024-01-20T08:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,32.1
330914,Hartley Avenue,2024-01-20T08:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.55
330914,Hartley Avenue,2024-01-20T08:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.1
330914,Hartley Avenue,2024-01-20T08:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.23
330914,Hartley Avenue,2024-01-20T08:20:00.000+00:00,feeder,0020,L3 Active Power,kW,5.68
330914,Hartley Avenue,2024-01-20T08:20:00.000+00:00,feeder,0020,L2 Active Power,kW,13.56
330914,Hartley Avenue,2024-01-20T08:20:00.000+00:00,feeder,0020,L1 Active Power,kW,2.62
330914,Hartley Avenue,2024-01-20T08:20:00.000+00:00,feeder,0020,N Current (RMS),A,35.5
330914,Hartley Avenue,2024-01-20T08:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,26.4
330914,Hartley Avenue,2024-01-20T08:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,56.3
330914,Hartley Avenue,2024-01-20T08:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,15.0
330914,Hartley Avenue,2024-01-20T08:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.31
330914,Hartley Avenue,2024-01-20T08:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.99
330914,Hartley Avenue,2024-01-20T08:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.84
330914,Hartley Avenue,2024-01-20T08:20:00.000+00:00,feeder,0010,L3 Active Power,kW,6.26
330914,Hartley Avenue,2024-01-20T08:20:00.000+00:00,feeder,0010,L2 Active Power,kW,5.0
330914,Hartley Avenue,2024-01-20T08:20:00.000+00:00,feeder,0010,L1 Active Power,kW,17.58
330914,Hartley Avenue,2024-01-20T08:20:00.000+00:00,feeder,0010,N Current (RMS),A,45.5
330914,Hartley Avenue,2024-01-20T08:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,27.1
330914,Hartley Avenue,2024-01-20T08:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,21.5
330914,Hartley Avenue,2024-01-20T08:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,73.4
330914,Hartley Avenue,2024-01-20T08:20:00.000+00:00,transformer,,Temperature,C,27.5
330914,Hartley Avenue,2024-01-20T08:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.75
330914,Hartley Avenue,2024-01-20T08:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.29
330914,Hartley Avenue,2024-01-20T08:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.99
330914,Hartley Avenue,2024-01-20T08:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.06
330914,Hartley Avenue,2024-01-20T08:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.25
330914,Hartley Avenue,2024-01-20T08:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.05
330914,Hartley Avenue,2024-01-20T08:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.46
330914,Hartley Avenue,2024-01-20T08:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.55
330914,Hartley Avenue,2024-01-20T08:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.18
330914,Hartley Avenue,2024-01-20T08:20:00.000+00:00,busbar,,L3 Active Power,kW,17.21
330914,Hartley Avenue,2024-01-20T08:20:00.000+00:00,busbar,,L2 Active Power,kW,29.97
330914,Hartley Avenue,2024-01-20T08:20:00.000+00:00,busbar,,L1 Active Power,kW,27.37
330914,Hartley Avenue,2024-01-20T08:20:00.000+00:00,busbar,,N Current (RMS),A,53.4
330914,Hartley Avenue,2024-01-20T08:20:00.000+00:00,busbar,,L3 Current (RMS),A,75.8
330914,Hartley Avenue,2024-01-20T08:20:00.000+00:00,busbar,,L2 Current (RMS),A,123.8
330914,Hartley Avenue,2024-01-20T08:20:00.000+00:00,busbar,,L1 Current (RMS),A,117.3
330914,Hartley Avenue,2024-01-20T08:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.59
330914,Hartley Avenue,2024-01-20T08:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.35
330914,Hartley Avenue,2024-01-20T08:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.91
330914,Hartley Avenue,2024-01-20T08:10:00.000+00:00,feeder,0030,L3 Active Power,kW,4.32
330914,Hartley Avenue,2024-01-20T08:10:00.000+00:00,feeder,0030,L2 Active Power,kW,8.31
330914,Hartley Avenue,2024-01-20T08:10:00.000+00:00,feeder,0030,L1 Active Power,kW,5.3
330914,Hartley Avenue,2024-01-20T08:10:00.000+00:00,feeder,0030,N Current (RMS),A,20.2
330914,Hartley Avenue,2024-01-20T08:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,20.0
330914,Hartley Avenue,2024-01-20T08:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,35.6
330914,Hartley Avenue,2024-01-20T08:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,23.8
330914,Hartley Avenue,2024-01-20T08:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.72
330914,Hartley Avenue,2024-01-20T08:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.43
330914,Hartley Avenue,2024-01-20T08:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.42
330914,Hartley Avenue,2024-01-20T08:10:00.000+00:00,feeder,0020,L3 Active Power,kW,5.32
330914,Hartley Avenue,2024-01-20T08:10:00.000+00:00,feeder,0020,L2 Active Power,kW,17.44
330914,Hartley Avenue,2024-01-20T08:10:00.000+00:00,feeder,0020,L1 Active Power,kW,2.2
330914,Hartley Avenue,2024-01-20T08:10:00.000+00:00,feeder,0020,N Current (RMS),A,50.8
330914,Hartley Avenue,2024-01-20T08:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,26.1
330914,Hartley Avenue,2024-01-20T08:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,72.3
330914,Hartley Avenue,2024-01-20T08:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,14.4
330914,Hartley Avenue,2024-01-20T08:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.48
330914,Hartley Avenue,2024-01-20T08:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.97
330914,Hartley Avenue,2024-01-20T08:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.0
330914,Hartley Avenue,2024-01-20T08:10:00.000+00:00,feeder,0010,L3 Active Power,kW,7.24
330914,Hartley Avenue,2024-01-20T08:10:00.000+00:00,feeder,0010,L2 Active Power,kW,8.03
330914,Hartley Avenue,2024-01-20T08:10:00.000+00:00,feeder,0010,L1 Active Power,kW,14.57
330914,Hartley Avenue,2024-01-20T08:10:00.000+00:00,feeder,0010,N Current (RMS),A,31.2
330914,Hartley Avenue,2024-01-20T08:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,30.8
330914,Hartley Avenue,2024-01-20T08:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,35.6
330914,Hartley Avenue,2024-01-20T08:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,61.3
330914,Hartley Avenue,2024-01-20T08:10:00.000+00:00,transformer,,Temperature,C,27.5
330914,Hartley Avenue,2024-01-20T08:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.8
330914,Hartley Avenue,2024-01-20T08:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.23
330914,Hartley Avenue,2024-01-20T08:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.04
330914,Hartley Avenue,2024-01-20T08:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.48
330914,Hartley Avenue,2024-01-20T08:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.29
330914,Hartley Avenue,2024-01-20T08:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.65
330914,Hartley Avenue,2024-01-20T08:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.79
330914,Hartley Avenue,2024-01-20T08:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.76
330914,Hartley Avenue,2024-01-20T08:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.33
330914,Hartley Avenue,2024-01-20T08:10:00.000+00:00,busbar,,L3 Active Power,kW,16.89
330914,Hartley Avenue,2024-01-20T08:10:00.000+00:00,busbar,,L2 Active Power,kW,33.77
330914,Hartley Avenue,2024-01-20T08:10:00.000+00:00,busbar,,L1 Active Power,kW,22.08
330914,Hartley Avenue,2024-01-20T08:10:00.000+00:00,busbar,,N Current (RMS),A,67.4
330914,Hartley Avenue,2024-01-20T08:10:00.000+00:00,busbar,,L3 Current (RMS),A,75.1
330914,Hartley Avenue,2024-01-20T08:10:00.000+00:00,busbar,,L2 Current (RMS),A,139.6
330914,Hartley Avenue,2024-01-20T08:10:00.000+00:00,busbar,,L1 Current (RMS),A,96.1
330914,Hartley Avenue,2024-01-20T08:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.63
330914,Hartley Avenue,2024-01-20T08:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.32
330914,Hartley Avenue,2024-01-20T08:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.51
330914,Hartley Avenue,2024-01-20T08:00:00.000+00:00,feeder,0030,L3 Active Power,kW,4.45
330914,Hartley Avenue,2024-01-20T08:00:00.000+00:00,feeder,0030,L2 Active Power,kW,5.13
330914,Hartley Avenue,2024-01-20T08:00:00.000+00:00,feeder,0030,L1 Active Power,kW,6.24
330914,Hartley Avenue,2024-01-20T08:00:00.000+00:00,feeder,0030,N Current (RMS),A,13.8
330914,Hartley Avenue,2024-01-20T08:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,20.5
330914,Hartley Avenue,2024-01-20T08:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,22.5
330914,Hartley Avenue,2024-01-20T08:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,27.2
330914,Hartley Avenue,2024-01-20T08:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.71
330914,Hartley Avenue,2024-01-20T08:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.28
330914,Hartley Avenue,2024-01-20T08:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.39
330914,Hartley Avenue,2024-01-20T08:00:00.000+00:00,feeder,0020,L3 Active Power,kW,4.38
330914,Hartley Avenue,2024-01-20T08:00:00.000+00:00,feeder,0020,L2 Active Power,kW,18.32
330914,Hartley Avenue,2024-01-20T08:00:00.000+00:00,feeder,0020,L1 Active Power,kW,3.27
330914,Hartley Avenue,2024-01-20T08:00:00.000+00:00,feeder,0020,N Current (RMS),A,51.5
330914,Hartley Avenue,2024-01-20T08:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,22.3
330914,Hartley Avenue,2024-01-20T08:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,75.5
330914,Hartley Avenue,2024-01-20T08:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,17.3
330914,Hartley Avenue,2024-01-20T08:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.22
330914,Hartley Avenue,2024-01-20T08:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.1
330914,Hartley Avenue,2024-01-20T08:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.35
330914,Hartley Avenue,2024-01-20T08:00:00.000+00:00,feeder,0010,L3 Active Power,kW,7.94
330914,Hartley Avenue,2024-01-20T08:00:00.000+00:00,feeder,0010,L2 Active Power,kW,9.85
330914,Hartley Avenue,2024-01-20T08:00:00.000+00:00,feeder,0010,L1 Active Power,kW,12.49
330914,Hartley Avenue,2024-01-20T08:00:00.000+00:00,feeder,0010,N Current (RMS),A,21.0
330914,Hartley Avenue,2024-01-20T08:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,34.0
330914,Hartley Avenue,2024-01-20T08:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,40.7
330914,Hartley Avenue,2024-01-20T08:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,53.1
330914,Hartley Avenue,2024-01-20T08:00:00.000+00:00,transformer,,Temperature,C,27.5
330914,Hartley Avenue,2024-01-20T08:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.89
330914,Hartley Avenue,2024-01-20T08:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.16
330914,Hartley Avenue,2024-01-20T08:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.1
330914,Hartley Avenue,2024-01-20T08:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.36
330914,Hartley Avenue,2024-01-20T08:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.38
330914,Hartley Avenue,2024-01-20T08:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.9
330914,Hartley Avenue,2024-01-20T08:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.57
330914,Hartley Avenue,2024-01-20T08:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.7
330914,Hartley Avenue,2024-01-20T08:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.25
330914,Hartley Avenue,2024-01-20T08:00:00.000+00:00,busbar,,L3 Active Power,kW,16.77
330914,Hartley Avenue,2024-01-20T08:00:00.000+00:00,busbar,,L2 Active Power,kW,33.3
330914,Hartley Avenue,2024-01-20T08:00:00.000+00:00,busbar,,L1 Active Power,kW,22.0
330914,Hartley Avenue,2024-01-20T08:00:00.000+00:00,busbar,,N Current (RMS),A,63.2
330914,Hartley Avenue,2024-01-20T08:00:00.000+00:00,busbar,,L3 Current (RMS),A,74.5
330914,Hartley Avenue,2024-01-20T08:00:00.000+00:00,busbar,,L2 Current (RMS),A,136.9
330914,Hartley Avenue,2024-01-20T08:00:00.000+00:00,busbar,,L1 Current (RMS),A,95.4
330914,Hartley Avenue,2024-01-20T07:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.59
330914,Hartley Avenue,2024-01-20T07:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.3
330914,Hartley Avenue,2024-01-20T07:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.45
330914,Hartley Avenue,2024-01-20T07:50:00.000+00:00,feeder,0030,L3 Active Power,kW,6.04
330914,Hartley Avenue,2024-01-20T07:50:00.000+00:00,feeder,0030,L2 Active Power,kW,5.96
330914,Hartley Avenue,2024-01-20T07:50:00.000+00:00,feeder,0030,L1 Active Power,kW,5.76
330914,Hartley Avenue,2024-01-20T07:50:00.000+00:00,feeder,0030,N Current (RMS),A,15.3
330914,Hartley Avenue,2024-01-20T07:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,28.0
330914,Hartley Avenue,2024-01-20T07:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,26.2
330914,Hartley Avenue,2024-01-20T07:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,24.8
330914,Hartley Avenue,2024-01-20T07:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.75
330914,Hartley Avenue,2024-01-20T07:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.5
330914,Hartley Avenue,2024-01-20T07:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.34
330914,Hartley Avenue,2024-01-20T07:50:00.000+00:00,feeder,0020,L3 Active Power,kW,6.12
330914,Hartley Avenue,2024-01-20T07:50:00.000+00:00,feeder,0020,L2 Active Power,kW,13.24
330914,Hartley Avenue,2024-01-20T07:50:00.000+00:00,feeder,0020,L1 Active Power,kW,2.53
330914,Hartley Avenue,2024-01-20T07:50:00.000+00:00,feeder,0020,N Current (RMS),A,34.9
330914,Hartley Avenue,2024-01-20T07:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,28.0
330914,Hartley Avenue,2024-01-20T07:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,55.2
330914,Hartley Avenue,2024-01-20T07:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,14.9
330914,Hartley Avenue,2024-01-20T07:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.49
330914,Hartley Avenue,2024-01-20T07:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.28
330914,Hartley Avenue,2024-01-20T07:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.77
330914,Hartley Avenue,2024-01-20T07:50:00.000+00:00,feeder,0010,L3 Active Power,kW,7.11
330914,Hartley Avenue,2024-01-20T07:50:00.000+00:00,feeder,0010,L2 Active Power,kW,10.1
330914,Hartley Avenue,2024-01-20T07:50:00.000+00:00,feeder,0010,L1 Active Power,kW,11.84
330914,Hartley Avenue,2024-01-20T07:50:00.000+00:00,feeder,0010,N Current (RMS),A,22.9
330914,Hartley Avenue,2024-01-20T07:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,30.5
330914,Hartley Avenue,2024-01-20T07:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,42.7
330914,Hartley Avenue,2024-01-20T07:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,51.3
330914,Hartley Avenue,2024-01-20T07:50:00.000+00:00,transformer,,Temperature,C,27.5
330914,Hartley Avenue,2024-01-20T07:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.88
330914,Hartley Avenue,2024-01-20T07:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.17
330914,Hartley Avenue,2024-01-20T07:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.1
330914,Hartley Avenue,2024-01-20T07:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.61
330914,Hartley Avenue,2024-01-20T07:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.38
330914,Hartley Avenue,2024-01-20T07:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.27
330914,Hartley Avenue,2024-01-20T07:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.84
330914,Hartley Avenue,2024-01-20T07:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.09
330914,Hartley Avenue,2024-01-20T07:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.57
330914,Hartley Avenue,2024-01-20T07:50:00.000+00:00,busbar,,L3 Active Power,kW,19.27
330914,Hartley Avenue,2024-01-20T07:50:00.000+00:00,busbar,,L2 Active Power,kW,29.3
330914,Hartley Avenue,2024-01-20T07:50:00.000+00:00,busbar,,L1 Active Power,kW,20.13
330914,Hartley Avenue,2024-01-20T07:50:00.000+00:00,busbar,,N Current (RMS),A,51.7
330914,Hartley Avenue,2024-01-20T07:50:00.000+00:00,busbar,,L3 Current (RMS),A,84.3
330914,Hartley Avenue,2024-01-20T07:50:00.000+00:00,busbar,,L2 Current (RMS),A,122.1
330914,Hartley Avenue,2024-01-20T07:50:00.000+00:00,busbar,,L1 Current (RMS),A,89.0
330914,Hartley Avenue,2024-01-20T07:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.68
330914,Hartley Avenue,2024-01-20T07:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.08
330914,Hartley Avenue,2024-01-20T07:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.66
330914,Hartley Avenue,2024-01-20T07:40:00.000+00:00,feeder,0030,L3 Active Power,kW,4.92
330914,Hartley Avenue,2024-01-20T07:40:00.000+00:00,feeder,0030,L2 Active Power,kW,6.33
330914,Hartley Avenue,2024-01-20T07:40:00.000+00:00,feeder,0030,L1 Active Power,kW,6.57
330914,Hartley Avenue,2024-01-20T07:40:00.000+00:00,feeder,0030,N Current (RMS),A,14.6
330914,Hartley Avenue,2024-01-20T07:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,22.9
330914,Hartley Avenue,2024-01-20T07:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,27.3
330914,Hartley Avenue,2024-01-20T07:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,28.7
330914,Hartley Avenue,2024-01-20T07:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.64
330914,Hartley Avenue,2024-01-20T07:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.14
330914,Hartley Avenue,2024-01-20T07:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.44
330914,Hartley Avenue,2024-01-20T07:40:00.000+00:00,feeder,0020,L3 Active Power,kW,6.31
330914,Hartley Avenue,2024-01-20T07:40:00.000+00:00,feeder,0020,L2 Active Power,kW,13.89
330914,Hartley Avenue,2024-01-20T07:40:00.000+00:00,feeder,0020,L1 Active Power,kW,2.65
330914,Hartley Avenue,2024-01-20T07:40:00.000+00:00,feeder,0020,N Current (RMS),A,35.8
330914,Hartley Avenue,2024-01-20T07:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,29.0
330914,Hartley Avenue,2024-01-20T07:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,57.9
330914,Hartley Avenue,2024-01-20T07:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,15.4
330914,Hartley Avenue,2024-01-20T07:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.39
330914,Hartley Avenue,2024-01-20T07:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.23
330914,Hartley Avenue,2024-01-20T07:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.58
330914,Hartley Avenue,2024-01-20T07:40:00.000+00:00,feeder,0010,L3 Active Power,kW,5.71
330914,Hartley Avenue,2024-01-20T07:40:00.000+00:00,feeder,0010,L2 Active Power,kW,5.31
330914,Hartley Avenue,2024-01-20T07:40:00.000+00:00,feeder,0010,L1 Active Power,kW,11.67
330914,Hartley Avenue,2024-01-20T07:40:00.000+00:00,feeder,0010,N Current (RMS),A,27.8
330914,Hartley Avenue,2024-01-20T07:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,25.0
330914,Hartley Avenue,2024-01-20T07:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,23.0
330914,Hartley Avenue,2024-01-20T07:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,50.7
330914,Hartley Avenue,2024-01-20T07:40:00.000+00:00,transformer,,Temperature,C,27.5
330914,Hartley Avenue,2024-01-20T07:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.92
330914,Hartley Avenue,2024-01-20T07:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.3
330914,Hartley Avenue,2024-01-20T07:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.12
330914,Hartley Avenue,2024-01-20T07:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.75
330914,Hartley Avenue,2024-01-20T07:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.39
330914,Hartley Avenue,2024-01-20T07:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.25
330914,Hartley Avenue,2024-01-20T07:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.71
330914,Hartley Avenue,2024-01-20T07:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.44
330914,Hartley Avenue,2024-01-20T07:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.69
330914,Hartley Avenue,2024-01-20T07:40:00.000+00:00,busbar,,L3 Active Power,kW,16.93
330914,Hartley Avenue,2024-01-20T07:40:00.000+00:00,busbar,,L2 Active Power,kW,25.53
330914,Hartley Avenue,2024-01-20T07:40:00.000+00:00,busbar,,L1 Active Power,kW,20.89
330914,Hartley Avenue,2024-01-20T07:40:00.000+00:00,busbar,,N Current (RMS),A,44.0
330914,Hartley Avenue,2024-01-20T07:40:00.000+00:00,busbar,,L3 Current (RMS),A,75.4
330914,Hartley Avenue,2024-01-20T07:40:00.000+00:00,busbar,,L2 Current (RMS),A,106.9
330914,Hartley Avenue,2024-01-20T07:40:00.000+00:00,busbar,,L1 Current (RMS),A,92.4
330914,Hartley Avenue,2024-01-20T07:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.78
330914,Hartley Avenue,2024-01-20T07:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.35
330914,Hartley Avenue,2024-01-20T07:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.79
330914,Hartley Avenue,2024-01-20T07:30:00.000+00:00,feeder,0030,L3 Active Power,kW,4.94
330914,Hartley Avenue,2024-01-20T07:30:00.000+00:00,feeder,0030,L2 Active Power,kW,7.1
330914,Hartley Avenue,2024-01-20T07:30:00.000+00:00,feeder,0030,L1 Active Power,kW,8.15
330914,Hartley Avenue,2024-01-20T07:30:00.000+00:00,feeder,0030,N Current (RMS),A,17.7
330914,Hartley Avenue,2024-01-20T07:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,22.9
330914,Hartley Avenue,2024-01-20T07:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,31.0
330914,Hartley Avenue,2024-01-20T07:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,35.0
330914,Hartley Avenue,2024-01-20T07:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.79
330914,Hartley Avenue,2024-01-20T07:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.03
330914,Hartley Avenue,2024-01-20T07:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.28
330914,Hartley Avenue,2024-01-20T07:30:00.000+00:00,feeder,0020,L3 Active Power,kW,3.7
330914,Hartley Avenue,2024-01-20T07:30:00.000+00:00,feeder,0020,L2 Active Power,kW,10.52
330914,Hartley Avenue,2024-01-20T07:30:00.000+00:00,feeder,0020,L1 Active Power,kW,2.98
330914,Hartley Avenue,2024-01-20T07:30:00.000+00:00,feeder,0020,N Current (RMS),A,27.1
330914,Hartley Avenue,2024-01-20T07:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,19.8
330914,Hartley Avenue,2024-01-20T07:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,44.1
330914,Hartley Avenue,2024-01-20T07:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,16.7
330914,Hartley Avenue,2024-01-20T07:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.45
330914,Hartley Avenue,2024-01-20T07:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.18
330914,Hartley Avenue,2024-01-20T07:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.36
330914,Hartley Avenue,2024-01-20T07:30:00.000+00:00,feeder,0010,L3 Active Power,kW,6.43
330914,Hartley Avenue,2024-01-20T07:30:00.000+00:00,feeder,0010,L2 Active Power,kW,4.09
330914,Hartley Avenue,2024-01-20T07:30:00.000+00:00,feeder,0010,L1 Active Power,kW,13.1
330914,Hartley Avenue,2024-01-20T07:30:00.000+00:00,feeder,0010,N Current (RMS),A,33.0
330914,Hartley Avenue,2024-01-20T07:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,27.7
330914,Hartley Avenue,2024-01-20T07:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,18.0
330914,Hartley Avenue,2024-01-20T07:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,55.6
330914,Hartley Avenue,2024-01-20T07:30:00.000+00:00,transformer,,Temperature,C,27.5
330914,Hartley Avenue,2024-01-20T07:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.95
330914,Hartley Avenue,2024-01-20T07:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.89
330914,Hartley Avenue,2024-01-20T07:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.16
330914,Hartley Avenue,2024-01-20T07:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.42
330914,Hartley Avenue,2024-01-20T07:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.37
330914,Hartley Avenue,2024-01-20T07:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.77
330914,Hartley Avenue,2024-01-20T07:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.02
330914,Hartley Avenue,2024-01-20T07:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.56
330914,Hartley Avenue,2024-01-20T07:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.43
330914,Hartley Avenue,2024-01-20T07:30:00.000+00:00,busbar,,L3 Active Power,kW,15.07
330914,Hartley Avenue,2024-01-20T07:30:00.000+00:00,busbar,,L2 Active Power,kW,21.71
330914,Hartley Avenue,2024-01-20T07:30:00.000+00:00,busbar,,L1 Active Power,kW,24.23
330914,Hartley Avenue,2024-01-20T07:30:00.000+00:00,busbar,,N Current (RMS),A,46.6
330914,Hartley Avenue,2024-01-20T07:30:00.000+00:00,busbar,,L3 Current (RMS),A,68.8
330914,Hartley Avenue,2024-01-20T07:30:00.000+00:00,busbar,,L2 Current (RMS),A,92.2
330914,Hartley Avenue,2024-01-20T07:30:00.000+00:00,busbar,,L1 Current (RMS),A,104.6
330914,Hartley Avenue,2024-01-20T07:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.33
330914,Hartley Avenue,2024-01-20T07:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.47
330914,Hartley Avenue,2024-01-20T07:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.78
330914,Hartley Avenue,2024-01-20T07:20:00.000+00:00,feeder,0030,L3 Active Power,kW,3.86
330914,Hartley Avenue,2024-01-20T07:20:00.000+00:00,feeder,0030,L2 Active Power,kW,6.1
330914,Hartley Avenue,2024-01-20T07:20:00.000+00:00,feeder,0030,L1 Active Power,kW,5.07
330914,Hartley Avenue,2024-01-20T07:20:00.000+00:00,feeder,0030,N Current (RMS),A,14.2
330914,Hartley Avenue,2024-01-20T07:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,17.7
330914,Hartley Avenue,2024-01-20T07:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,27.0
330914,Hartley Avenue,2024-01-20T07:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,22.8
330914,Hartley Avenue,2024-01-20T07:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.7
330914,Hartley Avenue,2024-01-20T07:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.13
330914,Hartley Avenue,2024-01-20T07:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.21
330914,Hartley Avenue,2024-01-20T07:20:00.000+00:00,feeder,0020,L3 Active Power,kW,4.02
330914,Hartley Avenue,2024-01-20T07:20:00.000+00:00,feeder,0020,L2 Active Power,kW,8.24
330914,Hartley Avenue,2024-01-20T07:20:00.000+00:00,feeder,0020,L1 Active Power,kW,2.21
330914,Hartley Avenue,2024-01-20T07:20:00.000+00:00,feeder,0020,N Current (RMS),A,21.5
330914,Hartley Avenue,2024-01-20T07:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,21.2
330914,Hartley Avenue,2024-01-20T07:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,35.2
330914,Hartley Avenue,2024-01-20T07:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,13.6
330914,Hartley Avenue,2024-01-20T07:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.41
330914,Hartley Avenue,2024-01-20T07:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.07
330914,Hartley Avenue,2024-01-20T07:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.27
330914,Hartley Avenue,2024-01-20T07:20:00.000+00:00,feeder,0010,L3 Active Power,kW,6.32
330914,Hartley Avenue,2024-01-20T07:20:00.000+00:00,feeder,0010,L2 Active Power,kW,6.62
330914,Hartley Avenue,2024-01-20T07:20:00.000+00:00,feeder,0010,L1 Active Power,kW,13.94
330914,Hartley Avenue,2024-01-20T07:20:00.000+00:00,feeder,0010,N Current (RMS),A,33.4
330914,Hartley Avenue,2024-01-20T07:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,28.7
330914,Hartley Avenue,2024-01-20T07:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,28.1
330914,Hartley Avenue,2024-01-20T07:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,60.5
330914,Hartley Avenue,2024-01-20T07:20:00.000+00:00,transformer,,Temperature,C,27.5
330914,Hartley Avenue,2024-01-20T07:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.91
330914,Hartley Avenue,2024-01-20T07:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.33
330914,Hartley Avenue,2024-01-20T07:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.15
330914,Hartley Avenue,2024-01-20T07:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.01
330914,Hartley Avenue,2024-01-20T07:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.38
330914,Hartley Avenue,2024-01-20T07:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.52
330914,Hartley Avenue,2024-01-20T07:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.45
330914,Hartley Avenue,2024-01-20T07:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.67
330914,Hartley Avenue,2024-01-20T07:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.26
330914,Hartley Avenue,2024-01-20T07:20:00.000+00:00,busbar,,L3 Active Power,kW,14.2
330914,Hartley Avenue,2024-01-20T07:20:00.000+00:00,busbar,,L2 Active Power,kW,20.96
330914,Hartley Avenue,2024-01-20T07:20:00.000+00:00,busbar,,L1 Active Power,kW,21.21
330914,Hartley Avenue,2024-01-20T07:20:00.000+00:00,busbar,,N Current (RMS),A,42.1
330914,Hartley Avenue,2024-01-20T07:20:00.000+00:00,busbar,,L3 Current (RMS),A,65.2
330914,Hartley Avenue,2024-01-20T07:20:00.000+00:00,busbar,,L2 Current (RMS),A,88.8
330914,Hartley Avenue,2024-01-20T07:20:00.000+00:00,busbar,,L1 Current (RMS),A,93.5
330914,Hartley Avenue,2024-01-20T07:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.62
330914,Hartley Avenue,2024-01-20T07:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.11
330914,Hartley Avenue,2024-01-20T07:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.55
330914,Hartley Avenue,2024-01-20T07:10:00.000+00:00,feeder,0030,L3 Active Power,kW,4.5
330914,Hartley Avenue,2024-01-20T07:10:00.000+00:00,feeder,0030,L2 Active Power,kW,5.99
330914,Hartley Avenue,2024-01-20T07:10:00.000+00:00,feeder,0030,L1 Active Power,kW,5.46
330914,Hartley Avenue,2024-01-20T07:10:00.000+00:00,feeder,0030,N Current (RMS),A,15.6
330914,Hartley Avenue,2024-01-20T07:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,21.2
330914,Hartley Avenue,2024-01-20T07:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,26.6
330914,Hartley Avenue,2024-01-20T07:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,24.4
330914,Hartley Avenue,2024-01-20T07:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.66
330914,Hartley Avenue,2024-01-20T07:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.33
330914,Hartley Avenue,2024-01-20T07:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.24
330914,Hartley Avenue,2024-01-20T07:10:00.000+00:00,feeder,0020,L3 Active Power,kW,3.08
330914,Hartley Avenue,2024-01-20T07:10:00.000+00:00,feeder,0020,L2 Active Power,kW,8.42
330914,Hartley Avenue,2024-01-20T07:10:00.000+00:00,feeder,0020,L1 Active Power,kW,2.38
330914,Hartley Avenue,2024-01-20T07:10:00.000+00:00,feeder,0020,N Current (RMS),A,21.5
330914,Hartley Avenue,2024-01-20T07:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,17.4
330914,Hartley Avenue,2024-01-20T07:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,36.2
330914,Hartley Avenue,2024-01-20T07:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,14.3
330914,Hartley Avenue,2024-01-20T07:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.34
330914,Hartley Avenue,2024-01-20T07:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.37
330914,Hartley Avenue,2024-01-20T07:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.13
330914,Hartley Avenue,2024-01-20T07:10:00.000+00:00,feeder,0010,L3 Active Power,kW,8.51
330914,Hartley Avenue,2024-01-20T07:10:00.000+00:00,feeder,0010,L2 Active Power,kW,6.54
330914,Hartley Avenue,2024-01-20T07:10:00.000+00:00,feeder,0010,L1 Active Power,kW,13.1
330914,Hartley Avenue,2024-01-20T07:10:00.000+00:00,feeder,0010,N Current (RMS),A,26.8
330914,Hartley Avenue,2024-01-20T07:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,36.0
330914,Hartley Avenue,2024-01-20T07:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,28.5
330914,Hartley Avenue,2024-01-20T07:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,55.5
330914,Hartley Avenue,2024-01-20T07:10:00.000+00:00,transformer,,Temperature,C,27.5
330914,Hartley Avenue,2024-01-20T07:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.94
330914,Hartley Avenue,2024-01-20T07:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.27
330914,Hartley Avenue,2024-01-20T07:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.19
330914,Hartley Avenue,2024-01-20T07:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.97
330914,Hartley Avenue,2024-01-20T07:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.42
330914,Hartley Avenue,2024-01-20T07:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.43
330914,Hartley Avenue,2024-01-20T07:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.62
330914,Hartley Avenue,2024-01-20T07:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.81
330914,Hartley Avenue,2024-01-20T07:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.91
330914,Hartley Avenue,2024-01-20T07:10:00.000+00:00,busbar,,L3 Active Power,kW,16.1
330914,Hartley Avenue,2024-01-20T07:10:00.000+00:00,busbar,,L2 Active Power,kW,20.95
330914,Hartley Avenue,2024-01-20T07:10:00.000+00:00,busbar,,L1 Active Power,kW,20.94
330914,Hartley Avenue,2024-01-20T07:10:00.000+00:00,busbar,,N Current (RMS),A,39.4
330914,Hartley Avenue,2024-01-20T07:10:00.000+00:00,busbar,,L3 Current (RMS),A,72.0
330914,Hartley Avenue,2024-01-20T07:10:00.000+00:00,busbar,,L2 Current (RMS),A,89.6
330914,Hartley Avenue,2024-01-20T07:10:00.000+00:00,busbar,,L1 Current (RMS),A,91.5
330914,Hartley Avenue,2024-01-20T07:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.53
330914,Hartley Avenue,2024-01-20T07:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.37
330914,Hartley Avenue,2024-01-20T07:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.6
330914,Hartley Avenue,2024-01-20T07:00:00.000+00:00,feeder,0030,L3 Active Power,kW,5.49
330914,Hartley Avenue,2024-01-20T07:00:00.000+00:00,feeder,0030,L2 Active Power,kW,5.06
330914,Hartley Avenue,2024-01-20T07:00:00.000+00:00,feeder,0030,L1 Active Power,kW,4.6
330914,Hartley Avenue,2024-01-20T07:00:00.000+00:00,feeder,0030,N Current (RMS),A,16.2
330914,Hartley Avenue,2024-01-20T07:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,26.3
330914,Hartley Avenue,2024-01-20T07:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,22.6
330914,Hartley Avenue,2024-01-20T07:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,20.6
330914,Hartley Avenue,2024-01-20T07:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.72
330914,Hartley Avenue,2024-01-20T07:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.11
330914,Hartley Avenue,2024-01-20T07:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.17
330914,Hartley Avenue,2024-01-20T07:00:00.000+00:00,feeder,0020,L3 Active Power,kW,3.04
330914,Hartley Avenue,2024-01-20T07:00:00.000+00:00,feeder,0020,L2 Active Power,kW,9.36
330914,Hartley Avenue,2024-01-20T07:00:00.000+00:00,feeder,0020,L1 Active Power,kW,2.48
330914,Hartley Avenue,2024-01-20T07:00:00.000+00:00,feeder,0020,N Current (RMS),A,24.9
330914,Hartley Avenue,2024-01-20T07:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,17.4
330914,Hartley Avenue,2024-01-20T07:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,39.6
330914,Hartley Avenue,2024-01-20T07:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,14.6
330914,Hartley Avenue,2024-01-20T07:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.55
330914,Hartley Avenue,2024-01-20T07:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.31
330914,Hartley Avenue,2024-01-20T07:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.98
330914,Hartley Avenue,2024-01-20T07:00:00.000+00:00,feeder,0010,L3 Active Power,kW,6.01
330914,Hartley Avenue,2024-01-20T07:00:00.000+00:00,feeder,0010,L2 Active Power,kW,4.09
330914,Hartley Avenue,2024-01-20T07:00:00.000+00:00,feeder,0010,L1 Active Power,kW,17.46
330914,Hartley Avenue,2024-01-20T07:00:00.000+00:00,feeder,0010,N Current (RMS),A,53.2
330914,Hartley Avenue,2024-01-20T07:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,27.4
330914,Hartley Avenue,2024-01-20T07:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,18.4
330914,Hartley Avenue,2024-01-20T07:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,76.8
330914,Hartley Avenue,2024-01-20T07:00:00.000+00:00,transformer,,Temperature,C,27.5
330914,Hartley Avenue,2024-01-20T07:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.94
330914,Hartley Avenue,2024-01-20T07:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.83
330914,Hartley Avenue,2024-01-20T07:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.18
330914,Hartley Avenue,2024-01-20T07:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.53
330914,Hartley Avenue,2024-01-20T07:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.4
330914,Hartley Avenue,2024-01-20T07:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.87
330914,Hartley Avenue,2024-01-20T07:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.8
330914,Hartley Avenue,2024-01-20T07:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.79
330914,Hartley Avenue,2024-01-20T07:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.76
330914,Hartley Avenue,2024-01-20T07:00:00.000+00:00,busbar,,L3 Active Power,kW,14.53
330914,Hartley Avenue,2024-01-20T07:00:00.000+00:00,busbar,,L2 Active Power,kW,18.51
330914,Hartley Avenue,2024-01-20T07:00:00.000+00:00,busbar,,L1 Active Power,kW,24.55
330914,Hartley Avenue,2024-01-20T07:00:00.000+00:00,busbar,,N Current (RMS),A,51.8
330914,Hartley Avenue,2024-01-20T07:00:00.000+00:00,busbar,,L3 Current (RMS),A,67.1
330914,Hartley Avenue,2024-01-20T07:00:00.000+00:00,busbar,,L2 Current (RMS),A,79.2
330914,Hartley Avenue,2024-01-20T07:00:00.000+00:00,busbar,,L1 Current (RMS),A,107.0
330914,Hartley Avenue,2024-01-20T06:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.26
330914,Hartley Avenue,2024-01-20T06:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.73
330914,Hartley Avenue,2024-01-20T06:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.74
330914,Hartley Avenue,2024-01-20T06:50:00.000+00:00,feeder,0030,L3 Active Power,kW,13.73
330914,Hartley Avenue,2024-01-20T06:50:00.000+00:00,feeder,0030,L2 Active Power,kW,4.63
330914,Hartley Avenue,2024-01-20T06:50:00.000+00:00,feeder,0030,L1 Active Power,kW,5.15
330914,Hartley Avenue,2024-01-20T06:50:00.000+00:00,feeder,0030,N Current (RMS),A,37.6
330914,Hartley Avenue,2024-01-20T06:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,56.6
330914,Hartley Avenue,2024-01-20T06:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,21.5
