Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
330914,Hartley Avenue,2024-01-20T06:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,23.4
330914,Hartley Avenue,2024-01-20T06:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.82
330914,Hartley Avenue,2024-01-20T06:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.33
330914,Hartley Avenue,2024-01-20T06:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.16
330914,Hartley Avenue,2024-01-20T06:50:00.000+00:00,feeder,0020,L3 Active Power,kW,2.83
330914,Hartley Avenue,2024-01-20T06:50:00.000+00:00,feeder,0020,L2 Active Power,kW,9.16
330914,Hartley Avenue,2024-01-20T06:50:00.000+00:00,feeder,0020,L1 Active Power,kW,2.83
330914,Hartley Avenue,2024-01-20T06:50:00.000+00:00,feeder,0020,N Current (RMS),A,23.5
330914,Hartley Avenue,2024-01-20T06:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,17.2
330914,Hartley Avenue,2024-01-20T06:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,39.2
330914,Hartley Avenue,2024-01-20T06:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,16.4
330914,Hartley Avenue,2024-01-20T06:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.18
330914,Hartley Avenue,2024-01-20T06:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.63
330914,Hartley Avenue,2024-01-20T06:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.56
330914,Hartley Avenue,2024-01-20T06:50:00.000+00:00,feeder,0010,L3 Active Power,kW,8.57
330914,Hartley Avenue,2024-01-20T06:50:00.000+00:00,feeder,0010,L2 Active Power,kW,5.42
330914,Hartley Avenue,2024-01-20T06:50:00.000+00:00,feeder,0010,L1 Active Power,kW,9.95
330914,Hartley Avenue,2024-01-20T06:50:00.000+00:00,feeder,0010,N Current (RMS),A,23.1
330914,Hartley Avenue,2024-01-20T06:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,36.5
330914,Hartley Avenue,2024-01-20T06:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,24.4
330914,Hartley Avenue,2024-01-20T06:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,43.3
330914,Hartley Avenue,2024-01-20T06:50:00.000+00:00,transformer,,Temperature,C,27.5
330914,Hartley Avenue,2024-01-20T06:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.96
330914,Hartley Avenue,2024-01-20T06:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.86
330914,Hartley Avenue,2024-01-20T06:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.19
330914,Hartley Avenue,2024-01-20T06:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.9
330914,Hartley Avenue,2024-01-20T06:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.43
330914,Hartley Avenue,2024-01-20T06:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.39
330914,Hartley Avenue,2024-01-20T06:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.26
330914,Hartley Avenue,2024-01-20T06:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.7
330914,Hartley Avenue,2024-01-20T06:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.45
330914,Hartley Avenue,2024-01-20T06:50:00.000+00:00,busbar,,L3 Active Power,kW,25.13
330914,Hartley Avenue,2024-01-20T06:50:00.000+00:00,busbar,,L2 Active Power,kW,19.21
330914,Hartley Avenue,2024-01-20T06:50:00.000+00:00,busbar,,L1 Active Power,kW,17.93
330914,Hartley Avenue,2024-01-20T06:50:00.000+00:00,busbar,,N Current (RMS),A,43.9
330914,Hartley Avenue,2024-01-20T06:50:00.000+00:00,busbar,,L3 Current (RMS),A,106.4
330914,Hartley Avenue,2024-01-20T06:50:00.000+00:00,busbar,,L2 Current (RMS),A,83.3
330914,Hartley Avenue,2024-01-20T06:50:00.000+00:00,busbar,,L1 Current (RMS),A,80.4
330914,Hartley Avenue,2024-01-20T06:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.97
330914,Hartley Avenue,2024-01-20T06:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.87
330914,Hartley Avenue,2024-01-20T06:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.75
330914,Hartley Avenue,2024-01-20T06:40:00.000+00:00,feeder,0030,L3 Active Power,kW,5.43
330914,Hartley Avenue,2024-01-20T06:40:00.000+00:00,feeder,0030,L2 Active Power,kW,4.8
330914,Hartley Avenue,2024-01-20T06:40:00.000+00:00,feeder,0030,L1 Active Power,kW,5.0
330914,Hartley Avenue,2024-01-20T06:40:00.000+00:00,feeder,0030,N Current (RMS),A,21.4
330914,Hartley Avenue,2024-01-20T06:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,29.9
330914,Hartley Avenue,2024-01-20T06:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,22.2
330914,Hartley Avenue,2024-01-20T06:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,22.7
330914,Hartley Avenue,2024-01-20T06:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.84
330914,Hartley Avenue,2024-01-20T06:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.5
330914,Hartley Avenue,2024-01-20T06:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.24
330914,Hartley Avenue,2024-01-20T06:40:00.000+00:00,feeder,0020,L3 Active Power,kW,3.32
330914,Hartley Avenue,2024-01-20T06:40:00.000+00:00,feeder,0020,L2 Active Power,kW,8.38
330914,Hartley Avenue,2024-01-20T06:40:00.000+00:00,feeder,0020,L1 Active Power,kW,1.21
330914,Hartley Avenue,2024-01-20T06:40:00.000+00:00,feeder,0020,N Current (RMS),A,22.9
330914,Hartley Avenue,2024-01-20T06:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,18.9
330914,Hartley Avenue,2024-01-20T06:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,36.3
330914,Hartley Avenue,2024-01-20T06:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,11.0
330914,Hartley Avenue,2024-01-20T06:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.22
330914,Hartley Avenue,2024-01-20T06:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.63
330914,Hartley Avenue,2024-01-20T06:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.72
330914,Hartley Avenue,2024-01-20T06:40:00.000+00:00,feeder,0010,L3 Active Power,kW,11.71
330914,Hartley Avenue,2024-01-20T06:40:00.000+00:00,feeder,0010,L2 Active Power,kW,4.93
330914,Hartley Avenue,2024-01-20T06:40:00.000+00:00,feeder,0010,L1 Active Power,kW,12.0
330914,Hartley Avenue,2024-01-20T06:40:00.000+00:00,feeder,0010,N Current (RMS),A,30.9
330914,Hartley Avenue,2024-01-20T06:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,48.4
330914,Hartley Avenue,2024-01-20T06:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,22.2
330914,Hartley Avenue,2024-01-20T06:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,51.5
330914,Hartley Avenue,2024-01-20T06:40:00.000+00:00,transformer,,Temperature,C,27.6
330914,Hartley Avenue,2024-01-20T06:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.95
330914,Hartley Avenue,2024-01-20T06:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.16
330914,Hartley Avenue,2024-01-20T06:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.2
330914,Hartley Avenue,2024-01-20T06:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.27
330914,Hartley Avenue,2024-01-20T06:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.46
330914,Hartley Avenue,2024-01-20T06:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.56
330914,Hartley Avenue,2024-01-20T06:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.04
330914,Hartley Avenue,2024-01-20T06:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
330914,Hartley Avenue,2024-01-20T06:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.71
330914,Hartley Avenue,2024-01-20T06:40:00.000+00:00,busbar,,L3 Active Power,kW,20.46
330914,Hartley Avenue,2024-01-20T06:40:00.000+00:00,busbar,,L2 Active Power,kW,18.11
330914,Hartley Avenue,2024-01-20T06:40:00.000+00:00,busbar,,L1 Active Power,kW,18.2
330914,Hartley Avenue,2024-01-20T06:40:00.000+00:00,busbar,,N Current (RMS),A,37.4
330914,Hartley Avenue,2024-01-20T06:40:00.000+00:00,busbar,,L3 Current (RMS),A,90.1
330914,Hartley Avenue,2024-01-20T06:40:00.000+00:00,busbar,,L2 Current (RMS),A,79.6
330914,Hartley Avenue,2024-01-20T06:40:00.000+00:00,busbar,,L1 Current (RMS),A,81.9
330914,Hartley Avenue,2024-01-20T06:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.98
330914,Hartley Avenue,2024-01-20T06:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.74
330914,Hartley Avenue,2024-01-20T06:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.51
330914,Hartley Avenue,2024-01-20T06:30:00.000+00:00,feeder,0030,L3 Active Power,kW,3.25
330914,Hartley Avenue,2024-01-20T06:30:00.000+00:00,feeder,0030,L2 Active Power,kW,5.29
330914,Hartley Avenue,2024-01-20T06:30:00.000+00:00,feeder,0030,L1 Active Power,kW,4.38
330914,Hartley Avenue,2024-01-20T06:30:00.000+00:00,feeder,0030,N Current (RMS),A,14.2
330914,Hartley Avenue,2024-01-20T06:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,16.9
330914,Hartley Avenue,2024-01-20T06:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,23.6
330914,Hartley Avenue,2024-01-20T06:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,19.8
330914,Hartley Avenue,2024-01-20T06:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.86
330914,Hartley Avenue,2024-01-20T06:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.32
330914,Hartley Avenue,2024-01-20T06:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.28
330914,Hartley Avenue,2024-01-20T06:30:00.000+00:00,feeder,0020,L3 Active Power,kW,3.33
330914,Hartley Avenue,2024-01-20T06:30:00.000+00:00,feeder,0020,L2 Active Power,kW,8.84
330914,Hartley Avenue,2024-01-20T06:30:00.000+00:00,feeder,0020,L1 Active Power,kW,1.28
330914,Hartley Avenue,2024-01-20T06:30:00.000+00:00,feeder,0020,N Current (RMS),A,24.9
330914,Hartley Avenue,2024-01-20T06:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,18.7
330914,Hartley Avenue,2024-01-20T06:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,38.1
330914,Hartley Avenue,2024-01-20T06:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,11.3
330914,Hartley Avenue,2024-01-20T06:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.34
330914,Hartley Avenue,2024-01-20T06:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.64
330914,Hartley Avenue,2024-01-20T06:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.69
330914,Hartley Avenue,2024-01-20T06:30:00.000+00:00,feeder,0010,L3 Active Power,kW,12.18
330914,Hartley Avenue,2024-01-20T06:30:00.000+00:00,feeder,0010,L2 Active Power,kW,4.85
330914,Hartley Avenue,2024-01-20T06:30:00.000+00:00,feeder,0010,L1 Active Power,kW,14.97
330914,Hartley Avenue,2024-01-20T06:30:00.000+00:00,feeder,0010,N Current (RMS),A,37.8
330914,Hartley Avenue,2024-01-20T06:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,50.2
330914,Hartley Avenue,2024-01-20T06:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,21.0
330914,Hartley Avenue,2024-01-20T06:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,63.2
330914,Hartley Avenue,2024-01-20T06:30:00.000+00:00,transformer,,Temperature,C,27.6
330914,Hartley Avenue,2024-01-20T06:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.96
330914,Hartley Avenue,2024-01-20T06:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.79
330914,Hartley Avenue,2024-01-20T06:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.18
330914,Hartley Avenue,2024-01-20T06:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.83
330914,Hartley Avenue,2024-01-20T06:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.48
330914,Hartley Avenue,2024-01-20T06:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.14
330914,Hartley Avenue,2024-01-20T06:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.18
330914,Hartley Avenue,2024-01-20T06:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.71
330914,Hartley Avenue,2024-01-20T06:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.49
330914,Hartley Avenue,2024-01-20T06:30:00.000+00:00,busbar,,L3 Active Power,kW,18.77
330914,Hartley Avenue,2024-01-20T06:30:00.000+00:00,busbar,,L2 Active Power,kW,18.98
330914,Hartley Avenue,2024-01-20T06:30:00.000+00:00,busbar,,L1 Active Power,kW,20.63
330914,Hartley Avenue,2024-01-20T06:30:00.000+00:00,busbar,,N Current (RMS),A,34.4
330914,Hartley Avenue,2024-01-20T06:30:00.000+00:00,busbar,,L3 Current (RMS),A,82.2
330914,Hartley Avenue,2024-01-20T06:30:00.000+00:00,busbar,,L2 Current (RMS),A,81.9
330914,Hartley Avenue,2024-01-20T06:30:00.000+00:00,busbar,,L1 Current (RMS),A,90.3
330914,Hartley Avenue,2024-01-20T06:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.69
330914,Hartley Avenue,2024-01-20T06:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.73
330914,Hartley Avenue,2024-01-20T06:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.38
330914,Hartley Avenue,2024-01-20T06:20:00.000+00:00,feeder,0030,L3 Active Power,kW,3.35
330914,Hartley Avenue,2024-01-20T06:20:00.000+00:00,feeder,0030,L2 Active Power,kW,5.62
330914,Hartley Avenue,2024-01-20T06:20:00.000+00:00,feeder,0030,L1 Active Power,kW,4.23
330914,Hartley Avenue,2024-01-20T06:20:00.000+00:00,feeder,0030,N Current (RMS),A,14.1
330914,Hartley Avenue,2024-01-20T06:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,16.6
330914,Hartley Avenue,2024-01-20T06:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,24.7
330914,Hartley Avenue,2024-01-20T06:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,19.0
330914,Hartley Avenue,2024-01-20T06:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.83
330914,Hartley Avenue,2024-01-20T06:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.34
330914,Hartley Avenue,2024-01-20T06:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.16
330914,Hartley Avenue,2024-01-20T06:20:00.000+00:00,feeder,0020,L3 Active Power,kW,2.97
330914,Hartley Avenue,2024-01-20T06:20:00.000+00:00,feeder,0020,L2 Active Power,kW,9.12
330914,Hartley Avenue,2024-01-20T06:20:00.000+00:00,feeder,0020,L1 Active Power,kW,1.42
330914,Hartley Avenue,2024-01-20T06:20:00.000+00:00,feeder,0020,N Current (RMS),A,25.3
330914,Hartley Avenue,2024-01-20T06:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,17.5
330914,Hartley Avenue,2024-01-20T06:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,38.8
330914,Hartley Avenue,2024-01-20T06:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,11.1
330914,Hartley Avenue,2024-01-20T06:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.55
330914,Hartley Avenue,2024-01-20T06:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.69
330914,Hartley Avenue,2024-01-20T06:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.64
330914,Hartley Avenue,2024-01-20T06:20:00.000+00:00,feeder,0010,L3 Active Power,kW,10.91
330914,Hartley Avenue,2024-01-20T06:20:00.000+00:00,feeder,0010,L2 Active Power,kW,3.49
330914,Hartley Avenue,2024-01-20T06:20:00.000+00:00,feeder,0010,L1 Active Power,kW,11.21
330914,Hartley Avenue,2024-01-20T06:20:00.000+00:00,feeder,0010,N Current (RMS),A,33.9
330914,Hartley Avenue,2024-01-20T06:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,45.2
330914,Hartley Avenue,2024-01-20T06:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,16.5
330914,Hartley Avenue,2024-01-20T06:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,51.4
330914,Hartley Avenue,2024-01-20T06:20:00.000+00:00,transformer,,Temperature,C,27.6
330914,Hartley Avenue,2024-01-20T06:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.01
330914,Hartley Avenue,2024-01-20T06:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.0
330914,Hartley Avenue,2024-01-20T06:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.21
330914,Hartley Avenue,2024-01-20T06:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.81
330914,Hartley Avenue,2024-01-20T06:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.5
330914,Hartley Avenue,2024-01-20T06:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.36
330914,Hartley Avenue,2024-01-20T06:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.08
330914,Hartley Avenue,2024-01-20T06:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.76
330914,Hartley Avenue,2024-01-20T06:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.17
330914,Hartley Avenue,2024-01-20T06:20:00.000+00:00,busbar,,L3 Active Power,kW,17.24
330914,Hartley Avenue,2024-01-20T06:20:00.000+00:00,busbar,,L2 Active Power,kW,18.23
330914,Hartley Avenue,2024-01-20T06:20:00.000+00:00,busbar,,L1 Active Power,kW,16.87
330914,Hartley Avenue,2024-01-20T06:20:00.000+00:00,busbar,,N Current (RMS),A,33.8
330914,Hartley Avenue,2024-01-20T06:20:00.000+00:00,busbar,,L3 Current (RMS),A,76.0
330914,Hartley Avenue,2024-01-20T06:20:00.000+00:00,busbar,,L2 Current (RMS),A,78.8
330914,Hartley Avenue,2024-01-20T06:20:00.000+00:00,busbar,,L1 Current (RMS),A,77.4
330914,Hartley Avenue,2024-01-20T06:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.76
330914,Hartley Avenue,2024-01-20T06:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.99
330914,Hartley Avenue,2024-01-20T06:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.11
330914,Hartley Avenue,2024-01-20T06:10:00.000+00:00,feeder,0030,L3 Active Power,kW,3.71
330914,Hartley Avenue,2024-01-20T06:10:00.000+00:00,feeder,0030,L2 Active Power,kW,8.02
330914,Hartley Avenue,2024-01-20T06:10:00.000+00:00,feeder,0030,L1 Active Power,kW,4.38
330914,Hartley Avenue,2024-01-20T06:10:00.000+00:00,feeder,0030,N Current (RMS),A,21.5
330914,Hartley Avenue,2024-01-20T06:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,17.9
330914,Hartley Avenue,2024-01-20T06:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,33.9
330914,Hartley Avenue,2024-01-20T06:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,19.1
330914,Hartley Avenue,2024-01-20T06:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.82
330914,Hartley Avenue,2024-01-20T06:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.54
330914,Hartley Avenue,2024-01-20T06:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.09
330914,Hartley Avenue,2024-01-20T06:10:00.000+00:00,feeder,0020,L3 Active Power,kW,2.9
330914,Hartley Avenue,2024-01-20T06:10:00.000+00:00,feeder,0020,L2 Active Power,kW,8.84
330914,Hartley Avenue,2024-01-20T06:10:00.000+00:00,feeder,0020,L1 Active Power,kW,1.94
330914,Hartley Avenue,2024-01-20T06:10:00.000+00:00,feeder,0020,N Current (RMS),A,23.2
330914,Hartley Avenue,2024-01-20T06:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,17.4
330914,Hartley Avenue,2024-01-20T06:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,38.2
330914,Hartley Avenue,2024-01-20T06:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,12.6
330914,Hartley Avenue,2024-01-20T06:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.41
330914,Hartley Avenue,2024-01-20T06:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.01
330914,Hartley Avenue,2024-01-20T06:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.73
330914,Hartley Avenue,2024-01-20T06:10:00.000+00:00,feeder,0010,L3 Active Power,kW,12.31
330914,Hartley Avenue,2024-01-20T06:10:00.000+00:00,feeder,0010,L2 Active Power,kW,2.97
330914,Hartley Avenue,2024-01-20T06:10:00.000+00:00,feeder,0010,L1 Active Power,kW,8.05
330914,Hartley Avenue,2024-01-20T06:10:00.000+00:00,feeder,0010,N Current (RMS),A,32.1
330914,Hartley Avenue,2024-01-20T06:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,51.2
330914,Hartley Avenue,2024-01-20T06:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,14.9
330914,Hartley Avenue,2024-01-20T06:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,36.4
330914,Hartley Avenue,2024-01-20T06:10:00.000+00:00,transformer,,Temperature,C,27.6
330914,Hartley Avenue,2024-01-20T06:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.0
330914,Hartley Avenue,2024-01-20T06:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.99
330914,Hartley Avenue,2024-01-20T06:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.17
330914,Hartley Avenue,2024-01-20T06:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.82
330914,Hartley Avenue,2024-01-20T06:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.46
330914,Hartley Avenue,2024-01-20T06:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.41
330914,Hartley Avenue,2024-01-20T06:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
330914,Hartley Avenue,2024-01-20T06:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.54
330914,Hartley Avenue,2024-01-20T06:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.92
330914,Hartley Avenue,2024-01-20T06:10:00.000+00:00,busbar,,L3 Active Power,kW,18.92
330914,Hartley Avenue,2024-01-20T06:10:00.000+00:00,busbar,,L2 Active Power,kW,19.83
330914,Hartley Avenue,2024-01-20T06:10:00.000+00:00,busbar,,L1 Active Power,kW,14.37
330914,Hartley Avenue,2024-01-20T06:10:00.000+00:00,busbar,,N Current (RMS),A,35.9
330914,Hartley Avenue,2024-01-20T06:10:00.000+00:00,busbar,,L3 Current (RMS),A,82.7
330914,Hartley Avenue,2024-01-20T06:10:00.000+00:00,busbar,,L2 Current (RMS),A,85.0
330914,Hartley Avenue,2024-01-20T06:10:00.000+00:00,busbar,,L1 Current (RMS),A,66.2
330914,Hartley Avenue,2024-01-20T06:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.78
330914,Hartley Avenue,2024-01-20T06:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.74
330914,Hartley Avenue,2024-01-20T06:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.07
330914,Hartley Avenue,2024-01-20T06:00:00.000+00:00,feeder,0030,L3 Active Power,kW,5.21
330914,Hartley Avenue,2024-01-20T06:00:00.000+00:00,feeder,0030,L2 Active Power,kW,7.7
330914,Hartley Avenue,2024-01-20T06:00:00.000+00:00,feeder,0030,L1 Active Power,kW,4.24
330914,Hartley Avenue,2024-01-20T06:00:00.000+00:00,feeder,0030,N Current (RMS),A,19.9
330914,Hartley Avenue,2024-01-20T06:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,24.4
330914,Hartley Avenue,2024-01-20T06:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,33.4
330914,Hartley Avenue,2024-01-20T06:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,18.6
330914,Hartley Avenue,2024-01-20T06:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.58
330914,Hartley Avenue,2024-01-20T06:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.51
330914,Hartley Avenue,2024-01-20T06:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.09
330914,Hartley Avenue,2024-01-20T06:00:00.000+00:00,feeder,0020,L3 Active Power,kW,3.54
330914,Hartley Avenue,2024-01-20T06:00:00.000+00:00,feeder,0020,L2 Active Power,kW,8.04
330914,Hartley Avenue,2024-01-20T06:00:00.000+00:00,feeder,0020,L1 Active Power,kW,2.24
330914,Hartley Avenue,2024-01-20T06:00:00.000+00:00,feeder,0020,N Current (RMS),A,19.6
330914,Hartley Avenue,2024-01-20T06:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,18.9
330914,Hartley Avenue,2024-01-20T06:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,35.2
330914,Hartley Avenue,2024-01-20T06:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,13.5
330914,Hartley Avenue,2024-01-20T06:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.26
330914,Hartley Avenue,2024-01-20T06:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.82
330914,Hartley Avenue,2024-01-20T06:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.34
330914,Hartley Avenue,2024-01-20T06:00:00.000+00:00,feeder,0010,L3 Active Power,kW,10.32
330914,Hartley Avenue,2024-01-20T06:00:00.000+00:00,feeder,0010,L2 Active Power,kW,2.96
330914,Hartley Avenue,2024-01-20T06:00:00.000+00:00,feeder,0010,L1 Active Power,kW,7.57
330914,Hartley Avenue,2024-01-20T06:00:00.000+00:00,feeder,0010,N Current (RMS),A,26.4
330914,Hartley Avenue,2024-01-20T06:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,42.8
330914,Hartley Avenue,2024-01-20T06:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,14.6
330914,Hartley Avenue,2024-01-20T06:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,33.9
330914,Hartley Avenue,2024-01-20T06:00:00.000+00:00,transformer,,Temperature,C,27.7
330914,Hartley Avenue,2024-01-20T06:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.03
330914,Hartley Avenue,2024-01-20T06:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.69
330914,Hartley Avenue,2024-01-20T06:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.24
330914,Hartley Avenue,2024-01-20T06:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.74
330914,Hartley Avenue,2024-01-20T06:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.5
330914,Hartley Avenue,2024-01-20T06:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.1
330914,Hartley Avenue,2024-01-20T06:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.63
330914,Hartley Avenue,2024-01-20T06:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.08
330914,Hartley Avenue,2024-01-20T06:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.51
330914,Hartley Avenue,2024-01-20T06:00:00.000+00:00,busbar,,L3 Active Power,kW,19.07
330914,Hartley Avenue,2024-01-20T06:00:00.000+00:00,busbar,,L2 Active Power,kW,18.7
330914,Hartley Avenue,2024-01-20T06:00:00.000+00:00,busbar,,L1 Active Power,kW,14.05
330914,Hartley Avenue,2024-01-20T06:00:00.000+00:00,busbar,,N Current (RMS),A,33.4
330914,Hartley Avenue,2024-01-20T06:00:00.000+00:00,busbar,,L3 Current (RMS),A,83.1
330914,Hartley Avenue,2024-01-20T06:00:00.000+00:00,busbar,,L2 Current (RMS),A,81.6
330914,Hartley Avenue,2024-01-20T06:00:00.000+00:00,busbar,,L1 Current (RMS),A,64.4
330914,Hartley Avenue,2024-01-20T05:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.62
330914,Hartley Avenue,2024-01-20T05:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.92
330914,Hartley Avenue,2024-01-20T05:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.26
330914,Hartley Avenue,2024-01-20T05:50:00.000+00:00,feeder,0030,L3 Active Power,kW,4.61
330914,Hartley Avenue,2024-01-20T05:50:00.000+00:00,feeder,0030,L2 Active Power,kW,5.34
330914,Hartley Avenue,2024-01-20T05:50:00.000+00:00,feeder,0030,L1 Active Power,kW,4.59
330914,Hartley Avenue,2024-01-20T05:50:00.000+00:00,feeder,0030,N Current (RMS),A,12.4
330914,Hartley Avenue,2024-01-20T05:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,21.6
330914,Hartley Avenue,2024-01-20T05:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,24.0
330914,Hartley Avenue,2024-01-20T05:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,20.3
330914,Hartley Avenue,2024-01-20T05:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.69
330914,Hartley Avenue,2024-01-20T05:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.37
330914,Hartley Avenue,2024-01-20T05:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.18
330914,Hartley Avenue,2024-01-20T05:50:00.000+00:00,feeder,0020,L3 Active Power,kW,3.11
330914,Hartley Avenue,2024-01-20T05:50:00.000+00:00,feeder,0020,L2 Active Power,kW,8.53
330914,Hartley Avenue,2024-01-20T05:50:00.000+00:00,feeder,0020,L1 Active Power,kW,1.59
330914,Hartley Avenue,2024-01-20T05:50:00.000+00:00,feeder,0020,N Current (RMS),A,24.8
330914,Hartley Avenue,2024-01-20T05:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,17.5
330914,Hartley Avenue,2024-01-20T05:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,38.3
330914,Hartley Avenue,2024-01-20T05:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,11.7
330914,Hartley Avenue,2024-01-20T05:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.4
330914,Hartley Avenue,2024-01-20T05:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.83
330914,Hartley Avenue,2024-01-20T05:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.38
330914,Hartley Avenue,2024-01-20T05:50:00.000+00:00,feeder,0010,L3 Active Power,kW,9.06
330914,Hartley Avenue,2024-01-20T05:50:00.000+00:00,feeder,0010,L2 Active Power,kW,3.56
330914,Hartley Avenue,2024-01-20T05:50:00.000+00:00,feeder,0010,L1 Active Power,kW,7.54
330914,Hartley Avenue,2024-01-20T05:50:00.000+00:00,feeder,0010,N Current (RMS),A,22.1
330914,Hartley Avenue,2024-01-20T05:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,37.8
330914,Hartley Avenue,2024-01-20T05:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,16.6
330914,Hartley Avenue,2024-01-20T05:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,33.5
330914,Hartley Avenue,2024-01-20T05:50:00.000+00:00,transformer,,Temperature,C,27.7
330914,Hartley Avenue,2024-01-20T05:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.09
330914,Hartley Avenue,2024-01-20T05:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.57
330914,Hartley Avenue,2024-01-20T05:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.28
330914,Hartley Avenue,2024-01-20T05:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.71
330914,Hartley Avenue,2024-01-20T05:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.56
330914,Hartley Avenue,2024-01-20T05:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.1
330914,Hartley Avenue,2024-01-20T05:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.71
330914,Hartley Avenue,2024-01-20T05:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.12
330914,Hartley Avenue,2024-01-20T05:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.82
330914,Hartley Avenue,2024-01-20T05:50:00.000+00:00,busbar,,L3 Active Power,kW,16.79
330914,Hartley Avenue,2024-01-20T05:50:00.000+00:00,busbar,,L2 Active Power,kW,17.42
330914,Hartley Avenue,2024-01-20T05:50:00.000+00:00,busbar,,L1 Active Power,kW,13.72
330914,Hartley Avenue,2024-01-20T05:50:00.000+00:00,busbar,,N Current (RMS),A,32.7
330914,Hartley Avenue,2024-01-20T05:50:00.000+00:00,busbar,,L3 Current (RMS),A,74.1
330914,Hartley Avenue,2024-01-20T05:50:00.000+00:00,busbar,,L2 Current (RMS),A,77.2
330914,Hartley Avenue,2024-01-20T05:50:00.000+00:00,busbar,,L1 Current (RMS),A,63.4
330914,Hartley Avenue,2024-01-20T05:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.62
330914,Hartley Avenue,2024-01-20T05:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-2.06
330914,Hartley Avenue,2024-01-20T05:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.47
330914,Hartley Avenue,2024-01-20T05:40:00.000+00:00,feeder,0030,L3 Active Power,kW,3.59
330914,Hartley Avenue,2024-01-20T05:40:00.000+00:00,feeder,0030,L2 Active Power,kW,3.52
330914,Hartley Avenue,2024-01-20T05:40:00.000+00:00,feeder,0030,L1 Active Power,kW,3.66
330914,Hartley Avenue,2024-01-20T05:40:00.000+00:00,feeder,0030,N Current (RMS),A,9.6
330914,Hartley Avenue,2024-01-20T05:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,17.1
330914,Hartley Avenue,2024-01-20T05:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,17.6
330914,Hartley Avenue,2024-01-20T05:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,16.8
330914,Hartley Avenue,2024-01-20T05:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.97
330914,Hartley Avenue,2024-01-20T05:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.12
330914,Hartley Avenue,2024-01-20T05:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.19
330914,Hartley Avenue,2024-01-20T05:40:00.000+00:00,feeder,0020,L3 Active Power,kW,2.86
330914,Hartley Avenue,2024-01-20T05:40:00.000+00:00,feeder,0020,L2 Active Power,kW,4.74
330914,Hartley Avenue,2024-01-20T05:40:00.000+00:00,feeder,0020,L1 Active Power,kW,1.37
330914,Hartley Avenue,2024-01-20T05:40:00.000+00:00,feeder,0020,N Current (RMS),A,13.0
330914,Hartley Avenue,2024-01-20T05:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,17.5
330914,Hartley Avenue,2024-01-20T05:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,21.5
330914,Hartley Avenue,2024-01-20T05:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,11.0
330914,Hartley Avenue,2024-01-20T05:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.39
330914,Hartley Avenue,2024-01-20T05:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.57
330914,Hartley Avenue,2024-01-20T05:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.85
330914,Hartley Avenue,2024-01-20T05:40:00.000+00:00,feeder,0010,L3 Active Power,kW,7.4
330914,Hartley Avenue,2024-01-20T05:40:00.000+00:00,feeder,0010,L2 Active Power,kW,3.41
330914,Hartley Avenue,2024-01-20T05:40:00.000+00:00,feeder,0010,L1 Active Power,kW,7.92
330914,Hartley Avenue,2024-01-20T05:40:00.000+00:00,feeder,0010,N Current (RMS),A,22.4
330914,Hartley Avenue,2024-01-20T05:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,31.3
330914,Hartley Avenue,2024-01-20T05:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,15.7
330914,Hartley Avenue,2024-01-20T05:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,35.8
330914,Hartley Avenue,2024-01-20T05:40:00.000+00:00,transformer,,Temperature,C,27.8
330914,Hartley Avenue,2024-01-20T05:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.07
330914,Hartley Avenue,2024-01-20T05:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.83
330914,Hartley Avenue,2024-01-20T05:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.26
330914,Hartley Avenue,2024-01-20T05:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.13
330914,Hartley Avenue,2024-01-20T05:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.55
330914,Hartley Avenue,2024-01-20T05:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.51
330914,Hartley Avenue,2024-01-20T05:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.99
330914,Hartley Avenue,2024-01-20T05:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.75
330914,Hartley Avenue,2024-01-20T05:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.5
330914,Hartley Avenue,2024-01-20T05:40:00.000+00:00,busbar,,L3 Active Power,kW,13.84
330914,Hartley Avenue,2024-01-20T05:40:00.000+00:00,busbar,,L2 Active Power,kW,11.67
330914,Hartley Avenue,2024-01-20T05:40:00.000+00:00,busbar,,L1 Active Power,kW,12.95
330914,Hartley Avenue,2024-01-20T05:40:00.000+00:00,busbar,,N Current (RMS),A,28.8
330914,Hartley Avenue,2024-01-20T05:40:00.000+00:00,busbar,,L3 Current (RMS),A,63.3
330914,Hartley Avenue,2024-01-20T05:40:00.000+00:00,busbar,,L2 Current (RMS),A,54.2
330914,Hartley Avenue,2024-01-20T05:40:00.000+00:00,busbar,,L1 Current (RMS),A,61.6
330914,Hartley Avenue,2024-01-20T05:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.52
330914,Hartley Avenue,2024-01-20T05:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-2.17
330914,Hartley Avenue,2024-01-20T05:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.41
330914,Hartley Avenue,2024-01-20T05:30:00.000+00:00,feeder,0030,L3 Active Power,kW,3.41
330914,Hartley Avenue,2024-01-20T05:30:00.000+00:00,feeder,0030,L2 Active Power,kW,3.34
330914,Hartley Avenue,2024-01-20T05:30:00.000+00:00,feeder,0030,L1 Active Power,kW,3.79
330914,Hartley Avenue,2024-01-20T05:30:00.000+00:00,feeder,0030,N Current (RMS),A,9.6
330914,Hartley Avenue,2024-01-20T05:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,16.3
330914,Hartley Avenue,2024-01-20T05:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,17.1
330914,Hartley Avenue,2024-01-20T05:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,17.2
330914,Hartley Avenue,2024-01-20T05:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-3.01
330914,Hartley Avenue,2024-01-20T05:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.17
330914,Hartley Avenue,2024-01-20T05:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.1
330914,Hartley Avenue,2024-01-20T05:30:00.000+00:00,feeder,0020,L3 Active Power,kW,2.75
330914,Hartley Avenue,2024-01-20T05:30:00.000+00:00,feeder,0020,L2 Active Power,kW,4.99
330914,Hartley Avenue,2024-01-20T05:30:00.000+00:00,feeder,0020,L1 Active Power,kW,1.58
330914,Hartley Avenue,2024-01-20T05:30:00.000+00:00,feeder,0020,N Current (RMS),A,13.5
330914,Hartley Avenue,2024-01-20T05:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,17.3
330914,Hartley Avenue,2024-01-20T05:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,22.8
330914,Hartley Avenue,2024-01-20T05:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,11.2
330914,Hartley Avenue,2024-01-20T05:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.55
330914,Hartley Avenue,2024-01-20T05:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.68
330914,Hartley Avenue,2024-01-20T05:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-3.02
330914,Hartley Avenue,2024-01-20T05:30:00.000+00:00,feeder,0010,L3 Active Power,kW,7.52
330914,Hartley Avenue,2024-01-20T05:30:00.000+00:00,feeder,0010,L2 Active Power,kW,2.87
330914,Hartley Avenue,2024-01-20T05:30:00.000+00:00,feeder,0010,L1 Active Power,kW,7.46
330914,Hartley Avenue,2024-01-20T05:30:00.000+00:00,feeder,0010,N Current (RMS),A,23.1
330914,Hartley Avenue,2024-01-20T05:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,31.7
330914,Hartley Avenue,2024-01-20T05:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,13.8
330914,Hartley Avenue,2024-01-20T05:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,34.3
330914,Hartley Avenue,2024-01-20T05:30:00.000+00:00,transformer,,Temperature,C,27.8
330914,Hartley Avenue,2024-01-20T05:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.07
330914,Hartley Avenue,2024-01-20T05:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.03
330914,Hartley Avenue,2024-01-20T05:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.28
330914,Hartley Avenue,2024-01-20T05:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.25
330914,Hartley Avenue,2024-01-20T05:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.56
330914,Hartley Avenue,2024-01-20T05:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.57
330914,Hartley Avenue,2024-01-20T05:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.09
330914,Hartley Avenue,2024-01-20T05:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.02
330914,Hartley Avenue,2024-01-20T05:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.52
330914,Hartley Avenue,2024-01-20T05:30:00.000+00:00,busbar,,L3 Active Power,kW,13.68
330914,Hartley Avenue,2024-01-20T05:30:00.000+00:00,busbar,,L2 Active Power,kW,11.2
330914,Hartley Avenue,2024-01-20T05:30:00.000+00:00,busbar,,L1 Active Power,kW,12.84
330914,Hartley Avenue,2024-01-20T05:30:00.000+00:00,busbar,,N Current (RMS),A,28.4
330914,Hartley Avenue,2024-01-20T05:30:00.000+00:00,busbar,,L3 Current (RMS),A,62.7
330914,Hartley Avenue,2024-01-20T05:30:00.000+00:00,busbar,,L2 Current (RMS),A,52.9
330914,Hartley Avenue,2024-01-20T05:30:00.000+00:00,busbar,,L1 Current (RMS),A,61.2
330914,Hartley Avenue,2024-01-20T05:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.31
330914,Hartley Avenue,2024-01-20T05:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.87
330914,Hartley Avenue,2024-01-20T05:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.62
330914,Hartley Avenue,2024-01-20T05:20:00.000+00:00,feeder,0030,L3 Active Power,kW,3.91
330914,Hartley Avenue,2024-01-20T05:20:00.000+00:00,feeder,0030,L2 Active Power,kW,3.6
330914,Hartley Avenue,2024-01-20T05:20:00.000+00:00,feeder,0030,L1 Active Power,kW,5.32
330914,Hartley Avenue,2024-01-20T05:20:00.000+00:00,feeder,0030,N Current (RMS),A,11.8
330914,Hartley Avenue,2024-01-20T05:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,17.8
330914,Hartley Avenue,2024-01-20T05:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,17.3
330914,Hartley Avenue,2024-01-20T05:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,23.8
330914,Hartley Avenue,2024-01-20T05:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.97
330914,Hartley Avenue,2024-01-20T05:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.03
330914,Hartley Avenue,2024-01-20T05:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.15
330914,Hartley Avenue,2024-01-20T05:20:00.000+00:00,feeder,0020,L3 Active Power,kW,2.72
330914,Hartley Avenue,2024-01-20T05:20:00.000+00:00,feeder,0020,L2 Active Power,kW,4.77
330914,Hartley Avenue,2024-01-20T05:20:00.000+00:00,feeder,0020,L1 Active Power,kW,1.91
330914,Hartley Avenue,2024-01-20T05:20:00.000+00:00,feeder,0020,N Current (RMS),A,12.3
330914,Hartley Avenue,2024-01-20T05:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,17.2
330914,Hartley Avenue,2024-01-20T05:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,21.5
330914,Hartley Avenue,2024-01-20T05:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,12.6
330914,Hartley Avenue,2024-01-20T05:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.44
330914,Hartley Avenue,2024-01-20T05:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.17
330914,Hartley Avenue,2024-01-20T05:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-3.01
330914,Hartley Avenue,2024-01-20T05:20:00.000+00:00,feeder,0010,L3 Active Power,kW,6.17
330914,Hartley Avenue,2024-01-20T05:20:00.000+00:00,feeder,0010,L2 Active Power,kW,3.04
330914,Hartley Avenue,2024-01-20T05:20:00.000+00:00,feeder,0010,L1 Active Power,kW,10.4
330914,Hartley Avenue,2024-01-20T05:20:00.000+00:00,feeder,0010,N Current (RMS),A,27.9
330914,Hartley Avenue,2024-01-20T05:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,26.6
330914,Hartley Avenue,2024-01-20T05:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,13.6
330914,Hartley Avenue,2024-01-20T05:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,45.2
330914,Hartley Avenue,2024-01-20T05:20:00.000+00:00,transformer,,Temperature,C,27.8
330914,Hartley Avenue,2024-01-20T05:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.05
330914,Hartley Avenue,2024-01-20T05:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.25
330914,Hartley Avenue,2024-01-20T05:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.24
330914,Hartley Avenue,2024-01-20T05:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.56
330914,Hartley Avenue,2024-01-20T05:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.51
330914,Hartley Avenue,2024-01-20T05:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.72
330914,Hartley Avenue,2024-01-20T05:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.73
330914,Hartley Avenue,2024-01-20T05:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.07
330914,Hartley Avenue,2024-01-20T05:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.78
330914,Hartley Avenue,2024-01-20T05:20:00.000+00:00,busbar,,L3 Active Power,kW,12.81
330914,Hartley Avenue,2024-01-20T05:20:00.000+00:00,busbar,,L2 Active Power,kW,11.41
330914,Hartley Avenue,2024-01-20T05:20:00.000+00:00,busbar,,L1 Active Power,kW,17.63
330914,Hartley Avenue,2024-01-20T05:20:00.000+00:00,busbar,,N Current (RMS),A,34.8
330914,Hartley Avenue,2024-01-20T05:20:00.000+00:00,busbar,,L3 Current (RMS),A,59.1
330914,Hartley Avenue,2024-01-20T05:20:00.000+00:00,busbar,,L2 Current (RMS),A,52.0
330914,Hartley Avenue,2024-01-20T05:20:00.000+00:00,busbar,,L1 Current (RMS),A,79.1
330914,Hartley Avenue,2024-01-20T05:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.19
330914,Hartley Avenue,2024-01-20T05:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.6
330914,Hartley Avenue,2024-01-20T05:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.6
330914,Hartley Avenue,2024-01-20T05:10:00.000+00:00,feeder,0030,L3 Active Power,kW,4.85
330914,Hartley Avenue,2024-01-20T05:10:00.000+00:00,feeder,0030,L2 Active Power,kW,3.73
330914,Hartley Avenue,2024-01-20T05:10:00.000+00:00,feeder,0030,L1 Active Power,kW,6.59
330914,Hartley Avenue,2024-01-20T05:10:00.000+00:00,feeder,0030,N Current (RMS),A,13.0
330914,Hartley Avenue,2024-01-20T05:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,21.2
330914,Hartley Avenue,2024-01-20T05:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,17.3
330914,Hartley Avenue,2024-01-20T05:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,27.9
330914,Hartley Avenue,2024-01-20T05:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.91
330914,Hartley Avenue,2024-01-20T05:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.04
330914,Hartley Avenue,2024-01-20T05:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.29
330914,Hartley Avenue,2024-01-20T05:10:00.000+00:00,feeder,0020,L3 Active Power,kW,2.93
330914,Hartley Avenue,2024-01-20T05:10:00.000+00:00,feeder,0020,L2 Active Power,kW,4.58
330914,Hartley Avenue,2024-01-20T05:10:00.000+00:00,feeder,0020,L1 Active Power,kW,1.46
330914,Hartley Avenue,2024-01-20T05:10:00.000+00:00,feeder,0020,N Current (RMS),A,12.5
330914,Hartley Avenue,2024-01-20T05:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,17.7
330914,Hartley Avenue,2024-01-20T05:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,20.8
330914,Hartley Avenue,2024-01-20T05:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,12.0
330914,Hartley Avenue,2024-01-20T05:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.45
330914,Hartley Avenue,2024-01-20T05:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.31
330914,Hartley Avenue,2024-01-20T05:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.45
330914,Hartley Avenue,2024-01-20T05:10:00.000+00:00,feeder,0010,L3 Active Power,kW,7.74
330914,Hartley Avenue,2024-01-20T05:10:00.000+00:00,feeder,0010,L2 Active Power,kW,4.15
330914,Hartley Avenue,2024-01-20T05:10:00.000+00:00,feeder,0010,L1 Active Power,kW,11.45
330914,Hartley Avenue,2024-01-20T05:10:00.000+00:00,feeder,0010,N Current (RMS),A,27.6
330914,Hartley Avenue,2024-01-20T05:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,32.3
330914,Hartley Avenue,2024-01-20T05:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,18.5
330914,Hartley Avenue,2024-01-20T05:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,49.3
330914,Hartley Avenue,2024-01-20T05:10:00.000+00:00,transformer,,Temperature,C,27.8
330914,Hartley Avenue,2024-01-20T05:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.05
330914,Hartley Avenue,2024-01-20T05:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.32
330914,Hartley Avenue,2024-01-20T05:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.24
330914,Hartley Avenue,2024-01-20T05:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.59
330914,Hartley Avenue,2024-01-20T05:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.51
330914,Hartley Avenue,2024-01-20T05:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.82
330914,Hartley Avenue,2024-01-20T05:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.54
330914,Hartley Avenue,2024-01-20T05:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.96
330914,Hartley Avenue,2024-01-20T05:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.34
330914,Hartley Avenue,2024-01-20T05:10:00.000+00:00,busbar,,L3 Active Power,kW,15.53
330914,Hartley Avenue,2024-01-20T05:10:00.000+00:00,busbar,,L2 Active Power,kW,12.46
330914,Hartley Avenue,2024-01-20T05:10:00.000+00:00,busbar,,L1 Active Power,kW,19.5
330914,Hartley Avenue,2024-01-20T05:10:00.000+00:00,busbar,,N Current (RMS),A,36.5
330914,Hartley Avenue,2024-01-20T05:10:00.000+00:00,busbar,,L3 Current (RMS),A,68.7
330914,Hartley Avenue,2024-01-20T05:10:00.000+00:00,busbar,,L2 Current (RMS),A,55.7
330914,Hartley Avenue,2024-01-20T05:10:00.000+00:00,busbar,,L1 Current (RMS),A,85.4
330914,Hartley Avenue,2024-01-20T05:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.36
330914,Hartley Avenue,2024-01-20T05:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.81
330914,Hartley Avenue,2024-01-20T05:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.47
330914,Hartley Avenue,2024-01-20T05:00:00.000+00:00,feeder,0030,L3 Active Power,kW,5.34
330914,Hartley Avenue,2024-01-20T05:00:00.000+00:00,feeder,0030,L2 Active Power,kW,3.61
330914,Hartley Avenue,2024-01-20T05:00:00.000+00:00,feeder,0030,L1 Active Power,kW,6.53
330914,Hartley Avenue,2024-01-20T05:00:00.000+00:00,feeder,0030,N Current (RMS),A,13.4
330914,Hartley Avenue,2024-01-20T05:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,23.6
330914,Hartley Avenue,2024-01-20T05:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,17.5
330914,Hartley Avenue,2024-01-20T05:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,27.7
330914,Hartley Avenue,2024-01-20T05:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.81
330914,Hartley Avenue,2024-01-20T05:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.25
330914,Hartley Avenue,2024-01-20T05:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.22
330914,Hartley Avenue,2024-01-20T05:00:00.000+00:00,feeder,0020,L3 Active Power,kW,2.72
330914,Hartley Avenue,2024-01-20T05:00:00.000+00:00,feeder,0020,L2 Active Power,kW,4.52
330914,Hartley Avenue,2024-01-20T05:00:00.000+00:00,feeder,0020,L1 Active Power,kW,1.17
330914,Hartley Avenue,2024-01-20T05:00:00.000+00:00,feeder,0020,N Current (RMS),A,12.3
330914,Hartley Avenue,2024-01-20T05:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,16.8
330914,Hartley Avenue,2024-01-20T05:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,21.2
330914,Hartley Avenue,2024-01-20T05:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,10.9
330914,Hartley Avenue,2024-01-20T05:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.35
330914,Hartley Avenue,2024-01-20T05:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.28
330914,Hartley Avenue,2024-01-20T05:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.26
330914,Hartley Avenue,2024-01-20T05:00:00.000+00:00,feeder,0010,L3 Active Power,kW,9.55
330914,Hartley Avenue,2024-01-20T05:00:00.000+00:00,feeder,0010,L2 Active Power,kW,5.32
330914,Hartley Avenue,2024-01-20T05:00:00.000+00:00,feeder,0010,L1 Active Power,kW,13.81
330914,Hartley Avenue,2024-01-20T05:00:00.000+00:00,feeder,0010,N Current (RMS),A,32.7
330914,Hartley Avenue,2024-01-20T05:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,41.5
330914,Hartley Avenue,2024-01-20T05:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,23.0
330914,Hartley Avenue,2024-01-20T05:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,58.1
330914,Hartley Avenue,2024-01-20T05:00:00.000+00:00,transformer,,Temperature,C,27.9
330914,Hartley Avenue,2024-01-20T05:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.09
330914,Hartley Avenue,2024-01-20T05:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.29
330914,Hartley Avenue,2024-01-20T05:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.28
330914,Hartley Avenue,2024-01-20T05:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.72
330914,Hartley Avenue,2024-01-20T05:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.52
330914,Hartley Avenue,2024-01-20T05:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.82
330914,Hartley Avenue,2024-01-20T05:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.51
