Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
330914,Hartley Avenue,2024-01-20T05:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.33
330914,Hartley Avenue,2024-01-20T05:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.94
330914,Hartley Avenue,2024-01-20T05:00:00.000+00:00,busbar,,L3 Active Power,kW,17.61
330914,Hartley Avenue,2024-01-20T05:00:00.000+00:00,busbar,,L2 Active Power,kW,13.46
330914,Hartley Avenue,2024-01-20T05:00:00.000+00:00,busbar,,L1 Active Power,kW,21.51
330914,Hartley Avenue,2024-01-20T05:00:00.000+00:00,busbar,,N Current (RMS),A,40.9
330914,Hartley Avenue,2024-01-20T05:00:00.000+00:00,busbar,,L3 Current (RMS),A,78.2
330914,Hartley Avenue,2024-01-20T05:00:00.000+00:00,busbar,,L2 Current (RMS),A,60.5
330914,Hartley Avenue,2024-01-20T05:00:00.000+00:00,busbar,,L1 Current (RMS),A,92.8
330914,Hartley Avenue,2024-01-20T04:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.47
330914,Hartley Avenue,2024-01-20T04:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.98
330914,Hartley Avenue,2024-01-20T04:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.51
330914,Hartley Avenue,2024-01-20T04:50:00.000+00:00,feeder,0030,L3 Active Power,kW,5.25
330914,Hartley Avenue,2024-01-20T04:50:00.000+00:00,feeder,0030,L2 Active Power,kW,3.5
330914,Hartley Avenue,2024-01-20T04:50:00.000+00:00,feeder,0030,L1 Active Power,kW,6.48
330914,Hartley Avenue,2024-01-20T04:50:00.000+00:00,feeder,0030,N Current (RMS),A,13.6
330914,Hartley Avenue,2024-01-20T04:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,23.2
330914,Hartley Avenue,2024-01-20T04:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,17.4
330914,Hartley Avenue,2024-01-20T04:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,27.5
330914,Hartley Avenue,2024-01-20T04:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.7
330914,Hartley Avenue,2024-01-20T04:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.49
330914,Hartley Avenue,2024-01-20T04:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.08
330914,Hartley Avenue,2024-01-20T04:50:00.000+00:00,feeder,0020,L3 Active Power,kW,2.9
330914,Hartley Avenue,2024-01-20T04:50:00.000+00:00,feeder,0020,L2 Active Power,kW,4.68
330914,Hartley Avenue,2024-01-20T04:50:00.000+00:00,feeder,0020,L1 Active Power,kW,1.61
330914,Hartley Avenue,2024-01-20T04:50:00.000+00:00,feeder,0020,N Current (RMS),A,10.6
330914,Hartley Avenue,2024-01-20T04:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,17.0
330914,Hartley Avenue,2024-01-20T04:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,22.1
330914,Hartley Avenue,2024-01-20T04:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,12.1
330914,Hartley Avenue,2024-01-20T04:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.35
330914,Hartley Avenue,2024-01-20T04:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.49
330914,Hartley Avenue,2024-01-20T04:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.6
330914,Hartley Avenue,2024-01-20T04:50:00.000+00:00,feeder,0010,L3 Active Power,kW,16.16
330914,Hartley Avenue,2024-01-20T04:50:00.000+00:00,feeder,0010,L2 Active Power,kW,3.5
330914,Hartley Avenue,2024-01-20T04:50:00.000+00:00,feeder,0010,L1 Active Power,kW,21.64
330914,Hartley Avenue,2024-01-20T04:50:00.000+00:00,feeder,0010,N Current (RMS),A,58.2
330914,Hartley Avenue,2024-01-20T04:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,66.1
330914,Hartley Avenue,2024-01-20T04:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,16.0
330914,Hartley Avenue,2024-01-20T04:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,88.8
330914,Hartley Avenue,2024-01-20T04:50:00.000+00:00,transformer,,Temperature,C,27.9
330914,Hartley Avenue,2024-01-20T04:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.07
330914,Hartley Avenue,2024-01-20T04:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.93
330914,Hartley Avenue,2024-01-20T04:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.3
330914,Hartley Avenue,2024-01-20T04:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.61
330914,Hartley Avenue,2024-01-20T04:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.52
330914,Hartley Avenue,2024-01-20T04:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.32
330914,Hartley Avenue,2024-01-20T04:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.53
330914,Hartley Avenue,2024-01-20T04:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.96
330914,Hartley Avenue,2024-01-20T04:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.2
330914,Hartley Avenue,2024-01-20T04:50:00.000+00:00,busbar,,L3 Active Power,kW,24.31
330914,Hartley Avenue,2024-01-20T04:50:00.000+00:00,busbar,,L2 Active Power,kW,11.69
330914,Hartley Avenue,2024-01-20T04:50:00.000+00:00,busbar,,L1 Active Power,kW,29.73
330914,Hartley Avenue,2024-01-20T04:50:00.000+00:00,busbar,,N Current (RMS),A,65.7
330914,Hartley Avenue,2024-01-20T04:50:00.000+00:00,busbar,,L3 Current (RMS),A,102.7
330914,Hartley Avenue,2024-01-20T04:50:00.000+00:00,busbar,,L2 Current (RMS),A,54.8
330914,Hartley Avenue,2024-01-20T04:50:00.000+00:00,busbar,,L1 Current (RMS),A,124.0
330914,Hartley Avenue,2024-01-20T04:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.78
330914,Hartley Avenue,2024-01-20T04:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.99
330914,Hartley Avenue,2024-01-20T04:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.5
330914,Hartley Avenue,2024-01-20T04:40:00.000+00:00,feeder,0030,L3 Active Power,kW,5.26
330914,Hartley Avenue,2024-01-20T04:40:00.000+00:00,feeder,0030,L2 Active Power,kW,3.41
330914,Hartley Avenue,2024-01-20T04:40:00.000+00:00,feeder,0030,L1 Active Power,kW,5.42
330914,Hartley Avenue,2024-01-20T04:40:00.000+00:00,feeder,0030,N Current (RMS),A,11.8
330914,Hartley Avenue,2024-01-20T04:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,23.5
330914,Hartley Avenue,2024-01-20T04:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,17.2
330914,Hartley Avenue,2024-01-20T04:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,23.9
330914,Hartley Avenue,2024-01-20T04:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.74
330914,Hartley Avenue,2024-01-20T04:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.32
330914,Hartley Avenue,2024-01-20T04:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.09
330914,Hartley Avenue,2024-01-20T04:40:00.000+00:00,feeder,0020,L3 Active Power,kW,2.79
330914,Hartley Avenue,2024-01-20T04:40:00.000+00:00,feeder,0020,L2 Active Power,kW,4.45
330914,Hartley Avenue,2024-01-20T04:40:00.000+00:00,feeder,0020,L1 Active Power,kW,1.31
330914,Hartley Avenue,2024-01-20T04:40:00.000+00:00,feeder,0020,N Current (RMS),A,10.7
330914,Hartley Avenue,2024-01-20T04:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,16.7
330914,Hartley Avenue,2024-01-20T04:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,20.8
330914,Hartley Avenue,2024-01-20T04:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,10.6
330914,Hartley Avenue,2024-01-20T04:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.32
330914,Hartley Avenue,2024-01-20T04:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.25
330914,Hartley Avenue,2024-01-20T04:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.02
330914,Hartley Avenue,2024-01-20T04:40:00.000+00:00,feeder,0010,L3 Active Power,kW,11.8
330914,Hartley Avenue,2024-01-20T04:40:00.000+00:00,feeder,0010,L2 Active Power,kW,4.19
330914,Hartley Avenue,2024-01-20T04:40:00.000+00:00,feeder,0010,L1 Active Power,kW,20.77
330914,Hartley Avenue,2024-01-20T04:40:00.000+00:00,feeder,0010,N Current (RMS),A,54.0
330914,Hartley Avenue,2024-01-20T04:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,49.6
330914,Hartley Avenue,2024-01-20T04:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,18.4
330914,Hartley Avenue,2024-01-20T04:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,85.6
330914,Hartley Avenue,2024-01-20T04:40:00.000+00:00,transformer,,Temperature,C,27.9
330914,Hartley Avenue,2024-01-20T04:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.03
330914,Hartley Avenue,2024-01-20T04:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.02
330914,Hartley Avenue,2024-01-20T04:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.28
330914,Hartley Avenue,2024-01-20T04:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.51
330914,Hartley Avenue,2024-01-20T04:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.47
330914,Hartley Avenue,2024-01-20T04:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.32
330914,Hartley Avenue,2024-01-20T04:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.85
330914,Hartley Avenue,2024-01-20T04:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.56
330914,Hartley Avenue,2024-01-20T04:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.61
330914,Hartley Avenue,2024-01-20T04:40:00.000+00:00,busbar,,L3 Active Power,kW,19.85
330914,Hartley Avenue,2024-01-20T04:40:00.000+00:00,busbar,,L2 Active Power,kW,12.04
330914,Hartley Avenue,2024-01-20T04:40:00.000+00:00,busbar,,L1 Active Power,kW,27.51
330914,Hartley Avenue,2024-01-20T04:40:00.000+00:00,busbar,,N Current (RMS),A,57.3
330914,Hartley Avenue,2024-01-20T04:40:00.000+00:00,busbar,,L3 Current (RMS),A,86.2
330914,Hartley Avenue,2024-01-20T04:40:00.000+00:00,busbar,,L2 Current (RMS),A,55.4
330914,Hartley Avenue,2024-01-20T04:40:00.000+00:00,busbar,,L1 Current (RMS),A,115.9
330914,Hartley Avenue,2024-01-20T04:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.79
330914,Hartley Avenue,2024-01-20T04:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.91
330914,Hartley Avenue,2024-01-20T04:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.25
330914,Hartley Avenue,2024-01-20T04:30:00.000+00:00,feeder,0030,L3 Active Power,kW,9.04
330914,Hartley Avenue,2024-01-20T04:30:00.000+00:00,feeder,0030,L2 Active Power,kW,3.38
330914,Hartley Avenue,2024-01-20T04:30:00.000+00:00,feeder,0030,L1 Active Power,kW,3.69
330914,Hartley Avenue,2024-01-20T04:30:00.000+00:00,feeder,0030,N Current (RMS),A,28.6
330914,Hartley Avenue,2024-01-20T04:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,43.1
330914,Hartley Avenue,2024-01-20T04:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,16.9
330914,Hartley Avenue,2024-01-20T04:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,16.7
330914,Hartley Avenue,2024-01-20T04:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.96
330914,Hartley Avenue,2024-01-20T04:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.12
330914,Hartley Avenue,2024-01-20T04:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.07
330914,Hartley Avenue,2024-01-20T04:30:00.000+00:00,feeder,0020,L3 Active Power,kW,2.57
330914,Hartley Avenue,2024-01-20T04:30:00.000+00:00,feeder,0020,L2 Active Power,kW,5.81
330914,Hartley Avenue,2024-01-20T04:30:00.000+00:00,feeder,0020,L1 Active Power,kW,2.38
330914,Hartley Avenue,2024-01-20T04:30:00.000+00:00,feeder,0020,N Current (RMS),A,14.6
330914,Hartley Avenue,2024-01-20T04:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,16.8
330914,Hartley Avenue,2024-01-20T04:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,26.0
330914,Hartley Avenue,2024-01-20T04:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,13.7
330914,Hartley Avenue,2024-01-20T04:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.13
330914,Hartley Avenue,2024-01-20T04:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.37
330914,Hartley Avenue,2024-01-20T04:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.58
330914,Hartley Avenue,2024-01-20T04:30:00.000+00:00,feeder,0010,L3 Active Power,kW,9.91
330914,Hartley Avenue,2024-01-20T04:30:00.000+00:00,feeder,0010,L2 Active Power,kW,3.58
330914,Hartley Avenue,2024-01-20T04:30:00.000+00:00,feeder,0010,L1 Active Power,kW,18.22
330914,Hartley Avenue,2024-01-20T04:30:00.000+00:00,feeder,0010,N Current (RMS),A,50.2
330914,Hartley Avenue,2024-01-20T04:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,41.2
330914,Hartley Avenue,2024-01-20T04:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,16.4
330914,Hartley Avenue,2024-01-20T04:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,75.8
330914,Hartley Avenue,2024-01-20T04:30:00.000+00:00,transformer,,Temperature,C,27.9
330914,Hartley Avenue,2024-01-20T04:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.02
330914,Hartley Avenue,2024-01-20T04:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.66
330914,Hartley Avenue,2024-01-20T04:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.31
330914,Hartley Avenue,2024-01-20T04:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.23
330914,Hartley Avenue,2024-01-20T04:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.51
330914,Hartley Avenue,2024-01-20T04:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.14
330914,Hartley Avenue,2024-01-20T04:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.89
330914,Hartley Avenue,2024-01-20T04:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.4
330914,Hartley Avenue,2024-01-20T04:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.91
330914,Hartley Avenue,2024-01-20T04:30:00.000+00:00,busbar,,L3 Active Power,kW,21.53
330914,Hartley Avenue,2024-01-20T04:30:00.000+00:00,busbar,,L2 Active Power,kW,12.78
330914,Hartley Avenue,2024-01-20T04:30:00.000+00:00,busbar,,L1 Active Power,kW,24.28
330914,Hartley Avenue,2024-01-20T04:30:00.000+00:00,busbar,,N Current (RMS),A,51.1
330914,Hartley Avenue,2024-01-20T04:30:00.000+00:00,busbar,,L3 Current (RMS),A,94.5
330914,Hartley Avenue,2024-01-20T04:30:00.000+00:00,busbar,,L2 Current (RMS),A,58.3
330914,Hartley Avenue,2024-01-20T04:30:00.000+00:00,busbar,,L1 Current (RMS),A,103.4
330914,Hartley Avenue,2024-01-20T04:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.7
330914,Hartley Avenue,2024-01-20T04:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.75
330914,Hartley Avenue,2024-01-20T04:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.53
330914,Hartley Avenue,2024-01-20T04:20:00.000+00:00,feeder,0030,L3 Active Power,kW,5.1
330914,Hartley Avenue,2024-01-20T04:20:00.000+00:00,feeder,0030,L2 Active Power,kW,3.56
330914,Hartley Avenue,2024-01-20T04:20:00.000+00:00,feeder,0030,L1 Active Power,kW,3.41
330914,Hartley Avenue,2024-01-20T04:20:00.000+00:00,feeder,0030,N Current (RMS),A,10.4
330914,Hartley Avenue,2024-01-20T04:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,22.8
330914,Hartley Avenue,2024-01-20T04:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,17.0
330914,Hartley Avenue,2024-01-20T04:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,15.9
330914,Hartley Avenue,2024-01-20T04:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.92
330914,Hartley Avenue,2024-01-20T04:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.1
330914,Hartley Avenue,2024-01-20T04:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.21
330914,Hartley Avenue,2024-01-20T04:20:00.000+00:00,feeder,0020,L3 Active Power,kW,2.81
330914,Hartley Avenue,2024-01-20T04:20:00.000+00:00,feeder,0020,L2 Active Power,kW,5.14
330914,Hartley Avenue,2024-01-20T04:20:00.000+00:00,feeder,0020,L1 Active Power,kW,1.32
330914,Hartley Avenue,2024-01-20T04:20:00.000+00:00,feeder,0020,N Current (RMS),A,14.8
330914,Hartley Avenue,2024-01-20T04:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,17.4
330914,Hartley Avenue,2024-01-20T04:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,23.5
330914,Hartley Avenue,2024-01-20T04:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,11.2
330914,Hartley Avenue,2024-01-20T04:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.3
330914,Hartley Avenue,2024-01-20T04:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.06
330914,Hartley Avenue,2024-01-20T04:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.43
330914,Hartley Avenue,2024-01-20T04:20:00.000+00:00,feeder,0010,L3 Active Power,kW,9.08
330914,Hartley Avenue,2024-01-20T04:20:00.000+00:00,feeder,0010,L2 Active Power,kW,5.18
330914,Hartley Avenue,2024-01-20T04:20:00.000+00:00,feeder,0010,L1 Active Power,kW,20.69
330914,Hartley Avenue,2024-01-20T04:20:00.000+00:00,feeder,0010,N Current (RMS),A,52.8
330914,Hartley Avenue,2024-01-20T04:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,37.6
330914,Hartley Avenue,2024-01-20T04:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,21.7
330914,Hartley Avenue,2024-01-20T04:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,85.9
330914,Hartley Avenue,2024-01-20T04:20:00.000+00:00,transformer,,Temperature,C,28.0
330914,Hartley Avenue,2024-01-20T04:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.05
330914,Hartley Avenue,2024-01-20T04:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.53
330914,Hartley Avenue,2024-01-20T04:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.3
330914,Hartley Avenue,2024-01-20T04:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.82
330914,Hartley Avenue,2024-01-20T04:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.52
330914,Hartley Avenue,2024-01-20T04:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.85
330914,Hartley Avenue,2024-01-20T04:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.92
330914,Hartley Avenue,2024-01-20T04:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.91
330914,Hartley Avenue,2024-01-20T04:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.16
330914,Hartley Avenue,2024-01-20T04:20:00.000+00:00,busbar,,L3 Active Power,kW,17.0
330914,Hartley Avenue,2024-01-20T04:20:00.000+00:00,busbar,,L2 Active Power,kW,13.88
330914,Hartley Avenue,2024-01-20T04:20:00.000+00:00,busbar,,L1 Active Power,kW,25.43
330914,Hartley Avenue,2024-01-20T04:20:00.000+00:00,busbar,,N Current (RMS),A,47.8
330914,Hartley Avenue,2024-01-20T04:20:00.000+00:00,busbar,,L3 Current (RMS),A,74.8
330914,Hartley Avenue,2024-01-20T04:20:00.000+00:00,busbar,,L2 Current (RMS),A,61.2
330914,Hartley Avenue,2024-01-20T04:20:00.000+00:00,busbar,,L1 Current (RMS),A,108.2
330914,Hartley Avenue,2024-01-20T04:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.53
330914,Hartley Avenue,2024-01-20T04:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-2.08
330914,Hartley Avenue,2024-01-20T04:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.33
330914,Hartley Avenue,2024-01-20T04:10:00.000+00:00,feeder,0030,L3 Active Power,kW,4.77
330914,Hartley Avenue,2024-01-20T04:10:00.000+00:00,feeder,0030,L2 Active Power,kW,3.28
330914,Hartley Avenue,2024-01-20T04:10:00.000+00:00,feeder,0030,L1 Active Power,kW,3.72
330914,Hartley Avenue,2024-01-20T04:10:00.000+00:00,feeder,0030,N Current (RMS),A,9.6
330914,Hartley Avenue,2024-01-20T04:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,21.4
330914,Hartley Avenue,2024-01-20T04:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,16.7
330914,Hartley Avenue,2024-01-20T04:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,16.8
330914,Hartley Avenue,2024-01-20T04:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-3.05
330914,Hartley Avenue,2024-01-20T04:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.07
330914,Hartley Avenue,2024-01-20T04:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.25
330914,Hartley Avenue,2024-01-20T04:10:00.000+00:00,feeder,0020,L3 Active Power,kW,2.46
330914,Hartley Avenue,2024-01-20T04:10:00.000+00:00,feeder,0020,L2 Active Power,kW,4.56
330914,Hartley Avenue,2024-01-20T04:10:00.000+00:00,feeder,0020,L1 Active Power,kW,0.94
330914,Hartley Avenue,2024-01-20T04:10:00.000+00:00,feeder,0020,N Current (RMS),A,13.3
330914,Hartley Avenue,2024-01-20T04:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,16.7
330914,Hartley Avenue,2024-01-20T04:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,20.8
330914,Hartley Avenue,2024-01-20T04:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,10.6
330914,Hartley Avenue,2024-01-20T04:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.16
330914,Hartley Avenue,2024-01-20T04:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.03
330914,Hartley Avenue,2024-01-20T04:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.59
330914,Hartley Avenue,2024-01-20T04:10:00.000+00:00,feeder,0010,L3 Active Power,kW,9.17
330914,Hartley Avenue,2024-01-20T04:10:00.000+00:00,feeder,0010,L2 Active Power,kW,2.82
330914,Hartley Avenue,2024-01-20T04:10:00.000+00:00,feeder,0010,L1 Active Power,kW,18.93
330914,Hartley Avenue,2024-01-20T04:10:00.000+00:00,feeder,0010,N Current (RMS),A,54.6
330914,Hartley Avenue,2024-01-20T04:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,38.0
330914,Hartley Avenue,2024-01-20T04:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,12.7
330914,Hartley Avenue,2024-01-20T04:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,79.7
330914,Hartley Avenue,2024-01-20T04:10:00.000+00:00,transformer,,Temperature,C,28.0
330914,Hartley Avenue,2024-01-20T04:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.07
330914,Hartley Avenue,2024-01-20T04:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.39
330914,Hartley Avenue,2024-01-20T04:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.32
330914,Hartley Avenue,2024-01-20T04:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.92
330914,Hartley Avenue,2024-01-20T04:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.56
330914,Hartley Avenue,2024-01-20T04:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.78
330914,Hartley Avenue,2024-01-20T04:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.74
330914,Hartley Avenue,2024-01-20T04:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.18
330914,Hartley Avenue,2024-01-20T04:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.18
330914,Hartley Avenue,2024-01-20T04:10:00.000+00:00,busbar,,L3 Active Power,kW,16.4
330914,Hartley Avenue,2024-01-20T04:10:00.000+00:00,busbar,,L2 Active Power,kW,10.67
330914,Hartley Avenue,2024-01-20T04:10:00.000+00:00,busbar,,L1 Active Power,kW,23.59
330914,Hartley Avenue,2024-01-20T04:10:00.000+00:00,busbar,,N Current (RMS),A,52.0
330914,Hartley Avenue,2024-01-20T04:10:00.000+00:00,busbar,,L3 Current (RMS),A,72.4
330914,Hartley Avenue,2024-01-20T04:10:00.000+00:00,busbar,,L2 Current (RMS),A,49.7
330914,Hartley Avenue,2024-01-20T04:10:00.000+00:00,busbar,,L1 Current (RMS),A,101.6
330914,Hartley Avenue,2024-01-20T04:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.26
330914,Hartley Avenue,2024-01-20T04:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-2.22
330914,Hartley Avenue,2024-01-20T04:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.21
330914,Hartley Avenue,2024-01-20T04:00:00.000+00:00,feeder,0030,L3 Active Power,kW,4.98
330914,Hartley Avenue,2024-01-20T04:00:00.000+00:00,feeder,0030,L2 Active Power,kW,3.26
330914,Hartley Avenue,2024-01-20T04:00:00.000+00:00,feeder,0030,L1 Active Power,kW,3.96
330914,Hartley Avenue,2024-01-20T04:00:00.000+00:00,feeder,0030,N Current (RMS),A,10.4
330914,Hartley Avenue,2024-01-20T04:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,22.0
330914,Hartley Avenue,2024-01-20T04:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,17.2
330914,Hartley Avenue,2024-01-20T04:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,17.7
330914,Hartley Avenue,2024-01-20T04:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.83
330914,Hartley Avenue,2024-01-20T04:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.93
330914,Hartley Avenue,2024-01-20T04:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.19
330914,Hartley Avenue,2024-01-20T04:00:00.000+00:00,feeder,0020,L3 Active Power,kW,2.78
330914,Hartley Avenue,2024-01-20T04:00:00.000+00:00,feeder,0020,L2 Active Power,kW,4.65
330914,Hartley Avenue,2024-01-20T04:00:00.000+00:00,feeder,0020,L1 Active Power,kW,1.03
330914,Hartley Avenue,2024-01-20T04:00:00.000+00:00,feeder,0020,N Current (RMS),A,13.3
330914,Hartley Avenue,2024-01-20T04:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,17.0
330914,Hartley Avenue,2024-01-20T04:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,21.1
330914,Hartley Avenue,2024-01-20T04:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,10.4
330914,Hartley Avenue,2024-01-20T04:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.22
330914,Hartley Avenue,2024-01-20T04:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.01
330914,Hartley Avenue,2024-01-20T04:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.4
330914,Hartley Avenue,2024-01-20T04:00:00.000+00:00,feeder,0010,L3 Active Power,kW,6.32
330914,Hartley Avenue,2024-01-20T04:00:00.000+00:00,feeder,0010,L2 Active Power,kW,2.9
330914,Hartley Avenue,2024-01-20T04:00:00.000+00:00,feeder,0010,L1 Active Power,kW,17.12
330914,Hartley Avenue,2024-01-20T04:00:00.000+00:00,feeder,0010,N Current (RMS),A,48.8
330914,Hartley Avenue,2024-01-20T04:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,27.6
330914,Hartley Avenue,2024-01-20T04:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,13.0
330914,Hartley Avenue,2024-01-20T04:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,71.3
330914,Hartley Avenue,2024-01-20T04:00:00.000+00:00,transformer,,Temperature,C,28.1
330914,Hartley Avenue,2024-01-20T04:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.08
330914,Hartley Avenue,2024-01-20T04:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.34
330914,Hartley Avenue,2024-01-20T04:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.34
330914,Hartley Avenue,2024-01-20T04:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.82
330914,Hartley Avenue,2024-01-20T04:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.59
330914,Hartley Avenue,2024-01-20T04:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.73
330914,Hartley Avenue,2024-01-20T04:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.31
330914,Hartley Avenue,2024-01-20T04:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.16
330914,Hartley Avenue,2024-01-20T04:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.8
330914,Hartley Avenue,2024-01-20T04:00:00.000+00:00,busbar,,L3 Active Power,kW,14.08
330914,Hartley Avenue,2024-01-20T04:00:00.000+00:00,busbar,,L2 Active Power,kW,10.82
330914,Hartley Avenue,2024-01-20T04:00:00.000+00:00,busbar,,L1 Active Power,kW,22.11
330914,Hartley Avenue,2024-01-20T04:00:00.000+00:00,busbar,,N Current (RMS),A,48.0
330914,Hartley Avenue,2024-01-20T04:00:00.000+00:00,busbar,,L3 Current (RMS),A,63.8
330914,Hartley Avenue,2024-01-20T04:00:00.000+00:00,busbar,,L2 Current (RMS),A,50.5
330914,Hartley Avenue,2024-01-20T04:00:00.000+00:00,busbar,,L1 Current (RMS),A,95.1
330914,Hartley Avenue,2024-01-20T03:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.21
330914,Hartley Avenue,2024-01-20T03:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.94
330914,Hartley Avenue,2024-01-20T03:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.3
330914,Hartley Avenue,2024-01-20T03:50:00.000+00:00,feeder,0030,L3 Active Power,kW,8.68
330914,Hartley Avenue,2024-01-20T03:50:00.000+00:00,feeder,0030,L2 Active Power,kW,3.35
330914,Hartley Avenue,2024-01-20T03:50:00.000+00:00,feeder,0030,L1 Active Power,kW,3.69
330914,Hartley Avenue,2024-01-20T03:50:00.000+00:00,feeder,0030,N Current (RMS),A,18.0
330914,Hartley Avenue,2024-01-20T03:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,36.3
330914,Hartley Avenue,2024-01-20T03:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,16.8
330914,Hartley Avenue,2024-01-20T03:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,16.7
330914,Hartley Avenue,2024-01-20T03:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.8
330914,Hartley Avenue,2024-01-20T03:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.99
330914,Hartley Avenue,2024-01-20T03:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.05
330914,Hartley Avenue,2024-01-20T03:50:00.000+00:00,feeder,0020,L3 Active Power,kW,2.9
330914,Hartley Avenue,2024-01-20T03:50:00.000+00:00,feeder,0020,L2 Active Power,kW,4.52
330914,Hartley Avenue,2024-01-20T03:50:00.000+00:00,feeder,0020,L1 Active Power,kW,1.35
330914,Hartley Avenue,2024-01-20T03:50:00.000+00:00,feeder,0020,N Current (RMS),A,12.0
330914,Hartley Avenue,2024-01-20T03:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,17.2
330914,Hartley Avenue,2024-01-20T03:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,20.6
330914,Hartley Avenue,2024-01-20T03:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,10.6
330914,Hartley Avenue,2024-01-20T03:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.26
330914,Hartley Avenue,2024-01-20T03:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.27
330914,Hartley Avenue,2024-01-20T03:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.69
330914,Hartley Avenue,2024-01-20T03:50:00.000+00:00,feeder,0010,L3 Active Power,kW,5.59
330914,Hartley Avenue,2024-01-20T03:50:00.000+00:00,feeder,0010,L2 Active Power,kW,3.06
330914,Hartley Avenue,2024-01-20T03:50:00.000+00:00,feeder,0010,L1 Active Power,kW,17.07
330914,Hartley Avenue,2024-01-20T03:50:00.000+00:00,feeder,0010,N Current (RMS),A,49.0
330914,Hartley Avenue,2024-01-20T03:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,23.8
330914,Hartley Avenue,2024-01-20T03:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,13.9
330914,Hartley Avenue,2024-01-20T03:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,70.9
330914,Hartley Avenue,2024-01-20T03:50:00.000+00:00,transformer,,Temperature,C,28.1
330914,Hartley Avenue,2024-01-20T03:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.1
330914,Hartley Avenue,2024-01-20T03:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.21
330914,Hartley Avenue,2024-01-20T03:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.35
330914,Hartley Avenue,2024-01-20T03:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.77
330914,Hartley Avenue,2024-01-20T03:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.6
330914,Hartley Avenue,2024-01-20T03:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.61
330914,Hartley Avenue,2024-01-20T03:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.28
330914,Hartley Avenue,2024-01-20T03:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.2
330914,Hartley Avenue,2024-01-20T03:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.04
330914,Hartley Avenue,2024-01-20T03:50:00.000+00:00,busbar,,L3 Active Power,kW,17.16
330914,Hartley Avenue,2024-01-20T03:50:00.000+00:00,busbar,,L2 Active Power,kW,10.94
330914,Hartley Avenue,2024-01-20T03:50:00.000+00:00,busbar,,L1 Active Power,kW,22.11
330914,Hartley Avenue,2024-01-20T03:50:00.000+00:00,busbar,,N Current (RMS),A,47.1
330914,Hartley Avenue,2024-01-20T03:50:00.000+00:00,busbar,,L3 Current (RMS),A,74.8
330914,Hartley Avenue,2024-01-20T03:50:00.000+00:00,busbar,,L2 Current (RMS),A,50.8
330914,Hartley Avenue,2024-01-20T03:50:00.000+00:00,busbar,,L1 Current (RMS),A,94.8
330914,Hartley Avenue,2024-01-20T03:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.28
330914,Hartley Avenue,2024-01-20T03:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.5
330914,Hartley Avenue,2024-01-20T03:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.94
330914,Hartley Avenue,2024-01-20T03:40:00.000+00:00,feeder,0030,L3 Active Power,kW,8.31
330914,Hartley Avenue,2024-01-20T03:40:00.000+00:00,feeder,0030,L2 Active Power,kW,3.73
330914,Hartley Avenue,2024-01-20T03:40:00.000+00:00,feeder,0030,L1 Active Power,kW,3.94
330914,Hartley Avenue,2024-01-20T03:40:00.000+00:00,feeder,0030,N Current (RMS),A,16.4
330914,Hartley Avenue,2024-01-20T03:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,35.1
330914,Hartley Avenue,2024-01-20T03:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,17.3
330914,Hartley Avenue,2024-01-20T03:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,17.3
330914,Hartley Avenue,2024-01-20T03:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.67
330914,Hartley Avenue,2024-01-20T03:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.26
330914,Hartley Avenue,2024-01-20T03:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.08
330914,Hartley Avenue,2024-01-20T03:40:00.000+00:00,feeder,0020,L3 Active Power,kW,3.05
330914,Hartley Avenue,2024-01-20T03:40:00.000+00:00,feeder,0020,L2 Active Power,kW,4.43
330914,Hartley Avenue,2024-01-20T03:40:00.000+00:00,feeder,0020,L1 Active Power,kW,2.33
330914,Hartley Avenue,2024-01-20T03:40:00.000+00:00,feeder,0020,N Current (RMS),A,9.9
330914,Hartley Avenue,2024-01-20T03:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,17.3
330914,Hartley Avenue,2024-01-20T03:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,20.7
330914,Hartley Avenue,2024-01-20T03:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,13.5
330914,Hartley Avenue,2024-01-20T03:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.31
330914,Hartley Avenue,2024-01-20T03:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.33
330914,Hartley Avenue,2024-01-20T03:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.54
330914,Hartley Avenue,2024-01-20T03:40:00.000+00:00,feeder,0010,L3 Active Power,kW,6.66
330914,Hartley Avenue,2024-01-20T03:40:00.000+00:00,feeder,0010,L2 Active Power,kW,3.57
330914,Hartley Avenue,2024-01-20T03:40:00.000+00:00,feeder,0010,L1 Active Power,kW,17.29
330914,Hartley Avenue,2024-01-20T03:40:00.000+00:00,feeder,0010,N Current (RMS),A,47.9
330914,Hartley Avenue,2024-01-20T03:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,28.5
330914,Hartley Avenue,2024-01-20T03:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,15.8
330914,Hartley Avenue,2024-01-20T03:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,71.8
330914,Hartley Avenue,2024-01-20T03:40:00.000+00:00,transformer,,Temperature,C,28.1
330914,Hartley Avenue,2024-01-20T03:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.06
330914,Hartley Avenue,2024-01-20T03:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.06
330914,Hartley Avenue,2024-01-20T03:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.32
330914,Hartley Avenue,2024-01-20T03:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.58
330914,Hartley Avenue,2024-01-20T03:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.58
330914,Hartley Avenue,2024-01-20T03:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.33
330914,Hartley Avenue,2024-01-20T03:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.27
330914,Hartley Avenue,2024-01-20T03:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.1
330914,Hartley Avenue,2024-01-20T03:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.56
330914,Hartley Avenue,2024-01-20T03:40:00.000+00:00,busbar,,L3 Active Power,kW,18.03
330914,Hartley Avenue,2024-01-20T03:40:00.000+00:00,busbar,,L2 Active Power,kW,11.72
330914,Hartley Avenue,2024-01-20T03:40:00.000+00:00,busbar,,L1 Active Power,kW,23.57
330914,Hartley Avenue,2024-01-20T03:40:00.000+00:00,busbar,,N Current (RMS),A,48.6
330914,Hartley Avenue,2024-01-20T03:40:00.000+00:00,busbar,,L3 Current (RMS),A,78.3
330914,Hartley Avenue,2024-01-20T03:40:00.000+00:00,busbar,,L2 Current (RMS),A,53.4
330914,Hartley Avenue,2024-01-20T03:40:00.000+00:00,busbar,,L1 Current (RMS),A,100.1
330914,Hartley Avenue,2024-01-20T03:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.43
330914,Hartley Avenue,2024-01-20T03:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.47
330914,Hartley Avenue,2024-01-20T03:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.57
330914,Hartley Avenue,2024-01-20T03:30:00.000+00:00,feeder,0030,L3 Active Power,kW,7.27
330914,Hartley Avenue,2024-01-20T03:30:00.000+00:00,feeder,0030,L2 Active Power,kW,3.78
330914,Hartley Avenue,2024-01-20T03:30:00.000+00:00,feeder,0030,L1 Active Power,kW,4.21
330914,Hartley Avenue,2024-01-20T03:30:00.000+00:00,feeder,0030,N Current (RMS),A,12.5
330914,Hartley Avenue,2024-01-20T03:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,30.9
330914,Hartley Avenue,2024-01-20T03:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,17.4
330914,Hartley Avenue,2024-01-20T03:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,18.0
330914,Hartley Avenue,2024-01-20T03:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.97
330914,Hartley Avenue,2024-01-20T03:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.59
330914,Hartley Avenue,2024-01-20T03:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.09
330914,Hartley Avenue,2024-01-20T03:30:00.000+00:00,feeder,0020,L3 Active Power,kW,2.85
330914,Hartley Avenue,2024-01-20T03:30:00.000+00:00,feeder,0020,L2 Active Power,kW,4.43
330914,Hartley Avenue,2024-01-20T03:30:00.000+00:00,feeder,0020,L1 Active Power,kW,1.39
330914,Hartley Avenue,2024-01-20T03:30:00.000+00:00,feeder,0020,N Current (RMS),A,10.8
330914,Hartley Avenue,2024-01-20T03:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,17.7
330914,Hartley Avenue,2024-01-20T03:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,21.3
330914,Hartley Avenue,2024-01-20T03:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,10.8
330914,Hartley Avenue,2024-01-20T03:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.46
330914,Hartley Avenue,2024-01-20T03:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.75
330914,Hartley Avenue,2024-01-20T03:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.46
330914,Hartley Avenue,2024-01-20T03:30:00.000+00:00,feeder,0010,L3 Active Power,kW,13.05
330914,Hartley Avenue,2024-01-20T03:30:00.000+00:00,feeder,0010,L2 Active Power,kW,3.14
330914,Hartley Avenue,2024-01-20T03:30:00.000+00:00,feeder,0010,L1 Active Power,kW,15.12
330914,Hartley Avenue,2024-01-20T03:30:00.000+00:00,feeder,0010,N Current (RMS),A,43.8
330914,Hartley Avenue,2024-01-20T03:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,53.7
330914,Hartley Avenue,2024-01-20T03:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,15.0
330914,Hartley Avenue,2024-01-20T03:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,64.2
330914,Hartley Avenue,2024-01-20T03:30:00.000+00:00,transformer,,Temperature,C,28.1
330914,Hartley Avenue,2024-01-20T03:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.04
330914,Hartley Avenue,2024-01-20T03:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.91
330914,Hartley Avenue,2024-01-20T03:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.28
330914,Hartley Avenue,2024-01-20T03:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.48
330914,Hartley Avenue,2024-01-20T03:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.56
330914,Hartley Avenue,2024-01-20T03:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.32
330914,Hartley Avenue,2024-01-20T03:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.86
330914,Hartley Avenue,2024-01-20T03:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.82
330914,Hartley Avenue,2024-01-20T03:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.12
330914,Hartley Avenue,2024-01-20T03:30:00.000+00:00,busbar,,L3 Active Power,kW,23.17
330914,Hartley Avenue,2024-01-20T03:30:00.000+00:00,busbar,,L2 Active Power,kW,11.35
330914,Hartley Avenue,2024-01-20T03:30:00.000+00:00,busbar,,L1 Active Power,kW,20.72
330914,Hartley Avenue,2024-01-20T03:30:00.000+00:00,busbar,,N Current (RMS),A,45.8
330914,Hartley Avenue,2024-01-20T03:30:00.000+00:00,busbar,,L3 Current (RMS),A,98.6
330914,Hartley Avenue,2024-01-20T03:30:00.000+00:00,busbar,,L2 Current (RMS),A,53.1
330914,Hartley Avenue,2024-01-20T03:30:00.000+00:00,busbar,,L1 Current (RMS),A,89.4
330914,Hartley Avenue,2024-01-20T03:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.62
330914,Hartley Avenue,2024-01-20T03:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.49
330914,Hartley Avenue,2024-01-20T03:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.16
330914,Hartley Avenue,2024-01-20T03:20:00.000+00:00,feeder,0030,L3 Active Power,kW,6.76
330914,Hartley Avenue,2024-01-20T03:20:00.000+00:00,feeder,0030,L2 Active Power,kW,4.62
330914,Hartley Avenue,2024-01-20T03:20:00.000+00:00,feeder,0030,L1 Active Power,kW,3.81
330914,Hartley Avenue,2024-01-20T03:20:00.000+00:00,feeder,0030,N Current (RMS),A,12.5
330914,Hartley Avenue,2024-01-20T03:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,28.9
330914,Hartley Avenue,2024-01-20T03:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,20.6
330914,Hartley Avenue,2024-01-20T03:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,16.9
330914,Hartley Avenue,2024-01-20T03:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-3.07
330914,Hartley Avenue,2024-01-20T03:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.58
330914,Hartley Avenue,2024-01-20T03:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.24
330914,Hartley Avenue,2024-01-20T03:20:00.000+00:00,feeder,0020,L3 Active Power,kW,2.7
330914,Hartley Avenue,2024-01-20T03:20:00.000+00:00,feeder,0020,L2 Active Power,kW,4.63
330914,Hartley Avenue,2024-01-20T03:20:00.000+00:00,feeder,0020,L1 Active Power,kW,1.09
330914,Hartley Avenue,2024-01-20T03:20:00.000+00:00,feeder,0020,N Current (RMS),A,12.3
330914,Hartley Avenue,2024-01-20T03:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,17.4
330914,Hartley Avenue,2024-01-20T03:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,22.1
330914,Hartley Avenue,2024-01-20T03:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,10.8
330914,Hartley Avenue,2024-01-20T03:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.38
330914,Hartley Avenue,2024-01-20T03:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.46
330914,Hartley Avenue,2024-01-20T03:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.35
330914,Hartley Avenue,2024-01-20T03:20:00.000+00:00,feeder,0010,L3 Active Power,kW,11.7
330914,Hartley Avenue,2024-01-20T03:20:00.000+00:00,feeder,0010,L2 Active Power,kW,3.17
330914,Hartley Avenue,2024-01-20T03:20:00.000+00:00,feeder,0010,L1 Active Power,kW,17.2
330914,Hartley Avenue,2024-01-20T03:20:00.000+00:00,feeder,0010,N Current (RMS),A,46.6
330914,Hartley Avenue,2024-01-20T03:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,48.5
330914,Hartley Avenue,2024-01-20T03:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,14.5
330914,Hartley Avenue,2024-01-20T03:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,71.0
330914,Hartley Avenue,2024-01-20T03:20:00.000+00:00,transformer,,Temperature,C,28.2
330914,Hartley Avenue,2024-01-20T03:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.04
330914,Hartley Avenue,2024-01-20T03:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.52
330914,Hartley Avenue,2024-01-20T03:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.28
330914,Hartley Avenue,2024-01-20T03:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.98
330914,Hartley Avenue,2024-01-20T03:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.55
330914,Hartley Avenue,2024-01-20T03:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.86
330914,Hartley Avenue,2024-01-20T03:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.07
330914,Hartley Avenue,2024-01-20T03:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.53
330914,Hartley Avenue,2024-01-20T03:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.75
330914,Hartley Avenue,2024-01-20T03:20:00.000+00:00,busbar,,L3 Active Power,kW,21.16
330914,Hartley Avenue,2024-01-20T03:20:00.000+00:00,busbar,,L2 Active Power,kW,12.41
330914,Hartley Avenue,2024-01-20T03:20:00.000+00:00,busbar,,L1 Active Power,kW,22.1
330914,Hartley Avenue,2024-01-20T03:20:00.000+00:00,busbar,,N Current (RMS),A,42.7
330914,Hartley Avenue,2024-01-20T03:20:00.000+00:00,busbar,,L3 Current (RMS),A,91.1
330914,Hartley Avenue,2024-01-20T03:20:00.000+00:00,busbar,,L2 Current (RMS),A,56.5
330914,Hartley Avenue,2024-01-20T03:20:00.000+00:00,busbar,,L1 Current (RMS),A,94.3
330914,Hartley Avenue,2024-01-20T03:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.48
330914,Hartley Avenue,2024-01-20T03:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.7
330914,Hartley Avenue,2024-01-20T03:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.2
330914,Hartley Avenue,2024-01-20T03:10:00.000+00:00,feeder,0030,L3 Active Power,kW,7.58
330914,Hartley Avenue,2024-01-20T03:10:00.000+00:00,feeder,0030,L2 Active Power,kW,5.97
330914,Hartley Avenue,2024-01-20T03:10:00.000+00:00,feeder,0030,L1 Active Power,kW,3.84
330914,Hartley Avenue,2024-01-20T03:10:00.000+00:00,feeder,0030,N Current (RMS),A,14.4
330914,Hartley Avenue,2024-01-20T03:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,32.4
330914,Hartley Avenue,2024-01-20T03:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,25.8
330914,Hartley Avenue,2024-01-20T03:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,17.0
330914,Hartley Avenue,2024-01-20T03:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.93
330914,Hartley Avenue,2024-01-20T03:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.42
330914,Hartley Avenue,2024-01-20T03:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.22
330914,Hartley Avenue,2024-01-20T03:10:00.000+00:00,feeder,0020,L3 Active Power,kW,3.1
330914,Hartley Avenue,2024-01-20T03:10:00.000+00:00,feeder,0020,L2 Active Power,kW,5.95
330914,Hartley Avenue,2024-01-20T03:10:00.000+00:00,feeder,0020,L1 Active Power,kW,1.25
330914,Hartley Avenue,2024-01-20T03:10:00.000+00:00,feeder,0020,N Current (RMS),A,16.8
330914,Hartley Avenue,2024-01-20T03:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,18.0
330914,Hartley Avenue,2024-01-20T03:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,27.0
330914,Hartley Avenue,2024-01-20T03:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,11.0
330914,Hartley Avenue,2024-01-20T03:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.62
330914,Hartley Avenue,2024-01-20T03:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.31
330914,Hartley Avenue,2024-01-20T03:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.3
330914,Hartley Avenue,2024-01-20T03:10:00.000+00:00,feeder,0010,L3 Active Power,kW,8.07
330914,Hartley Avenue,2024-01-20T03:10:00.000+00:00,feeder,0010,L2 Active Power,kW,3.09
330914,Hartley Avenue,2024-01-20T03:10:00.000+00:00,feeder,0010,L1 Active Power,kW,17.21
330914,Hartley Avenue,2024-01-20T03:10:00.000+00:00,feeder,0010,N Current (RMS),A,45.6
330914,Hartley Avenue,2024-01-20T03:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,33.8
330914,Hartley Avenue,2024-01-20T03:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,13.9
330914,Hartley Avenue,2024-01-20T03:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,70.7
330914,Hartley Avenue,2024-01-20T03:10:00.000+00:00,transformer,,Temperature,C,28.3
330914,Hartley Avenue,2024-01-20T03:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.06
330914,Hartley Avenue,2024-01-20T03:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.22
330914,Hartley Avenue,2024-01-20T03:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.31
330914,Hartley Avenue,2024-01-20T03:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.54
330914,Hartley Avenue,2024-01-20T03:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.54
330914,Hartley Avenue,2024-01-20T03:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.52
330914,Hartley Avenue,2024-01-20T03:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.04
330914,Hartley Avenue,2024-01-20T03:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.42
330914,Hartley Avenue,2024-01-20T03:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.72
330914,Hartley Avenue,2024-01-20T03:10:00.000+00:00,busbar,,L3 Active Power,kW,18.76
330914,Hartley Avenue,2024-01-20T03:10:00.000+00:00,busbar,,L2 Active Power,kW,15.01
330914,Hartley Avenue,2024-01-20T03:10:00.000+00:00,busbar,,L1 Active Power,kW,22.3
330914,Hartley Avenue,2024-01-20T03:10:00.000+00:00,busbar,,N Current (RMS),A,35.4
330914,Hartley Avenue,2024-01-20T03:10:00.000+00:00,busbar,,L3 Current (RMS),A,81.6
330914,Hartley Avenue,2024-01-20T03:10:00.000+00:00,busbar,,L2 Current (RMS),A,65.7
330914,Hartley Avenue,2024-01-20T03:10:00.000+00:00,busbar,,L1 Current (RMS),A,94.7
330914,Hartley Avenue,2024-01-20T03:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.39
330914,Hartley Avenue,2024-01-20T03:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.69
330914,Hartley Avenue,2024-01-20T03:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.65
330914,Hartley Avenue,2024-01-20T03:00:00.000+00:00,feeder,0030,L3 Active Power,kW,7.0
330914,Hartley Avenue,2024-01-20T03:00:00.000+00:00,feeder,0030,L2 Active Power,kW,6.9
330914,Hartley Avenue,2024-01-20T03:00:00.000+00:00,feeder,0030,L1 Active Power,kW,3.68
330914,Hartley Avenue,2024-01-20T03:00:00.000+00:00,feeder,0030,N Current (RMS),A,14.5
330914,Hartley Avenue,2024-01-20T03:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,29.4
330914,Hartley Avenue,2024-01-20T03:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,29.4
330914,Hartley Avenue,2024-01-20T03:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,17.4
330914,Hartley Avenue,2024-01-20T03:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.84
330914,Hartley Avenue,2024-01-20T03:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.38
330914,Hartley Avenue,2024-01-20T03:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.17
330914,Hartley Avenue,2024-01-20T03:00:00.000+00:00,feeder,0020,L3 Active Power,kW,3.08
330914,Hartley Avenue,2024-01-20T03:00:00.000+00:00,feeder,0020,L2 Active Power,kW,4.77
330914,Hartley Avenue,2024-01-20T03:00:00.000+00:00,feeder,0020,L1 Active Power,kW,2.19
330914,Hartley Avenue,2024-01-20T03:00:00.000+00:00,feeder,0020,N Current (RMS),A,11.0
330914,Hartley Avenue,2024-01-20T03:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,17.7
330914,Hartley Avenue,2024-01-20T03:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,22.0
330914,Hartley Avenue,2024-01-20T03:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,13.5
