Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
330914,Hartley Avenue,2024-01-20T03:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.38
330914,Hartley Avenue,2024-01-20T03:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.26
330914,Hartley Avenue,2024-01-20T03:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.52
330914,Hartley Avenue,2024-01-20T03:00:00.000+00:00,feeder,0010,L3 Active Power,kW,8.92
330914,Hartley Avenue,2024-01-20T03:00:00.000+00:00,feeder,0010,L2 Active Power,kW,3.0
330914,Hartley Avenue,2024-01-20T03:00:00.000+00:00,feeder,0010,L1 Active Power,kW,17.32
330914,Hartley Avenue,2024-01-20T03:00:00.000+00:00,feeder,0010,N Current (RMS),A,47.2
330914,Hartley Avenue,2024-01-20T03:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,37.2
330914,Hartley Avenue,2024-01-20T03:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,13.7
330914,Hartley Avenue,2024-01-20T03:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,71.4
330914,Hartley Avenue,2024-01-20T03:00:00.000+00:00,transformer,,Temperature,C,28.3
330914,Hartley Avenue,2024-01-20T03:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.06
330914,Hartley Avenue,2024-01-20T03:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.78
330914,Hartley Avenue,2024-01-20T03:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.33
330914,Hartley Avenue,2024-01-20T03:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.27
330914,Hartley Avenue,2024-01-20T03:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.57
330914,Hartley Avenue,2024-01-20T03:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.24
330914,Hartley Avenue,2024-01-20T03:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.62
330914,Hartley Avenue,2024-01-20T03:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.34
330914,Hartley Avenue,2024-01-20T03:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.34
330914,Hartley Avenue,2024-01-20T03:00:00.000+00:00,busbar,,L3 Active Power,kW,19.0
330914,Hartley Avenue,2024-01-20T03:00:00.000+00:00,busbar,,L2 Active Power,kW,14.67
330914,Hartley Avenue,2024-01-20T03:00:00.000+00:00,busbar,,L1 Active Power,kW,23.19
330914,Hartley Avenue,2024-01-20T03:00:00.000+00:00,busbar,,N Current (RMS),A,40.4
330914,Hartley Avenue,2024-01-20T03:00:00.000+00:00,busbar,,L3 Current (RMS),A,81.8
330914,Hartley Avenue,2024-01-20T03:00:00.000+00:00,busbar,,L2 Current (RMS),A,64.4
330914,Hartley Avenue,2024-01-20T03:00:00.000+00:00,busbar,,L1 Current (RMS),A,99.1
330914,Hartley Avenue,2024-01-20T02:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.95
330914,Hartley Avenue,2024-01-20T02:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.89
330914,Hartley Avenue,2024-01-20T02:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.5
330914,Hartley Avenue,2024-01-20T02:50:00.000+00:00,feeder,0030,L3 Active Power,kW,6.75
330914,Hartley Avenue,2024-01-20T02:50:00.000+00:00,feeder,0030,L2 Active Power,kW,7.04
330914,Hartley Avenue,2024-01-20T02:50:00.000+00:00,feeder,0030,L1 Active Power,kW,4.22
330914,Hartley Avenue,2024-01-20T02:50:00.000+00:00,feeder,0030,N Current (RMS),A,14.5
330914,Hartley Avenue,2024-01-20T02:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,29.1
330914,Hartley Avenue,2024-01-20T02:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,30.2
330914,Hartley Avenue,2024-01-20T02:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,19.4
330914,Hartley Avenue,2024-01-20T02:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.7
330914,Hartley Avenue,2024-01-20T02:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.23
330914,Hartley Avenue,2024-01-20T02:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.22
330914,Hartley Avenue,2024-01-20T02:50:00.000+00:00,feeder,0020,L3 Active Power,kW,3.24
330914,Hartley Avenue,2024-01-20T02:50:00.000+00:00,feeder,0020,L2 Active Power,kW,4.74
330914,Hartley Avenue,2024-01-20T02:50:00.000+00:00,feeder,0020,L1 Active Power,kW,1.43
330914,Hartley Avenue,2024-01-20T02:50:00.000+00:00,feeder,0020,N Current (RMS),A,11.7
330914,Hartley Avenue,2024-01-20T02:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,17.8
330914,Hartley Avenue,2024-01-20T02:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,21.7
330914,Hartley Avenue,2024-01-20T02:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,11.5
330914,Hartley Avenue,2024-01-20T02:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.3
330914,Hartley Avenue,2024-01-20T02:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.29
330914,Hartley Avenue,2024-01-20T02:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.29
330914,Hartley Avenue,2024-01-20T02:50:00.000+00:00,feeder,0010,L3 Active Power,kW,8.26
330914,Hartley Avenue,2024-01-20T02:50:00.000+00:00,feeder,0010,L2 Active Power,kW,2.93
330914,Hartley Avenue,2024-01-20T02:50:00.000+00:00,feeder,0010,L1 Active Power,kW,17.23
330914,Hartley Avenue,2024-01-20T02:50:00.000+00:00,feeder,0010,N Current (RMS),A,47.3
330914,Hartley Avenue,2024-01-20T02:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,34.7
330914,Hartley Avenue,2024-01-20T02:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,13.4
330914,Hartley Avenue,2024-01-20T02:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,70.9
330914,Hartley Avenue,2024-01-20T02:50:00.000+00:00,transformer,,Temperature,C,28.3
330914,Hartley Avenue,2024-01-20T02:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.06
330914,Hartley Avenue,2024-01-20T02:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.45
330914,Hartley Avenue,2024-01-20T02:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.34
330914,Hartley Avenue,2024-01-20T02:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.78
330914,Hartley Avenue,2024-01-20T02:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.53
330914,Hartley Avenue,2024-01-20T02:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.72
330914,Hartley Avenue,2024-01-20T02:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.95
330914,Hartley Avenue,2024-01-20T02:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.41
330914,Hartley Avenue,2024-01-20T02:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.01
330914,Hartley Avenue,2024-01-20T02:50:00.000+00:00,busbar,,L3 Active Power,kW,18.25
330914,Hartley Avenue,2024-01-20T02:50:00.000+00:00,busbar,,L2 Active Power,kW,14.71
330914,Hartley Avenue,2024-01-20T02:50:00.000+00:00,busbar,,L1 Active Power,kW,22.89
330914,Hartley Avenue,2024-01-20T02:50:00.000+00:00,busbar,,N Current (RMS),A,38.2
330914,Hartley Avenue,2024-01-20T02:50:00.000+00:00,busbar,,L3 Current (RMS),A,79.4
330914,Hartley Avenue,2024-01-20T02:50:00.000+00:00,busbar,,L2 Current (RMS),A,64.6
330914,Hartley Avenue,2024-01-20T02:50:00.000+00:00,busbar,,L1 Current (RMS),A,97.5
330914,Hartley Avenue,2024-01-20T02:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.58
330914,Hartley Avenue,2024-01-20T02:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.85
330914,Hartley Avenue,2024-01-20T02:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.11
330914,Hartley Avenue,2024-01-20T02:40:00.000+00:00,feeder,0030,L3 Active Power,kW,7.24
330914,Hartley Avenue,2024-01-20T02:40:00.000+00:00,feeder,0030,L2 Active Power,kW,7.31
330914,Hartley Avenue,2024-01-20T02:40:00.000+00:00,feeder,0030,L1 Active Power,kW,3.78
330914,Hartley Avenue,2024-01-20T02:40:00.000+00:00,feeder,0030,N Current (RMS),A,15.4
330914,Hartley Avenue,2024-01-20T02:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,30.7
330914,Hartley Avenue,2024-01-20T02:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,31.0
330914,Hartley Avenue,2024-01-20T02:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,16.6
330914,Hartley Avenue,2024-01-20T02:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.88
330914,Hartley Avenue,2024-01-20T02:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.31
330914,Hartley Avenue,2024-01-20T02:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.15
330914,Hartley Avenue,2024-01-20T02:40:00.000+00:00,feeder,0020,L3 Active Power,kW,3.2
330914,Hartley Avenue,2024-01-20T02:40:00.000+00:00,feeder,0020,L2 Active Power,kW,4.53
330914,Hartley Avenue,2024-01-20T02:40:00.000+00:00,feeder,0020,L1 Active Power,kW,1.34
330914,Hartley Avenue,2024-01-20T02:40:00.000+00:00,feeder,0020,N Current (RMS),A,12.0
330914,Hartley Avenue,2024-01-20T02:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,18.2
330914,Hartley Avenue,2024-01-20T02:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,21.0
330914,Hartley Avenue,2024-01-20T02:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,10.8
330914,Hartley Avenue,2024-01-20T02:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.48
330914,Hartley Avenue,2024-01-20T02:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.12
330914,Hartley Avenue,2024-01-20T02:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.46
330914,Hartley Avenue,2024-01-20T02:40:00.000+00:00,feeder,0010,L3 Active Power,kW,9.31
330914,Hartley Avenue,2024-01-20T02:40:00.000+00:00,feeder,0010,L2 Active Power,kW,3.99
330914,Hartley Avenue,2024-01-20T02:40:00.000+00:00,feeder,0010,L1 Active Power,kW,17.73
330914,Hartley Avenue,2024-01-20T02:40:00.000+00:00,feeder,0010,N Current (RMS),A,45.1
330914,Hartley Avenue,2024-01-20T02:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,38.7
330914,Hartley Avenue,2024-01-20T02:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,17.0
330914,Hartley Avenue,2024-01-20T02:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,73.0
330914,Hartley Avenue,2024-01-20T02:40:00.000+00:00,transformer,,Temperature,C,28.4
330914,Hartley Avenue,2024-01-20T02:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.09
330914,Hartley Avenue,2024-01-20T02:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.0
330914,Hartley Avenue,2024-01-20T02:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.33
330914,Hartley Avenue,2024-01-20T02:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.36
330914,Hartley Avenue,2024-01-20T02:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.54
330914,Hartley Avenue,2024-01-20T02:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.24
330914,Hartley Avenue,2024-01-20T02:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.94
330914,Hartley Avenue,2024-01-20T02:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.28
330914,Hartley Avenue,2024-01-20T02:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.72
330914,Hartley Avenue,2024-01-20T02:40:00.000+00:00,busbar,,L3 Active Power,kW,19.74
330914,Hartley Avenue,2024-01-20T02:40:00.000+00:00,busbar,,L2 Active Power,kW,15.83
330914,Hartley Avenue,2024-01-20T02:40:00.000+00:00,busbar,,L1 Active Power,kW,22.85
330914,Hartley Avenue,2024-01-20T02:40:00.000+00:00,busbar,,N Current (RMS),A,35.5
330914,Hartley Avenue,2024-01-20T02:40:00.000+00:00,busbar,,L3 Current (RMS),A,85.0
330914,Hartley Avenue,2024-01-20T02:40:00.000+00:00,busbar,,L2 Current (RMS),A,68.5
330914,Hartley Avenue,2024-01-20T02:40:00.000+00:00,busbar,,L1 Current (RMS),A,96.7
330914,Hartley Avenue,2024-01-20T02:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.12
330914,Hartley Avenue,2024-01-20T02:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.75
330914,Hartley Avenue,2024-01-20T02:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.36
330914,Hartley Avenue,2024-01-20T02:30:00.000+00:00,feeder,0030,L3 Active Power,kW,7.48
330914,Hartley Avenue,2024-01-20T02:30:00.000+00:00,feeder,0030,L2 Active Power,kW,8.94
330914,Hartley Avenue,2024-01-20T02:30:00.000+00:00,feeder,0030,L1 Active Power,kW,3.73
330914,Hartley Avenue,2024-01-20T02:30:00.000+00:00,feeder,0030,N Current (RMS),A,18.2
330914,Hartley Avenue,2024-01-20T02:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,31.3
330914,Hartley Avenue,2024-01-20T02:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,37.3
330914,Hartley Avenue,2024-01-20T02:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,16.8
330914,Hartley Avenue,2024-01-20T02:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-3.07
330914,Hartley Avenue,2024-01-20T02:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.19
330914,Hartley Avenue,2024-01-20T02:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.12
330914,Hartley Avenue,2024-01-20T02:30:00.000+00:00,feeder,0020,L3 Active Power,kW,2.65
330914,Hartley Avenue,2024-01-20T02:30:00.000+00:00,feeder,0020,L2 Active Power,kW,4.48
330914,Hartley Avenue,2024-01-20T02:30:00.000+00:00,feeder,0020,L1 Active Power,kW,1.59
330914,Hartley Avenue,2024-01-20T02:30:00.000+00:00,feeder,0020,N Current (RMS),A,12.5
330914,Hartley Avenue,2024-01-20T02:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,17.2
330914,Hartley Avenue,2024-01-20T02:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,20.6
330914,Hartley Avenue,2024-01-20T02:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,11.3
330914,Hartley Avenue,2024-01-20T02:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.32
330914,Hartley Avenue,2024-01-20T02:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.14
330914,Hartley Avenue,2024-01-20T02:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.26
330914,Hartley Avenue,2024-01-20T02:30:00.000+00:00,feeder,0010,L3 Active Power,kW,9.4
330914,Hartley Avenue,2024-01-20T02:30:00.000+00:00,feeder,0010,L2 Active Power,kW,4.46
330914,Hartley Avenue,2024-01-20T02:30:00.000+00:00,feeder,0010,L1 Active Power,kW,17.85
330914,Hartley Avenue,2024-01-20T02:30:00.000+00:00,feeder,0010,N Current (RMS),A,44.4
330914,Hartley Avenue,2024-01-20T02:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,38.9
330914,Hartley Avenue,2024-01-20T02:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,19.2
330914,Hartley Avenue,2024-01-20T02:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,73.3
330914,Hartley Avenue,2024-01-20T02:30:00.000+00:00,transformer,,Temperature,C,28.4
330914,Hartley Avenue,2024-01-20T02:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.11
330914,Hartley Avenue,2024-01-20T02:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.94
330914,Hartley Avenue,2024-01-20T02:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.34
330914,Hartley Avenue,2024-01-20T02:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.2
330914,Hartley Avenue,2024-01-20T02:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.56
330914,Hartley Avenue,2024-01-20T02:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.34
330914,Hartley Avenue,2024-01-20T02:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.5
330914,Hartley Avenue,2024-01-20T02:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.08
330914,Hartley Avenue,2024-01-20T02:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.74
330914,Hartley Avenue,2024-01-20T02:30:00.000+00:00,busbar,,L3 Active Power,kW,19.54
330914,Hartley Avenue,2024-01-20T02:30:00.000+00:00,busbar,,L2 Active Power,kW,17.87
330914,Hartley Avenue,2024-01-20T02:30:00.000+00:00,busbar,,L1 Active Power,kW,23.16
330914,Hartley Avenue,2024-01-20T02:30:00.000+00:00,busbar,,N Current (RMS),A,33.6
330914,Hartley Avenue,2024-01-20T02:30:00.000+00:00,busbar,,L3 Current (RMS),A,83.7
330914,Hartley Avenue,2024-01-20T02:30:00.000+00:00,busbar,,L2 Current (RMS),A,76.1
330914,Hartley Avenue,2024-01-20T02:30:00.000+00:00,busbar,,L1 Current (RMS),A,97.9
330914,Hartley Avenue,2024-01-20T02:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.12
330914,Hartley Avenue,2024-01-20T02:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.63
330914,Hartley Avenue,2024-01-20T02:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.6
330914,Hartley Avenue,2024-01-20T02:20:00.000+00:00,feeder,0030,L3 Active Power,kW,7.18
330914,Hartley Avenue,2024-01-20T02:20:00.000+00:00,feeder,0030,L2 Active Power,kW,7.35
330914,Hartley Avenue,2024-01-20T02:20:00.000+00:00,feeder,0030,L1 Active Power,kW,3.77
330914,Hartley Avenue,2024-01-20T02:20:00.000+00:00,feeder,0030,N Current (RMS),A,14.8
330914,Hartley Avenue,2024-01-20T02:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,30.1
330914,Hartley Avenue,2024-01-20T02:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,31.1
330914,Hartley Avenue,2024-01-20T02:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,17.3
330914,Hartley Avenue,2024-01-20T02:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.93
330914,Hartley Avenue,2024-01-20T02:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.1
330914,Hartley Avenue,2024-01-20T02:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.25
330914,Hartley Avenue,2024-01-20T02:20:00.000+00:00,feeder,0020,L3 Active Power,kW,2.72
330914,Hartley Avenue,2024-01-20T02:20:00.000+00:00,feeder,0020,L2 Active Power,kW,4.46
330914,Hartley Avenue,2024-01-20T02:20:00.000+00:00,feeder,0020,L1 Active Power,kW,2.9
330914,Hartley Avenue,2024-01-20T02:20:00.000+00:00,feeder,0020,N Current (RMS),A,11.0
330914,Hartley Avenue,2024-01-20T02:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,16.9
330914,Hartley Avenue,2024-01-20T02:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,20.4
330914,Hartley Avenue,2024-01-20T02:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,15.6
330914,Hartley Avenue,2024-01-20T02:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.37
330914,Hartley Avenue,2024-01-20T02:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.94
330914,Hartley Avenue,2024-01-20T02:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.29
330914,Hartley Avenue,2024-01-20T02:20:00.000+00:00,feeder,0010,L3 Active Power,kW,6.01
330914,Hartley Avenue,2024-01-20T02:20:00.000+00:00,feeder,0010,L2 Active Power,kW,5.26
330914,Hartley Avenue,2024-01-20T02:20:00.000+00:00,feeder,0010,L1 Active Power,kW,18.34
330914,Hartley Avenue,2024-01-20T02:20:00.000+00:00,feeder,0010,N Current (RMS),A,46.4
330914,Hartley Avenue,2024-01-20T02:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,25.9
330914,Hartley Avenue,2024-01-20T02:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,22.0
330914,Hartley Avenue,2024-01-20T02:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,75.2
330914,Hartley Avenue,2024-01-20T02:20:00.000+00:00,transformer,,Temperature,C,28.4
330914,Hartley Avenue,2024-01-20T02:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.14
330914,Hartley Avenue,2024-01-20T02:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.21
330914,Hartley Avenue,2024-01-20T02:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.35
330914,Hartley Avenue,2024-01-20T02:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.46
330914,Hartley Avenue,2024-01-20T02:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.58
330914,Hartley Avenue,2024-01-20T02:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.51
330914,Hartley Avenue,2024-01-20T02:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.42
330914,Hartley Avenue,2024-01-20T02:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.67
330914,Hartley Avenue,2024-01-20T02:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.15
330914,Hartley Avenue,2024-01-20T02:20:00.000+00:00,busbar,,L3 Active Power,kW,15.91
330914,Hartley Avenue,2024-01-20T02:20:00.000+00:00,busbar,,L2 Active Power,kW,17.07
330914,Hartley Avenue,2024-01-20T02:20:00.000+00:00,busbar,,L1 Active Power,kW,25.01
330914,Hartley Avenue,2024-01-20T02:20:00.000+00:00,busbar,,N Current (RMS),A,42.7
330914,Hartley Avenue,2024-01-20T02:20:00.000+00:00,busbar,,L3 Current (RMS),A,69.8
330914,Hartley Avenue,2024-01-20T02:20:00.000+00:00,busbar,,L2 Current (RMS),A,72.6
330914,Hartley Avenue,2024-01-20T02:20:00.000+00:00,busbar,,L1 Current (RMS),A,105.6
330914,Hartley Avenue,2024-01-20T02:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.16
330914,Hartley Avenue,2024-01-20T02:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.89
330914,Hartley Avenue,2024-01-20T02:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.39
330914,Hartley Avenue,2024-01-20T02:10:00.000+00:00,feeder,0030,L3 Active Power,kW,7.76
330914,Hartley Avenue,2024-01-20T02:10:00.000+00:00,feeder,0030,L2 Active Power,kW,7.47
330914,Hartley Avenue,2024-01-20T02:10:00.000+00:00,feeder,0030,L1 Active Power,kW,4.2
330914,Hartley Avenue,2024-01-20T02:10:00.000+00:00,feeder,0030,N Current (RMS),A,14.4
330914,Hartley Avenue,2024-01-20T02:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,32.8
330914,Hartley Avenue,2024-01-20T02:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,31.6
330914,Hartley Avenue,2024-01-20T02:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,18.7
330914,Hartley Avenue,2024-01-20T02:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.97
330914,Hartley Avenue,2024-01-20T02:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.13
330914,Hartley Avenue,2024-01-20T02:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.28
330914,Hartley Avenue,2024-01-20T02:10:00.000+00:00,feeder,0020,L3 Active Power,kW,3.0
330914,Hartley Avenue,2024-01-20T02:10:00.000+00:00,feeder,0020,L2 Active Power,kW,4.79
330914,Hartley Avenue,2024-01-20T02:10:00.000+00:00,feeder,0020,L1 Active Power,kW,3.73
330914,Hartley Avenue,2024-01-20T02:10:00.000+00:00,feeder,0020,N Current (RMS),A,11.7
330914,Hartley Avenue,2024-01-20T02:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,17.8
330914,Hartley Avenue,2024-01-20T02:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,21.6
330914,Hartley Avenue,2024-01-20T02:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,19.2
330914,Hartley Avenue,2024-01-20T02:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.52
330914,Hartley Avenue,2024-01-20T02:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.23
330914,Hartley Avenue,2024-01-20T02:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.39
330914,Hartley Avenue,2024-01-20T02:10:00.000+00:00,feeder,0010,L3 Active Power,kW,9.63
330914,Hartley Avenue,2024-01-20T02:10:00.000+00:00,feeder,0010,L2 Active Power,kW,3.16
330914,Hartley Avenue,2024-01-20T02:10:00.000+00:00,feeder,0010,L1 Active Power,kW,19.94
330914,Hartley Avenue,2024-01-20T02:10:00.000+00:00,feeder,0010,N Current (RMS),A,54.0
330914,Hartley Avenue,2024-01-20T02:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,40.2
330914,Hartley Avenue,2024-01-20T02:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,14.1
330914,Hartley Avenue,2024-01-20T02:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,81.8
330914,Hartley Avenue,2024-01-20T02:10:00.000+00:00,transformer,,Temperature,C,28.5
330914,Hartley Avenue,2024-01-20T02:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.13
330914,Hartley Avenue,2024-01-20T02:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.96
330914,Hartley Avenue,2024-01-20T02:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.34
330914,Hartley Avenue,2024-01-20T02:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.38
330914,Hartley Avenue,2024-01-20T02:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.58
330914,Hartley Avenue,2024-01-20T02:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.31
330914,Hartley Avenue,2024-01-20T02:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.65
330914,Hartley Avenue,2024-01-20T02:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.25
330914,Hartley Avenue,2024-01-20T02:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.07
330914,Hartley Avenue,2024-01-20T02:10:00.000+00:00,busbar,,L3 Active Power,kW,20.39
330914,Hartley Avenue,2024-01-20T02:10:00.000+00:00,busbar,,L2 Active Power,kW,15.41
330914,Hartley Avenue,2024-01-20T02:10:00.000+00:00,busbar,,L1 Active Power,kW,27.86
330914,Hartley Avenue,2024-01-20T02:10:00.000+00:00,busbar,,N Current (RMS),A,51.4
330914,Hartley Avenue,2024-01-20T02:10:00.000+00:00,busbar,,L3 Current (RMS),A,87.5
330914,Hartley Avenue,2024-01-20T02:10:00.000+00:00,busbar,,L2 Current (RMS),A,66.8
330914,Hartley Avenue,2024-01-20T02:10:00.000+00:00,busbar,,L1 Current (RMS),A,116.9
330914,Hartley Avenue,2024-01-20T02:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.94
330914,Hartley Avenue,2024-01-20T02:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-2.25
330914,Hartley Avenue,2024-01-20T02:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.49
330914,Hartley Avenue,2024-01-20T02:00:00.000+00:00,feeder,0030,L3 Active Power,kW,7.39
330914,Hartley Avenue,2024-01-20T02:00:00.000+00:00,feeder,0030,L2 Active Power,kW,6.65
330914,Hartley Avenue,2024-01-20T02:00:00.000+00:00,feeder,0030,L1 Active Power,kW,3.73
330914,Hartley Avenue,2024-01-20T02:00:00.000+00:00,feeder,0030,N Current (RMS),A,12.6
330914,Hartley Avenue,2024-01-20T02:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,30.8
330914,Hartley Avenue,2024-01-20T02:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,29.0
330914,Hartley Avenue,2024-01-20T02:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,17.1
330914,Hartley Avenue,2024-01-20T02:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-3.06
330914,Hartley Avenue,2024-01-20T02:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.17
330914,Hartley Avenue,2024-01-20T02:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.28
330914,Hartley Avenue,2024-01-20T02:00:00.000+00:00,feeder,0020,L3 Active Power,kW,2.93
330914,Hartley Avenue,2024-01-20T02:00:00.000+00:00,feeder,0020,L2 Active Power,kW,5.8
330914,Hartley Avenue,2024-01-20T02:00:00.000+00:00,feeder,0020,L1 Active Power,kW,1.24
330914,Hartley Avenue,2024-01-20T02:00:00.000+00:00,feeder,0020,N Current (RMS),A,16.9
330914,Hartley Avenue,2024-01-20T02:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,17.9
330914,Hartley Avenue,2024-01-20T02:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,25.9
330914,Hartley Avenue,2024-01-20T02:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,11.2
330914,Hartley Avenue,2024-01-20T02:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.6
330914,Hartley Avenue,2024-01-20T02:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.64
330914,Hartley Avenue,2024-01-20T02:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.97
330914,Hartley Avenue,2024-01-20T02:00:00.000+00:00,feeder,0010,L3 Active Power,kW,8.08
330914,Hartley Avenue,2024-01-20T02:00:00.000+00:00,feeder,0010,L2 Active Power,kW,3.41
330914,Hartley Avenue,2024-01-20T02:00:00.000+00:00,feeder,0010,L1 Active Power,kW,22.68
330914,Hartley Avenue,2024-01-20T02:00:00.000+00:00,feeder,0010,N Current (RMS),A,61.3
330914,Hartley Avenue,2024-01-20T02:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,33.7
330914,Hartley Avenue,2024-01-20T02:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,14.5
330914,Hartley Avenue,2024-01-20T02:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,92.7
330914,Hartley Avenue,2024-01-20T02:00:00.000+00:00,transformer,,Temperature,C,28.5
330914,Hartley Avenue,2024-01-20T02:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.13
330914,Hartley Avenue,2024-01-20T02:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.57
330914,Hartley Avenue,2024-01-20T02:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.33
330914,Hartley Avenue,2024-01-20T02:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.9
330914,Hartley Avenue,2024-01-20T02:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.55
330914,Hartley Avenue,2024-01-20T02:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.84
330914,Hartley Avenue,2024-01-20T02:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.6
330914,Hartley Avenue,2024-01-20T02:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.06
330914,Hartley Avenue,2024-01-20T02:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.74
330914,Hartley Avenue,2024-01-20T02:00:00.000+00:00,busbar,,L3 Active Power,kW,18.4
330914,Hartley Avenue,2024-01-20T02:00:00.000+00:00,busbar,,L2 Active Power,kW,15.85
330914,Hartley Avenue,2024-01-20T02:00:00.000+00:00,busbar,,L1 Active Power,kW,27.65
330914,Hartley Avenue,2024-01-20T02:00:00.000+00:00,busbar,,N Current (RMS),A,50.1
330914,Hartley Avenue,2024-01-20T02:00:00.000+00:00,busbar,,L3 Current (RMS),A,79.5
330914,Hartley Avenue,2024-01-20T02:00:00.000+00:00,busbar,,L2 Current (RMS),A,68.5
330914,Hartley Avenue,2024-01-20T02:00:00.000+00:00,busbar,,L1 Current (RMS),A,115.8
330914,Hartley Avenue,2024-01-20T01:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.87
330914,Hartley Avenue,2024-01-20T01:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.98
330914,Hartley Avenue,2024-01-20T01:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.61
330914,Hartley Avenue,2024-01-20T01:50:00.000+00:00,feeder,0030,L3 Active Power,kW,3.95
330914,Hartley Avenue,2024-01-20T01:50:00.000+00:00,feeder,0030,L2 Active Power,kW,6.63
330914,Hartley Avenue,2024-01-20T01:50:00.000+00:00,feeder,0030,L1 Active Power,kW,3.57
330914,Hartley Avenue,2024-01-20T01:50:00.000+00:00,feeder,0030,N Current (RMS),A,12.3
330914,Hartley Avenue,2024-01-20T01:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,17.5
330914,Hartley Avenue,2024-01-20T01:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,28.6
330914,Hartley Avenue,2024-01-20T01:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,16.7
330914,Hartley Avenue,2024-01-20T01:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.88
330914,Hartley Avenue,2024-01-20T01:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.02
330914,Hartley Avenue,2024-01-20T01:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.18
330914,Hartley Avenue,2024-01-20T01:50:00.000+00:00,feeder,0020,L3 Active Power,kW,3.35
330914,Hartley Avenue,2024-01-20T01:50:00.000+00:00,feeder,0020,L2 Active Power,kW,5.43
330914,Hartley Avenue,2024-01-20T01:50:00.000+00:00,feeder,0020,L1 Active Power,kW,1.47
330914,Hartley Avenue,2024-01-20T01:50:00.000+00:00,feeder,0020,N Current (RMS),A,15.7
330914,Hartley Avenue,2024-01-20T01:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,18.8
330914,Hartley Avenue,2024-01-20T01:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,24.4
330914,Hartley Avenue,2024-01-20T01:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,11.3
330914,Hartley Avenue,2024-01-20T01:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.69
330914,Hartley Avenue,2024-01-20T01:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.77
330914,Hartley Avenue,2024-01-20T01:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.04
330914,Hartley Avenue,2024-01-20T01:50:00.000+00:00,feeder,0010,L3 Active Power,kW,6.86
330914,Hartley Avenue,2024-01-20T01:50:00.000+00:00,feeder,0010,L2 Active Power,kW,3.3
330914,Hartley Avenue,2024-01-20T01:50:00.000+00:00,feeder,0010,L1 Active Power,kW,21.86
330914,Hartley Avenue,2024-01-20T01:50:00.000+00:00,feeder,0010,N Current (RMS),A,60.0
330914,Hartley Avenue,2024-01-20T01:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,29.3
330914,Hartley Avenue,2024-01-20T01:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,14.2
330914,Hartley Avenue,2024-01-20T01:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,89.5
330914,Hartley Avenue,2024-01-20T01:50:00.000+00:00,transformer,,Temperature,C,28.6
330914,Hartley Avenue,2024-01-20T01:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.07
330914,Hartley Avenue,2024-01-20T01:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.55
330914,Hartley Avenue,2024-01-20T01:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.3
330914,Hartley Avenue,2024-01-20T01:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.77
330914,Hartley Avenue,2024-01-20T01:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.52
330914,Hartley Avenue,2024-01-20T01:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.83
330914,Hartley Avenue,2024-01-20T01:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.44
330914,Hartley Avenue,2024-01-20T01:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.78
330914,Hartley Avenue,2024-01-20T01:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.83
330914,Hartley Avenue,2024-01-20T01:50:00.000+00:00,busbar,,L3 Active Power,kW,14.16
330914,Hartley Avenue,2024-01-20T01:50:00.000+00:00,busbar,,L2 Active Power,kW,15.36
330914,Hartley Avenue,2024-01-20T01:50:00.000+00:00,busbar,,L1 Active Power,kW,26.9
330914,Hartley Avenue,2024-01-20T01:50:00.000+00:00,busbar,,N Current (RMS),A,53.1
330914,Hartley Avenue,2024-01-20T01:50:00.000+00:00,busbar,,L3 Current (RMS),A,63.4
330914,Hartley Avenue,2024-01-20T01:50:00.000+00:00,busbar,,L2 Current (RMS),A,66.3
330914,Hartley Avenue,2024-01-20T01:50:00.000+00:00,busbar,,L1 Current (RMS),A,112.9
330914,Hartley Avenue,2024-01-20T01:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.28
330914,Hartley Avenue,2024-01-20T01:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.89
330914,Hartley Avenue,2024-01-20T01:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.37
330914,Hartley Avenue,2024-01-20T01:40:00.000+00:00,feeder,0030,L3 Active Power,kW,3.87
330914,Hartley Avenue,2024-01-20T01:40:00.000+00:00,feeder,0030,L2 Active Power,kW,6.64
330914,Hartley Avenue,2024-01-20T01:40:00.000+00:00,feeder,0030,L1 Active Power,kW,3.86
330914,Hartley Avenue,2024-01-20T01:40:00.000+00:00,feeder,0030,N Current (RMS),A,13.6
330914,Hartley Avenue,2024-01-20T01:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,18.0
330914,Hartley Avenue,2024-01-20T01:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,28.6
330914,Hartley Avenue,2024-01-20T01:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,17.5
330914,Hartley Avenue,2024-01-20T01:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.84
330914,Hartley Avenue,2024-01-20T01:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.75
330914,Hartley Avenue,2024-01-20T01:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.09
330914,Hartley Avenue,2024-01-20T01:40:00.000+00:00,feeder,0020,L3 Active Power,kW,3.12
330914,Hartley Avenue,2024-01-20T01:40:00.000+00:00,feeder,0020,L2 Active Power,kW,4.66
330914,Hartley Avenue,2024-01-20T01:40:00.000+00:00,feeder,0020,L1 Active Power,kW,1.68
330914,Hartley Avenue,2024-01-20T01:40:00.000+00:00,feeder,0020,N Current (RMS),A,12.8
330914,Hartley Avenue,2024-01-20T01:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,17.9
330914,Hartley Avenue,2024-01-20T01:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,20.7
330914,Hartley Avenue,2024-01-20T01:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,11.6
330914,Hartley Avenue,2024-01-20T01:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.49
330914,Hartley Avenue,2024-01-20T01:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.63
330914,Hartley Avenue,2024-01-20T01:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.56
330914,Hartley Avenue,2024-01-20T01:40:00.000+00:00,feeder,0010,L3 Active Power,kW,7.53
330914,Hartley Avenue,2024-01-20T01:40:00.000+00:00,feeder,0010,L2 Active Power,kW,4.28
330914,Hartley Avenue,2024-01-20T01:40:00.000+00:00,feeder,0010,L1 Active Power,kW,25.03
330914,Hartley Avenue,2024-01-20T01:40:00.000+00:00,feeder,0010,N Current (RMS),A,68.4
330914,Hartley Avenue,2024-01-20T01:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,32.6
330914,Hartley Avenue,2024-01-20T01:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,17.9
330914,Hartley Avenue,2024-01-20T01:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,102.5
330914,Hartley Avenue,2024-01-20T01:40:00.000+00:00,transformer,,Temperature,C,28.6
330914,Hartley Avenue,2024-01-20T01:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.09
330914,Hartley Avenue,2024-01-20T01:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.72
330914,Hartley Avenue,2024-01-20T01:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.29
330914,Hartley Avenue,2024-01-20T01:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.88
330914,Hartley Avenue,2024-01-20T01:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.52
330914,Hartley Avenue,2024-01-20T01:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.71
330914,Hartley Avenue,2024-01-20T01:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.61
330914,Hartley Avenue,2024-01-20T01:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.27
330914,Hartley Avenue,2024-01-20T01:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.02
330914,Hartley Avenue,2024-01-20T01:40:00.000+00:00,busbar,,L3 Active Power,kW,14.51
330914,Hartley Avenue,2024-01-20T01:40:00.000+00:00,busbar,,L2 Active Power,kW,15.58
330914,Hartley Avenue,2024-01-20T01:40:00.000+00:00,busbar,,L1 Active Power,kW,30.57
330914,Hartley Avenue,2024-01-20T01:40:00.000+00:00,busbar,,N Current (RMS),A,63.2
330914,Hartley Avenue,2024-01-20T01:40:00.000+00:00,busbar,,L3 Current (RMS),A,65.8
330914,Hartley Avenue,2024-01-20T01:40:00.000+00:00,busbar,,L2 Current (RMS),A,66.7
330914,Hartley Avenue,2024-01-20T01:40:00.000+00:00,busbar,,L1 Current (RMS),A,127.4
330914,Hartley Avenue,2024-01-20T01:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.03
330914,Hartley Avenue,2024-01-20T01:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.8
330914,Hartley Avenue,2024-01-20T01:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.08
330914,Hartley Avenue,2024-01-20T01:30:00.000+00:00,feeder,0030,L3 Active Power,kW,8.98
330914,Hartley Avenue,2024-01-20T01:30:00.000+00:00,feeder,0030,L2 Active Power,kW,8.08
330914,Hartley Avenue,2024-01-20T01:30:00.000+00:00,feeder,0030,L1 Active Power,kW,4.31
330914,Hartley Avenue,2024-01-20T01:30:00.000+00:00,feeder,0030,N Current (RMS),A,21.4
330914,Hartley Avenue,2024-01-20T01:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,42.2
330914,Hartley Avenue,2024-01-20T01:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,34.2
330914,Hartley Avenue,2024-01-20T01:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,18.8
330914,Hartley Avenue,2024-01-20T01:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.97
330914,Hartley Avenue,2024-01-20T01:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.66
330914,Hartley Avenue,2024-01-20T01:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.12
330914,Hartley Avenue,2024-01-20T01:30:00.000+00:00,feeder,0020,L3 Active Power,kW,3.0
330914,Hartley Avenue,2024-01-20T01:30:00.000+00:00,feeder,0020,L2 Active Power,kW,5.07
330914,Hartley Avenue,2024-01-20T01:30:00.000+00:00,feeder,0020,L1 Active Power,kW,1.59
330914,Hartley Avenue,2024-01-20T01:30:00.000+00:00,feeder,0020,N Current (RMS),A,13.7
330914,Hartley Avenue,2024-01-20T01:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,17.9
330914,Hartley Avenue,2024-01-20T01:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,22.1
330914,Hartley Avenue,2024-01-20T01:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,11.5
330914,Hartley Avenue,2024-01-20T01:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.69
330914,Hartley Avenue,2024-01-20T01:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.14
330914,Hartley Avenue,2024-01-20T01:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.73
330914,Hartley Avenue,2024-01-20T01:30:00.000+00:00,feeder,0010,L3 Active Power,kW,9.77
330914,Hartley Avenue,2024-01-20T01:30:00.000+00:00,feeder,0010,L2 Active Power,kW,3.48
330914,Hartley Avenue,2024-01-20T01:30:00.000+00:00,feeder,0010,L1 Active Power,kW,26.87
330914,Hartley Avenue,2024-01-20T01:30:00.000+00:00,feeder,0010,N Current (RMS),A,75.0
330914,Hartley Avenue,2024-01-20T01:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,40.8
330914,Hartley Avenue,2024-01-20T01:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,15.3
330914,Hartley Avenue,2024-01-20T01:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,109.9
330914,Hartley Avenue,2024-01-20T01:30:00.000+00:00,transformer,,Temperature,C,28.6
330914,Hartley Avenue,2024-01-20T01:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.07
330914,Hartley Avenue,2024-01-20T01:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.98
330914,Hartley Avenue,2024-01-20T01:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.26
330914,Hartley Avenue,2024-01-20T01:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.29
330914,Hartley Avenue,2024-01-20T01:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.52
330914,Hartley Avenue,2024-01-20T01:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.1
330914,Hartley Avenue,2024-01-20T01:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.68
330914,Hartley Avenue,2024-01-20T01:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.61
330914,Hartley Avenue,2024-01-20T01:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.94
330914,Hartley Avenue,2024-01-20T01:30:00.000+00:00,busbar,,L3 Active Power,kW,21.75
330914,Hartley Avenue,2024-01-20T01:30:00.000+00:00,busbar,,L2 Active Power,kW,16.62
330914,Hartley Avenue,2024-01-20T01:30:00.000+00:00,busbar,,L1 Active Power,kW,32.77
330914,Hartley Avenue,2024-01-20T01:30:00.000+00:00,busbar,,N Current (RMS),A,61.4
330914,Hartley Avenue,2024-01-20T01:30:00.000+00:00,busbar,,L3 Current (RMS),A,94.4
330914,Hartley Avenue,2024-01-20T01:30:00.000+00:00,busbar,,L2 Current (RMS),A,71.0
330914,Hartley Avenue,2024-01-20T01:30:00.000+00:00,busbar,,L1 Current (RMS),A,136.0
330914,Hartley Avenue,2024-01-20T01:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.93
330914,Hartley Avenue,2024-01-20T01:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.78
330914,Hartley Avenue,2024-01-20T01:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.3
330914,Hartley Avenue,2024-01-20T01:20:00.000+00:00,feeder,0030,L3 Active Power,kW,13.7
330914,Hartley Avenue,2024-01-20T01:20:00.000+00:00,feeder,0030,L2 Active Power,kW,7.95
330914,Hartley Avenue,2024-01-20T01:20:00.000+00:00,feeder,0030,L1 Active Power,kW,5.26
330914,Hartley Avenue,2024-01-20T01:20:00.000+00:00,feeder,0030,N Current (RMS),A,25.7
330914,Hartley Avenue,2024-01-20T01:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,56.3
330914,Hartley Avenue,2024-01-20T01:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,33.9
330914,Hartley Avenue,2024-01-20T01:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,23.5
330914,Hartley Avenue,2024-01-20T01:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-3.06
330914,Hartley Avenue,2024-01-20T01:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.62
330914,Hartley Avenue,2024-01-20T01:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.12
330914,Hartley Avenue,2024-01-20T01:20:00.000+00:00,feeder,0020,L3 Active Power,kW,2.85
330914,Hartley Avenue,2024-01-20T01:20:00.000+00:00,feeder,0020,L2 Active Power,kW,5.14
330914,Hartley Avenue,2024-01-20T01:20:00.000+00:00,feeder,0020,L1 Active Power,kW,2.95
330914,Hartley Avenue,2024-01-20T01:20:00.000+00:00,feeder,0020,N Current (RMS),A,12.6
330914,Hartley Avenue,2024-01-20T01:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,17.8
330914,Hartley Avenue,2024-01-20T01:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,22.6
330914,Hartley Avenue,2024-01-20T01:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,15.4
330914,Hartley Avenue,2024-01-20T01:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.57
330914,Hartley Avenue,2024-01-20T01:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.05
330914,Hartley Avenue,2024-01-20T01:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.83
330914,Hartley Avenue,2024-01-20T01:20:00.000+00:00,feeder,0010,L3 Active Power,kW,7.97
330914,Hartley Avenue,2024-01-20T01:20:00.000+00:00,feeder,0010,L2 Active Power,kW,3.19
330914,Hartley Avenue,2024-01-20T01:20:00.000+00:00,feeder,0010,L1 Active Power,kW,26.84
330914,Hartley Avenue,2024-01-20T01:20:00.000+00:00,feeder,0010,N Current (RMS),A,77.6
330914,Hartley Avenue,2024-01-20T01:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,33.5
330914,Hartley Avenue,2024-01-20T01:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,14.2
330914,Hartley Avenue,2024-01-20T01:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,110.0
330914,Hartley Avenue,2024-01-20T01:20:00.000+00:00,transformer,,Temperature,C,28.7
330914,Hartley Avenue,2024-01-20T01:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.07
330914,Hartley Avenue,2024-01-20T01:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.89
330914,Hartley Avenue,2024-01-20T01:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.29
330914,Hartley Avenue,2024-01-20T01:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.37
330914,Hartley Avenue,2024-01-20T01:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.54
330914,Hartley Avenue,2024-01-20T01:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.14
330914,Hartley Avenue,2024-01-20T01:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.57
330914,Hartley Avenue,2024-01-20T01:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.45
330914,Hartley Avenue,2024-01-20T01:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.26
330914,Hartley Avenue,2024-01-20T01:20:00.000+00:00,busbar,,L3 Active Power,kW,24.52
330914,Hartley Avenue,2024-01-20T01:20:00.000+00:00,busbar,,L2 Active Power,kW,16.29
330914,Hartley Avenue,2024-01-20T01:20:00.000+00:00,busbar,,L1 Active Power,kW,35.06
330914,Hartley Avenue,2024-01-20T01:20:00.000+00:00,busbar,,N Current (RMS),A,67.6
330914,Hartley Avenue,2024-01-20T01:20:00.000+00:00,busbar,,L3 Current (RMS),A,103.7
330914,Hartley Avenue,2024-01-20T01:20:00.000+00:00,busbar,,L2 Current (RMS),A,70.0
330914,Hartley Avenue,2024-01-20T01:20:00.000+00:00,busbar,,L1 Current (RMS),A,145.7
330914,Hartley Avenue,2024-01-20T01:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.38
330914,Hartley Avenue,2024-01-20T01:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.69
330914,Hartley Avenue,2024-01-20T01:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.45
330914,Hartley Avenue,2024-01-20T01:10:00.000+00:00,feeder,0030,L3 Active Power,kW,5.3
330914,Hartley Avenue,2024-01-20T01:10:00.000+00:00,feeder,0030,L2 Active Power,kW,7.11
330914,Hartley Avenue,2024-01-20T01:10:00.000+00:00,feeder,0030,L1 Active Power,kW,4.41
330914,Hartley Avenue,2024-01-20T01:10:00.000+00:00,feeder,0030,N Current (RMS),A,18.2
330914,Hartley Avenue,2024-01-20T01:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,27.2
330914,Hartley Avenue,2024-01-20T01:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,30.3
330914,Hartley Avenue,2024-01-20T01:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,19.8
330914,Hartley Avenue,2024-01-20T01:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.92
330914,Hartley Avenue,2024-01-20T01:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.53
330914,Hartley Avenue,2024-01-20T01:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.22
330914,Hartley Avenue,2024-01-20T01:10:00.000+00:00,feeder,0020,L3 Active Power,kW,3.27
330914,Hartley Avenue,2024-01-20T01:10:00.000+00:00,feeder,0020,L2 Active Power,kW,7.03
330914,Hartley Avenue,2024-01-20T01:10:00.000+00:00,feeder,0020,L1 Active Power,kW,3.36
330914,Hartley Avenue,2024-01-20T01:10:00.000+00:00,feeder,0020,N Current (RMS),A,18.5
330914,Hartley Avenue,2024-01-20T01:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,18.6
330914,Hartley Avenue,2024-01-20T01:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,31.0
330914,Hartley Avenue,2024-01-20T01:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,16.8
330914,Hartley Avenue,2024-01-20T01:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.69
330914,Hartley Avenue,2024-01-20T01:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.9
330914,Hartley Avenue,2024-01-20T01:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.88
330914,Hartley Avenue,2024-01-20T01:10:00.000+00:00,feeder,0010,L3 Active Power,kW,8.16
330914,Hartley Avenue,2024-01-20T01:10:00.000+00:00,feeder,0010,L2 Active Power,kW,3.42
330914,Hartley Avenue,2024-01-20T01:10:00.000+00:00,feeder,0010,L1 Active Power,kW,30.13
330914,Hartley Avenue,2024-01-20T01:10:00.000+00:00,feeder,0010,N Current (RMS),A,87.2
330914,Hartley Avenue,2024-01-20T01:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,34.2
330914,Hartley Avenue,2024-01-20T01:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,14.8
330914,Hartley Avenue,2024-01-20T01:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,123.2
330914,Hartley Avenue,2024-01-20T01:10:00.000+00:00,transformer,,Temperature,C,28.8
330914,Hartley Avenue,2024-01-20T01:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.08
330914,Hartley Avenue,2024-01-20T01:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.86
330914,Hartley Avenue,2024-01-20T01:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.32
330914,Hartley Avenue,2024-01-20T01:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.07
330914,Hartley Avenue,2024-01-20T01:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.53
330914,Hartley Avenue,2024-01-20T01:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.79
330914,Hartley Avenue,2024-01-20T01:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.99
330914,Hartley Avenue,2024-01-20T01:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.12
330914,Hartley Avenue,2024-01-20T01:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.55
330914,Hartley Avenue,2024-01-20T01:10:00.000+00:00,busbar,,L3 Active Power,kW,16.72
330914,Hartley Avenue,2024-01-20T01:10:00.000+00:00,busbar,,L2 Active Power,kW,17.57
330914,Hartley Avenue,2024-01-20T01:10:00.000+00:00,busbar,,L1 Active Power,kW,37.89
330914,Hartley Avenue,2024-01-20T01:10:00.000+00:00,busbar,,N Current (RMS),A,82.6
330914,Hartley Avenue,2024-01-20T01:10:00.000+00:00,busbar,,L3 Current (RMS),A,75.1
330914,Hartley Avenue,2024-01-20T01:10:00.000+00:00,busbar,,L2 Current (RMS),A,75.0
330914,Hartley Avenue,2024-01-20T01:10:00.000+00:00,busbar,,L1 Current (RMS),A,156.9
330914,Hartley Avenue,2024-01-20T01:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.39
330914,Hartley Avenue,2024-01-20T01:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.64
