Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
330914,Hartley Avenue,2024-01-20T01:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.33
330914,Hartley Avenue,2024-01-20T01:00:00.000+00:00,feeder,0030,L3 Active Power,kW,3.67
330914,Hartley Avenue,2024-01-20T01:00:00.000+00:00,feeder,0030,L2 Active Power,kW,7.93
330914,Hartley Avenue,2024-01-20T01:00:00.000+00:00,feeder,0030,L1 Active Power,kW,4.37
330914,Hartley Avenue,2024-01-20T01:00:00.000+00:00,feeder,0030,N Current (RMS),A,18.6
330914,Hartley Avenue,2024-01-20T01:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,17.4
330914,Hartley Avenue,2024-01-20T01:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,34.0
330914,Hartley Avenue,2024-01-20T01:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,19.4
330914,Hartley Avenue,2024-01-20T01:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.71
330914,Hartley Avenue,2024-01-20T01:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.57
330914,Hartley Avenue,2024-01-20T01:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.18
330914,Hartley Avenue,2024-01-20T01:00:00.000+00:00,feeder,0020,L3 Active Power,kW,3.88
330914,Hartley Avenue,2024-01-20T01:00:00.000+00:00,feeder,0020,L2 Active Power,kW,8.29
330914,Hartley Avenue,2024-01-20T01:00:00.000+00:00,feeder,0020,L1 Active Power,kW,1.93
330914,Hartley Avenue,2024-01-20T01:00:00.000+00:00,feeder,0020,N Current (RMS),A,21.8
330914,Hartley Avenue,2024-01-20T01:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,20.2
330914,Hartley Avenue,2024-01-20T01:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,35.0
330914,Hartley Avenue,2024-01-20T01:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,12.8
330914,Hartley Avenue,2024-01-20T01:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.58
330914,Hartley Avenue,2024-01-20T01:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.03
330914,Hartley Avenue,2024-01-20T01:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.1
330914,Hartley Avenue,2024-01-20T01:00:00.000+00:00,feeder,0010,L3 Active Power,kW,11.7
330914,Hartley Avenue,2024-01-20T01:00:00.000+00:00,feeder,0010,L2 Active Power,kW,3.44
330914,Hartley Avenue,2024-01-20T01:00:00.000+00:00,feeder,0010,L1 Active Power,kW,25.94
330914,Hartley Avenue,2024-01-20T01:00:00.000+00:00,feeder,0010,N Current (RMS),A,71.6
330914,Hartley Avenue,2024-01-20T01:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,48.6
330914,Hartley Avenue,2024-01-20T01:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,15.0
330914,Hartley Avenue,2024-01-20T01:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,107.0
330914,Hartley Avenue,2024-01-20T01:00:00.000+00:00,transformer,,Temperature,C,28.8
330914,Hartley Avenue,2024-01-20T01:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.05
330914,Hartley Avenue,2024-01-20T01:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.64
330914,Hartley Avenue,2024-01-20T01:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.28
330914,Hartley Avenue,2024-01-20T01:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.79
330914,Hartley Avenue,2024-01-20T01:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.5
330914,Hartley Avenue,2024-01-20T01:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.76
330914,Hartley Avenue,2024-01-20T01:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.68
330914,Hartley Avenue,2024-01-20T01:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.25
330914,Hartley Avenue,2024-01-20T01:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.61
330914,Hartley Avenue,2024-01-20T01:00:00.000+00:00,busbar,,L3 Active Power,kW,19.25
330914,Hartley Avenue,2024-01-20T01:00:00.000+00:00,busbar,,L2 Active Power,kW,19.66
330914,Hartley Avenue,2024-01-20T01:00:00.000+00:00,busbar,,L1 Active Power,kW,32.24
330914,Hartley Avenue,2024-01-20T01:00:00.000+00:00,busbar,,N Current (RMS),A,57.6
330914,Hartley Avenue,2024-01-20T01:00:00.000+00:00,busbar,,L3 Current (RMS),A,83.7
330914,Hartley Avenue,2024-01-20T01:00:00.000+00:00,busbar,,L2 Current (RMS),A,83.6
330914,Hartley Avenue,2024-01-20T01:00:00.000+00:00,busbar,,L1 Current (RMS),A,135.2
330914,Hartley Avenue,2024-01-20T00:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.98
330914,Hartley Avenue,2024-01-20T00:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.47
330914,Hartley Avenue,2024-01-20T00:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.61
330914,Hartley Avenue,2024-01-20T00:50:00.000+00:00,feeder,0030,L3 Active Power,kW,2.82
330914,Hartley Avenue,2024-01-20T00:50:00.000+00:00,feeder,0030,L2 Active Power,kW,8.11
330914,Hartley Avenue,2024-01-20T00:50:00.000+00:00,feeder,0030,L1 Active Power,kW,4.29
330914,Hartley Avenue,2024-01-20T00:50:00.000+00:00,feeder,0030,N Current (RMS),A,21.2
330914,Hartley Avenue,2024-01-20T00:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,15.5
330914,Hartley Avenue,2024-01-20T00:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,34.3
330914,Hartley Avenue,2024-01-20T00:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,19.4
330914,Hartley Avenue,2024-01-20T00:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.79
330914,Hartley Avenue,2024-01-20T00:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.83
330914,Hartley Avenue,2024-01-20T00:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.02
330914,Hartley Avenue,2024-01-20T00:50:00.000+00:00,feeder,0020,L3 Active Power,kW,3.5
330914,Hartley Avenue,2024-01-20T00:50:00.000+00:00,feeder,0020,L2 Active Power,kW,5.39
330914,Hartley Avenue,2024-01-20T00:50:00.000+00:00,feeder,0020,L1 Active Power,kW,1.85
330914,Hartley Avenue,2024-01-20T00:50:00.000+00:00,feeder,0020,N Current (RMS),A,13.6
330914,Hartley Avenue,2024-01-20T00:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,18.9
330914,Hartley Avenue,2024-01-20T00:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,23.9
330914,Hartley Avenue,2024-01-20T00:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,11.7
330914,Hartley Avenue,2024-01-20T00:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.4
330914,Hartley Avenue,2024-01-20T00:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.36
330914,Hartley Avenue,2024-01-20T00:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.47
330914,Hartley Avenue,2024-01-20T00:50:00.000+00:00,feeder,0010,L3 Active Power,kW,12.05
330914,Hartley Avenue,2024-01-20T00:50:00.000+00:00,feeder,0010,L2 Active Power,kW,3.26
330914,Hartley Avenue,2024-01-20T00:50:00.000+00:00,feeder,0010,L1 Active Power,kW,21.28
330914,Hartley Avenue,2024-01-20T00:50:00.000+00:00,feeder,0010,N Current (RMS),A,58.1
330914,Hartley Avenue,2024-01-20T00:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,49.8
330914,Hartley Avenue,2024-01-20T00:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,14.8
330914,Hartley Avenue,2024-01-20T00:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,87.7
330914,Hartley Avenue,2024-01-20T00:50:00.000+00:00,transformer,,Temperature,C,28.8
330914,Hartley Avenue,2024-01-20T00:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.04
330914,Hartley Avenue,2024-01-20T00:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.66
330914,Hartley Avenue,2024-01-20T00:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.26
330914,Hartley Avenue,2024-01-20T00:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.82
330914,Hartley Avenue,2024-01-20T00:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.49
330914,Hartley Avenue,2024-01-20T00:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.02
330914,Hartley Avenue,2024-01-20T00:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.17
330914,Hartley Avenue,2024-01-20T00:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.66
330914,Hartley Avenue,2024-01-20T00:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.1
330914,Hartley Avenue,2024-01-20T00:50:00.000+00:00,busbar,,L3 Active Power,kW,18.37
330914,Hartley Avenue,2024-01-20T00:50:00.000+00:00,busbar,,L2 Active Power,kW,16.77
330914,Hartley Avenue,2024-01-20T00:50:00.000+00:00,busbar,,L1 Active Power,kW,27.42
330914,Hartley Avenue,2024-01-20T00:50:00.000+00:00,busbar,,N Current (RMS),A,45.9
330914,Hartley Avenue,2024-01-20T00:50:00.000+00:00,busbar,,L3 Current (RMS),A,80.7
330914,Hartley Avenue,2024-01-20T00:50:00.000+00:00,busbar,,L2 Current (RMS),A,72.1
330914,Hartley Avenue,2024-01-20T00:50:00.000+00:00,busbar,,L1 Current (RMS),A,115.6
330914,Hartley Avenue,2024-01-20T00:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-2.11
330914,Hartley Avenue,2024-01-20T00:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.38
330914,Hartley Avenue,2024-01-20T00:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.74
330914,Hartley Avenue,2024-01-20T00:40:00.000+00:00,feeder,0030,L3 Active Power,kW,2.85
330914,Hartley Avenue,2024-01-20T00:40:00.000+00:00,feeder,0030,L2 Active Power,kW,9.16
330914,Hartley Avenue,2024-01-20T00:40:00.000+00:00,feeder,0030,L1 Active Power,kW,4.47
330914,Hartley Avenue,2024-01-20T00:40:00.000+00:00,feeder,0030,N Current (RMS),A,24.6
330914,Hartley Avenue,2024-01-20T00:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,15.9
330914,Hartley Avenue,2024-01-20T00:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,38.4
330914,Hartley Avenue,2024-01-20T00:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,20.4
330914,Hartley Avenue,2024-01-20T00:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.96
330914,Hartley Avenue,2024-01-20T00:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.83
330914,Hartley Avenue,2024-01-20T00:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.18
330914,Hartley Avenue,2024-01-20T00:40:00.000+00:00,feeder,0020,L3 Active Power,kW,3.24
330914,Hartley Avenue,2024-01-20T00:40:00.000+00:00,feeder,0020,L2 Active Power,kW,5.18
330914,Hartley Avenue,2024-01-20T00:40:00.000+00:00,feeder,0020,L1 Active Power,kW,1.81
330914,Hartley Avenue,2024-01-20T00:40:00.000+00:00,feeder,0020,N Current (RMS),A,13.7
330914,Hartley Avenue,2024-01-20T00:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,18.6
330914,Hartley Avenue,2024-01-20T00:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,22.9
330914,Hartley Avenue,2024-01-20T00:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,12.3
330914,Hartley Avenue,2024-01-20T00:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.59
330914,Hartley Avenue,2024-01-20T00:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.43
330914,Hartley Avenue,2024-01-20T00:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.5
330914,Hartley Avenue,2024-01-20T00:40:00.000+00:00,feeder,0010,L3 Active Power,kW,13.04
330914,Hartley Avenue,2024-01-20T00:40:00.000+00:00,feeder,0010,L2 Active Power,kW,4.3
330914,Hartley Avenue,2024-01-20T00:40:00.000+00:00,feeder,0010,L1 Active Power,kW,21.77
330914,Hartley Avenue,2024-01-20T00:40:00.000+00:00,feeder,0010,N Current (RMS),A,56.3
330914,Hartley Avenue,2024-01-20T00:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,54.5
330914,Hartley Avenue,2024-01-20T00:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,18.9
330914,Hartley Avenue,2024-01-20T00:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,89.8
330914,Hartley Avenue,2024-01-20T00:40:00.000+00:00,transformer,,Temperature,C,28.9
330914,Hartley Avenue,2024-01-20T00:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.04
330914,Hartley Avenue,2024-01-20T00:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.49
330914,Hartley Avenue,2024-01-20T00:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.26
330914,Hartley Avenue,2024-01-20T00:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.52
330914,Hartley Avenue,2024-01-20T00:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.49
330914,Hartley Avenue,2024-01-20T00:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.88
330914,Hartley Avenue,2024-01-20T00:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.66
330914,Hartley Avenue,2024-01-20T00:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.64
330914,Hartley Avenue,2024-01-20T00:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.41
330914,Hartley Avenue,2024-01-20T00:40:00.000+00:00,busbar,,L3 Active Power,kW,19.13
330914,Hartley Avenue,2024-01-20T00:40:00.000+00:00,busbar,,L2 Active Power,kW,18.64
330914,Hartley Avenue,2024-01-20T00:40:00.000+00:00,busbar,,L1 Active Power,kW,28.06
330914,Hartley Avenue,2024-01-20T00:40:00.000+00:00,busbar,,N Current (RMS),A,43.6
330914,Hartley Avenue,2024-01-20T00:40:00.000+00:00,busbar,,L3 Current (RMS),A,84.6
330914,Hartley Avenue,2024-01-20T00:40:00.000+00:00,busbar,,L2 Current (RMS),A,79.5
330914,Hartley Avenue,2024-01-20T00:40:00.000+00:00,busbar,,L1 Current (RMS),A,118.7
330914,Hartley Avenue,2024-01-20T00:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-2.04
330914,Hartley Avenue,2024-01-20T00:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.28
330914,Hartley Avenue,2024-01-20T00:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-2.12
330914,Hartley Avenue,2024-01-20T00:30:00.000+00:00,feeder,0030,L3 Active Power,kW,3.12
330914,Hartley Avenue,2024-01-20T00:30:00.000+00:00,feeder,0030,L2 Active Power,kW,8.39
330914,Hartley Avenue,2024-01-20T00:30:00.000+00:00,feeder,0030,L1 Active Power,kW,6.02
330914,Hartley Avenue,2024-01-20T00:30:00.000+00:00,feeder,0030,N Current (RMS),A,18.7
330914,Hartley Avenue,2024-01-20T00:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,16.4
330914,Hartley Avenue,2024-01-20T00:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,35.3
330914,Hartley Avenue,2024-01-20T00:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,26.6
330914,Hartley Avenue,2024-01-20T00:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-3.0
330914,Hartley Avenue,2024-01-20T00:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.7
330914,Hartley Avenue,2024-01-20T00:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.31
330914,Hartley Avenue,2024-01-20T00:30:00.000+00:00,feeder,0020,L3 Active Power,kW,3.15
330914,Hartley Avenue,2024-01-20T00:30:00.000+00:00,feeder,0020,L2 Active Power,kW,5.43
330914,Hartley Avenue,2024-01-20T00:30:00.000+00:00,feeder,0020,L1 Active Power,kW,2.48
330914,Hartley Avenue,2024-01-20T00:30:00.000+00:00,feeder,0020,N Current (RMS),A,12.5
330914,Hartley Avenue,2024-01-20T00:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,18.4
330914,Hartley Avenue,2024-01-20T00:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,23.6
330914,Hartley Avenue,2024-01-20T00:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,14.7
330914,Hartley Avenue,2024-01-20T00:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.44
330914,Hartley Avenue,2024-01-20T00:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.48
330914,Hartley Avenue,2024-01-20T00:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.42
330914,Hartley Avenue,2024-01-20T00:30:00.000+00:00,feeder,0010,L3 Active Power,kW,14.7
330914,Hartley Avenue,2024-01-20T00:30:00.000+00:00,feeder,0010,L2 Active Power,kW,3.67
330914,Hartley Avenue,2024-01-20T00:30:00.000+00:00,feeder,0010,L1 Active Power,kW,21.32
330914,Hartley Avenue,2024-01-20T00:30:00.000+00:00,feeder,0010,N Current (RMS),A,57.4
330914,Hartley Avenue,2024-01-20T00:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,60.8
330914,Hartley Avenue,2024-01-20T00:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,16.6
330914,Hartley Avenue,2024-01-20T00:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,87.8
330914,Hartley Avenue,2024-01-20T00:30:00.000+00:00,transformer,,Temperature,C,28.9
330914,Hartley Avenue,2024-01-20T00:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.05
330914,Hartley Avenue,2024-01-20T00:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.31
330914,Hartley Avenue,2024-01-20T00:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.27
330914,Hartley Avenue,2024-01-20T00:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.38
330914,Hartley Avenue,2024-01-20T00:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.52
330914,Hartley Avenue,2024-01-20T00:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.74
330914,Hartley Avenue,2024-01-20T00:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.48
330914,Hartley Avenue,2024-01-20T00:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.45
330914,Hartley Avenue,2024-01-20T00:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.85
330914,Hartley Avenue,2024-01-20T00:30:00.000+00:00,busbar,,L3 Active Power,kW,20.97
330914,Hartley Avenue,2024-01-20T00:30:00.000+00:00,busbar,,L2 Active Power,kW,17.49
330914,Hartley Avenue,2024-01-20T00:30:00.000+00:00,busbar,,L1 Active Power,kW,29.81
330914,Hartley Avenue,2024-01-20T00:30:00.000+00:00,busbar,,N Current (RMS),A,48.3
330914,Hartley Avenue,2024-01-20T00:30:00.000+00:00,busbar,,L3 Current (RMS),A,90.9
330914,Hartley Avenue,2024-01-20T00:30:00.000+00:00,busbar,,L2 Current (RMS),A,74.8
330914,Hartley Avenue,2024-01-20T00:30:00.000+00:00,busbar,,L1 Current (RMS),A,125.7
330914,Hartley Avenue,2024-01-20T00:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.92
330914,Hartley Avenue,2024-01-20T00:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.66
330914,Hartley Avenue,2024-01-20T00:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.95
330914,Hartley Avenue,2024-01-20T00:20:00.000+00:00,feeder,0030,L3 Active Power,kW,3.19
330914,Hartley Avenue,2024-01-20T00:20:00.000+00:00,feeder,0030,L2 Active Power,kW,4.37
330914,Hartley Avenue,2024-01-20T00:20:00.000+00:00,feeder,0030,L1 Active Power,kW,4.52
330914,Hartley Avenue,2024-01-20T00:20:00.000+00:00,feeder,0030,N Current (RMS),A,12.2
330914,Hartley Avenue,2024-01-20T00:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,16.4
330914,Hartley Avenue,2024-01-20T00:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,20.7
330914,Hartley Avenue,2024-01-20T00:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,20.9
330914,Hartley Avenue,2024-01-20T00:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-3.03
330914,Hartley Avenue,2024-01-20T00:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.87
330914,Hartley Avenue,2024-01-20T00:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.3
330914,Hartley Avenue,2024-01-20T00:20:00.000+00:00,feeder,0020,L3 Active Power,kW,3.23
330914,Hartley Avenue,2024-01-20T00:20:00.000+00:00,feeder,0020,L2 Active Power,kW,5.12
330914,Hartley Avenue,2024-01-20T00:20:00.000+00:00,feeder,0020,L1 Active Power,kW,1.67
330914,Hartley Avenue,2024-01-20T00:20:00.000+00:00,feeder,0020,N Current (RMS),A,12.9
330914,Hartley Avenue,2024-01-20T00:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,18.8
330914,Hartley Avenue,2024-01-20T00:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,22.7
330914,Hartley Avenue,2024-01-20T00:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,12.3
330914,Hartley Avenue,2024-01-20T00:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.58
330914,Hartley Avenue,2024-01-20T00:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.12
330914,Hartley Avenue,2024-01-20T00:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.2
330914,Hartley Avenue,2024-01-20T00:20:00.000+00:00,feeder,0010,L3 Active Power,kW,11.43
330914,Hartley Avenue,2024-01-20T00:20:00.000+00:00,feeder,0010,L2 Active Power,kW,3.48
330914,Hartley Avenue,2024-01-20T00:20:00.000+00:00,feeder,0010,L1 Active Power,kW,22.36
330914,Hartley Avenue,2024-01-20T00:20:00.000+00:00,feeder,0010,N Current (RMS),A,60.3
330914,Hartley Avenue,2024-01-20T00:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,47.7
330914,Hartley Avenue,2024-01-20T00:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,15.3
330914,Hartley Avenue,2024-01-20T00:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,92.2
330914,Hartley Avenue,2024-01-20T00:20:00.000+00:00,transformer,,Temperature,C,29.0
330914,Hartley Avenue,2024-01-20T00:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.09
330914,Hartley Avenue,2024-01-20T00:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.86
330914,Hartley Avenue,2024-01-20T00:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.34
330914,Hartley Avenue,2024-01-20T00:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.04
330914,Hartley Avenue,2024-01-20T00:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.58
330914,Hartley Avenue,2024-01-20T00:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.2
330914,Hartley Avenue,2024-01-20T00:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.53
330914,Hartley Avenue,2024-01-20T00:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.65
330914,Hartley Avenue,2024-01-20T00:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.45
330914,Hartley Avenue,2024-01-20T00:20:00.000+00:00,busbar,,L3 Active Power,kW,17.85
330914,Hartley Avenue,2024-01-20T00:20:00.000+00:00,busbar,,L2 Active Power,kW,12.97
330914,Hartley Avenue,2024-01-20T00:20:00.000+00:00,busbar,,L1 Active Power,kW,28.54
330914,Hartley Avenue,2024-01-20T00:20:00.000+00:00,busbar,,N Current (RMS),A,58.4
330914,Hartley Avenue,2024-01-20T00:20:00.000+00:00,busbar,,L3 Current (RMS),A,79.5
330914,Hartley Avenue,2024-01-20T00:20:00.000+00:00,busbar,,L2 Current (RMS),A,58.2
330914,Hartley Avenue,2024-01-20T00:20:00.000+00:00,busbar,,L1 Current (RMS),A,120.9
330914,Hartley Avenue,2024-01-20T00:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.5
330914,Hartley Avenue,2024-01-20T00:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.97
330914,Hartley Avenue,2024-01-20T00:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.91
330914,Hartley Avenue,2024-01-20T00:10:00.000+00:00,feeder,0030,L3 Active Power,kW,4.24
330914,Hartley Avenue,2024-01-20T00:10:00.000+00:00,feeder,0030,L2 Active Power,kW,4.31
330914,Hartley Avenue,2024-01-20T00:10:00.000+00:00,feeder,0030,L1 Active Power,kW,4.71
330914,Hartley Avenue,2024-01-20T00:10:00.000+00:00,feeder,0030,N Current (RMS),A,11.5
330914,Hartley Avenue,2024-01-20T00:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,19.3
330914,Hartley Avenue,2024-01-20T00:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,20.5
330914,Hartley Avenue,2024-01-20T00:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,21.4
330914,Hartley Avenue,2024-01-20T00:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-3.05
330914,Hartley Avenue,2024-01-20T00:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.23
330914,Hartley Avenue,2024-01-20T00:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.13
330914,Hartley Avenue,2024-01-20T00:10:00.000+00:00,feeder,0020,L3 Active Power,kW,3.35
330914,Hartley Avenue,2024-01-20T00:10:00.000+00:00,feeder,0020,L2 Active Power,kW,5.27
330914,Hartley Avenue,2024-01-20T00:10:00.000+00:00,feeder,0020,L1 Active Power,kW,1.77
330914,Hartley Avenue,2024-01-20T00:10:00.000+00:00,feeder,0020,N Current (RMS),A,12.8
330914,Hartley Avenue,2024-01-20T00:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,19.1
330914,Hartley Avenue,2024-01-20T00:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,23.8
330914,Hartley Avenue,2024-01-20T00:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,11.8
330914,Hartley Avenue,2024-01-20T00:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.56
330914,Hartley Avenue,2024-01-20T00:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.26
330914,Hartley Avenue,2024-01-20T00:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.17
330914,Hartley Avenue,2024-01-20T00:10:00.000+00:00,feeder,0010,L3 Active Power,kW,12.88
330914,Hartley Avenue,2024-01-20T00:10:00.000+00:00,feeder,0010,L2 Active Power,kW,3.56
330914,Hartley Avenue,2024-01-20T00:10:00.000+00:00,feeder,0010,L1 Active Power,kW,22.54
330914,Hartley Avenue,2024-01-20T00:10:00.000+00:00,feeder,0010,N Current (RMS),A,60.2
330914,Hartley Avenue,2024-01-20T00:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,53.1
330914,Hartley Avenue,2024-01-20T00:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,15.7
330914,Hartley Avenue,2024-01-20T00:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,92.6
330914,Hartley Avenue,2024-01-20T00:10:00.000+00:00,transformer,,Temperature,C,29.0
330914,Hartley Avenue,2024-01-20T00:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.05
330914,Hartley Avenue,2024-01-20T00:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.51
330914,Hartley Avenue,2024-01-20T00:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.31
330914,Hartley Avenue,2024-01-20T00:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.85
330914,Hartley Avenue,2024-01-20T00:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.55
330914,Hartley Avenue,2024-01-20T00:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.94
330914,Hartley Avenue,2024-01-20T00:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.11
330914,Hartley Avenue,2024-01-20T00:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.46
330914,Hartley Avenue,2024-01-20T00:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.21
330914,Hartley Avenue,2024-01-20T00:10:00.000+00:00,busbar,,L3 Active Power,kW,20.47
330914,Hartley Avenue,2024-01-20T00:10:00.000+00:00,busbar,,L2 Active Power,kW,13.14
330914,Hartley Avenue,2024-01-20T00:10:00.000+00:00,busbar,,L1 Active Power,kW,29.01
330914,Hartley Avenue,2024-01-20T00:10:00.000+00:00,busbar,,N Current (RMS),A,60.5
330914,Hartley Avenue,2024-01-20T00:10:00.000+00:00,busbar,,L3 Current (RMS),A,88.4
330914,Hartley Avenue,2024-01-20T00:10:00.000+00:00,busbar,,L2 Current (RMS),A,59.6
330914,Hartley Avenue,2024-01-20T00:10:00.000+00:00,busbar,,L1 Current (RMS),A,122.1
330914,Hartley Avenue,2024-01-20T00:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.44
330914,Hartley Avenue,2024-01-20T00:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.71
330914,Hartley Avenue,2024-01-20T00:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.52
330914,Hartley Avenue,2024-01-20T00:00:00.000+00:00,feeder,0030,L3 Active Power,kW,4.02
330914,Hartley Avenue,2024-01-20T00:00:00.000+00:00,feeder,0030,L2 Active Power,kW,5.48
330914,Hartley Avenue,2024-01-20T00:00:00.000+00:00,feeder,0030,L1 Active Power,kW,6.26
330914,Hartley Avenue,2024-01-20T00:00:00.000+00:00,feeder,0030,N Current (RMS),A,14.0
330914,Hartley Avenue,2024-01-20T00:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,18.3
330914,Hartley Avenue,2024-01-20T00:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,24.2
330914,Hartley Avenue,2024-01-20T00:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,27.3
330914,Hartley Avenue,2024-01-20T00:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-3.1
330914,Hartley Avenue,2024-01-20T00:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.24
330914,Hartley Avenue,2024-01-20T00:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.15
330914,Hartley Avenue,2024-01-20T00:00:00.000+00:00,feeder,0020,L3 Active Power,kW,3.77
330914,Hartley Avenue,2024-01-20T00:00:00.000+00:00,feeder,0020,L2 Active Power,kW,5.32
330914,Hartley Avenue,2024-01-20T00:00:00.000+00:00,feeder,0020,L1 Active Power,kW,1.76
330914,Hartley Avenue,2024-01-20T00:00:00.000+00:00,feeder,0020,N Current (RMS),A,13.5
330914,Hartley Avenue,2024-01-20T00:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,20.7
330914,Hartley Avenue,2024-01-20T00:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,23.9
330914,Hartley Avenue,2024-01-20T00:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,11.9
330914,Hartley Avenue,2024-01-20T00:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.35
330914,Hartley Avenue,2024-01-20T00:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.95
330914,Hartley Avenue,2024-01-20T00:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.06
330914,Hartley Avenue,2024-01-20T00:00:00.000+00:00,feeder,0010,L3 Active Power,kW,11.97
330914,Hartley Avenue,2024-01-20T00:00:00.000+00:00,feeder,0010,L2 Active Power,kW,3.75
330914,Hartley Avenue,2024-01-20T00:00:00.000+00:00,feeder,0010,L1 Active Power,kW,23.26
330914,Hartley Avenue,2024-01-20T00:00:00.000+00:00,feeder,0010,N Current (RMS),A,62.5
330914,Hartley Avenue,2024-01-20T00:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,49.6
330914,Hartley Avenue,2024-01-20T00:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,16.0
330914,Hartley Avenue,2024-01-20T00:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,95.4
330914,Hartley Avenue,2024-01-20T00:00:00.000+00:00,transformer,,Temperature,C,29.1
330914,Hartley Avenue,2024-01-20T00:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.13
330914,Hartley Avenue,2024-01-20T00:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.9
330914,Hartley Avenue,2024-01-20T00:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.35
330914,Hartley Avenue,2024-01-20T00:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.31
330914,Hartley Avenue,2024-01-20T00:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.63
330914,Hartley Avenue,2024-01-20T00:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.32
330914,Hartley Avenue,2024-01-20T00:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.88
330914,Hartley Avenue,2024-01-20T00:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.9
330914,Hartley Avenue,2024-01-20T00:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.72
330914,Hartley Avenue,2024-01-20T00:00:00.000+00:00,busbar,,L3 Active Power,kW,19.75
330914,Hartley Avenue,2024-01-20T00:00:00.000+00:00,busbar,,L2 Active Power,kW,14.55
330914,Hartley Avenue,2024-01-20T00:00:00.000+00:00,busbar,,L1 Active Power,kW,31.28
330914,Hartley Avenue,2024-01-20T00:00:00.000+00:00,busbar,,N Current (RMS),A,64.0
330914,Hartley Avenue,2024-01-20T00:00:00.000+00:00,busbar,,L3 Current (RMS),A,85.6
330914,Hartley Avenue,2024-01-20T00:00:00.000+00:00,busbar,,L2 Current (RMS),A,63.8
330914,Hartley Avenue,2024-01-20T00:00:00.000+00:00,busbar,,L1 Current (RMS),A,130.6
330914,Hartley Avenue,2024-01-21T23:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.88
330914,Hartley Avenue,2024-01-21T23:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.76
330914,Hartley Avenue,2024-01-21T23:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.08
330914,Hartley Avenue,2024-01-21T23:50:00.000+00:00,feeder,0030,L3 Active Power,kW,7.86
330914,Hartley Avenue,2024-01-21T23:50:00.000+00:00,feeder,0030,L2 Active Power,kW,5.15
330914,Hartley Avenue,2024-01-21T23:50:00.000+00:00,feeder,0030,L1 Active Power,kW,8.42
330914,Hartley Avenue,2024-01-21T23:50:00.000+00:00,feeder,0030,N Current (RMS),A,18.0
330914,Hartley Avenue,2024-01-21T23:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,33.8
330914,Hartley Avenue,2024-01-21T23:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,23.3
330914,Hartley Avenue,2024-01-21T23:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,35.6
330914,Hartley Avenue,2024-01-21T23:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.7
330914,Hartley Avenue,2024-01-21T23:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.22
330914,Hartley Avenue,2024-01-21T23:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.12
330914,Hartley Avenue,2024-01-21T23:50:00.000+00:00,feeder,0020,L3 Active Power,kW,3.85
330914,Hartley Avenue,2024-01-21T23:50:00.000+00:00,feeder,0020,L2 Active Power,kW,5.91
330914,Hartley Avenue,2024-01-21T23:50:00.000+00:00,feeder,0020,L1 Active Power,kW,1.76
330914,Hartley Avenue,2024-01-21T23:50:00.000+00:00,feeder,0020,N Current (RMS),A,14.2
330914,Hartley Avenue,2024-01-21T23:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,20.0
330914,Hartley Avenue,2024-01-21T23:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,26.2
330914,Hartley Avenue,2024-01-21T23:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,11.9
330914,Hartley Avenue,2024-01-21T23:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.22
330914,Hartley Avenue,2024-01-21T23:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.44
330914,Hartley Avenue,2024-01-21T23:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.22
330914,Hartley Avenue,2024-01-21T23:50:00.000+00:00,feeder,0010,L3 Active Power,kW,7.21
330914,Hartley Avenue,2024-01-21T23:50:00.000+00:00,feeder,0010,L2 Active Power,kW,3.31
330914,Hartley Avenue,2024-01-21T23:50:00.000+00:00,feeder,0010,L1 Active Power,kW,15.26
330914,Hartley Avenue,2024-01-21T23:50:00.000+00:00,feeder,0010,N Current (RMS),A,41.4
330914,Hartley Avenue,2024-01-21T23:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,30.5
330914,Hartley Avenue,2024-01-21T23:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,15.4
330914,Hartley Avenue,2024-01-21T23:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,63.9
330914,Hartley Avenue,2024-01-21T23:50:00.000+00:00,transformer,,Temperature,C,30.3
330914,Hartley Avenue,2024-01-21T23:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.9
330914,Hartley Avenue,2024-01-21T23:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.04
330914,Hartley Avenue,2024-01-21T23:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.24
330914,Hartley Avenue,2024-01-21T23:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.22
330914,Hartley Avenue,2024-01-21T23:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.4
330914,Hartley Avenue,2024-01-21T23:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.23
330914,Hartley Avenue,2024-01-21T23:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.8
330914,Hartley Avenue,2024-01-21T23:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.43
330914,Hartley Avenue,2024-01-21T23:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.42
330914,Hartley Avenue,2024-01-21T23:50:00.000+00:00,busbar,,L3 Active Power,kW,18.92
330914,Hartley Avenue,2024-01-21T23:50:00.000+00:00,busbar,,L2 Active Power,kW,14.37
330914,Hartley Avenue,2024-01-21T23:50:00.000+00:00,busbar,,L1 Active Power,kW,25.44
330914,Hartley Avenue,2024-01-21T23:50:00.000+00:00,busbar,,N Current (RMS),A,50.0
330914,Hartley Avenue,2024-01-21T23:50:00.000+00:00,busbar,,L3 Current (RMS),A,82.0
330914,Hartley Avenue,2024-01-21T23:50:00.000+00:00,busbar,,L2 Current (RMS),A,64.3
330914,Hartley Avenue,2024-01-21T23:50:00.000+00:00,busbar,,L1 Current (RMS),A,108.0
330914,Hartley Avenue,2024-01-21T23:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.23
330914,Hartley Avenue,2024-01-21T23:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.67
330914,Hartley Avenue,2024-01-21T23:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.21
330914,Hartley Avenue,2024-01-21T23:40:00.000+00:00,feeder,0030,L3 Active Power,kW,7.08
330914,Hartley Avenue,2024-01-21T23:40:00.000+00:00,feeder,0030,L2 Active Power,kW,5.34
330914,Hartley Avenue,2024-01-21T23:40:00.000+00:00,feeder,0030,L1 Active Power,kW,5.84
330914,Hartley Avenue,2024-01-21T23:40:00.000+00:00,feeder,0030,N Current (RMS),A,13.9
330914,Hartley Avenue,2024-01-21T23:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,30.4
330914,Hartley Avenue,2024-01-21T23:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,24.0
330914,Hartley Avenue,2024-01-21T23:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,25.4
330914,Hartley Avenue,2024-01-21T23:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.61
330914,Hartley Avenue,2024-01-21T23:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.34
330914,Hartley Avenue,2024-01-21T23:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.19
330914,Hartley Avenue,2024-01-21T23:40:00.000+00:00,feeder,0020,L3 Active Power,kW,4.01
330914,Hartley Avenue,2024-01-21T23:40:00.000+00:00,feeder,0020,L2 Active Power,kW,5.99
330914,Hartley Avenue,2024-01-21T23:40:00.000+00:00,feeder,0020,L1 Active Power,kW,1.69
330914,Hartley Avenue,2024-01-21T23:40:00.000+00:00,feeder,0020,N Current (RMS),A,14.4
330914,Hartley Avenue,2024-01-21T23:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,20.3
330914,Hartley Avenue,2024-01-21T23:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,26.7
330914,Hartley Avenue,2024-01-21T23:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,12.0
330914,Hartley Avenue,2024-01-21T23:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.18
330914,Hartley Avenue,2024-01-21T23:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.16
330914,Hartley Avenue,2024-01-21T23:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.16
330914,Hartley Avenue,2024-01-21T23:40:00.000+00:00,feeder,0010,L3 Active Power,kW,7.23
330914,Hartley Avenue,2024-01-21T23:40:00.000+00:00,feeder,0010,L2 Active Power,kW,3.33
330914,Hartley Avenue,2024-01-21T23:40:00.000+00:00,feeder,0010,L1 Active Power,kW,14.78
330914,Hartley Avenue,2024-01-21T23:40:00.000+00:00,feeder,0010,N Current (RMS),A,39.4
330914,Hartley Avenue,2024-01-21T23:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,30.5
330914,Hartley Avenue,2024-01-21T23:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,14.9
330914,Hartley Avenue,2024-01-21T23:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,62.0
330914,Hartley Avenue,2024-01-21T23:40:00.000+00:00,transformer,,Temperature,C,30.4
330914,Hartley Avenue,2024-01-21T23:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.9
330914,Hartley Avenue,2024-01-21T23:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.78
330914,Hartley Avenue,2024-01-21T23:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.24
330914,Hartley Avenue,2024-01-21T23:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.98
330914,Hartley Avenue,2024-01-21T23:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.4
330914,Hartley Avenue,2024-01-21T23:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.12
330914,Hartley Avenue,2024-01-21T23:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.02
330914,Hartley Avenue,2024-01-21T23:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.17
330914,Hartley Avenue,2024-01-21T23:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.55
330914,Hartley Avenue,2024-01-21T23:40:00.000+00:00,busbar,,L3 Active Power,kW,18.33
330914,Hartley Avenue,2024-01-21T23:40:00.000+00:00,busbar,,L2 Active Power,kW,14.66
330914,Hartley Avenue,2024-01-21T23:40:00.000+00:00,busbar,,L1 Active Power,kW,22.32
330914,Hartley Avenue,2024-01-21T23:40:00.000+00:00,busbar,,N Current (RMS),A,41.7
330914,Hartley Avenue,2024-01-21T23:40:00.000+00:00,busbar,,L3 Current (RMS),A,79.6
330914,Hartley Avenue,2024-01-21T23:40:00.000+00:00,busbar,,L2 Current (RMS),A,65.0
330914,Hartley Avenue,2024-01-21T23:40:00.000+00:00,busbar,,L1 Current (RMS),A,95.9
330914,Hartley Avenue,2024-01-21T23:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.53
330914,Hartley Avenue,2024-01-21T23:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.74
330914,Hartley Avenue,2024-01-21T23:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.48
330914,Hartley Avenue,2024-01-21T23:30:00.000+00:00,feeder,0030,L3 Active Power,kW,4.95
330914,Hartley Avenue,2024-01-21T23:30:00.000+00:00,feeder,0030,L2 Active Power,kW,5.28
330914,Hartley Avenue,2024-01-21T23:30:00.000+00:00,feeder,0030,L1 Active Power,kW,5.47
330914,Hartley Avenue,2024-01-21T23:30:00.000+00:00,feeder,0030,N Current (RMS),A,13.8
330914,Hartley Avenue,2024-01-21T23:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,22.5
330914,Hartley Avenue,2024-01-21T23:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,23.8
330914,Hartley Avenue,2024-01-21T23:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,24.0
330914,Hartley Avenue,2024-01-21T23:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.53
330914,Hartley Avenue,2024-01-21T23:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.41
330914,Hartley Avenue,2024-01-21T23:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.18
330914,Hartley Avenue,2024-01-21T23:30:00.000+00:00,feeder,0020,L3 Active Power,kW,5.34
330914,Hartley Avenue,2024-01-21T23:30:00.000+00:00,feeder,0020,L2 Active Power,kW,8.04
330914,Hartley Avenue,2024-01-21T23:30:00.000+00:00,feeder,0020,L1 Active Power,kW,1.8
330914,Hartley Avenue,2024-01-21T23:30:00.000+00:00,feeder,0020,N Current (RMS),A,19.3
330914,Hartley Avenue,2024-01-21T23:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,24.9
330914,Hartley Avenue,2024-01-21T23:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,34.7
330914,Hartley Avenue,2024-01-21T23:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,12.6
330914,Hartley Avenue,2024-01-21T23:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.01
330914,Hartley Avenue,2024-01-21T23:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.07
330914,Hartley Avenue,2024-01-21T23:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.68
330914,Hartley Avenue,2024-01-21T23:30:00.000+00:00,feeder,0010,L3 Active Power,kW,9.6
330914,Hartley Avenue,2024-01-21T23:30:00.000+00:00,feeder,0010,L2 Active Power,kW,3.34
330914,Hartley Avenue,2024-01-21T23:30:00.000+00:00,feeder,0010,L1 Active Power,kW,20.05
330914,Hartley Avenue,2024-01-21T23:30:00.000+00:00,feeder,0010,N Current (RMS),A,55.3
330914,Hartley Avenue,2024-01-21T23:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,39.9
330914,Hartley Avenue,2024-01-21T23:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,14.8
330914,Hartley Avenue,2024-01-21T23:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,83.2
330914,Hartley Avenue,2024-01-21T23:30:00.000+00:00,transformer,,Temperature,C,30.4
330914,Hartley Avenue,2024-01-21T23:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.93
330914,Hartley Avenue,2024-01-21T23:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.89
330914,Hartley Avenue,2024-01-21T23:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.26
330914,Hartley Avenue,2024-01-21T23:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.01
330914,Hartley Avenue,2024-01-21T23:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.41
330914,Hartley Avenue,2024-01-21T23:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.04
330914,Hartley Avenue,2024-01-21T23:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.07
330914,Hartley Avenue,2024-01-21T23:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.22
330914,Hartley Avenue,2024-01-21T23:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.35
330914,Hartley Avenue,2024-01-21T23:30:00.000+00:00,busbar,,L3 Active Power,kW,19.9
330914,Hartley Avenue,2024-01-21T23:30:00.000+00:00,busbar,,L2 Active Power,kW,16.67
330914,Hartley Avenue,2024-01-21T23:30:00.000+00:00,busbar,,L1 Active Power,kW,27.32
330914,Hartley Avenue,2024-01-21T23:30:00.000+00:00,busbar,,N Current (RMS),A,51.8
330914,Hartley Avenue,2024-01-21T23:30:00.000+00:00,busbar,,L3 Current (RMS),A,85.6
330914,Hartley Avenue,2024-01-21T23:30:00.000+00:00,busbar,,L2 Current (RMS),A,72.7
330914,Hartley Avenue,2024-01-21T23:30:00.000+00:00,busbar,,L1 Current (RMS),A,115.7
330914,Hartley Avenue,2024-01-21T23:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.52
330914,Hartley Avenue,2024-01-21T23:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.64
330914,Hartley Avenue,2024-01-21T23:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.3
330914,Hartley Avenue,2024-01-21T23:20:00.000+00:00,feeder,0030,L3 Active Power,kW,4.31
330914,Hartley Avenue,2024-01-21T23:20:00.000+00:00,feeder,0030,L2 Active Power,kW,7.13
330914,Hartley Avenue,2024-01-21T23:20:00.000+00:00,feeder,0030,L1 Active Power,kW,7.24
330914,Hartley Avenue,2024-01-21T23:20:00.000+00:00,feeder,0030,N Current (RMS),A,18.7
330914,Hartley Avenue,2024-01-21T23:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,20.1
330914,Hartley Avenue,2024-01-21T23:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,31.8
330914,Hartley Avenue,2024-01-21T23:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,31.1
330914,Hartley Avenue,2024-01-21T23:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.69
330914,Hartley Avenue,2024-01-21T23:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.36
330914,Hartley Avenue,2024-01-21T23:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.22
330914,Hartley Avenue,2024-01-21T23:20:00.000+00:00,feeder,0020,L3 Active Power,kW,6.45
330914,Hartley Avenue,2024-01-21T23:20:00.000+00:00,feeder,0020,L2 Active Power,kW,5.84
330914,Hartley Avenue,2024-01-21T23:20:00.000+00:00,feeder,0020,L1 Active Power,kW,2.66
330914,Hartley Avenue,2024-01-21T23:20:00.000+00:00,feeder,0020,N Current (RMS),A,15.0
330914,Hartley Avenue,2024-01-21T23:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,30.2
330914,Hartley Avenue,2024-01-21T23:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,26.2
330914,Hartley Avenue,2024-01-21T23:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,16.3
330914,Hartley Avenue,2024-01-21T23:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.74
330914,Hartley Avenue,2024-01-21T23:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.36
330914,Hartley Avenue,2024-01-21T23:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.65
330914,Hartley Avenue,2024-01-21T23:20:00.000+00:00,feeder,0010,L3 Active Power,kW,10.2
330914,Hartley Avenue,2024-01-21T23:20:00.000+00:00,feeder,0010,L2 Active Power,kW,4.0
330914,Hartley Avenue,2024-01-21T23:20:00.000+00:00,feeder,0010,L1 Active Power,kW,17.1
330914,Hartley Avenue,2024-01-21T23:20:00.000+00:00,feeder,0010,N Current (RMS),A,46.4
330914,Hartley Avenue,2024-01-21T23:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,42.3
330914,Hartley Avenue,2024-01-21T23:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,18.1
330914,Hartley Avenue,2024-01-21T23:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,71.8
330914,Hartley Avenue,2024-01-21T23:20:00.000+00:00,transformer,,Temperature,C,30.5
330914,Hartley Avenue,2024-01-21T23:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.94
330914,Hartley Avenue,2024-01-21T23:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.69
330914,Hartley Avenue,2024-01-21T23:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.26
330914,Hartley Avenue,2024-01-21T23:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.88
330914,Hartley Avenue,2024-01-21T23:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.38
330914,Hartley Avenue,2024-01-21T23:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.74
330914,Hartley Avenue,2024-01-21T23:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.95
330914,Hartley Avenue,2024-01-21T23:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.36
330914,Hartley Avenue,2024-01-21T23:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.16
330914,Hartley Avenue,2024-01-21T23:20:00.000+00:00,busbar,,L3 Active Power,kW,20.96
330914,Hartley Avenue,2024-01-21T23:20:00.000+00:00,busbar,,L2 Active Power,kW,16.97
330914,Hartley Avenue,2024-01-21T23:20:00.000+00:00,busbar,,L1 Active Power,kW,26.99
330914,Hartley Avenue,2024-01-21T23:20:00.000+00:00,busbar,,N Current (RMS),A,50.7
330914,Hartley Avenue,2024-01-21T23:20:00.000+00:00,busbar,,L3 Current (RMS),A,90.2
330914,Hartley Avenue,2024-01-21T23:20:00.000+00:00,busbar,,L2 Current (RMS),A,75.0
330914,Hartley Avenue,2024-01-21T23:20:00.000+00:00,busbar,,L1 Current (RMS),A,114.5
330914,Hartley Avenue,2024-01-21T23:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.52
330914,Hartley Avenue,2024-01-21T23:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.77
330914,Hartley Avenue,2024-01-21T23:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.06
330914,Hartley Avenue,2024-01-21T23:10:00.000+00:00,feeder,0030,L3 Active Power,kW,4.31
330914,Hartley Avenue,2024-01-21T23:10:00.000+00:00,feeder,0030,L2 Active Power,kW,6.56
330914,Hartley Avenue,2024-01-21T23:10:00.000+00:00,feeder,0030,L1 Active Power,kW,6.13
330914,Hartley Avenue,2024-01-21T23:10:00.000+00:00,feeder,0030,N Current (RMS),A,16.3
330914,Hartley Avenue,2024-01-21T23:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,20.1
330914,Hartley Avenue,2024-01-21T23:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,28.7
330914,Hartley Avenue,2024-01-21T23:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,26.2
330914,Hartley Avenue,2024-01-21T23:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.97
330914,Hartley Avenue,2024-01-21T23:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.43
330914,Hartley Avenue,2024-01-21T23:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.19
330914,Hartley Avenue,2024-01-21T23:10:00.000+00:00,feeder,0020,L3 Active Power,kW,8.01
330914,Hartley Avenue,2024-01-21T23:10:00.000+00:00,feeder,0020,L2 Active Power,kW,6.97
330914,Hartley Avenue,2024-01-21T23:10:00.000+00:00,feeder,0020,L1 Active Power,kW,5.16
330914,Hartley Avenue,2024-01-21T23:10:00.000+00:00,feeder,0020,N Current (RMS),A,20.6
330914,Hartley Avenue,2024-01-21T23:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,40.3
330914,Hartley Avenue,2024-01-21T23:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,30.9
330914,Hartley Avenue,2024-01-21T23:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,23.7
330914,Hartley Avenue,2024-01-21T23:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.69
330914,Hartley Avenue,2024-01-21T23:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.56
330914,Hartley Avenue,2024-01-21T23:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.19
330914,Hartley Avenue,2024-01-21T23:10:00.000+00:00,feeder,0010,L3 Active Power,kW,10.5
330914,Hartley Avenue,2024-01-21T23:10:00.000+00:00,feeder,0010,L2 Active Power,kW,3.57
330914,Hartley Avenue,2024-01-21T23:10:00.000+00:00,feeder,0010,L1 Active Power,kW,13.61
330914,Hartley Avenue,2024-01-21T23:10:00.000+00:00,feeder,0010,N Current (RMS),A,37.4
330914,Hartley Avenue,2024-01-21T23:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,43.4
330914,Hartley Avenue,2024-01-21T23:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,16.3
330914,Hartley Avenue,2024-01-21T23:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,57.1
330914,Hartley Avenue,2024-01-21T23:10:00.000+00:00,transformer,,Temperature,C,30.5
