Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
330914,Hartley Avenue,2024-01-21T23:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.92
330914,Hartley Avenue,2024-01-21T23:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.29
330914,Hartley Avenue,2024-01-21T23:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.22
330914,Hartley Avenue,2024-01-21T23:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.58
330914,Hartley Avenue,2024-01-21T23:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.33
330914,Hartley Avenue,2024-01-21T23:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.55
330914,Hartley Avenue,2024-01-21T23:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.18
330914,Hartley Avenue,2024-01-21T23:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.76
330914,Hartley Avenue,2024-01-21T23:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.45
330914,Hartley Avenue,2024-01-21T23:10:00.000+00:00,busbar,,L3 Active Power,kW,22.82
330914,Hartley Avenue,2024-01-21T23:10:00.000+00:00,busbar,,L2 Active Power,kW,17.09
330914,Hartley Avenue,2024-01-21T23:10:00.000+00:00,busbar,,L1 Active Power,kW,24.9
330914,Hartley Avenue,2024-01-21T23:10:00.000+00:00,busbar,,N Current (RMS),A,47.1
330914,Hartley Avenue,2024-01-21T23:10:00.000+00:00,busbar,,L3 Current (RMS),A,98.8
330914,Hartley Avenue,2024-01-21T23:10:00.000+00:00,busbar,,L2 Current (RMS),A,74.9
330914,Hartley Avenue,2024-01-21T23:10:00.000+00:00,busbar,,L1 Current (RMS),A,106.0
330914,Hartley Avenue,2024-01-21T23:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.32
330914,Hartley Avenue,2024-01-21T23:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.61
330914,Hartley Avenue,2024-01-21T23:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.12
330914,Hartley Avenue,2024-01-21T23:00:00.000+00:00,feeder,0030,L3 Active Power,kW,4.45
330914,Hartley Avenue,2024-01-21T23:00:00.000+00:00,feeder,0030,L2 Active Power,kW,7.69
330914,Hartley Avenue,2024-01-21T23:00:00.000+00:00,feeder,0030,L1 Active Power,kW,8.9
330914,Hartley Avenue,2024-01-21T23:00:00.000+00:00,feeder,0030,N Current (RMS),A,21.2
330914,Hartley Avenue,2024-01-21T23:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,20.2
330914,Hartley Avenue,2024-01-21T23:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,33.0
330914,Hartley Avenue,2024-01-21T23:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,37.9
330914,Hartley Avenue,2024-01-21T23:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-3.02
330914,Hartley Avenue,2024-01-21T23:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.06
330914,Hartley Avenue,2024-01-21T23:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.18
330914,Hartley Avenue,2024-01-21T23:00:00.000+00:00,feeder,0020,L3 Active Power,kW,5.07
330914,Hartley Avenue,2024-01-21T23:00:00.000+00:00,feeder,0020,L2 Active Power,kW,5.99
330914,Hartley Avenue,2024-01-21T23:00:00.000+00:00,feeder,0020,L1 Active Power,kW,5.62
330914,Hartley Avenue,2024-01-21T23:00:00.000+00:00,feeder,0020,N Current (RMS),A,10.1
330914,Hartley Avenue,2024-01-21T23:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,24.7
330914,Hartley Avenue,2024-01-21T23:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,26.0
330914,Hartley Avenue,2024-01-21T23:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,25.2
330914,Hartley Avenue,2024-01-21T23:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.62
330914,Hartley Avenue,2024-01-21T23:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.57
330914,Hartley Avenue,2024-01-21T23:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.42
330914,Hartley Avenue,2024-01-21T23:00:00.000+00:00,feeder,0010,L3 Active Power,kW,10.27
330914,Hartley Avenue,2024-01-21T23:00:00.000+00:00,feeder,0010,L2 Active Power,kW,4.01
330914,Hartley Avenue,2024-01-21T23:00:00.000+00:00,feeder,0010,L1 Active Power,kW,10.69
330914,Hartley Avenue,2024-01-21T23:00:00.000+00:00,feeder,0010,N Current (RMS),A,29.8
330914,Hartley Avenue,2024-01-21T23:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,42.1
330914,Hartley Avenue,2024-01-21T23:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,18.0
330914,Hartley Avenue,2024-01-21T23:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,45.6
330914,Hartley Avenue,2024-01-21T23:00:00.000+00:00,transformer,,Temperature,C,30.6
330914,Hartley Avenue,2024-01-21T23:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.92
330914,Hartley Avenue,2024-01-21T23:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.53
330914,Hartley Avenue,2024-01-21T23:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.22
330914,Hartley Avenue,2024-01-21T23:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.68
330914,Hartley Avenue,2024-01-21T23:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.34
330914,Hartley Avenue,2024-01-21T23:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.58
330914,Hartley Avenue,2024-01-21T23:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.96
330914,Hartley Avenue,2024-01-21T23:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.23
330914,Hartley Avenue,2024-01-21T23:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.72
330914,Hartley Avenue,2024-01-21T23:00:00.000+00:00,busbar,,L3 Active Power,kW,19.79
330914,Hartley Avenue,2024-01-21T23:00:00.000+00:00,busbar,,L2 Active Power,kW,17.69
330914,Hartley Avenue,2024-01-21T23:00:00.000+00:00,busbar,,L1 Active Power,kW,25.21
330914,Hartley Avenue,2024-01-21T23:00:00.000+00:00,busbar,,N Current (RMS),A,44.7
330914,Hartley Avenue,2024-01-21T23:00:00.000+00:00,busbar,,L3 Current (RMS),A,84.7
330914,Hartley Avenue,2024-01-21T23:00:00.000+00:00,busbar,,L2 Current (RMS),A,76.2
330914,Hartley Avenue,2024-01-21T23:00:00.000+00:00,busbar,,L1 Current (RMS),A,107.3
330914,Hartley Avenue,2024-01-21T22:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.08
330914,Hartley Avenue,2024-01-21T22:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.69
330914,Hartley Avenue,2024-01-21T22:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.7
330914,Hartley Avenue,2024-01-21T22:50:00.000+00:00,feeder,0030,L3 Active Power,kW,5.61
330914,Hartley Avenue,2024-01-21T22:50:00.000+00:00,feeder,0030,L2 Active Power,kW,6.83
330914,Hartley Avenue,2024-01-21T22:50:00.000+00:00,feeder,0030,L1 Active Power,kW,7.81
330914,Hartley Avenue,2024-01-21T22:50:00.000+00:00,feeder,0030,N Current (RMS),A,17.6
330914,Hartley Avenue,2024-01-21T22:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,24.9
330914,Hartley Avenue,2024-01-21T22:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,29.6
330914,Hartley Avenue,2024-01-21T22:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,32.5
330914,Hartley Avenue,2024-01-21T22:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.69
330914,Hartley Avenue,2024-01-21T22:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.79
330914,Hartley Avenue,2024-01-21T22:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.04
330914,Hartley Avenue,2024-01-21T22:50:00.000+00:00,feeder,0020,L3 Active Power,kW,5.72
330914,Hartley Avenue,2024-01-21T22:50:00.000+00:00,feeder,0020,L2 Active Power,kW,6.38
330914,Hartley Avenue,2024-01-21T22:50:00.000+00:00,feeder,0020,L1 Active Power,kW,4.77
330914,Hartley Avenue,2024-01-21T22:50:00.000+00:00,feeder,0020,N Current (RMS),A,11.7
330914,Hartley Avenue,2024-01-21T22:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,26.5
330914,Hartley Avenue,2024-01-21T22:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,27.2
330914,Hartley Avenue,2024-01-21T22:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,22.4
330914,Hartley Avenue,2024-01-21T22:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.71
330914,Hartley Avenue,2024-01-21T22:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.5
330914,Hartley Avenue,2024-01-21T22:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.71
330914,Hartley Avenue,2024-01-21T22:50:00.000+00:00,feeder,0010,L3 Active Power,kW,10.31
330914,Hartley Avenue,2024-01-21T22:50:00.000+00:00,feeder,0010,L2 Active Power,kW,5.04
330914,Hartley Avenue,2024-01-21T22:50:00.000+00:00,feeder,0010,L1 Active Power,kW,11.75
330914,Hartley Avenue,2024-01-21T22:50:00.000+00:00,feeder,0010,N Current (RMS),A,28.5
330914,Hartley Avenue,2024-01-21T22:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,42.2
330914,Hartley Avenue,2024-01-21T22:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,22.2
330914,Hartley Avenue,2024-01-21T22:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,49.8
330914,Hartley Avenue,2024-01-21T22:50:00.000+00:00,transformer,,Temperature,C,30.6
330914,Hartley Avenue,2024-01-21T22:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.91
330914,Hartley Avenue,2024-01-21T22:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.64
330914,Hartley Avenue,2024-01-21T22:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.22
330914,Hartley Avenue,2024-01-21T22:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.7
330914,Hartley Avenue,2024-01-21T22:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.34
330914,Hartley Avenue,2024-01-21T22:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.68
330914,Hartley Avenue,2024-01-21T22:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.48
330914,Hartley Avenue,2024-01-21T22:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.97
330914,Hartley Avenue,2024-01-21T22:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.45
330914,Hartley Avenue,2024-01-21T22:50:00.000+00:00,busbar,,L3 Active Power,kW,21.65
330914,Hartley Avenue,2024-01-21T22:50:00.000+00:00,busbar,,L2 Active Power,kW,18.25
330914,Hartley Avenue,2024-01-21T22:50:00.000+00:00,busbar,,L1 Active Power,kW,24.33
330914,Hartley Avenue,2024-01-21T22:50:00.000+00:00,busbar,,N Current (RMS),A,42.0
330914,Hartley Avenue,2024-01-21T22:50:00.000+00:00,busbar,,L3 Current (RMS),A,91.6
330914,Hartley Avenue,2024-01-21T22:50:00.000+00:00,busbar,,L2 Current (RMS),A,77.9
330914,Hartley Avenue,2024-01-21T22:50:00.000+00:00,busbar,,L1 Current (RMS),A,102.6
330914,Hartley Avenue,2024-01-21T22:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.54
330914,Hartley Avenue,2024-01-21T22:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.72
330914,Hartley Avenue,2024-01-21T22:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.04
330914,Hartley Avenue,2024-01-21T22:40:00.000+00:00,feeder,0030,L3 Active Power,kW,5.01
330914,Hartley Avenue,2024-01-21T22:40:00.000+00:00,feeder,0030,L2 Active Power,kW,7.85
330914,Hartley Avenue,2024-01-21T22:40:00.000+00:00,feeder,0030,L1 Active Power,kW,7.9
330914,Hartley Avenue,2024-01-21T22:40:00.000+00:00,feeder,0030,N Current (RMS),A,18.4
330914,Hartley Avenue,2024-01-21T22:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,22.6
330914,Hartley Avenue,2024-01-21T22:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,33.7
330914,Hartley Avenue,2024-01-21T22:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,33.2
330914,Hartley Avenue,2024-01-21T22:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.61
330914,Hartley Avenue,2024-01-21T22:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.73
330914,Hartley Avenue,2024-01-21T22:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.28
330914,Hartley Avenue,2024-01-21T22:40:00.000+00:00,feeder,0020,L3 Active Power,kW,6.41
330914,Hartley Avenue,2024-01-21T22:40:00.000+00:00,feeder,0020,L2 Active Power,kW,7.12
330914,Hartley Avenue,2024-01-21T22:40:00.000+00:00,feeder,0020,L1 Active Power,kW,2.64
330914,Hartley Avenue,2024-01-21T22:40:00.000+00:00,feeder,0020,N Current (RMS),A,18.3
330914,Hartley Avenue,2024-01-21T22:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,29.1
330914,Hartley Avenue,2024-01-21T22:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,30.3
330914,Hartley Avenue,2024-01-21T22:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,15.0
330914,Hartley Avenue,2024-01-21T22:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.0
330914,Hartley Avenue,2024-01-21T22:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.12
330914,Hartley Avenue,2024-01-21T22:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.63
330914,Hartley Avenue,2024-01-21T22:40:00.000+00:00,feeder,0010,L3 Active Power,kW,8.35
330914,Hartley Avenue,2024-01-21T22:40:00.000+00:00,feeder,0010,L2 Active Power,kW,5.54
330914,Hartley Avenue,2024-01-21T22:40:00.000+00:00,feeder,0010,L1 Active Power,kW,11.47
330914,Hartley Avenue,2024-01-21T22:40:00.000+00:00,feeder,0010,N Current (RMS),A,24.5
330914,Hartley Avenue,2024-01-21T22:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,35.0
330914,Hartley Avenue,2024-01-21T22:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,24.1
330914,Hartley Avenue,2024-01-21T22:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,48.2
330914,Hartley Avenue,2024-01-21T22:40:00.000+00:00,transformer,,Temperature,C,30.7
330914,Hartley Avenue,2024-01-21T22:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.84
330914,Hartley Avenue,2024-01-21T22:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.83
330914,Hartley Avenue,2024-01-21T22:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.17
330914,Hartley Avenue,2024-01-21T22:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.83
330914,Hartley Avenue,2024-01-21T22:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.28
330914,Hartley Avenue,2024-01-21T22:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.02
330914,Hartley Avenue,2024-01-21T22:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.16
330914,Hartley Avenue,2024-01-21T22:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.57
330914,Hartley Avenue,2024-01-21T22:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.95
330914,Hartley Avenue,2024-01-21T22:40:00.000+00:00,busbar,,L3 Active Power,kW,19.78
330914,Hartley Avenue,2024-01-21T22:40:00.000+00:00,busbar,,L2 Active Power,kW,20.51
330914,Hartley Avenue,2024-01-21T22:40:00.000+00:00,busbar,,L1 Active Power,kW,22.01
330914,Hartley Avenue,2024-01-21T22:40:00.000+00:00,busbar,,N Current (RMS),A,36.8
330914,Hartley Avenue,2024-01-21T22:40:00.000+00:00,busbar,,L3 Current (RMS),A,85.3
330914,Hartley Avenue,2024-01-21T22:40:00.000+00:00,busbar,,L2 Current (RMS),A,86.4
330914,Hartley Avenue,2024-01-21T22:40:00.000+00:00,busbar,,L1 Current (RMS),A,94.0
330914,Hartley Avenue,2024-01-21T22:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.74
330914,Hartley Avenue,2024-01-21T22:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.53
330914,Hartley Avenue,2024-01-21T22:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.06
330914,Hartley Avenue,2024-01-21T22:30:00.000+00:00,feeder,0030,L3 Active Power,kW,7.7
330914,Hartley Avenue,2024-01-21T22:30:00.000+00:00,feeder,0030,L2 Active Power,kW,7.4
330914,Hartley Avenue,2024-01-21T22:30:00.000+00:00,feeder,0030,L1 Active Power,kW,11.98
330914,Hartley Avenue,2024-01-21T22:30:00.000+00:00,feeder,0030,N Current (RMS),A,21.1
330914,Hartley Avenue,2024-01-21T22:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,33.4
330914,Hartley Avenue,2024-01-21T22:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,32.1
330914,Hartley Avenue,2024-01-21T22:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,49.8
330914,Hartley Avenue,2024-01-21T22:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.68
330914,Hartley Avenue,2024-01-21T22:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.78
330914,Hartley Avenue,2024-01-21T22:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.26
330914,Hartley Avenue,2024-01-21T22:30:00.000+00:00,feeder,0020,L3 Active Power,kW,6.56
330914,Hartley Avenue,2024-01-21T22:30:00.000+00:00,feeder,0020,L2 Active Power,kW,10.17
330914,Hartley Avenue,2024-01-21T22:30:00.000+00:00,feeder,0020,L1 Active Power,kW,2.51
330914,Hartley Avenue,2024-01-21T22:30:00.000+00:00,feeder,0020,N Current (RMS),A,26.2
330914,Hartley Avenue,2024-01-21T22:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,30.0
330914,Hartley Avenue,2024-01-21T22:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,42.5
330914,Hartley Avenue,2024-01-21T22:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,14.6
330914,Hartley Avenue,2024-01-21T22:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.42
330914,Hartley Avenue,2024-01-21T22:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.36
330914,Hartley Avenue,2024-01-21T22:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.44
330914,Hartley Avenue,2024-01-21T22:30:00.000+00:00,feeder,0010,L3 Active Power,kW,6.98
330914,Hartley Avenue,2024-01-21T22:30:00.000+00:00,feeder,0010,L2 Active Power,kW,5.13
330914,Hartley Avenue,2024-01-21T22:30:00.000+00:00,feeder,0010,L1 Active Power,kW,10.76
330914,Hartley Avenue,2024-01-21T22:30:00.000+00:00,feeder,0010,N Current (RMS),A,23.8
330914,Hartley Avenue,2024-01-21T22:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,29.8
330914,Hartley Avenue,2024-01-21T22:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,22.3
330914,Hartley Avenue,2024-01-21T22:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,46.4
330914,Hartley Avenue,2024-01-21T22:30:00.000+00:00,transformer,,Temperature,C,30.8
330914,Hartley Avenue,2024-01-21T22:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.81
330914,Hartley Avenue,2024-01-21T22:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.44
330914,Hartley Avenue,2024-01-21T22:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.14
330914,Hartley Avenue,2024-01-21T22:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.21
330914,Hartley Avenue,2024-01-21T22:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.24
330914,Hartley Avenue,2024-01-21T22:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.55
330914,Hartley Avenue,2024-01-21T22:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.84
330914,Hartley Avenue,2024-01-21T22:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.67
330914,Hartley Avenue,2024-01-21T22:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.76
330914,Hartley Avenue,2024-01-21T22:30:00.000+00:00,busbar,,L3 Active Power,kW,21.25
330914,Hartley Avenue,2024-01-21T22:30:00.000+00:00,busbar,,L2 Active Power,kW,22.71
330914,Hartley Avenue,2024-01-21T22:30:00.000+00:00,busbar,,L1 Active Power,kW,25.25
330914,Hartley Avenue,2024-01-21T22:30:00.000+00:00,busbar,,N Current (RMS),A,39.5
330914,Hartley Avenue,2024-01-21T22:30:00.000+00:00,busbar,,L3 Current (RMS),A,92.0
330914,Hartley Avenue,2024-01-21T22:30:00.000+00:00,busbar,,L2 Current (RMS),A,95.7
330914,Hartley Avenue,2024-01-21T22:30:00.000+00:00,busbar,,L1 Current (RMS),A,108.0
330914,Hartley Avenue,2024-01-21T22:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.36
330914,Hartley Avenue,2024-01-21T22:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.38
330914,Hartley Avenue,2024-01-21T22:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.86
330914,Hartley Avenue,2024-01-21T22:20:00.000+00:00,feeder,0030,L3 Active Power,kW,5.53
330914,Hartley Avenue,2024-01-21T22:20:00.000+00:00,feeder,0030,L2 Active Power,kW,8.27
330914,Hartley Avenue,2024-01-21T22:20:00.000+00:00,feeder,0030,L1 Active Power,kW,12.6
330914,Hartley Avenue,2024-01-21T22:20:00.000+00:00,feeder,0030,N Current (RMS),A,26.1
330914,Hartley Avenue,2024-01-21T22:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,24.4
330914,Hartley Avenue,2024-01-21T22:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,35.4
330914,Hartley Avenue,2024-01-21T22:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,52.4
330914,Hartley Avenue,2024-01-21T22:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.71
330914,Hartley Avenue,2024-01-21T22:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.81
330914,Hartley Avenue,2024-01-21T22:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.26
330914,Hartley Avenue,2024-01-21T22:20:00.000+00:00,feeder,0020,L3 Active Power,kW,6.57
330914,Hartley Avenue,2024-01-21T22:20:00.000+00:00,feeder,0020,L2 Active Power,kW,9.18
330914,Hartley Avenue,2024-01-21T22:20:00.000+00:00,feeder,0020,L1 Active Power,kW,3.28
330914,Hartley Avenue,2024-01-21T22:20:00.000+00:00,feeder,0020,N Current (RMS),A,22.6
330914,Hartley Avenue,2024-01-21T22:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,29.9
330914,Hartley Avenue,2024-01-21T22:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,38.8
330914,Hartley Avenue,2024-01-21T22:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,17.3
330914,Hartley Avenue,2024-01-21T22:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.1
330914,Hartley Avenue,2024-01-21T22:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.4
330914,Hartley Avenue,2024-01-21T22:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.02
330914,Hartley Avenue,2024-01-21T22:20:00.000+00:00,feeder,0010,L3 Active Power,kW,5.56
330914,Hartley Avenue,2024-01-21T22:20:00.000+00:00,feeder,0010,L2 Active Power,kW,6.59
330914,Hartley Avenue,2024-01-21T22:20:00.000+00:00,feeder,0010,L1 Active Power,kW,12.6
330914,Hartley Avenue,2024-01-21T22:20:00.000+00:00,feeder,0010,N Current (RMS),A,28.8
330914,Hartley Avenue,2024-01-21T22:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,24.0
330914,Hartley Avenue,2024-01-21T22:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,28.0
330914,Hartley Avenue,2024-01-21T22:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,54.0
330914,Hartley Avenue,2024-01-21T22:20:00.000+00:00,transformer,,Temperature,C,30.8
330914,Hartley Avenue,2024-01-21T22:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.81
330914,Hartley Avenue,2024-01-21T22:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.88
330914,Hartley Avenue,2024-01-21T22:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.15
330914,Hartley Avenue,2024-01-21T22:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.64
330914,Hartley Avenue,2024-01-21T22:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.26
330914,Hartley Avenue,2024-01-21T22:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.98
330914,Hartley Avenue,2024-01-21T22:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.17
330914,Hartley Avenue,2024-01-21T22:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.59
330914,Hartley Avenue,2024-01-21T22:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.14
330914,Hartley Avenue,2024-01-21T22:20:00.000+00:00,busbar,,L3 Active Power,kW,17.67
330914,Hartley Avenue,2024-01-21T22:20:00.000+00:00,busbar,,L2 Active Power,kW,24.03
330914,Hartley Avenue,2024-01-21T22:20:00.000+00:00,busbar,,L1 Active Power,kW,28.47
330914,Hartley Avenue,2024-01-21T22:20:00.000+00:00,busbar,,N Current (RMS),A,51.8
330914,Hartley Avenue,2024-01-21T22:20:00.000+00:00,busbar,,L3 Current (RMS),A,77.7
330914,Hartley Avenue,2024-01-21T22:20:00.000+00:00,busbar,,L2 Current (RMS),A,101.3
330914,Hartley Avenue,2024-01-21T22:20:00.000+00:00,busbar,,L1 Current (RMS),A,120.6
330914,Hartley Avenue,2024-01-21T22:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.4
330914,Hartley Avenue,2024-01-21T22:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.69
330914,Hartley Avenue,2024-01-21T22:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.66
330914,Hartley Avenue,2024-01-21T22:10:00.000+00:00,feeder,0030,L3 Active Power,kW,7.04
330914,Hartley Avenue,2024-01-21T22:10:00.000+00:00,feeder,0030,L2 Active Power,kW,7.0
330914,Hartley Avenue,2024-01-21T22:10:00.000+00:00,feeder,0030,L1 Active Power,kW,13.64
330914,Hartley Avenue,2024-01-21T22:10:00.000+00:00,feeder,0030,N Current (RMS),A,29.8
330914,Hartley Avenue,2024-01-21T22:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,30.7
330914,Hartley Avenue,2024-01-21T22:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,30.4
330914,Hartley Avenue,2024-01-21T22:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,56.5
330914,Hartley Avenue,2024-01-21T22:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.6
330914,Hartley Avenue,2024-01-21T22:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.25
330914,Hartley Avenue,2024-01-21T22:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.27
330914,Hartley Avenue,2024-01-21T22:10:00.000+00:00,feeder,0020,L3 Active Power,kW,7.81
330914,Hartley Avenue,2024-01-21T22:10:00.000+00:00,feeder,0020,L2 Active Power,kW,8.57
330914,Hartley Avenue,2024-01-21T22:10:00.000+00:00,feeder,0020,L1 Active Power,kW,5.47
330914,Hartley Avenue,2024-01-21T22:10:00.000+00:00,feeder,0020,N Current (RMS),A,15.4
330914,Hartley Avenue,2024-01-21T22:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,35.0
330914,Hartley Avenue,2024-01-21T22:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,36.6
330914,Hartley Avenue,2024-01-21T22:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,24.6
330914,Hartley Avenue,2024-01-21T22:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.22
330914,Hartley Avenue,2024-01-21T22:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.49
330914,Hartley Avenue,2024-01-21T22:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.02
330914,Hartley Avenue,2024-01-21T22:10:00.000+00:00,feeder,0010,L3 Active Power,kW,6.04
330914,Hartley Avenue,2024-01-21T22:10:00.000+00:00,feeder,0010,L2 Active Power,kW,6.18
330914,Hartley Avenue,2024-01-21T22:10:00.000+00:00,feeder,0010,L1 Active Power,kW,12.53
330914,Hartley Avenue,2024-01-21T22:10:00.000+00:00,feeder,0010,N Current (RMS),A,29.4
330914,Hartley Avenue,2024-01-21T22:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,26.2
330914,Hartley Avenue,2024-01-21T22:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,27.2
330914,Hartley Avenue,2024-01-21T22:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,53.1
330914,Hartley Avenue,2024-01-21T22:10:00.000+00:00,transformer,,Temperature,C,30.9
330914,Hartley Avenue,2024-01-21T22:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.8
330914,Hartley Avenue,2024-01-21T22:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.67
330914,Hartley Avenue,2024-01-21T22:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.11
330914,Hartley Avenue,2024-01-21T22:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.74
330914,Hartley Avenue,2024-01-21T22:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.25
330914,Hartley Avenue,2024-01-21T22:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.79
330914,Hartley Avenue,2024-01-21T22:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.22
330914,Hartley Avenue,2024-01-21T22:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.44
330914,Hartley Avenue,2024-01-21T22:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.94
330914,Hartley Avenue,2024-01-21T22:10:00.000+00:00,busbar,,L3 Active Power,kW,20.9
330914,Hartley Avenue,2024-01-21T22:10:00.000+00:00,busbar,,L2 Active Power,kW,21.74
330914,Hartley Avenue,2024-01-21T22:10:00.000+00:00,busbar,,L1 Active Power,kW,31.63
330914,Hartley Avenue,2024-01-21T22:10:00.000+00:00,busbar,,N Current (RMS),A,59.9
330914,Hartley Avenue,2024-01-21T22:10:00.000+00:00,busbar,,L3 Current (RMS),A,90.9
330914,Hartley Avenue,2024-01-21T22:10:00.000+00:00,busbar,,L2 Current (RMS),A,92.8
330914,Hartley Avenue,2024-01-21T22:10:00.000+00:00,busbar,,L1 Current (RMS),A,132.7
330914,Hartley Avenue,2024-01-21T22:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.49
330914,Hartley Avenue,2024-01-21T22:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.94
330914,Hartley Avenue,2024-01-21T22:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.2
330914,Hartley Avenue,2024-01-21T22:00:00.000+00:00,feeder,0030,L3 Active Power,kW,10.26
330914,Hartley Avenue,2024-01-21T22:00:00.000+00:00,feeder,0030,L2 Active Power,kW,8.05
330914,Hartley Avenue,2024-01-21T22:00:00.000+00:00,feeder,0030,L1 Active Power,kW,12.25
330914,Hartley Avenue,2024-01-21T22:00:00.000+00:00,feeder,0030,N Current (RMS),A,25.5
330914,Hartley Avenue,2024-01-21T22:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,44.3
330914,Hartley Avenue,2024-01-21T22:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,35.3
330914,Hartley Avenue,2024-01-21T22:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,51.6
330914,Hartley Avenue,2024-01-21T22:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.58
330914,Hartley Avenue,2024-01-21T22:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.2
330914,Hartley Avenue,2024-01-21T22:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.28
330914,Hartley Avenue,2024-01-21T22:00:00.000+00:00,feeder,0020,L3 Active Power,kW,7.38
330914,Hartley Avenue,2024-01-21T22:00:00.000+00:00,feeder,0020,L2 Active Power,kW,12.15
330914,Hartley Avenue,2024-01-21T22:00:00.000+00:00,feeder,0020,L1 Active Power,kW,5.99
330914,Hartley Avenue,2024-01-21T22:00:00.000+00:00,feeder,0020,N Current (RMS),A,23.1
330914,Hartley Avenue,2024-01-21T22:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,33.5
330914,Hartley Avenue,2024-01-21T22:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,50.7
330914,Hartley Avenue,2024-01-21T22:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,26.7
330914,Hartley Avenue,2024-01-21T22:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.14
330914,Hartley Avenue,2024-01-21T22:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.64
330914,Hartley Avenue,2024-01-21T22:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.95
330914,Hartley Avenue,2024-01-21T22:00:00.000+00:00,feeder,0010,L3 Active Power,kW,9.13
330914,Hartley Avenue,2024-01-21T22:00:00.000+00:00,feeder,0010,L2 Active Power,kW,6.11
330914,Hartley Avenue,2024-01-21T22:00:00.000+00:00,feeder,0010,L1 Active Power,kW,14.72
330914,Hartley Avenue,2024-01-21T22:00:00.000+00:00,feeder,0010,N Current (RMS),A,34.0
330914,Hartley Avenue,2024-01-21T22:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,38.2
330914,Hartley Avenue,2024-01-21T22:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,26.6
330914,Hartley Avenue,2024-01-21T22:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,62.6
330914,Hartley Avenue,2024-01-21T22:00:00.000+00:00,transformer,,Temperature,C,30.9
330914,Hartley Avenue,2024-01-21T22:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.78
330914,Hartley Avenue,2024-01-21T22:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.6
330914,Hartley Avenue,2024-01-21T22:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.06
330914,Hartley Avenue,2024-01-21T22:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.44
330914,Hartley Avenue,2024-01-21T22:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.21
330914,Hartley Avenue,2024-01-21T22:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.74
330914,Hartley Avenue,2024-01-21T22:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.22
330914,Hartley Avenue,2024-01-21T22:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.78
330914,Hartley Avenue,2024-01-21T22:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.43
330914,Hartley Avenue,2024-01-21T22:00:00.000+00:00,busbar,,L3 Active Power,kW,26.78
330914,Hartley Avenue,2024-01-21T22:00:00.000+00:00,busbar,,L2 Active Power,kW,26.32
330914,Hartley Avenue,2024-01-21T22:00:00.000+00:00,busbar,,L1 Active Power,kW,32.96
330914,Hartley Avenue,2024-01-21T22:00:00.000+00:00,busbar,,N Current (RMS),A,53.3
330914,Hartley Avenue,2024-01-21T22:00:00.000+00:00,busbar,,L3 Current (RMS),A,113.9
330914,Hartley Avenue,2024-01-21T22:00:00.000+00:00,busbar,,L2 Current (RMS),A,111.0
330914,Hartley Avenue,2024-01-21T22:00:00.000+00:00,busbar,,L1 Current (RMS),A,138.2
330914,Hartley Avenue,2024-01-21T21:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.32
330914,Hartley Avenue,2024-01-21T21:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.92
330914,Hartley Avenue,2024-01-21T21:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.55
330914,Hartley Avenue,2024-01-21T21:50:00.000+00:00,feeder,0030,L3 Active Power,kW,13.46
330914,Hartley Avenue,2024-01-21T21:50:00.000+00:00,feeder,0030,L2 Active Power,kW,10.05
330914,Hartley Avenue,2024-01-21T21:50:00.000+00:00,feeder,0030,L1 Active Power,kW,12.09
330914,Hartley Avenue,2024-01-21T21:50:00.000+00:00,feeder,0030,N Current (RMS),A,24.7
330914,Hartley Avenue,2024-01-21T21:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,56.6
330914,Hartley Avenue,2024-01-21T21:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,44.5
330914,Hartley Avenue,2024-01-21T21:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,51.1
330914,Hartley Avenue,2024-01-21T21:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.6
330914,Hartley Avenue,2024-01-21T21:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.18
330914,Hartley Avenue,2024-01-21T21:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.17
330914,Hartley Avenue,2024-01-21T21:50:00.000+00:00,feeder,0020,L3 Active Power,kW,7.52
330914,Hartley Avenue,2024-01-21T21:50:00.000+00:00,feeder,0020,L2 Active Power,kW,10.65
330914,Hartley Avenue,2024-01-21T21:50:00.000+00:00,feeder,0020,L1 Active Power,kW,4.03
330914,Hartley Avenue,2024-01-21T21:50:00.000+00:00,feeder,0020,N Current (RMS),A,23.9
330914,Hartley Avenue,2024-01-21T21:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,34.1
330914,Hartley Avenue,2024-01-21T21:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,45.1
330914,Hartley Avenue,2024-01-21T21:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,19.9
330914,Hartley Avenue,2024-01-21T21:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.67
330914,Hartley Avenue,2024-01-21T21:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.24
330914,Hartley Avenue,2024-01-21T21:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.09
330914,Hartley Avenue,2024-01-21T21:50:00.000+00:00,feeder,0010,L3 Active Power,kW,11.5
330914,Hartley Avenue,2024-01-21T21:50:00.000+00:00,feeder,0010,L2 Active Power,kW,7.71
330914,Hartley Avenue,2024-01-21T21:50:00.000+00:00,feeder,0010,L1 Active Power,kW,14.93
330914,Hartley Avenue,2024-01-21T21:50:00.000+00:00,feeder,0010,N Current (RMS),A,31.7
330914,Hartley Avenue,2024-01-21T21:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,47.8
330914,Hartley Avenue,2024-01-21T21:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,32.8
330914,Hartley Avenue,2024-01-21T21:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,63.4
330914,Hartley Avenue,2024-01-21T21:50:00.000+00:00,transformer,,Temperature,C,31.0
330914,Hartley Avenue,2024-01-21T21:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.77
330914,Hartley Avenue,2024-01-21T21:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.35
330914,Hartley Avenue,2024-01-21T21:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.05
330914,Hartley Avenue,2024-01-21T21:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.16
330914,Hartley Avenue,2024-01-21T21:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.23
330914,Hartley Avenue,2024-01-21T21:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.6
330914,Hartley Avenue,2024-01-21T21:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.59
330914,Hartley Avenue,2024-01-21T21:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.34
330914,Hartley Avenue,2024-01-21T21:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.82
330914,Hartley Avenue,2024-01-21T21:50:00.000+00:00,busbar,,L3 Active Power,kW,32.48
330914,Hartley Avenue,2024-01-21T21:50:00.000+00:00,busbar,,L2 Active Power,kW,28.41
330914,Hartley Avenue,2024-01-21T21:50:00.000+00:00,busbar,,L1 Active Power,kW,31.05
330914,Hartley Avenue,2024-01-21T21:50:00.000+00:00,busbar,,N Current (RMS),A,50.9
330914,Hartley Avenue,2024-01-21T21:50:00.000+00:00,busbar,,L3 Current (RMS),A,136.4
330914,Hartley Avenue,2024-01-21T21:50:00.000+00:00,busbar,,L2 Current (RMS),A,120.5
330914,Hartley Avenue,2024-01-21T21:50:00.000+00:00,busbar,,L1 Current (RMS),A,131.1
330914,Hartley Avenue,2024-01-21T21:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.45
330914,Hartley Avenue,2024-01-21T21:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.47
330914,Hartley Avenue,2024-01-21T21:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.83
330914,Hartley Avenue,2024-01-21T21:40:00.000+00:00,feeder,0030,L3 Active Power,kW,10.96
330914,Hartley Avenue,2024-01-21T21:40:00.000+00:00,feeder,0030,L2 Active Power,kW,10.13
330914,Hartley Avenue,2024-01-21T21:40:00.000+00:00,feeder,0030,L1 Active Power,kW,11.21
330914,Hartley Avenue,2024-01-21T21:40:00.000+00:00,feeder,0030,N Current (RMS),A,19.8
330914,Hartley Avenue,2024-01-21T21:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,46.3
330914,Hartley Avenue,2024-01-21T21:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,42.9
330914,Hartley Avenue,2024-01-21T21:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,47.0
330914,Hartley Avenue,2024-01-21T21:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.68
330914,Hartley Avenue,2024-01-21T21:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.55
330914,Hartley Avenue,2024-01-21T21:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.32
330914,Hartley Avenue,2024-01-21T21:40:00.000+00:00,feeder,0020,L3 Active Power,kW,9.32
330914,Hartley Avenue,2024-01-21T21:40:00.000+00:00,feeder,0020,L2 Active Power,kW,11.04
330914,Hartley Avenue,2024-01-21T21:40:00.000+00:00,feeder,0020,L1 Active Power,kW,3.13
330914,Hartley Avenue,2024-01-21T21:40:00.000+00:00,feeder,0020,N Current (RMS),A,27.1
330914,Hartley Avenue,2024-01-21T21:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,40.8
330914,Hartley Avenue,2024-01-21T21:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,46.8
330914,Hartley Avenue,2024-01-21T21:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,17.2
330914,Hartley Avenue,2024-01-21T21:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.66
330914,Hartley Avenue,2024-01-21T21:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.5
330914,Hartley Avenue,2024-01-21T21:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.31
330914,Hartley Avenue,2024-01-21T21:40:00.000+00:00,feeder,0010,L3 Active Power,kW,11.7
330914,Hartley Avenue,2024-01-21T21:40:00.000+00:00,feeder,0010,L2 Active Power,kW,8.48
330914,Hartley Avenue,2024-01-21T21:40:00.000+00:00,feeder,0010,L1 Active Power,kW,13.94
330914,Hartley Avenue,2024-01-21T21:40:00.000+00:00,feeder,0010,N Current (RMS),A,27.4
330914,Hartley Avenue,2024-01-21T21:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,48.7
330914,Hartley Avenue,2024-01-21T21:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,36.0
330914,Hartley Avenue,2024-01-21T21:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,59.2
330914,Hartley Avenue,2024-01-21T21:40:00.000+00:00,transformer,,Temperature,C,31.0
330914,Hartley Avenue,2024-01-21T21:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.77
330914,Hartley Avenue,2024-01-21T21:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.08
330914,Hartley Avenue,2024-01-21T21:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.07
330914,Hartley Avenue,2024-01-21T21:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.68
330914,Hartley Avenue,2024-01-21T21:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.23
330914,Hartley Avenue,2024-01-21T21:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.34
330914,Hartley Avenue,2024-01-21T21:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.79
330914,Hartley Avenue,2024-01-21T21:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.51
330914,Hartley Avenue,2024-01-21T21:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.46
330914,Hartley Avenue,2024-01-21T21:40:00.000+00:00,busbar,,L3 Active Power,kW,31.99
330914,Hartley Avenue,2024-01-21T21:40:00.000+00:00,busbar,,L2 Active Power,kW,29.65
330914,Hartley Avenue,2024-01-21T21:40:00.000+00:00,busbar,,L1 Active Power,kW,28.29
330914,Hartley Avenue,2024-01-21T21:40:00.000+00:00,busbar,,N Current (RMS),A,46.7
330914,Hartley Avenue,2024-01-21T21:40:00.000+00:00,busbar,,L3 Current (RMS),A,134.6
330914,Hartley Avenue,2024-01-21T21:40:00.000+00:00,busbar,,L2 Current (RMS),A,124.4
330914,Hartley Avenue,2024-01-21T21:40:00.000+00:00,busbar,,L1 Current (RMS),A,120.0
330914,Hartley Avenue,2024-01-21T21:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.57
330914,Hartley Avenue,2024-01-21T21:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.65
330914,Hartley Avenue,2024-01-21T21:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.86
330914,Hartley Avenue,2024-01-21T21:30:00.000+00:00,feeder,0030,L3 Active Power,kW,7.41
330914,Hartley Avenue,2024-01-21T21:30:00.000+00:00,feeder,0030,L2 Active Power,kW,10.86
330914,Hartley Avenue,2024-01-21T21:30:00.000+00:00,feeder,0030,L1 Active Power,kW,12.14
330914,Hartley Avenue,2024-01-21T21:30:00.000+00:00,feeder,0030,N Current (RMS),A,26.4
330914,Hartley Avenue,2024-01-21T21:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,32.5
330914,Hartley Avenue,2024-01-21T21:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,47.0
330914,Hartley Avenue,2024-01-21T21:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,51.0
330914,Hartley Avenue,2024-01-21T21:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.82
330914,Hartley Avenue,2024-01-21T21:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.5
330914,Hartley Avenue,2024-01-21T21:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.27
330914,Hartley Avenue,2024-01-21T21:30:00.000+00:00,feeder,0020,L3 Active Power,kW,7.32
330914,Hartley Avenue,2024-01-21T21:30:00.000+00:00,feeder,0020,L2 Active Power,kW,9.63
330914,Hartley Avenue,2024-01-21T21:30:00.000+00:00,feeder,0020,L1 Active Power,kW,2.71
330914,Hartley Avenue,2024-01-21T21:30:00.000+00:00,feeder,0020,N Current (RMS),A,24.3
330914,Hartley Avenue,2024-01-21T21:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,33.4
330914,Hartley Avenue,2024-01-21T21:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,41.5
330914,Hartley Avenue,2024-01-21T21:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,15.4
330914,Hartley Avenue,2024-01-21T21:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.49
330914,Hartley Avenue,2024-01-21T21:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.34
330914,Hartley Avenue,2024-01-21T21:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.12
330914,Hartley Avenue,2024-01-21T21:30:00.000+00:00,feeder,0010,L3 Active Power,kW,10.59
330914,Hartley Avenue,2024-01-21T21:30:00.000+00:00,feeder,0010,L2 Active Power,kW,7.67
330914,Hartley Avenue,2024-01-21T21:30:00.000+00:00,feeder,0010,L1 Active Power,kW,16.07
330914,Hartley Avenue,2024-01-21T21:30:00.000+00:00,feeder,0010,N Current (RMS),A,36.4
330914,Hartley Avenue,2024-01-21T21:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,44.2
330914,Hartley Avenue,2024-01-21T21:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,33.0
330914,Hartley Avenue,2024-01-21T21:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,68.8
330914,Hartley Avenue,2024-01-21T21:30:00.000+00:00,transformer,,Temperature,C,31.1
330914,Hartley Avenue,2024-01-21T21:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.77
330914,Hartley Avenue,2024-01-21T21:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.21
330914,Hartley Avenue,2024-01-21T21:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.09
330914,Hartley Avenue,2024-01-21T21:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.86
330914,Hartley Avenue,2024-01-21T21:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.23
330914,Hartley Avenue,2024-01-21T21:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.26
330914,Hartley Avenue,2024-01-21T21:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.87
330914,Hartley Avenue,2024-01-21T21:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.5
330914,Hartley Avenue,2024-01-21T21:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.25
330914,Hartley Avenue,2024-01-21T21:30:00.000+00:00,busbar,,L3 Active Power,kW,25.32
330914,Hartley Avenue,2024-01-21T21:30:00.000+00:00,busbar,,L2 Active Power,kW,28.17
330914,Hartley Avenue,2024-01-21T21:30:00.000+00:00,busbar,,L1 Active Power,kW,30.92
330914,Hartley Avenue,2024-01-21T21:30:00.000+00:00,busbar,,N Current (RMS),A,53.2
330914,Hartley Avenue,2024-01-21T21:30:00.000+00:00,busbar,,L3 Current (RMS),A,108.3
330914,Hartley Avenue,2024-01-21T21:30:00.000+00:00,busbar,,L2 Current (RMS),A,120.1
330914,Hartley Avenue,2024-01-21T21:30:00.000+00:00,busbar,,L1 Current (RMS),A,131.9
330914,Hartley Avenue,2024-01-21T21:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.66
330914,Hartley Avenue,2024-01-21T21:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.56
330914,Hartley Avenue,2024-01-21T21:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.74
330914,Hartley Avenue,2024-01-21T21:20:00.000+00:00,feeder,0030,L3 Active Power,kW,7.52
330914,Hartley Avenue,2024-01-21T21:20:00.000+00:00,feeder,0030,L2 Active Power,kW,9.3
330914,Hartley Avenue,2024-01-21T21:20:00.000+00:00,feeder,0030,L1 Active Power,kW,13.55
330914,Hartley Avenue,2024-01-21T21:20:00.000+00:00,feeder,0030,N Current (RMS),A,26.9
330914,Hartley Avenue,2024-01-21T21:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,33.2
330914,Hartley Avenue,2024-01-21T21:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,39.7
330914,Hartley Avenue,2024-01-21T21:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,56.9
330914,Hartley Avenue,2024-01-21T21:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.57
330914,Hartley Avenue,2024-01-21T21:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.13
330914,Hartley Avenue,2024-01-21T21:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.26
330914,Hartley Avenue,2024-01-21T21:20:00.000+00:00,feeder,0020,L3 Active Power,kW,7.25
330914,Hartley Avenue,2024-01-21T21:20:00.000+00:00,feeder,0020,L2 Active Power,kW,12.66
330914,Hartley Avenue,2024-01-21T21:20:00.000+00:00,feeder,0020,L1 Active Power,kW,4.43
330914,Hartley Avenue,2024-01-21T21:20:00.000+00:00,feeder,0020,N Current (RMS),A,28.4
330914,Hartley Avenue,2024-01-21T21:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,33.0
330914,Hartley Avenue,2024-01-21T21:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,53.3
330914,Hartley Avenue,2024-01-21T21:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,21.7
330914,Hartley Avenue,2024-01-21T21:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.27
330914,Hartley Avenue,2024-01-21T21:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.4
330914,Hartley Avenue,2024-01-21T21:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.84
330914,Hartley Avenue,2024-01-21T21:20:00.000+00:00,feeder,0010,L3 Active Power,kW,11.56
330914,Hartley Avenue,2024-01-21T21:20:00.000+00:00,feeder,0010,L2 Active Power,kW,7.27
330914,Hartley Avenue,2024-01-21T21:20:00.000+00:00,feeder,0010,L1 Active Power,kW,16.46
330914,Hartley Avenue,2024-01-21T21:20:00.000+00:00,feeder,0010,N Current (RMS),A,38.1
330914,Hartley Avenue,2024-01-21T21:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,48.3
330914,Hartley Avenue,2024-01-21T21:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,30.8
330914,Hartley Avenue,2024-01-21T21:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,69.7
330914,Hartley Avenue,2024-01-21T21:20:00.000+00:00,transformer,,Temperature,C,31.1
330914,Hartley Avenue,2024-01-21T21:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.73
330914,Hartley Avenue,2024-01-21T21:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.41
330914,Hartley Avenue,2024-01-21T21:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.05
330914,Hartley Avenue,2024-01-21T21:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.15
330914,Hartley Avenue,2024-01-21T21:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.19
330914,Hartley Avenue,2024-01-21T21:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.41
330914,Hartley Avenue,2024-01-21T21:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.5
330914,Hartley Avenue,2024-01-21T21:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.09
330914,Hartley Avenue,2024-01-21T21:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.84
330914,Hartley Avenue,2024-01-21T21:20:00.000+00:00,busbar,,L3 Active Power,kW,26.33
330914,Hartley Avenue,2024-01-21T21:20:00.000+00:00,busbar,,L2 Active Power,kW,29.23
330914,Hartley Avenue,2024-01-21T21:20:00.000+00:00,busbar,,L1 Active Power,kW,34.44
330914,Hartley Avenue,2024-01-21T21:20:00.000+00:00,busbar,,N Current (RMS),A,57.2
330914,Hartley Avenue,2024-01-21T21:20:00.000+00:00,busbar,,L3 Current (RMS),A,112.6
330914,Hartley Avenue,2024-01-21T21:20:00.000+00:00,busbar,,L2 Current (RMS),A,123.2
330914,Hartley Avenue,2024-01-21T21:20:00.000+00:00,busbar,,L1 Current (RMS),A,145.6
330914,Hartley Avenue,2024-01-21T21:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.71
330914,Hartley Avenue,2024-01-21T21:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.76
330914,Hartley Avenue,2024-01-21T21:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.92
330914,Hartley Avenue,2024-01-21T21:10:00.000+00:00,feeder,0030,L3 Active Power,kW,9.92
330914,Hartley Avenue,2024-01-21T21:10:00.000+00:00,feeder,0030,L2 Active Power,kW,10.62
330914,Hartley Avenue,2024-01-21T21:10:00.000+00:00,feeder,0030,L1 Active Power,kW,13.54
330914,Hartley Avenue,2024-01-21T21:10:00.000+00:00,feeder,0030,N Current (RMS),A,22.1
330914,Hartley Avenue,2024-01-21T21:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,42.6
330914,Hartley Avenue,2024-01-21T21:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,45.2
330914,Hartley Avenue,2024-01-21T21:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,56.7
330914,Hartley Avenue,2024-01-21T21:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.81
330914,Hartley Avenue,2024-01-21T21:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.64
330914,Hartley Avenue,2024-01-21T21:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.38
