Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
330914,Hartley Avenue,2024-01-21T21:10:00.000+00:00,feeder,0020,L3 Active Power,kW,7.72
330914,Hartley Avenue,2024-01-21T21:10:00.000+00:00,feeder,0020,L2 Active Power,kW,10.56
330914,Hartley Avenue,2024-01-21T21:10:00.000+00:00,feeder,0020,L1 Active Power,kW,4.28
330914,Hartley Avenue,2024-01-21T21:10:00.000+00:00,feeder,0020,N Current (RMS),A,23.2
330914,Hartley Avenue,2024-01-21T21:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,35.0
330914,Hartley Avenue,2024-01-21T21:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,45.4
330914,Hartley Avenue,2024-01-21T21:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,21.6
330914,Hartley Avenue,2024-01-21T21:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.13
330914,Hartley Avenue,2024-01-21T21:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.53
330914,Hartley Avenue,2024-01-21T21:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.06
330914,Hartley Avenue,2024-01-21T21:10:00.000+00:00,feeder,0010,L3 Active Power,kW,11.85
330914,Hartley Avenue,2024-01-21T21:10:00.000+00:00,feeder,0010,L2 Active Power,kW,7.95
330914,Hartley Avenue,2024-01-21T21:10:00.000+00:00,feeder,0010,L1 Active Power,kW,14.0
330914,Hartley Avenue,2024-01-21T21:10:00.000+00:00,feeder,0010,N Current (RMS),A,32.0
330914,Hartley Avenue,2024-01-21T21:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,49.6
330914,Hartley Avenue,2024-01-21T21:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,34.6
330914,Hartley Avenue,2024-01-21T21:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,59.9
330914,Hartley Avenue,2024-01-21T21:10:00.000+00:00,transformer,,Temperature,C,31.1
330914,Hartley Avenue,2024-01-21T21:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.73
330914,Hartley Avenue,2024-01-21T21:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.72
330914,Hartley Avenue,2024-01-21T21:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.0
330914,Hartley Avenue,2024-01-21T21:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.53
330914,Hartley Avenue,2024-01-21T21:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.16
330914,Hartley Avenue,2024-01-21T21:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.73
330914,Hartley Avenue,2024-01-21T21:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.66
330914,Hartley Avenue,2024-01-21T21:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.94
330914,Hartley Avenue,2024-01-21T21:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.36
330914,Hartley Avenue,2024-01-21T21:10:00.000+00:00,busbar,,L3 Active Power,kW,29.5
330914,Hartley Avenue,2024-01-21T21:10:00.000+00:00,busbar,,L2 Active Power,kW,29.14
330914,Hartley Avenue,2024-01-21T21:10:00.000+00:00,busbar,,L1 Active Power,kW,31.82
330914,Hartley Avenue,2024-01-21T21:10:00.000+00:00,busbar,,N Current (RMS),A,49.6
330914,Hartley Avenue,2024-01-21T21:10:00.000+00:00,busbar,,L3 Current (RMS),A,124.8
330914,Hartley Avenue,2024-01-21T21:10:00.000+00:00,busbar,,L2 Current (RMS),A,123.2
330914,Hartley Avenue,2024-01-21T21:10:00.000+00:00,busbar,,L1 Current (RMS),A,135.3
330914,Hartley Avenue,2024-01-21T21:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.55
330914,Hartley Avenue,2024-01-21T21:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.77
330914,Hartley Avenue,2024-01-21T21:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.25
330914,Hartley Avenue,2024-01-21T21:00:00.000+00:00,feeder,0030,L3 Active Power,kW,10.6
330914,Hartley Avenue,2024-01-21T21:00:00.000+00:00,feeder,0030,L2 Active Power,kW,12.35
330914,Hartley Avenue,2024-01-21T21:00:00.000+00:00,feeder,0030,L1 Active Power,kW,17.69
330914,Hartley Avenue,2024-01-21T21:00:00.000+00:00,feeder,0030,N Current (RMS),A,30.8
330914,Hartley Avenue,2024-01-21T21:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,45.2
330914,Hartley Avenue,2024-01-21T21:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,52.0
330914,Hartley Avenue,2024-01-21T21:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,73.2
330914,Hartley Avenue,2024-01-21T21:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-3.06
330914,Hartley Avenue,2024-01-21T21:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.7
330914,Hartley Avenue,2024-01-21T21:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.32
330914,Hartley Avenue,2024-01-21T21:00:00.000+00:00,feeder,0020,L3 Active Power,kW,10.56
330914,Hartley Avenue,2024-01-21T21:00:00.000+00:00,feeder,0020,L2 Active Power,kW,10.06
330914,Hartley Avenue,2024-01-21T21:00:00.000+00:00,feeder,0020,L1 Active Power,kW,3.63
330914,Hartley Avenue,2024-01-21T21:00:00.000+00:00,feeder,0020,N Current (RMS),A,27.6
330914,Hartley Avenue,2024-01-21T21:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,46.9
330914,Hartley Avenue,2024-01-21T21:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,43.2
330914,Hartley Avenue,2024-01-21T21:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,18.8
330914,Hartley Avenue,2024-01-21T21:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.55
330914,Hartley Avenue,2024-01-21T21:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.21
330914,Hartley Avenue,2024-01-21T21:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.21
330914,Hartley Avenue,2024-01-21T21:00:00.000+00:00,feeder,0010,L3 Active Power,kW,12.31
330914,Hartley Avenue,2024-01-21T21:00:00.000+00:00,feeder,0010,L2 Active Power,kW,10.85
330914,Hartley Avenue,2024-01-21T21:00:00.000+00:00,feeder,0010,L1 Active Power,kW,18.42
330914,Hartley Avenue,2024-01-21T21:00:00.000+00:00,feeder,0010,N Current (RMS),A,35.3
330914,Hartley Avenue,2024-01-21T21:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,51.0
330914,Hartley Avenue,2024-01-21T21:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,45.2
330914,Hartley Avenue,2024-01-21T21:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,78.0
330914,Hartley Avenue,2024-01-21T21:00:00.000+00:00,transformer,,Temperature,C,31.1
330914,Hartley Avenue,2024-01-21T21:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.7
330914,Hartley Avenue,2024-01-21T21:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.47
330914,Hartley Avenue,2024-01-21T21:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.99
330914,Hartley Avenue,2024-01-21T21:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.1
330914,Hartley Avenue,2024-01-21T21:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.13
330914,Hartley Avenue,2024-01-21T21:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.33
330914,Hartley Avenue,2024-01-21T21:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.15
330914,Hartley Avenue,2024-01-21T21:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.68
330914,Hartley Avenue,2024-01-21T21:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.78
330914,Hartley Avenue,2024-01-21T21:00:00.000+00:00,busbar,,L3 Active Power,kW,33.47
330914,Hartley Avenue,2024-01-21T21:00:00.000+00:00,busbar,,L2 Active Power,kW,33.26
330914,Hartley Avenue,2024-01-21T21:00:00.000+00:00,busbar,,L1 Active Power,kW,39.74
330914,Hartley Avenue,2024-01-21T21:00:00.000+00:00,busbar,,N Current (RMS),A,55.6
330914,Hartley Avenue,2024-01-21T21:00:00.000+00:00,busbar,,L3 Current (RMS),A,140.5
330914,Hartley Avenue,2024-01-21T21:00:00.000+00:00,busbar,,L2 Current (RMS),A,138.9
330914,Hartley Avenue,2024-01-21T21:00:00.000+00:00,busbar,,L1 Current (RMS),A,166.0
330914,Hartley Avenue,2024-01-21T20:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.65
330914,Hartley Avenue,2024-01-21T20:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.83
330914,Hartley Avenue,2024-01-21T20:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.53
330914,Hartley Avenue,2024-01-21T20:50:00.000+00:00,feeder,0030,L3 Active Power,kW,10.16
330914,Hartley Avenue,2024-01-21T20:50:00.000+00:00,feeder,0030,L2 Active Power,kW,9.69
330914,Hartley Avenue,2024-01-21T20:50:00.000+00:00,feeder,0030,L1 Active Power,kW,15.65
330914,Hartley Avenue,2024-01-21T20:50:00.000+00:00,feeder,0030,N Current (RMS),A,29.5
330914,Hartley Avenue,2024-01-21T20:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,43.4
330914,Hartley Avenue,2024-01-21T20:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,41.7
330914,Hartley Avenue,2024-01-21T20:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,65.8
330914,Hartley Avenue,2024-01-21T20:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-3.03
330914,Hartley Avenue,2024-01-21T20:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.68
330914,Hartley Avenue,2024-01-21T20:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.45
330914,Hartley Avenue,2024-01-21T20:50:00.000+00:00,feeder,0020,L3 Active Power,kW,14.84
330914,Hartley Avenue,2024-01-21T20:50:00.000+00:00,feeder,0020,L2 Active Power,kW,8.79
330914,Hartley Avenue,2024-01-21T20:50:00.000+00:00,feeder,0020,L1 Active Power,kW,3.57
330914,Hartley Avenue,2024-01-21T20:50:00.000+00:00,feeder,0020,N Current (RMS),A,32.7
330914,Hartley Avenue,2024-01-21T20:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,62.9
330914,Hartley Avenue,2024-01-21T20:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,38.1
330914,Hartley Avenue,2024-01-21T20:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,19.0
330914,Hartley Avenue,2024-01-21T20:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.24
330914,Hartley Avenue,2024-01-21T20:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.03
330914,Hartley Avenue,2024-01-21T20:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.35
330914,Hartley Avenue,2024-01-21T20:50:00.000+00:00,feeder,0010,L3 Active Power,kW,13.05
330914,Hartley Avenue,2024-01-21T20:50:00.000+00:00,feeder,0010,L2 Active Power,kW,10.67
330914,Hartley Avenue,2024-01-21T20:50:00.000+00:00,feeder,0010,L1 Active Power,kW,22.7
330914,Hartley Avenue,2024-01-21T20:50:00.000+00:00,feeder,0010,N Current (RMS),A,49.2
330914,Hartley Avenue,2024-01-21T20:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,54.6
330914,Hartley Avenue,2024-01-21T20:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,44.2
330914,Hartley Avenue,2024-01-21T20:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,94.6
330914,Hartley Avenue,2024-01-21T20:50:00.000+00:00,transformer,,Temperature,C,31.2
330914,Hartley Avenue,2024-01-21T20:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.69
330914,Hartley Avenue,2024-01-21T20:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.42
330914,Hartley Avenue,2024-01-21T20:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.99
330914,Hartley Avenue,2024-01-21T20:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.13
330914,Hartley Avenue,2024-01-21T20:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.13
330914,Hartley Avenue,2024-01-21T20:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.34
330914,Hartley Avenue,2024-01-21T20:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.91
330914,Hartley Avenue,2024-01-21T20:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.54
330914,Hartley Avenue,2024-01-21T20:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.33
330914,Hartley Avenue,2024-01-21T20:50:00.000+00:00,busbar,,L3 Active Power,kW,38.05
330914,Hartley Avenue,2024-01-21T20:50:00.000+00:00,busbar,,L2 Active Power,kW,29.15
330914,Hartley Avenue,2024-01-21T20:50:00.000+00:00,busbar,,L1 Active Power,kW,41.92
330914,Hartley Avenue,2024-01-21T20:50:00.000+00:00,busbar,,N Current (RMS),A,67.1
330914,Hartley Avenue,2024-01-21T20:50:00.000+00:00,busbar,,L3 Current (RMS),A,158.8
330914,Hartley Avenue,2024-01-21T20:50:00.000+00:00,busbar,,L2 Current (RMS),A,122.7
330914,Hartley Avenue,2024-01-21T20:50:00.000+00:00,busbar,,L1 Current (RMS),A,175.2
330914,Hartley Avenue,2024-01-21T20:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.64
330914,Hartley Avenue,2024-01-21T20:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.76
330914,Hartley Avenue,2024-01-21T20:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.87
330914,Hartley Avenue,2024-01-21T20:40:00.000+00:00,feeder,0030,L3 Active Power,kW,8.66
330914,Hartley Avenue,2024-01-21T20:40:00.000+00:00,feeder,0030,L2 Active Power,kW,9.72
330914,Hartley Avenue,2024-01-21T20:40:00.000+00:00,feeder,0030,L1 Active Power,kW,14.58
330914,Hartley Avenue,2024-01-21T20:40:00.000+00:00,feeder,0030,N Current (RMS),A,28.2
330914,Hartley Avenue,2024-01-21T20:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,37.0
330914,Hartley Avenue,2024-01-21T20:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,41.5
330914,Hartley Avenue,2024-01-21T20:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,61.7
330914,Hartley Avenue,2024-01-21T20:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.8
330914,Hartley Avenue,2024-01-21T20:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.3
330914,Hartley Avenue,2024-01-21T20:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.44
330914,Hartley Avenue,2024-01-21T20:40:00.000+00:00,feeder,0020,L3 Active Power,kW,14.18
330914,Hartley Avenue,2024-01-21T20:40:00.000+00:00,feeder,0020,L2 Active Power,kW,9.32
330914,Hartley Avenue,2024-01-21T20:40:00.000+00:00,feeder,0020,L1 Active Power,kW,5.06
330914,Hartley Avenue,2024-01-21T20:40:00.000+00:00,feeder,0020,N Current (RMS),A,27.6
330914,Hartley Avenue,2024-01-21T20:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,59.9
330914,Hartley Avenue,2024-01-21T20:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,39.7
330914,Hartley Avenue,2024-01-21T20:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,24.9
330914,Hartley Avenue,2024-01-21T20:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.91
330914,Hartley Avenue,2024-01-21T20:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.0
330914,Hartley Avenue,2024-01-21T20:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.99
330914,Hartley Avenue,2024-01-21T20:40:00.000+00:00,feeder,0010,L3 Active Power,kW,12.56
330914,Hartley Avenue,2024-01-21T20:40:00.000+00:00,feeder,0010,L2 Active Power,kW,7.09
330914,Hartley Avenue,2024-01-21T20:40:00.000+00:00,feeder,0010,L1 Active Power,kW,23.1
330914,Hartley Avenue,2024-01-21T20:40:00.000+00:00,feeder,0010,N Current (RMS),A,58.9
330914,Hartley Avenue,2024-01-21T20:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,55.4
330914,Hartley Avenue,2024-01-21T20:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,29.6
330914,Hartley Avenue,2024-01-21T20:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,96.0
330914,Hartley Avenue,2024-01-21T20:40:00.000+00:00,transformer,,Temperature,C,31.3
330914,Hartley Avenue,2024-01-21T20:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.66
330914,Hartley Avenue,2024-01-21T20:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.15
330914,Hartley Avenue,2024-01-21T20:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.95
330914,Hartley Avenue,2024-01-21T20:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.85
330914,Hartley Avenue,2024-01-21T20:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.1
330914,Hartley Avenue,2024-01-21T20:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.07
330914,Hartley Avenue,2024-01-21T20:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.35
330914,Hartley Avenue,2024-01-21T20:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.07
330914,Hartley Avenue,2024-01-21T20:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.3
330914,Hartley Avenue,2024-01-21T20:40:00.000+00:00,busbar,,L3 Active Power,kW,35.4
330914,Hartley Avenue,2024-01-21T20:40:00.000+00:00,busbar,,L2 Active Power,kW,26.14
330914,Hartley Avenue,2024-01-21T20:40:00.000+00:00,busbar,,L1 Active Power,kW,42.74
330914,Hartley Avenue,2024-01-21T20:40:00.000+00:00,busbar,,N Current (RMS),A,74.6
330914,Hartley Avenue,2024-01-21T20:40:00.000+00:00,busbar,,L3 Current (RMS),A,148.6
330914,Hartley Avenue,2024-01-21T20:40:00.000+00:00,busbar,,L2 Current (RMS),A,110.0
330914,Hartley Avenue,2024-01-21T20:40:00.000+00:00,busbar,,L1 Current (RMS),A,178.5
330914,Hartley Avenue,2024-01-21T20:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.45
330914,Hartley Avenue,2024-01-21T20:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.64
330914,Hartley Avenue,2024-01-21T20:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.05
330914,Hartley Avenue,2024-01-21T20:30:00.000+00:00,feeder,0030,L3 Active Power,kW,9.3
330914,Hartley Avenue,2024-01-21T20:30:00.000+00:00,feeder,0030,L2 Active Power,kW,11.19
330914,Hartley Avenue,2024-01-21T20:30:00.000+00:00,feeder,0030,L1 Active Power,kW,13.05
330914,Hartley Avenue,2024-01-21T20:30:00.000+00:00,feeder,0030,N Current (RMS),A,22.9
330914,Hartley Avenue,2024-01-21T20:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,39.3
330914,Hartley Avenue,2024-01-21T20:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,47.1
330914,Hartley Avenue,2024-01-21T20:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,54.6
330914,Hartley Avenue,2024-01-21T20:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-3.06
330914,Hartley Avenue,2024-01-21T20:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.97
330914,Hartley Avenue,2024-01-21T20:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.13
330914,Hartley Avenue,2024-01-21T20:30:00.000+00:00,feeder,0020,L3 Active Power,kW,11.37
330914,Hartley Avenue,2024-01-21T20:30:00.000+00:00,feeder,0020,L2 Active Power,kW,10.64
330914,Hartley Avenue,2024-01-21T20:30:00.000+00:00,feeder,0020,L1 Active Power,kW,6.66
330914,Hartley Avenue,2024-01-21T20:30:00.000+00:00,feeder,0020,N Current (RMS),A,22.4
330914,Hartley Avenue,2024-01-21T20:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,49.8
330914,Hartley Avenue,2024-01-21T20:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,44.7
330914,Hartley Avenue,2024-01-21T20:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,29.5
330914,Hartley Avenue,2024-01-21T20:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.12
330914,Hartley Avenue,2024-01-21T20:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.4
330914,Hartley Avenue,2024-01-21T20:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.79
330914,Hartley Avenue,2024-01-21T20:30:00.000+00:00,feeder,0010,L3 Active Power,kW,9.88
330914,Hartley Avenue,2024-01-21T20:30:00.000+00:00,feeder,0010,L2 Active Power,kW,7.46
330914,Hartley Avenue,2024-01-21T20:30:00.000+00:00,feeder,0010,L1 Active Power,kW,20.8
330914,Hartley Avenue,2024-01-21T20:30:00.000+00:00,feeder,0010,N Current (RMS),A,49.7
330914,Hartley Avenue,2024-01-21T20:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,41.8
330914,Hartley Avenue,2024-01-21T20:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,31.3
330914,Hartley Avenue,2024-01-21T20:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,85.7
330914,Hartley Avenue,2024-01-21T20:30:00.000+00:00,transformer,,Temperature,C,31.3
330914,Hartley Avenue,2024-01-21T20:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.64
330914,Hartley Avenue,2024-01-21T20:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.98
330914,Hartley Avenue,2024-01-21T20:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.93
330914,Hartley Avenue,2024-01-21T20:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.48
330914,Hartley Avenue,2024-01-21T20:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.15
330914,Hartley Avenue,2024-01-21T20:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.71
330914,Hartley Avenue,2024-01-21T20:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.62
330914,Hartley Avenue,2024-01-21T20:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.01
330914,Hartley Avenue,2024-01-21T20:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.97
330914,Hartley Avenue,2024-01-21T20:30:00.000+00:00,busbar,,L3 Active Power,kW,30.55
330914,Hartley Avenue,2024-01-21T20:30:00.000+00:00,busbar,,L2 Active Power,kW,29.28
330914,Hartley Avenue,2024-01-21T20:30:00.000+00:00,busbar,,L1 Active Power,kW,40.51
330914,Hartley Avenue,2024-01-21T20:30:00.000+00:00,busbar,,N Current (RMS),A,63.9
330914,Hartley Avenue,2024-01-21T20:30:00.000+00:00,busbar,,L3 Current (RMS),A,128.1
330914,Hartley Avenue,2024-01-21T20:30:00.000+00:00,busbar,,L2 Current (RMS),A,121.6
330914,Hartley Avenue,2024-01-21T20:30:00.000+00:00,busbar,,L1 Current (RMS),A,168.1
330914,Hartley Avenue,2024-01-21T20:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.5
330914,Hartley Avenue,2024-01-21T20:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.35
330914,Hartley Avenue,2024-01-21T20:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.92
330914,Hartley Avenue,2024-01-21T20:20:00.000+00:00,feeder,0030,L3 Active Power,kW,10.38
330914,Hartley Avenue,2024-01-21T20:20:00.000+00:00,feeder,0030,L2 Active Power,kW,9.07
330914,Hartley Avenue,2024-01-21T20:20:00.000+00:00,feeder,0030,L1 Active Power,kW,13.14
330914,Hartley Avenue,2024-01-21T20:20:00.000+00:00,feeder,0030,N Current (RMS),A,21.4
330914,Hartley Avenue,2024-01-21T20:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,43.6
330914,Hartley Avenue,2024-01-21T20:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,38.1
330914,Hartley Avenue,2024-01-21T20:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,54.8
330914,Hartley Avenue,2024-01-21T20:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-3.27
330914,Hartley Avenue,2024-01-21T20:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.35
330914,Hartley Avenue,2024-01-21T20:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.37
330914,Hartley Avenue,2024-01-21T20:20:00.000+00:00,feeder,0020,L3 Active Power,kW,9.46
330914,Hartley Avenue,2024-01-21T20:20:00.000+00:00,feeder,0020,L2 Active Power,kW,11.42
330914,Hartley Avenue,2024-01-21T20:20:00.000+00:00,feeder,0020,L1 Active Power,kW,3.79
330914,Hartley Avenue,2024-01-21T20:20:00.000+00:00,feeder,0020,N Current (RMS),A,27.8
330914,Hartley Avenue,2024-01-21T20:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,42.0
330914,Hartley Avenue,2024-01-21T20:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,47.9
330914,Hartley Avenue,2024-01-21T20:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,19.2
330914,Hartley Avenue,2024-01-21T20:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.15
330914,Hartley Avenue,2024-01-21T20:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.53
330914,Hartley Avenue,2024-01-21T20:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.99
330914,Hartley Avenue,2024-01-21T20:20:00.000+00:00,feeder,0010,L3 Active Power,kW,14.53
330914,Hartley Avenue,2024-01-21T20:20:00.000+00:00,feeder,0010,L2 Active Power,kW,7.82
330914,Hartley Avenue,2024-01-21T20:20:00.000+00:00,feeder,0010,L1 Active Power,kW,19.0
330914,Hartley Avenue,2024-01-21T20:20:00.000+00:00,feeder,0010,N Current (RMS),A,41.4
330914,Hartley Avenue,2024-01-21T20:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,59.8
330914,Hartley Avenue,2024-01-21T20:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,32.7
330914,Hartley Avenue,2024-01-21T20:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,78.9
330914,Hartley Avenue,2024-01-21T20:20:00.000+00:00,transformer,,Temperature,C,31.3
330914,Hartley Avenue,2024-01-21T20:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.62
330914,Hartley Avenue,2024-01-21T20:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.81
330914,Hartley Avenue,2024-01-21T20:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.92
330914,Hartley Avenue,2024-01-21T20:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.36
330914,Hartley Avenue,2024-01-21T20:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.09
330914,Hartley Avenue,2024-01-21T20:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.71
330914,Hartley Avenue,2024-01-21T20:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.93
330914,Hartley Avenue,2024-01-21T20:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.23
330914,Hartley Avenue,2024-01-21T20:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.27
330914,Hartley Avenue,2024-01-21T20:20:00.000+00:00,busbar,,L3 Active Power,kW,34.37
330914,Hartley Avenue,2024-01-21T20:20:00.000+00:00,busbar,,L2 Active Power,kW,28.31
330914,Hartley Avenue,2024-01-21T20:20:00.000+00:00,busbar,,L1 Active Power,kW,35.94
330914,Hartley Avenue,2024-01-21T20:20:00.000+00:00,busbar,,N Current (RMS),A,54.7
330914,Hartley Avenue,2024-01-21T20:20:00.000+00:00,busbar,,L3 Current (RMS),A,143.5
330914,Hartley Avenue,2024-01-21T20:20:00.000+00:00,busbar,,L2 Current (RMS),A,117.9
330914,Hartley Avenue,2024-01-21T20:20:00.000+00:00,busbar,,L1 Current (RMS),A,149.8
330914,Hartley Avenue,2024-01-21T20:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.61
330914,Hartley Avenue,2024-01-21T20:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.57
330914,Hartley Avenue,2024-01-21T20:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.14
330914,Hartley Avenue,2024-01-21T20:10:00.000+00:00,feeder,0030,L3 Active Power,kW,8.52
330914,Hartley Avenue,2024-01-21T20:10:00.000+00:00,feeder,0030,L2 Active Power,kW,8.28
330914,Hartley Avenue,2024-01-21T20:10:00.000+00:00,feeder,0030,L1 Active Power,kW,10.99
330914,Hartley Avenue,2024-01-21T20:10:00.000+00:00,feeder,0030,N Current (RMS),A,19.4
330914,Hartley Avenue,2024-01-21T20:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,36.5
330914,Hartley Avenue,2024-01-21T20:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,35.2
330914,Hartley Avenue,2024-01-21T20:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,45.6
330914,Hartley Avenue,2024-01-21T20:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-3.07
330914,Hartley Avenue,2024-01-21T20:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.44
330914,Hartley Avenue,2024-01-21T20:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.48
330914,Hartley Avenue,2024-01-21T20:10:00.000+00:00,feeder,0020,L3 Active Power,kW,10.54
330914,Hartley Avenue,2024-01-21T20:10:00.000+00:00,feeder,0020,L2 Active Power,kW,14.4
330914,Hartley Avenue,2024-01-21T20:10:00.000+00:00,feeder,0020,L1 Active Power,kW,3.15
330914,Hartley Avenue,2024-01-21T20:10:00.000+00:00,feeder,0020,N Current (RMS),A,36.5
330914,Hartley Avenue,2024-01-21T20:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,45.5
330914,Hartley Avenue,2024-01-21T20:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,59.8
330914,Hartley Avenue,2024-01-21T20:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,17.1
330914,Hartley Avenue,2024-01-21T20:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.18
330914,Hartley Avenue,2024-01-21T20:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.56
330914,Hartley Avenue,2024-01-21T20:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.42
330914,Hartley Avenue,2024-01-21T20:10:00.000+00:00,feeder,0010,L3 Active Power,kW,14.79
330914,Hartley Avenue,2024-01-21T20:10:00.000+00:00,feeder,0010,L2 Active Power,kW,11.47
330914,Hartley Avenue,2024-01-21T20:10:00.000+00:00,feeder,0010,L1 Active Power,kW,19.43
330914,Hartley Avenue,2024-01-21T20:10:00.000+00:00,feeder,0010,N Current (RMS),A,34.4
330914,Hartley Avenue,2024-01-21T20:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,60.7
330914,Hartley Avenue,2024-01-21T20:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,47.9
330914,Hartley Avenue,2024-01-21T20:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,81.0
330914,Hartley Avenue,2024-01-21T20:10:00.000+00:00,transformer,,Temperature,C,31.3
330914,Hartley Avenue,2024-01-21T20:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.62
330914,Hartley Avenue,2024-01-21T20:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.52
330914,Hartley Avenue,2024-01-21T20:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.85
330914,Hartley Avenue,2024-01-21T20:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.85
330914,Hartley Avenue,2024-01-21T20:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.06
330914,Hartley Avenue,2024-01-21T20:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.49
330914,Hartley Avenue,2024-01-21T20:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.86
330914,Hartley Avenue,2024-01-21T20:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.57
330914,Hartley Avenue,2024-01-21T20:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.05
330914,Hartley Avenue,2024-01-21T20:10:00.000+00:00,busbar,,L3 Active Power,kW,33.85
330914,Hartley Avenue,2024-01-21T20:10:00.000+00:00,busbar,,L2 Active Power,kW,34.15
330914,Hartley Avenue,2024-01-21T20:10:00.000+00:00,busbar,,L1 Active Power,kW,33.58
330914,Hartley Avenue,2024-01-21T20:10:00.000+00:00,busbar,,N Current (RMS),A,49.9
330914,Hartley Avenue,2024-01-21T20:10:00.000+00:00,busbar,,L3 Current (RMS),A,141.6
330914,Hartley Avenue,2024-01-21T20:10:00.000+00:00,busbar,,L2 Current (RMS),A,141.7
330914,Hartley Avenue,2024-01-21T20:10:00.000+00:00,busbar,,L1 Current (RMS),A,141.1
330914,Hartley Avenue,2024-01-21T20:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.14
330914,Hartley Avenue,2024-01-21T20:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.25
330914,Hartley Avenue,2024-01-21T20:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.95
330914,Hartley Avenue,2024-01-21T20:00:00.000+00:00,feeder,0030,L3 Active Power,kW,8.05
330914,Hartley Avenue,2024-01-21T20:00:00.000+00:00,feeder,0030,L2 Active Power,kW,10.58
330914,Hartley Avenue,2024-01-21T20:00:00.000+00:00,feeder,0030,L1 Active Power,kW,10.53
330914,Hartley Avenue,2024-01-21T20:00:00.000+00:00,feeder,0030,N Current (RMS),A,23.0
330914,Hartley Avenue,2024-01-21T20:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,34.1
330914,Hartley Avenue,2024-01-21T20:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,45.1
330914,Hartley Avenue,2024-01-21T20:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,44.2
330914,Hartley Avenue,2024-01-21T20:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.81
330914,Hartley Avenue,2024-01-21T20:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.52
330914,Hartley Avenue,2024-01-21T20:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.48
330914,Hartley Avenue,2024-01-21T20:00:00.000+00:00,feeder,0020,L3 Active Power,kW,11.0
330914,Hartley Avenue,2024-01-21T20:00:00.000+00:00,feeder,0020,L2 Active Power,kW,13.12
330914,Hartley Avenue,2024-01-21T20:00:00.000+00:00,feeder,0020,L1 Active Power,kW,3.18
330914,Hartley Avenue,2024-01-21T20:00:00.000+00:00,feeder,0020,N Current (RMS),A,33.2
330914,Hartley Avenue,2024-01-21T20:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,47.2
330914,Hartley Avenue,2024-01-21T20:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,54.9
330914,Hartley Avenue,2024-01-21T20:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,17.1
330914,Hartley Avenue,2024-01-21T20:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.12
330914,Hartley Avenue,2024-01-21T20:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.4
330914,Hartley Avenue,2024-01-21T20:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.67
330914,Hartley Avenue,2024-01-21T20:00:00.000+00:00,feeder,0010,L3 Active Power,kW,15.93
330914,Hartley Avenue,2024-01-21T20:00:00.000+00:00,feeder,0010,L2 Active Power,kW,11.31
330914,Hartley Avenue,2024-01-21T20:00:00.000+00:00,feeder,0010,L1 Active Power,kW,18.9
330914,Hartley Avenue,2024-01-21T20:00:00.000+00:00,feeder,0010,N Current (RMS),A,34.1
330914,Hartley Avenue,2024-01-21T20:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,65.5
330914,Hartley Avenue,2024-01-21T20:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,47.2
330914,Hartley Avenue,2024-01-21T20:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,78.8
330914,Hartley Avenue,2024-01-21T20:00:00.000+00:00,transformer,,Temperature,C,31.3
330914,Hartley Avenue,2024-01-21T20:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.62
330914,Hartley Avenue,2024-01-21T20:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.95
330914,Hartley Avenue,2024-01-21T20:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.83
330914,Hartley Avenue,2024-01-21T20:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.2
330914,Hartley Avenue,2024-01-21T20:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.08
330914,Hartley Avenue,2024-01-21T20:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.95
330914,Hartley Avenue,2024-01-21T20:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.07
330914,Hartley Avenue,2024-01-21T20:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.17
330914,Hartley Avenue,2024-01-21T20:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.1
330914,Hartley Avenue,2024-01-21T20:00:00.000+00:00,busbar,,L3 Active Power,kW,34.97
330914,Hartley Avenue,2024-01-21T20:00:00.000+00:00,busbar,,L2 Active Power,kW,35.0
330914,Hartley Avenue,2024-01-21T20:00:00.000+00:00,busbar,,L1 Active Power,kW,32.61
330914,Hartley Avenue,2024-01-21T20:00:00.000+00:00,busbar,,N Current (RMS),A,51.0
330914,Hartley Avenue,2024-01-21T20:00:00.000+00:00,busbar,,L3 Current (RMS),A,145.7
330914,Hartley Avenue,2024-01-21T20:00:00.000+00:00,busbar,,L2 Current (RMS),A,145.0
330914,Hartley Avenue,2024-01-21T20:00:00.000+00:00,busbar,,L1 Current (RMS),A,137.4
330914,Hartley Avenue,2024-01-21T19:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.26
330914,Hartley Avenue,2024-01-21T19:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.91
330914,Hartley Avenue,2024-01-21T19:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.45
330914,Hartley Avenue,2024-01-21T19:50:00.000+00:00,feeder,0030,L3 Active Power,kW,10.09
330914,Hartley Avenue,2024-01-21T19:50:00.000+00:00,feeder,0030,L2 Active Power,kW,8.54
330914,Hartley Avenue,2024-01-21T19:50:00.000+00:00,feeder,0030,L1 Active Power,kW,9.96
330914,Hartley Avenue,2024-01-21T19:50:00.000+00:00,feeder,0030,N Current (RMS),A,19.9
330914,Hartley Avenue,2024-01-21T19:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,43.5
330914,Hartley Avenue,2024-01-21T19:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,36.1
330914,Hartley Avenue,2024-01-21T19:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,41.5
330914,Hartley Avenue,2024-01-21T19:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-3.07
330914,Hartley Avenue,2024-01-21T19:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.38
330914,Hartley Avenue,2024-01-21T19:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.42
330914,Hartley Avenue,2024-01-21T19:50:00.000+00:00,feeder,0020,L3 Active Power,kW,10.09
330914,Hartley Avenue,2024-01-21T19:50:00.000+00:00,feeder,0020,L2 Active Power,kW,14.41
330914,Hartley Avenue,2024-01-21T19:50:00.000+00:00,feeder,0020,L1 Active Power,kW,3.18
330914,Hartley Avenue,2024-01-21T19:50:00.000+00:00,feeder,0020,N Current (RMS),A,36.2
330914,Hartley Avenue,2024-01-21T19:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,44.5
330914,Hartley Avenue,2024-01-21T19:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,60.3
330914,Hartley Avenue,2024-01-21T19:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,17.0
330914,Hartley Avenue,2024-01-21T19:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.08
330914,Hartley Avenue,2024-01-21T19:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.12
330914,Hartley Avenue,2024-01-21T19:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.82
330914,Hartley Avenue,2024-01-21T19:50:00.000+00:00,feeder,0010,L3 Active Power,kW,15.86
330914,Hartley Avenue,2024-01-21T19:50:00.000+00:00,feeder,0010,L2 Active Power,kW,7.76
330914,Hartley Avenue,2024-01-21T19:50:00.000+00:00,feeder,0010,L1 Active Power,kW,21.15
330914,Hartley Avenue,2024-01-21T19:50:00.000+00:00,feeder,0010,N Current (RMS),A,48.1
330914,Hartley Avenue,2024-01-21T19:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,65.9
330914,Hartley Avenue,2024-01-21T19:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,32.7
330914,Hartley Avenue,2024-01-21T19:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,88.2
330914,Hartley Avenue,2024-01-21T19:50:00.000+00:00,transformer,,Temperature,C,31.3
330914,Hartley Avenue,2024-01-21T19:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.6
330914,Hartley Avenue,2024-01-21T19:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.25
330914,Hartley Avenue,2024-01-21T19:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.87
330914,Hartley Avenue,2024-01-21T19:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.46
330914,Hartley Avenue,2024-01-21T19:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.08
330914,Hartley Avenue,2024-01-21T19:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.1
330914,Hartley Avenue,2024-01-21T19:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.4
330914,Hartley Avenue,2024-01-21T19:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.42
330914,Hartley Avenue,2024-01-21T19:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.69
330914,Hartley Avenue,2024-01-21T19:50:00.000+00:00,busbar,,L3 Active Power,kW,36.05
330914,Hartley Avenue,2024-01-21T19:50:00.000+00:00,busbar,,L2 Active Power,kW,30.72
330914,Hartley Avenue,2024-01-21T19:50:00.000+00:00,busbar,,L1 Active Power,kW,34.28
330914,Hartley Avenue,2024-01-21T19:50:00.000+00:00,busbar,,N Current (RMS),A,54.5
330914,Hartley Avenue,2024-01-21T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,150.7
330914,Hartley Avenue,2024-01-21T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,127.9
330914,Hartley Avenue,2024-01-21T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,143.8
330914,Hartley Avenue,2024-01-21T19:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.45
330914,Hartley Avenue,2024-01-21T19:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.87
330914,Hartley Avenue,2024-01-21T19:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.32
330914,Hartley Avenue,2024-01-21T19:40:00.000+00:00,feeder,0030,L3 Active Power,kW,12.08
330914,Hartley Avenue,2024-01-21T19:40:00.000+00:00,feeder,0030,L2 Active Power,kW,9.85
330914,Hartley Avenue,2024-01-21T19:40:00.000+00:00,feeder,0030,L1 Active Power,kW,12.0
330914,Hartley Avenue,2024-01-21T19:40:00.000+00:00,feeder,0030,N Current (RMS),A,21.9
330914,Hartley Avenue,2024-01-21T19:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,50.8
330914,Hartley Avenue,2024-01-21T19:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,41.5
330914,Hartley Avenue,2024-01-21T19:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,50.3
330914,Hartley Avenue,2024-01-21T19:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-3.23
330914,Hartley Avenue,2024-01-21T19:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.32
330914,Hartley Avenue,2024-01-21T19:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.44
330914,Hartley Avenue,2024-01-21T19:40:00.000+00:00,feeder,0020,L3 Active Power,kW,10.25
330914,Hartley Avenue,2024-01-21T19:40:00.000+00:00,feeder,0020,L2 Active Power,kW,14.64
330914,Hartley Avenue,2024-01-21T19:40:00.000+00:00,feeder,0020,L1 Active Power,kW,7.8
330914,Hartley Avenue,2024-01-21T19:40:00.000+00:00,feeder,0020,N Current (RMS),A,23.8
330914,Hartley Avenue,2024-01-21T19:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,45.0
330914,Hartley Avenue,2024-01-21T19:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,61.2
330914,Hartley Avenue,2024-01-21T19:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,34.6
330914,Hartley Avenue,2024-01-21T19:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.0
330914,Hartley Avenue,2024-01-21T19:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.42
330914,Hartley Avenue,2024-01-21T19:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.96
330914,Hartley Avenue,2024-01-21T19:40:00.000+00:00,feeder,0010,L3 Active Power,kW,21.14
330914,Hartley Avenue,2024-01-21T19:40:00.000+00:00,feeder,0010,L2 Active Power,kW,7.56
330914,Hartley Avenue,2024-01-21T19:40:00.000+00:00,feeder,0010,L1 Active Power,kW,22.55
330914,Hartley Avenue,2024-01-21T19:40:00.000+00:00,feeder,0010,N Current (RMS),A,55.0
330914,Hartley Avenue,2024-01-21T19:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,86.8
330914,Hartley Avenue,2024-01-21T19:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,32.0
330914,Hartley Avenue,2024-01-21T19:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,93.6
330914,Hartley Avenue,2024-01-21T19:40:00.000+00:00,transformer,,Temperature,C,31.3
330914,Hartley Avenue,2024-01-21T19:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.58
330914,Hartley Avenue,2024-01-21T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.55
330914,Hartley Avenue,2024-01-21T19:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.88
330914,Hartley Avenue,2024-01-21T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.36
330914,Hartley Avenue,2024-01-21T19:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.07
330914,Hartley Avenue,2024-01-21T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.67
330914,Hartley Avenue,2024-01-21T19:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.68
330914,Hartley Avenue,2024-01-21T19:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.61
330914,Hartley Avenue,2024-01-21T19:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.73
330914,Hartley Avenue,2024-01-21T19:40:00.000+00:00,busbar,,L3 Active Power,kW,43.47
330914,Hartley Avenue,2024-01-21T19:40:00.000+00:00,busbar,,L2 Active Power,kW,32.05
330914,Hartley Avenue,2024-01-21T19:40:00.000+00:00,busbar,,L1 Active Power,kW,42.35
330914,Hartley Avenue,2024-01-21T19:40:00.000+00:00,busbar,,N Current (RMS),A,64.3
330914,Hartley Avenue,2024-01-21T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,180.4
330914,Hartley Avenue,2024-01-21T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,133.2
330914,Hartley Avenue,2024-01-21T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,175.9
330914,Hartley Avenue,2024-01-21T19:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.22
330914,Hartley Avenue,2024-01-21T19:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.95
330914,Hartley Avenue,2024-01-21T19:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.69
330914,Hartley Avenue,2024-01-21T19:30:00.000+00:00,feeder,0030,L3 Active Power,kW,12.53
330914,Hartley Avenue,2024-01-21T19:30:00.000+00:00,feeder,0030,L2 Active Power,kW,14.99
330914,Hartley Avenue,2024-01-21T19:30:00.000+00:00,feeder,0030,L1 Active Power,kW,11.7
330914,Hartley Avenue,2024-01-21T19:30:00.000+00:00,feeder,0030,N Current (RMS),A,31.4
330914,Hartley Avenue,2024-01-21T19:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,53.7
330914,Hartley Avenue,2024-01-21T19:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,64.6
330914,Hartley Avenue,2024-01-21T19:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,50.0
330914,Hartley Avenue,2024-01-21T19:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-3.15
330914,Hartley Avenue,2024-01-21T19:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.26
330914,Hartley Avenue,2024-01-21T19:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.47
330914,Hartley Avenue,2024-01-21T19:30:00.000+00:00,feeder,0020,L3 Active Power,kW,11.07
330914,Hartley Avenue,2024-01-21T19:30:00.000+00:00,feeder,0020,L2 Active Power,kW,14.07
330914,Hartley Avenue,2024-01-21T19:30:00.000+00:00,feeder,0020,L1 Active Power,kW,5.69
330914,Hartley Avenue,2024-01-21T19:30:00.000+00:00,feeder,0020,N Current (RMS),A,29.4
330914,Hartley Avenue,2024-01-21T19:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,48.0
330914,Hartley Avenue,2024-01-21T19:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,59.0
330914,Hartley Avenue,2024-01-21T19:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,26.8
330914,Hartley Avenue,2024-01-21T19:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.91
330914,Hartley Avenue,2024-01-21T19:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.46
330914,Hartley Avenue,2024-01-21T19:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.03
330914,Hartley Avenue,2024-01-21T19:30:00.000+00:00,feeder,0010,L3 Active Power,kW,21.06
330914,Hartley Avenue,2024-01-21T19:30:00.000+00:00,feeder,0010,L2 Active Power,kW,9.46
330914,Hartley Avenue,2024-01-21T19:30:00.000+00:00,feeder,0010,L1 Active Power,kW,22.94
330914,Hartley Avenue,2024-01-21T19:30:00.000+00:00,feeder,0010,N Current (RMS),A,51.8
330914,Hartley Avenue,2024-01-21T19:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,86.3
330914,Hartley Avenue,2024-01-21T19:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,40.1
330914,Hartley Avenue,2024-01-21T19:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,96.1
330914,Hartley Avenue,2024-01-21T19:30:00.000+00:00,transformer,,Temperature,C,31.2
330914,Hartley Avenue,2024-01-21T19:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.58
330914,Hartley Avenue,2024-01-21T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.26
330914,Hartley Avenue,2024-01-21T19:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.9
330914,Hartley Avenue,2024-01-21T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.0
330914,Hartley Avenue,2024-01-21T19:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.06
330914,Hartley Avenue,2024-01-21T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.53
330914,Hartley Avenue,2024-01-21T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.28
330914,Hartley Avenue,2024-01-21T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.67
330914,Hartley Avenue,2024-01-21T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.19
330914,Hartley Avenue,2024-01-21T19:30:00.000+00:00,busbar,,L3 Active Power,kW,44.65
330914,Hartley Avenue,2024-01-21T19:30:00.000+00:00,busbar,,L2 Active Power,kW,38.52
330914,Hartley Avenue,2024-01-21T19:30:00.000+00:00,busbar,,L1 Active Power,kW,40.32
330914,Hartley Avenue,2024-01-21T19:30:00.000+00:00,busbar,,N Current (RMS),A,58.5
330914,Hartley Avenue,2024-01-21T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,185.1
330914,Hartley Avenue,2024-01-21T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,160.4
330914,Hartley Avenue,2024-01-21T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,168.8
330914,Hartley Avenue,2024-01-21T19:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.24
330914,Hartley Avenue,2024-01-21T19:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.94
330914,Hartley Avenue,2024-01-21T19:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.66
330914,Hartley Avenue,2024-01-21T19:20:00.000+00:00,feeder,0030,L3 Active Power,kW,13.14
330914,Hartley Avenue,2024-01-21T19:20:00.000+00:00,feeder,0030,L2 Active Power,kW,10.27
330914,Hartley Avenue,2024-01-21T19:20:00.000+00:00,feeder,0030,L1 Active Power,kW,12.88
330914,Hartley Avenue,2024-01-21T19:20:00.000+00:00,feeder,0030,N Current (RMS),A,28.7
330914,Hartley Avenue,2024-01-21T19:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,55.9
330914,Hartley Avenue,2024-01-21T19:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,44.6
330914,Hartley Avenue,2024-01-21T19:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,56.5
330914,Hartley Avenue,2024-01-21T19:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-3.04
330914,Hartley Avenue,2024-01-21T19:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.79
330914,Hartley Avenue,2024-01-21T19:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.34
330914,Hartley Avenue,2024-01-21T19:20:00.000+00:00,feeder,0020,L3 Active Power,kW,9.0
330914,Hartley Avenue,2024-01-21T19:20:00.000+00:00,feeder,0020,L2 Active Power,kW,16.65
330914,Hartley Avenue,2024-01-21T19:20:00.000+00:00,feeder,0020,L1 Active Power,kW,5.02
330914,Hartley Avenue,2024-01-21T19:20:00.000+00:00,feeder,0020,N Current (RMS),A,37.4
330914,Hartley Avenue,2024-01-21T19:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,40.1
330914,Hartley Avenue,2024-01-21T19:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,69.0
330914,Hartley Avenue,2024-01-21T19:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,25.0
330914,Hartley Avenue,2024-01-21T19:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.99
330914,Hartley Avenue,2024-01-21T19:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.1
330914,Hartley Avenue,2024-01-21T19:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.56
330914,Hartley Avenue,2024-01-21T19:20:00.000+00:00,feeder,0010,L3 Active Power,kW,21.99
330914,Hartley Avenue,2024-01-21T19:20:00.000+00:00,feeder,0010,L2 Active Power,kW,8.57
330914,Hartley Avenue,2024-01-21T19:20:00.000+00:00,feeder,0010,L1 Active Power,kW,27.55
330914,Hartley Avenue,2024-01-21T19:20:00.000+00:00,feeder,0010,N Current (RMS),A,63.9
330914,Hartley Avenue,2024-01-21T19:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,90.4
330914,Hartley Avenue,2024-01-21T19:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,36.0
330914,Hartley Avenue,2024-01-21T19:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,114.1
330914,Hartley Avenue,2024-01-21T19:20:00.000+00:00,transformer,,Temperature,C,31.2
330914,Hartley Avenue,2024-01-21T19:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.54
330914,Hartley Avenue,2024-01-21T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.46
330914,Hartley Avenue,2024-01-21T19:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.91
330914,Hartley Avenue,2024-01-21T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.41
330914,Hartley Avenue,2024-01-21T19:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.07
330914,Hartley Avenue,2024-01-21T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.72
330914,Hartley Avenue,2024-01-21T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.28
330914,Hartley Avenue,2024-01-21T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.84
330914,Hartley Avenue,2024-01-21T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.55
330914,Hartley Avenue,2024-01-21T19:20:00.000+00:00,busbar,,L3 Active Power,kW,44.13
330914,Hartley Avenue,2024-01-21T19:20:00.000+00:00,busbar,,L2 Active Power,kW,35.48
