Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
330914,Hartley Avenue,2024-01-21T19:20:00.000+00:00,busbar,,L1 Active Power,kW,45.45
330914,Hartley Avenue,2024-01-21T19:20:00.000+00:00,busbar,,N Current (RMS),A,63.9
330914,Hartley Avenue,2024-01-21T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,183.6
330914,Hartley Avenue,2024-01-21T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,147.5
330914,Hartley Avenue,2024-01-21T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,189.4
330914,Hartley Avenue,2024-01-21T19:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.06
330914,Hartley Avenue,2024-01-21T19:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.05
330914,Hartley Avenue,2024-01-21T19:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.37
330914,Hartley Avenue,2024-01-21T19:10:00.000+00:00,feeder,0030,L3 Active Power,kW,12.49
330914,Hartley Avenue,2024-01-21T19:10:00.000+00:00,feeder,0030,L2 Active Power,kW,13.27
330914,Hartley Avenue,2024-01-21T19:10:00.000+00:00,feeder,0030,L1 Active Power,kW,12.09
330914,Hartley Avenue,2024-01-21T19:10:00.000+00:00,feeder,0030,N Current (RMS),A,27.2
330914,Hartley Avenue,2024-01-21T19:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,52.7
330914,Hartley Avenue,2024-01-21T19:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,57.4
330914,Hartley Avenue,2024-01-21T19:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,50.5
330914,Hartley Avenue,2024-01-21T19:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.64
330914,Hartley Avenue,2024-01-21T19:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.25
330914,Hartley Avenue,2024-01-21T19:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.66
330914,Hartley Avenue,2024-01-21T19:10:00.000+00:00,feeder,0020,L3 Active Power,kW,15.31
330914,Hartley Avenue,2024-01-21T19:10:00.000+00:00,feeder,0020,L2 Active Power,kW,16.72
330914,Hartley Avenue,2024-01-21T19:10:00.000+00:00,feeder,0020,L1 Active Power,kW,5.36
330914,Hartley Avenue,2024-01-21T19:10:00.000+00:00,feeder,0020,N Current (RMS),A,42.0
330914,Hartley Avenue,2024-01-21T19:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,68.5
330914,Hartley Avenue,2024-01-21T19:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,69.0
330914,Hartley Avenue,2024-01-21T19:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,25.9
330914,Hartley Avenue,2024-01-21T19:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.92
330914,Hartley Avenue,2024-01-21T19:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.13
330914,Hartley Avenue,2024-01-21T19:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.57
330914,Hartley Avenue,2024-01-21T19:10:00.000+00:00,feeder,0010,L3 Active Power,kW,21.95
330914,Hartley Avenue,2024-01-21T19:10:00.000+00:00,feeder,0010,L2 Active Power,kW,7.81
330914,Hartley Avenue,2024-01-21T19:10:00.000+00:00,feeder,0010,L1 Active Power,kW,29.22
330914,Hartley Avenue,2024-01-21T19:10:00.000+00:00,feeder,0010,N Current (RMS),A,73.6
330914,Hartley Avenue,2024-01-21T19:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,89.8
330914,Hartley Avenue,2024-01-21T19:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,32.7
330914,Hartley Avenue,2024-01-21T19:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,122.5
330914,Hartley Avenue,2024-01-21T19:10:00.000+00:00,transformer,,Temperature,C,31.1
330914,Hartley Avenue,2024-01-21T19:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.54
330914,Hartley Avenue,2024-01-21T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.16
330914,Hartley Avenue,2024-01-21T19:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.89
330914,Hartley Avenue,2024-01-21T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.07
330914,Hartley Avenue,2024-01-21T19:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.05
330914,Hartley Avenue,2024-01-21T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.4
330914,Hartley Avenue,2024-01-21T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.62
330914,Hartley Avenue,2024-01-21T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.43
330914,Hartley Avenue,2024-01-21T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.6
330914,Hartley Avenue,2024-01-21T19:10:00.000+00:00,busbar,,L3 Active Power,kW,49.74
330914,Hartley Avenue,2024-01-21T19:10:00.000+00:00,busbar,,L2 Active Power,kW,37.79
330914,Hartley Avenue,2024-01-21T19:10:00.000+00:00,busbar,,L1 Active Power,kW,46.67
330914,Hartley Avenue,2024-01-21T19:10:00.000+00:00,busbar,,N Current (RMS),A,67.2
330914,Hartley Avenue,2024-01-21T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,205.0
330914,Hartley Avenue,2024-01-21T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,156.7
330914,Hartley Avenue,2024-01-21T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,193.5
330914,Hartley Avenue,2024-01-21T19:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.28
330914,Hartley Avenue,2024-01-21T19:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.7
330914,Hartley Avenue,2024-01-21T19:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.34
330914,Hartley Avenue,2024-01-21T19:00:00.000+00:00,feeder,0030,L3 Active Power,kW,10.58
330914,Hartley Avenue,2024-01-21T19:00:00.000+00:00,feeder,0030,L2 Active Power,kW,10.69
330914,Hartley Avenue,2024-01-21T19:00:00.000+00:00,feeder,0030,L1 Active Power,kW,14.83
330914,Hartley Avenue,2024-01-21T19:00:00.000+00:00,feeder,0030,N Current (RMS),A,24.2
330914,Hartley Avenue,2024-01-21T19:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,45.0
330914,Hartley Avenue,2024-01-21T19:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,45.1
330914,Hartley Avenue,2024-01-21T19:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,61.8
330914,Hartley Avenue,2024-01-21T19:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.39
330914,Hartley Avenue,2024-01-21T19:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.29
330914,Hartley Avenue,2024-01-21T19:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.9
330914,Hartley Avenue,2024-01-21T19:00:00.000+00:00,feeder,0020,L3 Active Power,kW,23.02
330914,Hartley Avenue,2024-01-21T19:00:00.000+00:00,feeder,0020,L2 Active Power,kW,18.91
330914,Hartley Avenue,2024-01-21T19:00:00.000+00:00,feeder,0020,L1 Active Power,kW,4.76
330914,Hartley Avenue,2024-01-21T19:00:00.000+00:00,feeder,0020,N Current (RMS),A,55.8
330914,Hartley Avenue,2024-01-21T19:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,95.0
330914,Hartley Avenue,2024-01-21T19:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,77.9
330914,Hartley Avenue,2024-01-21T19:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,24.6
330914,Hartley Avenue,2024-01-21T19:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.02
330914,Hartley Avenue,2024-01-21T19:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.75
330914,Hartley Avenue,2024-01-21T19:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.79
330914,Hartley Avenue,2024-01-21T19:00:00.000+00:00,feeder,0010,L3 Active Power,kW,15.32
330914,Hartley Avenue,2024-01-21T19:00:00.000+00:00,feeder,0010,L2 Active Power,kW,12.16
330914,Hartley Avenue,2024-01-21T19:00:00.000+00:00,feeder,0010,L1 Active Power,kW,32.44
330914,Hartley Avenue,2024-01-21T19:00:00.000+00:00,feeder,0010,N Current (RMS),A,73.3
330914,Hartley Avenue,2024-01-21T19:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,66.2
330914,Hartley Avenue,2024-01-21T19:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,50.1
330914,Hartley Avenue,2024-01-21T19:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,133.3
330914,Hartley Avenue,2024-01-21T19:00:00.000+00:00,transformer,,Temperature,C,31.1
330914,Hartley Avenue,2024-01-21T19:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.59
330914,Hartley Avenue,2024-01-21T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.64
330914,Hartley Avenue,2024-01-21T19:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.86
330914,Hartley Avenue,2024-01-21T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.42
330914,Hartley Avenue,2024-01-21T19:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.0
330914,Hartley Avenue,2024-01-21T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.79
330914,Hartley Avenue,2024-01-21T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.69
330914,Hartley Avenue,2024-01-21T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.74
330914,Hartley Avenue,2024-01-21T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.35
330914,Hartley Avenue,2024-01-21T19:00:00.000+00:00,busbar,,L3 Active Power,kW,48.92
330914,Hartley Avenue,2024-01-21T19:00:00.000+00:00,busbar,,L2 Active Power,kW,41.76
330914,Hartley Avenue,2024-01-21T19:00:00.000+00:00,busbar,,L1 Active Power,kW,52.03
330914,Hartley Avenue,2024-01-21T19:00:00.000+00:00,busbar,,N Current (RMS),A,63.9
330914,Hartley Avenue,2024-01-21T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,202.9
330914,Hartley Avenue,2024-01-21T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,171.5
330914,Hartley Avenue,2024-01-21T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,214.1
330914,Hartley Avenue,2024-01-21T18:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.08
330914,Hartley Avenue,2024-01-21T18:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.36
330914,Hartley Avenue,2024-01-21T18:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.16
330914,Hartley Avenue,2024-01-21T18:50:00.000+00:00,feeder,0030,L3 Active Power,kW,12.4
330914,Hartley Avenue,2024-01-21T18:50:00.000+00:00,feeder,0030,L2 Active Power,kW,11.4
330914,Hartley Avenue,2024-01-21T18:50:00.000+00:00,feeder,0030,L1 Active Power,kW,14.66
330914,Hartley Avenue,2024-01-21T18:50:00.000+00:00,feeder,0030,N Current (RMS),A,23.2
330914,Hartley Avenue,2024-01-21T18:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,52.9
330914,Hartley Avenue,2024-01-21T18:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,48.0
330914,Hartley Avenue,2024-01-21T18:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,60.3
330914,Hartley Avenue,2024-01-21T18:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.45
330914,Hartley Avenue,2024-01-21T18:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.81
330914,Hartley Avenue,2024-01-21T18:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.61
330914,Hartley Avenue,2024-01-21T18:50:00.000+00:00,feeder,0020,L3 Active Power,kW,11.42
330914,Hartley Avenue,2024-01-21T18:50:00.000+00:00,feeder,0020,L2 Active Power,kW,16.73
330914,Hartley Avenue,2024-01-21T18:50:00.000+00:00,feeder,0020,L1 Active Power,kW,6.13
330914,Hartley Avenue,2024-01-21T18:50:00.000+00:00,feeder,0020,N Current (RMS),A,36.3
330914,Hartley Avenue,2024-01-21T18:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,50.3
330914,Hartley Avenue,2024-01-21T18:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,69.3
330914,Hartley Avenue,2024-01-21T18:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,28.0
330914,Hartley Avenue,2024-01-21T18:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.77
330914,Hartley Avenue,2024-01-21T18:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.29
330914,Hartley Avenue,2024-01-21T18:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.06
330914,Hartley Avenue,2024-01-21T18:50:00.000+00:00,feeder,0010,L3 Active Power,kW,9.64
330914,Hartley Avenue,2024-01-21T18:50:00.000+00:00,feeder,0010,L2 Active Power,kW,12.21
330914,Hartley Avenue,2024-01-21T18:50:00.000+00:00,feeder,0010,L1 Active Power,kW,26.99
330914,Hartley Avenue,2024-01-21T18:50:00.000+00:00,feeder,0010,N Current (RMS),A,62.0
330914,Hartley Avenue,2024-01-21T18:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,40.4
330914,Hartley Avenue,2024-01-21T18:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,50.2
330914,Hartley Avenue,2024-01-21T18:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,112.2
330914,Hartley Avenue,2024-01-21T18:50:00.000+00:00,transformer,,Temperature,C,31.1
330914,Hartley Avenue,2024-01-21T18:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.56
330914,Hartley Avenue,2024-01-21T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.88
330914,Hartley Avenue,2024-01-21T18:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.83
330914,Hartley Avenue,2024-01-21T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.13
330914,Hartley Avenue,2024-01-21T18:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.99
330914,Hartley Avenue,2024-01-21T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.68
330914,Hartley Avenue,2024-01-21T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.3
330914,Hartley Avenue,2024-01-21T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.46
330914,Hartley Avenue,2024-01-21T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.52
330914,Hartley Avenue,2024-01-21T18:50:00.000+00:00,busbar,,L3 Active Power,kW,33.45
330914,Hartley Avenue,2024-01-21T18:50:00.000+00:00,busbar,,L2 Active Power,kW,40.34
330914,Hartley Avenue,2024-01-21T18:50:00.000+00:00,busbar,,L1 Active Power,kW,47.78
330914,Hartley Avenue,2024-01-21T18:50:00.000+00:00,busbar,,N Current (RMS),A,68.4
330914,Hartley Avenue,2024-01-21T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,140.2
330914,Hartley Avenue,2024-01-21T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,166.2
330914,Hartley Avenue,2024-01-21T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,197.9
330914,Hartley Avenue,2024-01-21T18:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.69
330914,Hartley Avenue,2024-01-21T18:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.87
330914,Hartley Avenue,2024-01-21T18:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.4
330914,Hartley Avenue,2024-01-21T18:40:00.000+00:00,feeder,0030,L3 Active Power,kW,14.59
330914,Hartley Avenue,2024-01-21T18:40:00.000+00:00,feeder,0030,L2 Active Power,kW,7.98
330914,Hartley Avenue,2024-01-21T18:40:00.000+00:00,feeder,0030,L1 Active Power,kW,16.12
330914,Hartley Avenue,2024-01-21T18:40:00.000+00:00,feeder,0030,N Current (RMS),A,31.8
330914,Hartley Avenue,2024-01-21T18:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,61.1
330914,Hartley Avenue,2024-01-21T18:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,34.4
330914,Hartley Avenue,2024-01-21T18:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,66.4
330914,Hartley Avenue,2024-01-21T18:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.46
330914,Hartley Avenue,2024-01-21T18:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.18
330914,Hartley Avenue,2024-01-21T18:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.56
330914,Hartley Avenue,2024-01-21T18:40:00.000+00:00,feeder,0020,L3 Active Power,kW,12.38
330914,Hartley Avenue,2024-01-21T18:40:00.000+00:00,feeder,0020,L2 Active Power,kW,13.73
330914,Hartley Avenue,2024-01-21T18:40:00.000+00:00,feeder,0020,L1 Active Power,kW,6.09
330914,Hartley Avenue,2024-01-21T18:40:00.000+00:00,feeder,0020,N Current (RMS),A,28.6
330914,Hartley Avenue,2024-01-21T18:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,53.9
330914,Hartley Avenue,2024-01-21T18:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,58.1
330914,Hartley Avenue,2024-01-21T18:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,28.0
330914,Hartley Avenue,2024-01-21T18:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.55
330914,Hartley Avenue,2024-01-21T18:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.64
330914,Hartley Avenue,2024-01-21T18:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.92
330914,Hartley Avenue,2024-01-21T18:40:00.000+00:00,feeder,0010,L3 Active Power,kW,9.79
330914,Hartley Avenue,2024-01-21T18:40:00.000+00:00,feeder,0010,L2 Active Power,kW,11.98
330914,Hartley Avenue,2024-01-21T18:40:00.000+00:00,feeder,0010,L1 Active Power,kW,24.54
330914,Hartley Avenue,2024-01-21T18:40:00.000+00:00,feeder,0010,N Current (RMS),A,55.7
330914,Hartley Avenue,2024-01-21T18:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,41.1
330914,Hartley Avenue,2024-01-21T18:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,49.5
330914,Hartley Avenue,2024-01-21T18:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,101.9
330914,Hartley Avenue,2024-01-21T18:40:00.000+00:00,transformer,,Temperature,C,31.0
330914,Hartley Avenue,2024-01-21T18:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.58
330914,Hartley Avenue,2024-01-21T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.4
330914,Hartley Avenue,2024-01-21T18:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.81
330914,Hartley Avenue,2024-01-21T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.93
330914,Hartley Avenue,2024-01-21T18:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.95
330914,Hartley Avenue,2024-01-21T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.24
330914,Hartley Avenue,2024-01-21T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.7
330914,Hartley Avenue,2024-01-21T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.68
330914,Hartley Avenue,2024-01-21T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.89
330914,Hartley Avenue,2024-01-21T18:40:00.000+00:00,busbar,,L3 Active Power,kW,36.76
330914,Hartley Avenue,2024-01-21T18:40:00.000+00:00,busbar,,L2 Active Power,kW,33.69
330914,Hartley Avenue,2024-01-21T18:40:00.000+00:00,busbar,,L1 Active Power,kW,46.76
330914,Hartley Avenue,2024-01-21T18:40:00.000+00:00,busbar,,N Current (RMS),A,72.2
330914,Hartley Avenue,2024-01-21T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,153.8
330914,Hartley Avenue,2024-01-21T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,140.3
330914,Hartley Avenue,2024-01-21T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,193.9
330914,Hartley Avenue,2024-01-21T18:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.01
330914,Hartley Avenue,2024-01-21T18:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.79
330914,Hartley Avenue,2024-01-21T18:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.78
330914,Hartley Avenue,2024-01-21T18:30:00.000+00:00,feeder,0030,L3 Active Power,kW,14.53
330914,Hartley Avenue,2024-01-21T18:30:00.000+00:00,feeder,0030,L2 Active Power,kW,11.38
330914,Hartley Avenue,2024-01-21T18:30:00.000+00:00,feeder,0030,L1 Active Power,kW,13.88
330914,Hartley Avenue,2024-01-21T18:30:00.000+00:00,feeder,0030,N Current (RMS),A,26.2
330914,Hartley Avenue,2024-01-21T18:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,60.4
330914,Hartley Avenue,2024-01-21T18:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,49.0
330914,Hartley Avenue,2024-01-21T18:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,57.8
330914,Hartley Avenue,2024-01-21T18:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.66
330914,Hartley Avenue,2024-01-21T18:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.08
330914,Hartley Avenue,2024-01-21T18:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.49
330914,Hartley Avenue,2024-01-21T18:30:00.000+00:00,feeder,0020,L3 Active Power,kW,9.3
330914,Hartley Avenue,2024-01-21T18:30:00.000+00:00,feeder,0020,L2 Active Power,kW,13.79
330914,Hartley Avenue,2024-01-21T18:30:00.000+00:00,feeder,0020,L1 Active Power,kW,7.63
330914,Hartley Avenue,2024-01-21T18:30:00.000+00:00,feeder,0020,N Current (RMS),A,25.4
330914,Hartley Avenue,2024-01-21T18:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,41.0
330914,Hartley Avenue,2024-01-21T18:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,57.5
330914,Hartley Avenue,2024-01-21T18:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,33.6
330914,Hartley Avenue,2024-01-21T18:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.11
330914,Hartley Avenue,2024-01-21T18:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.25
330914,Hartley Avenue,2024-01-21T18:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.74
330914,Hartley Avenue,2024-01-21T18:30:00.000+00:00,feeder,0010,L3 Active Power,kW,11.2
330914,Hartley Avenue,2024-01-21T18:30:00.000+00:00,feeder,0010,L2 Active Power,kW,13.11
330914,Hartley Avenue,2024-01-21T18:30:00.000+00:00,feeder,0010,L1 Active Power,kW,28.57
330914,Hartley Avenue,2024-01-21T18:30:00.000+00:00,feeder,0010,N Current (RMS),A,64.9
330914,Hartley Avenue,2024-01-21T18:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,46.7
330914,Hartley Avenue,2024-01-21T18:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,54.1
330914,Hartley Avenue,2024-01-21T18:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,118.8
330914,Hartley Avenue,2024-01-21T18:30:00.000+00:00,transformer,,Temperature,C,31.0
330914,Hartley Avenue,2024-01-21T18:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.61
330914,Hartley Avenue,2024-01-21T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.0
330914,Hartley Avenue,2024-01-21T18:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.87
330914,Hartley Avenue,2024-01-21T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.46
330914,Hartley Avenue,2024-01-21T18:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.99
330914,Hartley Avenue,2024-01-21T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.7
330914,Hartley Avenue,2024-01-21T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.78
330914,Hartley Avenue,2024-01-21T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.12
330914,Hartley Avenue,2024-01-21T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.01
330914,Hartley Avenue,2024-01-21T18:30:00.000+00:00,busbar,,L3 Active Power,kW,35.02
330914,Hartley Avenue,2024-01-21T18:30:00.000+00:00,busbar,,L2 Active Power,kW,38.27
330914,Hartley Avenue,2024-01-21T18:30:00.000+00:00,busbar,,L1 Active Power,kW,50.08
330914,Hartley Avenue,2024-01-21T18:30:00.000+00:00,busbar,,N Current (RMS),A,74.0
330914,Hartley Avenue,2024-01-21T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,145.8
330914,Hartley Avenue,2024-01-21T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,157.8
330914,Hartley Avenue,2024-01-21T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,207.0
330914,Hartley Avenue,2024-01-21T18:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.17
330914,Hartley Avenue,2024-01-21T18:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.66
330914,Hartley Avenue,2024-01-21T18:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.39
330914,Hartley Avenue,2024-01-21T18:20:00.000+00:00,feeder,0030,L3 Active Power,kW,13.36
330914,Hartley Avenue,2024-01-21T18:20:00.000+00:00,feeder,0030,L2 Active Power,kW,13.86
330914,Hartley Avenue,2024-01-21T18:20:00.000+00:00,feeder,0030,L1 Active Power,kW,9.81
330914,Hartley Avenue,2024-01-21T18:20:00.000+00:00,feeder,0030,N Current (RMS),A,26.3
330914,Hartley Avenue,2024-01-21T18:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,55.9
330914,Hartley Avenue,2024-01-21T18:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,57.9
330914,Hartley Avenue,2024-01-21T18:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,41.4
330914,Hartley Avenue,2024-01-21T18:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.51
330914,Hartley Avenue,2024-01-21T18:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.0
330914,Hartley Avenue,2024-01-21T18:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.47
330914,Hartley Avenue,2024-01-21T18:20:00.000+00:00,feeder,0020,L3 Active Power,kW,12.18
330914,Hartley Avenue,2024-01-21T18:20:00.000+00:00,feeder,0020,L2 Active Power,kW,16.12
330914,Hartley Avenue,2024-01-21T18:20:00.000+00:00,feeder,0020,L1 Active Power,kW,8.39
330914,Hartley Avenue,2024-01-21T18:20:00.000+00:00,feeder,0020,N Current (RMS),A,29.6
330914,Hartley Avenue,2024-01-21T18:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,52.6
330914,Hartley Avenue,2024-01-21T18:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,67.1
330914,Hartley Avenue,2024-01-21T18:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,37.2
330914,Hartley Avenue,2024-01-21T18:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.68
330914,Hartley Avenue,2024-01-21T18:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.05
330914,Hartley Avenue,2024-01-21T18:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.74
330914,Hartley Avenue,2024-01-21T18:20:00.000+00:00,feeder,0010,L3 Active Power,kW,12.74
330914,Hartley Avenue,2024-01-21T18:20:00.000+00:00,feeder,0010,L2 Active Power,kW,16.59
330914,Hartley Avenue,2024-01-21T18:20:00.000+00:00,feeder,0010,L1 Active Power,kW,32.52
330914,Hartley Avenue,2024-01-21T18:20:00.000+00:00,feeder,0010,N Current (RMS),A,69.0
330914,Hartley Avenue,2024-01-21T18:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,53.9
330914,Hartley Avenue,2024-01-21T18:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,68.0
330914,Hartley Avenue,2024-01-21T18:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,134.8
330914,Hartley Avenue,2024-01-21T18:20:00.000+00:00,transformer,,Temperature,C,30.9
330914,Hartley Avenue,2024-01-21T18:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.61
330914,Hartley Avenue,2024-01-21T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.86
330914,Hartley Avenue,2024-01-21T18:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.9
330914,Hartley Avenue,2024-01-21T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.16
330914,Hartley Avenue,2024-01-21T18:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.06
330914,Hartley Avenue,2024-01-21T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.67
330914,Hartley Avenue,2024-01-21T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.36
330914,Hartley Avenue,2024-01-21T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.6
330914,Hartley Avenue,2024-01-21T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.6
330914,Hartley Avenue,2024-01-21T18:20:00.000+00:00,busbar,,L3 Active Power,kW,38.28
330914,Hartley Avenue,2024-01-21T18:20:00.000+00:00,busbar,,L2 Active Power,kW,46.57
330914,Hartley Avenue,2024-01-21T18:20:00.000+00:00,busbar,,L1 Active Power,kW,50.71
330914,Hartley Avenue,2024-01-21T18:20:00.000+00:00,busbar,,N Current (RMS),A,68.2
330914,Hartley Avenue,2024-01-21T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,160.4
330914,Hartley Avenue,2024-01-21T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,191.2
330914,Hartley Avenue,2024-01-21T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,211.3
330914,Hartley Avenue,2024-01-21T18:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.39
330914,Hartley Avenue,2024-01-21T18:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.76
330914,Hartley Avenue,2024-01-21T18:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.54
330914,Hartley Avenue,2024-01-21T18:10:00.000+00:00,feeder,0030,L3 Active Power,kW,12.24
330914,Hartley Avenue,2024-01-21T18:10:00.000+00:00,feeder,0030,L2 Active Power,kW,15.05
330914,Hartley Avenue,2024-01-21T18:10:00.000+00:00,feeder,0030,L1 Active Power,kW,9.87
330914,Hartley Avenue,2024-01-21T18:10:00.000+00:00,feeder,0030,N Current (RMS),A,28.3
330914,Hartley Avenue,2024-01-21T18:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,52.1
330914,Hartley Avenue,2024-01-21T18:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,62.5
330914,Hartley Avenue,2024-01-21T18:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,42.0
330914,Hartley Avenue,2024-01-21T18:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.16
330914,Hartley Avenue,2024-01-21T18:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.08
330914,Hartley Avenue,2024-01-21T18:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.63
330914,Hartley Avenue,2024-01-21T18:10:00.000+00:00,feeder,0020,L3 Active Power,kW,11.48
330914,Hartley Avenue,2024-01-21T18:10:00.000+00:00,feeder,0020,L2 Active Power,kW,15.2
330914,Hartley Avenue,2024-01-21T18:10:00.000+00:00,feeder,0020,L1 Active Power,kW,8.88
330914,Hartley Avenue,2024-01-21T18:10:00.000+00:00,feeder,0020,N Current (RMS),A,26.2
330914,Hartley Avenue,2024-01-21T18:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,49.1
330914,Hartley Avenue,2024-01-21T18:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,63.6
330914,Hartley Avenue,2024-01-21T18:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,39.5
330914,Hartley Avenue,2024-01-21T18:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.54
330914,Hartley Avenue,2024-01-21T18:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.64
330914,Hartley Avenue,2024-01-21T18:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.31
330914,Hartley Avenue,2024-01-21T18:10:00.000+00:00,feeder,0010,L3 Active Power,kW,13.14
330914,Hartley Avenue,2024-01-21T18:10:00.000+00:00,feeder,0010,L2 Active Power,kW,14.23
330914,Hartley Avenue,2024-01-21T18:10:00.000+00:00,feeder,0010,L1 Active Power,kW,23.24
330914,Hartley Avenue,2024-01-21T18:10:00.000+00:00,feeder,0010,N Current (RMS),A,43.4
330914,Hartley Avenue,2024-01-21T18:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,55.6
330914,Hartley Avenue,2024-01-21T18:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,59.4
330914,Hartley Avenue,2024-01-21T18:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,97.8
330914,Hartley Avenue,2024-01-21T18:10:00.000+00:00,transformer,,Temperature,C,30.9
330914,Hartley Avenue,2024-01-21T18:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.59
330914,Hartley Avenue,2024-01-21T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.19
330914,Hartley Avenue,2024-01-21T18:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.88
330914,Hartley Avenue,2024-01-21T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.58
330914,Hartley Avenue,2024-01-21T18:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.04
330914,Hartley Avenue,2024-01-21T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.02
330914,Hartley Avenue,2024-01-21T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.09
330914,Hartley Avenue,2024-01-21T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.49
330914,Hartley Avenue,2024-01-21T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.48
330914,Hartley Avenue,2024-01-21T18:10:00.000+00:00,busbar,,L3 Active Power,kW,36.86
330914,Hartley Avenue,2024-01-21T18:10:00.000+00:00,busbar,,L2 Active Power,kW,44.48
330914,Hartley Avenue,2024-01-21T18:10:00.000+00:00,busbar,,L1 Active Power,kW,41.98
330914,Hartley Avenue,2024-01-21T18:10:00.000+00:00,busbar,,N Current (RMS),A,59.7
330914,Hartley Avenue,2024-01-21T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,154.8
330914,Hartley Avenue,2024-01-21T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,184.0
330914,Hartley Avenue,2024-01-21T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,176.4
330914,Hartley Avenue,2024-01-21T18:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.5
330914,Hartley Avenue,2024-01-21T18:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.45
330914,Hartley Avenue,2024-01-21T18:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.31
330914,Hartley Avenue,2024-01-21T18:00:00.000+00:00,feeder,0030,L3 Active Power,kW,15.82
330914,Hartley Avenue,2024-01-21T18:00:00.000+00:00,feeder,0030,L2 Active Power,kW,13.7
330914,Hartley Avenue,2024-01-21T18:00:00.000+00:00,feeder,0030,L1 Active Power,kW,10.81
330914,Hartley Avenue,2024-01-21T18:00:00.000+00:00,feeder,0030,N Current (RMS),A,30.6
330914,Hartley Avenue,2024-01-21T18:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,66.3
330914,Hartley Avenue,2024-01-21T18:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,57.8
330914,Hartley Avenue,2024-01-21T18:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,45.5
330914,Hartley Avenue,2024-01-21T18:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.15
330914,Hartley Avenue,2024-01-21T18:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.75
330914,Hartley Avenue,2024-01-21T18:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.75
330914,Hartley Avenue,2024-01-21T18:00:00.000+00:00,feeder,0020,L3 Active Power,kW,10.12
330914,Hartley Avenue,2024-01-21T18:00:00.000+00:00,feeder,0020,L2 Active Power,kW,15.67
330914,Hartley Avenue,2024-01-21T18:00:00.000+00:00,feeder,0020,L1 Active Power,kW,9.89
330914,Hartley Avenue,2024-01-21T18:00:00.000+00:00,feeder,0020,N Current (RMS),A,24.5
330914,Hartley Avenue,2024-01-21T18:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,43.4
330914,Hartley Avenue,2024-01-21T18:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,65.4
330914,Hartley Avenue,2024-01-21T18:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,43.2
330914,Hartley Avenue,2024-01-21T18:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.92
330914,Hartley Avenue,2024-01-21T18:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.58
330914,Hartley Avenue,2024-01-21T18:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.23
330914,Hartley Avenue,2024-01-21T18:00:00.000+00:00,feeder,0010,L3 Active Power,kW,10.39
330914,Hartley Avenue,2024-01-21T18:00:00.000+00:00,feeder,0010,L2 Active Power,kW,9.72
330914,Hartley Avenue,2024-01-21T18:00:00.000+00:00,feeder,0010,L1 Active Power,kW,23.87
330914,Hartley Avenue,2024-01-21T18:00:00.000+00:00,feeder,0010,N Current (RMS),A,56.1
330914,Hartley Avenue,2024-01-21T18:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,44.4
330914,Hartley Avenue,2024-01-21T18:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,40.3
330914,Hartley Avenue,2024-01-21T18:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,101.7
330914,Hartley Avenue,2024-01-21T18:00:00.000+00:00,transformer,,Temperature,C,30.8
330914,Hartley Avenue,2024-01-21T18:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.56
330914,Hartley Avenue,2024-01-21T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.36
330914,Hartley Avenue,2024-01-21T18:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.88
330914,Hartley Avenue,2024-01-21T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.07
330914,Hartley Avenue,2024-01-21T18:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.07
330914,Hartley Avenue,2024-01-21T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.21
330914,Hartley Avenue,2024-01-21T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.57
330914,Hartley Avenue,2024-01-21T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.78
330914,Hartley Avenue,2024-01-21T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.29
330914,Hartley Avenue,2024-01-21T18:00:00.000+00:00,busbar,,L3 Active Power,kW,36.32
330914,Hartley Avenue,2024-01-21T18:00:00.000+00:00,busbar,,L2 Active Power,kW,39.09
330914,Hartley Avenue,2024-01-21T18:00:00.000+00:00,busbar,,L1 Active Power,kW,44.57
330914,Hartley Avenue,2024-01-21T18:00:00.000+00:00,busbar,,N Current (RMS),A,61.5
330914,Hartley Avenue,2024-01-21T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,152.2
330914,Hartley Avenue,2024-01-21T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,161.8
330914,Hartley Avenue,2024-01-21T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,188.2
330914,Hartley Avenue,2024-01-21T17:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.15
330914,Hartley Avenue,2024-01-21T17:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.2
330914,Hartley Avenue,2024-01-21T17:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.39
330914,Hartley Avenue,2024-01-21T17:50:00.000+00:00,feeder,0030,L3 Active Power,kW,13.02
330914,Hartley Avenue,2024-01-21T17:50:00.000+00:00,feeder,0030,L2 Active Power,kW,16.51
330914,Hartley Avenue,2024-01-21T17:50:00.000+00:00,feeder,0030,L1 Active Power,kW,9.68
330914,Hartley Avenue,2024-01-21T17:50:00.000+00:00,feeder,0030,N Current (RMS),A,33.4
330914,Hartley Avenue,2024-01-21T17:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,54.5
330914,Hartley Avenue,2024-01-21T17:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,69.3
330914,Hartley Avenue,2024-01-21T17:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,40.8
330914,Hartley Avenue,2024-01-21T17:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.28
330914,Hartley Avenue,2024-01-21T17:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.72
330914,Hartley Avenue,2024-01-21T17:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.51
330914,Hartley Avenue,2024-01-21T17:50:00.000+00:00,feeder,0020,L3 Active Power,kW,9.8
330914,Hartley Avenue,2024-01-21T17:50:00.000+00:00,feeder,0020,L2 Active Power,kW,17.93
330914,Hartley Avenue,2024-01-21T17:50:00.000+00:00,feeder,0020,L1 Active Power,kW,11.72
330914,Hartley Avenue,2024-01-21T17:50:00.000+00:00,feeder,0020,N Current (RMS),A,30.9
330914,Hartley Avenue,2024-01-21T17:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,42.7
330914,Hartley Avenue,2024-01-21T17:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,74.0
330914,Hartley Avenue,2024-01-21T17:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,50.2
330914,Hartley Avenue,2024-01-21T17:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.73
330914,Hartley Avenue,2024-01-21T17:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.44
330914,Hartley Avenue,2024-01-21T17:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.42
330914,Hartley Avenue,2024-01-21T17:50:00.000+00:00,feeder,0010,L3 Active Power,kW,12.75
330914,Hartley Avenue,2024-01-21T17:50:00.000+00:00,feeder,0010,L2 Active Power,kW,10.79
330914,Hartley Avenue,2024-01-21T17:50:00.000+00:00,feeder,0010,L1 Active Power,kW,25.01
330914,Hartley Avenue,2024-01-21T17:50:00.000+00:00,feeder,0010,N Current (RMS),A,52.0
330914,Hartley Avenue,2024-01-21T17:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,53.2
330914,Hartley Avenue,2024-01-21T17:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,44.6
330914,Hartley Avenue,2024-01-21T17:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,103.5
330914,Hartley Avenue,2024-01-21T17:50:00.000+00:00,transformer,,Temperature,C,30.7
330914,Hartley Avenue,2024-01-21T17:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.52
330914,Hartley Avenue,2024-01-21T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.61
330914,Hartley Avenue,2024-01-21T17:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.8
330914,Hartley Avenue,2024-01-21T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.94
330914,Hartley Avenue,2024-01-21T17:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.06
330914,Hartley Avenue,2024-01-21T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.16
330914,Hartley Avenue,2024-01-21T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.16
330914,Hartley Avenue,2024-01-21T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.35
330914,Hartley Avenue,2024-01-21T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.32
330914,Hartley Avenue,2024-01-21T17:50:00.000+00:00,busbar,,L3 Active Power,kW,35.57
330914,Hartley Avenue,2024-01-21T17:50:00.000+00:00,busbar,,L2 Active Power,kW,45.23
330914,Hartley Avenue,2024-01-21T17:50:00.000+00:00,busbar,,L1 Active Power,kW,46.41
330914,Hartley Avenue,2024-01-21T17:50:00.000+00:00,busbar,,N Current (RMS),A,63.4
330914,Hartley Avenue,2024-01-21T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,148.3
330914,Hartley Avenue,2024-01-21T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,186.5
330914,Hartley Avenue,2024-01-21T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,192.9
330914,Hartley Avenue,2024-01-21T17:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.81
330914,Hartley Avenue,2024-01-21T17:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.07
330914,Hartley Avenue,2024-01-21T17:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.22
330914,Hartley Avenue,2024-01-21T17:40:00.000+00:00,feeder,0030,L3 Active Power,kW,13.53
330914,Hartley Avenue,2024-01-21T17:40:00.000+00:00,feeder,0030,L2 Active Power,kW,19.06
330914,Hartley Avenue,2024-01-21T17:40:00.000+00:00,feeder,0030,L1 Active Power,kW,10.6
330914,Hartley Avenue,2024-01-21T17:40:00.000+00:00,feeder,0030,N Current (RMS),A,36.9
330914,Hartley Avenue,2024-01-21T17:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,56.4
330914,Hartley Avenue,2024-01-21T17:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,78.4
330914,Hartley Avenue,2024-01-21T17:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,45.1
330914,Hartley Avenue,2024-01-21T17:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.35
330914,Hartley Avenue,2024-01-21T17:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.41
330914,Hartley Avenue,2024-01-21T17:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.0
330914,Hartley Avenue,2024-01-21T17:40:00.000+00:00,feeder,0020,L3 Active Power,kW,11.32
330914,Hartley Avenue,2024-01-21T17:40:00.000+00:00,feeder,0020,L2 Active Power,kW,17.47
330914,Hartley Avenue,2024-01-21T17:40:00.000+00:00,feeder,0020,L1 Active Power,kW,16.7
330914,Hartley Avenue,2024-01-21T17:40:00.000+00:00,feeder,0020,N Current (RMS),A,31.0
330914,Hartley Avenue,2024-01-21T17:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,49.3
330914,Hartley Avenue,2024-01-21T17:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,72.2
330914,Hartley Avenue,2024-01-21T17:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,69.5
330914,Hartley Avenue,2024-01-21T17:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.7
330914,Hartley Avenue,2024-01-21T17:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.07
330914,Hartley Avenue,2024-01-21T17:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.27
330914,Hartley Avenue,2024-01-21T17:40:00.000+00:00,feeder,0010,L3 Active Power,kW,11.25
330914,Hartley Avenue,2024-01-21T17:40:00.000+00:00,feeder,0010,L2 Active Power,kW,11.16
330914,Hartley Avenue,2024-01-21T17:40:00.000+00:00,feeder,0010,L1 Active Power,kW,29.61
330914,Hartley Avenue,2024-01-21T17:40:00.000+00:00,feeder,0010,N Current (RMS),A,68.9
330914,Hartley Avenue,2024-01-21T17:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,47.5
330914,Hartley Avenue,2024-01-21T17:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,46.0
330914,Hartley Avenue,2024-01-21T17:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,123.2
330914,Hartley Avenue,2024-01-21T17:40:00.000+00:00,transformer,,Temperature,C,30.6
330914,Hartley Avenue,2024-01-21T17:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.51
330914,Hartley Avenue,2024-01-21T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.2
330914,Hartley Avenue,2024-01-21T17:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.75
330914,Hartley Avenue,2024-01-21T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.28
330914,Hartley Avenue,2024-01-21T17:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.0
330914,Hartley Avenue,2024-01-21T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.71
330914,Hartley Avenue,2024-01-21T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.86
330914,Hartley Avenue,2024-01-21T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.27
330914,Hartley Avenue,2024-01-21T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.49
330914,Hartley Avenue,2024-01-21T17:40:00.000+00:00,busbar,,L3 Active Power,kW,36.1
330914,Hartley Avenue,2024-01-21T17:40:00.000+00:00,busbar,,L2 Active Power,kW,47.68
330914,Hartley Avenue,2024-01-21T17:40:00.000+00:00,busbar,,L1 Active Power,kW,56.9
330914,Hartley Avenue,2024-01-21T17:40:00.000+00:00,busbar,,N Current (RMS),A,84.5
330914,Hartley Avenue,2024-01-21T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,150.6
330914,Hartley Avenue,2024-01-21T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,195.4
330914,Hartley Avenue,2024-01-21T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,235.7
330914,Hartley Avenue,2024-01-21T17:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.64
330914,Hartley Avenue,2024-01-21T17:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.42
330914,Hartley Avenue,2024-01-21T17:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.94
330914,Hartley Avenue,2024-01-21T17:30:00.000+00:00,feeder,0030,L3 Active Power,kW,13.35
330914,Hartley Avenue,2024-01-21T17:30:00.000+00:00,feeder,0030,L2 Active Power,kW,20.54
330914,Hartley Avenue,2024-01-21T17:30:00.000+00:00,feeder,0030,L1 Active Power,kW,13.15
330914,Hartley Avenue,2024-01-21T17:30:00.000+00:00,feeder,0030,N Current (RMS),A,37.4
330914,Hartley Avenue,2024-01-21T17:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,55.8
330914,Hartley Avenue,2024-01-21T17:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,85.1
330914,Hartley Avenue,2024-01-21T17:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,54.8
330914,Hartley Avenue,2024-01-21T17:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.28
330914,Hartley Avenue,2024-01-21T17:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.38
330914,Hartley Avenue,2024-01-21T17:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.75
330914,Hartley Avenue,2024-01-21T17:30:00.000+00:00,feeder,0020,L3 Active Power,kW,16.51
330914,Hartley Avenue,2024-01-21T17:30:00.000+00:00,feeder,0020,L2 Active Power,kW,18.0
330914,Hartley Avenue,2024-01-21T17:30:00.000+00:00,feeder,0020,L1 Active Power,kW,7.66
330914,Hartley Avenue,2024-01-21T17:30:00.000+00:00,feeder,0020,N Current (RMS),A,36.2
330914,Hartley Avenue,2024-01-21T17:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,68.8
330914,Hartley Avenue,2024-01-21T17:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,74.6
330914,Hartley Avenue,2024-01-21T17:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,36.2
330914,Hartley Avenue,2024-01-21T17:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.61
330914,Hartley Avenue,2024-01-21T17:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.15
330914,Hartley Avenue,2024-01-21T17:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.5
330914,Hartley Avenue,2024-01-21T17:30:00.000+00:00,feeder,0010,L3 Active Power,kW,12.9
330914,Hartley Avenue,2024-01-21T17:30:00.000+00:00,feeder,0010,L2 Active Power,kW,11.69
330914,Hartley Avenue,2024-01-21T17:30:00.000+00:00,feeder,0010,L1 Active Power,kW,28.48
330914,Hartley Avenue,2024-01-21T17:30:00.000+00:00,feeder,0010,N Current (RMS),A,61.9
330914,Hartley Avenue,2024-01-21T17:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,54.0
330914,Hartley Avenue,2024-01-21T17:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,48.0
330914,Hartley Avenue,2024-01-21T17:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,117.9
330914,Hartley Avenue,2024-01-21T17:30:00.000+00:00,transformer,,Temperature,C,30.5
330914,Hartley Avenue,2024-01-21T17:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.52
330914,Hartley Avenue,2024-01-21T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.22
330914,Hartley Avenue,2024-01-21T17:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.71
330914,Hartley Avenue,2024-01-21T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.27
330914,Hartley Avenue,2024-01-21T17:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.95
330914,Hartley Avenue,2024-01-21T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.0
330914,Hartley Avenue,2024-01-21T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.53
330914,Hartley Avenue,2024-01-21T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.95
330914,Hartley Avenue,2024-01-21T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.19
330914,Hartley Avenue,2024-01-21T17:30:00.000+00:00,busbar,,L3 Active Power,kW,42.77
330914,Hartley Avenue,2024-01-21T17:30:00.000+00:00,busbar,,L2 Active Power,kW,50.24
330914,Hartley Avenue,2024-01-21T17:30:00.000+00:00,busbar,,L1 Active Power,kW,49.29
330914,Hartley Avenue,2024-01-21T17:30:00.000+00:00,busbar,,N Current (RMS),A,60.2
330914,Hartley Avenue,2024-01-21T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,176.7
330914,Hartley Avenue,2024-01-21T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,206.2
330914,Hartley Avenue,2024-01-21T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,203.9
330914,Hartley Avenue,2024-01-21T17:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.09
330914,Hartley Avenue,2024-01-21T17:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.52
330914,Hartley Avenue,2024-01-21T17:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.01
330914,Hartley Avenue,2024-01-21T17:20:00.000+00:00,feeder,0030,L3 Active Power,kW,17.2
330914,Hartley Avenue,2024-01-21T17:20:00.000+00:00,feeder,0030,L2 Active Power,kW,15.35
330914,Hartley Avenue,2024-01-21T17:20:00.000+00:00,feeder,0030,L1 Active Power,kW,14.28
330914,Hartley Avenue,2024-01-21T17:20:00.000+00:00,feeder,0030,N Current (RMS),A,28.7
330914,Hartley Avenue,2024-01-21T17:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,73.3
330914,Hartley Avenue,2024-01-21T17:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,64.3
330914,Hartley Avenue,2024-01-21T17:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,59.2
330914,Hartley Avenue,2024-01-21T17:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.36
330914,Hartley Avenue,2024-01-21T17:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.97
330914,Hartley Avenue,2024-01-21T17:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.87
330914,Hartley Avenue,2024-01-21T17:20:00.000+00:00,feeder,0020,L3 Active Power,kW,15.4
330914,Hartley Avenue,2024-01-21T17:20:00.000+00:00,feeder,0020,L2 Active Power,kW,18.4
330914,Hartley Avenue,2024-01-21T17:20:00.000+00:00,feeder,0020,L1 Active Power,kW,8.4
330914,Hartley Avenue,2024-01-21T17:20:00.000+00:00,feeder,0020,N Current (RMS),A,33.4
330914,Hartley Avenue,2024-01-21T17:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,64.5
330914,Hartley Avenue,2024-01-21T17:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,75.8
330914,Hartley Avenue,2024-01-21T17:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,38.4
330914,Hartley Avenue,2024-01-21T17:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.75
330914,Hartley Avenue,2024-01-21T17:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.08
330914,Hartley Avenue,2024-01-21T17:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.33
