Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
330914,Hartley Avenue,2024-01-21T17:20:00.000+00:00,feeder,0010,L3 Active Power,kW,10.34
330914,Hartley Avenue,2024-01-21T17:20:00.000+00:00,feeder,0010,L2 Active Power,kW,10.89
330914,Hartley Avenue,2024-01-21T17:20:00.000+00:00,feeder,0010,L1 Active Power,kW,30.97
330914,Hartley Avenue,2024-01-21T17:20:00.000+00:00,feeder,0010,N Current (RMS),A,75.4
330914,Hartley Avenue,2024-01-21T17:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,44.1
330914,Hartley Avenue,2024-01-21T17:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,45.0
330914,Hartley Avenue,2024-01-21T17:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,127.7
330914,Hartley Avenue,2024-01-21T17:20:00.000+00:00,transformer,,Temperature,C,30.4
330914,Hartley Avenue,2024-01-21T17:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.52
330914,Hartley Avenue,2024-01-21T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.32
330914,Hartley Avenue,2024-01-21T17:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.72
330914,Hartley Avenue,2024-01-21T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.55
330914,Hartley Avenue,2024-01-21T17:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.93
330914,Hartley Avenue,2024-01-21T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.97
330914,Hartley Avenue,2024-01-21T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.2
330914,Hartley Avenue,2024-01-21T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.57
330914,Hartley Avenue,2024-01-21T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.21
330914,Hartley Avenue,2024-01-21T17:20:00.000+00:00,busbar,,L3 Active Power,kW,42.95
330914,Hartley Avenue,2024-01-21T17:20:00.000+00:00,busbar,,L2 Active Power,kW,44.64
330914,Hartley Avenue,2024-01-21T17:20:00.000+00:00,busbar,,L1 Active Power,kW,53.65
330914,Hartley Avenue,2024-01-21T17:20:00.000+00:00,busbar,,N Current (RMS),A,66.1
330914,Hartley Avenue,2024-01-21T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,178.3
330914,Hartley Avenue,2024-01-21T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,183.1
330914,Hartley Avenue,2024-01-21T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,221.9
330914,Hartley Avenue,2024-01-21T17:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.57
330914,Hartley Avenue,2024-01-21T17:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.36
330914,Hartley Avenue,2024-01-21T17:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.06
330914,Hartley Avenue,2024-01-21T17:10:00.000+00:00,feeder,0030,L3 Active Power,kW,11.91
330914,Hartley Avenue,2024-01-21T17:10:00.000+00:00,feeder,0030,L2 Active Power,kW,14.22
330914,Hartley Avenue,2024-01-21T17:10:00.000+00:00,feeder,0030,L1 Active Power,kW,13.11
330914,Hartley Avenue,2024-01-21T17:10:00.000+00:00,feeder,0030,N Current (RMS),A,28.2
330914,Hartley Avenue,2024-01-21T17:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,50.2
330914,Hartley Avenue,2024-01-21T17:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,59.4
330914,Hartley Avenue,2024-01-21T17:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,54.9
330914,Hartley Avenue,2024-01-21T17:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.95
330914,Hartley Avenue,2024-01-21T17:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.97
330914,Hartley Avenue,2024-01-21T17:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.46
330914,Hartley Avenue,2024-01-21T17:10:00.000+00:00,feeder,0020,L3 Active Power,kW,14.88
330914,Hartley Avenue,2024-01-21T17:10:00.000+00:00,feeder,0020,L2 Active Power,kW,18.72
330914,Hartley Avenue,2024-01-21T17:10:00.000+00:00,feeder,0020,L1 Active Power,kW,6.13
330914,Hartley Avenue,2024-01-21T17:10:00.000+00:00,feeder,0020,N Current (RMS),A,38.1
330914,Hartley Avenue,2024-01-21T17:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,62.6
330914,Hartley Avenue,2024-01-21T17:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,77.2
330914,Hartley Avenue,2024-01-21T17:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,27.5
330914,Hartley Avenue,2024-01-21T17:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.86
330914,Hartley Avenue,2024-01-21T17:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.72
330914,Hartley Avenue,2024-01-21T17:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.26
330914,Hartley Avenue,2024-01-21T17:10:00.000+00:00,feeder,0010,L3 Active Power,kW,10.63
330914,Hartley Avenue,2024-01-21T17:10:00.000+00:00,feeder,0010,L2 Active Power,kW,7.31
330914,Hartley Avenue,2024-01-21T17:10:00.000+00:00,feeder,0010,L1 Active Power,kW,27.91
330914,Hartley Avenue,2024-01-21T17:10:00.000+00:00,feeder,0010,N Current (RMS),A,72.1
330914,Hartley Avenue,2024-01-21T17:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,45.1
330914,Hartley Avenue,2024-01-21T17:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,30.5
330914,Hartley Avenue,2024-01-21T17:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,115.2
330914,Hartley Avenue,2024-01-21T17:10:00.000+00:00,transformer,,Temperature,C,30.3
330914,Hartley Avenue,2024-01-21T17:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.46
330914,Hartley Avenue,2024-01-21T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.69
330914,Hartley Avenue,2024-01-21T17:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.75
330914,Hartley Avenue,2024-01-21T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.21
330914,Hartley Avenue,2024-01-21T17:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.96
330914,Hartley Avenue,2024-01-21T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.25
330914,Hartley Avenue,2024-01-21T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.39
330914,Hartley Avenue,2024-01-21T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.05
330914,Hartley Avenue,2024-01-21T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.67
330914,Hartley Avenue,2024-01-21T17:10:00.000+00:00,busbar,,L3 Active Power,kW,37.41
330914,Hartley Avenue,2024-01-21T17:10:00.000+00:00,busbar,,L2 Active Power,kW,40.25
330914,Hartley Avenue,2024-01-21T17:10:00.000+00:00,busbar,,L1 Active Power,kW,47.14
330914,Hartley Avenue,2024-01-21T17:10:00.000+00:00,busbar,,N Current (RMS),A,63.6
330914,Hartley Avenue,2024-01-21T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,155.9
330914,Hartley Avenue,2024-01-21T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,165.7
330914,Hartley Avenue,2024-01-21T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,195.2
330914,Hartley Avenue,2024-01-21T17:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.69
330914,Hartley Avenue,2024-01-21T17:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.49
330914,Hartley Avenue,2024-01-21T17:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.19
330914,Hartley Avenue,2024-01-21T17:00:00.000+00:00,feeder,0030,L3 Active Power,kW,13.13
330914,Hartley Avenue,2024-01-21T17:00:00.000+00:00,feeder,0030,L2 Active Power,kW,16.3
330914,Hartley Avenue,2024-01-21T17:00:00.000+00:00,feeder,0030,L1 Active Power,kW,13.43
330914,Hartley Avenue,2024-01-21T17:00:00.000+00:00,feeder,0030,N Current (RMS),A,32.9
330914,Hartley Avenue,2024-01-21T17:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,55.7
330914,Hartley Avenue,2024-01-21T17:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,68.4
330914,Hartley Avenue,2024-01-21T17:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,56.4
330914,Hartley Avenue,2024-01-21T17:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.75
330914,Hartley Avenue,2024-01-21T17:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.57
330914,Hartley Avenue,2024-01-21T17:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.3
330914,Hartley Avenue,2024-01-21T17:00:00.000+00:00,feeder,0020,L3 Active Power,kW,16.88
330914,Hartley Avenue,2024-01-21T17:00:00.000+00:00,feeder,0020,L2 Active Power,kW,22.19
330914,Hartley Avenue,2024-01-21T17:00:00.000+00:00,feeder,0020,L1 Active Power,kW,7.6
330914,Hartley Avenue,2024-01-21T17:00:00.000+00:00,feeder,0020,N Current (RMS),A,45.3
330914,Hartley Avenue,2024-01-21T17:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,70.5
330914,Hartley Avenue,2024-01-21T17:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,91.5
330914,Hartley Avenue,2024-01-21T17:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,34.0
330914,Hartley Avenue,2024-01-21T17:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.41
330914,Hartley Avenue,2024-01-21T17:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.51
330914,Hartley Avenue,2024-01-21T17:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.79
330914,Hartley Avenue,2024-01-21T17:00:00.000+00:00,feeder,0010,L3 Active Power,kW,10.2
330914,Hartley Avenue,2024-01-21T17:00:00.000+00:00,feeder,0010,L2 Active Power,kW,11.32
330914,Hartley Avenue,2024-01-21T17:00:00.000+00:00,feeder,0010,L1 Active Power,kW,27.78
330914,Hartley Avenue,2024-01-21T17:00:00.000+00:00,feeder,0010,N Current (RMS),A,68.1
330914,Hartley Avenue,2024-01-21T17:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,43.1
330914,Hartley Avenue,2024-01-21T17:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,48.3
330914,Hartley Avenue,2024-01-21T17:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,115.6
330914,Hartley Avenue,2024-01-21T17:00:00.000+00:00,transformer,,Temperature,C,30.3
330914,Hartley Avenue,2024-01-21T17:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.48
330914,Hartley Avenue,2024-01-21T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.05
330914,Hartley Avenue,2024-01-21T17:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.75
330914,Hartley Avenue,2024-01-21T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.44
330914,Hartley Avenue,2024-01-21T17:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.96
330914,Hartley Avenue,2024-01-21T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.75
330914,Hartley Avenue,2024-01-21T17:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.85
330914,Hartley Avenue,2024-01-21T17:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.59
330914,Hartley Avenue,2024-01-21T17:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.28
330914,Hartley Avenue,2024-01-21T17:00:00.000+00:00,busbar,,L3 Active Power,kW,40.22
330914,Hartley Avenue,2024-01-21T17:00:00.000+00:00,busbar,,L2 Active Power,kW,49.81
330914,Hartley Avenue,2024-01-21T17:00:00.000+00:00,busbar,,L1 Active Power,kW,48.82
330914,Hartley Avenue,2024-01-21T17:00:00.000+00:00,busbar,,N Current (RMS),A,68.8
330914,Hartley Avenue,2024-01-21T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,167.6
330914,Hartley Avenue,2024-01-21T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,204.6
330914,Hartley Avenue,2024-01-21T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,202.8
330914,Hartley Avenue,2024-01-21T16:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.69
330914,Hartley Avenue,2024-01-21T16:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.05
330914,Hartley Avenue,2024-01-21T16:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.62
330914,Hartley Avenue,2024-01-21T16:50:00.000+00:00,feeder,0030,L3 Active Power,kW,14.15
330914,Hartley Avenue,2024-01-21T16:50:00.000+00:00,feeder,0030,L2 Active Power,kW,13.04
330914,Hartley Avenue,2024-01-21T16:50:00.000+00:00,feeder,0030,L1 Active Power,kW,15.02
330914,Hartley Avenue,2024-01-21T16:50:00.000+00:00,feeder,0030,N Current (RMS),A,21.3
330914,Hartley Avenue,2024-01-21T16:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,59.6
330914,Hartley Avenue,2024-01-21T16:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,54.4
330914,Hartley Avenue,2024-01-21T16:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,62.2
330914,Hartley Avenue,2024-01-21T16:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.14
330914,Hartley Avenue,2024-01-21T16:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.62
330914,Hartley Avenue,2024-01-21T16:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.33
330914,Hartley Avenue,2024-01-21T16:50:00.000+00:00,feeder,0020,L3 Active Power,kW,15.8
330914,Hartley Avenue,2024-01-21T16:50:00.000+00:00,feeder,0020,L2 Active Power,kW,25.5
330914,Hartley Avenue,2024-01-21T16:50:00.000+00:00,feeder,0020,L1 Active Power,kW,8.58
330914,Hartley Avenue,2024-01-21T16:50:00.000+00:00,feeder,0020,N Current (RMS),A,52.6
330914,Hartley Avenue,2024-01-21T16:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,66.1
330914,Hartley Avenue,2024-01-21T16:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,104.3
330914,Hartley Avenue,2024-01-21T16:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,37.0
330914,Hartley Avenue,2024-01-21T16:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.62
330914,Hartley Avenue,2024-01-21T16:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.57
330914,Hartley Avenue,2024-01-21T16:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.91
330914,Hartley Avenue,2024-01-21T16:50:00.000+00:00,feeder,0010,L3 Active Power,kW,8.2
330914,Hartley Avenue,2024-01-21T16:50:00.000+00:00,feeder,0010,L2 Active Power,kW,12.18
330914,Hartley Avenue,2024-01-21T16:50:00.000+00:00,feeder,0010,L1 Active Power,kW,26.4
330914,Hartley Avenue,2024-01-21T16:50:00.000+00:00,feeder,0010,N Current (RMS),A,62.4
330914,Hartley Avenue,2024-01-21T16:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,34.9
330914,Hartley Avenue,2024-01-21T16:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,50.7
330914,Hartley Avenue,2024-01-21T16:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,109.0
330914,Hartley Avenue,2024-01-21T16:50:00.000+00:00,transformer,,Temperature,C,30.2
330914,Hartley Avenue,2024-01-21T16:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.48
330914,Hartley Avenue,2024-01-21T16:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.35
330914,Hartley Avenue,2024-01-21T16:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.79
330914,Hartley Avenue,2024-01-21T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.68
330914,Hartley Avenue,2024-01-21T16:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.97
330914,Hartley Avenue,2024-01-21T16:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.81
330914,Hartley Avenue,2024-01-21T16:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.45
330914,Hartley Avenue,2024-01-21T16:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.25
330914,Hartley Avenue,2024-01-21T16:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.85
330914,Hartley Avenue,2024-01-21T16:50:00.000+00:00,busbar,,L3 Active Power,kW,38.15
330914,Hartley Avenue,2024-01-21T16:50:00.000+00:00,busbar,,L2 Active Power,kW,50.72
330914,Hartley Avenue,2024-01-21T16:50:00.000+00:00,busbar,,L1 Active Power,kW,49.99
330914,Hartley Avenue,2024-01-21T16:50:00.000+00:00,busbar,,N Current (RMS),A,65.6
330914,Hartley Avenue,2024-01-21T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,158.1
330914,Hartley Avenue,2024-01-21T16:50:00.000+00:00,busbar,,L2 Current (RMS),A,207.0
330914,Hartley Avenue,2024-01-21T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,206.3
330914,Hartley Avenue,2024-01-21T16:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.53
330914,Hartley Avenue,2024-01-21T16:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.74
330914,Hartley Avenue,2024-01-21T16:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.4
330914,Hartley Avenue,2024-01-21T16:40:00.000+00:00,feeder,0030,L3 Active Power,kW,14.55
330914,Hartley Avenue,2024-01-21T16:40:00.000+00:00,feeder,0030,L2 Active Power,kW,9.64
330914,Hartley Avenue,2024-01-21T16:40:00.000+00:00,feeder,0030,L1 Active Power,kW,18.29
330914,Hartley Avenue,2024-01-21T16:40:00.000+00:00,feeder,0030,N Current (RMS),A,30.8
330914,Hartley Avenue,2024-01-21T16:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,61.7
330914,Hartley Avenue,2024-01-21T16:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,40.7
330914,Hartley Avenue,2024-01-21T16:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,75.3
330914,Hartley Avenue,2024-01-21T16:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.97
330914,Hartley Avenue,2024-01-21T16:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.69
330914,Hartley Avenue,2024-01-21T16:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.45
330914,Hartley Avenue,2024-01-21T16:40:00.000+00:00,feeder,0020,L3 Active Power,kW,19.63
330914,Hartley Avenue,2024-01-21T16:40:00.000+00:00,feeder,0020,L2 Active Power,kW,24.24
330914,Hartley Avenue,2024-01-21T16:40:00.000+00:00,feeder,0020,L1 Active Power,kW,9.54
330914,Hartley Avenue,2024-01-21T16:40:00.000+00:00,feeder,0020,N Current (RMS),A,47.6
330914,Hartley Avenue,2024-01-21T16:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,81.5
330914,Hartley Avenue,2024-01-21T16:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,99.3
330914,Hartley Avenue,2024-01-21T16:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,40.7
330914,Hartley Avenue,2024-01-21T16:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.52
330914,Hartley Avenue,2024-01-21T16:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.69
330914,Hartley Avenue,2024-01-21T16:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.71
330914,Hartley Avenue,2024-01-21T16:40:00.000+00:00,feeder,0010,L3 Active Power,kW,7.45
330914,Hartley Avenue,2024-01-21T16:40:00.000+00:00,feeder,0010,L2 Active Power,kW,11.77
330914,Hartley Avenue,2024-01-21T16:40:00.000+00:00,feeder,0010,L1 Active Power,kW,18.4
330914,Hartley Avenue,2024-01-21T16:40:00.000+00:00,feeder,0010,N Current (RMS),A,39.8
330914,Hartley Avenue,2024-01-21T16:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,31.5
330914,Hartley Avenue,2024-01-21T16:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,48.8
330914,Hartley Avenue,2024-01-21T16:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,77.3
330914,Hartley Avenue,2024-01-21T16:40:00.000+00:00,transformer,,Temperature,C,30.1
330914,Hartley Avenue,2024-01-21T16:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.53
330914,Hartley Avenue,2024-01-21T16:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.04
330914,Hartley Avenue,2024-01-21T16:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.85
330914,Hartley Avenue,2024-01-21T16:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.73
330914,Hartley Avenue,2024-01-21T16:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.0
330914,Hartley Avenue,2024-01-21T16:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.72
330914,Hartley Avenue,2024-01-21T16:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.02
330914,Hartley Avenue,2024-01-21T16:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.11
330914,Hartley Avenue,2024-01-21T16:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.55
330914,Hartley Avenue,2024-01-21T16:40:00.000+00:00,busbar,,L3 Active Power,kW,41.63
330914,Hartley Avenue,2024-01-21T16:40:00.000+00:00,busbar,,L2 Active Power,kW,45.65
330914,Hartley Avenue,2024-01-21T16:40:00.000+00:00,busbar,,L1 Active Power,kW,46.24
330914,Hartley Avenue,2024-01-21T16:40:00.000+00:00,busbar,,N Current (RMS),A,57.3
330914,Hartley Avenue,2024-01-21T16:40:00.000+00:00,busbar,,L3 Current (RMS),A,172.0
330914,Hartley Avenue,2024-01-21T16:40:00.000+00:00,busbar,,L2 Current (RMS),A,186.7
330914,Hartley Avenue,2024-01-21T16:40:00.000+00:00,busbar,,L1 Current (RMS),A,191.4
330914,Hartley Avenue,2024-01-21T16:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.73
330914,Hartley Avenue,2024-01-21T16:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.91
330914,Hartley Avenue,2024-01-21T16:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.11
330914,Hartley Avenue,2024-01-21T16:30:00.000+00:00,feeder,0030,L3 Active Power,kW,13.76
330914,Hartley Avenue,2024-01-21T16:30:00.000+00:00,feeder,0030,L2 Active Power,kW,10.7
330914,Hartley Avenue,2024-01-21T16:30:00.000+00:00,feeder,0030,L1 Active Power,kW,19.11
330914,Hartley Avenue,2024-01-21T16:30:00.000+00:00,feeder,0030,N Current (RMS),A,29.2
330914,Hartley Avenue,2024-01-21T16:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,57.6
330914,Hartley Avenue,2024-01-21T16:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,44.8
330914,Hartley Avenue,2024-01-21T16:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,78.5
330914,Hartley Avenue,2024-01-21T16:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.26
330914,Hartley Avenue,2024-01-21T16:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.54
330914,Hartley Avenue,2024-01-21T16:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.37
330914,Hartley Avenue,2024-01-21T16:30:00.000+00:00,feeder,0020,L3 Active Power,kW,17.93
330914,Hartley Avenue,2024-01-21T16:30:00.000+00:00,feeder,0020,L2 Active Power,kW,23.58
330914,Hartley Avenue,2024-01-21T16:30:00.000+00:00,feeder,0020,L1 Active Power,kW,9.34
330914,Hartley Avenue,2024-01-21T16:30:00.000+00:00,feeder,0020,N Current (RMS),A,46.0
330914,Hartley Avenue,2024-01-21T16:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,74.5
330914,Hartley Avenue,2024-01-21T16:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,96.8
330914,Hartley Avenue,2024-01-21T16:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,40.2
330914,Hartley Avenue,2024-01-21T16:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.61
330914,Hartley Avenue,2024-01-21T16:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.64
330914,Hartley Avenue,2024-01-21T16:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.94
330914,Hartley Avenue,2024-01-21T16:30:00.000+00:00,feeder,0010,L3 Active Power,kW,7.45
330914,Hartley Avenue,2024-01-21T16:30:00.000+00:00,feeder,0010,L2 Active Power,kW,9.47
330914,Hartley Avenue,2024-01-21T16:30:00.000+00:00,feeder,0010,L1 Active Power,kW,19.17
330914,Hartley Avenue,2024-01-21T16:30:00.000+00:00,feeder,0010,N Current (RMS),A,44.3
330914,Hartley Avenue,2024-01-21T16:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,31.8
330914,Hartley Avenue,2024-01-21T16:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,41.2
330914,Hartley Avenue,2024-01-21T16:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,79.8
330914,Hartley Avenue,2024-01-21T16:30:00.000+00:00,transformer,,Temperature,C,30.0
330914,Hartley Avenue,2024-01-21T16:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.57
330914,Hartley Avenue,2024-01-21T16:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.64
330914,Hartley Avenue,2024-01-21T16:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.84
330914,Hartley Avenue,2024-01-21T16:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.45
330914,Hartley Avenue,2024-01-21T16:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.04
330914,Hartley Avenue,2024-01-21T16:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.3
330914,Hartley Avenue,2024-01-21T16:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.6
330914,Hartley Avenue,2024-01-21T16:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.08
330914,Hartley Avenue,2024-01-21T16:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.42
330914,Hartley Avenue,2024-01-21T16:30:00.000+00:00,busbar,,L3 Active Power,kW,39.14
330914,Hartley Avenue,2024-01-21T16:30:00.000+00:00,busbar,,L2 Active Power,kW,43.75
330914,Hartley Avenue,2024-01-21T16:30:00.000+00:00,busbar,,L1 Active Power,kW,47.62
330914,Hartley Avenue,2024-01-21T16:30:00.000+00:00,busbar,,N Current (RMS),A,58.1
330914,Hartley Avenue,2024-01-21T16:30:00.000+00:00,busbar,,L3 Current (RMS),A,162.3
330914,Hartley Avenue,2024-01-21T16:30:00.000+00:00,busbar,,L2 Current (RMS),A,179.0
330914,Hartley Avenue,2024-01-21T16:30:00.000+00:00,busbar,,L1 Current (RMS),A,196.7
330914,Hartley Avenue,2024-01-21T16:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-2.5
330914,Hartley Avenue,2024-01-21T16:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.08
330914,Hartley Avenue,2024-01-21T16:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.89
330914,Hartley Avenue,2024-01-21T16:20:00.000+00:00,feeder,0030,L3 Active Power,kW,10.95
330914,Hartley Avenue,2024-01-21T16:20:00.000+00:00,feeder,0030,L2 Active Power,kW,12.7
330914,Hartley Avenue,2024-01-21T16:20:00.000+00:00,feeder,0030,L1 Active Power,kW,17.98
330914,Hartley Avenue,2024-01-21T16:20:00.000+00:00,feeder,0030,N Current (RMS),A,26.4
330914,Hartley Avenue,2024-01-21T16:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,47.1
330914,Hartley Avenue,2024-01-21T16:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,52.7
330914,Hartley Avenue,2024-01-21T16:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,73.8
330914,Hartley Avenue,2024-01-21T16:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.14
330914,Hartley Avenue,2024-01-21T16:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.1
330914,Hartley Avenue,2024-01-21T16:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.39
330914,Hartley Avenue,2024-01-21T16:20:00.000+00:00,feeder,0020,L3 Active Power,kW,21.78
330914,Hartley Avenue,2024-01-21T16:20:00.000+00:00,feeder,0020,L2 Active Power,kW,17.26
330914,Hartley Avenue,2024-01-21T16:20:00.000+00:00,feeder,0020,L1 Active Power,kW,7.08
330914,Hartley Avenue,2024-01-21T16:20:00.000+00:00,feeder,0020,N Current (RMS),A,45.2
330914,Hartley Avenue,2024-01-21T16:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,90.0
330914,Hartley Avenue,2024-01-21T16:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,71.7
330914,Hartley Avenue,2024-01-21T16:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,31.4
330914,Hartley Avenue,2024-01-21T16:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.36
330914,Hartley Avenue,2024-01-21T16:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.33
330914,Hartley Avenue,2024-01-21T16:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.8
330914,Hartley Avenue,2024-01-21T16:20:00.000+00:00,feeder,0010,L3 Active Power,kW,8.2
330914,Hartley Avenue,2024-01-21T16:20:00.000+00:00,feeder,0010,L2 Active Power,kW,6.84
330914,Hartley Avenue,2024-01-21T16:20:00.000+00:00,feeder,0010,L1 Active Power,kW,23.42
330914,Hartley Avenue,2024-01-21T16:20:00.000+00:00,feeder,0010,N Current (RMS),A,62.6
330914,Hartley Avenue,2024-01-21T16:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,35.2
330914,Hartley Avenue,2024-01-21T16:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,28.4
330914,Hartley Avenue,2024-01-21T16:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,97.5
330914,Hartley Avenue,2024-01-21T16:20:00.000+00:00,transformer,,Temperature,C,30.0
330914,Hartley Avenue,2024-01-21T16:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.62
330914,Hartley Avenue,2024-01-21T16:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.83
330914,Hartley Avenue,2024-01-21T16:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.87
330914,Hartley Avenue,2024-01-21T16:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.95
330914,Hartley Avenue,2024-01-21T16:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.04
330914,Hartley Avenue,2024-01-21T16:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.86
330914,Hartley Avenue,2024-01-21T16:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
330914,Hartley Avenue,2024-01-21T16:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.51
330914,Hartley Avenue,2024-01-21T16:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.08
330914,Hartley Avenue,2024-01-21T16:20:00.000+00:00,busbar,,L3 Active Power,kW,40.92
330914,Hartley Avenue,2024-01-21T16:20:00.000+00:00,busbar,,L2 Active Power,kW,36.8
330914,Hartley Avenue,2024-01-21T16:20:00.000+00:00,busbar,,L1 Active Power,kW,48.48
330914,Hartley Avenue,2024-01-21T16:20:00.000+00:00,busbar,,N Current (RMS),A,66.1
330914,Hartley Avenue,2024-01-21T16:20:00.000+00:00,busbar,,L3 Current (RMS),A,169.5
330914,Hartley Avenue,2024-01-21T16:20:00.000+00:00,busbar,,L2 Current (RMS),A,151.5
330914,Hartley Avenue,2024-01-21T16:20:00.000+00:00,busbar,,L1 Current (RMS),A,200.6
330914,Hartley Avenue,2024-01-21T16:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-2.4
330914,Hartley Avenue,2024-01-21T16:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.94
330914,Hartley Avenue,2024-01-21T16:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.95
330914,Hartley Avenue,2024-01-21T16:10:00.000+00:00,feeder,0030,L3 Active Power,kW,10.82
330914,Hartley Avenue,2024-01-21T16:10:00.000+00:00,feeder,0030,L2 Active Power,kW,11.84
330914,Hartley Avenue,2024-01-21T16:10:00.000+00:00,feeder,0030,L1 Active Power,kW,20.09
330914,Hartley Avenue,2024-01-21T16:10:00.000+00:00,feeder,0030,N Current (RMS),A,34.0
330914,Hartley Avenue,2024-01-21T16:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,46.3
330914,Hartley Avenue,2024-01-21T16:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,49.8
330914,Hartley Avenue,2024-01-21T16:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,82.5
330914,Hartley Avenue,2024-01-21T16:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.98
330914,Hartley Avenue,2024-01-21T16:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.73
330914,Hartley Avenue,2024-01-21T16:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.22
330914,Hartley Avenue,2024-01-21T16:10:00.000+00:00,feeder,0020,L3 Active Power,kW,21.12
330914,Hartley Avenue,2024-01-21T16:10:00.000+00:00,feeder,0020,L2 Active Power,kW,12.1
330914,Hartley Avenue,2024-01-21T16:10:00.000+00:00,feeder,0020,L1 Active Power,kW,8.95
330914,Hartley Avenue,2024-01-21T16:10:00.000+00:00,feeder,0020,N Current (RMS),A,37.8
330914,Hartley Avenue,2024-01-21T16:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,87.4
330914,Hartley Avenue,2024-01-21T16:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,50.6
330914,Hartley Avenue,2024-01-21T16:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,38.6
330914,Hartley Avenue,2024-01-21T16:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.46
330914,Hartley Avenue,2024-01-21T16:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.16
330914,Hartley Avenue,2024-01-21T16:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.16
330914,Hartley Avenue,2024-01-21T16:10:00.000+00:00,feeder,0010,L3 Active Power,kW,8.28
330914,Hartley Avenue,2024-01-21T16:10:00.000+00:00,feeder,0010,L2 Active Power,kW,7.83
330914,Hartley Avenue,2024-01-21T16:10:00.000+00:00,feeder,0010,L1 Active Power,kW,26.54
330914,Hartley Avenue,2024-01-21T16:10:00.000+00:00,feeder,0010,N Current (RMS),A,68.6
330914,Hartley Avenue,2024-01-21T16:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,35.2
330914,Hartley Avenue,2024-01-21T16:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,32.2
330914,Hartley Avenue,2024-01-21T16:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,109.3
330914,Hartley Avenue,2024-01-21T16:10:00.000+00:00,transformer,,Temperature,C,29.9
330914,Hartley Avenue,2024-01-21T16:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.56
330914,Hartley Avenue,2024-01-21T16:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.69
330914,Hartley Avenue,2024-01-21T16:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.89
330914,Hartley Avenue,2024-01-21T16:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.98
330914,Hartley Avenue,2024-01-21T16:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.05
330914,Hartley Avenue,2024-01-21T16:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.51
330914,Hartley Avenue,2024-01-21T16:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.84
330914,Hartley Avenue,2024-01-21T16:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.51
330914,Hartley Avenue,2024-01-21T16:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.33
330914,Hartley Avenue,2024-01-21T16:10:00.000+00:00,busbar,,L3 Active Power,kW,40.22
330914,Hartley Avenue,2024-01-21T16:10:00.000+00:00,busbar,,L2 Active Power,kW,31.77
330914,Hartley Avenue,2024-01-21T16:10:00.000+00:00,busbar,,L1 Active Power,kW,55.58
330914,Hartley Avenue,2024-01-21T16:10:00.000+00:00,busbar,,N Current (RMS),A,87.9
330914,Hartley Avenue,2024-01-21T16:10:00.000+00:00,busbar,,L3 Current (RMS),A,166.5
330914,Hartley Avenue,2024-01-21T16:10:00.000+00:00,busbar,,L2 Current (RMS),A,130.6
330914,Hartley Avenue,2024-01-21T16:10:00.000+00:00,busbar,,L1 Current (RMS),A,228.2
330914,Hartley Avenue,2024-01-21T16:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.76
330914,Hartley Avenue,2024-01-21T16:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.67
330914,Hartley Avenue,2024-01-21T16:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.63
330914,Hartley Avenue,2024-01-21T16:00:00.000+00:00,feeder,0030,L3 Active Power,kW,9.93
330914,Hartley Avenue,2024-01-21T16:00:00.000+00:00,feeder,0030,L2 Active Power,kW,14.06
330914,Hartley Avenue,2024-01-21T16:00:00.000+00:00,feeder,0030,L1 Active Power,kW,19.71
330914,Hartley Avenue,2024-01-21T16:00:00.000+00:00,feeder,0030,N Current (RMS),A,33.7
330914,Hartley Avenue,2024-01-21T16:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,43.5
330914,Hartley Avenue,2024-01-21T16:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,58.2
330914,Hartley Avenue,2024-01-21T16:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,81.3
330914,Hartley Avenue,2024-01-21T16:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.53
330914,Hartley Avenue,2024-01-21T16:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.53
330914,Hartley Avenue,2024-01-21T16:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.26
330914,Hartley Avenue,2024-01-21T16:00:00.000+00:00,feeder,0020,L3 Active Power,kW,16.03
330914,Hartley Avenue,2024-01-21T16:00:00.000+00:00,feeder,0020,L2 Active Power,kW,11.07
330914,Hartley Avenue,2024-01-21T16:00:00.000+00:00,feeder,0020,L1 Active Power,kW,4.5
330914,Hartley Avenue,2024-01-21T16:00:00.000+00:00,feeder,0020,N Current (RMS),A,36.8
330914,Hartley Avenue,2024-01-21T16:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,67.6
330914,Hartley Avenue,2024-01-21T16:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,46.3
330914,Hartley Avenue,2024-01-21T16:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,21.5
330914,Hartley Avenue,2024-01-21T16:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.14
330914,Hartley Avenue,2024-01-21T16:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.05
330914,Hartley Avenue,2024-01-21T16:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.88
330914,Hartley Avenue,2024-01-21T16:00:00.000+00:00,feeder,0010,L3 Active Power,kW,12.05
330914,Hartley Avenue,2024-01-21T16:00:00.000+00:00,feeder,0010,L2 Active Power,kW,9.68
330914,Hartley Avenue,2024-01-21T16:00:00.000+00:00,feeder,0010,L1 Active Power,kW,23.37
330914,Hartley Avenue,2024-01-21T16:00:00.000+00:00,feeder,0010,N Current (RMS),A,50.6
330914,Hartley Avenue,2024-01-21T16:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,50.6
330914,Hartley Avenue,2024-01-21T16:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,40.6
330914,Hartley Avenue,2024-01-21T16:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,96.1
330914,Hartley Avenue,2024-01-21T16:00:00.000+00:00,transformer,,Temperature,C,29.9
330914,Hartley Avenue,2024-01-21T16:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.51
330914,Hartley Avenue,2024-01-21T16:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.86
330914,Hartley Avenue,2024-01-21T16:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.84
330914,Hartley Avenue,2024-01-21T16:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.0
330914,Hartley Avenue,2024-01-21T16:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.93
330914,Hartley Avenue,2024-01-21T16:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.67
330914,Hartley Avenue,2024-01-21T16:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.43
330914,Hartley Avenue,2024-01-21T16:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.15
330914,Hartley Avenue,2024-01-21T16:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.77
330914,Hartley Avenue,2024-01-21T16:00:00.000+00:00,busbar,,L3 Active Power,kW,38.01
330914,Hartley Avenue,2024-01-21T16:00:00.000+00:00,busbar,,L2 Active Power,kW,34.81
330914,Hartley Avenue,2024-01-21T16:00:00.000+00:00,busbar,,L1 Active Power,kW,47.57
330914,Hartley Avenue,2024-01-21T16:00:00.000+00:00,busbar,,N Current (RMS),A,64.0
330914,Hartley Avenue,2024-01-21T16:00:00.000+00:00,busbar,,L3 Current (RMS),A,159.5
330914,Hartley Avenue,2024-01-21T16:00:00.000+00:00,busbar,,L2 Current (RMS),A,143.4
330914,Hartley Avenue,2024-01-21T16:00:00.000+00:00,busbar,,L1 Current (RMS),A,196.3
330914,Hartley Avenue,2024-01-21T15:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.89
330914,Hartley Avenue,2024-01-21T15:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.98
330914,Hartley Avenue,2024-01-21T15:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.98
330914,Hartley Avenue,2024-01-21T15:50:00.000+00:00,feeder,0030,L3 Active Power,kW,8.93
330914,Hartley Avenue,2024-01-21T15:50:00.000+00:00,feeder,0030,L2 Active Power,kW,11.54
330914,Hartley Avenue,2024-01-21T15:50:00.000+00:00,feeder,0030,L1 Active Power,kW,17.31
330914,Hartley Avenue,2024-01-21T15:50:00.000+00:00,feeder,0030,N Current (RMS),A,30.8
330914,Hartley Avenue,2024-01-21T15:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,38.5
330914,Hartley Avenue,2024-01-21T15:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,48.0
330914,Hartley Avenue,2024-01-21T15:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,71.6
330914,Hartley Avenue,2024-01-21T15:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-3.04
330914,Hartley Avenue,2024-01-21T15:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.86
330914,Hartley Avenue,2024-01-21T15:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.21
330914,Hartley Avenue,2024-01-21T15:50:00.000+00:00,feeder,0020,L3 Active Power,kW,9.21
330914,Hartley Avenue,2024-01-21T15:50:00.000+00:00,feeder,0020,L2 Active Power,kW,10.11
330914,Hartley Avenue,2024-01-21T15:50:00.000+00:00,feeder,0020,L1 Active Power,kW,6.38
330914,Hartley Avenue,2024-01-21T15:50:00.000+00:00,feeder,0020,N Current (RMS),A,21.5
330914,Hartley Avenue,2024-01-21T15:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,41.8
330914,Hartley Avenue,2024-01-21T15:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,42.0
330914,Hartley Avenue,2024-01-21T15:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,28.4
330914,Hartley Avenue,2024-01-21T15:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.68
330914,Hartley Avenue,2024-01-21T15:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.04
330914,Hartley Avenue,2024-01-21T15:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.68
330914,Hartley Avenue,2024-01-21T15:50:00.000+00:00,feeder,0010,L3 Active Power,kW,12.76
330914,Hartley Avenue,2024-01-21T15:50:00.000+00:00,feeder,0010,L2 Active Power,kW,13.7
330914,Hartley Avenue,2024-01-21T15:50:00.000+00:00,feeder,0010,L1 Active Power,kW,26.73
330914,Hartley Avenue,2024-01-21T15:50:00.000+00:00,feeder,0010,N Current (RMS),A,52.0
330914,Hartley Avenue,2024-01-21T15:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,53.0
330914,Hartley Avenue,2024-01-21T15:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,56.2
330914,Hartley Avenue,2024-01-21T15:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,110.5
330914,Hartley Avenue,2024-01-21T15:50:00.000+00:00,transformer,,Temperature,C,29.9
330914,Hartley Avenue,2024-01-21T15:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.5
330914,Hartley Avenue,2024-01-21T15:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.38
330914,Hartley Avenue,2024-01-21T15:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.85
330914,Hartley Avenue,2024-01-21T15:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.42
330914,Hartley Avenue,2024-01-21T15:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.95
330914,Hartley Avenue,2024-01-21T15:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.12
330914,Hartley Avenue,2024-01-21T15:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.62
330914,Hartley Avenue,2024-01-21T15:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.8
330914,Hartley Avenue,2024-01-21T15:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.86
330914,Hartley Avenue,2024-01-21T15:50:00.000+00:00,busbar,,L3 Active Power,kW,30.9
330914,Hartley Avenue,2024-01-21T15:50:00.000+00:00,busbar,,L2 Active Power,kW,35.35
330914,Hartley Avenue,2024-01-21T15:50:00.000+00:00,busbar,,L1 Active Power,kW,50.41
330914,Hartley Avenue,2024-01-21T15:50:00.000+00:00,busbar,,N Current (RMS),A,74.4
330914,Hartley Avenue,2024-01-21T15:50:00.000+00:00,busbar,,L3 Current (RMS),A,130.2
330914,Hartley Avenue,2024-01-21T15:50:00.000+00:00,busbar,,L2 Current (RMS),A,144.8
330914,Hartley Avenue,2024-01-21T15:50:00.000+00:00,busbar,,L1 Current (RMS),A,207.9
330914,Hartley Avenue,2024-01-21T15:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.6
330914,Hartley Avenue,2024-01-21T15:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.21
330914,Hartley Avenue,2024-01-21T15:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.65
330914,Hartley Avenue,2024-01-21T15:40:00.000+00:00,feeder,0030,L3 Active Power,kW,9.93
330914,Hartley Avenue,2024-01-21T15:40:00.000+00:00,feeder,0030,L2 Active Power,kW,11.3
330914,Hartley Avenue,2024-01-21T15:40:00.000+00:00,feeder,0030,L1 Active Power,kW,14.17
330914,Hartley Avenue,2024-01-21T15:40:00.000+00:00,feeder,0030,N Current (RMS),A,27.0
330914,Hartley Avenue,2024-01-21T15:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,42.4
330914,Hartley Avenue,2024-01-21T15:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,48.2
330914,Hartley Avenue,2024-01-21T15:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,59.9
330914,Hartley Avenue,2024-01-21T15:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.75
330914,Hartley Avenue,2024-01-21T15:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.86
330914,Hartley Avenue,2024-01-21T15:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.24
330914,Hartley Avenue,2024-01-21T15:40:00.000+00:00,feeder,0020,L3 Active Power,kW,6.31
330914,Hartley Avenue,2024-01-21T15:40:00.000+00:00,feeder,0020,L2 Active Power,kW,13.22
330914,Hartley Avenue,2024-01-21T15:40:00.000+00:00,feeder,0020,L1 Active Power,kW,4.32
330914,Hartley Avenue,2024-01-21T15:40:00.000+00:00,feeder,0020,N Current (RMS),A,33.2
330914,Hartley Avenue,2024-01-21T15:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,29.6
330914,Hartley Avenue,2024-01-21T15:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,54.9
330914,Hartley Avenue,2024-01-21T15:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,20.7
330914,Hartley Avenue,2024-01-21T15:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.15
330914,Hartley Avenue,2024-01-21T15:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.09
330914,Hartley Avenue,2024-01-21T15:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.9
330914,Hartley Avenue,2024-01-21T15:40:00.000+00:00,feeder,0010,L3 Active Power,kW,12.01
330914,Hartley Avenue,2024-01-21T15:40:00.000+00:00,feeder,0010,L2 Active Power,kW,11.66
330914,Hartley Avenue,2024-01-21T15:40:00.000+00:00,feeder,0010,L1 Active Power,kW,26.01
330914,Hartley Avenue,2024-01-21T15:40:00.000+00:00,feeder,0010,N Current (RMS),A,52.6
330914,Hartley Avenue,2024-01-21T15:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,50.0
330914,Hartley Avenue,2024-01-21T15:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,47.6
330914,Hartley Avenue,2024-01-21T15:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,107.4
330914,Hartley Avenue,2024-01-21T15:40:00.000+00:00,transformer,,Temperature,C,29.8
330914,Hartley Avenue,2024-01-21T15:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.55
330914,Hartley Avenue,2024-01-21T15:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.43
330914,Hartley Avenue,2024-01-21T15:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.86
330914,Hartley Avenue,2024-01-21T15:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.37
330914,Hartley Avenue,2024-01-21T15:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.94
330914,Hartley Avenue,2024-01-21T15:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.22
330914,Hartley Avenue,2024-01-21T15:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.51
330914,Hartley Avenue,2024-01-21T15:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.16
330914,Hartley Avenue,2024-01-21T15:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.79
330914,Hartley Avenue,2024-01-21T15:40:00.000+00:00,busbar,,L3 Active Power,kW,28.25
330914,Hartley Avenue,2024-01-21T15:40:00.000+00:00,busbar,,L2 Active Power,kW,36.19
330914,Hartley Avenue,2024-01-21T15:40:00.000+00:00,busbar,,L1 Active Power,kW,44.5
330914,Hartley Avenue,2024-01-21T15:40:00.000+00:00,busbar,,N Current (RMS),A,66.3
330914,Hartley Avenue,2024-01-21T15:40:00.000+00:00,busbar,,L3 Current (RMS),A,119.7
330914,Hartley Avenue,2024-01-21T15:40:00.000+00:00,busbar,,L2 Current (RMS),A,148.8
330914,Hartley Avenue,2024-01-21T15:40:00.000+00:00,busbar,,L1 Current (RMS),A,184.8
330914,Hartley Avenue,2024-01-21T15:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.7
330914,Hartley Avenue,2024-01-21T15:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.15
330914,Hartley Avenue,2024-01-21T15:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.26
330914,Hartley Avenue,2024-01-21T15:30:00.000+00:00,feeder,0030,L3 Active Power,kW,8.62
330914,Hartley Avenue,2024-01-21T15:30:00.000+00:00,feeder,0030,L2 Active Power,kW,8.43
330914,Hartley Avenue,2024-01-21T15:30:00.000+00:00,feeder,0030,L1 Active Power,kW,15.92
330914,Hartley Avenue,2024-01-21T15:30:00.000+00:00,feeder,0030,N Current (RMS),A,33.4
330914,Hartley Avenue,2024-01-21T15:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,37.0
330914,Hartley Avenue,2024-01-21T15:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,36.6
330914,Hartley Avenue,2024-01-21T15:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,67.6
330914,Hartley Avenue,2024-01-21T15:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.42
330914,Hartley Avenue,2024-01-21T15:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.85
330914,Hartley Avenue,2024-01-21T15:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.2
330914,Hartley Avenue,2024-01-21T15:30:00.000+00:00,feeder,0020,L3 Active Power,kW,7.83
330914,Hartley Avenue,2024-01-21T15:30:00.000+00:00,feeder,0020,L2 Active Power,kW,10.95
330914,Hartley Avenue,2024-01-21T15:30:00.000+00:00,feeder,0020,L1 Active Power,kW,4.57
330914,Hartley Avenue,2024-01-21T15:30:00.000+00:00,feeder,0020,N Current (RMS),A,24.9
330914,Hartley Avenue,2024-01-21T15:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,34.9
330914,Hartley Avenue,2024-01-21T15:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,45.8
330914,Hartley Avenue,2024-01-21T15:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,21.7
330914,Hartley Avenue,2024-01-21T15:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.12
330914,Hartley Avenue,2024-01-21T15:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.4
330914,Hartley Avenue,2024-01-21T15:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.81
330914,Hartley Avenue,2024-01-21T15:30:00.000+00:00,feeder,0010,L3 Active Power,kW,10.13
330914,Hartley Avenue,2024-01-21T15:30:00.000+00:00,feeder,0010,L2 Active Power,kW,11.59
330914,Hartley Avenue,2024-01-21T15:30:00.000+00:00,feeder,0010,L1 Active Power,kW,30.91
330914,Hartley Avenue,2024-01-21T15:30:00.000+00:00,feeder,0010,N Current (RMS),A,72.9
330914,Hartley Avenue,2024-01-21T15:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,43.0
330914,Hartley Avenue,2024-01-21T15:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,48.0
330914,Hartley Avenue,2024-01-21T15:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,128.5
330914,Hartley Avenue,2024-01-21T15:30:00.000+00:00,transformer,,Temperature,C,29.8
330914,Hartley Avenue,2024-01-21T15:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.62
330914,Hartley Avenue,2024-01-21T15:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.85
330914,Hartley Avenue,2024-01-21T15:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.87
330914,Hartley Avenue,2024-01-21T15:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.44
330914,Hartley Avenue,2024-01-21T15:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.95
330914,Hartley Avenue,2024-01-21T15:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.06
330914,Hartley Avenue,2024-01-21T15:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.24
330914,Hartley Avenue,2024-01-21T15:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.61
330914,Hartley Avenue,2024-01-21T15:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.27
330914,Hartley Avenue,2024-01-21T15:30:00.000+00:00,busbar,,L3 Active Power,kW,26.58
330914,Hartley Avenue,2024-01-21T15:30:00.000+00:00,busbar,,L2 Active Power,kW,30.96
330914,Hartley Avenue,2024-01-21T15:30:00.000+00:00,busbar,,L1 Active Power,kW,51.41
330914,Hartley Avenue,2024-01-21T15:30:00.000+00:00,busbar,,N Current (RMS),A,93.1
330914,Hartley Avenue,2024-01-21T15:30:00.000+00:00,busbar,,L3 Current (RMS),A,113.7
330914,Hartley Avenue,2024-01-21T15:30:00.000+00:00,busbar,,L2 Current (RMS),A,127.9
330914,Hartley Avenue,2024-01-21T15:30:00.000+00:00,busbar,,L1 Current (RMS),A,213.9
330914,Hartley Avenue,2024-01-21T15:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.58
330914,Hartley Avenue,2024-01-21T15:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.3
330914,Hartley Avenue,2024-01-21T15:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.51
330914,Hartley Avenue,2024-01-21T15:20:00.000+00:00,feeder,0030,L3 Active Power,kW,9.06
330914,Hartley Avenue,2024-01-21T15:20:00.000+00:00,feeder,0030,L2 Active Power,kW,7.88
