Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
330914,Hartley Avenue,2024-01-21T15:20:00.000+00:00,feeder,0030,L1 Active Power,kW,13.88
330914,Hartley Avenue,2024-01-21T15:20:00.000+00:00,feeder,0030,N Current (RMS),A,24.6
330914,Hartley Avenue,2024-01-21T15:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,38.7
330914,Hartley Avenue,2024-01-21T15:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,34.1
330914,Hartley Avenue,2024-01-21T15:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,58.4
330914,Hartley Avenue,2024-01-21T15:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.43
330914,Hartley Avenue,2024-01-21T15:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.01
330914,Hartley Avenue,2024-01-21T15:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.12
330914,Hartley Avenue,2024-01-21T15:20:00.000+00:00,feeder,0020,L3 Active Power,kW,6.42
330914,Hartley Avenue,2024-01-21T15:20:00.000+00:00,feeder,0020,L2 Active Power,kW,14.46
330914,Hartley Avenue,2024-01-21T15:20:00.000+00:00,feeder,0020,L1 Active Power,kW,6.0
330914,Hartley Avenue,2024-01-21T15:20:00.000+00:00,feeder,0020,N Current (RMS),A,32.1
330914,Hartley Avenue,2024-01-21T15:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,29.6
330914,Hartley Avenue,2024-01-21T15:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,59.9
330914,Hartley Avenue,2024-01-21T15:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,26.7
330914,Hartley Avenue,2024-01-21T15:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.08
330914,Hartley Avenue,2024-01-21T15:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.29
330914,Hartley Avenue,2024-01-21T15:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.46
330914,Hartley Avenue,2024-01-21T15:20:00.000+00:00,feeder,0010,L3 Active Power,kW,10.65
330914,Hartley Avenue,2024-01-21T15:20:00.000+00:00,feeder,0010,L2 Active Power,kW,7.98
330914,Hartley Avenue,2024-01-21T15:20:00.000+00:00,feeder,0010,L1 Active Power,kW,30.45
330914,Hartley Avenue,2024-01-21T15:20:00.000+00:00,feeder,0010,N Current (RMS),A,80.0
330914,Hartley Avenue,2024-01-21T15:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,45.1
330914,Hartley Avenue,2024-01-21T15:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,33.4
330914,Hartley Avenue,2024-01-21T15:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,128.4
330914,Hartley Avenue,2024-01-21T15:20:00.000+00:00,transformer,,Temperature,C,29.8
330914,Hartley Avenue,2024-01-21T15:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.61
330914,Hartley Avenue,2024-01-21T15:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.5
330914,Hartley Avenue,2024-01-21T15:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.87
330914,Hartley Avenue,2024-01-21T15:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.58
330914,Hartley Avenue,2024-01-21T15:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.98
330914,Hartley Avenue,2024-01-21T15:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.86
330914,Hartley Avenue,2024-01-21T15:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.09
330914,Hartley Avenue,2024-01-21T15:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.61
330914,Hartley Avenue,2024-01-21T15:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.1
330914,Hartley Avenue,2024-01-21T15:20:00.000+00:00,busbar,,L3 Active Power,kW,26.13
330914,Hartley Avenue,2024-01-21T15:20:00.000+00:00,busbar,,L2 Active Power,kW,30.33
330914,Hartley Avenue,2024-01-21T15:20:00.000+00:00,busbar,,L1 Active Power,kW,50.33
330914,Hartley Avenue,2024-01-21T15:20:00.000+00:00,busbar,,N Current (RMS),A,92.8
330914,Hartley Avenue,2024-01-21T15:20:00.000+00:00,busbar,,L3 Current (RMS),A,111.8
330914,Hartley Avenue,2024-01-21T15:20:00.000+00:00,busbar,,L2 Current (RMS),A,125.6
330914,Hartley Avenue,2024-01-21T15:20:00.000+00:00,busbar,,L1 Current (RMS),A,211.1
330914,Hartley Avenue,2024-01-21T15:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.5
330914,Hartley Avenue,2024-01-21T15:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.44
330914,Hartley Avenue,2024-01-21T15:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.92
330914,Hartley Avenue,2024-01-21T15:10:00.000+00:00,feeder,0030,L3 Active Power,kW,8.43
330914,Hartley Avenue,2024-01-21T15:10:00.000+00:00,feeder,0030,L2 Active Power,kW,7.57
330914,Hartley Avenue,2024-01-21T15:10:00.000+00:00,feeder,0030,L1 Active Power,kW,16.17
330914,Hartley Avenue,2024-01-21T15:10:00.000+00:00,feeder,0030,N Current (RMS),A,33.7
330914,Hartley Avenue,2024-01-21T15:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,36.1
330914,Hartley Avenue,2024-01-21T15:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,33.2
330914,Hartley Avenue,2024-01-21T15:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,68.2
330914,Hartley Avenue,2024-01-21T15:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.58
330914,Hartley Avenue,2024-01-21T15:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.6
330914,Hartley Avenue,2024-01-21T15:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.16
330914,Hartley Avenue,2024-01-21T15:10:00.000+00:00,feeder,0020,L3 Active Power,kW,11.17
330914,Hartley Avenue,2024-01-21T15:10:00.000+00:00,feeder,0020,L2 Active Power,kW,16.6
330914,Hartley Avenue,2024-01-21T15:10:00.000+00:00,feeder,0020,L1 Active Power,kW,5.1
330914,Hartley Avenue,2024-01-21T15:10:00.000+00:00,feeder,0020,N Current (RMS),A,37.3
330914,Hartley Avenue,2024-01-21T15:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,48.4
330914,Hartley Avenue,2024-01-21T15:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,68.7
330914,Hartley Avenue,2024-01-21T15:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,24.1
330914,Hartley Avenue,2024-01-21T15:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.93
330914,Hartley Avenue,2024-01-21T15:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.03
330914,Hartley Avenue,2024-01-21T15:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.81
330914,Hartley Avenue,2024-01-21T15:10:00.000+00:00,feeder,0010,L3 Active Power,kW,10.45
330914,Hartley Avenue,2024-01-21T15:10:00.000+00:00,feeder,0010,L2 Active Power,kW,8.1
330914,Hartley Avenue,2024-01-21T15:10:00.000+00:00,feeder,0010,L1 Active Power,kW,26.71
330914,Hartley Avenue,2024-01-21T15:10:00.000+00:00,feeder,0010,N Current (RMS),A,65.3
330914,Hartley Avenue,2024-01-21T15:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,44.3
330914,Hartley Avenue,2024-01-21T15:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,34.1
330914,Hartley Avenue,2024-01-21T15:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,111.4
330914,Hartley Avenue,2024-01-21T15:10:00.000+00:00,transformer,,Temperature,C,29.7
330914,Hartley Avenue,2024-01-21T15:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.64
330914,Hartley Avenue,2024-01-21T15:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.72
330914,Hartley Avenue,2024-01-21T15:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.89
330914,Hartley Avenue,2024-01-21T15:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.85
330914,Hartley Avenue,2024-01-21T15:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.03
330914,Hartley Avenue,2024-01-21T15:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.13
330914,Hartley Avenue,2024-01-21T15:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.01
330914,Hartley Avenue,2024-01-21T15:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.01
330914,Hartley Avenue,2024-01-21T15:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.9
330914,Hartley Avenue,2024-01-21T15:10:00.000+00:00,busbar,,L3 Active Power,kW,30.05
330914,Hartley Avenue,2024-01-21T15:10:00.000+00:00,busbar,,L2 Active Power,kW,32.27
330914,Hartley Avenue,2024-01-21T15:10:00.000+00:00,busbar,,L1 Active Power,kW,47.97
330914,Hartley Avenue,2024-01-21T15:10:00.000+00:00,busbar,,N Current (RMS),A,77.1
330914,Hartley Avenue,2024-01-21T15:10:00.000+00:00,busbar,,L3 Current (RMS),A,127.3
330914,Hartley Avenue,2024-01-21T15:10:00.000+00:00,busbar,,L2 Current (RMS),A,133.4
330914,Hartley Avenue,2024-01-21T15:10:00.000+00:00,busbar,,L1 Current (RMS),A,200.9
330914,Hartley Avenue,2024-01-21T15:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-2.18
330914,Hartley Avenue,2024-01-21T15:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.58
330914,Hartley Avenue,2024-01-21T15:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.77
330914,Hartley Avenue,2024-01-21T15:00:00.000+00:00,feeder,0030,L3 Active Power,kW,8.12
330914,Hartley Avenue,2024-01-21T15:00:00.000+00:00,feeder,0030,L2 Active Power,kW,7.45
330914,Hartley Avenue,2024-01-21T15:00:00.000+00:00,feeder,0030,L1 Active Power,kW,11.79
330914,Hartley Avenue,2024-01-21T15:00:00.000+00:00,feeder,0030,N Current (RMS),A,21.1
330914,Hartley Avenue,2024-01-21T15:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,35.5
330914,Hartley Avenue,2024-01-21T15:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,32.3
330914,Hartley Avenue,2024-01-21T15:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,50.5
330914,Hartley Avenue,2024-01-21T15:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.35
330914,Hartley Avenue,2024-01-21T15:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.83
330914,Hartley Avenue,2024-01-21T15:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.12
330914,Hartley Avenue,2024-01-21T15:00:00.000+00:00,feeder,0020,L3 Active Power,kW,10.84
330914,Hartley Avenue,2024-01-21T15:00:00.000+00:00,feeder,0020,L2 Active Power,kW,17.67
330914,Hartley Avenue,2024-01-21T15:00:00.000+00:00,feeder,0020,L1 Active Power,kW,4.37
330914,Hartley Avenue,2024-01-21T15:00:00.000+00:00,feeder,0020,N Current (RMS),A,40.1
330914,Hartley Avenue,2024-01-21T15:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,47.6
330914,Hartley Avenue,2024-01-21T15:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,73.0
330914,Hartley Avenue,2024-01-21T15:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,20.9
330914,Hartley Avenue,2024-01-21T15:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.86
330914,Hartley Avenue,2024-01-21T15:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.38
330914,Hartley Avenue,2024-01-21T15:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.98
330914,Hartley Avenue,2024-01-21T15:00:00.000+00:00,feeder,0010,L3 Active Power,kW,15.58
330914,Hartley Avenue,2024-01-21T15:00:00.000+00:00,feeder,0010,L2 Active Power,kW,7.58
330914,Hartley Avenue,2024-01-21T15:00:00.000+00:00,feeder,0010,L1 Active Power,kW,28.33
330914,Hartley Avenue,2024-01-21T15:00:00.000+00:00,feeder,0010,N Current (RMS),A,66.7
330914,Hartley Avenue,2024-01-21T15:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,64.5
330914,Hartley Avenue,2024-01-21T15:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,31.7
330914,Hartley Avenue,2024-01-21T15:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,117.0
330914,Hartley Avenue,2024-01-21T15:00:00.000+00:00,transformer,,Temperature,C,29.6
330914,Hartley Avenue,2024-01-21T15:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.69
330914,Hartley Avenue,2024-01-21T15:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.09
330914,Hartley Avenue,2024-01-21T15:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.92
330914,Hartley Avenue,2024-01-21T15:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.24
330914,Hartley Avenue,2024-01-21T15:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.05
330914,Hartley Avenue,2024-01-21T15:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.66
330914,Hartley Avenue,2024-01-21T15:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.39
330914,Hartley Avenue,2024-01-21T15:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.79
330914,Hartley Avenue,2024-01-21T15:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.87
330914,Hartley Avenue,2024-01-21T15:00:00.000+00:00,busbar,,L3 Active Power,kW,34.55
330914,Hartley Avenue,2024-01-21T15:00:00.000+00:00,busbar,,L2 Active Power,kW,32.71
330914,Hartley Avenue,2024-01-21T15:00:00.000+00:00,busbar,,L1 Active Power,kW,44.5
330914,Hartley Avenue,2024-01-21T15:00:00.000+00:00,busbar,,N Current (RMS),A,59.7
330914,Hartley Avenue,2024-01-21T15:00:00.000+00:00,busbar,,L3 Current (RMS),A,145.2
330914,Hartley Avenue,2024-01-21T15:00:00.000+00:00,busbar,,L2 Current (RMS),A,135.0
330914,Hartley Avenue,2024-01-21T15:00:00.000+00:00,busbar,,L1 Current (RMS),A,185.2
330914,Hartley Avenue,2024-01-21T14:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-2.27
330914,Hartley Avenue,2024-01-21T14:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.66
330914,Hartley Avenue,2024-01-21T14:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.88
330914,Hartley Avenue,2024-01-21T14:50:00.000+00:00,feeder,0030,L3 Active Power,kW,9.25
330914,Hartley Avenue,2024-01-21T14:50:00.000+00:00,feeder,0030,L2 Active Power,kW,6.11
330914,Hartley Avenue,2024-01-21T14:50:00.000+00:00,feeder,0030,L1 Active Power,kW,13.4
330914,Hartley Avenue,2024-01-21T14:50:00.000+00:00,feeder,0030,N Current (RMS),A,23.2
330914,Hartley Avenue,2024-01-21T14:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,40.7
330914,Hartley Avenue,2024-01-21T14:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,26.5
330914,Hartley Avenue,2024-01-21T14:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,55.7
330914,Hartley Avenue,2024-01-21T14:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.82
330914,Hartley Avenue,2024-01-21T14:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.1
330914,Hartley Avenue,2024-01-21T14:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.21
330914,Hartley Avenue,2024-01-21T14:50:00.000+00:00,feeder,0020,L3 Active Power,kW,13.31
330914,Hartley Avenue,2024-01-21T14:50:00.000+00:00,feeder,0020,L2 Active Power,kW,17.1
330914,Hartley Avenue,2024-01-21T14:50:00.000+00:00,feeder,0020,L1 Active Power,kW,4.65
330914,Hartley Avenue,2024-01-21T14:50:00.000+00:00,feeder,0020,N Current (RMS),A,37.4
330914,Hartley Avenue,2024-01-21T14:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,57.0
330914,Hartley Avenue,2024-01-21T14:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,70.6
330914,Hartley Avenue,2024-01-21T14:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,22.2
330914,Hartley Avenue,2024-01-21T14:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.5
330914,Hartley Avenue,2024-01-21T14:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.45
330914,Hartley Avenue,2024-01-21T14:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.25
330914,Hartley Avenue,2024-01-21T14:50:00.000+00:00,feeder,0010,L3 Active Power,kW,16.29
330914,Hartley Avenue,2024-01-21T14:50:00.000+00:00,feeder,0010,L2 Active Power,kW,9.44
330914,Hartley Avenue,2024-01-21T14:50:00.000+00:00,feeder,0010,L1 Active Power,kW,25.79
330914,Hartley Avenue,2024-01-21T14:50:00.000+00:00,feeder,0010,N Current (RMS),A,55.9
330914,Hartley Avenue,2024-01-21T14:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,67.5
330914,Hartley Avenue,2024-01-21T14:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,38.8
330914,Hartley Avenue,2024-01-21T14:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,106.6
330914,Hartley Avenue,2024-01-21T14:50:00.000+00:00,transformer,,Temperature,C,29.6
330914,Hartley Avenue,2024-01-21T14:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.67
330914,Hartley Avenue,2024-01-21T14:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.6
330914,Hartley Avenue,2024-01-21T14:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.94
330914,Hartley Avenue,2024-01-21T14:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.99
330914,Hartley Avenue,2024-01-21T14:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.1
330914,Hartley Avenue,2024-01-21T14:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.65
330914,Hartley Avenue,2024-01-21T14:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.59
330914,Hartley Avenue,2024-01-21T14:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.2
330914,Hartley Avenue,2024-01-21T14:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.34
330914,Hartley Avenue,2024-01-21T14:50:00.000+00:00,busbar,,L3 Active Power,kW,38.85
330914,Hartley Avenue,2024-01-21T14:50:00.000+00:00,busbar,,L2 Active Power,kW,32.65
330914,Hartley Avenue,2024-01-21T14:50:00.000+00:00,busbar,,L1 Active Power,kW,43.84
330914,Hartley Avenue,2024-01-21T14:50:00.000+00:00,busbar,,N Current (RMS),A,57.1
330914,Hartley Avenue,2024-01-21T14:50:00.000+00:00,busbar,,L3 Current (RMS),A,162.1
330914,Hartley Avenue,2024-01-21T14:50:00.000+00:00,busbar,,L2 Current (RMS),A,134.4
330914,Hartley Avenue,2024-01-21T14:50:00.000+00:00,busbar,,L1 Current (RMS),A,181.8
330914,Hartley Avenue,2024-01-21T14:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.97
330914,Hartley Avenue,2024-01-21T14:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.73
330914,Hartley Avenue,2024-01-21T14:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.58
330914,Hartley Avenue,2024-01-21T14:40:00.000+00:00,feeder,0030,L3 Active Power,kW,9.34
330914,Hartley Avenue,2024-01-21T14:40:00.000+00:00,feeder,0030,L2 Active Power,kW,6.71
330914,Hartley Avenue,2024-01-21T14:40:00.000+00:00,feeder,0030,L1 Active Power,kW,12.7
330914,Hartley Avenue,2024-01-21T14:40:00.000+00:00,feeder,0030,N Current (RMS),A,24.1
330914,Hartley Avenue,2024-01-21T14:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,40.3
330914,Hartley Avenue,2024-01-21T14:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,29.4
330914,Hartley Avenue,2024-01-21T14:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,54.1
330914,Hartley Avenue,2024-01-21T14:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.91
330914,Hartley Avenue,2024-01-21T14:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.45
330914,Hartley Avenue,2024-01-21T14:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.08
330914,Hartley Avenue,2024-01-21T14:40:00.000+00:00,feeder,0020,L3 Active Power,kW,10.53
330914,Hartley Avenue,2024-01-21T14:40:00.000+00:00,feeder,0020,L2 Active Power,kW,13.0
330914,Hartley Avenue,2024-01-21T14:40:00.000+00:00,feeder,0020,L1 Active Power,kW,5.65
330914,Hartley Avenue,2024-01-21T14:40:00.000+00:00,feeder,0020,N Current (RMS),A,27.0
330914,Hartley Avenue,2024-01-21T14:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,46.8
330914,Hartley Avenue,2024-01-21T14:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,54.0
330914,Hartley Avenue,2024-01-21T14:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,26.0
330914,Hartley Avenue,2024-01-21T14:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.65
330914,Hartley Avenue,2024-01-21T14:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.09
330914,Hartley Avenue,2024-01-21T14:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.8
330914,Hartley Avenue,2024-01-21T14:40:00.000+00:00,feeder,0010,L3 Active Power,kW,14.12
330914,Hartley Avenue,2024-01-21T14:40:00.000+00:00,feeder,0010,L2 Active Power,kW,10.44
330914,Hartley Avenue,2024-01-21T14:40:00.000+00:00,feeder,0010,L1 Active Power,kW,31.75
330914,Hartley Avenue,2024-01-21T14:40:00.000+00:00,feeder,0010,N Current (RMS),A,73.1
330914,Hartley Avenue,2024-01-21T14:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,58.8
330914,Hartley Avenue,2024-01-21T14:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,43.0
330914,Hartley Avenue,2024-01-21T14:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,131.1
330914,Hartley Avenue,2024-01-21T14:40:00.000+00:00,transformer,,Temperature,C,29.6
330914,Hartley Avenue,2024-01-21T14:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.66
330914,Hartley Avenue,2024-01-21T14:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.39
330914,Hartley Avenue,2024-01-21T14:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.95
330914,Hartley Avenue,2024-01-21T14:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.12
330914,Hartley Avenue,2024-01-21T14:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.12
330914,Hartley Avenue,2024-01-21T14:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.34
330914,Hartley Avenue,2024-01-21T14:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.53
330914,Hartley Avenue,2024-01-21T14:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.09
330914,Hartley Avenue,2024-01-21T14:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.47
330914,Hartley Avenue,2024-01-21T14:40:00.000+00:00,busbar,,L3 Active Power,kW,33.99
330914,Hartley Avenue,2024-01-21T14:40:00.000+00:00,busbar,,L2 Active Power,kW,30.15
330914,Hartley Avenue,2024-01-21T14:40:00.000+00:00,busbar,,L1 Active Power,kW,50.1
330914,Hartley Avenue,2024-01-21T14:40:00.000+00:00,busbar,,N Current (RMS),A,81.3
330914,Hartley Avenue,2024-01-21T14:40:00.000+00:00,busbar,,L3 Current (RMS),A,143.1
330914,Hartley Avenue,2024-01-21T14:40:00.000+00:00,busbar,,L2 Current (RMS),A,124.4
330914,Hartley Avenue,2024-01-21T14:40:00.000+00:00,busbar,,L1 Current (RMS),A,207.7
330914,Hartley Avenue,2024-01-21T14:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.83
330914,Hartley Avenue,2024-01-21T14:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.19
330914,Hartley Avenue,2024-01-21T14:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.43
330914,Hartley Avenue,2024-01-21T14:30:00.000+00:00,feeder,0030,L3 Active Power,kW,11.22
330914,Hartley Avenue,2024-01-21T14:30:00.000+00:00,feeder,0030,L2 Active Power,kW,6.36
330914,Hartley Avenue,2024-01-21T14:30:00.000+00:00,feeder,0030,L1 Active Power,kW,10.13
330914,Hartley Avenue,2024-01-21T14:30:00.000+00:00,feeder,0030,N Current (RMS),A,23.1
330914,Hartley Avenue,2024-01-21T14:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,48.0
330914,Hartley Avenue,2024-01-21T14:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,27.4
330914,Hartley Avenue,2024-01-21T14:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,42.7
330914,Hartley Avenue,2024-01-21T14:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.03
330914,Hartley Avenue,2024-01-21T14:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.91
330914,Hartley Avenue,2024-01-21T14:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.2
330914,Hartley Avenue,2024-01-21T14:30:00.000+00:00,feeder,0020,L3 Active Power,kW,10.64
330914,Hartley Avenue,2024-01-21T14:30:00.000+00:00,feeder,0020,L2 Active Power,kW,14.98
330914,Hartley Avenue,2024-01-21T14:30:00.000+00:00,feeder,0020,L1 Active Power,kW,4.65
330914,Hartley Avenue,2024-01-21T14:30:00.000+00:00,feeder,0020,N Current (RMS),A,32.0
330914,Hartley Avenue,2024-01-21T14:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,46.1
330914,Hartley Avenue,2024-01-21T14:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,62.5
330914,Hartley Avenue,2024-01-21T14:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,22.9
330914,Hartley Avenue,2024-01-21T14:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.85
330914,Hartley Avenue,2024-01-21T14:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.28
330914,Hartley Avenue,2024-01-21T14:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.47
330914,Hartley Avenue,2024-01-21T14:30:00.000+00:00,feeder,0010,L3 Active Power,kW,19.47
330914,Hartley Avenue,2024-01-21T14:30:00.000+00:00,feeder,0010,L2 Active Power,kW,8.59
330914,Hartley Avenue,2024-01-21T14:30:00.000+00:00,feeder,0010,L1 Active Power,kW,24.24
330914,Hartley Avenue,2024-01-21T14:30:00.000+00:00,feeder,0010,N Current (RMS),A,54.0
330914,Hartley Avenue,2024-01-21T14:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,80.6
330914,Hartley Avenue,2024-01-21T14:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,35.5
330914,Hartley Avenue,2024-01-21T14:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,100.7
330914,Hartley Avenue,2024-01-21T14:30:00.000+00:00,transformer,,Temperature,C,29.5
330914,Hartley Avenue,2024-01-21T14:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.7
330914,Hartley Avenue,2024-01-21T14:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.51
330914,Hartley Avenue,2024-01-21T14:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.92
330914,Hartley Avenue,2024-01-21T14:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.13
330914,Hartley Avenue,2024-01-21T14:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.19
330914,Hartley Avenue,2024-01-21T14:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.93
330914,Hartley Avenue,2024-01-21T14:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.71
330914,Hartley Avenue,2024-01-21T14:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.37
330914,Hartley Avenue,2024-01-21T14:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.11
330914,Hartley Avenue,2024-01-21T14:30:00.000+00:00,busbar,,L3 Active Power,kW,41.32
330914,Hartley Avenue,2024-01-21T14:30:00.000+00:00,busbar,,L2 Active Power,kW,29.94
330914,Hartley Avenue,2024-01-21T14:30:00.000+00:00,busbar,,L1 Active Power,kW,39.02
330914,Hartley Avenue,2024-01-21T14:30:00.000+00:00,busbar,,N Current (RMS),A,60.8
330914,Hartley Avenue,2024-01-21T14:30:00.000+00:00,busbar,,L3 Current (RMS),A,172.5
330914,Hartley Avenue,2024-01-21T14:30:00.000+00:00,busbar,,L2 Current (RMS),A,123.4
330914,Hartley Avenue,2024-01-21T14:30:00.000+00:00,busbar,,L1 Current (RMS),A,162.9
330914,Hartley Avenue,2024-01-21T14:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.89
330914,Hartley Avenue,2024-01-21T14:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.06
330914,Hartley Avenue,2024-01-21T14:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.22
330914,Hartley Avenue,2024-01-21T14:20:00.000+00:00,feeder,0030,L3 Active Power,kW,9.43
330914,Hartley Avenue,2024-01-21T14:20:00.000+00:00,feeder,0030,L2 Active Power,kW,7.6
330914,Hartley Avenue,2024-01-21T14:20:00.000+00:00,feeder,0030,L1 Active Power,kW,11.78
330914,Hartley Avenue,2024-01-21T14:20:00.000+00:00,feeder,0030,N Current (RMS),A,21.4
330914,Hartley Avenue,2024-01-21T14:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,40.5
330914,Hartley Avenue,2024-01-21T14:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,32.5
330914,Hartley Avenue,2024-01-21T14:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,50.5
330914,Hartley Avenue,2024-01-21T14:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.93
330914,Hartley Avenue,2024-01-21T14:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.31
330914,Hartley Avenue,2024-01-21T14:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.4
330914,Hartley Avenue,2024-01-21T14:20:00.000+00:00,feeder,0020,L3 Active Power,kW,18.59
330914,Hartley Avenue,2024-01-21T14:20:00.000+00:00,feeder,0020,L2 Active Power,kW,12.01
330914,Hartley Avenue,2024-01-21T14:20:00.000+00:00,feeder,0020,L1 Active Power,kW,5.6
330914,Hartley Avenue,2024-01-21T14:20:00.000+00:00,feeder,0020,N Current (RMS),A,41.5
330914,Hartley Avenue,2024-01-21T14:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,79.8
330914,Hartley Avenue,2024-01-21T14:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,50.4
330914,Hartley Avenue,2024-01-21T14:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,25.8
330914,Hartley Avenue,2024-01-21T14:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.61
330914,Hartley Avenue,2024-01-21T14:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.18
330914,Hartley Avenue,2024-01-21T14:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.58
330914,Hartley Avenue,2024-01-21T14:20:00.000+00:00,feeder,0010,L3 Active Power,kW,22.14
330914,Hartley Avenue,2024-01-21T14:20:00.000+00:00,feeder,0010,L2 Active Power,kW,9.72
330914,Hartley Avenue,2024-01-21T14:20:00.000+00:00,feeder,0010,L1 Active Power,kW,24.48
330914,Hartley Avenue,2024-01-21T14:20:00.000+00:00,feeder,0010,N Current (RMS),A,55.8
330914,Hartley Avenue,2024-01-21T14:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,91.1
330914,Hartley Avenue,2024-01-21T14:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,40.8
330914,Hartley Avenue,2024-01-21T14:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,102.3
330914,Hartley Avenue,2024-01-21T14:20:00.000+00:00,transformer,,Temperature,C,29.5
330914,Hartley Avenue,2024-01-21T14:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.7
330914,Hartley Avenue,2024-01-21T14:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.43
330914,Hartley Avenue,2024-01-21T14:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.97
330914,Hartley Avenue,2024-01-21T14:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.09
330914,Hartley Avenue,2024-01-21T14:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.22
330914,Hartley Avenue,2024-01-21T14:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.94
330914,Hartley Avenue,2024-01-21T14:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.43
330914,Hartley Avenue,2024-01-21T14:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.43
330914,Hartley Avenue,2024-01-21T14:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.2
330914,Hartley Avenue,2024-01-21T14:20:00.000+00:00,busbar,,L3 Active Power,kW,50.15
330914,Hartley Avenue,2024-01-21T14:20:00.000+00:00,busbar,,L2 Active Power,kW,29.34
330914,Hartley Avenue,2024-01-21T14:20:00.000+00:00,busbar,,L1 Active Power,kW,41.87
330914,Hartley Avenue,2024-01-21T14:20:00.000+00:00,busbar,,N Current (RMS),A,83.0
330914,Hartley Avenue,2024-01-21T14:20:00.000+00:00,busbar,,L3 Current (RMS),A,208.1
330914,Hartley Avenue,2024-01-21T14:20:00.000+00:00,busbar,,L2 Current (RMS),A,121.6
330914,Hartley Avenue,2024-01-21T14:20:00.000+00:00,busbar,,L1 Current (RMS),A,174.3
330914,Hartley Avenue,2024-01-21T14:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.85
330914,Hartley Avenue,2024-01-21T14:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.3
330914,Hartley Avenue,2024-01-21T14:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.59
330914,Hartley Avenue,2024-01-21T14:10:00.000+00:00,feeder,0030,L3 Active Power,kW,7.9
330914,Hartley Avenue,2024-01-21T14:10:00.000+00:00,feeder,0030,L2 Active Power,kW,9.29
330914,Hartley Avenue,2024-01-21T14:10:00.000+00:00,feeder,0030,L1 Active Power,kW,14.37
330914,Hartley Avenue,2024-01-21T14:10:00.000+00:00,feeder,0030,N Current (RMS),A,24.3
330914,Hartley Avenue,2024-01-21T14:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,34.4
330914,Hartley Avenue,2024-01-21T14:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,39.0
330914,Hartley Avenue,2024-01-21T14:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,60.5
330914,Hartley Avenue,2024-01-21T14:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.38
330914,Hartley Avenue,2024-01-21T14:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.58
330914,Hartley Avenue,2024-01-21T14:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.53
330914,Hartley Avenue,2024-01-21T14:10:00.000+00:00,feeder,0020,L3 Active Power,kW,21.04
330914,Hartley Avenue,2024-01-21T14:10:00.000+00:00,feeder,0020,L2 Active Power,kW,11.08
330914,Hartley Avenue,2024-01-21T14:10:00.000+00:00,feeder,0020,L1 Active Power,kW,6.56
330914,Hartley Avenue,2024-01-21T14:10:00.000+00:00,feeder,0020,N Current (RMS),A,45.5
330914,Hartley Avenue,2024-01-21T14:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,87.8
330914,Hartley Avenue,2024-01-21T14:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,47.1
330914,Hartley Avenue,2024-01-21T14:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,30.6
330914,Hartley Avenue,2024-01-21T14:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.64
330914,Hartley Avenue,2024-01-21T14:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.22
330914,Hartley Avenue,2024-01-21T14:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.47
330914,Hartley Avenue,2024-01-21T14:10:00.000+00:00,feeder,0010,L3 Active Power,kW,20.95
330914,Hartley Avenue,2024-01-21T14:10:00.000+00:00,feeder,0010,L2 Active Power,kW,12.54
330914,Hartley Avenue,2024-01-21T14:10:00.000+00:00,feeder,0010,L1 Active Power,kW,20.44
330914,Hartley Avenue,2024-01-21T14:10:00.000+00:00,feeder,0010,N Current (RMS),A,36.4
330914,Hartley Avenue,2024-01-21T14:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,86.2
330914,Hartley Avenue,2024-01-21T14:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,51.2
330914,Hartley Avenue,2024-01-21T14:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,85.2
330914,Hartley Avenue,2024-01-21T14:10:00.000+00:00,transformer,,Temperature,C,29.4
330914,Hartley Avenue,2024-01-21T14:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.72
330914,Hartley Avenue,2024-01-21T14:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.59
330914,Hartley Avenue,2024-01-21T14:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.98
330914,Hartley Avenue,2024-01-21T14:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.09
330914,Hartley Avenue,2024-01-21T14:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.2
330914,Hartley Avenue,2024-01-21T14:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.06
330914,Hartley Avenue,2024-01-21T14:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.88
330914,Hartley Avenue,2024-01-21T14:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.66
330914,Hartley Avenue,2024-01-21T14:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.59
330914,Hartley Avenue,2024-01-21T14:10:00.000+00:00,busbar,,L3 Active Power,kW,49.9
330914,Hartley Avenue,2024-01-21T14:10:00.000+00:00,busbar,,L2 Active Power,kW,32.92
330914,Hartley Avenue,2024-01-21T14:10:00.000+00:00,busbar,,L1 Active Power,kW,41.38
330914,Hartley Avenue,2024-01-21T14:10:00.000+00:00,busbar,,N Current (RMS),A,74.1
330914,Hartley Avenue,2024-01-21T14:10:00.000+00:00,busbar,,L3 Current (RMS),A,206.6
330914,Hartley Avenue,2024-01-21T14:10:00.000+00:00,busbar,,L2 Current (RMS),A,135.6
330914,Hartley Avenue,2024-01-21T14:10:00.000+00:00,busbar,,L1 Current (RMS),A,172.9
330914,Hartley Avenue,2024-01-21T14:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-2.08
330914,Hartley Avenue,2024-01-21T14:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.31
330914,Hartley Avenue,2024-01-21T14:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.64
330914,Hartley Avenue,2024-01-21T14:00:00.000+00:00,feeder,0030,L3 Active Power,kW,8.18
330914,Hartley Avenue,2024-01-21T14:00:00.000+00:00,feeder,0030,L2 Active Power,kW,7.54
330914,Hartley Avenue,2024-01-21T14:00:00.000+00:00,feeder,0030,L1 Active Power,kW,9.62
330914,Hartley Avenue,2024-01-21T14:00:00.000+00:00,feeder,0030,N Current (RMS),A,18.2
330914,Hartley Avenue,2024-01-21T14:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,36.0
330914,Hartley Avenue,2024-01-21T14:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,32.5
330914,Hartley Avenue,2024-01-21T14:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,40.4
330914,Hartley Avenue,2024-01-21T14:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.96
330914,Hartley Avenue,2024-01-21T14:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.54
330914,Hartley Avenue,2024-01-21T14:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.42
330914,Hartley Avenue,2024-01-21T14:00:00.000+00:00,feeder,0020,L3 Active Power,kW,20.79
330914,Hartley Avenue,2024-01-21T14:00:00.000+00:00,feeder,0020,L2 Active Power,kW,12.8
330914,Hartley Avenue,2024-01-21T14:00:00.000+00:00,feeder,0020,L1 Active Power,kW,5.02
330914,Hartley Avenue,2024-01-21T14:00:00.000+00:00,feeder,0020,N Current (RMS),A,47.6
330914,Hartley Avenue,2024-01-21T14:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,86.7
330914,Hartley Avenue,2024-01-21T14:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,54.4
330914,Hartley Avenue,2024-01-21T14:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,23.6
330914,Hartley Avenue,2024-01-21T14:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.59
330914,Hartley Avenue,2024-01-21T14:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.8
330914,Hartley Avenue,2024-01-21T14:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.33
330914,Hartley Avenue,2024-01-21T14:00:00.000+00:00,feeder,0010,L3 Active Power,kW,21.08
330914,Hartley Avenue,2024-01-21T14:00:00.000+00:00,feeder,0010,L2 Active Power,kW,8.85
330914,Hartley Avenue,2024-01-21T14:00:00.000+00:00,feeder,0010,L1 Active Power,kW,16.54
330914,Hartley Avenue,2024-01-21T14:00:00.000+00:00,feeder,0010,N Current (RMS),A,41.6
330914,Hartley Avenue,2024-01-21T14:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,86.8
330914,Hartley Avenue,2024-01-21T14:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,37.2
330914,Hartley Avenue,2024-01-21T14:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,69.3
330914,Hartley Avenue,2024-01-21T14:00:00.000+00:00,transformer,,Temperature,C,29.4
330914,Hartley Avenue,2024-01-21T14:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.68
330914,Hartley Avenue,2024-01-21T14:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.22
330914,Hartley Avenue,2024-01-21T14:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.98
330914,Hartley Avenue,2024-01-21T14:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.95
330914,Hartley Avenue,2024-01-21T14:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.22
330914,Hartley Avenue,2024-01-21T14:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.16
330914,Hartley Avenue,2024-01-21T14:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.63
330914,Hartley Avenue,2024-01-21T14:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.66
330914,Hartley Avenue,2024-01-21T14:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.4
330914,Hartley Avenue,2024-01-21T14:00:00.000+00:00,busbar,,L3 Active Power,kW,50.06
330914,Hartley Avenue,2024-01-21T14:00:00.000+00:00,busbar,,L2 Active Power,kW,29.2
330914,Hartley Avenue,2024-01-21T14:00:00.000+00:00,busbar,,L1 Active Power,kW,31.18
330914,Hartley Avenue,2024-01-21T14:00:00.000+00:00,busbar,,N Current (RMS),A,84.5
330914,Hartley Avenue,2024-01-21T14:00:00.000+00:00,busbar,,L3 Current (RMS),A,207.4
330914,Hartley Avenue,2024-01-21T14:00:00.000+00:00,busbar,,L2 Current (RMS),A,121.3
330914,Hartley Avenue,2024-01-21T14:00:00.000+00:00,busbar,,L1 Current (RMS),A,131.0
330914,Hartley Avenue,2024-01-21T13:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-2.17
330914,Hartley Avenue,2024-01-21T13:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.65
330914,Hartley Avenue,2024-01-21T13:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.72
330914,Hartley Avenue,2024-01-21T13:50:00.000+00:00,feeder,0030,L3 Active Power,kW,6.13
330914,Hartley Avenue,2024-01-21T13:50:00.000+00:00,feeder,0030,L2 Active Power,kW,7.5
330914,Hartley Avenue,2024-01-21T13:50:00.000+00:00,feeder,0030,L1 Active Power,kW,10.62
330914,Hartley Avenue,2024-01-21T13:50:00.000+00:00,feeder,0030,N Current (RMS),A,20.9
330914,Hartley Avenue,2024-01-21T13:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,28.3
330914,Hartley Avenue,2024-01-21T13:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,33.0
330914,Hartley Avenue,2024-01-21T13:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,45.2
330914,Hartley Avenue,2024-01-21T13:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.72
330914,Hartley Avenue,2024-01-21T13:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.66
330914,Hartley Avenue,2024-01-21T13:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.44
330914,Hartley Avenue,2024-01-21T13:50:00.000+00:00,feeder,0020,L3 Active Power,kW,27.32
330914,Hartley Avenue,2024-01-21T13:50:00.000+00:00,feeder,0020,L2 Active Power,kW,15.71
330914,Hartley Avenue,2024-01-21T13:50:00.000+00:00,feeder,0020,L1 Active Power,kW,3.23
330914,Hartley Avenue,2024-01-21T13:50:00.000+00:00,feeder,0020,N Current (RMS),A,69.3
330914,Hartley Avenue,2024-01-21T13:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,112.7
330914,Hartley Avenue,2024-01-21T13:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,65.4
330914,Hartley Avenue,2024-01-21T13:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,17.9
330914,Hartley Avenue,2024-01-21T13:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.81
330914,Hartley Avenue,2024-01-21T13:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.98
330914,Hartley Avenue,2024-01-21T13:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.01
330914,Hartley Avenue,2024-01-21T13:50:00.000+00:00,feeder,0010,L3 Active Power,kW,19.62
330914,Hartley Avenue,2024-01-21T13:50:00.000+00:00,feeder,0010,L2 Active Power,kW,9.25
330914,Hartley Avenue,2024-01-21T13:50:00.000+00:00,feeder,0010,L1 Active Power,kW,17.81
330914,Hartley Avenue,2024-01-21T13:50:00.000+00:00,feeder,0010,N Current (RMS),A,38.6
330914,Hartley Avenue,2024-01-21T13:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,81.2
330914,Hartley Avenue,2024-01-21T13:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,38.6
330914,Hartley Avenue,2024-01-21T13:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,74.3
330914,Hartley Avenue,2024-01-21T13:50:00.000+00:00,transformer,,Temperature,C,29.3
330914,Hartley Avenue,2024-01-21T13:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.66
330914,Hartley Avenue,2024-01-21T13:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.36
330914,Hartley Avenue,2024-01-21T13:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.95
330914,Hartley Avenue,2024-01-21T13:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.23
330914,Hartley Avenue,2024-01-21T13:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.24
330914,Hartley Avenue,2024-01-21T13:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.19
330914,Hartley Avenue,2024-01-21T13:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.7
330914,Hartley Avenue,2024-01-21T13:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.29
330914,Hartley Avenue,2024-01-21T13:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.18
330914,Hartley Avenue,2024-01-21T13:50:00.000+00:00,busbar,,L3 Active Power,kW,53.07
330914,Hartley Avenue,2024-01-21T13:50:00.000+00:00,busbar,,L2 Active Power,kW,32.47
330914,Hartley Avenue,2024-01-21T13:50:00.000+00:00,busbar,,L1 Active Power,kW,31.66
330914,Hartley Avenue,2024-01-21T13:50:00.000+00:00,busbar,,N Current (RMS),A,84.5
330914,Hartley Avenue,2024-01-21T13:50:00.000+00:00,busbar,,L3 Current (RMS),A,219.2
330914,Hartley Avenue,2024-01-21T13:50:00.000+00:00,busbar,,L2 Current (RMS),A,134.5
330914,Hartley Avenue,2024-01-21T13:50:00.000+00:00,busbar,,L1 Current (RMS),A,132.9
330914,Hartley Avenue,2024-01-21T13:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.34
330914,Hartley Avenue,2024-01-21T13:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.24
330914,Hartley Avenue,2024-01-21T13:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.98
330914,Hartley Avenue,2024-01-21T13:40:00.000+00:00,feeder,0030,L3 Active Power,kW,8.1
330914,Hartley Avenue,2024-01-21T13:40:00.000+00:00,feeder,0030,L2 Active Power,kW,6.86
330914,Hartley Avenue,2024-01-21T13:40:00.000+00:00,feeder,0030,L1 Active Power,kW,7.03
330914,Hartley Avenue,2024-01-21T13:40:00.000+00:00,feeder,0030,N Current (RMS),A,20.6
330914,Hartley Avenue,2024-01-21T13:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,35.7
330914,Hartley Avenue,2024-01-21T13:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,29.6
330914,Hartley Avenue,2024-01-21T13:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,30.5
330914,Hartley Avenue,2024-01-21T13:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.03
330914,Hartley Avenue,2024-01-21T13:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.97
330914,Hartley Avenue,2024-01-21T13:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.51
330914,Hartley Avenue,2024-01-21T13:40:00.000+00:00,feeder,0020,L3 Active Power,kW,23.22
330914,Hartley Avenue,2024-01-21T13:40:00.000+00:00,feeder,0020,L2 Active Power,kW,18.92
330914,Hartley Avenue,2024-01-21T13:40:00.000+00:00,feeder,0020,L1 Active Power,kW,4.07
330914,Hartley Avenue,2024-01-21T13:40:00.000+00:00,feeder,0020,N Current (RMS),A,59.6
330914,Hartley Avenue,2024-01-21T13:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,96.2
330914,Hartley Avenue,2024-01-21T13:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,78.7
330914,Hartley Avenue,2024-01-21T13:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,22.5
330914,Hartley Avenue,2024-01-21T13:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.79
330914,Hartley Avenue,2024-01-21T13:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.03
330914,Hartley Avenue,2024-01-21T13:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.67
330914,Hartley Avenue,2024-01-21T13:40:00.000+00:00,feeder,0010,L3 Active Power,kW,18.81
330914,Hartley Avenue,2024-01-21T13:40:00.000+00:00,feeder,0010,L2 Active Power,kW,8.39
330914,Hartley Avenue,2024-01-21T13:40:00.000+00:00,feeder,0010,L1 Active Power,kW,18.74
330914,Hartley Avenue,2024-01-21T13:40:00.000+00:00,feeder,0010,N Current (RMS),A,43.6
330914,Hartley Avenue,2024-01-21T13:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,78.6
330914,Hartley Avenue,2024-01-21T13:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,35.1
330914,Hartley Avenue,2024-01-21T13:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,78.0
330914,Hartley Avenue,2024-01-21T13:40:00.000+00:00,transformer,,Temperature,C,29.3
330914,Hartley Avenue,2024-01-21T13:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.64
330914,Hartley Avenue,2024-01-21T13:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.68
330914,Hartley Avenue,2024-01-21T13:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.96
330914,Hartley Avenue,2024-01-21T13:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.48
330914,Hartley Avenue,2024-01-21T13:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.21
330914,Hartley Avenue,2024-01-21T13:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.71
330914,Hartley Avenue,2024-01-21T13:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.16
330914,Hartley Avenue,2024-01-21T13:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.24
330914,Hartley Avenue,2024-01-21T13:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.16
330914,Hartley Avenue,2024-01-21T13:40:00.000+00:00,busbar,,L3 Active Power,kW,50.14
330914,Hartley Avenue,2024-01-21T13:40:00.000+00:00,busbar,,L2 Active Power,kW,34.18
330914,Hartley Avenue,2024-01-21T13:40:00.000+00:00,busbar,,L1 Active Power,kW,29.85
330914,Hartley Avenue,2024-01-21T13:40:00.000+00:00,busbar,,N Current (RMS),A,82.3
330914,Hartley Avenue,2024-01-21T13:40:00.000+00:00,busbar,,L3 Current (RMS),A,207.3
330914,Hartley Avenue,2024-01-21T13:40:00.000+00:00,busbar,,L2 Current (RMS),A,141.2
330914,Hartley Avenue,2024-01-21T13:40:00.000+00:00,busbar,,L1 Current (RMS),A,126.8
330914,Hartley Avenue,2024-01-21T13:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.37
330914,Hartley Avenue,2024-01-21T13:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.05
330914,Hartley Avenue,2024-01-21T13:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.77
330914,Hartley Avenue,2024-01-21T13:30:00.000+00:00,feeder,0030,L3 Active Power,kW,7.88
330914,Hartley Avenue,2024-01-21T13:30:00.000+00:00,feeder,0030,L2 Active Power,kW,6.16
330914,Hartley Avenue,2024-01-21T13:30:00.000+00:00,feeder,0030,L1 Active Power,kW,9.91
330914,Hartley Avenue,2024-01-21T13:30:00.000+00:00,feeder,0030,N Current (RMS),A,19.1
330914,Hartley Avenue,2024-01-21T13:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,34.1
330914,Hartley Avenue,2024-01-21T13:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,26.6
330914,Hartley Avenue,2024-01-21T13:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,42.0
330914,Hartley Avenue,2024-01-21T13:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.51
330914,Hartley Avenue,2024-01-21T13:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.83
330914,Hartley Avenue,2024-01-21T13:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.73
330914,Hartley Avenue,2024-01-21T13:30:00.000+00:00,feeder,0020,L3 Active Power,kW,18.75
330914,Hartley Avenue,2024-01-21T13:30:00.000+00:00,feeder,0020,L2 Active Power,kW,20.02
330914,Hartley Avenue,2024-01-21T13:30:00.000+00:00,feeder,0020,L1 Active Power,kW,6.18
330914,Hartley Avenue,2024-01-21T13:30:00.000+00:00,feeder,0020,N Current (RMS),A,46.9
330914,Hartley Avenue,2024-01-21T13:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,80.2
330914,Hartley Avenue,2024-01-21T13:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,82.7
330914,Hartley Avenue,2024-01-21T13:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,28.8
330914,Hartley Avenue,2024-01-21T13:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.1
330914,Hartley Avenue,2024-01-21T13:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.37
330914,Hartley Avenue,2024-01-21T13:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.52
330914,Hartley Avenue,2024-01-21T13:30:00.000+00:00,feeder,0010,L3 Active Power,kW,19.36
330914,Hartley Avenue,2024-01-21T13:30:00.000+00:00,feeder,0010,L2 Active Power,kW,5.88
330914,Hartley Avenue,2024-01-21T13:30:00.000+00:00,feeder,0010,L1 Active Power,kW,20.4
330914,Hartley Avenue,2024-01-21T13:30:00.000+00:00,feeder,0010,N Current (RMS),A,52.4
330914,Hartley Avenue,2024-01-21T13:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,79.8
330914,Hartley Avenue,2024-01-21T13:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,24.6
330914,Hartley Avenue,2024-01-21T13:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,85.0
330914,Hartley Avenue,2024-01-21T13:30:00.000+00:00,transformer,,Temperature,C,29.2
330914,Hartley Avenue,2024-01-21T13:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.64
330914,Hartley Avenue,2024-01-21T13:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.14
