Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
330914,Hartley Avenue,2024-01-21T13:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.93
330914,Hartley Avenue,2024-01-21T13:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.69
330914,Hartley Avenue,2024-01-21T13:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.24
330914,Hartley Avenue,2024-01-21T13:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.78
330914,Hartley Avenue,2024-01-21T13:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.98
330914,Hartley Avenue,2024-01-21T13:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.16
330914,Hartley Avenue,2024-01-21T13:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.02
330914,Hartley Avenue,2024-01-21T13:30:00.000+00:00,busbar,,L3 Active Power,kW,45.99
330914,Hartley Avenue,2024-01-21T13:30:00.000+00:00,busbar,,L2 Active Power,kW,32.07
330914,Hartley Avenue,2024-01-21T13:30:00.000+00:00,busbar,,L1 Active Power,kW,36.49
330914,Hartley Avenue,2024-01-21T13:30:00.000+00:00,busbar,,N Current (RMS),A,70.6
330914,Hartley Avenue,2024-01-21T13:30:00.000+00:00,busbar,,L3 Current (RMS),A,191.9
330914,Hartley Avenue,2024-01-21T13:30:00.000+00:00,busbar,,L2 Current (RMS),A,132.0
330914,Hartley Avenue,2024-01-21T13:30:00.000+00:00,busbar,,L1 Current (RMS),A,153.1
330914,Hartley Avenue,2024-01-21T13:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.33
330914,Hartley Avenue,2024-01-21T13:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.09
330914,Hartley Avenue,2024-01-21T13:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.42
330914,Hartley Avenue,2024-01-21T13:20:00.000+00:00,feeder,0030,L3 Active Power,kW,8.08
330914,Hartley Avenue,2024-01-21T13:20:00.000+00:00,feeder,0030,L2 Active Power,kW,5.88
330914,Hartley Avenue,2024-01-21T13:20:00.000+00:00,feeder,0030,L1 Active Power,kW,12.25
330914,Hartley Avenue,2024-01-21T13:20:00.000+00:00,feeder,0030,N Current (RMS),A,25.1
330914,Hartley Avenue,2024-01-21T13:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,35.8
330914,Hartley Avenue,2024-01-21T13:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,25.5
330914,Hartley Avenue,2024-01-21T13:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,52.0
330914,Hartley Avenue,2024-01-21T13:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.51
330914,Hartley Avenue,2024-01-21T13:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.21
330914,Hartley Avenue,2024-01-21T13:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.38
330914,Hartley Avenue,2024-01-21T13:20:00.000+00:00,feeder,0020,L3 Active Power,kW,11.77
330914,Hartley Avenue,2024-01-21T13:20:00.000+00:00,feeder,0020,L2 Active Power,kW,19.23
330914,Hartley Avenue,2024-01-21T13:20:00.000+00:00,feeder,0020,L1 Active Power,kW,10.36
330914,Hartley Avenue,2024-01-21T13:20:00.000+00:00,feeder,0020,N Current (RMS),A,30.1
330914,Hartley Avenue,2024-01-21T13:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,50.3
330914,Hartley Avenue,2024-01-21T13:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,79.7
330914,Hartley Avenue,2024-01-21T13:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,43.7
330914,Hartley Avenue,2024-01-21T13:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.94
330914,Hartley Avenue,2024-01-21T13:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.12
330914,Hartley Avenue,2024-01-21T13:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.89
330914,Hartley Avenue,2024-01-21T13:20:00.000+00:00,feeder,0010,L3 Active Power,kW,20.36
330914,Hartley Avenue,2024-01-21T13:20:00.000+00:00,feeder,0010,L2 Active Power,kW,7.93
330914,Hartley Avenue,2024-01-21T13:20:00.000+00:00,feeder,0010,L1 Active Power,kW,21.74
330914,Hartley Avenue,2024-01-21T13:20:00.000+00:00,feeder,0010,N Current (RMS),A,47.2
330914,Hartley Avenue,2024-01-21T13:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,83.7
330914,Hartley Avenue,2024-01-21T13:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,33.1
330914,Hartley Avenue,2024-01-21T13:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,90.1
330914,Hartley Avenue,2024-01-21T13:20:00.000+00:00,transformer,,Temperature,C,29.2
330914,Hartley Avenue,2024-01-21T13:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.64
330914,Hartley Avenue,2024-01-21T13:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.45
330914,Hartley Avenue,2024-01-21T13:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.9
330914,Hartley Avenue,2024-01-21T13:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.86
330914,Hartley Avenue,2024-01-21T13:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.18
330914,Hartley Avenue,2024-01-21T13:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.9
330914,Hartley Avenue,2024-01-21T13:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.78
330914,Hartley Avenue,2024-01-21T13:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.19
330914,Hartley Avenue,2024-01-21T13:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.69
330914,Hartley Avenue,2024-01-21T13:20:00.000+00:00,busbar,,L3 Active Power,kW,40.2
330914,Hartley Avenue,2024-01-21T13:20:00.000+00:00,busbar,,L2 Active Power,kW,33.04
330914,Hartley Avenue,2024-01-21T13:20:00.000+00:00,busbar,,L1 Active Power,kW,44.35
330914,Hartley Avenue,2024-01-21T13:20:00.000+00:00,busbar,,N Current (RMS),A,59.7
330914,Hartley Avenue,2024-01-21T13:20:00.000+00:00,busbar,,L3 Current (RMS),A,166.8
330914,Hartley Avenue,2024-01-21T13:20:00.000+00:00,busbar,,L2 Current (RMS),A,136.5
330914,Hartley Avenue,2024-01-21T13:20:00.000+00:00,busbar,,L1 Current (RMS),A,184.0
330914,Hartley Avenue,2024-01-21T13:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.37
330914,Hartley Avenue,2024-01-21T13:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.47
330914,Hartley Avenue,2024-01-21T13:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.5
330914,Hartley Avenue,2024-01-21T13:10:00.000+00:00,feeder,0030,L3 Active Power,kW,7.01
330914,Hartley Avenue,2024-01-21T13:10:00.000+00:00,feeder,0030,L2 Active Power,kW,6.58
330914,Hartley Avenue,2024-01-21T13:10:00.000+00:00,feeder,0030,L1 Active Power,kW,17.49
330914,Hartley Avenue,2024-01-21T13:10:00.000+00:00,feeder,0030,N Current (RMS),A,39.8
330914,Hartley Avenue,2024-01-21T13:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,30.6
330914,Hartley Avenue,2024-01-21T13:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,28.8
330914,Hartley Avenue,2024-01-21T13:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,72.8
330914,Hartley Avenue,2024-01-21T13:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.19
330914,Hartley Avenue,2024-01-21T13:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.19
330914,Hartley Avenue,2024-01-21T13:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.91
330914,Hartley Avenue,2024-01-21T13:10:00.000+00:00,feeder,0020,L3 Active Power,kW,12.27
330914,Hartley Avenue,2024-01-21T13:10:00.000+00:00,feeder,0020,L2 Active Power,kW,18.28
330914,Hartley Avenue,2024-01-21T13:10:00.000+00:00,feeder,0020,L1 Active Power,kW,6.29
330914,Hartley Avenue,2024-01-21T13:10:00.000+00:00,feeder,0020,N Current (RMS),A,40.8
330914,Hartley Avenue,2024-01-21T13:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,52.3
330914,Hartley Avenue,2024-01-21T13:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,75.6
330914,Hartley Avenue,2024-01-21T13:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,29.2
330914,Hartley Avenue,2024-01-21T13:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.76
330914,Hartley Avenue,2024-01-21T13:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.48
330914,Hartley Avenue,2024-01-21T13:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.87
330914,Hartley Avenue,2024-01-21T13:10:00.000+00:00,feeder,0010,L3 Active Power,kW,19.31
330914,Hartley Avenue,2024-01-21T13:10:00.000+00:00,feeder,0010,L2 Active Power,kW,10.66
330914,Hartley Avenue,2024-01-21T13:10:00.000+00:00,feeder,0010,L1 Active Power,kW,29.19
330914,Hartley Avenue,2024-01-21T13:10:00.000+00:00,feeder,0010,N Current (RMS),A,60.9
330914,Hartley Avenue,2024-01-21T13:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,82.6
330914,Hartley Avenue,2024-01-21T13:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,44.8
330914,Hartley Avenue,2024-01-21T13:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,120.9
330914,Hartley Avenue,2024-01-21T13:10:00.000+00:00,transformer,,Temperature,C,29.1
330914,Hartley Avenue,2024-01-21T13:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.66
330914,Hartley Avenue,2024-01-21T13:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.84
330914,Hartley Avenue,2024-01-21T13:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.92
330914,Hartley Avenue,2024-01-21T13:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.07
330914,Hartley Avenue,2024-01-21T13:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.13
330914,Hartley Avenue,2024-01-21T13:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.86
330914,Hartley Avenue,2024-01-21T13:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.32
330914,Hartley Avenue,2024-01-21T13:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.18
330914,Hartley Avenue,2024-01-21T13:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.28
330914,Hartley Avenue,2024-01-21T13:10:00.000+00:00,busbar,,L3 Active Power,kW,38.59
330914,Hartley Avenue,2024-01-21T13:10:00.000+00:00,busbar,,L2 Active Power,kW,35.52
330914,Hartley Avenue,2024-01-21T13:10:00.000+00:00,busbar,,L1 Active Power,kW,52.97
330914,Hartley Avenue,2024-01-21T13:10:00.000+00:00,busbar,,N Current (RMS),A,74.9
330914,Hartley Avenue,2024-01-21T13:10:00.000+00:00,busbar,,L3 Current (RMS),A,162.0
330914,Hartley Avenue,2024-01-21T13:10:00.000+00:00,busbar,,L2 Current (RMS),A,146.5
330914,Hartley Avenue,2024-01-21T13:10:00.000+00:00,busbar,,L1 Current (RMS),A,219.5
330914,Hartley Avenue,2024-01-21T13:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.55
330914,Hartley Avenue,2024-01-21T13:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.57
330914,Hartley Avenue,2024-01-21T13:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.38
330914,Hartley Avenue,2024-01-21T13:00:00.000+00:00,feeder,0030,L3 Active Power,kW,7.23
330914,Hartley Avenue,2024-01-21T13:00:00.000+00:00,feeder,0030,L2 Active Power,kW,7.98
330914,Hartley Avenue,2024-01-21T13:00:00.000+00:00,feeder,0030,L1 Active Power,kW,12.97
330914,Hartley Avenue,2024-01-21T13:00:00.000+00:00,feeder,0030,N Current (RMS),A,25.8
330914,Hartley Avenue,2024-01-21T13:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,32.2
330914,Hartley Avenue,2024-01-21T13:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,34.2
330914,Hartley Avenue,2024-01-21T13:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,54.4
330914,Hartley Avenue,2024-01-21T13:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.69
330914,Hartley Avenue,2024-01-21T13:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.5
330914,Hartley Avenue,2024-01-21T13:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.99
330914,Hartley Avenue,2024-01-21T13:00:00.000+00:00,feeder,0020,L3 Active Power,kW,13.12
330914,Hartley Avenue,2024-01-21T13:00:00.000+00:00,feeder,0020,L2 Active Power,kW,14.31
330914,Hartley Avenue,2024-01-21T13:00:00.000+00:00,feeder,0020,L1 Active Power,kW,1.32
330914,Hartley Avenue,2024-01-21T13:00:00.000+00:00,feeder,0020,N Current (RMS),A,47.2
330914,Hartley Avenue,2024-01-21T13:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,55.9
330914,Hartley Avenue,2024-01-21T13:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,59.7
330914,Hartley Avenue,2024-01-21T13:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,11.6
330914,Hartley Avenue,2024-01-21T13:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.06
330914,Hartley Avenue,2024-01-21T13:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.13
330914,Hartley Avenue,2024-01-21T13:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.0
330914,Hartley Avenue,2024-01-21T13:00:00.000+00:00,feeder,0010,L3 Active Power,kW,7.75
330914,Hartley Avenue,2024-01-21T13:00:00.000+00:00,feeder,0010,L2 Active Power,kW,9.81
330914,Hartley Avenue,2024-01-21T13:00:00.000+00:00,feeder,0010,L1 Active Power,kW,24.2
330914,Hartley Avenue,2024-01-21T13:00:00.000+00:00,feeder,0010,N Current (RMS),A,55.8
330914,Hartley Avenue,2024-01-21T13:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,32.9
330914,Hartley Avenue,2024-01-21T13:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,40.8
330914,Hartley Avenue,2024-01-21T13:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,100.8
330914,Hartley Avenue,2024-01-21T13:00:00.000+00:00,transformer,,Temperature,C,29.1
330914,Hartley Avenue,2024-01-21T13:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.66
330914,Hartley Avenue,2024-01-21T13:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.61
330914,Hartley Avenue,2024-01-21T13:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.92
330914,Hartley Avenue,2024-01-21T13:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.38
330914,Hartley Avenue,2024-01-21T13:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.15
330914,Hartley Avenue,2024-01-21T13:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.32
330914,Hartley Avenue,2024-01-21T13:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.29
330914,Hartley Avenue,2024-01-21T13:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.94
330914,Hartley Avenue,2024-01-21T13:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.37
330914,Hartley Avenue,2024-01-21T13:00:00.000+00:00,busbar,,L3 Active Power,kW,28.09
330914,Hartley Avenue,2024-01-21T13:00:00.000+00:00,busbar,,L2 Active Power,kW,32.1
330914,Hartley Avenue,2024-01-21T13:00:00.000+00:00,busbar,,L1 Active Power,kW,38.5
330914,Hartley Avenue,2024-01-21T13:00:00.000+00:00,busbar,,N Current (RMS),A,56.5
330914,Hartley Avenue,2024-01-21T13:00:00.000+00:00,busbar,,L3 Current (RMS),A,119.2
330914,Hartley Avenue,2024-01-21T13:00:00.000+00:00,busbar,,L2 Current (RMS),A,132.5
330914,Hartley Avenue,2024-01-21T13:00:00.000+00:00,busbar,,L1 Current (RMS),A,161.6
330914,Hartley Avenue,2024-01-21T12:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.39
330914,Hartley Avenue,2024-01-21T12:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.66
330914,Hartley Avenue,2024-01-21T12:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.32
330914,Hartley Avenue,2024-01-21T12:50:00.000+00:00,feeder,0030,L3 Active Power,kW,14.56
330914,Hartley Avenue,2024-01-21T12:50:00.000+00:00,feeder,0030,L2 Active Power,kW,8.72
330914,Hartley Avenue,2024-01-21T12:50:00.000+00:00,feeder,0030,L1 Active Power,kW,14.22
330914,Hartley Avenue,2024-01-21T12:50:00.000+00:00,feeder,0030,N Current (RMS),A,27.4
330914,Hartley Avenue,2024-01-21T12:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,62.9
330914,Hartley Avenue,2024-01-21T12:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,37.0
330914,Hartley Avenue,2024-01-21T12:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,59.2
330914,Hartley Avenue,2024-01-21T12:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.37
330914,Hartley Avenue,2024-01-21T12:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.08
330914,Hartley Avenue,2024-01-21T12:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.13
330914,Hartley Avenue,2024-01-21T12:50:00.000+00:00,feeder,0020,L3 Active Power,kW,15.84
330914,Hartley Avenue,2024-01-21T12:50:00.000+00:00,feeder,0020,L2 Active Power,kW,14.67
330914,Hartley Avenue,2024-01-21T12:50:00.000+00:00,feeder,0020,L1 Active Power,kW,1.4
330914,Hartley Avenue,2024-01-21T12:50:00.000+00:00,feeder,0020,N Current (RMS),A,48.2
330914,Hartley Avenue,2024-01-21T12:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,66.7
330914,Hartley Avenue,2024-01-21T12:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,61.3
330914,Hartley Avenue,2024-01-21T12:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,12.1
330914,Hartley Avenue,2024-01-21T12:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.95
330914,Hartley Avenue,2024-01-21T12:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.17
330914,Hartley Avenue,2024-01-21T12:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.74
330914,Hartley Avenue,2024-01-21T12:50:00.000+00:00,feeder,0010,L3 Active Power,kW,8.68
330914,Hartley Avenue,2024-01-21T12:50:00.000+00:00,feeder,0010,L2 Active Power,kW,10.75
330914,Hartley Avenue,2024-01-21T12:50:00.000+00:00,feeder,0010,L1 Active Power,kW,20.55
330914,Hartley Avenue,2024-01-21T12:50:00.000+00:00,feeder,0010,N Current (RMS),A,41.0
330914,Hartley Avenue,2024-01-21T12:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,36.7
330914,Hartley Avenue,2024-01-21T12:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,44.2
330914,Hartley Avenue,2024-01-21T12:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,85.0
330914,Hartley Avenue,2024-01-21T12:50:00.000+00:00,transformer,,Temperature,C,29.1
330914,Hartley Avenue,2024-01-21T12:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.61
330914,Hartley Avenue,2024-01-21T12:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.7
330914,Hartley Avenue,2024-01-21T12:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.89
330914,Hartley Avenue,2024-01-21T12:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.68
330914,Hartley Avenue,2024-01-21T12:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.13
330914,Hartley Avenue,2024-01-21T12:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.76
330914,Hartley Avenue,2024-01-21T12:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.71
330914,Hartley Avenue,2024-01-21T12:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.91
330914,Hartley Avenue,2024-01-21T12:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.18
330914,Hartley Avenue,2024-01-21T12:50:00.000+00:00,busbar,,L3 Active Power,kW,39.07
330914,Hartley Avenue,2024-01-21T12:50:00.000+00:00,busbar,,L2 Active Power,kW,34.14
330914,Hartley Avenue,2024-01-21T12:50:00.000+00:00,busbar,,L1 Active Power,kW,36.17
330914,Hartley Avenue,2024-01-21T12:50:00.000+00:00,busbar,,N Current (RMS),A,47.4
330914,Hartley Avenue,2024-01-21T12:50:00.000+00:00,busbar,,L3 Current (RMS),A,163.5
330914,Hartley Avenue,2024-01-21T12:50:00.000+00:00,busbar,,L2 Current (RMS),A,141.0
330914,Hartley Avenue,2024-01-21T12:50:00.000+00:00,busbar,,L1 Current (RMS),A,150.4
330914,Hartley Avenue,2024-01-21T12:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.27
330914,Hartley Avenue,2024-01-21T12:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.46
330914,Hartley Avenue,2024-01-21T12:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.54
330914,Hartley Avenue,2024-01-21T12:40:00.000+00:00,feeder,0030,L3 Active Power,kW,10.5
330914,Hartley Avenue,2024-01-21T12:40:00.000+00:00,feeder,0030,L2 Active Power,kW,10.21
330914,Hartley Avenue,2024-01-21T12:40:00.000+00:00,feeder,0030,L1 Active Power,kW,16.62
330914,Hartley Avenue,2024-01-21T12:40:00.000+00:00,feeder,0030,N Current (RMS),A,25.3
330914,Hartley Avenue,2024-01-21T12:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,44.9
330914,Hartley Avenue,2024-01-21T12:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,42.5
330914,Hartley Avenue,2024-01-21T12:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,69.6
330914,Hartley Avenue,2024-01-21T12:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.14
330914,Hartley Avenue,2024-01-21T12:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.77
330914,Hartley Avenue,2024-01-21T12:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.97
330914,Hartley Avenue,2024-01-21T12:40:00.000+00:00,feeder,0020,L3 Active Power,kW,14.7
330914,Hartley Avenue,2024-01-21T12:40:00.000+00:00,feeder,0020,L2 Active Power,kW,15.23
330914,Hartley Avenue,2024-01-21T12:40:00.000+00:00,feeder,0020,L1 Active Power,kW,2.15
330914,Hartley Avenue,2024-01-21T12:40:00.000+00:00,feeder,0020,N Current (RMS),A,46.9
330914,Hartley Avenue,2024-01-21T12:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,62.4
330914,Hartley Avenue,2024-01-21T12:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,63.6
330914,Hartley Avenue,2024-01-21T12:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,14.6
330914,Hartley Avenue,2024-01-21T12:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.85
330914,Hartley Avenue,2024-01-21T12:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.39
330914,Hartley Avenue,2024-01-21T12:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.43
330914,Hartley Avenue,2024-01-21T12:40:00.000+00:00,feeder,0010,L3 Active Power,kW,9.07
330914,Hartley Avenue,2024-01-21T12:40:00.000+00:00,feeder,0010,L2 Active Power,kW,8.87
330914,Hartley Avenue,2024-01-21T12:40:00.000+00:00,feeder,0010,L1 Active Power,kW,17.25
330914,Hartley Avenue,2024-01-21T12:40:00.000+00:00,feeder,0010,N Current (RMS),A,34.4
330914,Hartley Avenue,2024-01-21T12:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,39.1
330914,Hartley Avenue,2024-01-21T12:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,37.0
330914,Hartley Avenue,2024-01-21T12:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,72.2
330914,Hartley Avenue,2024-01-21T12:40:00.000+00:00,transformer,,Temperature,C,29.0
330914,Hartley Avenue,2024-01-21T12:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.58
330914,Hartley Avenue,2024-01-21T12:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.04
330914,Hartley Avenue,2024-01-21T12:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.89
330914,Hartley Avenue,2024-01-21T12:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.97
330914,Hartley Avenue,2024-01-21T12:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.15
330914,Hartley Avenue,2024-01-21T12:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.97
330914,Hartley Avenue,2024-01-21T12:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.26
330914,Hartley Avenue,2024-01-21T12:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.63
330914,Hartley Avenue,2024-01-21T12:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.95
330914,Hartley Avenue,2024-01-21T12:40:00.000+00:00,busbar,,L3 Active Power,kW,34.27
330914,Hartley Avenue,2024-01-21T12:40:00.000+00:00,busbar,,L2 Active Power,kW,34.3
330914,Hartley Avenue,2024-01-21T12:40:00.000+00:00,busbar,,L1 Active Power,kW,36.03
330914,Hartley Avenue,2024-01-21T12:40:00.000+00:00,busbar,,N Current (RMS),A,48.2
330914,Hartley Avenue,2024-01-21T12:40:00.000+00:00,busbar,,L3 Current (RMS),A,145.1
330914,Hartley Avenue,2024-01-21T12:40:00.000+00:00,busbar,,L2 Current (RMS),A,141.9
330914,Hartley Avenue,2024-01-21T12:40:00.000+00:00,busbar,,L1 Current (RMS),A,151.1
330914,Hartley Avenue,2024-01-21T12:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.22
330914,Hartley Avenue,2024-01-21T12:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.34
330914,Hartley Avenue,2024-01-21T12:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.64
330914,Hartley Avenue,2024-01-21T12:30:00.000+00:00,feeder,0030,L3 Active Power,kW,11.46
330914,Hartley Avenue,2024-01-21T12:30:00.000+00:00,feeder,0030,L2 Active Power,kW,9.97
330914,Hartley Avenue,2024-01-21T12:30:00.000+00:00,feeder,0030,L1 Active Power,kW,14.39
330914,Hartley Avenue,2024-01-21T12:30:00.000+00:00,feeder,0030,N Current (RMS),A,20.6
330914,Hartley Avenue,2024-01-21T12:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,49.1
330914,Hartley Avenue,2024-01-21T12:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,41.9
330914,Hartley Avenue,2024-01-21T12:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,59.6
330914,Hartley Avenue,2024-01-21T12:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.23
330914,Hartley Avenue,2024-01-21T12:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.46
330914,Hartley Avenue,2024-01-21T12:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.79
330914,Hartley Avenue,2024-01-21T12:30:00.000+00:00,feeder,0020,L3 Active Power,kW,7.21
330914,Hartley Avenue,2024-01-21T12:30:00.000+00:00,feeder,0020,L2 Active Power,kW,16.65
330914,Hartley Avenue,2024-01-21T12:30:00.000+00:00,feeder,0020,L1 Active Power,kW,4.24
330914,Hartley Avenue,2024-01-21T12:30:00.000+00:00,feeder,0020,N Current (RMS),A,44.4
330914,Hartley Avenue,2024-01-21T12:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,33.4
330914,Hartley Avenue,2024-01-21T12:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,69.2
330914,Hartley Avenue,2024-01-21T12:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,20.4
330914,Hartley Avenue,2024-01-21T12:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.43
330914,Hartley Avenue,2024-01-21T12:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.25
330914,Hartley Avenue,2024-01-21T12:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.38
330914,Hartley Avenue,2024-01-21T12:30:00.000+00:00,feeder,0010,L3 Active Power,kW,9.91
330914,Hartley Avenue,2024-01-21T12:30:00.000+00:00,feeder,0010,L2 Active Power,kW,12.85
330914,Hartley Avenue,2024-01-21T12:30:00.000+00:00,feeder,0010,L1 Active Power,kW,17.97
330914,Hartley Avenue,2024-01-21T12:30:00.000+00:00,feeder,0010,N Current (RMS),A,27.3
330914,Hartley Avenue,2024-01-21T12:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,41.6
330914,Hartley Avenue,2024-01-21T12:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,52.9
330914,Hartley Avenue,2024-01-21T12:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,75.0
330914,Hartley Avenue,2024-01-21T12:30:00.000+00:00,transformer,,Temperature,C,29.0
330914,Hartley Avenue,2024-01-21T12:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.58
330914,Hartley Avenue,2024-01-21T12:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.72
330914,Hartley Avenue,2024-01-21T12:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.87
330914,Hartley Avenue,2024-01-21T12:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.43
330914,Hartley Avenue,2024-01-21T12:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.11
330914,Hartley Avenue,2024-01-21T12:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.41
330914,Hartley Avenue,2024-01-21T12:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.88
330914,Hartley Avenue,2024-01-21T12:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.55
330914,Hartley Avenue,2024-01-21T12:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.82
330914,Hartley Avenue,2024-01-21T12:30:00.000+00:00,busbar,,L3 Active Power,kW,28.59
330914,Hartley Avenue,2024-01-21T12:30:00.000+00:00,busbar,,L2 Active Power,kW,39.47
330914,Hartley Avenue,2024-01-21T12:30:00.000+00:00,busbar,,L1 Active Power,kW,36.6
330914,Hartley Avenue,2024-01-21T12:30:00.000+00:00,busbar,,N Current (RMS),A,52.8
330914,Hartley Avenue,2024-01-21T12:30:00.000+00:00,busbar,,L3 Current (RMS),A,120.4
330914,Hartley Avenue,2024-01-21T12:30:00.000+00:00,busbar,,L2 Current (RMS),A,162.4
330914,Hartley Avenue,2024-01-21T12:30:00.000+00:00,busbar,,L1 Current (RMS),A,152.8
330914,Hartley Avenue,2024-01-21T12:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.47
330914,Hartley Avenue,2024-01-21T12:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.19
330914,Hartley Avenue,2024-01-21T12:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.51
330914,Hartley Avenue,2024-01-21T12:20:00.000+00:00,feeder,0030,L3 Active Power,kW,10.04
330914,Hartley Avenue,2024-01-21T12:20:00.000+00:00,feeder,0030,L2 Active Power,kW,7.02
330914,Hartley Avenue,2024-01-21T12:20:00.000+00:00,feeder,0030,L1 Active Power,kW,14.67
330914,Hartley Avenue,2024-01-21T12:20:00.000+00:00,feeder,0030,N Current (RMS),A,24.8
330914,Hartley Avenue,2024-01-21T12:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,43.2
330914,Hartley Avenue,2024-01-21T12:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,30.0
330914,Hartley Avenue,2024-01-21T12:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,61.1
330914,Hartley Avenue,2024-01-21T12:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.14
330914,Hartley Avenue,2024-01-21T12:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.61
330914,Hartley Avenue,2024-01-21T12:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.4
330914,Hartley Avenue,2024-01-21T12:20:00.000+00:00,feeder,0020,L3 Active Power,kW,5.09
330914,Hartley Avenue,2024-01-21T12:20:00.000+00:00,feeder,0020,L2 Active Power,kW,15.33
330914,Hartley Avenue,2024-01-21T12:20:00.000+00:00,feeder,0020,L1 Active Power,kW,4.11
330914,Hartley Avenue,2024-01-21T12:20:00.000+00:00,feeder,0020,N Current (RMS),A,43.6
330914,Hartley Avenue,2024-01-21T12:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,24.7
330914,Hartley Avenue,2024-01-21T12:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,63.9
330914,Hartley Avenue,2024-01-21T12:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,19.6
330914,Hartley Avenue,2024-01-21T12:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.56
330914,Hartley Avenue,2024-01-21T12:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.11
330914,Hartley Avenue,2024-01-21T12:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.52
330914,Hartley Avenue,2024-01-21T12:20:00.000+00:00,feeder,0010,L3 Active Power,kW,11.56
330914,Hartley Avenue,2024-01-21T12:20:00.000+00:00,feeder,0010,L2 Active Power,kW,18.31
330914,Hartley Avenue,2024-01-21T12:20:00.000+00:00,feeder,0010,L1 Active Power,kW,19.99
330914,Hartley Avenue,2024-01-21T12:20:00.000+00:00,feeder,0010,N Current (RMS),A,33.9
330914,Hartley Avenue,2024-01-21T12:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,48.2
330914,Hartley Avenue,2024-01-21T12:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,76.2
330914,Hartley Avenue,2024-01-21T12:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,83.3
330914,Hartley Avenue,2024-01-21T12:20:00.000+00:00,transformer,,Temperature,C,28.9
330914,Hartley Avenue,2024-01-21T12:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.59
330914,Hartley Avenue,2024-01-21T12:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.65
330914,Hartley Avenue,2024-01-21T12:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.88
330914,Hartley Avenue,2024-01-21T12:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.24
330914,Hartley Avenue,2024-01-21T12:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.08
330914,Hartley Avenue,2024-01-21T12:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.52
330914,Hartley Avenue,2024-01-21T12:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.18
330914,Hartley Avenue,2024-01-21T12:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.9
330914,Hartley Avenue,2024-01-21T12:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.43
330914,Hartley Avenue,2024-01-21T12:20:00.000+00:00,busbar,,L3 Active Power,kW,26.7
330914,Hartley Avenue,2024-01-21T12:20:00.000+00:00,busbar,,L2 Active Power,kW,40.66
330914,Hartley Avenue,2024-01-21T12:20:00.000+00:00,busbar,,L1 Active Power,kW,38.77
330914,Hartley Avenue,2024-01-21T12:20:00.000+00:00,busbar,,N Current (RMS),A,66.0
330914,Hartley Avenue,2024-01-21T12:20:00.000+00:00,busbar,,L3 Current (RMS),A,113.1
330914,Hartley Avenue,2024-01-21T12:20:00.000+00:00,busbar,,L2 Current (RMS),A,167.2
330914,Hartley Avenue,2024-01-21T12:20:00.000+00:00,busbar,,L1 Current (RMS),A,161.1
330914,Hartley Avenue,2024-01-21T12:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.38
330914,Hartley Avenue,2024-01-21T12:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.61
330914,Hartley Avenue,2024-01-21T12:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.84
330914,Hartley Avenue,2024-01-21T12:10:00.000+00:00,feeder,0030,L3 Active Power,kW,7.62
330914,Hartley Avenue,2024-01-21T12:10:00.000+00:00,feeder,0030,L2 Active Power,kW,6.18
330914,Hartley Avenue,2024-01-21T12:10:00.000+00:00,feeder,0030,L1 Active Power,kW,11.55
330914,Hartley Avenue,2024-01-21T12:10:00.000+00:00,feeder,0030,N Current (RMS),A,20.2
330914,Hartley Avenue,2024-01-21T12:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,33.6
330914,Hartley Avenue,2024-01-21T12:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,27.0
330914,Hartley Avenue,2024-01-21T12:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,48.7
330914,Hartley Avenue,2024-01-21T12:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.29
330914,Hartley Avenue,2024-01-21T12:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.33
330914,Hartley Avenue,2024-01-21T12:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.67
330914,Hartley Avenue,2024-01-21T12:10:00.000+00:00,feeder,0020,L3 Active Power,kW,3.32
330914,Hartley Avenue,2024-01-21T12:10:00.000+00:00,feeder,0020,L2 Active Power,kW,15.17
330914,Hartley Avenue,2024-01-21T12:10:00.000+00:00,feeder,0020,L1 Active Power,kW,3.95
330914,Hartley Avenue,2024-01-21T12:10:00.000+00:00,feeder,0020,N Current (RMS),A,47.6
330914,Hartley Avenue,2024-01-21T12:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,18.5
330914,Hartley Avenue,2024-01-21T12:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,63.2
330914,Hartley Avenue,2024-01-21T12:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,20.1
330914,Hartley Avenue,2024-01-21T12:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.46
330914,Hartley Avenue,2024-01-21T12:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.1
330914,Hartley Avenue,2024-01-21T12:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.43
330914,Hartley Avenue,2024-01-21T12:10:00.000+00:00,feeder,0010,L3 Active Power,kW,7.95
330914,Hartley Avenue,2024-01-21T12:10:00.000+00:00,feeder,0010,L2 Active Power,kW,21.03
330914,Hartley Avenue,2024-01-21T12:10:00.000+00:00,feeder,0010,L1 Active Power,kW,18.04
330914,Hartley Avenue,2024-01-21T12:10:00.000+00:00,feeder,0010,N Current (RMS),A,41.2
330914,Hartley Avenue,2024-01-21T12:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,33.4
330914,Hartley Avenue,2024-01-21T12:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,86.4
330914,Hartley Avenue,2024-01-21T12:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,75.0
330914,Hartley Avenue,2024-01-21T12:10:00.000+00:00,transformer,,Temperature,C,28.9
330914,Hartley Avenue,2024-01-21T12:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.55
330914,Hartley Avenue,2024-01-21T12:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.62
330914,Hartley Avenue,2024-01-21T12:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.89
330914,Hartley Avenue,2024-01-21T12:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.17
330914,Hartley Avenue,2024-01-21T12:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.03
330914,Hartley Avenue,2024-01-21T12:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.68
330914,Hartley Avenue,2024-01-21T12:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.13
330914,Hartley Avenue,2024-01-21T12:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.84
330914,Hartley Avenue,2024-01-21T12:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.94
330914,Hartley Avenue,2024-01-21T12:10:00.000+00:00,busbar,,L3 Active Power,kW,18.89
330914,Hartley Avenue,2024-01-21T12:10:00.000+00:00,busbar,,L2 Active Power,kW,42.39
330914,Hartley Avenue,2024-01-21T12:10:00.000+00:00,busbar,,L1 Active Power,kW,33.54
330914,Hartley Avenue,2024-01-21T12:10:00.000+00:00,busbar,,N Current (RMS),A,84.2
330914,Hartley Avenue,2024-01-21T12:10:00.000+00:00,busbar,,L3 Current (RMS),A,82.3
330914,Hartley Avenue,2024-01-21T12:10:00.000+00:00,busbar,,L2 Current (RMS),A,174.3
330914,Hartley Avenue,2024-01-21T12:10:00.000+00:00,busbar,,L1 Current (RMS),A,139.9
330914,Hartley Avenue,2024-01-21T12:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.95
330914,Hartley Avenue,2024-01-21T12:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.93
330914,Hartley Avenue,2024-01-21T12:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.87
330914,Hartley Avenue,2024-01-21T12:00:00.000+00:00,feeder,0030,L3 Active Power,kW,8.16
330914,Hartley Avenue,2024-01-21T12:00:00.000+00:00,feeder,0030,L2 Active Power,kW,6.83
330914,Hartley Avenue,2024-01-21T12:00:00.000+00:00,feeder,0030,L1 Active Power,kW,10.47
330914,Hartley Avenue,2024-01-21T12:00:00.000+00:00,feeder,0030,N Current (RMS),A,21.7
330914,Hartley Avenue,2024-01-21T12:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,38.5
330914,Hartley Avenue,2024-01-21T12:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,30.5
330914,Hartley Avenue,2024-01-21T12:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,44.4
330914,Hartley Avenue,2024-01-21T12:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.46
330914,Hartley Avenue,2024-01-21T12:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.97
330914,Hartley Avenue,2024-01-21T12:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.41
330914,Hartley Avenue,2024-01-21T12:00:00.000+00:00,feeder,0020,L3 Active Power,kW,3.82
330914,Hartley Avenue,2024-01-21T12:00:00.000+00:00,feeder,0020,L2 Active Power,kW,15.25
330914,Hartley Avenue,2024-01-21T12:00:00.000+00:00,feeder,0020,L1 Active Power,kW,7.47
330914,Hartley Avenue,2024-01-21T12:00:00.000+00:00,feeder,0020,N Current (RMS),A,42.3
330914,Hartley Avenue,2024-01-21T12:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,20.8
330914,Hartley Avenue,2024-01-21T12:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,63.0
330914,Hartley Avenue,2024-01-21T12:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,32.5
330914,Hartley Avenue,2024-01-21T12:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.76
330914,Hartley Avenue,2024-01-21T12:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.06
330914,Hartley Avenue,2024-01-21T12:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.23
330914,Hartley Avenue,2024-01-21T12:00:00.000+00:00,feeder,0010,L3 Active Power,kW,7.46
330914,Hartley Avenue,2024-01-21T12:00:00.000+00:00,feeder,0010,L2 Active Power,kW,16.65
330914,Hartley Avenue,2024-01-21T12:00:00.000+00:00,feeder,0010,L1 Active Power,kW,19.74
330914,Hartley Avenue,2024-01-21T12:00:00.000+00:00,feeder,0010,N Current (RMS),A,40.5
330914,Hartley Avenue,2024-01-21T12:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,31.2
330914,Hartley Avenue,2024-01-21T12:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,69.2
330914,Hartley Avenue,2024-01-21T12:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,81.6
330914,Hartley Avenue,2024-01-21T12:00:00.000+00:00,transformer,,Temperature,C,28.9
330914,Hartley Avenue,2024-01-21T12:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.56
330914,Hartley Avenue,2024-01-21T12:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.89
330914,Hartley Avenue,2024-01-21T12:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.85
330914,Hartley Avenue,2024-01-21T12:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.39
330914,Hartley Avenue,2024-01-21T12:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.04
330914,Hartley Avenue,2024-01-21T12:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.55
330914,Hartley Avenue,2024-01-21T12:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.17
330914,Hartley Avenue,2024-01-21T12:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.97
330914,Hartley Avenue,2024-01-21T12:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.51
330914,Hartley Avenue,2024-01-21T12:00:00.000+00:00,busbar,,L3 Active Power,kW,19.44
330914,Hartley Avenue,2024-01-21T12:00:00.000+00:00,busbar,,L2 Active Power,kW,38.74
330914,Hartley Avenue,2024-01-21T12:00:00.000+00:00,busbar,,L1 Active Power,kW,37.67
330914,Hartley Avenue,2024-01-21T12:00:00.000+00:00,busbar,,N Current (RMS),A,81.9
330914,Hartley Avenue,2024-01-21T12:00:00.000+00:00,busbar,,L3 Current (RMS),A,86.1
330914,Hartley Avenue,2024-01-21T12:00:00.000+00:00,busbar,,L2 Current (RMS),A,159.7
330914,Hartley Avenue,2024-01-21T12:00:00.000+00:00,busbar,,L1 Current (RMS),A,156.8
330914,Hartley Avenue,2024-01-21T11:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.4
330914,Hartley Avenue,2024-01-21T11:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.01
330914,Hartley Avenue,2024-01-21T11:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.03
330914,Hartley Avenue,2024-01-21T11:50:00.000+00:00,feeder,0030,L3 Active Power,kW,18.75
330914,Hartley Avenue,2024-01-21T11:50:00.000+00:00,feeder,0030,L2 Active Power,kW,10.96
330914,Hartley Avenue,2024-01-21T11:50:00.000+00:00,feeder,0030,L1 Active Power,kW,10.99
330914,Hartley Avenue,2024-01-21T11:50:00.000+00:00,feeder,0030,N Current (RMS),A,34.5
330914,Hartley Avenue,2024-01-21T11:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,78.1
330914,Hartley Avenue,2024-01-21T11:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,50.7
330914,Hartley Avenue,2024-01-21T11:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,46.1
330914,Hartley Avenue,2024-01-21T11:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.4
330914,Hartley Avenue,2024-01-21T11:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.66
330914,Hartley Avenue,2024-01-21T11:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.51
330914,Hartley Avenue,2024-01-21T11:50:00.000+00:00,feeder,0020,L3 Active Power,kW,5.58
330914,Hartley Avenue,2024-01-21T11:50:00.000+00:00,feeder,0020,L2 Active Power,kW,15.14
330914,Hartley Avenue,2024-01-21T11:50:00.000+00:00,feeder,0020,L1 Active Power,kW,3.9
330914,Hartley Avenue,2024-01-21T11:50:00.000+00:00,feeder,0020,N Current (RMS),A,42.7
330914,Hartley Avenue,2024-01-21T11:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,26.6
330914,Hartley Avenue,2024-01-21T11:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,63.0
330914,Hartley Avenue,2024-01-21T11:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,20.6
330914,Hartley Avenue,2024-01-21T11:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.54
330914,Hartley Avenue,2024-01-21T11:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.38
330914,Hartley Avenue,2024-01-21T11:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.55
330914,Hartley Avenue,2024-01-21T11:50:00.000+00:00,feeder,0010,L3 Active Power,kW,6.02
330914,Hartley Avenue,2024-01-21T11:50:00.000+00:00,feeder,0010,L2 Active Power,kW,8.45
330914,Hartley Avenue,2024-01-21T11:50:00.000+00:00,feeder,0010,L1 Active Power,kW,22.16
330914,Hartley Avenue,2024-01-21T11:50:00.000+00:00,feeder,0010,N Current (RMS),A,58.9
330914,Hartley Avenue,2024-01-21T11:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,26.0
330914,Hartley Avenue,2024-01-21T11:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,35.4
330914,Hartley Avenue,2024-01-21T11:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,93.6
330914,Hartley Avenue,2024-01-21T11:50:00.000+00:00,transformer,,Temperature,C,28.9
330914,Hartley Avenue,2024-01-21T11:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.59
330914,Hartley Avenue,2024-01-21T11:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.54
330914,Hartley Avenue,2024-01-21T11:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.86
330914,Hartley Avenue,2024-01-21T11:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.71
330914,Hartley Avenue,2024-01-21T11:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.08
330914,Hartley Avenue,2024-01-21T11:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.95
330914,Hartley Avenue,2024-01-21T11:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.34
330914,Hartley Avenue,2024-01-21T11:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.06
330914,Hartley Avenue,2024-01-21T11:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.09
330914,Hartley Avenue,2024-01-21T11:50:00.000+00:00,busbar,,L3 Active Power,kW,30.36
330914,Hartley Avenue,2024-01-21T11:50:00.000+00:00,busbar,,L2 Active Power,kW,34.55
330914,Hartley Avenue,2024-01-21T11:50:00.000+00:00,busbar,,L1 Active Power,kW,37.05
330914,Hartley Avenue,2024-01-21T11:50:00.000+00:00,busbar,,N Current (RMS),A,49.4
330914,Hartley Avenue,2024-01-21T11:50:00.000+00:00,busbar,,L3 Current (RMS),A,127.4
330914,Hartley Avenue,2024-01-21T11:50:00.000+00:00,busbar,,L2 Current (RMS),A,142.7
330914,Hartley Avenue,2024-01-21T11:50:00.000+00:00,busbar,,L1 Current (RMS),A,155.3
330914,Hartley Avenue,2024-01-21T11:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.32
330914,Hartley Avenue,2024-01-21T11:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.91
330914,Hartley Avenue,2024-01-21T11:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.21
330914,Hartley Avenue,2024-01-21T11:40:00.000+00:00,feeder,0030,L3 Active Power,kW,19.89
330914,Hartley Avenue,2024-01-21T11:40:00.000+00:00,feeder,0030,L2 Active Power,kW,15.32
330914,Hartley Avenue,2024-01-21T11:40:00.000+00:00,feeder,0030,L1 Active Power,kW,12.9
330914,Hartley Avenue,2024-01-21T11:40:00.000+00:00,feeder,0030,N Current (RMS),A,36.9
330914,Hartley Avenue,2024-01-21T11:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,84.2
330914,Hartley Avenue,2024-01-21T11:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,67.3
330914,Hartley Avenue,2024-01-21T11:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,54.3
330914,Hartley Avenue,2024-01-21T11:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.44
330914,Hartley Avenue,2024-01-21T11:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.12
330914,Hartley Avenue,2024-01-21T11:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.14
330914,Hartley Avenue,2024-01-21T11:40:00.000+00:00,feeder,0020,L3 Active Power,kW,6.31
330914,Hartley Avenue,2024-01-21T11:40:00.000+00:00,feeder,0020,L2 Active Power,kW,12.37
330914,Hartley Avenue,2024-01-21T11:40:00.000+00:00,feeder,0020,L1 Active Power,kW,2.79
330914,Hartley Avenue,2024-01-21T11:40:00.000+00:00,feeder,0020,N Current (RMS),A,34.6
330914,Hartley Avenue,2024-01-21T11:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,29.4
330914,Hartley Avenue,2024-01-21T11:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,51.4
330914,Hartley Avenue,2024-01-21T11:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,14.2
330914,Hartley Avenue,2024-01-21T11:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.67
330914,Hartley Avenue,2024-01-21T11:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.45
330914,Hartley Avenue,2024-01-21T11:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.53
330914,Hartley Avenue,2024-01-21T11:40:00.000+00:00,feeder,0010,L3 Active Power,kW,7.46
330914,Hartley Avenue,2024-01-21T11:40:00.000+00:00,feeder,0010,L2 Active Power,kW,5.82
330914,Hartley Avenue,2024-01-21T11:40:00.000+00:00,feeder,0010,L1 Active Power,kW,23.31
330914,Hartley Avenue,2024-01-21T11:40:00.000+00:00,feeder,0010,N Current (RMS),A,62.2
330914,Hartley Avenue,2024-01-21T11:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,31.7
330914,Hartley Avenue,2024-01-21T11:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,24.3
330914,Hartley Avenue,2024-01-21T11:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,97.1
330914,Hartley Avenue,2024-01-21T11:40:00.000+00:00,transformer,,Temperature,C,28.8
330914,Hartley Avenue,2024-01-21T11:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.59
330914,Hartley Avenue,2024-01-21T11:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.22
330914,Hartley Avenue,2024-01-21T11:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.88
330914,Hartley Avenue,2024-01-21T11:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.51
330914,Hartley Avenue,2024-01-21T11:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.08
330914,Hartley Avenue,2024-01-21T11:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.38
330914,Hartley Avenue,2024-01-21T11:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.43
330914,Hartley Avenue,2024-01-21T11:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.48
330914,Hartley Avenue,2024-01-21T11:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.88
330914,Hartley Avenue,2024-01-21T11:40:00.000+00:00,busbar,,L3 Active Power,kW,33.67
330914,Hartley Avenue,2024-01-21T11:40:00.000+00:00,busbar,,L2 Active Power,kW,33.5
330914,Hartley Avenue,2024-01-21T11:40:00.000+00:00,busbar,,L1 Active Power,kW,39.0
330914,Hartley Avenue,2024-01-21T11:40:00.000+00:00,busbar,,N Current (RMS),A,51.0
330914,Hartley Avenue,2024-01-21T11:40:00.000+00:00,busbar,,L3 Current (RMS),A,141.9
330914,Hartley Avenue,2024-01-21T11:40:00.000+00:00,busbar,,L2 Current (RMS),A,139.4
330914,Hartley Avenue,2024-01-21T11:40:00.000+00:00,busbar,,L1 Current (RMS),A,162.0
330914,Hartley Avenue,2024-01-21T11:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.41
330914,Hartley Avenue,2024-01-21T11:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.06
330914,Hartley Avenue,2024-01-21T11:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.38
330914,Hartley Avenue,2024-01-21T11:30:00.000+00:00,feeder,0030,L3 Active Power,kW,10.6
330914,Hartley Avenue,2024-01-21T11:30:00.000+00:00,feeder,0030,L2 Active Power,kW,6.35
330914,Hartley Avenue,2024-01-21T11:30:00.000+00:00,feeder,0030,L1 Active Power,kW,12.31
330914,Hartley Avenue,2024-01-21T11:30:00.000+00:00,feeder,0030,N Current (RMS),A,24.0
330914,Hartley Avenue,2024-01-21T11:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,45.5
330914,Hartley Avenue,2024-01-21T11:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,27.4
330914,Hartley Avenue,2024-01-21T11:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,53.0
330914,Hartley Avenue,2024-01-21T11:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.44
330914,Hartley Avenue,2024-01-21T11:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.91
330914,Hartley Avenue,2024-01-21T11:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.52
330914,Hartley Avenue,2024-01-21T11:30:00.000+00:00,feeder,0020,L3 Active Power,kW,3.7
