Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
330914,Hartley Avenue,2024-01-21T11:30:00.000+00:00,feeder,0020,L2 Active Power,kW,13.96
330914,Hartley Avenue,2024-01-21T11:30:00.000+00:00,feeder,0020,L1 Active Power,kW,4.29
330914,Hartley Avenue,2024-01-21T11:30:00.000+00:00,feeder,0020,N Current (RMS),A,38.8
330914,Hartley Avenue,2024-01-21T11:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,20.0
330914,Hartley Avenue,2024-01-21T11:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,57.5
330914,Hartley Avenue,2024-01-21T11:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,20.9
330914,Hartley Avenue,2024-01-21T11:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.79
330914,Hartley Avenue,2024-01-21T11:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.47
330914,Hartley Avenue,2024-01-21T11:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.81
330914,Hartley Avenue,2024-01-21T11:30:00.000+00:00,feeder,0010,L3 Active Power,kW,6.51
330914,Hartley Avenue,2024-01-21T11:30:00.000+00:00,feeder,0010,L2 Active Power,kW,5.77
330914,Hartley Avenue,2024-01-21T11:30:00.000+00:00,feeder,0010,L1 Active Power,kW,21.51
330914,Hartley Avenue,2024-01-21T11:30:00.000+00:00,feeder,0010,N Current (RMS),A,56.1
330914,Hartley Avenue,2024-01-21T11:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,27.6
330914,Hartley Avenue,2024-01-21T11:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,24.2
330914,Hartley Avenue,2024-01-21T11:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,89.1
330914,Hartley Avenue,2024-01-21T11:30:00.000+00:00,transformer,,Temperature,C,28.8
330914,Hartley Avenue,2024-01-21T11:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.58
330914,Hartley Avenue,2024-01-21T11:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.12
330914,Hartley Avenue,2024-01-21T11:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.89
330914,Hartley Avenue,2024-01-21T11:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.28
330914,Hartley Avenue,2024-01-21T11:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.1
330914,Hartley Avenue,2024-01-21T11:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.85
330914,Hartley Avenue,2024-01-21T11:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.64
330914,Hartley Avenue,2024-01-21T11:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.44
330914,Hartley Avenue,2024-01-21T11:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.71
330914,Hartley Avenue,2024-01-21T11:30:00.000+00:00,busbar,,L3 Active Power,kW,20.82
330914,Hartley Avenue,2024-01-21T11:30:00.000+00:00,busbar,,L2 Active Power,kW,26.08
330914,Hartley Avenue,2024-01-21T11:30:00.000+00:00,busbar,,L1 Active Power,kW,38.11
330914,Hartley Avenue,2024-01-21T11:30:00.000+00:00,busbar,,N Current (RMS),A,67.3
330914,Hartley Avenue,2024-01-21T11:30:00.000+00:00,busbar,,L3 Current (RMS),A,90.1
330914,Hartley Avenue,2024-01-21T11:30:00.000+00:00,busbar,,L2 Current (RMS),A,108.0
330914,Hartley Avenue,2024-01-21T11:30:00.000+00:00,busbar,,L1 Current (RMS),A,158.9
330914,Hartley Avenue,2024-01-21T11:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.51
330914,Hartley Avenue,2024-01-21T11:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.08
330914,Hartley Avenue,2024-01-21T11:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.27
330914,Hartley Avenue,2024-01-21T11:20:00.000+00:00,feeder,0030,L3 Active Power,kW,5.61
330914,Hartley Avenue,2024-01-21T11:20:00.000+00:00,feeder,0030,L2 Active Power,kW,7.69
330914,Hartley Avenue,2024-01-21T11:20:00.000+00:00,feeder,0030,L1 Active Power,kW,11.85
330914,Hartley Avenue,2024-01-21T11:20:00.000+00:00,feeder,0030,N Current (RMS),A,24.8
330914,Hartley Avenue,2024-01-21T11:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,25.2
330914,Hartley Avenue,2024-01-21T11:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,33.7
330914,Hartley Avenue,2024-01-21T11:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,49.6
330914,Hartley Avenue,2024-01-21T11:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.3
330914,Hartley Avenue,2024-01-21T11:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.09
330914,Hartley Avenue,2024-01-21T11:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.21
330914,Hartley Avenue,2024-01-21T11:20:00.000+00:00,feeder,0020,L3 Active Power,kW,6.65
330914,Hartley Avenue,2024-01-21T11:20:00.000+00:00,feeder,0020,L2 Active Power,kW,15.78
330914,Hartley Avenue,2024-01-21T11:20:00.000+00:00,feeder,0020,L1 Active Power,kW,5.81
330914,Hartley Avenue,2024-01-21T11:20:00.000+00:00,feeder,0020,N Current (RMS),A,36.9
330914,Hartley Avenue,2024-01-21T11:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,30.5
330914,Hartley Avenue,2024-01-21T11:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,64.7
330914,Hartley Avenue,2024-01-21T11:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,27.5
330914,Hartley Avenue,2024-01-21T11:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.12
330914,Hartley Avenue,2024-01-21T11:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.22
330914,Hartley Avenue,2024-01-21T11:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.77
330914,Hartley Avenue,2024-01-21T11:20:00.000+00:00,feeder,0010,L3 Active Power,kW,5.23
330914,Hartley Avenue,2024-01-21T11:20:00.000+00:00,feeder,0010,L2 Active Power,kW,5.86
330914,Hartley Avenue,2024-01-21T11:20:00.000+00:00,feeder,0010,L1 Active Power,kW,20.3
330914,Hartley Avenue,2024-01-21T11:20:00.000+00:00,feeder,0010,N Current (RMS),A,52.7
330914,Hartley Avenue,2024-01-21T11:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,23.0
330914,Hartley Avenue,2024-01-21T11:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,24.6
330914,Hartley Avenue,2024-01-21T11:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,84.4
330914,Hartley Avenue,2024-01-21T11:20:00.000+00:00,transformer,,Temperature,C,28.8
330914,Hartley Avenue,2024-01-21T11:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.58
330914,Hartley Avenue,2024-01-21T11:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.77
330914,Hartley Avenue,2024-01-21T11:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.92
330914,Hartley Avenue,2024-01-21T11:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.73
330914,Hartley Avenue,2024-01-21T11:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.05
330914,Hartley Avenue,2024-01-21T11:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.58
330914,Hartley Avenue,2024-01-21T11:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.93
330914,Hartley Avenue,2024-01-21T11:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.4
330914,Hartley Avenue,2024-01-21T11:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.25
330914,Hartley Avenue,2024-01-21T11:20:00.000+00:00,busbar,,L3 Active Power,kW,17.49
330914,Hartley Avenue,2024-01-21T11:20:00.000+00:00,busbar,,L2 Active Power,kW,29.33
330914,Hartley Avenue,2024-01-21T11:20:00.000+00:00,busbar,,L1 Active Power,kW,37.96
330914,Hartley Avenue,2024-01-21T11:20:00.000+00:00,busbar,,N Current (RMS),A,72.8
330914,Hartley Avenue,2024-01-21T11:20:00.000+00:00,busbar,,L3 Current (RMS),A,77.1
330914,Hartley Avenue,2024-01-21T11:20:00.000+00:00,busbar,,L2 Current (RMS),A,121.2
330914,Hartley Avenue,2024-01-21T11:20:00.000+00:00,busbar,,L1 Current (RMS),A,158.3
330914,Hartley Avenue,2024-01-21T11:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.62
330914,Hartley Avenue,2024-01-21T11:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.1
330914,Hartley Avenue,2024-01-21T11:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.99
330914,Hartley Avenue,2024-01-21T11:10:00.000+00:00,feeder,0030,L3 Active Power,kW,4.91
330914,Hartley Avenue,2024-01-21T11:10:00.000+00:00,feeder,0030,L2 Active Power,kW,4.87
330914,Hartley Avenue,2024-01-21T11:10:00.000+00:00,feeder,0030,L1 Active Power,kW,11.12
330914,Hartley Avenue,2024-01-21T11:10:00.000+00:00,feeder,0030,N Current (RMS),A,25.8
330914,Hartley Avenue,2024-01-21T11:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,22.4
330914,Hartley Avenue,2024-01-21T11:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,21.8
330914,Hartley Avenue,2024-01-21T11:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,46.2
330914,Hartley Avenue,2024-01-21T11:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.08
330914,Hartley Avenue,2024-01-21T11:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.85
330914,Hartley Avenue,2024-01-21T11:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.29
330914,Hartley Avenue,2024-01-21T11:10:00.000+00:00,feeder,0020,L3 Active Power,kW,9.36
330914,Hartley Avenue,2024-01-21T11:10:00.000+00:00,feeder,0020,L2 Active Power,kW,12.04
330914,Hartley Avenue,2024-01-21T11:10:00.000+00:00,feeder,0020,L1 Active Power,kW,11.58
330914,Hartley Avenue,2024-01-21T11:10:00.000+00:00,feeder,0020,N Current (RMS),A,20.5
330914,Hartley Avenue,2024-01-21T11:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,42.1
330914,Hartley Avenue,2024-01-21T11:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,50.2
330914,Hartley Avenue,2024-01-21T11:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,49.2
330914,Hartley Avenue,2024-01-21T11:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.2
330914,Hartley Avenue,2024-01-21T11:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.43
330914,Hartley Avenue,2024-01-21T11:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.82
330914,Hartley Avenue,2024-01-21T11:10:00.000+00:00,feeder,0010,L3 Active Power,kW,5.12
330914,Hartley Avenue,2024-01-21T11:10:00.000+00:00,feeder,0010,L2 Active Power,kW,6.77
330914,Hartley Avenue,2024-01-21T11:10:00.000+00:00,feeder,0010,L1 Active Power,kW,21.89
330914,Hartley Avenue,2024-01-21T11:10:00.000+00:00,feeder,0010,N Current (RMS),A,56.7
330914,Hartley Avenue,2024-01-21T11:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,22.7
330914,Hartley Avenue,2024-01-21T11:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,28.8
330914,Hartley Avenue,2024-01-21T11:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,91.2
330914,Hartley Avenue,2024-01-21T11:10:00.000+00:00,transformer,,Temperature,C,28.8
330914,Hartley Avenue,2024-01-21T11:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.58
330914,Hartley Avenue,2024-01-21T11:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.48
330914,Hartley Avenue,2024-01-21T11:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.88
330914,Hartley Avenue,2024-01-21T11:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.13
330914,Hartley Avenue,2024-01-21T11:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.05
330914,Hartley Avenue,2024-01-21T11:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.47
330914,Hartley Avenue,2024-01-21T11:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.9
330914,Hartley Avenue,2024-01-21T11:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.53
330914,Hartley Avenue,2024-01-21T11:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.1
330914,Hartley Avenue,2024-01-21T11:10:00.000+00:00,busbar,,L3 Active Power,kW,19.4
330914,Hartley Avenue,2024-01-21T11:10:00.000+00:00,busbar,,L2 Active Power,kW,23.68
330914,Hartley Avenue,2024-01-21T11:10:00.000+00:00,busbar,,L1 Active Power,kW,44.59
330914,Hartley Avenue,2024-01-21T11:10:00.000+00:00,busbar,,N Current (RMS),A,91.6
330914,Hartley Avenue,2024-01-21T11:10:00.000+00:00,busbar,,L3 Current (RMS),A,86.1
330914,Hartley Avenue,2024-01-21T11:10:00.000+00:00,busbar,,L2 Current (RMS),A,98.8
330914,Hartley Avenue,2024-01-21T11:10:00.000+00:00,busbar,,L1 Current (RMS),A,185.3
330914,Hartley Avenue,2024-01-21T11:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.47
330914,Hartley Avenue,2024-01-21T11:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.68
330914,Hartley Avenue,2024-01-21T11:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.48
330914,Hartley Avenue,2024-01-21T11:00:00.000+00:00,feeder,0030,L3 Active Power,kW,7.02
330914,Hartley Avenue,2024-01-21T11:00:00.000+00:00,feeder,0030,L2 Active Power,kW,5.43
330914,Hartley Avenue,2024-01-21T11:00:00.000+00:00,feeder,0030,L1 Active Power,kW,12.69
330914,Hartley Avenue,2024-01-21T11:00:00.000+00:00,feeder,0030,N Current (RMS),A,28.3
330914,Hartley Avenue,2024-01-21T11:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,31.3
330914,Hartley Avenue,2024-01-21T11:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,24.4
330914,Hartley Avenue,2024-01-21T11:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,53.6
330914,Hartley Avenue,2024-01-21T11:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.29
330914,Hartley Avenue,2024-01-21T11:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.75
330914,Hartley Avenue,2024-01-21T11:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.06
330914,Hartley Avenue,2024-01-21T11:00:00.000+00:00,feeder,0020,L3 Active Power,kW,8.54
330914,Hartley Avenue,2024-01-21T11:00:00.000+00:00,feeder,0020,L2 Active Power,kW,12.66
330914,Hartley Avenue,2024-01-21T11:00:00.000+00:00,feeder,0020,L1 Active Power,kW,8.13
330914,Hartley Avenue,2024-01-21T11:00:00.000+00:00,feeder,0020,N Current (RMS),A,25.3
330914,Hartley Avenue,2024-01-21T11:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,38.0
330914,Hartley Avenue,2024-01-21T11:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,52.9
330914,Hartley Avenue,2024-01-21T11:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,36.3
330914,Hartley Avenue,2024-01-21T11:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.1
330914,Hartley Avenue,2024-01-21T11:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.27
330914,Hartley Avenue,2024-01-21T11:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.53
330914,Hartley Avenue,2024-01-21T11:00:00.000+00:00,feeder,0010,L3 Active Power,kW,5.99
330914,Hartley Avenue,2024-01-21T11:00:00.000+00:00,feeder,0010,L2 Active Power,kW,9.18
330914,Hartley Avenue,2024-01-21T11:00:00.000+00:00,feeder,0010,L1 Active Power,kW,28.54
330914,Hartley Avenue,2024-01-21T11:00:00.000+00:00,feeder,0010,N Current (RMS),A,75.5
330914,Hartley Avenue,2024-01-21T11:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,26.1
330914,Hartley Avenue,2024-01-21T11:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,38.5
330914,Hartley Avenue,2024-01-21T11:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,118.4
330914,Hartley Avenue,2024-01-21T11:00:00.000+00:00,transformer,,Temperature,C,28.7
330914,Hartley Avenue,2024-01-21T11:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.62
330914,Hartley Avenue,2024-01-21T11:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.57
330914,Hartley Avenue,2024-01-21T11:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.9
330914,Hartley Avenue,2024-01-21T11:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.88
330914,Hartley Avenue,2024-01-21T11:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.07
330914,Hartley Avenue,2024-01-21T11:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.28
330914,Hartley Avenue,2024-01-21T11:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.86
330914,Hartley Avenue,2024-01-21T11:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.15
330914,Hartley Avenue,2024-01-21T11:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.07
330914,Hartley Avenue,2024-01-21T11:00:00.000+00:00,busbar,,L3 Active Power,kW,21.55
330914,Hartley Avenue,2024-01-21T11:00:00.000+00:00,busbar,,L2 Active Power,kW,27.28
330914,Hartley Avenue,2024-01-21T11:00:00.000+00:00,busbar,,L1 Active Power,kW,49.37
330914,Hartley Avenue,2024-01-21T11:00:00.000+00:00,busbar,,N Current (RMS),A,97.8
330914,Hartley Avenue,2024-01-21T11:00:00.000+00:00,busbar,,L3 Current (RMS),A,93.6
330914,Hartley Avenue,2024-01-21T11:00:00.000+00:00,busbar,,L2 Current (RMS),A,113.1
330914,Hartley Avenue,2024-01-21T11:00:00.000+00:00,busbar,,L1 Current (RMS),A,203.9
330914,Hartley Avenue,2024-01-21T10:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.24
330914,Hartley Avenue,2024-01-21T10:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.66
330914,Hartley Avenue,2024-01-21T10:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.56
330914,Hartley Avenue,2024-01-21T10:50:00.000+00:00,feeder,0030,L3 Active Power,kW,10.35
330914,Hartley Avenue,2024-01-21T10:50:00.000+00:00,feeder,0030,L2 Active Power,kW,12.99
330914,Hartley Avenue,2024-01-21T10:50:00.000+00:00,feeder,0030,L1 Active Power,kW,11.0
330914,Hartley Avenue,2024-01-21T10:50:00.000+00:00,feeder,0030,N Current (RMS),A,25.8
330914,Hartley Avenue,2024-01-21T10:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,45.3
330914,Hartley Avenue,2024-01-21T10:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,55.2
330914,Hartley Avenue,2024-01-21T10:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,46.8
330914,Hartley Avenue,2024-01-21T10:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.35
330914,Hartley Avenue,2024-01-21T10:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.26
330914,Hartley Avenue,2024-01-21T10:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.07
330914,Hartley Avenue,2024-01-21T10:50:00.000+00:00,feeder,0020,L3 Active Power,kW,8.44
330914,Hartley Avenue,2024-01-21T10:50:00.000+00:00,feeder,0020,L2 Active Power,kW,12.7
330914,Hartley Avenue,2024-01-21T10:50:00.000+00:00,feeder,0020,L1 Active Power,kW,6.7
330914,Hartley Avenue,2024-01-21T10:50:00.000+00:00,feeder,0020,N Current (RMS),A,24.2
330914,Hartley Avenue,2024-01-21T10:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,37.6
330914,Hartley Avenue,2024-01-21T10:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,52.6
330914,Hartley Avenue,2024-01-21T10:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,29.3
330914,Hartley Avenue,2024-01-21T10:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.33
330914,Hartley Avenue,2024-01-21T10:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.36
330914,Hartley Avenue,2024-01-21T10:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.9
330914,Hartley Avenue,2024-01-21T10:50:00.000+00:00,feeder,0010,L3 Active Power,kW,6.6
330914,Hartley Avenue,2024-01-21T10:50:00.000+00:00,feeder,0010,L2 Active Power,kW,6.0
330914,Hartley Avenue,2024-01-21T10:50:00.000+00:00,feeder,0010,L1 Active Power,kW,19.99
330914,Hartley Avenue,2024-01-21T10:50:00.000+00:00,feeder,0010,N Current (RMS),A,49.5
330914,Hartley Avenue,2024-01-21T10:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,28.6
330914,Hartley Avenue,2024-01-21T10:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,25.1
330914,Hartley Avenue,2024-01-21T10:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,82.7
330914,Hartley Avenue,2024-01-21T10:50:00.000+00:00,transformer,,Temperature,C,28.6
330914,Hartley Avenue,2024-01-21T10:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.58
330914,Hartley Avenue,2024-01-21T10:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.94
330914,Hartley Avenue,2024-01-21T10:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.87
330914,Hartley Avenue,2024-01-21T10:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.36
330914,Hartley Avenue,2024-01-21T10:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.06
330914,Hartley Avenue,2024-01-21T10:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.0
330914,Hartley Avenue,2024-01-21T10:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.92
330914,Hartley Avenue,2024-01-21T10:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.28
330914,Hartley Avenue,2024-01-21T10:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.54
330914,Hartley Avenue,2024-01-21T10:50:00.000+00:00,busbar,,L3 Active Power,kW,25.4
330914,Hartley Avenue,2024-01-21T10:50:00.000+00:00,busbar,,L2 Active Power,kW,31.7
330914,Hartley Avenue,2024-01-21T10:50:00.000+00:00,busbar,,L1 Active Power,kW,37.7
330914,Hartley Avenue,2024-01-21T10:50:00.000+00:00,busbar,,N Current (RMS),A,58.3
330914,Hartley Avenue,2024-01-21T10:50:00.000+00:00,busbar,,L3 Current (RMS),A,109.4
330914,Hartley Avenue,2024-01-21T10:50:00.000+00:00,busbar,,L2 Current (RMS),A,131.1
330914,Hartley Avenue,2024-01-21T10:50:00.000+00:00,busbar,,L1 Current (RMS),A,156.8
330914,Hartley Avenue,2024-01-21T10:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.31
330914,Hartley Avenue,2024-01-21T10:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.78
330914,Hartley Avenue,2024-01-21T10:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.83
330914,Hartley Avenue,2024-01-21T10:40:00.000+00:00,feeder,0030,L3 Active Power,kW,10.08
330914,Hartley Avenue,2024-01-21T10:40:00.000+00:00,feeder,0030,L2 Active Power,kW,5.14
330914,Hartley Avenue,2024-01-21T10:40:00.000+00:00,feeder,0030,L1 Active Power,kW,11.72
330914,Hartley Avenue,2024-01-21T10:40:00.000+00:00,feeder,0030,N Current (RMS),A,25.7
330914,Hartley Avenue,2024-01-21T10:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,43.8
330914,Hartley Avenue,2024-01-21T10:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,22.9
330914,Hartley Avenue,2024-01-21T10:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,49.1
330914,Hartley Avenue,2024-01-21T10:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.22
330914,Hartley Avenue,2024-01-21T10:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.21
330914,Hartley Avenue,2024-01-21T10:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.98
330914,Hartley Avenue,2024-01-21T10:40:00.000+00:00,feeder,0020,L3 Active Power,kW,10.03
330914,Hartley Avenue,2024-01-21T10:40:00.000+00:00,feeder,0020,L2 Active Power,kW,11.19
330914,Hartley Avenue,2024-01-21T10:40:00.000+00:00,feeder,0020,L1 Active Power,kW,4.26
330914,Hartley Avenue,2024-01-21T10:40:00.000+00:00,feeder,0020,N Current (RMS),A,25.9
330914,Hartley Avenue,2024-01-21T10:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,43.3
330914,Hartley Avenue,2024-01-21T10:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,46.8
330914,Hartley Avenue,2024-01-21T10:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,21.8
330914,Hartley Avenue,2024-01-21T10:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.13
330914,Hartley Avenue,2024-01-21T10:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.41
330914,Hartley Avenue,2024-01-21T10:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.64
330914,Hartley Avenue,2024-01-21T10:40:00.000+00:00,feeder,0010,L3 Active Power,kW,6.13
330914,Hartley Avenue,2024-01-21T10:40:00.000+00:00,feeder,0010,L2 Active Power,kW,5.55
330914,Hartley Avenue,2024-01-21T10:40:00.000+00:00,feeder,0010,L1 Active Power,kW,23.68
330914,Hartley Avenue,2024-01-21T10:40:00.000+00:00,feeder,0010,N Current (RMS),A,65.0
330914,Hartley Avenue,2024-01-21T10:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,26.6
330914,Hartley Avenue,2024-01-21T10:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,23.7
330914,Hartley Avenue,2024-01-21T10:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,97.7
330914,Hartley Avenue,2024-01-21T10:40:00.000+00:00,transformer,,Temperature,C,28.6
330914,Hartley Avenue,2024-01-21T10:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.59
330914,Hartley Avenue,2024-01-21T10:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.27
330914,Hartley Avenue,2024-01-21T10:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.89
330914,Hartley Avenue,2024-01-21T10:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.84
330914,Hartley Avenue,2024-01-21T10:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.05
330914,Hartley Avenue,2024-01-21T10:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.23
330914,Hartley Avenue,2024-01-21T10:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.66
330914,Hartley Avenue,2024-01-21T10:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.4
330914,Hartley Avenue,2024-01-21T10:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.45
330914,Hartley Avenue,2024-01-21T10:40:00.000+00:00,busbar,,L3 Active Power,kW,26.25
330914,Hartley Avenue,2024-01-21T10:40:00.000+00:00,busbar,,L2 Active Power,kW,21.88
330914,Hartley Avenue,2024-01-21T10:40:00.000+00:00,busbar,,L1 Active Power,kW,39.67
330914,Hartley Avenue,2024-01-21T10:40:00.000+00:00,busbar,,N Current (RMS),A,70.3
330914,Hartley Avenue,2024-01-21T10:40:00.000+00:00,busbar,,L3 Current (RMS),A,111.6
330914,Hartley Avenue,2024-01-21T10:40:00.000+00:00,busbar,,L2 Current (RMS),A,91.3
330914,Hartley Avenue,2024-01-21T10:40:00.000+00:00,busbar,,L1 Current (RMS),A,164.4
330914,Hartley Avenue,2024-01-21T10:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.41
330914,Hartley Avenue,2024-01-21T10:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.07
330914,Hartley Avenue,2024-01-21T10:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.12
330914,Hartley Avenue,2024-01-21T10:30:00.000+00:00,feeder,0030,L3 Active Power,kW,13.61
330914,Hartley Avenue,2024-01-21T10:30:00.000+00:00,feeder,0030,L2 Active Power,kW,6.06
330914,Hartley Avenue,2024-01-21T10:30:00.000+00:00,feeder,0030,L1 Active Power,kW,7.8
330914,Hartley Avenue,2024-01-21T10:30:00.000+00:00,feeder,0030,N Current (RMS),A,28.3
330914,Hartley Avenue,2024-01-21T10:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,56.6
330914,Hartley Avenue,2024-01-21T10:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,26.8
330914,Hartley Avenue,2024-01-21T10:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,33.7
330914,Hartley Avenue,2024-01-21T10:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.43
330914,Hartley Avenue,2024-01-21T10:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.65
330914,Hartley Avenue,2024-01-21T10:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.09
330914,Hartley Avenue,2024-01-21T10:30:00.000+00:00,feeder,0020,L3 Active Power,kW,9.35
330914,Hartley Avenue,2024-01-21T10:30:00.000+00:00,feeder,0020,L2 Active Power,kW,8.83
330914,Hartley Avenue,2024-01-21T10:30:00.000+00:00,feeder,0020,L1 Active Power,kW,2.19
330914,Hartley Avenue,2024-01-21T10:30:00.000+00:00,feeder,0020,N Current (RMS),A,25.5
330914,Hartley Avenue,2024-01-21T10:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,41.0
330914,Hartley Avenue,2024-01-21T10:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,37.2
330914,Hartley Avenue,2024-01-21T10:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,13.8
330914,Hartley Avenue,2024-01-21T10:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.27
330914,Hartley Avenue,2024-01-21T10:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.95
330914,Hartley Avenue,2024-01-21T10:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.97
330914,Hartley Avenue,2024-01-21T10:30:00.000+00:00,feeder,0010,L3 Active Power,kW,8.59
330914,Hartley Avenue,2024-01-21T10:30:00.000+00:00,feeder,0010,L2 Active Power,kW,6.94
330914,Hartley Avenue,2024-01-21T10:30:00.000+00:00,feeder,0010,L1 Active Power,kW,25.49
330914,Hartley Avenue,2024-01-21T10:30:00.000+00:00,feeder,0010,N Current (RMS),A,66.0
330914,Hartley Avenue,2024-01-21T10:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,36.1
330914,Hartley Avenue,2024-01-21T10:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,29.7
330914,Hartley Avenue,2024-01-21T10:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,105.0
330914,Hartley Avenue,2024-01-21T10:30:00.000+00:00,transformer,,Temperature,C,28.6
330914,Hartley Avenue,2024-01-21T10:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.58
330914,Hartley Avenue,2024-01-21T10:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.73
330914,Hartley Avenue,2024-01-21T10:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.89
330914,Hartley Avenue,2024-01-21T10:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.14
330914,Hartley Avenue,2024-01-21T10:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.07
330914,Hartley Avenue,2024-01-21T10:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.59
330914,Hartley Avenue,2024-01-21T10:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.11
330914,Hartley Avenue,2024-01-21T10:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.66
330914,Hartley Avenue,2024-01-21T10:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.19
330914,Hartley Avenue,2024-01-21T10:30:00.000+00:00,busbar,,L3 Active Power,kW,31.55
330914,Hartley Avenue,2024-01-21T10:30:00.000+00:00,busbar,,L2 Active Power,kW,21.84
330914,Hartley Avenue,2024-01-21T10:30:00.000+00:00,busbar,,L1 Active Power,kW,35.48
330914,Hartley Avenue,2024-01-21T10:30:00.000+00:00,busbar,,N Current (RMS),A,60.8
330914,Hartley Avenue,2024-01-21T10:30:00.000+00:00,busbar,,L3 Current (RMS),A,132.3
330914,Hartley Avenue,2024-01-21T10:30:00.000+00:00,busbar,,L2 Current (RMS),A,92.3
330914,Hartley Avenue,2024-01-21T10:30:00.000+00:00,busbar,,L1 Current (RMS),A,147.6
330914,Hartley Avenue,2024-01-21T10:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.43
330914,Hartley Avenue,2024-01-21T10:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.84
330914,Hartley Avenue,2024-01-21T10:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.36
330914,Hartley Avenue,2024-01-21T10:20:00.000+00:00,feeder,0030,L3 Active Power,kW,14.23
330914,Hartley Avenue,2024-01-21T10:20:00.000+00:00,feeder,0030,L2 Active Power,kW,7.96
330914,Hartley Avenue,2024-01-21T10:20:00.000+00:00,feeder,0030,L1 Active Power,kW,8.38
330914,Hartley Avenue,2024-01-21T10:20:00.000+00:00,feeder,0030,N Current (RMS),A,29.9
330914,Hartley Avenue,2024-01-21T10:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,60.4
330914,Hartley Avenue,2024-01-21T10:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,34.1
330914,Hartley Avenue,2024-01-21T10:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,35.6
330914,Hartley Avenue,2024-01-21T10:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.56
330914,Hartley Avenue,2024-01-21T10:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.61
330914,Hartley Avenue,2024-01-21T10:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.26
330914,Hartley Avenue,2024-01-21T10:20:00.000+00:00,feeder,0020,L3 Active Power,kW,8.93
330914,Hartley Avenue,2024-01-21T10:20:00.000+00:00,feeder,0020,L2 Active Power,kW,9.98
330914,Hartley Avenue,2024-01-21T10:20:00.000+00:00,feeder,0020,L1 Active Power,kW,1.97
330914,Hartley Avenue,2024-01-21T10:20:00.000+00:00,feeder,0020,N Current (RMS),A,28.0
330914,Hartley Avenue,2024-01-21T10:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,39.2
330914,Hartley Avenue,2024-01-21T10:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,41.8
330914,Hartley Avenue,2024-01-21T10:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,13.7
330914,Hartley Avenue,2024-01-21T10:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.07
330914,Hartley Avenue,2024-01-21T10:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.8
330914,Hartley Avenue,2024-01-21T10:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.1
330914,Hartley Avenue,2024-01-21T10:20:00.000+00:00,feeder,0010,L3 Active Power,kW,7.96
330914,Hartley Avenue,2024-01-21T10:20:00.000+00:00,feeder,0010,L2 Active Power,kW,6.26
330914,Hartley Avenue,2024-01-21T10:20:00.000+00:00,feeder,0010,L1 Active Power,kW,24.52
330914,Hartley Avenue,2024-01-21T10:20:00.000+00:00,feeder,0010,N Current (RMS),A,65.2
330914,Hartley Avenue,2024-01-21T10:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,33.9
330914,Hartley Avenue,2024-01-21T10:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,26.4
330914,Hartley Avenue,2024-01-21T10:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,101.2
330914,Hartley Avenue,2024-01-21T10:20:00.000+00:00,transformer,,Temperature,C,28.6
330914,Hartley Avenue,2024-01-21T10:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.56
330914,Hartley Avenue,2024-01-21T10:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.78
330914,Hartley Avenue,2024-01-21T10:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.94
330914,Hartley Avenue,2024-01-21T10:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.54
330914,Hartley Avenue,2024-01-21T10:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.09
330914,Hartley Avenue,2024-01-21T10:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.05
330914,Hartley Avenue,2024-01-21T10:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.06
330914,Hartley Avenue,2024-01-21T10:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.25
330914,Hartley Avenue,2024-01-21T10:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.72
330914,Hartley Avenue,2024-01-21T10:20:00.000+00:00,busbar,,L3 Active Power,kW,31.12
330914,Hartley Avenue,2024-01-21T10:20:00.000+00:00,busbar,,L2 Active Power,kW,24.19
330914,Hartley Avenue,2024-01-21T10:20:00.000+00:00,busbar,,L1 Active Power,kW,34.87
330914,Hartley Avenue,2024-01-21T10:20:00.000+00:00,busbar,,N Current (RMS),A,56.3
330914,Hartley Avenue,2024-01-21T10:20:00.000+00:00,busbar,,L3 Current (RMS),A,131.0
330914,Hartley Avenue,2024-01-21T10:20:00.000+00:00,busbar,,L2 Current (RMS),A,101.2
330914,Hartley Avenue,2024-01-21T10:20:00.000+00:00,busbar,,L1 Current (RMS),A,145.4
330914,Hartley Avenue,2024-01-21T10:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.33
330914,Hartley Avenue,2024-01-21T10:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.67
330914,Hartley Avenue,2024-01-21T10:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.09
330914,Hartley Avenue,2024-01-21T10:10:00.000+00:00,feeder,0030,L3 Active Power,kW,7.91
330914,Hartley Avenue,2024-01-21T10:10:00.000+00:00,feeder,0030,L2 Active Power,kW,7.47
330914,Hartley Avenue,2024-01-21T10:10:00.000+00:00,feeder,0030,L1 Active Power,kW,10.24
330914,Hartley Avenue,2024-01-21T10:10:00.000+00:00,feeder,0030,N Current (RMS),A,16.9
330914,Hartley Avenue,2024-01-21T10:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,34.5
330914,Hartley Avenue,2024-01-21T10:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,31.5
330914,Hartley Avenue,2024-01-21T10:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,42.8
330914,Hartley Avenue,2024-01-21T10:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.45
330914,Hartley Avenue,2024-01-21T10:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.71
330914,Hartley Avenue,2024-01-21T10:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.37
330914,Hartley Avenue,2024-01-21T10:10:00.000+00:00,feeder,0020,L3 Active Power,kW,12.17
330914,Hartley Avenue,2024-01-21T10:10:00.000+00:00,feeder,0020,L2 Active Power,kW,12.71
330914,Hartley Avenue,2024-01-21T10:10:00.000+00:00,feeder,0020,L1 Active Power,kW,1.74
330914,Hartley Avenue,2024-01-21T10:10:00.000+00:00,feeder,0020,N Current (RMS),A,39.6
330914,Hartley Avenue,2024-01-21T10:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,54.8
330914,Hartley Avenue,2024-01-21T10:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,53.5
330914,Hartley Avenue,2024-01-21T10:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,13.1
330914,Hartley Avenue,2024-01-21T10:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.99
330914,Hartley Avenue,2024-01-21T10:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.42
330914,Hartley Avenue,2024-01-21T10:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.86
330914,Hartley Avenue,2024-01-21T10:10:00.000+00:00,feeder,0010,L3 Active Power,kW,6.87
330914,Hartley Avenue,2024-01-21T10:10:00.000+00:00,feeder,0010,L2 Active Power,kW,5.66
330914,Hartley Avenue,2024-01-21T10:10:00.000+00:00,feeder,0010,L1 Active Power,kW,28.68
330914,Hartley Avenue,2024-01-21T10:10:00.000+00:00,feeder,0010,N Current (RMS),A,81.3
330914,Hartley Avenue,2024-01-21T10:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,29.7
330914,Hartley Avenue,2024-01-21T10:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,24.1
330914,Hartley Avenue,2024-01-21T10:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,118.4
330914,Hartley Avenue,2024-01-21T10:10:00.000+00:00,transformer,,Temperature,C,28.5
330914,Hartley Avenue,2024-01-21T10:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.6
330914,Hartley Avenue,2024-01-21T10:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.2
330914,Hartley Avenue,2024-01-21T10:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.92
330914,Hartley Avenue,2024-01-21T10:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.91
330914,Hartley Avenue,2024-01-21T10:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.08
330914,Hartley Avenue,2024-01-21T10:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.1
330914,Hartley Avenue,2024-01-21T10:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.76
330914,Hartley Avenue,2024-01-21T10:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.8
330914,Hartley Avenue,2024-01-21T10:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.32
330914,Hartley Avenue,2024-01-21T10:10:00.000+00:00,busbar,,L3 Active Power,kW,26.95
330914,Hartley Avenue,2024-01-21T10:10:00.000+00:00,busbar,,L2 Active Power,kW,25.83
330914,Hartley Avenue,2024-01-21T10:10:00.000+00:00,busbar,,L1 Active Power,kW,40.66
330914,Hartley Avenue,2024-01-21T10:10:00.000+00:00,busbar,,N Current (RMS),A,67.7
330914,Hartley Avenue,2024-01-21T10:10:00.000+00:00,busbar,,L3 Current (RMS),A,115.5
330914,Hartley Avenue,2024-01-21T10:10:00.000+00:00,busbar,,L2 Current (RMS),A,107.3
330914,Hartley Avenue,2024-01-21T10:10:00.000+00:00,busbar,,L1 Current (RMS),A,168.9
330914,Hartley Avenue,2024-01-21T10:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.28
330914,Hartley Avenue,2024-01-21T10:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.31
330914,Hartley Avenue,2024-01-21T10:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.15
330914,Hartley Avenue,2024-01-21T10:00:00.000+00:00,feeder,0030,L3 Active Power,kW,9.64
330914,Hartley Avenue,2024-01-21T10:00:00.000+00:00,feeder,0030,L2 Active Power,kW,6.57
330914,Hartley Avenue,2024-01-21T10:00:00.000+00:00,feeder,0030,L1 Active Power,kW,8.9
330914,Hartley Avenue,2024-01-21T10:00:00.000+00:00,feeder,0030,N Current (RMS),A,20.8
330914,Hartley Avenue,2024-01-21T10:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,41.6
330914,Hartley Avenue,2024-01-21T10:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,28.8
330914,Hartley Avenue,2024-01-21T10:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,37.9
330914,Hartley Avenue,2024-01-21T10:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.19
330914,Hartley Avenue,2024-01-21T10:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.35
330914,Hartley Avenue,2024-01-21T10:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.34
330914,Hartley Avenue,2024-01-21T10:00:00.000+00:00,feeder,0020,L3 Active Power,kW,6.73
330914,Hartley Avenue,2024-01-21T10:00:00.000+00:00,feeder,0020,L2 Active Power,kW,10.47
330914,Hartley Avenue,2024-01-21T10:00:00.000+00:00,feeder,0020,L1 Active Power,kW,3.72
330914,Hartley Avenue,2024-01-21T10:00:00.000+00:00,feeder,0020,N Current (RMS),A,24.0
330914,Hartley Avenue,2024-01-21T10:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,30.8
330914,Hartley Avenue,2024-01-21T10:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,43.9
330914,Hartley Avenue,2024-01-21T10:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,20.5
330914,Hartley Avenue,2024-01-21T10:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.8
330914,Hartley Avenue,2024-01-21T10:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.22
330914,Hartley Avenue,2024-01-21T10:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.29
330914,Hartley Avenue,2024-01-21T10:00:00.000+00:00,feeder,0010,L3 Active Power,kW,6.19
330914,Hartley Avenue,2024-01-21T10:00:00.000+00:00,feeder,0010,L2 Active Power,kW,5.52
330914,Hartley Avenue,2024-01-21T10:00:00.000+00:00,feeder,0010,L1 Active Power,kW,28.46
330914,Hartley Avenue,2024-01-21T10:00:00.000+00:00,feeder,0010,N Current (RMS),A,81.6
330914,Hartley Avenue,2024-01-21T10:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,26.4
330914,Hartley Avenue,2024-01-21T10:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,23.3
330914,Hartley Avenue,2024-01-21T10:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,117.2
330914,Hartley Avenue,2024-01-21T10:00:00.000+00:00,transformer,,Temperature,C,28.5
330914,Hartley Avenue,2024-01-21T10:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.61
330914,Hartley Avenue,2024-01-21T10:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.28
330914,Hartley Avenue,2024-01-21T10:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.96
330914,Hartley Avenue,2024-01-21T10:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.16
330914,Hartley Avenue,2024-01-21T10:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.06
330914,Hartley Avenue,2024-01-21T10:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.38
330914,Hartley Avenue,2024-01-21T10:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.28
330914,Hartley Avenue,2024-01-21T10:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.88
330914,Hartley Avenue,2024-01-21T10:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.79
330914,Hartley Avenue,2024-01-21T10:00:00.000+00:00,busbar,,L3 Active Power,kW,22.56
330914,Hartley Avenue,2024-01-21T10:00:00.000+00:00,busbar,,L2 Active Power,kW,22.56
330914,Hartley Avenue,2024-01-21T10:00:00.000+00:00,busbar,,L1 Active Power,kW,41.08
330914,Hartley Avenue,2024-01-21T10:00:00.000+00:00,busbar,,N Current (RMS),A,82.3
330914,Hartley Avenue,2024-01-21T10:00:00.000+00:00,busbar,,L3 Current (RMS),A,96.9
330914,Hartley Avenue,2024-01-21T10:00:00.000+00:00,busbar,,L2 Current (RMS),A,94.7
330914,Hartley Avenue,2024-01-21T10:00:00.000+00:00,busbar,,L1 Current (RMS),A,170.8
330914,Hartley Avenue,2024-01-21T09:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.24
330914,Hartley Avenue,2024-01-21T09:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.76
330914,Hartley Avenue,2024-01-21T09:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.37
330914,Hartley Avenue,2024-01-21T09:50:00.000+00:00,feeder,0030,L3 Active Power,kW,9.31
330914,Hartley Avenue,2024-01-21T09:50:00.000+00:00,feeder,0030,L2 Active Power,kW,6.96
330914,Hartley Avenue,2024-01-21T09:50:00.000+00:00,feeder,0030,L1 Active Power,kW,6.1
330914,Hartley Avenue,2024-01-21T09:50:00.000+00:00,feeder,0030,N Current (RMS),A,21.9
330914,Hartley Avenue,2024-01-21T09:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,41.5
330914,Hartley Avenue,2024-01-21T09:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,30.2
330914,Hartley Avenue,2024-01-21T09:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,26.4
330914,Hartley Avenue,2024-01-21T09:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.88
330914,Hartley Avenue,2024-01-21T09:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.45
330914,Hartley Avenue,2024-01-21T09:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.28
330914,Hartley Avenue,2024-01-21T09:50:00.000+00:00,feeder,0020,L3 Active Power,kW,7.55
330914,Hartley Avenue,2024-01-21T09:50:00.000+00:00,feeder,0020,L2 Active Power,kW,13.22
330914,Hartley Avenue,2024-01-21T09:50:00.000+00:00,feeder,0020,L1 Active Power,kW,3.98
330914,Hartley Avenue,2024-01-21T09:50:00.000+00:00,feeder,0020,N Current (RMS),A,29.3
330914,Hartley Avenue,2024-01-21T09:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,33.3
330914,Hartley Avenue,2024-01-21T09:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,55.2
330914,Hartley Avenue,2024-01-21T09:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,20.3
330914,Hartley Avenue,2024-01-21T09:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.96
330914,Hartley Avenue,2024-01-21T09:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.52
330914,Hartley Avenue,2024-01-21T09:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.43
330914,Hartley Avenue,2024-01-21T09:50:00.000+00:00,feeder,0010,L3 Active Power,kW,8.02
330914,Hartley Avenue,2024-01-21T09:50:00.000+00:00,feeder,0010,L2 Active Power,kW,5.88
330914,Hartley Avenue,2024-01-21T09:50:00.000+00:00,feeder,0010,L1 Active Power,kW,20.46
330914,Hartley Avenue,2024-01-21T09:50:00.000+00:00,feeder,0010,N Current (RMS),A,51.6
330914,Hartley Avenue,2024-01-21T09:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,34.2
330914,Hartley Avenue,2024-01-21T09:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,24.6
330914,Hartley Avenue,2024-01-21T09:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,85.3
330914,Hartley Avenue,2024-01-21T09:50:00.000+00:00,transformer,,Temperature,C,28.5
330914,Hartley Avenue,2024-01-21T09:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.64
330914,Hartley Avenue,2024-01-21T09:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.82
330914,Hartley Avenue,2024-01-21T09:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.0
330914,Hartley Avenue,2024-01-21T09:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.53
330914,Hartley Avenue,2024-01-21T09:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.14
330914,Hartley Avenue,2024-01-21T09:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.32
330914,Hartley Avenue,2024-01-21T09:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.08
330914,Hartley Avenue,2024-01-21T09:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.73
330914,Hartley Avenue,2024-01-21T09:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.08
330914,Hartley Avenue,2024-01-21T09:50:00.000+00:00,busbar,,L3 Active Power,kW,24.88
330914,Hartley Avenue,2024-01-21T09:50:00.000+00:00,busbar,,L2 Active Power,kW,26.06
330914,Hartley Avenue,2024-01-21T09:50:00.000+00:00,busbar,,L1 Active Power,kW,30.54
330914,Hartley Avenue,2024-01-21T09:50:00.000+00:00,busbar,,N Current (RMS),A,48.3
330914,Hartley Avenue,2024-01-21T09:50:00.000+00:00,busbar,,L3 Current (RMS),A,106.2
330914,Hartley Avenue,2024-01-21T09:50:00.000+00:00,busbar,,L2 Current (RMS),A,108.5
330914,Hartley Avenue,2024-01-21T09:50:00.000+00:00,busbar,,L1 Current (RMS),A,129.2
330914,Hartley Avenue,2024-01-21T09:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.58
330914,Hartley Avenue,2024-01-21T09:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.59
330914,Hartley Avenue,2024-01-21T09:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.14
330914,Hartley Avenue,2024-01-21T09:40:00.000+00:00,feeder,0030,L3 Active Power,kW,9.72
330914,Hartley Avenue,2024-01-21T09:40:00.000+00:00,feeder,0030,L2 Active Power,kW,7.61
330914,Hartley Avenue,2024-01-21T09:40:00.000+00:00,feeder,0030,L1 Active Power,kW,8.6
330914,Hartley Avenue,2024-01-21T09:40:00.000+00:00,feeder,0030,N Current (RMS),A,18.7
330914,Hartley Avenue,2024-01-21T09:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,41.8
330914,Hartley Avenue,2024-01-21T09:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,32.5
330914,Hartley Avenue,2024-01-21T09:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,36.3
330914,Hartley Avenue,2024-01-21T09:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.25
330914,Hartley Avenue,2024-01-21T09:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.67
330914,Hartley Avenue,2024-01-21T09:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.28
330914,Hartley Avenue,2024-01-21T09:40:00.000+00:00,feeder,0020,L3 Active Power,kW,8.47
330914,Hartley Avenue,2024-01-21T09:40:00.000+00:00,feeder,0020,L2 Active Power,kW,15.07
330914,Hartley Avenue,2024-01-21T09:40:00.000+00:00,feeder,0020,L1 Active Power,kW,3.42
330914,Hartley Avenue,2024-01-21T09:40:00.000+00:00,feeder,0020,N Current (RMS),A,38.3
330914,Hartley Avenue,2024-01-21T09:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,37.2
330914,Hartley Avenue,2024-01-21T09:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,63.3
330914,Hartley Avenue,2024-01-21T09:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,19.6
330914,Hartley Avenue,2024-01-21T09:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.85
330914,Hartley Avenue,2024-01-21T09:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.89
330914,Hartley Avenue,2024-01-21T09:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.77
330914,Hartley Avenue,2024-01-21T09:40:00.000+00:00,feeder,0010,L3 Active Power,kW,9.35
330914,Hartley Avenue,2024-01-21T09:40:00.000+00:00,feeder,0010,L2 Active Power,kW,6.04
330914,Hartley Avenue,2024-01-21T09:40:00.000+00:00,feeder,0010,L1 Active Power,kW,19.68
330914,Hartley Avenue,2024-01-21T09:40:00.000+00:00,feeder,0010,N Current (RMS),A,49.2
330914,Hartley Avenue,2024-01-21T09:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,40.0
330914,Hartley Avenue,2024-01-21T09:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,25.7
330914,Hartley Avenue,2024-01-21T09:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,81.9
330914,Hartley Avenue,2024-01-21T09:40:00.000+00:00,transformer,,Temperature,C,28.5
330914,Hartley Avenue,2024-01-21T09:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.66
330914,Hartley Avenue,2024-01-21T09:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.42
330914,Hartley Avenue,2024-01-21T09:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.99
330914,Hartley Avenue,2024-01-21T09:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.04
330914,Hartley Avenue,2024-01-21T09:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.18
330914,Hartley Avenue,2024-01-21T09:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.94
330914,Hartley Avenue,2024-01-21T09:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.68
330914,Hartley Avenue,2024-01-21T09:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.15
330914,Hartley Avenue,2024-01-21T09:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.19
330914,Hartley Avenue,2024-01-21T09:40:00.000+00:00,busbar,,L3 Active Power,kW,27.54
330914,Hartley Avenue,2024-01-21T09:40:00.000+00:00,busbar,,L2 Active Power,kW,28.73
330914,Hartley Avenue,2024-01-21T09:40:00.000+00:00,busbar,,L1 Active Power,kW,31.7
