Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
330914,Hartley Avenue,2024-01-21T09:40:00.000+00:00,busbar,,N Current (RMS),A,47.4
330914,Hartley Avenue,2024-01-21T09:40:00.000+00:00,busbar,,L3 Current (RMS),A,116.6
330914,Hartley Avenue,2024-01-21T09:40:00.000+00:00,busbar,,L2 Current (RMS),A,119.2
330914,Hartley Avenue,2024-01-21T09:40:00.000+00:00,busbar,,L1 Current (RMS),A,133.7
330914,Hartley Avenue,2024-01-21T09:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.39
330914,Hartley Avenue,2024-01-21T09:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.75
330914,Hartley Avenue,2024-01-21T09:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.59
330914,Hartley Avenue,2024-01-21T09:30:00.000+00:00,feeder,0030,L3 Active Power,kW,9.29
330914,Hartley Avenue,2024-01-21T09:30:00.000+00:00,feeder,0030,L2 Active Power,kW,9.06
330914,Hartley Avenue,2024-01-21T09:30:00.000+00:00,feeder,0030,L1 Active Power,kW,5.85
330914,Hartley Avenue,2024-01-21T09:30:00.000+00:00,feeder,0030,N Current (RMS),A,23.5
330914,Hartley Avenue,2024-01-21T09:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,40.0
330914,Hartley Avenue,2024-01-21T09:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,38.1
330914,Hartley Avenue,2024-01-21T09:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,25.8
330914,Hartley Avenue,2024-01-21T09:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.42
330914,Hartley Avenue,2024-01-21T09:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.43
330914,Hartley Avenue,2024-01-21T09:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.01
330914,Hartley Avenue,2024-01-21T09:30:00.000+00:00,feeder,0020,L3 Active Power,kW,6.43
330914,Hartley Avenue,2024-01-21T09:30:00.000+00:00,feeder,0020,L2 Active Power,kW,15.84
330914,Hartley Avenue,2024-01-21T09:30:00.000+00:00,feeder,0020,L1 Active Power,kW,3.95
330914,Hartley Avenue,2024-01-21T09:30:00.000+00:00,feeder,0020,N Current (RMS),A,40.3
330914,Hartley Avenue,2024-01-21T09:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,29.5
330914,Hartley Avenue,2024-01-21T09:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,65.2
330914,Hartley Avenue,2024-01-21T09:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,19.6
330914,Hartley Avenue,2024-01-21T09:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.91
330914,Hartley Avenue,2024-01-21T09:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.65
330914,Hartley Avenue,2024-01-21T09:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.5
330914,Hartley Avenue,2024-01-21T09:30:00.000+00:00,feeder,0010,L3 Active Power,kW,9.98
330914,Hartley Avenue,2024-01-21T09:30:00.000+00:00,feeder,0010,L2 Active Power,kW,8.13
330914,Hartley Avenue,2024-01-21T09:30:00.000+00:00,feeder,0010,L1 Active Power,kW,23.32
330914,Hartley Avenue,2024-01-21T09:30:00.000+00:00,feeder,0010,N Current (RMS),A,53.8
330914,Hartley Avenue,2024-01-21T09:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,41.9
330914,Hartley Avenue,2024-01-21T09:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,33.8
330914,Hartley Avenue,2024-01-21T09:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,96.5
330914,Hartley Avenue,2024-01-21T09:30:00.000+00:00,transformer,,Temperature,C,28.4
330914,Hartley Avenue,2024-01-21T09:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.67
330914,Hartley Avenue,2024-01-21T09:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.05
330914,Hartley Avenue,2024-01-21T09:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.0
330914,Hartley Avenue,2024-01-21T09:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.51
330914,Hartley Avenue,2024-01-21T09:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.2
330914,Hartley Avenue,2024-01-21T09:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.21
330914,Hartley Avenue,2024-01-21T09:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.72
330914,Hartley Avenue,2024-01-21T09:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.82
330914,Hartley Avenue,2024-01-21T09:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.11
330914,Hartley Avenue,2024-01-21T09:30:00.000+00:00,busbar,,L3 Active Power,kW,25.7
330914,Hartley Avenue,2024-01-21T09:30:00.000+00:00,busbar,,L2 Active Power,kW,33.04
330914,Hartley Avenue,2024-01-21T09:30:00.000+00:00,busbar,,L1 Active Power,kW,33.12
330914,Hartley Avenue,2024-01-21T09:30:00.000+00:00,busbar,,N Current (RMS),A,50.9
330914,Hartley Avenue,2024-01-21T09:30:00.000+00:00,busbar,,L3 Current (RMS),A,109.0
330914,Hartley Avenue,2024-01-21T09:30:00.000+00:00,busbar,,L2 Current (RMS),A,136.4
330914,Hartley Avenue,2024-01-21T09:30:00.000+00:00,busbar,,L1 Current (RMS),A,138.9
330914,Hartley Avenue,2024-01-21T09:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.6
330914,Hartley Avenue,2024-01-21T09:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.59
330914,Hartley Avenue,2024-01-21T09:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.27
330914,Hartley Avenue,2024-01-21T09:20:00.000+00:00,feeder,0030,L3 Active Power,kW,9.41
330914,Hartley Avenue,2024-01-21T09:20:00.000+00:00,feeder,0030,L2 Active Power,kW,9.45
330914,Hartley Avenue,2024-01-21T09:20:00.000+00:00,feeder,0030,L1 Active Power,kW,6.74
330914,Hartley Avenue,2024-01-21T09:20:00.000+00:00,feeder,0030,N Current (RMS),A,22.5
330914,Hartley Avenue,2024-01-21T09:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,40.4
330914,Hartley Avenue,2024-01-21T09:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,39.2
330914,Hartley Avenue,2024-01-21T09:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,28.6
330914,Hartley Avenue,2024-01-21T09:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.49
330914,Hartley Avenue,2024-01-21T09:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.23
330914,Hartley Avenue,2024-01-21T09:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.97
330914,Hartley Avenue,2024-01-21T09:20:00.000+00:00,feeder,0020,L3 Active Power,kW,3.32
330914,Hartley Avenue,2024-01-21T09:20:00.000+00:00,feeder,0020,L2 Active Power,kW,17.18
330914,Hartley Avenue,2024-01-21T09:20:00.000+00:00,feeder,0020,L1 Active Power,kW,4.3
330914,Hartley Avenue,2024-01-21T09:20:00.000+00:00,feeder,0020,N Current (RMS),A,48.3
330914,Hartley Avenue,2024-01-21T09:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,18.7
330914,Hartley Avenue,2024-01-21T09:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,70.9
330914,Hartley Avenue,2024-01-21T09:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,20.1
330914,Hartley Avenue,2024-01-21T09:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.38
330914,Hartley Avenue,2024-01-21T09:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.22
330914,Hartley Avenue,2024-01-21T09:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.49
330914,Hartley Avenue,2024-01-21T09:20:00.000+00:00,feeder,0010,L3 Active Power,kW,7.19
330914,Hartley Avenue,2024-01-21T09:20:00.000+00:00,feeder,0010,L2 Active Power,kW,8.64
330914,Hartley Avenue,2024-01-21T09:20:00.000+00:00,feeder,0010,L1 Active Power,kW,18.2
330914,Hartley Avenue,2024-01-21T09:20:00.000+00:00,feeder,0010,N Current (RMS),A,38.5
330914,Hartley Avenue,2024-01-21T09:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,31.2
330914,Hartley Avenue,2024-01-21T09:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,35.5
330914,Hartley Avenue,2024-01-21T09:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,76.1
330914,Hartley Avenue,2024-01-21T09:20:00.000+00:00,transformer,,Temperature,C,28.4
330914,Hartley Avenue,2024-01-21T09:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.67
330914,Hartley Avenue,2024-01-21T09:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.97
330914,Hartley Avenue,2024-01-21T09:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.97
330914,Hartley Avenue,2024-01-21T09:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.18
330914,Hartley Avenue,2024-01-21T09:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.23
330914,Hartley Avenue,2024-01-21T09:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.09
330914,Hartley Avenue,2024-01-21T09:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.48
330914,Hartley Avenue,2024-01-21T09:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.04
330914,Hartley Avenue,2024-01-21T09:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.74
330914,Hartley Avenue,2024-01-21T09:20:00.000+00:00,busbar,,L3 Active Power,kW,19.92
330914,Hartley Avenue,2024-01-21T09:20:00.000+00:00,busbar,,L2 Active Power,kW,35.27
330914,Hartley Avenue,2024-01-21T09:20:00.000+00:00,busbar,,L1 Active Power,kW,29.24
330914,Hartley Avenue,2024-01-21T09:20:00.000+00:00,busbar,,N Current (RMS),A,63.1
330914,Hartley Avenue,2024-01-21T09:20:00.000+00:00,busbar,,L3 Current (RMS),A,87.0
330914,Hartley Avenue,2024-01-21T09:20:00.000+00:00,busbar,,L2 Current (RMS),A,144.6
330914,Hartley Avenue,2024-01-21T09:20:00.000+00:00,busbar,,L1 Current (RMS),A,123.0
330914,Hartley Avenue,2024-01-21T09:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.84
330914,Hartley Avenue,2024-01-21T09:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.57
330914,Hartley Avenue,2024-01-21T09:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.61
330914,Hartley Avenue,2024-01-21T09:10:00.000+00:00,feeder,0030,L3 Active Power,kW,6.84
330914,Hartley Avenue,2024-01-21T09:10:00.000+00:00,feeder,0030,L2 Active Power,kW,13.47
330914,Hartley Avenue,2024-01-21T09:10:00.000+00:00,feeder,0030,L1 Active Power,kW,10.72
330914,Hartley Avenue,2024-01-21T09:10:00.000+00:00,feeder,0030,N Current (RMS),A,30.6
330914,Hartley Avenue,2024-01-21T09:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,30.3
330914,Hartley Avenue,2024-01-21T09:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,56.7
330914,Hartley Avenue,2024-01-21T09:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,46.1
330914,Hartley Avenue,2024-01-21T09:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.53
330914,Hartley Avenue,2024-01-21T09:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.13
330914,Hartley Avenue,2024-01-21T09:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.15
330914,Hartley Avenue,2024-01-21T09:10:00.000+00:00,feeder,0020,L3 Active Power,kW,4.12
330914,Hartley Avenue,2024-01-21T09:10:00.000+00:00,feeder,0020,L2 Active Power,kW,20.76
330914,Hartley Avenue,2024-01-21T09:10:00.000+00:00,feeder,0020,L1 Active Power,kW,3.87
330914,Hartley Avenue,2024-01-21T09:10:00.000+00:00,feeder,0020,N Current (RMS),A,60.1
330914,Hartley Avenue,2024-01-21T09:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,21.4
330914,Hartley Avenue,2024-01-21T09:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,84.7
330914,Hartley Avenue,2024-01-21T09:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,20.1
330914,Hartley Avenue,2024-01-21T09:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.31
330914,Hartley Avenue,2024-01-21T09:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.27
330914,Hartley Avenue,2024-01-21T09:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.77
330914,Hartley Avenue,2024-01-21T09:10:00.000+00:00,feeder,0010,L3 Active Power,kW,6.19
330914,Hartley Avenue,2024-01-21T09:10:00.000+00:00,feeder,0010,L2 Active Power,kW,7.76
330914,Hartley Avenue,2024-01-21T09:10:00.000+00:00,feeder,0010,L1 Active Power,kW,16.36
330914,Hartley Avenue,2024-01-21T09:10:00.000+00:00,feeder,0010,N Current (RMS),A,35.0
330914,Hartley Avenue,2024-01-21T09:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,27.4
330914,Hartley Avenue,2024-01-21T09:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,32.0
330914,Hartley Avenue,2024-01-21T09:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,68.5
330914,Hartley Avenue,2024-01-21T09:10:00.000+00:00,transformer,,Temperature,C,28.4
330914,Hartley Avenue,2024-01-21T09:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.66
330914,Hartley Avenue,2024-01-21T09:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.3
330914,Hartley Avenue,2024-01-21T09:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.9
330914,Hartley Avenue,2024-01-21T09:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.48
330914,Hartley Avenue,2024-01-21T09:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.25
330914,Hartley Avenue,2024-01-21T09:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.44
330914,Hartley Avenue,2024-01-21T09:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.67
330914,Hartley Avenue,2024-01-21T09:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.97
330914,Hartley Avenue,2024-01-21T09:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.54
330914,Hartley Avenue,2024-01-21T09:10:00.000+00:00,busbar,,L3 Active Power,kW,17.15
330914,Hartley Avenue,2024-01-21T09:10:00.000+00:00,busbar,,L2 Active Power,kW,41.99
330914,Hartley Avenue,2024-01-21T09:10:00.000+00:00,busbar,,L1 Active Power,kW,30.95
330914,Hartley Avenue,2024-01-21T09:10:00.000+00:00,busbar,,N Current (RMS),A,87.3
330914,Hartley Avenue,2024-01-21T09:10:00.000+00:00,busbar,,L3 Current (RMS),A,76.6
330914,Hartley Avenue,2024-01-21T09:10:00.000+00:00,busbar,,L2 Current (RMS),A,171.2
330914,Hartley Avenue,2024-01-21T09:10:00.000+00:00,busbar,,L1 Current (RMS),A,131.2
330914,Hartley Avenue,2024-01-21T09:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.52
330914,Hartley Avenue,2024-01-21T09:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.89
330914,Hartley Avenue,2024-01-21T09:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.58
330914,Hartley Avenue,2024-01-21T09:00:00.000+00:00,feeder,0030,L3 Active Power,kW,8.89
330914,Hartley Avenue,2024-01-21T09:00:00.000+00:00,feeder,0030,L2 Active Power,kW,9.86
330914,Hartley Avenue,2024-01-21T09:00:00.000+00:00,feeder,0030,L1 Active Power,kW,10.78
330914,Hartley Avenue,2024-01-21T09:00:00.000+00:00,feeder,0030,N Current (RMS),A,22.8
330914,Hartley Avenue,2024-01-21T09:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,38.0
330914,Hartley Avenue,2024-01-21T09:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,44.0
330914,Hartley Avenue,2024-01-21T09:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,46.2
330914,Hartley Avenue,2024-01-21T09:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.56
330914,Hartley Avenue,2024-01-21T09:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.11
330914,Hartley Avenue,2024-01-21T09:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.24
330914,Hartley Avenue,2024-01-21T09:00:00.000+00:00,feeder,0020,L3 Active Power,kW,4.51
330914,Hartley Avenue,2024-01-21T09:00:00.000+00:00,feeder,0020,L2 Active Power,kW,15.86
330914,Hartley Avenue,2024-01-21T09:00:00.000+00:00,feeder,0020,L1 Active Power,kW,2.1
330914,Hartley Avenue,2024-01-21T09:00:00.000+00:00,feeder,0020,N Current (RMS),A,47.9
330914,Hartley Avenue,2024-01-21T09:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,22.8
330914,Hartley Avenue,2024-01-21T09:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,66.2
330914,Hartley Avenue,2024-01-21T09:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,13.6
330914,Hartley Avenue,2024-01-21T09:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.37
330914,Hartley Avenue,2024-01-21T09:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.12
330914,Hartley Avenue,2024-01-21T09:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.63
330914,Hartley Avenue,2024-01-21T09:00:00.000+00:00,feeder,0010,L3 Active Power,kW,6.03
330914,Hartley Avenue,2024-01-21T09:00:00.000+00:00,feeder,0010,L2 Active Power,kW,7.24
330914,Hartley Avenue,2024-01-21T09:00:00.000+00:00,feeder,0010,L1 Active Power,kW,18.51
330914,Hartley Avenue,2024-01-21T09:00:00.000+00:00,feeder,0010,N Current (RMS),A,42.8
330914,Hartley Avenue,2024-01-21T09:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,26.3
330914,Hartley Avenue,2024-01-21T09:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,30.5
330914,Hartley Avenue,2024-01-21T09:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,77.2
330914,Hartley Avenue,2024-01-21T09:00:00.000+00:00,transformer,,Temperature,C,28.4
330914,Hartley Avenue,2024-01-21T09:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.68
330914,Hartley Avenue,2024-01-21T09:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.06
330914,Hartley Avenue,2024-01-21T09:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.92
330914,Hartley Avenue,2024-01-21T09:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.46
330914,Hartley Avenue,2024-01-21T09:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.23
330914,Hartley Avenue,2024-01-21T09:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.21
330914,Hartley Avenue,2024-01-21T09:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.45
330914,Hartley Avenue,2024-01-21T09:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.11
330914,Hartley Avenue,2024-01-21T09:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.45
330914,Hartley Avenue,2024-01-21T09:00:00.000+00:00,busbar,,L3 Active Power,kW,19.43
330914,Hartley Avenue,2024-01-21T09:00:00.000+00:00,busbar,,L2 Active Power,kW,32.96
330914,Hartley Avenue,2024-01-21T09:00:00.000+00:00,busbar,,L1 Active Power,kW,31.39
330914,Hartley Avenue,2024-01-21T09:00:00.000+00:00,busbar,,N Current (RMS),A,64.5
330914,Hartley Avenue,2024-01-21T09:00:00.000+00:00,busbar,,L3 Current (RMS),A,85.2
330914,Hartley Avenue,2024-01-21T09:00:00.000+00:00,busbar,,L2 Current (RMS),A,137.1
330914,Hartley Avenue,2024-01-21T09:00:00.000+00:00,busbar,,L1 Current (RMS),A,132.7
330914,Hartley Avenue,2024-01-21T08:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.74
330914,Hartley Avenue,2024-01-21T08:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.54
330914,Hartley Avenue,2024-01-21T08:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.6
330914,Hartley Avenue,2024-01-21T08:50:00.000+00:00,feeder,0030,L3 Active Power,kW,8.05
330914,Hartley Avenue,2024-01-21T08:50:00.000+00:00,feeder,0030,L2 Active Power,kW,7.65
330914,Hartley Avenue,2024-01-21T08:50:00.000+00:00,feeder,0030,L1 Active Power,kW,6.75
330914,Hartley Avenue,2024-01-21T08:50:00.000+00:00,feeder,0030,N Current (RMS),A,19.1
330914,Hartley Avenue,2024-01-21T08:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,34.7
330914,Hartley Avenue,2024-01-21T08:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,32.1
330914,Hartley Avenue,2024-01-21T08:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,28.9
330914,Hartley Avenue,2024-01-21T08:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.38
330914,Hartley Avenue,2024-01-21T08:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.94
330914,Hartley Avenue,2024-01-21T08:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.24
330914,Hartley Avenue,2024-01-21T08:50:00.000+00:00,feeder,0020,L3 Active Power,kW,5.28
330914,Hartley Avenue,2024-01-21T08:50:00.000+00:00,feeder,0020,L2 Active Power,kW,24.18
330914,Hartley Avenue,2024-01-21T08:50:00.000+00:00,feeder,0020,L1 Active Power,kW,1.71
330914,Hartley Avenue,2024-01-21T08:50:00.000+00:00,feeder,0020,N Current (RMS),A,73.8
330914,Hartley Avenue,2024-01-21T08:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,25.0
330914,Hartley Avenue,2024-01-21T08:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,98.0
330914,Hartley Avenue,2024-01-21T08:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,12.5
330914,Hartley Avenue,2024-01-21T08:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.94
330914,Hartley Avenue,2024-01-21T08:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.54
330914,Hartley Avenue,2024-01-21T08:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.28
330914,Hartley Avenue,2024-01-21T08:50:00.000+00:00,feeder,0010,L3 Active Power,kW,5.93
330914,Hartley Avenue,2024-01-21T08:50:00.000+00:00,feeder,0010,L2 Active Power,kW,9.97
330914,Hartley Avenue,2024-01-21T08:50:00.000+00:00,feeder,0010,L1 Active Power,kW,20.3
330914,Hartley Avenue,2024-01-21T08:50:00.000+00:00,feeder,0010,N Current (RMS),A,47.9
330914,Hartley Avenue,2024-01-21T08:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,25.7
330914,Hartley Avenue,2024-01-21T08:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,42.0
330914,Hartley Avenue,2024-01-21T08:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,84.2
330914,Hartley Avenue,2024-01-21T08:50:00.000+00:00,transformer,,Temperature,C,28.4
330914,Hartley Avenue,2024-01-21T08:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.66
330914,Hartley Avenue,2024-01-21T08:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.89
330914,Hartley Avenue,2024-01-21T08:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.93
330914,Hartley Avenue,2024-01-21T08:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.03
330914,Hartley Avenue,2024-01-21T08:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.25
330914,Hartley Avenue,2024-01-21T08:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.03
330914,Hartley Avenue,2024-01-21T08:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.06
330914,Hartley Avenue,2024-01-21T08:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.02
330914,Hartley Avenue,2024-01-21T08:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.11
330914,Hartley Avenue,2024-01-21T08:50:00.000+00:00,busbar,,L3 Active Power,kW,19.26
330914,Hartley Avenue,2024-01-21T08:50:00.000+00:00,busbar,,L2 Active Power,kW,41.8
330914,Hartley Avenue,2024-01-21T08:50:00.000+00:00,busbar,,L1 Active Power,kW,28.75
330914,Hartley Avenue,2024-01-21T08:50:00.000+00:00,busbar,,N Current (RMS),A,79.6
330914,Hartley Avenue,2024-01-21T08:50:00.000+00:00,busbar,,L3 Current (RMS),A,83.5
330914,Hartley Avenue,2024-01-21T08:50:00.000+00:00,busbar,,L2 Current (RMS),A,170.6
330914,Hartley Avenue,2024-01-21T08:50:00.000+00:00,busbar,,L1 Current (RMS),A,121.3
330914,Hartley Avenue,2024-01-21T08:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-2.01
330914,Hartley Avenue,2024-01-21T08:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.99
330914,Hartley Avenue,2024-01-21T08:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.35
330914,Hartley Avenue,2024-01-21T08:40:00.000+00:00,feeder,0030,L3 Active Power,kW,7.89
330914,Hartley Avenue,2024-01-21T08:40:00.000+00:00,feeder,0030,L2 Active Power,kW,7.68
330914,Hartley Avenue,2024-01-21T08:40:00.000+00:00,feeder,0030,L1 Active Power,kW,6.28
330914,Hartley Avenue,2024-01-21T08:40:00.000+00:00,feeder,0030,N Current (RMS),A,20.7
330914,Hartley Avenue,2024-01-21T08:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,34.8
330914,Hartley Avenue,2024-01-21T08:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,32.9
330914,Hartley Avenue,2024-01-21T08:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,27.0
330914,Hartley Avenue,2024-01-21T08:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.57
330914,Hartley Avenue,2024-01-21T08:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.44
330914,Hartley Avenue,2024-01-21T08:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.12
330914,Hartley Avenue,2024-01-21T08:40:00.000+00:00,feeder,0020,L3 Active Power,kW,4.41
330914,Hartley Avenue,2024-01-21T08:40:00.000+00:00,feeder,0020,L2 Active Power,kW,16.12
330914,Hartley Avenue,2024-01-21T08:40:00.000+00:00,feeder,0020,L1 Active Power,kW,3.84
330914,Hartley Avenue,2024-01-21T08:40:00.000+00:00,feeder,0020,N Current (RMS),A,45.2
330914,Hartley Avenue,2024-01-21T08:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,22.8
330914,Hartley Avenue,2024-01-21T08:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,66.8
330914,Hartley Avenue,2024-01-21T08:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,19.7
330914,Hartley Avenue,2024-01-21T08:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.08
330914,Hartley Avenue,2024-01-21T08:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.8
330914,Hartley Avenue,2024-01-21T08:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.56
330914,Hartley Avenue,2024-01-21T08:40:00.000+00:00,feeder,0010,L3 Active Power,kW,8.02
330914,Hartley Avenue,2024-01-21T08:40:00.000+00:00,feeder,0010,L2 Active Power,kW,8.84
330914,Hartley Avenue,2024-01-21T08:40:00.000+00:00,feeder,0010,L1 Active Power,kW,17.38
330914,Hartley Avenue,2024-01-21T08:40:00.000+00:00,feeder,0010,N Current (RMS),A,36.0
330914,Hartley Avenue,2024-01-21T08:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,34.6
330914,Hartley Avenue,2024-01-21T08:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,36.8
330914,Hartley Avenue,2024-01-21T08:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,72.4
330914,Hartley Avenue,2024-01-21T08:40:00.000+00:00,transformer,,Temperature,C,28.4
330914,Hartley Avenue,2024-01-21T08:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.65
330914,Hartley Avenue,2024-01-21T08:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.95
330914,Hartley Avenue,2024-01-21T08:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.96
330914,Hartley Avenue,2024-01-21T08:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.47
330914,Hartley Avenue,2024-01-21T08:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.27
330914,Hartley Avenue,2024-01-21T08:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.25
330914,Hartley Avenue,2024-01-21T08:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.67
330914,Hartley Avenue,2024-01-21T08:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.23
330914,Hartley Avenue,2024-01-21T08:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.02
330914,Hartley Avenue,2024-01-21T08:40:00.000+00:00,busbar,,L3 Active Power,kW,20.32
330914,Hartley Avenue,2024-01-21T08:40:00.000+00:00,busbar,,L2 Active Power,kW,32.63
330914,Hartley Avenue,2024-01-21T08:40:00.000+00:00,busbar,,L1 Active Power,kW,27.5
330914,Hartley Avenue,2024-01-21T08:40:00.000+00:00,busbar,,N Current (RMS),A,57.1
330914,Hartley Avenue,2024-01-21T08:40:00.000+00:00,busbar,,L3 Current (RMS),A,88.7
330914,Hartley Avenue,2024-01-21T08:40:00.000+00:00,busbar,,L2 Current (RMS),A,134.2
330914,Hartley Avenue,2024-01-21T08:40:00.000+00:00,busbar,,L1 Current (RMS),A,116.4
330914,Hartley Avenue,2024-01-21T08:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-2.0
330914,Hartley Avenue,2024-01-21T08:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.12
330914,Hartley Avenue,2024-01-21T08:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.09
330914,Hartley Avenue,2024-01-21T08:30:00.000+00:00,feeder,0030,L3 Active Power,kW,7.29
330914,Hartley Avenue,2024-01-21T08:30:00.000+00:00,feeder,0030,L2 Active Power,kW,8.57
330914,Hartley Avenue,2024-01-21T08:30:00.000+00:00,feeder,0030,L1 Active Power,kW,7.31
330914,Hartley Avenue,2024-01-21T08:30:00.000+00:00,feeder,0030,N Current (RMS),A,22.3
330914,Hartley Avenue,2024-01-21T08:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,33.7
330914,Hartley Avenue,2024-01-21T08:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,37.1
330914,Hartley Avenue,2024-01-21T08:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,31.3
330914,Hartley Avenue,2024-01-21T08:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.5
330914,Hartley Avenue,2024-01-21T08:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.75
330914,Hartley Avenue,2024-01-21T08:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.16
330914,Hartley Avenue,2024-01-21T08:30:00.000+00:00,feeder,0020,L3 Active Power,kW,6.58
330914,Hartley Avenue,2024-01-21T08:30:00.000+00:00,feeder,0020,L2 Active Power,kW,11.03
330914,Hartley Avenue,2024-01-21T08:30:00.000+00:00,feeder,0020,L1 Active Power,kW,3.87
330914,Hartley Avenue,2024-01-21T08:30:00.000+00:00,feeder,0020,N Current (RMS),A,26.8
330914,Hartley Avenue,2024-01-21T08:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,30.8
330914,Hartley Avenue,2024-01-21T08:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,45.9
330914,Hartley Avenue,2024-01-21T08:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,19.6
330914,Hartley Avenue,2024-01-21T08:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.21
330914,Hartley Avenue,2024-01-21T08:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.98
330914,Hartley Avenue,2024-01-21T08:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.67
330914,Hartley Avenue,2024-01-21T08:30:00.000+00:00,feeder,0010,L3 Active Power,kW,6.42
330914,Hartley Avenue,2024-01-21T08:30:00.000+00:00,feeder,0010,L2 Active Power,kW,6.47
330914,Hartley Avenue,2024-01-21T08:30:00.000+00:00,feeder,0010,L1 Active Power,kW,11.95
330914,Hartley Avenue,2024-01-21T08:30:00.000+00:00,feeder,0010,N Current (RMS),A,26.0
330914,Hartley Avenue,2024-01-21T08:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,27.6
330914,Hartley Avenue,2024-01-21T08:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,28.7
330914,Hartley Avenue,2024-01-21T08:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,50.8
330914,Hartley Avenue,2024-01-21T08:30:00.000+00:00,transformer,,Temperature,C,28.4
330914,Hartley Avenue,2024-01-21T08:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.66
330914,Hartley Avenue,2024-01-21T08:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.94
330914,Hartley Avenue,2024-01-21T08:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.94
330914,Hartley Avenue,2024-01-21T08:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.66
330914,Hartley Avenue,2024-01-21T08:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.2
330914,Hartley Avenue,2024-01-21T08:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.29
330914,Hartley Avenue,2024-01-21T08:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.71
330914,Hartley Avenue,2024-01-21T08:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.85
330914,Hartley Avenue,2024-01-21T08:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.92
330914,Hartley Avenue,2024-01-21T08:30:00.000+00:00,busbar,,L3 Active Power,kW,20.29
330914,Hartley Avenue,2024-01-21T08:30:00.000+00:00,busbar,,L2 Active Power,kW,26.08
330914,Hartley Avenue,2024-01-21T08:30:00.000+00:00,busbar,,L1 Active Power,kW,23.13
330914,Hartley Avenue,2024-01-21T08:30:00.000+00:00,busbar,,N Current (RMS),A,46.4
330914,Hartley Avenue,2024-01-21T08:30:00.000+00:00,busbar,,L3 Current (RMS),A,90.3
330914,Hartley Avenue,2024-01-21T08:30:00.000+00:00,busbar,,L2 Current (RMS),A,108.7
330914,Hartley Avenue,2024-01-21T08:30:00.000+00:00,busbar,,L1 Current (RMS),A,98.8
330914,Hartley Avenue,2024-01-21T08:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.64
330914,Hartley Avenue,2024-01-21T08:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.65
330914,Hartley Avenue,2024-01-21T08:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.91
330914,Hartley Avenue,2024-01-21T08:20:00.000+00:00,feeder,0030,L3 Active Power,kW,5.68
330914,Hartley Avenue,2024-01-21T08:20:00.000+00:00,feeder,0030,L2 Active Power,kW,9.17
330914,Hartley Avenue,2024-01-21T08:20:00.000+00:00,feeder,0030,L1 Active Power,kW,6.93
330914,Hartley Avenue,2024-01-21T08:20:00.000+00:00,feeder,0030,N Current (RMS),A,22.4
330914,Hartley Avenue,2024-01-21T08:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,25.8
330914,Hartley Avenue,2024-01-21T08:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,39.4
330914,Hartley Avenue,2024-01-21T08:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,29.3
330914,Hartley Avenue,2024-01-21T08:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.58
330914,Hartley Avenue,2024-01-21T08:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.6
330914,Hartley Avenue,2024-01-21T08:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.22
330914,Hartley Avenue,2024-01-21T08:20:00.000+00:00,feeder,0020,L3 Active Power,kW,3.26
330914,Hartley Avenue,2024-01-21T08:20:00.000+00:00,feeder,0020,L2 Active Power,kW,10.9
330914,Hartley Avenue,2024-01-21T08:20:00.000+00:00,feeder,0020,L1 Active Power,kW,4.19
330914,Hartley Avenue,2024-01-21T08:20:00.000+00:00,feeder,0020,N Current (RMS),A,27.5
330914,Hartley Avenue,2024-01-21T08:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,17.8
330914,Hartley Avenue,2024-01-21T08:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,45.4
330914,Hartley Avenue,2024-01-21T08:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,20.5
330914,Hartley Avenue,2024-01-21T08:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.11
330914,Hartley Avenue,2024-01-21T08:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.93
330914,Hartley Avenue,2024-01-21T08:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.97
330914,Hartley Avenue,2024-01-21T08:20:00.000+00:00,feeder,0010,L3 Active Power,kW,5.29
330914,Hartley Avenue,2024-01-21T08:20:00.000+00:00,feeder,0010,L2 Active Power,kW,4.06
330914,Hartley Avenue,2024-01-21T08:20:00.000+00:00,feeder,0010,L1 Active Power,kW,12.3
330914,Hartley Avenue,2024-01-21T08:20:00.000+00:00,feeder,0010,N Current (RMS),A,31.8
330914,Hartley Avenue,2024-01-21T08:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,23.0
330914,Hartley Avenue,2024-01-21T08:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,17.6
330914,Hartley Avenue,2024-01-21T08:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,52.5
330914,Hartley Avenue,2024-01-21T08:20:00.000+00:00,transformer,,Temperature,C,28.4
330914,Hartley Avenue,2024-01-21T08:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.7
330914,Hartley Avenue,2024-01-21T08:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.41
330914,Hartley Avenue,2024-01-21T08:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.02
330914,Hartley Avenue,2024-01-21T08:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.97
330914,Hartley Avenue,2024-01-21T08:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.22
330914,Hartley Avenue,2024-01-21T08:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.5
330914,Hartley Avenue,2024-01-21T08:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.33
330914,Hartley Avenue,2024-01-21T08:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.18
330914,Hartley Avenue,2024-01-21T08:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.11
330914,Hartley Avenue,2024-01-21T08:20:00.000+00:00,busbar,,L3 Active Power,kW,14.23
330914,Hartley Avenue,2024-01-21T08:20:00.000+00:00,busbar,,L2 Active Power,kW,24.12
330914,Hartley Avenue,2024-01-21T08:20:00.000+00:00,busbar,,L1 Active Power,kW,23.42
330914,Hartley Avenue,2024-01-21T08:20:00.000+00:00,busbar,,N Current (RMS),A,53.2
330914,Hartley Avenue,2024-01-21T08:20:00.000+00:00,busbar,,L3 Current (RMS),A,64.8
330914,Hartley Avenue,2024-01-21T08:20:00.000+00:00,busbar,,L2 Current (RMS),A,101.3
330914,Hartley Avenue,2024-01-21T08:20:00.000+00:00,busbar,,L1 Current (RMS),A,100.9
330914,Hartley Avenue,2024-01-21T08:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.41
330914,Hartley Avenue,2024-01-21T08:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.74
330914,Hartley Avenue,2024-01-21T08:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.56
330914,Hartley Avenue,2024-01-21T08:10:00.000+00:00,feeder,0030,L3 Active Power,kW,7.9
330914,Hartley Avenue,2024-01-21T08:10:00.000+00:00,feeder,0030,L2 Active Power,kW,6.57
330914,Hartley Avenue,2024-01-21T08:10:00.000+00:00,feeder,0030,L1 Active Power,kW,8.7
330914,Hartley Avenue,2024-01-21T08:10:00.000+00:00,feeder,0030,N Current (RMS),A,16.0
330914,Hartley Avenue,2024-01-21T08:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,34.7
330914,Hartley Avenue,2024-01-21T08:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,29.0
330914,Hartley Avenue,2024-01-21T08:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,36.1
330914,Hartley Avenue,2024-01-21T08:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.44
330914,Hartley Avenue,2024-01-21T08:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.49
330914,Hartley Avenue,2024-01-21T08:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.29
330914,Hartley Avenue,2024-01-21T08:10:00.000+00:00,feeder,0020,L3 Active Power,kW,5.07
330914,Hartley Avenue,2024-01-21T08:10:00.000+00:00,feeder,0020,L2 Active Power,kW,11.94
330914,Hartley Avenue,2024-01-21T08:10:00.000+00:00,feeder,0020,L1 Active Power,kW,4.5
330914,Hartley Avenue,2024-01-21T08:10:00.000+00:00,feeder,0020,N Current (RMS),A,27.7
330914,Hartley Avenue,2024-01-21T08:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,24.4
330914,Hartley Avenue,2024-01-21T08:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,50.6
330914,Hartley Avenue,2024-01-21T08:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,21.2
330914,Hartley Avenue,2024-01-21T08:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.81
330914,Hartley Avenue,2024-01-21T08:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.73
330914,Hartley Avenue,2024-01-21T08:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.23
330914,Hartley Avenue,2024-01-21T08:10:00.000+00:00,feeder,0010,L3 Active Power,kW,7.77
330914,Hartley Avenue,2024-01-21T08:10:00.000+00:00,feeder,0010,L2 Active Power,kW,6.46
330914,Hartley Avenue,2024-01-21T08:10:00.000+00:00,feeder,0010,L1 Active Power,kW,15.5
330914,Hartley Avenue,2024-01-21T08:10:00.000+00:00,feeder,0010,N Current (RMS),A,35.1
330914,Hartley Avenue,2024-01-21T08:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,33.0
330914,Hartley Avenue,2024-01-21T08:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,27.6
330914,Hartley Avenue,2024-01-21T08:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,65.2
330914,Hartley Avenue,2024-01-21T08:10:00.000+00:00,transformer,,Temperature,C,28.4
330914,Hartley Avenue,2024-01-21T08:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.78
330914,Hartley Avenue,2024-01-21T08:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.97
330914,Hartley Avenue,2024-01-21T08:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.11
330914,Hartley Avenue,2024-01-21T08:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.69
330914,Hartley Avenue,2024-01-21T08:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.25
330914,Hartley Avenue,2024-01-21T08:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.39
330914,Hartley Avenue,2024-01-21T08:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.66
330914,Hartley Avenue,2024-01-21T08:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.95
330914,Hartley Avenue,2024-01-21T08:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.08
330914,Hartley Avenue,2024-01-21T08:10:00.000+00:00,busbar,,L3 Active Power,kW,20.75
330914,Hartley Avenue,2024-01-21T08:10:00.000+00:00,busbar,,L2 Active Power,kW,24.98
330914,Hartley Avenue,2024-01-21T08:10:00.000+00:00,busbar,,L1 Active Power,kW,28.7
330914,Hartley Avenue,2024-01-21T08:10:00.000+00:00,busbar,,N Current (RMS),A,46.3
330914,Hartley Avenue,2024-01-21T08:10:00.000+00:00,busbar,,L3 Current (RMS),A,89.7
330914,Hartley Avenue,2024-01-21T08:10:00.000+00:00,busbar,,L2 Current (RMS),A,104.4
330914,Hartley Avenue,2024-01-21T08:10:00.000+00:00,busbar,,L1 Current (RMS),A,120.9
330914,Hartley Avenue,2024-01-21T08:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.45
330914,Hartley Avenue,2024-01-21T08:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.44
330914,Hartley Avenue,2024-01-21T08:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.74
330914,Hartley Avenue,2024-01-21T08:00:00.000+00:00,feeder,0030,L3 Active Power,kW,9.21
330914,Hartley Avenue,2024-01-21T08:00:00.000+00:00,feeder,0030,L2 Active Power,kW,5.02
330914,Hartley Avenue,2024-01-21T08:00:00.000+00:00,feeder,0030,L1 Active Power,kW,10.16
330914,Hartley Avenue,2024-01-21T08:00:00.000+00:00,feeder,0030,N Current (RMS),A,20.8
330914,Hartley Avenue,2024-01-21T08:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,39.4
330914,Hartley Avenue,2024-01-21T08:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,22.3
330914,Hartley Avenue,2024-01-21T08:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,42.3
330914,Hartley Avenue,2024-01-21T08:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.72
330914,Hartley Avenue,2024-01-21T08:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.38
330914,Hartley Avenue,2024-01-21T08:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.28
330914,Hartley Avenue,2024-01-21T08:00:00.000+00:00,feeder,0020,L3 Active Power,kW,4.53
330914,Hartley Avenue,2024-01-21T08:00:00.000+00:00,feeder,0020,L2 Active Power,kW,10.09
330914,Hartley Avenue,2024-01-21T08:00:00.000+00:00,feeder,0020,L1 Active Power,kW,5.11
330914,Hartley Avenue,2024-01-21T08:00:00.000+00:00,feeder,0020,N Current (RMS),A,21.3
330914,Hartley Avenue,2024-01-21T08:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,22.8
330914,Hartley Avenue,2024-01-21T08:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,42.0
330914,Hartley Avenue,2024-01-21T08:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,24.7
330914,Hartley Avenue,2024-01-21T08:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.84
330914,Hartley Avenue,2024-01-21T08:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.68
330914,Hartley Avenue,2024-01-21T08:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.11
330914,Hartley Avenue,2024-01-21T08:00:00.000+00:00,feeder,0010,L3 Active Power,kW,8.29
330914,Hartley Avenue,2024-01-21T08:00:00.000+00:00,feeder,0010,L2 Active Power,kW,6.87
330914,Hartley Avenue,2024-01-21T08:00:00.000+00:00,feeder,0010,L1 Active Power,kW,17.52
330914,Hartley Avenue,2024-01-21T08:00:00.000+00:00,feeder,0010,N Current (RMS),A,42.8
330914,Hartley Avenue,2024-01-21T08:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,34.8
330914,Hartley Avenue,2024-01-21T08:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,28.9
330914,Hartley Avenue,2024-01-21T08:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,74.4
330914,Hartley Avenue,2024-01-21T08:00:00.000+00:00,transformer,,Temperature,C,28.3
330914,Hartley Avenue,2024-01-21T08:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.78
330914,Hartley Avenue,2024-01-21T08:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.3
330914,Hartley Avenue,2024-01-21T08:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.13
330914,Hartley Avenue,2024-01-21T08:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.04
330914,Hartley Avenue,2024-01-21T08:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.29
330914,Hartley Avenue,2024-01-21T08:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.5
330914,Hartley Avenue,2024-01-21T08:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.01
330914,Hartley Avenue,2024-01-21T08:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.51
330914,Hartley Avenue,2024-01-21T08:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.13
330914,Hartley Avenue,2024-01-21T08:00:00.000+00:00,busbar,,L3 Active Power,kW,22.03
330914,Hartley Avenue,2024-01-21T08:00:00.000+00:00,busbar,,L2 Active Power,kW,21.99
330914,Hartley Avenue,2024-01-21T08:00:00.000+00:00,busbar,,L1 Active Power,kW,32.79
330914,Hartley Avenue,2024-01-21T08:00:00.000+00:00,busbar,,N Current (RMS),A,56.9
330914,Hartley Avenue,2024-01-21T08:00:00.000+00:00,busbar,,L3 Current (RMS),A,94.4
330914,Hartley Avenue,2024-01-21T08:00:00.000+00:00,busbar,,L2 Current (RMS),A,91.7
330914,Hartley Avenue,2024-01-21T08:00:00.000+00:00,busbar,,L1 Current (RMS),A,138.0
330914,Hartley Avenue,2024-01-21T07:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.57
330914,Hartley Avenue,2024-01-21T07:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.5
330914,Hartley Avenue,2024-01-21T07:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.95
330914,Hartley Avenue,2024-01-21T07:50:00.000+00:00,feeder,0030,L3 Active Power,kW,6.91
330914,Hartley Avenue,2024-01-21T07:50:00.000+00:00,feeder,0030,L2 Active Power,kW,5.15
330914,Hartley Avenue,2024-01-21T07:50:00.000+00:00,feeder,0030,L1 Active Power,kW,8.78
330914,Hartley Avenue,2024-01-21T07:50:00.000+00:00,feeder,0030,N Current (RMS),A,16.7
330914,Hartley Avenue,2024-01-21T07:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,30.8
330914,Hartley Avenue,2024-01-21T07:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,23.0
330914,Hartley Avenue,2024-01-21T07:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,36.9
330914,Hartley Avenue,2024-01-21T07:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-3.1
330914,Hartley Avenue,2024-01-21T07:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.34
330914,Hartley Avenue,2024-01-21T07:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.42
330914,Hartley Avenue,2024-01-21T07:50:00.000+00:00,feeder,0020,L3 Active Power,kW,4.57
330914,Hartley Avenue,2024-01-21T07:50:00.000+00:00,feeder,0020,L2 Active Power,kW,11.07
330914,Hartley Avenue,2024-01-21T07:50:00.000+00:00,feeder,0020,L1 Active Power,kW,6.37
330914,Hartley Avenue,2024-01-21T07:50:00.000+00:00,feeder,0020,N Current (RMS),A,22.8
330914,Hartley Avenue,2024-01-21T07:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,24.0
330914,Hartley Avenue,2024-01-21T07:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,45.7
330914,Hartley Avenue,2024-01-21T07:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,28.5
330914,Hartley Avenue,2024-01-21T07:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.96
330914,Hartley Avenue,2024-01-21T07:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.1
330914,Hartley Avenue,2024-01-21T07:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.73
330914,Hartley Avenue,2024-01-21T07:50:00.000+00:00,feeder,0010,L3 Active Power,kW,6.69
330914,Hartley Avenue,2024-01-21T07:50:00.000+00:00,feeder,0010,L2 Active Power,kW,5.29
330914,Hartley Avenue,2024-01-21T07:50:00.000+00:00,feeder,0010,L1 Active Power,kW,10.94
330914,Hartley Avenue,2024-01-21T07:50:00.000+00:00,feeder,0010,N Current (RMS),A,25.8
330914,Hartley Avenue,2024-01-21T07:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,29.1
330914,Hartley Avenue,2024-01-21T07:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,23.7
330914,Hartley Avenue,2024-01-21T07:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,46.6
330914,Hartley Avenue,2024-01-21T07:50:00.000+00:00,transformer,,Temperature,C,28.4
330914,Hartley Avenue,2024-01-21T07:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.74
330914,Hartley Avenue,2024-01-21T07:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.73
330914,Hartley Avenue,2024-01-21T07:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.05
330914,Hartley Avenue,2024-01-21T07:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.44
330914,Hartley Avenue,2024-01-21T07:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.22
330914,Hartley Avenue,2024-01-21T07:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.01
330914,Hartley Avenue,2024-01-21T07:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.63
330914,Hartley Avenue,2024-01-21T07:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.95
330914,Hartley Avenue,2024-01-21T07:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.11
330914,Hartley Avenue,2024-01-21T07:50:00.000+00:00,busbar,,L3 Active Power,kW,18.18
330914,Hartley Avenue,2024-01-21T07:50:00.000+00:00,busbar,,L2 Active Power,kW,21.52
330914,Hartley Avenue,2024-01-21T07:50:00.000+00:00,busbar,,L1 Active Power,kW,26.1
330914,Hartley Avenue,2024-01-21T07:50:00.000+00:00,busbar,,N Current (RMS),A,44.8
330914,Hartley Avenue,2024-01-21T07:50:00.000+00:00,busbar,,L3 Current (RMS),A,80.7
330914,Hartley Avenue,2024-01-21T07:50:00.000+00:00,busbar,,L2 Current (RMS),A,90.4
330914,Hartley Avenue,2024-01-21T07:50:00.000+00:00,busbar,,L1 Current (RMS),A,110.6
330914,Hartley Avenue,2024-01-21T07:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.24
330914,Hartley Avenue,2024-01-21T07:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.1
330914,Hartley Avenue,2024-01-21T07:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.97
330914,Hartley Avenue,2024-01-21T07:40:00.000+00:00,feeder,0030,L3 Active Power,kW,7.96
330914,Hartley Avenue,2024-01-21T07:40:00.000+00:00,feeder,0030,L2 Active Power,kW,5.92
330914,Hartley Avenue,2024-01-21T07:40:00.000+00:00,feeder,0030,L1 Active Power,kW,7.77
330914,Hartley Avenue,2024-01-21T07:40:00.000+00:00,feeder,0030,N Current (RMS),A,16.9
330914,Hartley Avenue,2024-01-21T07:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,34.4
330914,Hartley Avenue,2024-01-21T07:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,25.7
330914,Hartley Avenue,2024-01-21T07:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,33.2
330914,Hartley Avenue,2024-01-21T07:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.76
330914,Hartley Avenue,2024-01-21T07:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.99
330914,Hartley Avenue,2024-01-21T07:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.23
330914,Hartley Avenue,2024-01-21T07:40:00.000+00:00,feeder,0020,L3 Active Power,kW,6.1
330914,Hartley Avenue,2024-01-21T07:40:00.000+00:00,feeder,0020,L2 Active Power,kW,9.7
330914,Hartley Avenue,2024-01-21T07:40:00.000+00:00,feeder,0020,L1 Active Power,kW,2.83
330914,Hartley Avenue,2024-01-21T07:40:00.000+00:00,feeder,0020,N Current (RMS),A,23.6
330914,Hartley Avenue,2024-01-21T07:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,28.7
330914,Hartley Avenue,2024-01-21T07:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,40.7
330914,Hartley Avenue,2024-01-21T07:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,16.0
330914,Hartley Avenue,2024-01-21T07:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.89
330914,Hartley Avenue,2024-01-21T07:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.15
330914,Hartley Avenue,2024-01-21T07:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.15
330914,Hartley Avenue,2024-01-21T07:40:00.000+00:00,feeder,0010,L3 Active Power,kW,6.05
330914,Hartley Avenue,2024-01-21T07:40:00.000+00:00,feeder,0010,L2 Active Power,kW,4.19
