Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
330914,Hartley Avenue,2024-01-21T07:40:00.000+00:00,feeder,0010,L1 Active Power,kW,9.67
330914,Hartley Avenue,2024-01-21T07:40:00.000+00:00,feeder,0010,N Current (RMS),A,24.5
330914,Hartley Avenue,2024-01-21T07:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,25.6
330914,Hartley Avenue,2024-01-21T07:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,18.2
330914,Hartley Avenue,2024-01-21T07:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,42.2
330914,Hartley Avenue,2024-01-21T07:40:00.000+00:00,transformer,,Temperature,C,28.4
330914,Hartley Avenue,2024-01-21T07:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.77
330914,Hartley Avenue,2024-01-21T07:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.57
330914,Hartley Avenue,2024-01-21T07:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.06
330914,Hartley Avenue,2024-01-21T07:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.39
330914,Hartley Avenue,2024-01-21T07:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.22
330914,Hartley Avenue,2024-01-21T07:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.21
330914,Hartley Avenue,2024-01-21T07:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.89
330914,Hartley Avenue,2024-01-21T07:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.24
330914,Hartley Avenue,2024-01-21T07:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.35
330914,Hartley Avenue,2024-01-21T07:40:00.000+00:00,busbar,,L3 Active Power,kW,20.12
330914,Hartley Avenue,2024-01-21T07:40:00.000+00:00,busbar,,L2 Active Power,kW,19.82
330914,Hartley Avenue,2024-01-21T07:40:00.000+00:00,busbar,,L1 Active Power,kW,20.27
330914,Hartley Avenue,2024-01-21T07:40:00.000+00:00,busbar,,N Current (RMS),A,37.7
330914,Hartley Avenue,2024-01-21T07:40:00.000+00:00,busbar,,L3 Current (RMS),A,87.0
330914,Hartley Avenue,2024-01-21T07:40:00.000+00:00,busbar,,L2 Current (RMS),A,83.7
330914,Hartley Avenue,2024-01-21T07:40:00.000+00:00,busbar,,L1 Current (RMS),A,88.0
330914,Hartley Avenue,2024-01-21T07:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.01
330914,Hartley Avenue,2024-01-21T07:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.24
330914,Hartley Avenue,2024-01-21T07:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.94
330914,Hartley Avenue,2024-01-21T07:30:00.000+00:00,feeder,0030,L3 Active Power,kW,7.51
330914,Hartley Avenue,2024-01-21T07:30:00.000+00:00,feeder,0030,L2 Active Power,kW,5.46
330914,Hartley Avenue,2024-01-21T07:30:00.000+00:00,feeder,0030,L1 Active Power,kW,5.47
330914,Hartley Avenue,2024-01-21T07:30:00.000+00:00,feeder,0030,N Current (RMS),A,14.7
330914,Hartley Avenue,2024-01-21T07:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,32.2
330914,Hartley Avenue,2024-01-21T07:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,23.6
330914,Hartley Avenue,2024-01-21T07:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,23.5
330914,Hartley Avenue,2024-01-21T07:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.59
330914,Hartley Avenue,2024-01-21T07:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.35
330914,Hartley Avenue,2024-01-21T07:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.34
330914,Hartley Avenue,2024-01-21T07:30:00.000+00:00,feeder,0020,L3 Active Power,kW,6.54
330914,Hartley Avenue,2024-01-21T07:30:00.000+00:00,feeder,0020,L2 Active Power,kW,8.0
330914,Hartley Avenue,2024-01-21T07:30:00.000+00:00,feeder,0020,L1 Active Power,kW,1.83
330914,Hartley Avenue,2024-01-21T07:30:00.000+00:00,feeder,0020,N Current (RMS),A,21.8
330914,Hartley Avenue,2024-01-21T07:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,30.5
330914,Hartley Avenue,2024-01-21T07:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,34.2
330914,Hartley Avenue,2024-01-21T07:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,12.8
330914,Hartley Avenue,2024-01-21T07:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.11
330914,Hartley Avenue,2024-01-21T07:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.27
330914,Hartley Avenue,2024-01-21T07:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.22
330914,Hartley Avenue,2024-01-21T07:30:00.000+00:00,feeder,0010,L3 Active Power,kW,6.77
330914,Hartley Avenue,2024-01-21T07:30:00.000+00:00,feeder,0010,L2 Active Power,kW,7.15
330914,Hartley Avenue,2024-01-21T07:30:00.000+00:00,feeder,0010,L1 Active Power,kW,9.38
330914,Hartley Avenue,2024-01-21T07:30:00.000+00:00,feeder,0010,N Current (RMS),A,17.9
330914,Hartley Avenue,2024-01-21T07:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,28.9
330914,Hartley Avenue,2024-01-21T07:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,30.0
330914,Hartley Avenue,2024-01-21T07:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,40.8
330914,Hartley Avenue,2024-01-21T07:30:00.000+00:00,transformer,,Temperature,C,28.4
330914,Hartley Avenue,2024-01-21T07:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.8
330914,Hartley Avenue,2024-01-21T07:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.23
330914,Hartley Avenue,2024-01-21T07:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.09
330914,Hartley Avenue,2024-01-21T07:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.1
330914,Hartley Avenue,2024-01-21T07:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.25
330914,Hartley Avenue,2024-01-21T07:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.94
330914,Hartley Avenue,2024-01-21T07:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.71
330914,Hartley Avenue,2024-01-21T07:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.86
330914,Hartley Avenue,2024-01-21T07:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.51
330914,Hartley Avenue,2024-01-21T07:30:00.000+00:00,busbar,,L3 Active Power,kW,20.83
330914,Hartley Avenue,2024-01-21T07:30:00.000+00:00,busbar,,L2 Active Power,kW,20.6
330914,Hartley Avenue,2024-01-21T07:30:00.000+00:00,busbar,,L1 Active Power,kW,16.68
330914,Hartley Avenue,2024-01-21T07:30:00.000+00:00,busbar,,N Current (RMS),A,37.6
330914,Hartley Avenue,2024-01-21T07:30:00.000+00:00,busbar,,L3 Current (RMS),A,89.2
330914,Hartley Avenue,2024-01-21T07:30:00.000+00:00,busbar,,L2 Current (RMS),A,86.8
330914,Hartley Avenue,2024-01-21T07:30:00.000+00:00,busbar,,L1 Current (RMS),A,74.3
330914,Hartley Avenue,2024-01-21T07:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.93
330914,Hartley Avenue,2024-01-21T07:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.41
330914,Hartley Avenue,2024-01-21T07:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.26
330914,Hartley Avenue,2024-01-21T07:20:00.000+00:00,feeder,0030,L3 Active Power,kW,5.53
330914,Hartley Avenue,2024-01-21T07:20:00.000+00:00,feeder,0030,L2 Active Power,kW,5.08
330914,Hartley Avenue,2024-01-21T07:20:00.000+00:00,feeder,0030,L1 Active Power,kW,5.11
330914,Hartley Avenue,2024-01-21T07:20:00.000+00:00,feeder,0030,N Current (RMS),A,13.3
330914,Hartley Avenue,2024-01-21T07:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,24.7
330914,Hartley Avenue,2024-01-21T07:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,22.8
330914,Hartley Avenue,2024-01-21T07:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,22.2
330914,Hartley Avenue,2024-01-21T07:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.68
330914,Hartley Avenue,2024-01-21T07:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.94
330914,Hartley Avenue,2024-01-21T07:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.24
330914,Hartley Avenue,2024-01-21T07:20:00.000+00:00,feeder,0020,L3 Active Power,kW,4.15
330914,Hartley Avenue,2024-01-21T07:20:00.000+00:00,feeder,0020,L2 Active Power,kW,8.72
330914,Hartley Avenue,2024-01-21T07:20:00.000+00:00,feeder,0020,L1 Active Power,kW,2.31
330914,Hartley Avenue,2024-01-21T07:20:00.000+00:00,feeder,0020,N Current (RMS),A,22.7
330914,Hartley Avenue,2024-01-21T07:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,21.6
330914,Hartley Avenue,2024-01-21T07:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,37.1
330914,Hartley Avenue,2024-01-21T07:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,14.4
330914,Hartley Avenue,2024-01-21T07:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.0
330914,Hartley Avenue,2024-01-21T07:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.62
330914,Hartley Avenue,2024-01-21T07:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.15
330914,Hartley Avenue,2024-01-21T07:20:00.000+00:00,feeder,0010,L3 Active Power,kW,5.46
330914,Hartley Avenue,2024-01-21T07:20:00.000+00:00,feeder,0010,L2 Active Power,kW,6.67
330914,Hartley Avenue,2024-01-21T07:20:00.000+00:00,feeder,0010,L1 Active Power,kW,11.34
330914,Hartley Avenue,2024-01-21T07:20:00.000+00:00,feeder,0010,N Current (RMS),A,24.1
330914,Hartley Avenue,2024-01-21T07:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,23.9
330914,Hartley Avenue,2024-01-21T07:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,27.5
330914,Hartley Avenue,2024-01-21T07:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,49.3
330914,Hartley Avenue,2024-01-21T07:20:00.000+00:00,transformer,,Temperature,C,28.4
330914,Hartley Avenue,2024-01-21T07:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.8
330914,Hartley Avenue,2024-01-21T07:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.34
330914,Hartley Avenue,2024-01-21T07:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.08
330914,Hartley Avenue,2024-01-21T07:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.28
330914,Hartley Avenue,2024-01-21T07:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.23
330914,Hartley Avenue,2024-01-21T07:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.21
330914,Hartley Avenue,2024-01-21T07:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.62
330914,Hartley Avenue,2024-01-21T07:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.97
330914,Hartley Avenue,2024-01-21T07:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.65
330914,Hartley Avenue,2024-01-21T07:20:00.000+00:00,busbar,,L3 Active Power,kW,15.14
330914,Hartley Avenue,2024-01-21T07:20:00.000+00:00,busbar,,L2 Active Power,kW,20.47
330914,Hartley Avenue,2024-01-21T07:20:00.000+00:00,busbar,,L1 Active Power,kW,18.76
330914,Hartley Avenue,2024-01-21T07:20:00.000+00:00,busbar,,N Current (RMS),A,36.5
330914,Hartley Avenue,2024-01-21T07:20:00.000+00:00,busbar,,L3 Current (RMS),A,68.0
330914,Hartley Avenue,2024-01-21T07:20:00.000+00:00,busbar,,L2 Current (RMS),A,86.4
330914,Hartley Avenue,2024-01-21T07:20:00.000+00:00,busbar,,L1 Current (RMS),A,83.0
330914,Hartley Avenue,2024-01-21T07:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.23
330914,Hartley Avenue,2024-01-21T07:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.0
330914,Hartley Avenue,2024-01-21T07:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.0
330914,Hartley Avenue,2024-01-21T07:10:00.000+00:00,feeder,0030,L3 Active Power,kW,5.47
330914,Hartley Avenue,2024-01-21T07:10:00.000+00:00,feeder,0030,L2 Active Power,kW,6.06
330914,Hartley Avenue,2024-01-21T07:10:00.000+00:00,feeder,0030,L1 Active Power,kW,6.68
330914,Hartley Avenue,2024-01-21T07:10:00.000+00:00,feeder,0030,N Current (RMS),A,14.6
330914,Hartley Avenue,2024-01-21T07:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,24.6
330914,Hartley Avenue,2024-01-21T07:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,26.5
330914,Hartley Avenue,2024-01-21T07:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,29.3
330914,Hartley Avenue,2024-01-21T07:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.79
330914,Hartley Avenue,2024-01-21T07:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.24
330914,Hartley Avenue,2024-01-21T07:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.24
330914,Hartley Avenue,2024-01-21T07:10:00.000+00:00,feeder,0020,L3 Active Power,kW,5.21
330914,Hartley Avenue,2024-01-21T07:10:00.000+00:00,feeder,0020,L2 Active Power,kW,8.98
330914,Hartley Avenue,2024-01-21T07:10:00.000+00:00,feeder,0020,L1 Active Power,kW,1.6
330914,Hartley Avenue,2024-01-21T07:10:00.000+00:00,feeder,0020,N Current (RMS),A,23.6
330914,Hartley Avenue,2024-01-21T07:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,25.0
330914,Hartley Avenue,2024-01-21T07:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,38.6
330914,Hartley Avenue,2024-01-21T07:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,12.0
330914,Hartley Avenue,2024-01-21T07:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.06
330914,Hartley Avenue,2024-01-21T07:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.19
330914,Hartley Avenue,2024-01-21T07:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.31
330914,Hartley Avenue,2024-01-21T07:10:00.000+00:00,feeder,0010,L3 Active Power,kW,9.52
330914,Hartley Avenue,2024-01-21T07:10:00.000+00:00,feeder,0010,L2 Active Power,kW,4.97
330914,Hartley Avenue,2024-01-21T07:10:00.000+00:00,feeder,0010,L1 Active Power,kW,8.23
330914,Hartley Avenue,2024-01-21T07:10:00.000+00:00,feeder,0010,N Current (RMS),A,23.2
330914,Hartley Avenue,2024-01-21T07:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,40.5
330914,Hartley Avenue,2024-01-21T07:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,21.9
330914,Hartley Avenue,2024-01-21T07:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,36.6
330914,Hartley Avenue,2024-01-21T07:10:00.000+00:00,transformer,,Temperature,C,28.4
330914,Hartley Avenue,2024-01-21T07:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.83
330914,Hartley Avenue,2024-01-21T07:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.16
330914,Hartley Avenue,2024-01-21T07:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.11
330914,Hartley Avenue,2024-01-21T07:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.9
330914,Hartley Avenue,2024-01-21T07:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.26
330914,Hartley Avenue,2024-01-21T07:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.93
330914,Hartley Avenue,2024-01-21T07:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.07
330914,Hartley Avenue,2024-01-21T07:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.43
330914,Hartley Avenue,2024-01-21T07:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.54
330914,Hartley Avenue,2024-01-21T07:10:00.000+00:00,busbar,,L3 Active Power,kW,20.2
330914,Hartley Avenue,2024-01-21T07:10:00.000+00:00,busbar,,L2 Active Power,kW,20.01
330914,Hartley Avenue,2024-01-21T07:10:00.000+00:00,busbar,,L1 Active Power,kW,16.51
330914,Hartley Avenue,2024-01-21T07:10:00.000+00:00,busbar,,N Current (RMS),A,36.7
330914,Hartley Avenue,2024-01-21T07:10:00.000+00:00,busbar,,L3 Current (RMS),A,87.9
330914,Hartley Avenue,2024-01-21T07:10:00.000+00:00,busbar,,L2 Current (RMS),A,85.3
330914,Hartley Avenue,2024-01-21T07:10:00.000+00:00,busbar,,L1 Current (RMS),A,74.4
330914,Hartley Avenue,2024-01-21T07:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.26
330914,Hartley Avenue,2024-01-21T07:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.93
330914,Hartley Avenue,2024-01-21T07:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.44
330914,Hartley Avenue,2024-01-21T07:00:00.000+00:00,feeder,0030,L3 Active Power,kW,5.09
330914,Hartley Avenue,2024-01-21T07:00:00.000+00:00,feeder,0030,L2 Active Power,kW,4.8
330914,Hartley Avenue,2024-01-21T07:00:00.000+00:00,feeder,0030,L1 Active Power,kW,5.26
330914,Hartley Avenue,2024-01-21T07:00:00.000+00:00,feeder,0030,N Current (RMS),A,13.2
330914,Hartley Avenue,2024-01-21T07:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,23.0
330914,Hartley Avenue,2024-01-21T07:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,21.4
330914,Hartley Avenue,2024-01-21T07:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,23.0
330914,Hartley Avenue,2024-01-21T07:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.78
330914,Hartley Avenue,2024-01-21T07:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.26
330914,Hartley Avenue,2024-01-21T07:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.25
330914,Hartley Avenue,2024-01-21T07:00:00.000+00:00,feeder,0020,L3 Active Power,kW,5.21
330914,Hartley Avenue,2024-01-21T07:00:00.000+00:00,feeder,0020,L2 Active Power,kW,10.59
330914,Hartley Avenue,2024-01-21T07:00:00.000+00:00,feeder,0020,L1 Active Power,kW,1.53
330914,Hartley Avenue,2024-01-21T07:00:00.000+00:00,feeder,0020,N Current (RMS),A,28.6
330914,Hartley Avenue,2024-01-21T07:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,25.0
330914,Hartley Avenue,2024-01-21T07:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,45.6
330914,Hartley Avenue,2024-01-21T07:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,11.9
330914,Hartley Avenue,2024-01-21T07:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.07
330914,Hartley Avenue,2024-01-21T07:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.4
330914,Hartley Avenue,2024-01-21T07:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.51
330914,Hartley Avenue,2024-01-21T07:00:00.000+00:00,feeder,0010,L3 Active Power,kW,12.35
330914,Hartley Avenue,2024-01-21T07:00:00.000+00:00,feeder,0010,L2 Active Power,kW,3.76
330914,Hartley Avenue,2024-01-21T07:00:00.000+00:00,feeder,0010,L1 Active Power,kW,8.22
330914,Hartley Avenue,2024-01-21T07:00:00.000+00:00,feeder,0010,N Current (RMS),A,31.4
330914,Hartley Avenue,2024-01-21T07:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,51.3
330914,Hartley Avenue,2024-01-21T07:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,16.8
330914,Hartley Avenue,2024-01-21T07:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,37.1
330914,Hartley Avenue,2024-01-21T07:00:00.000+00:00,transformer,,Temperature,C,28.4
330914,Hartley Avenue,2024-01-21T07:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.83
330914,Hartley Avenue,2024-01-21T07:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.43
330914,Hartley Avenue,2024-01-21T07:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.08
330914,Hartley Avenue,2024-01-21T07:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.05
330914,Hartley Avenue,2024-01-21T07:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.25
330914,Hartley Avenue,2024-01-21T07:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.24
330914,Hartley Avenue,2024-01-21T07:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.12
330914,Hartley Avenue,2024-01-21T07:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.59
330914,Hartley Avenue,2024-01-21T07:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.2
330914,Hartley Avenue,2024-01-21T07:00:00.000+00:00,busbar,,L3 Active Power,kW,22.65
330914,Hartley Avenue,2024-01-21T07:00:00.000+00:00,busbar,,L2 Active Power,kW,19.16
330914,Hartley Avenue,2024-01-21T07:00:00.000+00:00,busbar,,L1 Active Power,kW,15.02
330914,Hartley Avenue,2024-01-21T07:00:00.000+00:00,busbar,,N Current (RMS),A,42.8
330914,Hartley Avenue,2024-01-21T07:00:00.000+00:00,busbar,,L3 Current (RMS),A,97.2
330914,Hartley Avenue,2024-01-21T07:00:00.000+00:00,busbar,,L2 Current (RMS),A,82.4
330914,Hartley Avenue,2024-01-21T07:00:00.000+00:00,busbar,,L1 Current (RMS),A,69.7
330914,Hartley Avenue,2024-01-21T06:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.91
330914,Hartley Avenue,2024-01-21T06:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.56
330914,Hartley Avenue,2024-01-21T06:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.0
330914,Hartley Avenue,2024-01-21T06:50:00.000+00:00,feeder,0030,L3 Active Power,kW,4.28
330914,Hartley Avenue,2024-01-21T06:50:00.000+00:00,feeder,0030,L2 Active Power,kW,4.28
330914,Hartley Avenue,2024-01-21T06:50:00.000+00:00,feeder,0030,L1 Active Power,kW,5.36
330914,Hartley Avenue,2024-01-21T06:50:00.000+00:00,feeder,0030,N Current (RMS),A,12.9
330914,Hartley Avenue,2024-01-21T06:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,20.8
330914,Hartley Avenue,2024-01-21T06:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,20.3
330914,Hartley Avenue,2024-01-21T06:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,22.9
330914,Hartley Avenue,2024-01-21T06:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.95
330914,Hartley Avenue,2024-01-21T06:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.92
330914,Hartley Avenue,2024-01-21T06:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.13
330914,Hartley Avenue,2024-01-21T06:50:00.000+00:00,feeder,0020,L3 Active Power,kW,3.43
330914,Hartley Avenue,2024-01-21T06:50:00.000+00:00,feeder,0020,L2 Active Power,kW,9.06
330914,Hartley Avenue,2024-01-21T06:50:00.000+00:00,feeder,0020,L1 Active Power,kW,1.61
330914,Hartley Avenue,2024-01-21T06:50:00.000+00:00,feeder,0020,N Current (RMS),A,24.4
330914,Hartley Avenue,2024-01-21T06:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,19.8
330914,Hartley Avenue,2024-01-21T06:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,38.5
330914,Hartley Avenue,2024-01-21T06:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,11.6
330914,Hartley Avenue,2024-01-21T06:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.27
330914,Hartley Avenue,2024-01-21T06:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.44
330914,Hartley Avenue,2024-01-21T06:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.34
330914,Hartley Avenue,2024-01-21T06:50:00.000+00:00,feeder,0010,L3 Active Power,kW,12.65
330914,Hartley Avenue,2024-01-21T06:50:00.000+00:00,feeder,0010,L2 Active Power,kW,3.55
330914,Hartley Avenue,2024-01-21T06:50:00.000+00:00,feeder,0010,L1 Active Power,kW,15.33
330914,Hartley Avenue,2024-01-21T06:50:00.000+00:00,feeder,0010,N Current (RMS),A,42.4
330914,Hartley Avenue,2024-01-21T06:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,52.9
330914,Hartley Avenue,2024-01-21T06:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,16.1
330914,Hartley Avenue,2024-01-21T06:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,64.8
330914,Hartley Avenue,2024-01-21T06:50:00.000+00:00,transformer,,Temperature,C,28.4
330914,Hartley Avenue,2024-01-21T06:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.81
330914,Hartley Avenue,2024-01-21T06:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.82
330914,Hartley Avenue,2024-01-21T06:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.1
330914,Hartley Avenue,2024-01-21T06:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.56
330914,Hartley Avenue,2024-01-21T06:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.24
330914,Hartley Avenue,2024-01-21T06:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.21
330914,Hartley Avenue,2024-01-21T06:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.12
330914,Hartley Avenue,2024-01-21T06:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.92
330914,Hartley Avenue,2024-01-21T06:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.47
330914,Hartley Avenue,2024-01-21T06:50:00.000+00:00,busbar,,L3 Active Power,kW,20.36
330914,Hartley Avenue,2024-01-21T06:50:00.000+00:00,busbar,,L2 Active Power,kW,16.9
330914,Hartley Avenue,2024-01-21T06:50:00.000+00:00,busbar,,L1 Active Power,kW,22.3
330914,Hartley Avenue,2024-01-21T06:50:00.000+00:00,busbar,,N Current (RMS),A,36.0
330914,Hartley Avenue,2024-01-21T06:50:00.000+00:00,busbar,,L3 Current (RMS),A,89.0
330914,Hartley Avenue,2024-01-21T06:50:00.000+00:00,busbar,,L2 Current (RMS),A,73.4
330914,Hartley Avenue,2024-01-21T06:50:00.000+00:00,busbar,,L1 Current (RMS),A,96.3
330914,Hartley Avenue,2024-01-21T06:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.92
330914,Hartley Avenue,2024-01-21T06:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.62
330914,Hartley Avenue,2024-01-21T06:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.1
330914,Hartley Avenue,2024-01-21T06:40:00.000+00:00,feeder,0030,L3 Active Power,kW,4.65
330914,Hartley Avenue,2024-01-21T06:40:00.000+00:00,feeder,0030,L2 Active Power,kW,3.92
330914,Hartley Avenue,2024-01-21T06:40:00.000+00:00,feeder,0030,L1 Active Power,kW,5.22
330914,Hartley Avenue,2024-01-21T06:40:00.000+00:00,feeder,0030,N Current (RMS),A,12.4
330914,Hartley Avenue,2024-01-21T06:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,22.3
330914,Hartley Avenue,2024-01-21T06:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,18.6
330914,Hartley Avenue,2024-01-21T06:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,22.6
330914,Hartley Avenue,2024-01-21T06:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.98
330914,Hartley Avenue,2024-01-21T06:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.93
330914,Hartley Avenue,2024-01-21T06:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.18
330914,Hartley Avenue,2024-01-21T06:40:00.000+00:00,feeder,0020,L3 Active Power,kW,2.69
330914,Hartley Avenue,2024-01-21T06:40:00.000+00:00,feeder,0020,L2 Active Power,kW,8.59
330914,Hartley Avenue,2024-01-21T06:40:00.000+00:00,feeder,0020,L1 Active Power,kW,2.49
330914,Hartley Avenue,2024-01-21T06:40:00.000+00:00,feeder,0020,N Current (RMS),A,20.6
330914,Hartley Avenue,2024-01-21T06:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,17.4
330914,Hartley Avenue,2024-01-21T06:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,36.5
330914,Hartley Avenue,2024-01-21T06:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,14.3
330914,Hartley Avenue,2024-01-21T06:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.96
330914,Hartley Avenue,2024-01-21T06:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.69
330914,Hartley Avenue,2024-01-21T06:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.24
330914,Hartley Avenue,2024-01-21T06:40:00.000+00:00,feeder,0010,L3 Active Power,kW,17.14
330914,Hartley Avenue,2024-01-21T06:40:00.000+00:00,feeder,0010,L2 Active Power,kW,4.05
330914,Hartley Avenue,2024-01-21T06:40:00.000+00:00,feeder,0010,L1 Active Power,kW,16.51
330914,Hartley Avenue,2024-01-21T06:40:00.000+00:00,feeder,0010,N Current (RMS),A,48.8
330914,Hartley Avenue,2024-01-21T06:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,70.6
330914,Hartley Avenue,2024-01-21T06:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,18.3
330914,Hartley Avenue,2024-01-21T06:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,69.3
330914,Hartley Avenue,2024-01-21T06:40:00.000+00:00,transformer,,Temperature,C,28.4
330914,Hartley Avenue,2024-01-21T06:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.81
330914,Hartley Avenue,2024-01-21T06:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.97
330914,Hartley Avenue,2024-01-21T06:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.11
330914,Hartley Avenue,2024-01-21T06:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.81
330914,Hartley Avenue,2024-01-21T06:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.27
330914,Hartley Avenue,2024-01-21T06:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.41
330914,Hartley Avenue,2024-01-21T06:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.86
330914,Hartley Avenue,2024-01-21T06:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.24
330914,Hartley Avenue,2024-01-21T06:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.52
330914,Hartley Avenue,2024-01-21T06:40:00.000+00:00,busbar,,L3 Active Power,kW,24.48
330914,Hartley Avenue,2024-01-21T06:40:00.000+00:00,busbar,,L2 Active Power,kW,16.56
330914,Hartley Avenue,2024-01-21T06:40:00.000+00:00,busbar,,L1 Active Power,kW,24.22
330914,Hartley Avenue,2024-01-21T06:40:00.000+00:00,busbar,,N Current (RMS),A,43.2
330914,Hartley Avenue,2024-01-21T06:40:00.000+00:00,busbar,,L3 Current (RMS),A,104.6
330914,Hartley Avenue,2024-01-21T06:40:00.000+00:00,busbar,,L2 Current (RMS),A,72.3
330914,Hartley Avenue,2024-01-21T06:40:00.000+00:00,busbar,,L1 Current (RMS),A,103.8
330914,Hartley Avenue,2024-01-21T06:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.64
330914,Hartley Avenue,2024-01-21T06:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-2.05
330914,Hartley Avenue,2024-01-21T06:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.59
330914,Hartley Avenue,2024-01-21T06:30:00.000+00:00,feeder,0030,L3 Active Power,kW,5.11
330914,Hartley Avenue,2024-01-21T06:30:00.000+00:00,feeder,0030,L2 Active Power,kW,3.83
330914,Hartley Avenue,2024-01-21T06:30:00.000+00:00,feeder,0030,L1 Active Power,kW,5.61
330914,Hartley Avenue,2024-01-21T06:30:00.000+00:00,feeder,0030,N Current (RMS),A,13.6
330914,Hartley Avenue,2024-01-21T06:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,23.9
330914,Hartley Avenue,2024-01-21T06:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,19.0
330914,Hartley Avenue,2024-01-21T06:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,25.0
330914,Hartley Avenue,2024-01-21T06:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.86
330914,Hartley Avenue,2024-01-21T06:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.85
330914,Hartley Avenue,2024-01-21T06:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.31
330914,Hartley Avenue,2024-01-21T06:30:00.000+00:00,feeder,0020,L3 Active Power,kW,2.74
330914,Hartley Avenue,2024-01-21T06:30:00.000+00:00,feeder,0020,L2 Active Power,kW,8.75
330914,Hartley Avenue,2024-01-21T06:30:00.000+00:00,feeder,0020,L1 Active Power,kW,1.15
330914,Hartley Avenue,2024-01-21T06:30:00.000+00:00,feeder,0020,N Current (RMS),A,23.2
330914,Hartley Avenue,2024-01-21T06:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,17.1
330914,Hartley Avenue,2024-01-21T06:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,36.9
330914,Hartley Avenue,2024-01-21T06:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,11.2
330914,Hartley Avenue,2024-01-21T06:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.08
330914,Hartley Avenue,2024-01-21T06:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.35
330914,Hartley Avenue,2024-01-21T06:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.39
330914,Hartley Avenue,2024-01-21T06:30:00.000+00:00,feeder,0010,L3 Active Power,kW,14.47
330914,Hartley Avenue,2024-01-21T06:30:00.000+00:00,feeder,0010,L2 Active Power,kW,4.05
330914,Hartley Avenue,2024-01-21T06:30:00.000+00:00,feeder,0010,L1 Active Power,kW,15.69
330914,Hartley Avenue,2024-01-21T06:30:00.000+00:00,feeder,0010,N Current (RMS),A,43.8
330914,Hartley Avenue,2024-01-21T06:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,59.7
330914,Hartley Avenue,2024-01-21T06:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,17.7
330914,Hartley Avenue,2024-01-21T06:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,65.7
330914,Hartley Avenue,2024-01-21T06:30:00.000+00:00,transformer,,Temperature,C,28.4
330914,Hartley Avenue,2024-01-21T06:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.82
330914,Hartley Avenue,2024-01-21T06:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.54
330914,Hartley Avenue,2024-01-21T06:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.1
330914,Hartley Avenue,2024-01-21T06:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.38
330914,Hartley Avenue,2024-01-21T06:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.31
330914,Hartley Avenue,2024-01-21T06:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.08
330914,Hartley Avenue,2024-01-21T06:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.59
330914,Hartley Avenue,2024-01-21T06:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.25
330914,Hartley Avenue,2024-01-21T06:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.29
330914,Hartley Avenue,2024-01-21T06:30:00.000+00:00,busbar,,L3 Active Power,kW,22.32
330914,Hartley Avenue,2024-01-21T06:30:00.000+00:00,busbar,,L2 Active Power,kW,16.63
330914,Hartley Avenue,2024-01-21T06:30:00.000+00:00,busbar,,L1 Active Power,kW,22.46
330914,Hartley Avenue,2024-01-21T06:30:00.000+00:00,busbar,,N Current (RMS),A,39.8
330914,Hartley Avenue,2024-01-21T06:30:00.000+00:00,busbar,,L3 Current (RMS),A,95.9
330914,Hartley Avenue,2024-01-21T06:30:00.000+00:00,busbar,,L2 Current (RMS),A,72.3
330914,Hartley Avenue,2024-01-21T06:30:00.000+00:00,busbar,,L1 Current (RMS),A,97.4
330914,Hartley Avenue,2024-01-21T06:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.46
330914,Hartley Avenue,2024-01-21T06:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.99
330914,Hartley Avenue,2024-01-21T06:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.19
330914,Hartley Avenue,2024-01-21T06:20:00.000+00:00,feeder,0030,L3 Active Power,kW,4.84
330914,Hartley Avenue,2024-01-21T06:20:00.000+00:00,feeder,0030,L2 Active Power,kW,4.61
330914,Hartley Avenue,2024-01-21T06:20:00.000+00:00,feeder,0030,L1 Active Power,kW,4.31
330914,Hartley Avenue,2024-01-21T06:20:00.000+00:00,feeder,0030,N Current (RMS),A,11.6
330914,Hartley Avenue,2024-01-21T06:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,22.3
330914,Hartley Avenue,2024-01-21T06:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,21.2
330914,Hartley Avenue,2024-01-21T06:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,18.9
330914,Hartley Avenue,2024-01-21T06:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.82
330914,Hartley Avenue,2024-01-21T06:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.67
330914,Hartley Avenue,2024-01-21T06:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.25
330914,Hartley Avenue,2024-01-21T06:20:00.000+00:00,feeder,0020,L3 Active Power,kW,2.82
330914,Hartley Avenue,2024-01-21T06:20:00.000+00:00,feeder,0020,L2 Active Power,kW,8.36
330914,Hartley Avenue,2024-01-21T06:20:00.000+00:00,feeder,0020,L1 Active Power,kW,1.51
330914,Hartley Avenue,2024-01-21T06:20:00.000+00:00,feeder,0020,N Current (RMS),A,22.0
330914,Hartley Avenue,2024-01-21T06:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,17.0
330914,Hartley Avenue,2024-01-21T06:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,35.0
330914,Hartley Avenue,2024-01-21T06:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,11.7
330914,Hartley Avenue,2024-01-21T06:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.49
330914,Hartley Avenue,2024-01-21T06:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.55
330914,Hartley Avenue,2024-01-21T06:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.79
330914,Hartley Avenue,2024-01-21T06:20:00.000+00:00,feeder,0010,L3 Active Power,kW,11.06
330914,Hartley Avenue,2024-01-21T06:20:00.000+00:00,feeder,0010,L2 Active Power,kW,3.44
330914,Hartley Avenue,2024-01-21T06:20:00.000+00:00,feeder,0010,L1 Active Power,kW,15.36
330914,Hartley Avenue,2024-01-21T06:20:00.000+00:00,feeder,0010,N Current (RMS),A,41.6
330914,Hartley Avenue,2024-01-21T06:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,46.0
330914,Hartley Avenue,2024-01-21T06:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,15.7
330914,Hartley Avenue,2024-01-21T06:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,64.2
330914,Hartley Avenue,2024-01-21T06:20:00.000+00:00,transformer,,Temperature,C,28.4
330914,Hartley Avenue,2024-01-21T06:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.82
330914,Hartley Avenue,2024-01-21T06:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.79
330914,Hartley Avenue,2024-01-21T06:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.1
330914,Hartley Avenue,2024-01-21T06:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.52
330914,Hartley Avenue,2024-01-21T06:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.34
330914,Hartley Avenue,2024-01-21T06:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.28
330914,Hartley Avenue,2024-01-21T06:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.77
330914,Hartley Avenue,2024-01-21T06:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.2
330914,Hartley Avenue,2024-01-21T06:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.24
330914,Hartley Avenue,2024-01-21T06:20:00.000+00:00,busbar,,L3 Active Power,kW,18.73
330914,Hartley Avenue,2024-01-21T06:20:00.000+00:00,busbar,,L2 Active Power,kW,16.42
330914,Hartley Avenue,2024-01-21T06:20:00.000+00:00,busbar,,L1 Active Power,kW,21.18
330914,Hartley Avenue,2024-01-21T06:20:00.000+00:00,busbar,,N Current (RMS),A,33.8
330914,Hartley Avenue,2024-01-21T06:20:00.000+00:00,busbar,,L3 Current (RMS),A,81.5
330914,Hartley Avenue,2024-01-21T06:20:00.000+00:00,busbar,,L2 Current (RMS),A,70.9
330914,Hartley Avenue,2024-01-21T06:20:00.000+00:00,busbar,,L1 Current (RMS),A,91.6
330914,Hartley Avenue,2024-01-21T06:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.97
330914,Hartley Avenue,2024-01-21T06:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.88
330914,Hartley Avenue,2024-01-21T06:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.08
330914,Hartley Avenue,2024-01-21T06:10:00.000+00:00,feeder,0030,L3 Active Power,kW,5.11
330914,Hartley Avenue,2024-01-21T06:10:00.000+00:00,feeder,0030,L2 Active Power,kW,4.65
330914,Hartley Avenue,2024-01-21T06:10:00.000+00:00,feeder,0030,L1 Active Power,kW,4.7
330914,Hartley Avenue,2024-01-21T06:10:00.000+00:00,feeder,0030,N Current (RMS),A,10.7
330914,Hartley Avenue,2024-01-21T06:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,22.5
330914,Hartley Avenue,2024-01-21T06:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,21.2
330914,Hartley Avenue,2024-01-21T06:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,20.2
330914,Hartley Avenue,2024-01-21T06:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.94
330914,Hartley Avenue,2024-01-21T06:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.46
330914,Hartley Avenue,2024-01-21T06:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.07
330914,Hartley Avenue,2024-01-21T06:10:00.000+00:00,feeder,0020,L3 Active Power,kW,2.82
330914,Hartley Avenue,2024-01-21T06:10:00.000+00:00,feeder,0020,L2 Active Power,kW,8.49
330914,Hartley Avenue,2024-01-21T06:10:00.000+00:00,feeder,0020,L1 Active Power,kW,1.69
330914,Hartley Avenue,2024-01-21T06:10:00.000+00:00,feeder,0020,N Current (RMS),A,23.4
330914,Hartley Avenue,2024-01-21T06:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,17.4
330914,Hartley Avenue,2024-01-21T06:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,35.4
330914,Hartley Avenue,2024-01-21T06:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,11.5
330914,Hartley Avenue,2024-01-21T06:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.5
330914,Hartley Avenue,2024-01-21T06:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.44
330914,Hartley Avenue,2024-01-21T06:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.5
330914,Hartley Avenue,2024-01-21T06:10:00.000+00:00,feeder,0010,L3 Active Power,kW,9.25
330914,Hartley Avenue,2024-01-21T06:10:00.000+00:00,feeder,0010,L2 Active Power,kW,3.69
330914,Hartley Avenue,2024-01-21T06:10:00.000+00:00,feeder,0010,L1 Active Power,kW,15.45
330914,Hartley Avenue,2024-01-21T06:10:00.000+00:00,feeder,0010,N Current (RMS),A,39.7
330914,Hartley Avenue,2024-01-21T06:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,38.5
330914,Hartley Avenue,2024-01-21T06:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,16.4
330914,Hartley Avenue,2024-01-21T06:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,64.2
330914,Hartley Avenue,2024-01-21T06:10:00.000+00:00,transformer,,Temperature,C,28.4
330914,Hartley Avenue,2024-01-21T06:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.81
330914,Hartley Avenue,2024-01-21T06:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.17
330914,Hartley Avenue,2024-01-21T06:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.1
330914,Hartley Avenue,2024-01-21T06:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.89
330914,Hartley Avenue,2024-01-21T06:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.33
330914,Hartley Avenue,2024-01-21T06:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.56
330914,Hartley Avenue,2024-01-21T06:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.41
330914,Hartley Avenue,2024-01-21T06:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.78
330914,Hartley Avenue,2024-01-21T06:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.65
330914,Hartley Avenue,2024-01-21T06:10:00.000+00:00,busbar,,L3 Active Power,kW,17.19
330914,Hartley Avenue,2024-01-21T06:10:00.000+00:00,busbar,,L2 Active Power,kW,16.83
330914,Hartley Avenue,2024-01-21T06:10:00.000+00:00,busbar,,L1 Active Power,kW,21.84
330914,Hartley Avenue,2024-01-21T06:10:00.000+00:00,busbar,,N Current (RMS),A,34.0
330914,Hartley Avenue,2024-01-21T06:10:00.000+00:00,busbar,,L3 Current (RMS),A,75.1
330914,Hartley Avenue,2024-01-21T06:10:00.000+00:00,busbar,,L2 Current (RMS),A,72.0
330914,Hartley Avenue,2024-01-21T06:10:00.000+00:00,busbar,,L1 Current (RMS),A,93.3
330914,Hartley Avenue,2024-01-21T06:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.03
330914,Hartley Avenue,2024-01-21T06:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.74
330914,Hartley Avenue,2024-01-21T06:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.98
330914,Hartley Avenue,2024-01-21T06:00:00.000+00:00,feeder,0030,L3 Active Power,kW,4.72
330914,Hartley Avenue,2024-01-21T06:00:00.000+00:00,feeder,0030,L2 Active Power,kW,4.59
330914,Hartley Avenue,2024-01-21T06:00:00.000+00:00,feeder,0030,L1 Active Power,kW,5.18
330914,Hartley Avenue,2024-01-21T06:00:00.000+00:00,feeder,0030,N Current (RMS),A,11.4
330914,Hartley Avenue,2024-01-21T06:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,21.0
330914,Hartley Avenue,2024-01-21T06:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,20.7
330914,Hartley Avenue,2024-01-21T06:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,22.2
330914,Hartley Avenue,2024-01-21T06:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-3.06
330914,Hartley Avenue,2024-01-21T06:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.51
330914,Hartley Avenue,2024-01-21T06:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.07
330914,Hartley Avenue,2024-01-21T06:00:00.000+00:00,feeder,0020,L3 Active Power,kW,2.78
330914,Hartley Avenue,2024-01-21T06:00:00.000+00:00,feeder,0020,L2 Active Power,kW,8.88
330914,Hartley Avenue,2024-01-21T06:00:00.000+00:00,feeder,0020,L1 Active Power,kW,2.22
330914,Hartley Avenue,2024-01-21T06:00:00.000+00:00,feeder,0020,N Current (RMS),A,24.0
330914,Hartley Avenue,2024-01-21T06:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,17.6
330914,Hartley Avenue,2024-01-21T06:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,37.3
330914,Hartley Avenue,2024-01-21T06:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,13.3
330914,Hartley Avenue,2024-01-21T06:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.43
330914,Hartley Avenue,2024-01-21T06:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.36
330914,Hartley Avenue,2024-01-21T06:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.39
330914,Hartley Avenue,2024-01-21T06:00:00.000+00:00,feeder,0010,L3 Active Power,kW,10.63
330914,Hartley Avenue,2024-01-21T06:00:00.000+00:00,feeder,0010,L2 Active Power,kW,3.79
330914,Hartley Avenue,2024-01-21T06:00:00.000+00:00,feeder,0010,L1 Active Power,kW,15.32
330914,Hartley Avenue,2024-01-21T06:00:00.000+00:00,feeder,0010,N Current (RMS),A,39.3
330914,Hartley Avenue,2024-01-21T06:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,44.4
330914,Hartley Avenue,2024-01-21T06:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,16.7
330914,Hartley Avenue,2024-01-21T06:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,63.8
330914,Hartley Avenue,2024-01-21T06:00:00.000+00:00,transformer,,Temperature,C,28.5
330914,Hartley Avenue,2024-01-21T06:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.8
330914,Hartley Avenue,2024-01-21T06:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.83
330914,Hartley Avenue,2024-01-21T06:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.12
330914,Hartley Avenue,2024-01-21T06:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.36
330914,Hartley Avenue,2024-01-21T06:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.3
330914,Hartley Avenue,2024-01-21T06:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.09
330914,Hartley Avenue,2024-01-21T06:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.51
330914,Hartley Avenue,2024-01-21T06:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.61
330914,Hartley Avenue,2024-01-21T06:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.45
330914,Hartley Avenue,2024-01-21T06:00:00.000+00:00,busbar,,L3 Active Power,kW,18.13
330914,Hartley Avenue,2024-01-21T06:00:00.000+00:00,busbar,,L2 Active Power,kW,17.26
330914,Hartley Avenue,2024-01-21T06:00:00.000+00:00,busbar,,L1 Active Power,kW,22.73
330914,Hartley Avenue,2024-01-21T06:00:00.000+00:00,busbar,,N Current (RMS),A,35.1
330914,Hartley Avenue,2024-01-21T06:00:00.000+00:00,busbar,,L3 Current (RMS),A,79.2
330914,Hartley Avenue,2024-01-21T06:00:00.000+00:00,busbar,,L2 Current (RMS),A,73.9
330914,Hartley Avenue,2024-01-21T06:00:00.000+00:00,busbar,,L1 Current (RMS),A,96.8
330914,Hartley Avenue,2024-01-21T05:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.55
330914,Hartley Avenue,2024-01-21T05:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.95
330914,Hartley Avenue,2024-01-21T05:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.99
330914,Hartley Avenue,2024-01-21T05:50:00.000+00:00,feeder,0030,L3 Active Power,kW,4.53
330914,Hartley Avenue,2024-01-21T05:50:00.000+00:00,feeder,0030,L2 Active Power,kW,4.51
330914,Hartley Avenue,2024-01-21T05:50:00.000+00:00,feeder,0030,L1 Active Power,kW,4.14
330914,Hartley Avenue,2024-01-21T05:50:00.000+00:00,feeder,0030,N Current (RMS),A,11.2
330914,Hartley Avenue,2024-01-21T05:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,20.8
330914,Hartley Avenue,2024-01-21T05:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,20.7
330914,Hartley Avenue,2024-01-21T05:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,17.9
330914,Hartley Avenue,2024-01-21T05:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.97
330914,Hartley Avenue,2024-01-21T05:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.82
330914,Hartley Avenue,2024-01-21T05:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.22
330914,Hartley Avenue,2024-01-21T05:50:00.000+00:00,feeder,0020,L3 Active Power,kW,3.07
330914,Hartley Avenue,2024-01-21T05:50:00.000+00:00,feeder,0020,L2 Active Power,kW,8.78
330914,Hartley Avenue,2024-01-21T05:50:00.000+00:00,feeder,0020,L1 Active Power,kW,1.68
330914,Hartley Avenue,2024-01-21T05:50:00.000+00:00,feeder,0020,N Current (RMS),A,24.0
330914,Hartley Avenue,2024-01-21T05:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,18.2
330914,Hartley Avenue,2024-01-21T05:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,37.1
330914,Hartley Avenue,2024-01-21T05:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,12.3
330914,Hartley Avenue,2024-01-21T05:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.53
330914,Hartley Avenue,2024-01-21T05:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.31
330914,Hartley Avenue,2024-01-21T05:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.2
330914,Hartley Avenue,2024-01-21T05:50:00.000+00:00,feeder,0010,L3 Active Power,kW,10.69
330914,Hartley Avenue,2024-01-21T05:50:00.000+00:00,feeder,0010,L2 Active Power,kW,3.73
330914,Hartley Avenue,2024-01-21T05:50:00.000+00:00,feeder,0010,L1 Active Power,kW,18.51
330914,Hartley Avenue,2024-01-21T05:50:00.000+00:00,feeder,0010,N Current (RMS),A,48.0
330914,Hartley Avenue,2024-01-21T05:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,44.2
330914,Hartley Avenue,2024-01-21T05:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,16.5
330914,Hartley Avenue,2024-01-21T05:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,76.4
330914,Hartley Avenue,2024-01-21T05:50:00.000+00:00,transformer,,Temperature,C,28.5
330914,Hartley Avenue,2024-01-21T05:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.86
330914,Hartley Avenue,2024-01-21T05:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.3
330914,Hartley Avenue,2024-01-21T05:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.19
330914,Hartley Avenue,2024-01-21T05:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.63
330914,Hartley Avenue,2024-01-21T05:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.29
330914,Hartley Avenue,2024-01-21T05:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.53
330914,Hartley Avenue,2024-01-21T05:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.04
330914,Hartley Avenue,2024-01-21T05:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.09
330914,Hartley Avenue,2024-01-21T05:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.42
330914,Hartley Avenue,2024-01-21T05:50:00.000+00:00,busbar,,L3 Active Power,kW,18.29
330914,Hartley Avenue,2024-01-21T05:50:00.000+00:00,busbar,,L2 Active Power,kW,17.02
330914,Hartley Avenue,2024-01-21T05:50:00.000+00:00,busbar,,L1 Active Power,kW,24.33
330914,Hartley Avenue,2024-01-21T05:50:00.000+00:00,busbar,,N Current (RMS),A,38.5
330914,Hartley Avenue,2024-01-21T05:50:00.000+00:00,busbar,,L3 Current (RMS),A,79.8
330914,Hartley Avenue,2024-01-21T05:50:00.000+00:00,busbar,,L2 Current (RMS),A,73.2
330914,Hartley Avenue,2024-01-21T05:50:00.000+00:00,busbar,,L1 Current (RMS),A,102.6
330914,Hartley Avenue,2024-01-21T05:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.42
330914,Hartley Avenue,2024-01-21T05:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-2.01
330914,Hartley Avenue,2024-01-21T05:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.84
330914,Hartley Avenue,2024-01-21T05:40:00.000+00:00,feeder,0030,L3 Active Power,kW,7.87
330914,Hartley Avenue,2024-01-21T05:40:00.000+00:00,feeder,0030,L2 Active Power,kW,4.5
330914,Hartley Avenue,2024-01-21T05:40:00.000+00:00,feeder,0030,L1 Active Power,kW,4.21
330914,Hartley Avenue,2024-01-21T05:40:00.000+00:00,feeder,0030,N Current (RMS),A,24.3
330914,Hartley Avenue,2024-01-21T05:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,39.1
