Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
330914,Hartley Avenue,2024-01-21T05:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,20.9
330914,Hartley Avenue,2024-01-21T05:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,18.2
330914,Hartley Avenue,2024-01-21T05:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.95
330914,Hartley Avenue,2024-01-21T05:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.69
330914,Hartley Avenue,2024-01-21T05:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.31
330914,Hartley Avenue,2024-01-21T05:40:00.000+00:00,feeder,0020,L3 Active Power,kW,2.77
330914,Hartley Avenue,2024-01-21T05:40:00.000+00:00,feeder,0020,L2 Active Power,kW,5.08
330914,Hartley Avenue,2024-01-21T05:40:00.000+00:00,feeder,0020,L1 Active Power,kW,1.08
330914,Hartley Avenue,2024-01-21T05:40:00.000+00:00,feeder,0020,N Current (RMS),A,13.9
330914,Hartley Avenue,2024-01-21T05:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,17.3
330914,Hartley Avenue,2024-01-21T05:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,22.2
330914,Hartley Avenue,2024-01-21T05:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,11.0
330914,Hartley Avenue,2024-01-21T05:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.35
330914,Hartley Avenue,2024-01-21T05:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.15
330914,Hartley Avenue,2024-01-21T05:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.15
330914,Hartley Avenue,2024-01-21T05:40:00.000+00:00,feeder,0010,L3 Active Power,kW,8.43
330914,Hartley Avenue,2024-01-21T05:40:00.000+00:00,feeder,0010,L2 Active Power,kW,3.61
330914,Hartley Avenue,2024-01-21T05:40:00.000+00:00,feeder,0010,L1 Active Power,kW,19.46
330914,Hartley Avenue,2024-01-21T05:40:00.000+00:00,feeder,0010,N Current (RMS),A,52.5
330914,Hartley Avenue,2024-01-21T05:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,35.4
330914,Hartley Avenue,2024-01-21T05:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,15.9
330914,Hartley Avenue,2024-01-21T05:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,80.4
330914,Hartley Avenue,2024-01-21T05:40:00.000+00:00,transformer,,Temperature,C,28.5
330914,Hartley Avenue,2024-01-21T05:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.83
330914,Hartley Avenue,2024-01-21T05:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.72
330914,Hartley Avenue,2024-01-21T05:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.18
330914,Hartley Avenue,2024-01-21T05:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.05
330914,Hartley Avenue,2024-01-21T05:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.24
330914,Hartley Avenue,2024-01-21T05:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.95
330914,Hartley Avenue,2024-01-21T05:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.71
330914,Hartley Avenue,2024-01-21T05:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.86
330914,Hartley Avenue,2024-01-21T05:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.29
330914,Hartley Avenue,2024-01-21T05:40:00.000+00:00,busbar,,L3 Active Power,kW,19.07
330914,Hartley Avenue,2024-01-21T05:40:00.000+00:00,busbar,,L2 Active Power,kW,13.19
330914,Hartley Avenue,2024-01-21T05:40:00.000+00:00,busbar,,L1 Active Power,kW,24.75
330914,Hartley Avenue,2024-01-21T05:40:00.000+00:00,busbar,,N Current (RMS),A,50.2
330914,Hartley Avenue,2024-01-21T05:40:00.000+00:00,busbar,,L3 Current (RMS),A,86.1
330914,Hartley Avenue,2024-01-21T05:40:00.000+00:00,busbar,,L2 Current (RMS),A,58.6
330914,Hartley Avenue,2024-01-21T05:40:00.000+00:00,busbar,,L1 Current (RMS),A,104.6
330914,Hartley Avenue,2024-01-21T05:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.55
330914,Hartley Avenue,2024-01-21T05:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-2.03
330914,Hartley Avenue,2024-01-21T05:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.33
330914,Hartley Avenue,2024-01-21T05:30:00.000+00:00,feeder,0030,L3 Active Power,kW,4.48
330914,Hartley Avenue,2024-01-21T05:30:00.000+00:00,feeder,0030,L2 Active Power,kW,4.37
330914,Hartley Avenue,2024-01-21T05:30:00.000+00:00,feeder,0030,L1 Active Power,kW,4.67
330914,Hartley Avenue,2024-01-21T05:30:00.000+00:00,feeder,0030,N Current (RMS),A,11.5
330914,Hartley Avenue,2024-01-21T05:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,20.6
330914,Hartley Avenue,2024-01-21T05:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,20.5
330914,Hartley Avenue,2024-01-21T05:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,21.3
330914,Hartley Avenue,2024-01-21T05:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.84
330914,Hartley Avenue,2024-01-21T05:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.86
330914,Hartley Avenue,2024-01-21T05:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.21
330914,Hartley Avenue,2024-01-21T05:30:00.000+00:00,feeder,0020,L3 Active Power,kW,2.69
330914,Hartley Avenue,2024-01-21T05:30:00.000+00:00,feeder,0020,L2 Active Power,kW,5.05
330914,Hartley Avenue,2024-01-21T05:30:00.000+00:00,feeder,0020,L1 Active Power,kW,2.06
330914,Hartley Avenue,2024-01-21T05:30:00.000+00:00,feeder,0020,N Current (RMS),A,12.6
330914,Hartley Avenue,2024-01-21T05:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,16.7
330914,Hartley Avenue,2024-01-21T05:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,22.4
330914,Hartley Avenue,2024-01-21T05:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,13.7
330914,Hartley Avenue,2024-01-21T05:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.1
330914,Hartley Avenue,2024-01-21T05:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.22
330914,Hartley Avenue,2024-01-21T05:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.57
330914,Hartley Avenue,2024-01-21T05:30:00.000+00:00,feeder,0010,L3 Active Power,kW,8.9
330914,Hartley Avenue,2024-01-21T05:30:00.000+00:00,feeder,0010,L2 Active Power,kW,5.35
330914,Hartley Avenue,2024-01-21T05:30:00.000+00:00,feeder,0010,L1 Active Power,kW,17.14
330914,Hartley Avenue,2024-01-21T05:30:00.000+00:00,feeder,0010,N Current (RMS),A,43.3
330914,Hartley Avenue,2024-01-21T05:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,37.4
330914,Hartley Avenue,2024-01-21T05:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,25.2
330914,Hartley Avenue,2024-01-21T05:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,71.6
330914,Hartley Avenue,2024-01-21T05:30:00.000+00:00,transformer,,Temperature,C,28.5
330914,Hartley Avenue,2024-01-21T05:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.78
330914,Hartley Avenue,2024-01-21T05:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.21
330914,Hartley Avenue,2024-01-21T05:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.18
330914,Hartley Avenue,2024-01-21T05:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.46
330914,Hartley Avenue,2024-01-21T05:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.24
330914,Hartley Avenue,2024-01-21T05:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.48
330914,Hartley Avenue,2024-01-21T05:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.49
330914,Hartley Avenue,2024-01-21T05:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.12
330914,Hartley Avenue,2024-01-21T05:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.11
330914,Hartley Avenue,2024-01-21T05:30:00.000+00:00,busbar,,L3 Active Power,kW,16.08
330914,Hartley Avenue,2024-01-21T05:30:00.000+00:00,busbar,,L2 Active Power,kW,14.77
330914,Hartley Avenue,2024-01-21T05:30:00.000+00:00,busbar,,L1 Active Power,kW,23.88
330914,Hartley Avenue,2024-01-21T05:30:00.000+00:00,busbar,,N Current (RMS),A,44.9
330914,Hartley Avenue,2024-01-21T05:30:00.000+00:00,busbar,,L3 Current (RMS),A,71.3
330914,Hartley Avenue,2024-01-21T05:30:00.000+00:00,busbar,,L2 Current (RMS),A,65.8
330914,Hartley Avenue,2024-01-21T05:30:00.000+00:00,busbar,,L1 Current (RMS),A,102.5
330914,Hartley Avenue,2024-01-21T05:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.49
330914,Hartley Avenue,2024-01-21T05:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-2.0
330914,Hartley Avenue,2024-01-21T05:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.33
330914,Hartley Avenue,2024-01-21T05:20:00.000+00:00,feeder,0030,L3 Active Power,kW,4.94
330914,Hartley Avenue,2024-01-21T05:20:00.000+00:00,feeder,0030,L2 Active Power,kW,3.75
330914,Hartley Avenue,2024-01-21T05:20:00.000+00:00,feeder,0030,L1 Active Power,kW,6.52
330914,Hartley Avenue,2024-01-21T05:20:00.000+00:00,feeder,0030,N Current (RMS),A,13.5
330914,Hartley Avenue,2024-01-21T05:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,22.7
330914,Hartley Avenue,2024-01-21T05:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,18.5
330914,Hartley Avenue,2024-01-21T05:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,27.7
330914,Hartley Avenue,2024-01-21T05:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.76
330914,Hartley Avenue,2024-01-21T05:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.85
330914,Hartley Avenue,2024-01-21T05:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.22
330914,Hartley Avenue,2024-01-21T05:20:00.000+00:00,feeder,0020,L3 Active Power,kW,2.96
330914,Hartley Avenue,2024-01-21T05:20:00.000+00:00,feeder,0020,L2 Active Power,kW,4.8
330914,Hartley Avenue,2024-01-21T05:20:00.000+00:00,feeder,0020,L1 Active Power,kW,1.61
330914,Hartley Avenue,2024-01-21T05:20:00.000+00:00,feeder,0020,N Current (RMS),A,12.7
330914,Hartley Avenue,2024-01-21T05:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,17.3
330914,Hartley Avenue,2024-01-21T05:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,21.5
330914,Hartley Avenue,2024-01-21T05:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,12.0
330914,Hartley Avenue,2024-01-21T05:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.18
330914,Hartley Avenue,2024-01-21T05:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.15
330914,Hartley Avenue,2024-01-21T05:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.52
330914,Hartley Avenue,2024-01-21T05:20:00.000+00:00,feeder,0010,L3 Active Power,kW,7.71
330914,Hartley Avenue,2024-01-21T05:20:00.000+00:00,feeder,0010,L2 Active Power,kW,8.84
330914,Hartley Avenue,2024-01-21T05:20:00.000+00:00,feeder,0010,L1 Active Power,kW,17.17
330914,Hartley Avenue,2024-01-21T05:20:00.000+00:00,feeder,0010,N Current (RMS),A,37.1
330914,Hartley Avenue,2024-01-21T05:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,32.8
330914,Hartley Avenue,2024-01-21T05:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,39.0
330914,Hartley Avenue,2024-01-21T05:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,71.7
330914,Hartley Avenue,2024-01-21T05:20:00.000+00:00,transformer,,Temperature,C,28.5
330914,Hartley Avenue,2024-01-21T05:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.78
330914,Hartley Avenue,2024-01-21T05:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.55
330914,Hartley Avenue,2024-01-21T05:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.16
330914,Hartley Avenue,2024-01-21T05:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.64
330914,Hartley Avenue,2024-01-21T05:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.24
330914,Hartley Avenue,2024-01-21T05:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.77
330914,Hartley Avenue,2024-01-21T05:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.43
330914,Hartley Avenue,2024-01-21T05:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
330914,Hartley Avenue,2024-01-21T05:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.07
330914,Hartley Avenue,2024-01-21T05:20:00.000+00:00,busbar,,L3 Active Power,kW,15.62
330914,Hartley Avenue,2024-01-21T05:20:00.000+00:00,busbar,,L2 Active Power,kW,17.39
330914,Hartley Avenue,2024-01-21T05:20:00.000+00:00,busbar,,L1 Active Power,kW,25.3
330914,Hartley Avenue,2024-01-21T05:20:00.000+00:00,busbar,,N Current (RMS),A,44.4
330914,Hartley Avenue,2024-01-21T05:20:00.000+00:00,busbar,,L3 Current (RMS),A,69.8
330914,Hartley Avenue,2024-01-21T05:20:00.000+00:00,busbar,,L2 Current (RMS),A,75.8
330914,Hartley Avenue,2024-01-21T05:20:00.000+00:00,busbar,,L1 Current (RMS),A,108.0
330914,Hartley Avenue,2024-01-21T05:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.18
330914,Hartley Avenue,2024-01-21T05:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.91
330914,Hartley Avenue,2024-01-21T05:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.24
330914,Hartley Avenue,2024-01-21T05:10:00.000+00:00,feeder,0030,L3 Active Power,kW,5.08
330914,Hartley Avenue,2024-01-21T05:10:00.000+00:00,feeder,0030,L2 Active Power,kW,3.46
330914,Hartley Avenue,2024-01-21T05:10:00.000+00:00,feeder,0030,L1 Active Power,kW,6.41
330914,Hartley Avenue,2024-01-21T05:10:00.000+00:00,feeder,0030,N Current (RMS),A,13.8
330914,Hartley Avenue,2024-01-21T05:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,22.7
330914,Hartley Avenue,2024-01-21T05:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,17.2
330914,Hartley Avenue,2024-01-21T05:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,27.1
330914,Hartley Avenue,2024-01-21T05:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-3.0
330914,Hartley Avenue,2024-01-21T05:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.73
330914,Hartley Avenue,2024-01-21T05:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.14
330914,Hartley Avenue,2024-01-21T05:10:00.000+00:00,feeder,0020,L3 Active Power,kW,2.57
330914,Hartley Avenue,2024-01-21T05:10:00.000+00:00,feeder,0020,L2 Active Power,kW,6.84
330914,Hartley Avenue,2024-01-21T05:10:00.000+00:00,feeder,0020,L1 Active Power,kW,2.33
330914,Hartley Avenue,2024-01-21T05:10:00.000+00:00,feeder,0020,N Current (RMS),A,18.4
330914,Hartley Avenue,2024-01-21T05:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,16.9
330914,Hartley Avenue,2024-01-21T05:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,29.8
330914,Hartley Avenue,2024-01-21T05:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,13.8
330914,Hartley Avenue,2024-01-21T05:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.12
330914,Hartley Avenue,2024-01-21T05:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.09
330914,Hartley Avenue,2024-01-21T05:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.43
330914,Hartley Avenue,2024-01-21T05:10:00.000+00:00,feeder,0010,L3 Active Power,kW,7.67
330914,Hartley Avenue,2024-01-21T05:10:00.000+00:00,feeder,0010,L2 Active Power,kW,4.32
330914,Hartley Avenue,2024-01-21T05:10:00.000+00:00,feeder,0010,L1 Active Power,kW,17.66
330914,Hartley Avenue,2024-01-21T05:10:00.000+00:00,feeder,0010,N Current (RMS),A,47.4
330914,Hartley Avenue,2024-01-21T05:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,32.6
330914,Hartley Avenue,2024-01-21T05:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,21.2
330914,Hartley Avenue,2024-01-21T05:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,73.6
330914,Hartley Avenue,2024-01-21T05:10:00.000+00:00,transformer,,Temperature,C,28.5
330914,Hartley Avenue,2024-01-21T05:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.79
330914,Hartley Avenue,2024-01-21T05:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.62
330914,Hartley Avenue,2024-01-21T05:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.16
330914,Hartley Avenue,2024-01-21T05:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.74
330914,Hartley Avenue,2024-01-21T05:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.24
330914,Hartley Avenue,2024-01-21T05:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.79
330914,Hartley Avenue,2024-01-21T05:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.3
330914,Hartley Avenue,2024-01-21T05:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.74
330914,Hartley Avenue,2024-01-21T05:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.81
330914,Hartley Avenue,2024-01-21T05:10:00.000+00:00,busbar,,L3 Active Power,kW,15.33
330914,Hartley Avenue,2024-01-21T05:10:00.000+00:00,busbar,,L2 Active Power,kW,14.63
330914,Hartley Avenue,2024-01-21T05:10:00.000+00:00,busbar,,L1 Active Power,kW,26.4
330914,Hartley Avenue,2024-01-21T05:10:00.000+00:00,busbar,,N Current (RMS),A,52.4
330914,Hartley Avenue,2024-01-21T05:10:00.000+00:00,busbar,,L3 Current (RMS),A,68.4
330914,Hartley Avenue,2024-01-21T05:10:00.000+00:00,busbar,,L2 Current (RMS),A,65.2
330914,Hartley Avenue,2024-01-21T05:10:00.000+00:00,busbar,,L1 Current (RMS),A,112.0
330914,Hartley Avenue,2024-01-21T05:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.21
330914,Hartley Avenue,2024-01-21T05:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.36
330914,Hartley Avenue,2024-01-21T05:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.22
330914,Hartley Avenue,2024-01-21T05:00:00.000+00:00,feeder,0030,L3 Active Power,kW,4.65
330914,Hartley Avenue,2024-01-21T05:00:00.000+00:00,feeder,0030,L2 Active Power,kW,3.85
330914,Hartley Avenue,2024-01-21T05:00:00.000+00:00,feeder,0030,L1 Active Power,kW,6.64
330914,Hartley Avenue,2024-01-21T05:00:00.000+00:00,feeder,0030,N Current (RMS),A,12.8
330914,Hartley Avenue,2024-01-21T05:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,20.9
330914,Hartley Avenue,2024-01-21T05:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,17.6
330914,Hartley Avenue,2024-01-21T05:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,28.0
330914,Hartley Avenue,2024-01-21T05:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.98
330914,Hartley Avenue,2024-01-21T05:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.81
330914,Hartley Avenue,2024-01-21T05:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.09
330914,Hartley Avenue,2024-01-21T05:00:00.000+00:00,feeder,0020,L3 Active Power,kW,3.09
330914,Hartley Avenue,2024-01-21T05:00:00.000+00:00,feeder,0020,L2 Active Power,kW,5.8
330914,Hartley Avenue,2024-01-21T05:00:00.000+00:00,feeder,0020,L1 Active Power,kW,1.5
330914,Hartley Avenue,2024-01-21T05:00:00.000+00:00,feeder,0020,N Current (RMS),A,16.1
330914,Hartley Avenue,2024-01-21T05:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,18.4
330914,Hartley Avenue,2024-01-21T05:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,25.7
330914,Hartley Avenue,2024-01-21T05:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,11.2
330914,Hartley Avenue,2024-01-21T05:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.13
330914,Hartley Avenue,2024-01-21T05:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.25
330914,Hartley Avenue,2024-01-21T05:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.24
330914,Hartley Avenue,2024-01-21T05:00:00.000+00:00,feeder,0010,L3 Active Power,kW,7.39
330914,Hartley Avenue,2024-01-21T05:00:00.000+00:00,feeder,0010,L2 Active Power,kW,3.4
330914,Hartley Avenue,2024-01-21T05:00:00.000+00:00,feeder,0010,L1 Active Power,kW,17.39
330914,Hartley Avenue,2024-01-21T05:00:00.000+00:00,feeder,0010,N Current (RMS),A,48.4
330914,Hartley Avenue,2024-01-21T05:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,31.0
330914,Hartley Avenue,2024-01-21T05:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,15.2
330914,Hartley Avenue,2024-01-21T05:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,72.4
330914,Hartley Avenue,2024-01-21T05:00:00.000+00:00,transformer,,Temperature,C,28.6
330914,Hartley Avenue,2024-01-21T05:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.82
330914,Hartley Avenue,2024-01-21T05:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.53
330914,Hartley Avenue,2024-01-21T05:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.17
330914,Hartley Avenue,2024-01-21T05:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.67
330914,Hartley Avenue,2024-01-21T05:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.27
330914,Hartley Avenue,2024-01-21T05:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.71
330914,Hartley Avenue,2024-01-21T05:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.32
330914,Hartley Avenue,2024-01-21T05:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.41
330914,Hartley Avenue,2024-01-21T05:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.55
330914,Hartley Avenue,2024-01-21T05:00:00.000+00:00,busbar,,L3 Active Power,kW,15.13
330914,Hartley Avenue,2024-01-21T05:00:00.000+00:00,busbar,,L2 Active Power,kW,13.05
330914,Hartley Avenue,2024-01-21T05:00:00.000+00:00,busbar,,L1 Active Power,kW,25.53
330914,Hartley Avenue,2024-01-21T05:00:00.000+00:00,busbar,,N Current (RMS),A,51.3
330914,Hartley Avenue,2024-01-21T05:00:00.000+00:00,busbar,,L3 Current (RMS),A,67.7
330914,Hartley Avenue,2024-01-21T05:00:00.000+00:00,busbar,,L2 Current (RMS),A,57.8
330914,Hartley Avenue,2024-01-21T05:00:00.000+00:00,busbar,,L1 Current (RMS),A,108.4
330914,Hartley Avenue,2024-01-21T04:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.59
330914,Hartley Avenue,2024-01-21T04:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.56
330914,Hartley Avenue,2024-01-21T04:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.37
330914,Hartley Avenue,2024-01-21T04:50:00.000+00:00,feeder,0030,L3 Active Power,kW,4.43
330914,Hartley Avenue,2024-01-21T04:50:00.000+00:00,feeder,0030,L2 Active Power,kW,3.6
330914,Hartley Avenue,2024-01-21T04:50:00.000+00:00,feeder,0030,L1 Active Power,kW,6.51
330914,Hartley Avenue,2024-01-21T04:50:00.000+00:00,feeder,0030,N Current (RMS),A,12.5
330914,Hartley Avenue,2024-01-21T04:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,20.5
330914,Hartley Avenue,2024-01-21T04:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,16.9
330914,Hartley Avenue,2024-01-21T04:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,27.6
330914,Hartley Avenue,2024-01-21T04:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-3.18
330914,Hartley Avenue,2024-01-21T04:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.91
330914,Hartley Avenue,2024-01-21T04:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.12
330914,Hartley Avenue,2024-01-21T04:50:00.000+00:00,feeder,0020,L3 Active Power,kW,2.76
330914,Hartley Avenue,2024-01-21T04:50:00.000+00:00,feeder,0020,L2 Active Power,kW,4.94
330914,Hartley Avenue,2024-01-21T04:50:00.000+00:00,feeder,0020,L1 Active Power,kW,1.42
330914,Hartley Avenue,2024-01-21T04:50:00.000+00:00,feeder,0020,N Current (RMS),A,13.8
330914,Hartley Avenue,2024-01-21T04:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,18.0
330914,Hartley Avenue,2024-01-21T04:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,22.2
330914,Hartley Avenue,2024-01-21T04:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,11.1
330914,Hartley Avenue,2024-01-21T04:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.3
330914,Hartley Avenue,2024-01-21T04:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.19
330914,Hartley Avenue,2024-01-21T04:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.31
330914,Hartley Avenue,2024-01-21T04:50:00.000+00:00,feeder,0010,L3 Active Power,kW,7.08
330914,Hartley Avenue,2024-01-21T04:50:00.000+00:00,feeder,0010,L2 Active Power,kW,3.22
330914,Hartley Avenue,2024-01-21T04:50:00.000+00:00,feeder,0010,L1 Active Power,kW,17.41
330914,Hartley Avenue,2024-01-21T04:50:00.000+00:00,feeder,0010,N Current (RMS),A,48.5
330914,Hartley Avenue,2024-01-21T04:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,30.1
330914,Hartley Avenue,2024-01-21T04:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,14.6
330914,Hartley Avenue,2024-01-21T04:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,72.5
330914,Hartley Avenue,2024-01-21T04:50:00.000+00:00,transformer,,Temperature,C,28.6
330914,Hartley Avenue,2024-01-21T04:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.8
330914,Hartley Avenue,2024-01-21T04:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.82
330914,Hartley Avenue,2024-01-21T04:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.17
330914,Hartley Avenue,2024-01-21T04:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.0
330914,Hartley Avenue,2024-01-21T04:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.24
330914,Hartley Avenue,2024-01-21T04:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.01
330914,Hartley Avenue,2024-01-21T04:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.07
330914,Hartley Avenue,2024-01-21T04:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.66
330914,Hartley Avenue,2024-01-21T04:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.8
330914,Hartley Avenue,2024-01-21T04:50:00.000+00:00,busbar,,L3 Active Power,kW,14.27
330914,Hartley Avenue,2024-01-21T04:50:00.000+00:00,busbar,,L2 Active Power,kW,11.76
330914,Hartley Avenue,2024-01-21T04:50:00.000+00:00,busbar,,L1 Active Power,kW,25.35
330914,Hartley Avenue,2024-01-21T04:50:00.000+00:00,busbar,,N Current (RMS),A,52.2
330914,Hartley Avenue,2024-01-21T04:50:00.000+00:00,busbar,,L3 Current (RMS),A,65.5
330914,Hartley Avenue,2024-01-21T04:50:00.000+00:00,busbar,,L2 Current (RMS),A,53.2
330914,Hartley Avenue,2024-01-21T04:50:00.000+00:00,busbar,,L1 Current (RMS),A,107.8
330914,Hartley Avenue,2024-01-21T04:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.69
330914,Hartley Avenue,2024-01-21T04:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.93
330914,Hartley Avenue,2024-01-21T04:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.47
330914,Hartley Avenue,2024-01-21T04:40:00.000+00:00,feeder,0030,L3 Active Power,kW,4.51
330914,Hartley Avenue,2024-01-21T04:40:00.000+00:00,feeder,0030,L2 Active Power,kW,3.29
330914,Hartley Avenue,2024-01-21T04:40:00.000+00:00,feeder,0030,L1 Active Power,kW,5.59
330914,Hartley Avenue,2024-01-21T04:40:00.000+00:00,feeder,0030,N Current (RMS),A,12.6
330914,Hartley Avenue,2024-01-21T04:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,20.9
330914,Hartley Avenue,2024-01-21T04:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,16.5
330914,Hartley Avenue,2024-01-21T04:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,24.8
330914,Hartley Avenue,2024-01-21T04:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-3.03
330914,Hartley Avenue,2024-01-21T04:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.78
330914,Hartley Avenue,2024-01-21T04:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.17
330914,Hartley Avenue,2024-01-21T04:40:00.000+00:00,feeder,0020,L3 Active Power,kW,2.72
330914,Hartley Avenue,2024-01-21T04:40:00.000+00:00,feeder,0020,L2 Active Power,kW,5.91
330914,Hartley Avenue,2024-01-21T04:40:00.000+00:00,feeder,0020,L1 Active Power,kW,1.38
330914,Hartley Avenue,2024-01-21T04:40:00.000+00:00,feeder,0020,N Current (RMS),A,17.4
330914,Hartley Avenue,2024-01-21T04:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,17.4
330914,Hartley Avenue,2024-01-21T04:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,26.0
330914,Hartley Avenue,2024-01-21T04:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,11.1
330914,Hartley Avenue,2024-01-21T04:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.22
330914,Hartley Avenue,2024-01-21T04:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.99
330914,Hartley Avenue,2024-01-21T04:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.19
330914,Hartley Avenue,2024-01-21T04:40:00.000+00:00,feeder,0010,L3 Active Power,kW,5.46
330914,Hartley Avenue,2024-01-21T04:40:00.000+00:00,feeder,0010,L2 Active Power,kW,3.57
330914,Hartley Avenue,2024-01-21T04:40:00.000+00:00,feeder,0010,L1 Active Power,kW,17.26
330914,Hartley Avenue,2024-01-21T04:40:00.000+00:00,feeder,0010,N Current (RMS),A,48.3
330914,Hartley Avenue,2024-01-21T04:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,24.0
330914,Hartley Avenue,2024-01-21T04:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,15.6
330914,Hartley Avenue,2024-01-21T04:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,71.9
330914,Hartley Avenue,2024-01-21T04:40:00.000+00:00,transformer,,Temperature,C,28.6
330914,Hartley Avenue,2024-01-21T04:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.79
330914,Hartley Avenue,2024-01-21T04:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.63
330914,Hartley Avenue,2024-01-21T04:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.16
330914,Hartley Avenue,2024-01-21T04:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.8
330914,Hartley Avenue,2024-01-21T04:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.22
330914,Hartley Avenue,2024-01-21T04:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.78
330914,Hartley Avenue,2024-01-21T04:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.94
330914,Hartley Avenue,2024-01-21T04:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.7
330914,Hartley Avenue,2024-01-21T04:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.83
330914,Hartley Avenue,2024-01-21T04:40:00.000+00:00,busbar,,L3 Active Power,kW,12.7
330914,Hartley Avenue,2024-01-21T04:40:00.000+00:00,busbar,,L2 Active Power,kW,12.76
330914,Hartley Avenue,2024-01-21T04:40:00.000+00:00,busbar,,L1 Active Power,kW,24.23
330914,Hartley Avenue,2024-01-21T04:40:00.000+00:00,busbar,,N Current (RMS),A,49.6
330914,Hartley Avenue,2024-01-21T04:40:00.000+00:00,busbar,,L3 Current (RMS),A,59.6
330914,Hartley Avenue,2024-01-21T04:40:00.000+00:00,busbar,,L2 Current (RMS),A,57.0
330914,Hartley Avenue,2024-01-21T04:40:00.000+00:00,busbar,,L1 Current (RMS),A,103.6
330914,Hartley Avenue,2024-01-21T04:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.8
330914,Hartley Avenue,2024-01-21T04:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.96
330914,Hartley Avenue,2024-01-21T04:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.46
330914,Hartley Avenue,2024-01-21T04:30:00.000+00:00,feeder,0030,L3 Active Power,kW,4.08
330914,Hartley Avenue,2024-01-21T04:30:00.000+00:00,feeder,0030,L2 Active Power,kW,4.28
330914,Hartley Avenue,2024-01-21T04:30:00.000+00:00,feeder,0030,L1 Active Power,kW,3.98
330914,Hartley Avenue,2024-01-21T04:30:00.000+00:00,feeder,0030,N Current (RMS),A,10.2
330914,Hartley Avenue,2024-01-21T04:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,19.5
330914,Hartley Avenue,2024-01-21T04:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,20.0
330914,Hartley Avenue,2024-01-21T04:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,17.9
330914,Hartley Avenue,2024-01-21T04:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-3.0
330914,Hartley Avenue,2024-01-21T04:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.76
330914,Hartley Avenue,2024-01-21T04:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.19
330914,Hartley Avenue,2024-01-21T04:30:00.000+00:00,feeder,0020,L3 Active Power,kW,2.78
330914,Hartley Avenue,2024-01-21T04:30:00.000+00:00,feeder,0020,L2 Active Power,kW,5.0
330914,Hartley Avenue,2024-01-21T04:30:00.000+00:00,feeder,0020,L1 Active Power,kW,2.42
330914,Hartley Avenue,2024-01-21T04:30:00.000+00:00,feeder,0020,N Current (RMS),A,12.2
330914,Hartley Avenue,2024-01-21T04:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,17.3
330914,Hartley Avenue,2024-01-21T04:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,21.9
330914,Hartley Avenue,2024-01-21T04:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,14.0
330914,Hartley Avenue,2024-01-21T04:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.49
330914,Hartley Avenue,2024-01-21T04:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.04
330914,Hartley Avenue,2024-01-21T04:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.21
330914,Hartley Avenue,2024-01-21T04:30:00.000+00:00,feeder,0010,L3 Active Power,kW,4.55
330914,Hartley Avenue,2024-01-21T04:30:00.000+00:00,feeder,0010,L2 Active Power,kW,3.51
330914,Hartley Avenue,2024-01-21T04:30:00.000+00:00,feeder,0010,L1 Active Power,kW,18.11
330914,Hartley Avenue,2024-01-21T04:30:00.000+00:00,feeder,0010,N Current (RMS),A,51.8
330914,Hartley Avenue,2024-01-21T04:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,20.3
330914,Hartley Avenue,2024-01-21T04:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,15.2
330914,Hartley Avenue,2024-01-21T04:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,75.4
330914,Hartley Avenue,2024-01-21T04:30:00.000+00:00,transformer,,Temperature,C,28.6
330914,Hartley Avenue,2024-01-21T04:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.79
330914,Hartley Avenue,2024-01-21T04:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.43
330914,Hartley Avenue,2024-01-21T04:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.14
330914,Hartley Avenue,2024-01-21T04:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.55
330914,Hartley Avenue,2024-01-21T04:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.2
330914,Hartley Avenue,2024-01-21T04:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.54
330914,Hartley Avenue,2024-01-21T04:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.29
330914,Hartley Avenue,2024-01-21T04:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.76
330914,Hartley Avenue,2024-01-21T04:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.86
330914,Hartley Avenue,2024-01-21T04:30:00.000+00:00,busbar,,L3 Active Power,kW,11.4
330914,Hartley Avenue,2024-01-21T04:30:00.000+00:00,busbar,,L2 Active Power,kW,12.79
330914,Hartley Avenue,2024-01-21T04:30:00.000+00:00,busbar,,L1 Active Power,kW,24.51
330914,Hartley Avenue,2024-01-21T04:30:00.000+00:00,busbar,,N Current (RMS),A,52.4
330914,Hartley Avenue,2024-01-21T04:30:00.000+00:00,busbar,,L3 Current (RMS),A,55.3
330914,Hartley Avenue,2024-01-21T04:30:00.000+00:00,busbar,,L2 Current (RMS),A,56.7
330914,Hartley Avenue,2024-01-21T04:30:00.000+00:00,busbar,,L1 Current (RMS),A,104.5
330914,Hartley Avenue,2024-01-21T04:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.71
330914,Hartley Avenue,2024-01-21T04:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.93
330914,Hartley Avenue,2024-01-21T04:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.34
330914,Hartley Avenue,2024-01-21T04:20:00.000+00:00,feeder,0030,L3 Active Power,kW,4.49
330914,Hartley Avenue,2024-01-21T04:20:00.000+00:00,feeder,0030,L2 Active Power,kW,4.52
330914,Hartley Avenue,2024-01-21T04:20:00.000+00:00,feeder,0030,L1 Active Power,kW,3.74
330914,Hartley Avenue,2024-01-21T04:20:00.000+00:00,feeder,0030,N Current (RMS),A,10.7
330914,Hartley Avenue,2024-01-21T04:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,20.9
330914,Hartley Avenue,2024-01-21T04:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,20.8
330914,Hartley Avenue,2024-01-21T04:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,16.9
330914,Hartley Avenue,2024-01-21T04:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-3.16
330914,Hartley Avenue,2024-01-21T04:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.95
330914,Hartley Avenue,2024-01-21T04:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.24
330914,Hartley Avenue,2024-01-21T04:20:00.000+00:00,feeder,0020,L3 Active Power,kW,2.4
330914,Hartley Avenue,2024-01-21T04:20:00.000+00:00,feeder,0020,L2 Active Power,kW,5.24
330914,Hartley Avenue,2024-01-21T04:20:00.000+00:00,feeder,0020,L1 Active Power,kW,1.31
330914,Hartley Avenue,2024-01-21T04:20:00.000+00:00,feeder,0020,N Current (RMS),A,15.1
330914,Hartley Avenue,2024-01-21T04:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,16.8
330914,Hartley Avenue,2024-01-21T04:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,23.1
330914,Hartley Avenue,2024-01-21T04:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,11.1
330914,Hartley Avenue,2024-01-21T04:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.35
330914,Hartley Avenue,2024-01-21T04:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.29
330914,Hartley Avenue,2024-01-21T04:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.56
330914,Hartley Avenue,2024-01-21T04:20:00.000+00:00,feeder,0010,L3 Active Power,kW,7.02
330914,Hartley Avenue,2024-01-21T04:20:00.000+00:00,feeder,0010,L2 Active Power,kW,3.17
330914,Hartley Avenue,2024-01-21T04:20:00.000+00:00,feeder,0010,L1 Active Power,kW,18.76
330914,Hartley Avenue,2024-01-21T04:20:00.000+00:00,feeder,0010,N Current (RMS),A,53.3
330914,Hartley Avenue,2024-01-21T04:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,29.8
330914,Hartley Avenue,2024-01-21T04:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,14.3
330914,Hartley Avenue,2024-01-21T04:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,78.1
330914,Hartley Avenue,2024-01-21T04:20:00.000+00:00,transformer,,Temperature,C,28.6
330914,Hartley Avenue,2024-01-21T04:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.8
330914,Hartley Avenue,2024-01-21T04:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.28
330914,Hartley Avenue,2024-01-21T04:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.14
330914,Hartley Avenue,2024-01-21T04:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.54
330914,Hartley Avenue,2024-01-21T04:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.22
330914,Hartley Avenue,2024-01-21T04:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.43
330914,Hartley Avenue,2024-01-21T04:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.22
330914,Hartley Avenue,2024-01-21T04:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.17
330914,Hartley Avenue,2024-01-21T04:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.14
330914,Hartley Avenue,2024-01-21T04:20:00.000+00:00,busbar,,L3 Active Power,kW,13.91
330914,Hartley Avenue,2024-01-21T04:20:00.000+00:00,busbar,,L2 Active Power,kW,12.93
330914,Hartley Avenue,2024-01-21T04:20:00.000+00:00,busbar,,L1 Active Power,kW,23.81
330914,Hartley Avenue,2024-01-21T04:20:00.000+00:00,busbar,,N Current (RMS),A,47.3
330914,Hartley Avenue,2024-01-21T04:20:00.000+00:00,busbar,,L3 Current (RMS),A,64.1
330914,Hartley Avenue,2024-01-21T04:20:00.000+00:00,busbar,,L2 Current (RMS),A,57.8
330914,Hartley Avenue,2024-01-21T04:20:00.000+00:00,busbar,,L1 Current (RMS),A,101.8
330914,Hartley Avenue,2024-01-21T04:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.77
330914,Hartley Avenue,2024-01-21T04:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-2.02
330914,Hartley Avenue,2024-01-21T04:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.06
330914,Hartley Avenue,2024-01-21T04:10:00.000+00:00,feeder,0030,L3 Active Power,kW,4.26
330914,Hartley Avenue,2024-01-21T04:10:00.000+00:00,feeder,0030,L2 Active Power,kW,4.4
330914,Hartley Avenue,2024-01-21T04:10:00.000+00:00,feeder,0030,L1 Active Power,kW,3.59
330914,Hartley Avenue,2024-01-21T04:10:00.000+00:00,feeder,0030,N Current (RMS),A,11.4
330914,Hartley Avenue,2024-01-21T04:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,20.1
330914,Hartley Avenue,2024-01-21T04:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,20.6
330914,Hartley Avenue,2024-01-21T04:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,16.0
330914,Hartley Avenue,2024-01-21T04:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.81
330914,Hartley Avenue,2024-01-21T04:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.86
330914,Hartley Avenue,2024-01-21T04:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.22
330914,Hartley Avenue,2024-01-21T04:10:00.000+00:00,feeder,0020,L3 Active Power,kW,2.83
330914,Hartley Avenue,2024-01-21T04:10:00.000+00:00,feeder,0020,L2 Active Power,kW,5.19
330914,Hartley Avenue,2024-01-21T04:10:00.000+00:00,feeder,0020,L1 Active Power,kW,1.37
330914,Hartley Avenue,2024-01-21T04:10:00.000+00:00,feeder,0020,N Current (RMS),A,14.5
330914,Hartley Avenue,2024-01-21T04:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,17.0
330914,Hartley Avenue,2024-01-21T04:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,22.9
330914,Hartley Avenue,2024-01-21T04:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,11.2
330914,Hartley Avenue,2024-01-21T04:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.42
330914,Hartley Avenue,2024-01-21T04:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.31
330914,Hartley Avenue,2024-01-21T04:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.62
330914,Hartley Avenue,2024-01-21T04:10:00.000+00:00,feeder,0010,L3 Active Power,kW,4.47
330914,Hartley Avenue,2024-01-21T04:10:00.000+00:00,feeder,0010,L2 Active Power,kW,3.0
330914,Hartley Avenue,2024-01-21T04:10:00.000+00:00,feeder,0010,L1 Active Power,kW,15.46
330914,Hartley Avenue,2024-01-21T04:10:00.000+00:00,feeder,0010,N Current (RMS),A,44.2
330914,Hartley Avenue,2024-01-21T04:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,19.8
330914,Hartley Avenue,2024-01-21T04:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,13.7
330914,Hartley Avenue,2024-01-21T04:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,64.3
330914,Hartley Avenue,2024-01-21T04:10:00.000+00:00,transformer,,Temperature,C,28.7
330914,Hartley Avenue,2024-01-21T04:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.8
330914,Hartley Avenue,2024-01-21T04:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.44
330914,Hartley Avenue,2024-01-21T04:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.18
330914,Hartley Avenue,2024-01-21T04:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.69
330914,Hartley Avenue,2024-01-21T04:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.24
330914,Hartley Avenue,2024-01-21T04:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.55
330914,Hartley Avenue,2024-01-21T04:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
330914,Hartley Avenue,2024-01-21T04:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.2
330914,Hartley Avenue,2024-01-21T04:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.9
330914,Hartley Avenue,2024-01-21T04:10:00.000+00:00,busbar,,L3 Active Power,kW,11.56
330914,Hartley Avenue,2024-01-21T04:10:00.000+00:00,busbar,,L2 Active Power,kW,12.59
330914,Hartley Avenue,2024-01-21T04:10:00.000+00:00,busbar,,L1 Active Power,kW,20.42
330914,Hartley Avenue,2024-01-21T04:10:00.000+00:00,busbar,,N Current (RMS),A,40.6
330914,Hartley Avenue,2024-01-21T04:10:00.000+00:00,busbar,,L3 Current (RMS),A,55.4
330914,Hartley Avenue,2024-01-21T04:10:00.000+00:00,busbar,,L2 Current (RMS),A,56.7
330914,Hartley Avenue,2024-01-21T04:10:00.000+00:00,busbar,,L1 Current (RMS),A,87.9
330914,Hartley Avenue,2024-01-21T04:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.62
330914,Hartley Avenue,2024-01-21T04:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.68
330914,Hartley Avenue,2024-01-21T04:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.02
330914,Hartley Avenue,2024-01-21T04:00:00.000+00:00,feeder,0030,L3 Active Power,kW,4.6
330914,Hartley Avenue,2024-01-21T04:00:00.000+00:00,feeder,0030,L2 Active Power,kW,4.74
330914,Hartley Avenue,2024-01-21T04:00:00.000+00:00,feeder,0030,L1 Active Power,kW,3.75
330914,Hartley Avenue,2024-01-21T04:00:00.000+00:00,feeder,0030,N Current (RMS),A,11.5
330914,Hartley Avenue,2024-01-21T04:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,21.0
330914,Hartley Avenue,2024-01-21T04:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,21.1
330914,Hartley Avenue,2024-01-21T04:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,16.4
330914,Hartley Avenue,2024-01-21T04:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.59
330914,Hartley Avenue,2024-01-21T04:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.86
330914,Hartley Avenue,2024-01-21T04:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.09
330914,Hartley Avenue,2024-01-21T04:00:00.000+00:00,feeder,0020,L3 Active Power,kW,3.52
330914,Hartley Avenue,2024-01-21T04:00:00.000+00:00,feeder,0020,L2 Active Power,kW,4.94
330914,Hartley Avenue,2024-01-21T04:00:00.000+00:00,feeder,0020,L1 Active Power,kW,1.57
330914,Hartley Avenue,2024-01-21T04:00:00.000+00:00,feeder,0020,N Current (RMS),A,12.5
330914,Hartley Avenue,2024-01-21T04:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,18.4
330914,Hartley Avenue,2024-01-21T04:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,21.7
330914,Hartley Avenue,2024-01-21T04:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,11.1
330914,Hartley Avenue,2024-01-21T04:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.29
330914,Hartley Avenue,2024-01-21T04:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.21
330914,Hartley Avenue,2024-01-21T04:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.45
330914,Hartley Avenue,2024-01-21T04:00:00.000+00:00,feeder,0010,L3 Active Power,kW,6.16
330914,Hartley Avenue,2024-01-21T04:00:00.000+00:00,feeder,0010,L2 Active Power,kW,5.45
330914,Hartley Avenue,2024-01-21T04:00:00.000+00:00,feeder,0010,L1 Active Power,kW,16.47
330914,Hartley Avenue,2024-01-21T04:00:00.000+00:00,feeder,0010,N Current (RMS),A,40.9
330914,Hartley Avenue,2024-01-21T04:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,27.4
330914,Hartley Avenue,2024-01-21T04:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,22.8
330914,Hartley Avenue,2024-01-21T04:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,67.7
330914,Hartley Avenue,2024-01-21T04:00:00.000+00:00,transformer,,Temperature,C,28.7
330914,Hartley Avenue,2024-01-21T04:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.8
330914,Hartley Avenue,2024-01-21T04:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.44
330914,Hartley Avenue,2024-01-21T04:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.17
330914,Hartley Avenue,2024-01-21T04:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.69
330914,Hartley Avenue,2024-01-21T04:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.25
330914,Hartley Avenue,2024-01-21T04:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.64
330914,Hartley Avenue,2024-01-21T04:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.51
330914,Hartley Avenue,2024-01-21T04:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.75
330914,Hartley Avenue,2024-01-21T04:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.57
330914,Hartley Avenue,2024-01-21T04:00:00.000+00:00,busbar,,L3 Active Power,kW,14.28
330914,Hartley Avenue,2024-01-21T04:00:00.000+00:00,busbar,,L2 Active Power,kW,15.12
330914,Hartley Avenue,2024-01-21T04:00:00.000+00:00,busbar,,L1 Active Power,kW,21.78
330914,Hartley Avenue,2024-01-21T04:00:00.000+00:00,busbar,,N Current (RMS),A,37.6
330914,Hartley Avenue,2024-01-21T04:00:00.000+00:00,busbar,,L3 Current (RMS),A,64.1
330914,Hartley Avenue,2024-01-21T04:00:00.000+00:00,busbar,,L2 Current (RMS),A,65.0
330914,Hartley Avenue,2024-01-21T04:00:00.000+00:00,busbar,,L1 Current (RMS),A,92.2
330914,Hartley Avenue,2024-01-21T03:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.34
330914,Hartley Avenue,2024-01-21T03:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.7
330914,Hartley Avenue,2024-01-21T03:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.98
330914,Hartley Avenue,2024-01-21T03:50:00.000+00:00,feeder,0030,L3 Active Power,kW,8.2
330914,Hartley Avenue,2024-01-21T03:50:00.000+00:00,feeder,0030,L2 Active Power,kW,4.71
330914,Hartley Avenue,2024-01-21T03:50:00.000+00:00,feeder,0030,L1 Active Power,kW,3.87
330914,Hartley Avenue,2024-01-21T03:50:00.000+00:00,feeder,0030,N Current (RMS),A,15.5
330914,Hartley Avenue,2024-01-21T03:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,34.4
330914,Hartley Avenue,2024-01-21T03:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,21.2
330914,Hartley Avenue,2024-01-21T03:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,16.9
330914,Hartley Avenue,2024-01-21T03:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.78
330914,Hartley Avenue,2024-01-21T03:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.87
330914,Hartley Avenue,2024-01-21T03:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.03
330914,Hartley Avenue,2024-01-21T03:50:00.000+00:00,feeder,0020,L3 Active Power,kW,3.07
330914,Hartley Avenue,2024-01-21T03:50:00.000+00:00,feeder,0020,L2 Active Power,kW,5.18
330914,Hartley Avenue,2024-01-21T03:50:00.000+00:00,feeder,0020,L1 Active Power,kW,1.8
330914,Hartley Avenue,2024-01-21T03:50:00.000+00:00,feeder,0020,N Current (RMS),A,12.4
330914,Hartley Avenue,2024-01-21T03:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,17.5
330914,Hartley Avenue,2024-01-21T03:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,22.7
330914,Hartley Avenue,2024-01-21T03:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,11.8
330914,Hartley Avenue,2024-01-21T03:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.51
330914,Hartley Avenue,2024-01-21T03:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.32
330914,Hartley Avenue,2024-01-21T03:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.55
330914,Hartley Avenue,2024-01-21T03:50:00.000+00:00,feeder,0010,L3 Active Power,kW,7.91
330914,Hartley Avenue,2024-01-21T03:50:00.000+00:00,feeder,0010,L2 Active Power,kW,4.01
330914,Hartley Avenue,2024-01-21T03:50:00.000+00:00,feeder,0010,L1 Active Power,kW,16.27
330914,Hartley Avenue,2024-01-21T03:50:00.000+00:00,feeder,0010,N Current (RMS),A,41.5
330914,Hartley Avenue,2024-01-21T03:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,33.1
330914,Hartley Avenue,2024-01-21T03:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,17.7
330914,Hartley Avenue,2024-01-21T03:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,67.1
330914,Hartley Avenue,2024-01-21T03:50:00.000+00:00,transformer,,Temperature,C,28.8
330914,Hartley Avenue,2024-01-21T03:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.8
330914,Hartley Avenue,2024-01-21T03:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.91
330914,Hartley Avenue,2024-01-21T03:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.18
330914,Hartley Avenue,2024-01-21T03:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.25
330914,Hartley Avenue,2024-01-21T03:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.24
330914,Hartley Avenue,2024-01-21T03:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.16
