Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
330914,Hartley Avenue,2024-01-21T03:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.63
330914,Hartley Avenue,2024-01-21T03:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.89
330914,Hartley Avenue,2024-01-21T03:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.57
330914,Hartley Avenue,2024-01-21T03:50:00.000+00:00,busbar,,L3 Active Power,kW,19.18
330914,Hartley Avenue,2024-01-21T03:50:00.000+00:00,busbar,,L2 Active Power,kW,13.9
330914,Hartley Avenue,2024-01-21T03:50:00.000+00:00,busbar,,L1 Active Power,kW,21.94
330914,Hartley Avenue,2024-01-21T03:50:00.000+00:00,busbar,,N Current (RMS),A,37.9
330914,Hartley Avenue,2024-01-21T03:50:00.000+00:00,busbar,,L3 Current (RMS),A,82.4
330914,Hartley Avenue,2024-01-21T03:50:00.000+00:00,busbar,,L2 Current (RMS),A,61.0
330914,Hartley Avenue,2024-01-21T03:50:00.000+00:00,busbar,,L1 Current (RMS),A,93.0
330914,Hartley Avenue,2024-01-21T03:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.28
330914,Hartley Avenue,2024-01-21T03:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.83
330914,Hartley Avenue,2024-01-21T03:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.81
330914,Hartley Avenue,2024-01-21T03:40:00.000+00:00,feeder,0030,L3 Active Power,kW,7.67
330914,Hartley Avenue,2024-01-21T03:40:00.000+00:00,feeder,0030,L2 Active Power,kW,5.17
330914,Hartley Avenue,2024-01-21T03:40:00.000+00:00,feeder,0030,L1 Active Power,kW,4.28
330914,Hartley Avenue,2024-01-21T03:40:00.000+00:00,feeder,0030,N Current (RMS),A,12.8
330914,Hartley Avenue,2024-01-21T03:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,32.3
330914,Hartley Avenue,2024-01-21T03:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,23.2
330914,Hartley Avenue,2024-01-21T03:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,18.2
330914,Hartley Avenue,2024-01-21T03:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.96
330914,Hartley Avenue,2024-01-21T03:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.82
330914,Hartley Avenue,2024-01-21T03:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.13
330914,Hartley Avenue,2024-01-21T03:40:00.000+00:00,feeder,0020,L3 Active Power,kW,2.94
330914,Hartley Avenue,2024-01-21T03:40:00.000+00:00,feeder,0020,L2 Active Power,kW,5.32
330914,Hartley Avenue,2024-01-21T03:40:00.000+00:00,feeder,0020,L1 Active Power,kW,4.57
330914,Hartley Avenue,2024-01-21T03:40:00.000+00:00,feeder,0020,N Current (RMS),A,10.8
330914,Hartley Avenue,2024-01-21T03:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,17.7
330914,Hartley Avenue,2024-01-21T03:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,23.2
330914,Hartley Avenue,2024-01-21T03:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,21.0
330914,Hartley Avenue,2024-01-21T03:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.42
330914,Hartley Avenue,2024-01-21T03:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.63
330914,Hartley Avenue,2024-01-21T03:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.42
330914,Hartley Avenue,2024-01-21T03:40:00.000+00:00,feeder,0010,L3 Active Power,kW,10.52
330914,Hartley Avenue,2024-01-21T03:40:00.000+00:00,feeder,0010,L2 Active Power,kW,3.17
330914,Hartley Avenue,2024-01-21T03:40:00.000+00:00,feeder,0010,L1 Active Power,kW,16.46
330914,Hartley Avenue,2024-01-21T03:40:00.000+00:00,feeder,0010,N Current (RMS),A,44.4
330914,Hartley Avenue,2024-01-21T03:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,43.5
330914,Hartley Avenue,2024-01-21T03:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,14.8
330914,Hartley Avenue,2024-01-21T03:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,68.0
330914,Hartley Avenue,2024-01-21T03:40:00.000+00:00,transformer,,Temperature,C,28.8
330914,Hartley Avenue,2024-01-21T03:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.8
330914,Hartley Avenue,2024-01-21T03:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.49
330914,Hartley Avenue,2024-01-21T03:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.17
330914,Hartley Avenue,2024-01-21T03:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.86
330914,Hartley Avenue,2024-01-21T03:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.22
330914,Hartley Avenue,2024-01-21T03:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.69
330914,Hartley Avenue,2024-01-21T03:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.67
330914,Hartley Avenue,2024-01-21T03:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.28
330914,Hartley Avenue,2024-01-21T03:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.36
330914,Hartley Avenue,2024-01-21T03:40:00.000+00:00,busbar,,L3 Active Power,kW,21.13
330914,Hartley Avenue,2024-01-21T03:40:00.000+00:00,busbar,,L2 Active Power,kW,13.66
330914,Hartley Avenue,2024-01-21T03:40:00.000+00:00,busbar,,L1 Active Power,kW,25.32
330914,Hartley Avenue,2024-01-21T03:40:00.000+00:00,busbar,,N Current (RMS),A,47.2
330914,Hartley Avenue,2024-01-21T03:40:00.000+00:00,busbar,,L3 Current (RMS),A,90.2
330914,Hartley Avenue,2024-01-21T03:40:00.000+00:00,busbar,,L2 Current (RMS),A,60.8
330914,Hartley Avenue,2024-01-21T03:40:00.000+00:00,busbar,,L1 Current (RMS),A,106.2
330914,Hartley Avenue,2024-01-21T03:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.34
330914,Hartley Avenue,2024-01-21T03:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.77
330914,Hartley Avenue,2024-01-21T03:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.88
330914,Hartley Avenue,2024-01-21T03:30:00.000+00:00,feeder,0030,L3 Active Power,kW,7.91
330914,Hartley Avenue,2024-01-21T03:30:00.000+00:00,feeder,0030,L2 Active Power,kW,6.35
330914,Hartley Avenue,2024-01-21T03:30:00.000+00:00,feeder,0030,L1 Active Power,kW,4.15
330914,Hartley Avenue,2024-01-21T03:30:00.000+00:00,feeder,0030,N Current (RMS),A,14.4
330914,Hartley Avenue,2024-01-21T03:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,33.3
330914,Hartley Avenue,2024-01-21T03:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,27.4
330914,Hartley Avenue,2024-01-21T03:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,17.8
330914,Hartley Avenue,2024-01-21T03:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-3.0
330914,Hartley Avenue,2024-01-21T03:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.42
330914,Hartley Avenue,2024-01-21T03:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.27
330914,Hartley Avenue,2024-01-21T03:30:00.000+00:00,feeder,0020,L3 Active Power,kW,2.9
330914,Hartley Avenue,2024-01-21T03:30:00.000+00:00,feeder,0020,L2 Active Power,kW,5.38
330914,Hartley Avenue,2024-01-21T03:30:00.000+00:00,feeder,0020,L1 Active Power,kW,2.14
330914,Hartley Avenue,2024-01-21T03:30:00.000+00:00,feeder,0020,N Current (RMS),A,12.8
330914,Hartley Avenue,2024-01-21T03:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,17.6
330914,Hartley Avenue,2024-01-21T03:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,22.9
330914,Hartley Avenue,2024-01-21T03:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,13.7
330914,Hartley Avenue,2024-01-21T03:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.36
330914,Hartley Avenue,2024-01-21T03:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.57
330914,Hartley Avenue,2024-01-21T03:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.4
330914,Hartley Avenue,2024-01-21T03:30:00.000+00:00,feeder,0010,L3 Active Power,kW,8.96
330914,Hartley Avenue,2024-01-21T03:30:00.000+00:00,feeder,0010,L2 Active Power,kW,3.28
330914,Hartley Avenue,2024-01-21T03:30:00.000+00:00,feeder,0010,L1 Active Power,kW,16.83
330914,Hartley Avenue,2024-01-21T03:30:00.000+00:00,feeder,0010,N Current (RMS),A,45.6
330914,Hartley Avenue,2024-01-21T03:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,37.2
330914,Hartley Avenue,2024-01-21T03:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,15.0
330914,Hartley Avenue,2024-01-21T03:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,69.6
330914,Hartley Avenue,2024-01-21T03:30:00.000+00:00,transformer,,Temperature,C,28.8
330914,Hartley Avenue,2024-01-21T03:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.79
330914,Hartley Avenue,2024-01-21T03:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.03
330914,Hartley Avenue,2024-01-21T03:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.16
330914,Hartley Avenue,2024-01-21T03:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.36
330914,Hartley Avenue,2024-01-21T03:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.23
330914,Hartley Avenue,2024-01-21T03:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.26
330914,Hartley Avenue,2024-01-21T03:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.7
330914,Hartley Avenue,2024-01-21T03:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.75
330914,Hartley Avenue,2024-01-21T03:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.54
330914,Hartley Avenue,2024-01-21T03:30:00.000+00:00,busbar,,L3 Active Power,kW,19.77
330914,Hartley Avenue,2024-01-21T03:30:00.000+00:00,busbar,,L2 Active Power,kW,15.02
330914,Hartley Avenue,2024-01-21T03:30:00.000+00:00,busbar,,L1 Active Power,kW,23.12
330914,Hartley Avenue,2024-01-21T03:30:00.000+00:00,busbar,,N Current (RMS),A,38.0
330914,Hartley Avenue,2024-01-21T03:30:00.000+00:00,busbar,,L3 Current (RMS),A,84.8
330914,Hartley Avenue,2024-01-21T03:30:00.000+00:00,busbar,,L2 Current (RMS),A,64.9
330914,Hartley Avenue,2024-01-21T03:30:00.000+00:00,busbar,,L1 Current (RMS),A,97.8
330914,Hartley Avenue,2024-01-21T03:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.28
330914,Hartley Avenue,2024-01-21T03:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.84
330914,Hartley Avenue,2024-01-21T03:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.0
330914,Hartley Avenue,2024-01-21T03:20:00.000+00:00,feeder,0030,L3 Active Power,kW,7.89
330914,Hartley Avenue,2024-01-21T03:20:00.000+00:00,feeder,0030,L2 Active Power,kW,7.23
330914,Hartley Avenue,2024-01-21T03:20:00.000+00:00,feeder,0030,L1 Active Power,kW,4.06
330914,Hartley Avenue,2024-01-21T03:20:00.000+00:00,feeder,0030,N Current (RMS),A,15.0
330914,Hartley Avenue,2024-01-21T03:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,33.1
330914,Hartley Avenue,2024-01-21T03:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,30.7
330914,Hartley Avenue,2024-01-21T03:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,17.6
330914,Hartley Avenue,2024-01-21T03:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-3.08
330914,Hartley Avenue,2024-01-21T03:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.28
330914,Hartley Avenue,2024-01-21T03:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.31
330914,Hartley Avenue,2024-01-21T03:20:00.000+00:00,feeder,0020,L3 Active Power,kW,2.61
330914,Hartley Avenue,2024-01-21T03:20:00.000+00:00,feeder,0020,L2 Active Power,kW,5.39
330914,Hartley Avenue,2024-01-21T03:20:00.000+00:00,feeder,0020,L1 Active Power,kW,1.18
330914,Hartley Avenue,2024-01-21T03:20:00.000+00:00,feeder,0020,N Current (RMS),A,15.3
330914,Hartley Avenue,2024-01-21T03:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,17.1
330914,Hartley Avenue,2024-01-21T03:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,22.7
330914,Hartley Avenue,2024-01-21T03:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,11.0
330914,Hartley Avenue,2024-01-21T03:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.28
330914,Hartley Avenue,2024-01-21T03:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.23
330914,Hartley Avenue,2024-01-21T03:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.24
330914,Hartley Avenue,2024-01-21T03:20:00.000+00:00,feeder,0010,L3 Active Power,kW,8.1
330914,Hartley Avenue,2024-01-21T03:20:00.000+00:00,feeder,0010,L2 Active Power,kW,3.4
330914,Hartley Avenue,2024-01-21T03:20:00.000+00:00,feeder,0010,L1 Active Power,kW,19.68
330914,Hartley Avenue,2024-01-21T03:20:00.000+00:00,feeder,0010,N Current (RMS),A,54.2
330914,Hartley Avenue,2024-01-21T03:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,33.9
330914,Hartley Avenue,2024-01-21T03:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,15.0
330914,Hartley Avenue,2024-01-21T03:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,80.6
330914,Hartley Avenue,2024-01-21T03:20:00.000+00:00,transformer,,Temperature,C,28.8
330914,Hartley Avenue,2024-01-21T03:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.81
330914,Hartley Avenue,2024-01-21T03:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.85
330914,Hartley Avenue,2024-01-21T03:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.15
330914,Hartley Avenue,2024-01-21T03:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.21
330914,Hartley Avenue,2024-01-21T03:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.21
330914,Hartley Avenue,2024-01-21T03:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.09
330914,Hartley Avenue,2024-01-21T03:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.65
330914,Hartley Avenue,2024-01-21T03:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.36
330914,Hartley Avenue,2024-01-21T03:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.55
330914,Hartley Avenue,2024-01-21T03:20:00.000+00:00,busbar,,L3 Active Power,kW,18.61
330914,Hartley Avenue,2024-01-21T03:20:00.000+00:00,busbar,,L2 Active Power,kW,16.01
330914,Hartley Avenue,2024-01-21T03:20:00.000+00:00,busbar,,L1 Active Power,kW,24.91
330914,Hartley Avenue,2024-01-21T03:20:00.000+00:00,busbar,,N Current (RMS),A,39.6
330914,Hartley Avenue,2024-01-21T03:20:00.000+00:00,busbar,,L3 Current (RMS),A,80.3
330914,Hartley Avenue,2024-01-21T03:20:00.000+00:00,busbar,,L2 Current (RMS),A,68.0
330914,Hartley Avenue,2024-01-21T03:20:00.000+00:00,busbar,,L1 Current (RMS),A,104.4
330914,Hartley Avenue,2024-01-21T03:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.12
330914,Hartley Avenue,2024-01-21T03:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.87
330914,Hartley Avenue,2024-01-21T03:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.32
330914,Hartley Avenue,2024-01-21T03:10:00.000+00:00,feeder,0030,L3 Active Power,kW,8.54
330914,Hartley Avenue,2024-01-21T03:10:00.000+00:00,feeder,0030,L2 Active Power,kW,7.9
330914,Hartley Avenue,2024-01-21T03:10:00.000+00:00,feeder,0030,L1 Active Power,kW,3.41
330914,Hartley Avenue,2024-01-21T03:10:00.000+00:00,feeder,0030,N Current (RMS),A,18.5
330914,Hartley Avenue,2024-01-21T03:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,35.9
330914,Hartley Avenue,2024-01-21T03:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,33.3
330914,Hartley Avenue,2024-01-21T03:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,15.6
330914,Hartley Avenue,2024-01-21T03:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.88
330914,Hartley Avenue,2024-01-21T03:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.48
330914,Hartley Avenue,2024-01-21T03:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.23
330914,Hartley Avenue,2024-01-21T03:10:00.000+00:00,feeder,0020,L3 Active Power,kW,2.97
330914,Hartley Avenue,2024-01-21T03:10:00.000+00:00,feeder,0020,L2 Active Power,kW,6.06
330914,Hartley Avenue,2024-01-21T03:10:00.000+00:00,feeder,0020,L1 Active Power,kW,1.39
330914,Hartley Avenue,2024-01-21T03:10:00.000+00:00,feeder,0020,N Current (RMS),A,16.3
330914,Hartley Avenue,2024-01-21T03:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,17.6
330914,Hartley Avenue,2024-01-21T03:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,26.0
330914,Hartley Avenue,2024-01-21T03:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,11.2
330914,Hartley Avenue,2024-01-21T03:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.29
330914,Hartley Avenue,2024-01-21T03:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.33
330914,Hartley Avenue,2024-01-21T03:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.04
330914,Hartley Avenue,2024-01-21T03:10:00.000+00:00,feeder,0010,L3 Active Power,kW,10.13
330914,Hartley Avenue,2024-01-21T03:10:00.000+00:00,feeder,0010,L2 Active Power,kW,3.4
330914,Hartley Avenue,2024-01-21T03:10:00.000+00:00,feeder,0010,L1 Active Power,kW,19.08
330914,Hartley Avenue,2024-01-21T03:10:00.000+00:00,feeder,0010,N Current (RMS),A,51.3
330914,Hartley Avenue,2024-01-21T03:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,41.8
330914,Hartley Avenue,2024-01-21T03:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,15.1
330914,Hartley Avenue,2024-01-21T03:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,78.4
330914,Hartley Avenue,2024-01-21T03:10:00.000+00:00,transformer,,Temperature,C,28.8
330914,Hartley Avenue,2024-01-21T03:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.8
330914,Hartley Avenue,2024-01-21T03:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.5
330914,Hartley Avenue,2024-01-21T03:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.15
330914,Hartley Avenue,2024-01-21T03:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.97
330914,Hartley Avenue,2024-01-21T03:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.21
330914,Hartley Avenue,2024-01-21T03:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.86
330914,Hartley Avenue,2024-01-21T03:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.29
330914,Hartley Avenue,2024-01-21T03:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.67
330914,Hartley Avenue,2024-01-21T03:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.59
330914,Hartley Avenue,2024-01-21T03:10:00.000+00:00,busbar,,L3 Active Power,kW,21.64
330914,Hartley Avenue,2024-01-21T03:10:00.000+00:00,busbar,,L2 Active Power,kW,17.36
330914,Hartley Avenue,2024-01-21T03:10:00.000+00:00,busbar,,L1 Active Power,kW,23.89
330914,Hartley Avenue,2024-01-21T03:10:00.000+00:00,busbar,,N Current (RMS),A,35.9
330914,Hartley Avenue,2024-01-21T03:10:00.000+00:00,busbar,,L3 Current (RMS),A,91.8
330914,Hartley Avenue,2024-01-21T03:10:00.000+00:00,busbar,,L2 Current (RMS),A,73.8
330914,Hartley Avenue,2024-01-21T03:10:00.000+00:00,busbar,,L1 Current (RMS),A,100.9
330914,Hartley Avenue,2024-01-21T03:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.02
330914,Hartley Avenue,2024-01-21T03:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.71
330914,Hartley Avenue,2024-01-21T03:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.26
330914,Hartley Avenue,2024-01-21T03:00:00.000+00:00,feeder,0030,L3 Active Power,kW,8.91
330914,Hartley Avenue,2024-01-21T03:00:00.000+00:00,feeder,0030,L2 Active Power,kW,7.09
330914,Hartley Avenue,2024-01-21T03:00:00.000+00:00,feeder,0030,L1 Active Power,kW,3.62
330914,Hartley Avenue,2024-01-21T03:00:00.000+00:00,feeder,0030,N Current (RMS),A,18.8
330914,Hartley Avenue,2024-01-21T03:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,37.4
330914,Hartley Avenue,2024-01-21T03:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,30.2
330914,Hartley Avenue,2024-01-21T03:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,16.4
330914,Hartley Avenue,2024-01-21T03:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.94
330914,Hartley Avenue,2024-01-21T03:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.9
330914,Hartley Avenue,2024-01-21T03:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.11
330914,Hartley Avenue,2024-01-21T03:00:00.000+00:00,feeder,0020,L3 Active Power,kW,2.56
330914,Hartley Avenue,2024-01-21T03:00:00.000+00:00,feeder,0020,L2 Active Power,kW,5.9
330914,Hartley Avenue,2024-01-21T03:00:00.000+00:00,feeder,0020,L1 Active Power,kW,2.2
330914,Hartley Avenue,2024-01-21T03:00:00.000+00:00,feeder,0020,N Current (RMS),A,15.0
330914,Hartley Avenue,2024-01-21T03:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,16.6
330914,Hartley Avenue,2024-01-21T03:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,26.0
330914,Hartley Avenue,2024-01-21T03:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,13.2
330914,Hartley Avenue,2024-01-21T03:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.11
330914,Hartley Avenue,2024-01-21T03:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.05
330914,Hartley Avenue,2024-01-21T03:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.07
330914,Hartley Avenue,2024-01-21T03:00:00.000+00:00,feeder,0010,L3 Active Power,kW,11.77
330914,Hartley Avenue,2024-01-21T03:00:00.000+00:00,feeder,0010,L2 Active Power,kW,3.9
330914,Hartley Avenue,2024-01-21T03:00:00.000+00:00,feeder,0010,L1 Active Power,kW,16.55
330914,Hartley Avenue,2024-01-21T03:00:00.000+00:00,feeder,0010,N Current (RMS),A,42.3
330914,Hartley Avenue,2024-01-21T03:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,48.6
330914,Hartley Avenue,2024-01-21T03:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,16.6
330914,Hartley Avenue,2024-01-21T03:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,68.1
330914,Hartley Avenue,2024-01-21T03:00:00.000+00:00,transformer,,Temperature,C,28.9
330914,Hartley Avenue,2024-01-21T03:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.84
330914,Hartley Avenue,2024-01-21T03:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.11
330914,Hartley Avenue,2024-01-21T03:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.18
330914,Hartley Avenue,2024-01-21T03:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.58
330914,Hartley Avenue,2024-01-21T03:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.26
330914,Hartley Avenue,2024-01-21T03:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.57
330914,Hartley Avenue,2024-01-21T03:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.07
330914,Hartley Avenue,2024-01-21T03:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.66
330914,Hartley Avenue,2024-01-21T03:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.44
330914,Hartley Avenue,2024-01-21T03:00:00.000+00:00,busbar,,L3 Active Power,kW,23.23
330914,Hartley Avenue,2024-01-21T03:00:00.000+00:00,busbar,,L2 Active Power,kW,16.89
330914,Hartley Avenue,2024-01-21T03:00:00.000+00:00,busbar,,L1 Active Power,kW,22.37
330914,Hartley Avenue,2024-01-21T03:00:00.000+00:00,busbar,,N Current (RMS),A,37.9
330914,Hartley Avenue,2024-01-21T03:00:00.000+00:00,busbar,,L3 Current (RMS),A,98.2
330914,Hartley Avenue,2024-01-21T03:00:00.000+00:00,busbar,,L2 Current (RMS),A,72.3
330914,Hartley Avenue,2024-01-21T03:00:00.000+00:00,busbar,,L1 Current (RMS),A,94.9
330914,Hartley Avenue,2024-01-21T02:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.29
330914,Hartley Avenue,2024-01-21T02:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.73
330914,Hartley Avenue,2024-01-21T02:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.01
330914,Hartley Avenue,2024-01-21T02:50:00.000+00:00,feeder,0030,L3 Active Power,kW,8.26
330914,Hartley Avenue,2024-01-21T02:50:00.000+00:00,feeder,0030,L2 Active Power,kW,7.59
330914,Hartley Avenue,2024-01-21T02:50:00.000+00:00,feeder,0030,L1 Active Power,kW,4.0
330914,Hartley Avenue,2024-01-21T02:50:00.000+00:00,feeder,0030,N Current (RMS),A,17.9
330914,Hartley Avenue,2024-01-21T02:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,34.9
330914,Hartley Avenue,2024-01-21T02:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,32.5
330914,Hartley Avenue,2024-01-21T02:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,17.5
330914,Hartley Avenue,2024-01-21T02:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.96
330914,Hartley Avenue,2024-01-21T02:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.8
330914,Hartley Avenue,2024-01-21T02:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.11
330914,Hartley Avenue,2024-01-21T02:50:00.000+00:00,feeder,0020,L3 Active Power,kW,2.56
330914,Hartley Avenue,2024-01-21T02:50:00.000+00:00,feeder,0020,L2 Active Power,kW,4.99
330914,Hartley Avenue,2024-01-21T02:50:00.000+00:00,feeder,0020,L1 Active Power,kW,2.12
330914,Hartley Avenue,2024-01-21T02:50:00.000+00:00,feeder,0020,N Current (RMS),A,12.3
330914,Hartley Avenue,2024-01-21T02:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,16.6
330914,Hartley Avenue,2024-01-21T02:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,21.8
330914,Hartley Avenue,2024-01-21T02:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,13.0
330914,Hartley Avenue,2024-01-21T02:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.0
330914,Hartley Avenue,2024-01-21T02:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.37
330914,Hartley Avenue,2024-01-21T02:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.2
330914,Hartley Avenue,2024-01-21T02:50:00.000+00:00,feeder,0010,L3 Active Power,kW,7.62
330914,Hartley Avenue,2024-01-21T02:50:00.000+00:00,feeder,0010,L2 Active Power,kW,3.46
330914,Hartley Avenue,2024-01-21T02:50:00.000+00:00,feeder,0010,L1 Active Power,kW,17.24
330914,Hartley Avenue,2024-01-21T02:50:00.000+00:00,feeder,0010,N Current (RMS),A,47.5
330914,Hartley Avenue,2024-01-21T02:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,31.7
330914,Hartley Avenue,2024-01-21T02:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,15.4
330914,Hartley Avenue,2024-01-21T02:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,71.0
330914,Hartley Avenue,2024-01-21T02:50:00.000+00:00,transformer,,Temperature,C,28.9
330914,Hartley Avenue,2024-01-21T02:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.86
330914,Hartley Avenue,2024-01-21T02:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.36
330914,Hartley Avenue,2024-01-21T02:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.18
330914,Hartley Avenue,2024-01-21T02:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.78
330914,Hartley Avenue,2024-01-21T02:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.29
330914,Hartley Avenue,2024-01-21T02:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.7
330914,Hartley Avenue,2024-01-21T02:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.24
330914,Hartley Avenue,2024-01-21T02:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.9
330914,Hartley Avenue,2024-01-21T02:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.32
330914,Hartley Avenue,2024-01-21T02:50:00.000+00:00,busbar,,L3 Active Power,kW,18.44
330914,Hartley Avenue,2024-01-21T02:50:00.000+00:00,busbar,,L2 Active Power,kW,16.04
330914,Hartley Avenue,2024-01-21T02:50:00.000+00:00,busbar,,L1 Active Power,kW,23.36
330914,Hartley Avenue,2024-01-21T02:50:00.000+00:00,busbar,,N Current (RMS),A,38.6
330914,Hartley Avenue,2024-01-21T02:50:00.000+00:00,busbar,,L3 Current (RMS),A,79.6
330914,Hartley Avenue,2024-01-21T02:50:00.000+00:00,busbar,,L2 Current (RMS),A,69.2
330914,Hartley Avenue,2024-01-21T02:50:00.000+00:00,busbar,,L1 Current (RMS),A,98.6
330914,Hartley Avenue,2024-01-21T02:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.37
330914,Hartley Avenue,2024-01-21T02:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.88
330914,Hartley Avenue,2024-01-21T02:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.47
330914,Hartley Avenue,2024-01-21T02:40:00.000+00:00,feeder,0030,L3 Active Power,kW,8.37
330914,Hartley Avenue,2024-01-21T02:40:00.000+00:00,feeder,0030,L2 Active Power,kW,7.08
330914,Hartley Avenue,2024-01-21T02:40:00.000+00:00,feeder,0030,L1 Active Power,kW,3.78
330914,Hartley Avenue,2024-01-21T02:40:00.000+00:00,feeder,0030,N Current (RMS),A,17.5
330914,Hartley Avenue,2024-01-21T02:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,35.5
330914,Hartley Avenue,2024-01-21T02:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,30.5
330914,Hartley Avenue,2024-01-21T02:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,17.3
330914,Hartley Avenue,2024-01-21T02:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.88
330914,Hartley Avenue,2024-01-21T02:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.83
330914,Hartley Avenue,2024-01-21T02:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.18
330914,Hartley Avenue,2024-01-21T02:40:00.000+00:00,feeder,0020,L3 Active Power,kW,2.7
330914,Hartley Avenue,2024-01-21T02:40:00.000+00:00,feeder,0020,L2 Active Power,kW,5.26
330914,Hartley Avenue,2024-01-21T02:40:00.000+00:00,feeder,0020,L1 Active Power,kW,2.85
330914,Hartley Avenue,2024-01-21T02:40:00.000+00:00,feeder,0020,N Current (RMS),A,11.4
330914,Hartley Avenue,2024-01-21T02:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,16.7
330914,Hartley Avenue,2024-01-21T02:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,23.0
330914,Hartley Avenue,2024-01-21T02:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,15.4
330914,Hartley Avenue,2024-01-21T02:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.07
330914,Hartley Avenue,2024-01-21T02:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.2
330914,Hartley Avenue,2024-01-21T02:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.73
330914,Hartley Avenue,2024-01-21T02:40:00.000+00:00,feeder,0010,L3 Active Power,kW,7.78
330914,Hartley Avenue,2024-01-21T02:40:00.000+00:00,feeder,0010,L2 Active Power,kW,3.56
330914,Hartley Avenue,2024-01-21T02:40:00.000+00:00,feeder,0010,L1 Active Power,kW,16.61
330914,Hartley Avenue,2024-01-21T02:40:00.000+00:00,feeder,0010,N Current (RMS),A,45.3
330914,Hartley Avenue,2024-01-21T02:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,32.6
330914,Hartley Avenue,2024-01-21T02:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,15.6
330914,Hartley Avenue,2024-01-21T02:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,69.0
330914,Hartley Avenue,2024-01-21T02:40:00.000+00:00,transformer,,Temperature,C,29.0
330914,Hartley Avenue,2024-01-21T02:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.88
330914,Hartley Avenue,2024-01-21T02:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.58
330914,Hartley Avenue,2024-01-21T02:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.19
330914,Hartley Avenue,2024-01-21T02:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.92
330914,Hartley Avenue,2024-01-21T02:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.3
330914,Hartley Avenue,2024-01-21T02:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.0
330914,Hartley Avenue,2024-01-21T02:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.32
330914,Hartley Avenue,2024-01-21T02:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.91
330914,Hartley Avenue,2024-01-21T02:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.38
330914,Hartley Avenue,2024-01-21T02:40:00.000+00:00,busbar,,L3 Active Power,kW,18.85
330914,Hartley Avenue,2024-01-21T02:40:00.000+00:00,busbar,,L2 Active Power,kW,15.9
330914,Hartley Avenue,2024-01-21T02:40:00.000+00:00,busbar,,L1 Active Power,kW,23.25
330914,Hartley Avenue,2024-01-21T02:40:00.000+00:00,busbar,,N Current (RMS),A,39.7
330914,Hartley Avenue,2024-01-21T02:40:00.000+00:00,busbar,,L3 Current (RMS),A,81.5
330914,Hartley Avenue,2024-01-21T02:40:00.000+00:00,busbar,,L2 Current (RMS),A,68.7
330914,Hartley Avenue,2024-01-21T02:40:00.000+00:00,busbar,,L1 Current (RMS),A,99.4
330914,Hartley Avenue,2024-01-21T02:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.47
330914,Hartley Avenue,2024-01-21T02:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-2.03
330914,Hartley Avenue,2024-01-21T02:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.57
330914,Hartley Avenue,2024-01-21T02:30:00.000+00:00,feeder,0030,L3 Active Power,kW,8.0
330914,Hartley Avenue,2024-01-21T02:30:00.000+00:00,feeder,0030,L2 Active Power,kW,6.95
330914,Hartley Avenue,2024-01-21T02:30:00.000+00:00,feeder,0030,L1 Active Power,kW,4.31
330914,Hartley Avenue,2024-01-21T02:30:00.000+00:00,feeder,0030,N Current (RMS),A,15.1
330914,Hartley Avenue,2024-01-21T02:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,34.0
330914,Hartley Avenue,2024-01-21T02:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,30.3
330914,Hartley Avenue,2024-01-21T02:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,19.3
330914,Hartley Avenue,2024-01-21T02:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.75
330914,Hartley Avenue,2024-01-21T02:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.97
330914,Hartley Avenue,2024-01-21T02:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.26
330914,Hartley Avenue,2024-01-21T02:30:00.000+00:00,feeder,0020,L3 Active Power,kW,3.11
330914,Hartley Avenue,2024-01-21T02:30:00.000+00:00,feeder,0020,L2 Active Power,kW,5.24
330914,Hartley Avenue,2024-01-21T02:30:00.000+00:00,feeder,0020,L1 Active Power,kW,2.77
330914,Hartley Avenue,2024-01-21T02:30:00.000+00:00,feeder,0020,N Current (RMS),A,11.0
330914,Hartley Avenue,2024-01-21T02:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,17.6
330914,Hartley Avenue,2024-01-21T02:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,23.2
330914,Hartley Avenue,2024-01-21T02:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,15.3
330914,Hartley Avenue,2024-01-21T02:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.2
330914,Hartley Avenue,2024-01-21T02:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.28
330914,Hartley Avenue,2024-01-21T02:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.76
330914,Hartley Avenue,2024-01-21T02:30:00.000+00:00,feeder,0010,L3 Active Power,kW,6.91
330914,Hartley Avenue,2024-01-21T02:30:00.000+00:00,feeder,0010,L2 Active Power,kW,3.59
330914,Hartley Avenue,2024-01-21T02:30:00.000+00:00,feeder,0010,L1 Active Power,kW,16.6
330914,Hartley Avenue,2024-01-21T02:30:00.000+00:00,feeder,0010,N Current (RMS),A,45.6
330914,Hartley Avenue,2024-01-21T02:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,29.2
330914,Hartley Avenue,2024-01-21T02:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,15.8
330914,Hartley Avenue,2024-01-21T02:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,69.0
330914,Hartley Avenue,2024-01-21T02:30:00.000+00:00,transformer,,Temperature,C,29.0
330914,Hartley Avenue,2024-01-21T02:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.88
330914,Hartley Avenue,2024-01-21T02:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.47
330914,Hartley Avenue,2024-01-21T02:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.21
330914,Hartley Avenue,2024-01-21T02:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.86
330914,Hartley Avenue,2024-01-21T02:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.31
330914,Hartley Avenue,2024-01-21T02:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.97
330914,Hartley Avenue,2024-01-21T02:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.42
330914,Hartley Avenue,2024-01-21T02:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.28
330914,Hartley Avenue,2024-01-21T02:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.6
330914,Hartley Avenue,2024-01-21T02:30:00.000+00:00,busbar,,L3 Active Power,kW,18.02
330914,Hartley Avenue,2024-01-21T02:30:00.000+00:00,busbar,,L2 Active Power,kW,15.79
330914,Hartley Avenue,2024-01-21T02:30:00.000+00:00,busbar,,L1 Active Power,kW,23.68
330914,Hartley Avenue,2024-01-21T02:30:00.000+00:00,busbar,,N Current (RMS),A,40.9
330914,Hartley Avenue,2024-01-21T02:30:00.000+00:00,busbar,,L3 Current (RMS),A,78.2
330914,Hartley Avenue,2024-01-21T02:30:00.000+00:00,busbar,,L2 Current (RMS),A,68.7
330914,Hartley Avenue,2024-01-21T02:30:00.000+00:00,busbar,,L1 Current (RMS),A,101.3
330914,Hartley Avenue,2024-01-21T02:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.61
330914,Hartley Avenue,2024-01-21T02:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.89
330914,Hartley Avenue,2024-01-21T02:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.66
330914,Hartley Avenue,2024-01-21T02:20:00.000+00:00,feeder,0030,L3 Active Power,kW,8.01
330914,Hartley Avenue,2024-01-21T02:20:00.000+00:00,feeder,0030,L2 Active Power,kW,8.39
330914,Hartley Avenue,2024-01-21T02:20:00.000+00:00,feeder,0030,L1 Active Power,kW,4.69
330914,Hartley Avenue,2024-01-21T02:20:00.000+00:00,feeder,0030,N Current (RMS),A,17.3
330914,Hartley Avenue,2024-01-21T02:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,34.1
330914,Hartley Avenue,2024-01-21T02:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,35.6
330914,Hartley Avenue,2024-01-21T02:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,21.1
330914,Hartley Avenue,2024-01-21T02:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.91
330914,Hartley Avenue,2024-01-21T02:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.03
330914,Hartley Avenue,2024-01-21T02:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.27
330914,Hartley Avenue,2024-01-21T02:20:00.000+00:00,feeder,0020,L3 Active Power,kW,3.07
330914,Hartley Avenue,2024-01-21T02:20:00.000+00:00,feeder,0020,L2 Active Power,kW,5.07
330914,Hartley Avenue,2024-01-21T02:20:00.000+00:00,feeder,0020,L1 Active Power,kW,1.47
330914,Hartley Avenue,2024-01-21T02:20:00.000+00:00,feeder,0020,N Current (RMS),A,13.7
330914,Hartley Avenue,2024-01-21T02:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,18.0
330914,Hartley Avenue,2024-01-21T02:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,22.5
330914,Hartley Avenue,2024-01-21T02:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,11.6
330914,Hartley Avenue,2024-01-21T02:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.49
330914,Hartley Avenue,2024-01-21T02:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.17
330914,Hartley Avenue,2024-01-21T02:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.63
330914,Hartley Avenue,2024-01-21T02:20:00.000+00:00,feeder,0010,L3 Active Power,kW,4.9
330914,Hartley Avenue,2024-01-21T02:20:00.000+00:00,feeder,0010,L2 Active Power,kW,3.66
330914,Hartley Avenue,2024-01-21T02:20:00.000+00:00,feeder,0010,L1 Active Power,kW,16.65
330914,Hartley Avenue,2024-01-21T02:20:00.000+00:00,feeder,0010,N Current (RMS),A,45.7
330914,Hartley Avenue,2024-01-21T02:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,21.3
330914,Hartley Avenue,2024-01-21T02:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,16.0
330914,Hartley Avenue,2024-01-21T02:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,69.0
330914,Hartley Avenue,2024-01-21T02:20:00.000+00:00,transformer,,Temperature,C,29.0
330914,Hartley Avenue,2024-01-21T02:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.88
330914,Hartley Avenue,2024-01-21T02:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.9
330914,Hartley Avenue,2024-01-21T02:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.22
330914,Hartley Avenue,2024-01-21T02:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.04
330914,Hartley Avenue,2024-01-21T02:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.3
330914,Hartley Avenue,2024-01-21T02:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.3
330914,Hartley Avenue,2024-01-21T02:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.01
330914,Hartley Avenue,2024-01-21T02:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.09
330914,Hartley Avenue,2024-01-21T02:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.56
330914,Hartley Avenue,2024-01-21T02:20:00.000+00:00,busbar,,L3 Active Power,kW,15.98
330914,Hartley Avenue,2024-01-21T02:20:00.000+00:00,busbar,,L2 Active Power,kW,17.12
330914,Hartley Avenue,2024-01-21T02:20:00.000+00:00,busbar,,L1 Active Power,kW,22.82
330914,Hartley Avenue,2024-01-21T02:20:00.000+00:00,busbar,,N Current (RMS),A,36.0
330914,Hartley Avenue,2024-01-21T02:20:00.000+00:00,busbar,,L3 Current (RMS),A,71.0
330914,Hartley Avenue,2024-01-21T02:20:00.000+00:00,busbar,,L2 Current (RMS),A,73.6
330914,Hartley Avenue,2024-01-21T02:20:00.000+00:00,busbar,,L1 Current (RMS),A,97.9
330914,Hartley Avenue,2024-01-21T02:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.46
330914,Hartley Avenue,2024-01-21T02:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.72
330914,Hartley Avenue,2024-01-21T02:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.93
330914,Hartley Avenue,2024-01-21T02:10:00.000+00:00,feeder,0030,L3 Active Power,kW,8.73
330914,Hartley Avenue,2024-01-21T02:10:00.000+00:00,feeder,0030,L2 Active Power,kW,8.46
330914,Hartley Avenue,2024-01-21T02:10:00.000+00:00,feeder,0030,L1 Active Power,kW,3.67
330914,Hartley Avenue,2024-01-21T02:10:00.000+00:00,feeder,0030,N Current (RMS),A,21.0
330914,Hartley Avenue,2024-01-21T02:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,37.0
330914,Hartley Avenue,2024-01-21T02:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,35.8
330914,Hartley Avenue,2024-01-21T02:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,17.6
330914,Hartley Avenue,2024-01-21T02:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-3.14
330914,Hartley Avenue,2024-01-21T02:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.78
330914,Hartley Avenue,2024-01-21T02:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.19
330914,Hartley Avenue,2024-01-21T02:10:00.000+00:00,feeder,0020,L3 Active Power,kW,2.68
330914,Hartley Avenue,2024-01-21T02:10:00.000+00:00,feeder,0020,L2 Active Power,kW,5.21
330914,Hartley Avenue,2024-01-21T02:10:00.000+00:00,feeder,0020,L1 Active Power,kW,2.72
330914,Hartley Avenue,2024-01-21T02:10:00.000+00:00,feeder,0020,N Current (RMS),A,13.1
330914,Hartley Avenue,2024-01-21T02:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,17.5
330914,Hartley Avenue,2024-01-21T02:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,22.8
330914,Hartley Avenue,2024-01-21T02:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,15.1
330914,Hartley Avenue,2024-01-21T02:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.31
330914,Hartley Avenue,2024-01-21T02:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.0
330914,Hartley Avenue,2024-01-21T02:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.54
330914,Hartley Avenue,2024-01-21T02:10:00.000+00:00,feeder,0010,L3 Active Power,kW,5.04
330914,Hartley Avenue,2024-01-21T02:10:00.000+00:00,feeder,0010,L2 Active Power,kW,4.17
330914,Hartley Avenue,2024-01-21T02:10:00.000+00:00,feeder,0010,L1 Active Power,kW,18.02
330914,Hartley Avenue,2024-01-21T02:10:00.000+00:00,feeder,0010,N Current (RMS),A,49.7
330914,Hartley Avenue,2024-01-21T02:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,21.9
330914,Hartley Avenue,2024-01-21T02:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,18.2
330914,Hartley Avenue,2024-01-21T02:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,74.6
330914,Hartley Avenue,2024-01-21T02:10:00.000+00:00,transformer,,Temperature,C,29.1
330914,Hartley Avenue,2024-01-21T02:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.87
330914,Hartley Avenue,2024-01-21T02:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.57
330914,Hartley Avenue,2024-01-21T02:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.22
330914,Hartley Avenue,2024-01-21T02:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.64
330914,Hartley Avenue,2024-01-21T02:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.3
330914,Hartley Avenue,2024-01-21T02:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.99
330914,Hartley Avenue,2024-01-21T02:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.91
330914,Hartley Avenue,2024-01-21T02:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.51
330914,Hartley Avenue,2024-01-21T02:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.65
330914,Hartley Avenue,2024-01-21T02:10:00.000+00:00,busbar,,L3 Active Power,kW,16.45
330914,Hartley Avenue,2024-01-21T02:10:00.000+00:00,busbar,,L2 Active Power,kW,17.84
330914,Hartley Avenue,2024-01-21T02:10:00.000+00:00,busbar,,L1 Active Power,kW,24.4
330914,Hartley Avenue,2024-01-21T02:10:00.000+00:00,busbar,,N Current (RMS),A,39.0
330914,Hartley Avenue,2024-01-21T02:10:00.000+00:00,busbar,,L3 Current (RMS),A,73.1
330914,Hartley Avenue,2024-01-21T02:10:00.000+00:00,busbar,,L2 Current (RMS),A,76.0
330914,Hartley Avenue,2024-01-21T02:10:00.000+00:00,busbar,,L1 Current (RMS),A,104.4
330914,Hartley Avenue,2024-01-21T02:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.35
330914,Hartley Avenue,2024-01-21T02:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.79
330914,Hartley Avenue,2024-01-21T02:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.25
330914,Hartley Avenue,2024-01-21T02:00:00.000+00:00,feeder,0030,L3 Active Power,kW,8.2
330914,Hartley Avenue,2024-01-21T02:00:00.000+00:00,feeder,0030,L2 Active Power,kW,7.64
330914,Hartley Avenue,2024-01-21T02:00:00.000+00:00,feeder,0030,L1 Active Power,kW,4.08
330914,Hartley Avenue,2024-01-21T02:00:00.000+00:00,feeder,0030,N Current (RMS),A,16.9
330914,Hartley Avenue,2024-01-21T02:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,34.6
330914,Hartley Avenue,2024-01-21T02:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,32.4
330914,Hartley Avenue,2024-01-21T02:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,18.0
330914,Hartley Avenue,2024-01-21T02:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-3.06
330914,Hartley Avenue,2024-01-21T02:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.83
330914,Hartley Avenue,2024-01-21T02:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.22
330914,Hartley Avenue,2024-01-21T02:00:00.000+00:00,feeder,0020,L3 Active Power,kW,3.08
330914,Hartley Avenue,2024-01-21T02:00:00.000+00:00,feeder,0020,L2 Active Power,kW,5.19
330914,Hartley Avenue,2024-01-21T02:00:00.000+00:00,feeder,0020,L1 Active Power,kW,1.71
330914,Hartley Avenue,2024-01-21T02:00:00.000+00:00,feeder,0020,N Current (RMS),A,14.8
330914,Hartley Avenue,2024-01-21T02:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,18.3
330914,Hartley Avenue,2024-01-21T02:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,22.9
330914,Hartley Avenue,2024-01-21T02:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,12.0
330914,Hartley Avenue,2024-01-21T02:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.46
330914,Hartley Avenue,2024-01-21T02:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.84
330914,Hartley Avenue,2024-01-21T02:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.67
330914,Hartley Avenue,2024-01-21T02:00:00.000+00:00,feeder,0010,L3 Active Power,kW,4.8
330914,Hartley Avenue,2024-01-21T02:00:00.000+00:00,feeder,0010,L2 Active Power,kW,6.02
330914,Hartley Avenue,2024-01-21T02:00:00.000+00:00,feeder,0010,L1 Active Power,kW,18.5
330914,Hartley Avenue,2024-01-21T02:00:00.000+00:00,feeder,0010,N Current (RMS),A,47.0
330914,Hartley Avenue,2024-01-21T02:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,21.0
330914,Hartley Avenue,2024-01-21T02:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,24.9
330914,Hartley Avenue,2024-01-21T02:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,76.6
330914,Hartley Avenue,2024-01-21T02:00:00.000+00:00,transformer,,Temperature,C,29.1
330914,Hartley Avenue,2024-01-21T02:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.86
330914,Hartley Avenue,2024-01-21T02:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.49
330914,Hartley Avenue,2024-01-21T02:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.22
330914,Hartley Avenue,2024-01-21T02:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.49
330914,Hartley Avenue,2024-01-21T02:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.29
330914,Hartley Avenue,2024-01-21T02:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.74
330914,Hartley Avenue,2024-01-21T02:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.86
330914,Hartley Avenue,2024-01-21T02:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.46
330914,Hartley Avenue,2024-01-21T02:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.14
330914,Hartley Avenue,2024-01-21T02:00:00.000+00:00,busbar,,L3 Active Power,kW,16.09
330914,Hartley Avenue,2024-01-21T02:00:00.000+00:00,busbar,,L2 Active Power,kW,18.86
330914,Hartley Avenue,2024-01-21T02:00:00.000+00:00,busbar,,L1 Active Power,kW,24.29
330914,Hartley Avenue,2024-01-21T02:00:00.000+00:00,busbar,,N Current (RMS),A,37.1
330914,Hartley Avenue,2024-01-21T02:00:00.000+00:00,busbar,,L3 Current (RMS),A,71.4
330914,Hartley Avenue,2024-01-21T02:00:00.000+00:00,busbar,,L2 Current (RMS),A,79.6
330914,Hartley Avenue,2024-01-21T02:00:00.000+00:00,busbar,,L1 Current (RMS),A,103.3
330914,Hartley Avenue,2024-01-21T01:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.38
330914,Hartley Avenue,2024-01-21T01:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.77
330914,Hartley Avenue,2024-01-21T01:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.91
330914,Hartley Avenue,2024-01-21T01:50:00.000+00:00,feeder,0030,L3 Active Power,kW,5.05
330914,Hartley Avenue,2024-01-21T01:50:00.000+00:00,feeder,0030,L2 Active Power,kW,7.32
330914,Hartley Avenue,2024-01-21T01:50:00.000+00:00,feeder,0030,L1 Active Power,kW,3.94
330914,Hartley Avenue,2024-01-21T01:50:00.000+00:00,feeder,0030,N Current (RMS),A,15.9
330914,Hartley Avenue,2024-01-21T01:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,22.8
330914,Hartley Avenue,2024-01-21T01:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,31.2
330914,Hartley Avenue,2024-01-21T01:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,17.2
330914,Hartley Avenue,2024-01-21T01:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.93
330914,Hartley Avenue,2024-01-21T01:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.95
330914,Hartley Avenue,2024-01-21T01:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.17
330914,Hartley Avenue,2024-01-21T01:50:00.000+00:00,feeder,0020,L3 Active Power,kW,2.95
330914,Hartley Avenue,2024-01-21T01:50:00.000+00:00,feeder,0020,L2 Active Power,kW,5.14
330914,Hartley Avenue,2024-01-21T01:50:00.000+00:00,feeder,0020,L1 Active Power,kW,1.71
330914,Hartley Avenue,2024-01-21T01:50:00.000+00:00,feeder,0020,N Current (RMS),A,13.1
330914,Hartley Avenue,2024-01-21T01:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,17.7
330914,Hartley Avenue,2024-01-21T01:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,22.8
