Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
330914,Hartley Avenue,2024-01-21T01:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,11.9
330914,Hartley Avenue,2024-01-21T01:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.1
330914,Hartley Avenue,2024-01-21T01:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.3
330914,Hartley Avenue,2024-01-21T01:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.28
330914,Hartley Avenue,2024-01-21T01:50:00.000+00:00,feeder,0010,L3 Active Power,kW,9.96
330914,Hartley Avenue,2024-01-21T01:50:00.000+00:00,feeder,0010,L2 Active Power,kW,3.49
330914,Hartley Avenue,2024-01-21T01:50:00.000+00:00,feeder,0010,L1 Active Power,kW,20.64
330914,Hartley Avenue,2024-01-21T01:50:00.000+00:00,feeder,0010,N Current (RMS),A,57.4
330914,Hartley Avenue,2024-01-21T01:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,42.6
330914,Hartley Avenue,2024-01-21T01:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,15.6
330914,Hartley Avenue,2024-01-21T01:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,85.6
330914,Hartley Avenue,2024-01-21T01:50:00.000+00:00,transformer,,Temperature,C,29.2
330914,Hartley Avenue,2024-01-21T01:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.87
330914,Hartley Avenue,2024-01-21T01:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.76
330914,Hartley Avenue,2024-01-21T01:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.21
330914,Hartley Avenue,2024-01-21T01:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.09
330914,Hartley Avenue,2024-01-21T01:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.31
330914,Hartley Avenue,2024-01-21T01:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.91
330914,Hartley Avenue,2024-01-21T01:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.41
330914,Hartley Avenue,2024-01-21T01:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.02
330914,Hartley Avenue,2024-01-21T01:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.36
330914,Hartley Avenue,2024-01-21T01:50:00.000+00:00,busbar,,L3 Active Power,kW,17.96
330914,Hartley Avenue,2024-01-21T01:50:00.000+00:00,busbar,,L2 Active Power,kW,15.95
330914,Hartley Avenue,2024-01-21T01:50:00.000+00:00,busbar,,L1 Active Power,kW,26.29
330914,Hartley Avenue,2024-01-21T01:50:00.000+00:00,busbar,,N Current (RMS),A,46.9
330914,Hartley Avenue,2024-01-21T01:50:00.000+00:00,busbar,,L3 Current (RMS),A,78.9
330914,Hartley Avenue,2024-01-21T01:50:00.000+00:00,busbar,,L2 Current (RMS),A,69.2
330914,Hartley Avenue,2024-01-21T01:50:00.000+00:00,busbar,,L1 Current (RMS),A,111.1
330914,Hartley Avenue,2024-01-21T01:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.66
330914,Hartley Avenue,2024-01-21T01:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.69
330914,Hartley Avenue,2024-01-21T01:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.12
330914,Hartley Avenue,2024-01-21T01:40:00.000+00:00,feeder,0030,L3 Active Power,kW,4.74
330914,Hartley Avenue,2024-01-21T01:40:00.000+00:00,feeder,0030,L2 Active Power,kW,8.26
330914,Hartley Avenue,2024-01-21T01:40:00.000+00:00,feeder,0030,L1 Active Power,kW,3.76
330914,Hartley Avenue,2024-01-21T01:40:00.000+00:00,feeder,0030,N Current (RMS),A,19.7
330914,Hartley Avenue,2024-01-21T01:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,21.7
330914,Hartley Avenue,2024-01-21T01:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,35.0
330914,Hartley Avenue,2024-01-21T01:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,16.8
330914,Hartley Avenue,2024-01-21T01:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.76
330914,Hartley Avenue,2024-01-21T01:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.89
330914,Hartley Avenue,2024-01-21T01:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.22
330914,Hartley Avenue,2024-01-21T01:40:00.000+00:00,feeder,0020,L3 Active Power,kW,3.37
330914,Hartley Avenue,2024-01-21T01:40:00.000+00:00,feeder,0020,L2 Active Power,kW,5.87
330914,Hartley Avenue,2024-01-21T01:40:00.000+00:00,feeder,0020,L1 Active Power,kW,1.51
330914,Hartley Avenue,2024-01-21T01:40:00.000+00:00,feeder,0020,N Current (RMS),A,14.9
330914,Hartley Avenue,2024-01-21T01:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,18.4
330914,Hartley Avenue,2024-01-21T01:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,25.6
330914,Hartley Avenue,2024-01-21T01:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,11.6
330914,Hartley Avenue,2024-01-21T01:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.46
330914,Hartley Avenue,2024-01-21T01:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.11
330914,Hartley Avenue,2024-01-21T01:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.14
330914,Hartley Avenue,2024-01-21T01:40:00.000+00:00,feeder,0010,L3 Active Power,kW,10.85
330914,Hartley Avenue,2024-01-21T01:40:00.000+00:00,feeder,0010,L2 Active Power,kW,3.89
330914,Hartley Avenue,2024-01-21T01:40:00.000+00:00,feeder,0010,L1 Active Power,kW,24.03
330914,Hartley Avenue,2024-01-21T01:40:00.000+00:00,feeder,0010,N Current (RMS),A,64.8
330914,Hartley Avenue,2024-01-21T01:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,45.0
330914,Hartley Avenue,2024-01-21T01:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,16.8
330914,Hartley Avenue,2024-01-21T01:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,98.8
330914,Hartley Avenue,2024-01-21T01:40:00.000+00:00,transformer,,Temperature,C,29.3
330914,Hartley Avenue,2024-01-21T01:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.88
330914,Hartley Avenue,2024-01-21T01:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.38
330914,Hartley Avenue,2024-01-21T01:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.22
330914,Hartley Avenue,2024-01-21T01:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.56
330914,Hartley Avenue,2024-01-21T01:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.34
330914,Hartley Avenue,2024-01-21T01:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.32
330914,Hartley Avenue,2024-01-21T01:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.88
330914,Hartley Avenue,2024-01-21T01:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.68
330914,Hartley Avenue,2024-01-21T01:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.48
330914,Hartley Avenue,2024-01-21T01:40:00.000+00:00,busbar,,L3 Active Power,kW,18.96
330914,Hartley Avenue,2024-01-21T01:40:00.000+00:00,busbar,,L2 Active Power,kW,18.01
330914,Hartley Avenue,2024-01-21T01:40:00.000+00:00,busbar,,L1 Active Power,kW,29.31
330914,Hartley Avenue,2024-01-21T01:40:00.000+00:00,busbar,,N Current (RMS),A,49.4
330914,Hartley Avenue,2024-01-21T01:40:00.000+00:00,busbar,,L3 Current (RMS),A,82.4
330914,Hartley Avenue,2024-01-21T01:40:00.000+00:00,busbar,,L2 Current (RMS),A,76.8
330914,Hartley Avenue,2024-01-21T01:40:00.000+00:00,busbar,,L1 Current (RMS),A,122.8
330914,Hartley Avenue,2024-01-21T01:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.57
330914,Hartley Avenue,2024-01-21T01:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.45
330914,Hartley Avenue,2024-01-21T01:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.85
330914,Hartley Avenue,2024-01-21T01:30:00.000+00:00,feeder,0030,L3 Active Power,kW,4.71
330914,Hartley Avenue,2024-01-21T01:30:00.000+00:00,feeder,0030,L2 Active Power,kW,7.88
330914,Hartley Avenue,2024-01-21T01:30:00.000+00:00,feeder,0030,L1 Active Power,kW,4.02
330914,Hartley Avenue,2024-01-21T01:30:00.000+00:00,feeder,0030,N Current (RMS),A,18.4
330914,Hartley Avenue,2024-01-21T01:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,21.7
330914,Hartley Avenue,2024-01-21T01:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,33.1
330914,Hartley Avenue,2024-01-21T01:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,17.5
330914,Hartley Avenue,2024-01-21T01:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.93
330914,Hartley Avenue,2024-01-21T01:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.56
330914,Hartley Avenue,2024-01-21T01:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.22
330914,Hartley Avenue,2024-01-21T01:30:00.000+00:00,feeder,0020,L3 Active Power,kW,3.09
330914,Hartley Avenue,2024-01-21T01:30:00.000+00:00,feeder,0020,L2 Active Power,kW,5.57
330914,Hartley Avenue,2024-01-21T01:30:00.000+00:00,feeder,0020,L1 Active Power,kW,1.54
330914,Hartley Avenue,2024-01-21T01:30:00.000+00:00,feeder,0020,N Current (RMS),A,15.6
330914,Hartley Avenue,2024-01-21T01:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,18.2
330914,Hartley Avenue,2024-01-21T01:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,24.1
330914,Hartley Avenue,2024-01-21T01:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,11.7
330914,Hartley Avenue,2024-01-21T01:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.32
330914,Hartley Avenue,2024-01-21T01:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.79
330914,Hartley Avenue,2024-01-21T01:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.01
330914,Hartley Avenue,2024-01-21T01:30:00.000+00:00,feeder,0010,L3 Active Power,kW,6.44
330914,Hartley Avenue,2024-01-21T01:30:00.000+00:00,feeder,0010,L2 Active Power,kW,4.06
330914,Hartley Avenue,2024-01-21T01:30:00.000+00:00,feeder,0010,L1 Active Power,kW,24.29
330914,Hartley Avenue,2024-01-21T01:30:00.000+00:00,feeder,0010,N Current (RMS),A,69.2
330914,Hartley Avenue,2024-01-21T01:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,28.2
330914,Hartley Avenue,2024-01-21T01:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,17.3
330914,Hartley Avenue,2024-01-21T01:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,100.2
330914,Hartley Avenue,2024-01-21T01:30:00.000+00:00,transformer,,Temperature,C,29.3
330914,Hartley Avenue,2024-01-21T01:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.85
330914,Hartley Avenue,2024-01-21T01:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.49
330914,Hartley Avenue,2024-01-21T01:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.21
330914,Hartley Avenue,2024-01-21T01:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.58
330914,Hartley Avenue,2024-01-21T01:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.31
330914,Hartley Avenue,2024-01-21T01:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.39
330914,Hartley Avenue,2024-01-21T01:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.82
330914,Hartley Avenue,2024-01-21T01:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.8
330914,Hartley Avenue,2024-01-21T01:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.08
330914,Hartley Avenue,2024-01-21T01:30:00.000+00:00,busbar,,L3 Active Power,kW,14.24
330914,Hartley Avenue,2024-01-21T01:30:00.000+00:00,busbar,,L2 Active Power,kW,17.51
330914,Hartley Avenue,2024-01-21T01:30:00.000+00:00,busbar,,L1 Active Power,kW,29.86
330914,Hartley Avenue,2024-01-21T01:30:00.000+00:00,busbar,,N Current (RMS),A,57.7
330914,Hartley Avenue,2024-01-21T01:30:00.000+00:00,busbar,,L3 Current (RMS),A,65.3
330914,Hartley Avenue,2024-01-21T01:30:00.000+00:00,busbar,,L2 Current (RMS),A,74.1
330914,Hartley Avenue,2024-01-21T01:30:00.000+00:00,busbar,,L1 Current (RMS),A,125.2
330914,Hartley Avenue,2024-01-21T01:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.14
330914,Hartley Avenue,2024-01-21T01:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.66
330914,Hartley Avenue,2024-01-21T01:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.66
330914,Hartley Avenue,2024-01-21T01:20:00.000+00:00,feeder,0030,L3 Active Power,kW,4.69
330914,Hartley Avenue,2024-01-21T01:20:00.000+00:00,feeder,0030,L2 Active Power,kW,8.06
330914,Hartley Avenue,2024-01-21T01:20:00.000+00:00,feeder,0030,L1 Active Power,kW,4.84
330914,Hartley Avenue,2024-01-21T01:20:00.000+00:00,feeder,0030,N Current (RMS),A,17.8
330914,Hartley Avenue,2024-01-21T01:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,21.1
330914,Hartley Avenue,2024-01-21T01:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,34.1
330914,Hartley Avenue,2024-01-21T01:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,20.8
330914,Hartley Avenue,2024-01-21T01:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.97
330914,Hartley Avenue,2024-01-21T01:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.82
330914,Hartley Avenue,2024-01-21T01:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.22
330914,Hartley Avenue,2024-01-21T01:20:00.000+00:00,feeder,0020,L3 Active Power,kW,3.32
330914,Hartley Avenue,2024-01-21T01:20:00.000+00:00,feeder,0020,L2 Active Power,kW,6.11
330914,Hartley Avenue,2024-01-21T01:20:00.000+00:00,feeder,0020,L1 Active Power,kW,2.71
330914,Hartley Avenue,2024-01-21T01:20:00.000+00:00,feeder,0020,N Current (RMS),A,15.0
330914,Hartley Avenue,2024-01-21T01:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,19.1
330914,Hartley Avenue,2024-01-21T01:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,26.6
330914,Hartley Avenue,2024-01-21T01:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,15.2
330914,Hartley Avenue,2024-01-21T01:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.12
330914,Hartley Avenue,2024-01-21T01:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.9
330914,Hartley Avenue,2024-01-21T01:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.92
330914,Hartley Avenue,2024-01-21T01:20:00.000+00:00,feeder,0010,L3 Active Power,kW,7.96
330914,Hartley Avenue,2024-01-21T01:20:00.000+00:00,feeder,0010,L2 Active Power,kW,5.12
330914,Hartley Avenue,2024-01-21T01:20:00.000+00:00,feeder,0010,L1 Active Power,kW,18.66
330914,Hartley Avenue,2024-01-21T01:20:00.000+00:00,feeder,0010,N Current (RMS),A,46.5
330914,Hartley Avenue,2024-01-21T01:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,34.8
330914,Hartley Avenue,2024-01-21T01:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,22.1
330914,Hartley Avenue,2024-01-21T01:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,77.4
330914,Hartley Avenue,2024-01-21T01:20:00.000+00:00,transformer,,Temperature,C,29.4
330914,Hartley Avenue,2024-01-21T01:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.84
330914,Hartley Avenue,2024-01-21T01:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.31
330914,Hartley Avenue,2024-01-21T01:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.19
330914,Hartley Avenue,2024-01-21T01:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.39
330914,Hartley Avenue,2024-01-21T01:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.31
330914,Hartley Avenue,2024-01-21T01:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.33
330914,Hartley Avenue,2024-01-21T01:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.23
330914,Hartley Avenue,2024-01-21T01:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.38
330914,Hartley Avenue,2024-01-21T01:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.8
330914,Hartley Avenue,2024-01-21T01:20:00.000+00:00,busbar,,L3 Active Power,kW,15.97
330914,Hartley Avenue,2024-01-21T01:20:00.000+00:00,busbar,,L2 Active Power,kW,19.29
330914,Hartley Avenue,2024-01-21T01:20:00.000+00:00,busbar,,L1 Active Power,kW,26.21
330914,Hartley Avenue,2024-01-21T01:20:00.000+00:00,busbar,,N Current (RMS),A,44.0
330914,Hartley Avenue,2024-01-21T01:20:00.000+00:00,busbar,,L3 Current (RMS),A,71.4
330914,Hartley Avenue,2024-01-21T01:20:00.000+00:00,busbar,,L2 Current (RMS),A,82.1
330914,Hartley Avenue,2024-01-21T01:20:00.000+00:00,busbar,,L1 Current (RMS),A,110.6
330914,Hartley Avenue,2024-01-21T01:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.71
330914,Hartley Avenue,2024-01-21T01:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.68
330914,Hartley Avenue,2024-01-21T01:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.82
330914,Hartley Avenue,2024-01-21T01:10:00.000+00:00,feeder,0030,L3 Active Power,kW,13.95
330914,Hartley Avenue,2024-01-21T01:10:00.000+00:00,feeder,0030,L2 Active Power,kW,7.6
330914,Hartley Avenue,2024-01-21T01:10:00.000+00:00,feeder,0030,L1 Active Power,kW,4.39
330914,Hartley Avenue,2024-01-21T01:10:00.000+00:00,feeder,0030,N Current (RMS),A,31.3
330914,Hartley Avenue,2024-01-21T01:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,59.5
330914,Hartley Avenue,2024-01-21T01:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,32.4
330914,Hartley Avenue,2024-01-21T01:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,19.0
330914,Hartley Avenue,2024-01-21T01:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.99
330914,Hartley Avenue,2024-01-21T01:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.87
330914,Hartley Avenue,2024-01-21T01:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.31
330914,Hartley Avenue,2024-01-21T01:10:00.000+00:00,feeder,0020,L3 Active Power,kW,3.42
330914,Hartley Avenue,2024-01-21T01:10:00.000+00:00,feeder,0020,L2 Active Power,kW,7.29
330914,Hartley Avenue,2024-01-21T01:10:00.000+00:00,feeder,0020,L1 Active Power,kW,1.59
330914,Hartley Avenue,2024-01-21T01:10:00.000+00:00,feeder,0020,N Current (RMS),A,20.3
330914,Hartley Avenue,2024-01-21T01:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,19.5
330914,Hartley Avenue,2024-01-21T01:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,31.5
330914,Hartley Avenue,2024-01-21T01:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,12.1
330914,Hartley Avenue,2024-01-21T01:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.24
330914,Hartley Avenue,2024-01-21T01:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.94
330914,Hartley Avenue,2024-01-21T01:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.2
330914,Hartley Avenue,2024-01-21T01:10:00.000+00:00,feeder,0010,L3 Active Power,kW,7.95
330914,Hartley Avenue,2024-01-21T01:10:00.000+00:00,feeder,0010,L2 Active Power,kW,6.54
330914,Hartley Avenue,2024-01-21T01:10:00.000+00:00,feeder,0010,L1 Active Power,kW,19.34
330914,Hartley Avenue,2024-01-21T01:10:00.000+00:00,feeder,0010,N Current (RMS),A,46.2
330914,Hartley Avenue,2024-01-21T01:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,33.4
330914,Hartley Avenue,2024-01-21T01:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,27.4
330914,Hartley Avenue,2024-01-21T01:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,80.4
330914,Hartley Avenue,2024-01-21T01:10:00.000+00:00,transformer,,Temperature,C,29.4
330914,Hartley Avenue,2024-01-21T01:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.86
330914,Hartley Avenue,2024-01-21T01:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.86
330914,Hartley Avenue,2024-01-21T01:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.2
330914,Hartley Avenue,2024-01-21T01:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.15
330914,Hartley Avenue,2024-01-21T01:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.32
330914,Hartley Avenue,2024-01-21T01:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.24
330914,Hartley Avenue,2024-01-21T01:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.94
330914,Hartley Avenue,2024-01-21T01:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.49
330914,Hartley Avenue,2024-01-21T01:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.33
330914,Hartley Avenue,2024-01-21T01:10:00.000+00:00,busbar,,L3 Active Power,kW,25.32
330914,Hartley Avenue,2024-01-21T01:10:00.000+00:00,busbar,,L2 Active Power,kW,21.43
330914,Hartley Avenue,2024-01-21T01:10:00.000+00:00,busbar,,L1 Active Power,kW,25.32
330914,Hartley Avenue,2024-01-21T01:10:00.000+00:00,busbar,,N Current (RMS),A,35.1
330914,Hartley Avenue,2024-01-21T01:10:00.000+00:00,busbar,,L3 Current (RMS),A,107.6
330914,Hartley Avenue,2024-01-21T01:10:00.000+00:00,busbar,,L2 Current (RMS),A,90.2
330914,Hartley Avenue,2024-01-21T01:10:00.000+00:00,busbar,,L1 Current (RMS),A,107.5
330914,Hartley Avenue,2024-01-21T01:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.11
330914,Hartley Avenue,2024-01-21T01:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.65
330914,Hartley Avenue,2024-01-21T01:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.31
330914,Hartley Avenue,2024-01-21T01:00:00.000+00:00,feeder,0030,L3 Active Power,kW,8.73
330914,Hartley Avenue,2024-01-21T01:00:00.000+00:00,feeder,0030,L2 Active Power,kW,7.29
330914,Hartley Avenue,2024-01-21T01:00:00.000+00:00,feeder,0030,L1 Active Power,kW,5.36
330914,Hartley Avenue,2024-01-21T01:00:00.000+00:00,feeder,0030,N Current (RMS),A,19.0
330914,Hartley Avenue,2024-01-21T01:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,40.7
330914,Hartley Avenue,2024-01-21T01:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,31.0
330914,Hartley Avenue,2024-01-21T01:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,23.9
330914,Hartley Avenue,2024-01-21T01:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-3.06
330914,Hartley Avenue,2024-01-21T01:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.56
330914,Hartley Avenue,2024-01-21T01:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.28
330914,Hartley Avenue,2024-01-21T01:00:00.000+00:00,feeder,0020,L3 Active Power,kW,3.06
330914,Hartley Avenue,2024-01-21T01:00:00.000+00:00,feeder,0020,L2 Active Power,kW,9.06
330914,Hartley Avenue,2024-01-21T01:00:00.000+00:00,feeder,0020,L1 Active Power,kW,1.47
330914,Hartley Avenue,2024-01-21T01:00:00.000+00:00,feeder,0020,N Current (RMS),A,25.8
330914,Hartley Avenue,2024-01-21T01:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,18.5
330914,Hartley Avenue,2024-01-21T01:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,37.7
330914,Hartley Avenue,2024-01-21T01:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,11.7
330914,Hartley Avenue,2024-01-21T01:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.19
330914,Hartley Avenue,2024-01-21T01:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.97
330914,Hartley Avenue,2024-01-21T01:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.32
330914,Hartley Avenue,2024-01-21T01:00:00.000+00:00,feeder,0010,L3 Active Power,kW,7.67
330914,Hartley Avenue,2024-01-21T01:00:00.000+00:00,feeder,0010,L2 Active Power,kW,3.74
330914,Hartley Avenue,2024-01-21T01:00:00.000+00:00,feeder,0010,L1 Active Power,kW,24.01
330914,Hartley Avenue,2024-01-21T01:00:00.000+00:00,feeder,0010,N Current (RMS),A,68.8
330914,Hartley Avenue,2024-01-21T01:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,32.1
330914,Hartley Avenue,2024-01-21T01:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,16.2
330914,Hartley Avenue,2024-01-21T01:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,99.6
330914,Hartley Avenue,2024-01-21T01:00:00.000+00:00,transformer,,Temperature,C,29.5
330914,Hartley Avenue,2024-01-21T01:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.85
330914,Hartley Avenue,2024-01-21T01:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.97
330914,Hartley Avenue,2024-01-21T01:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.21
330914,Hartley Avenue,2024-01-21T01:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.18
330914,Hartley Avenue,2024-01-21T01:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.32
330914,Hartley Avenue,2024-01-21T01:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.14
330914,Hartley Avenue,2024-01-21T01:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.36
330914,Hartley Avenue,2024-01-21T01:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.18
330914,Hartley Avenue,2024-01-21T01:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.91
330914,Hartley Avenue,2024-01-21T01:00:00.000+00:00,busbar,,L3 Active Power,kW,19.45
330914,Hartley Avenue,2024-01-21T01:00:00.000+00:00,busbar,,L2 Active Power,kW,20.09
330914,Hartley Avenue,2024-01-21T01:00:00.000+00:00,busbar,,L1 Active Power,kW,30.84
330914,Hartley Avenue,2024-01-21T01:00:00.000+00:00,busbar,,N Current (RMS),A,51.8
330914,Hartley Avenue,2024-01-21T01:00:00.000+00:00,busbar,,L3 Current (RMS),A,85.8
330914,Hartley Avenue,2024-01-21T01:00:00.000+00:00,busbar,,L2 Current (RMS),A,84.5
330914,Hartley Avenue,2024-01-21T01:00:00.000+00:00,busbar,,L1 Current (RMS),A,130.4
330914,Hartley Avenue,2024-01-21T00:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.22
330914,Hartley Avenue,2024-01-21T00:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.9
330914,Hartley Avenue,2024-01-21T00:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.18
330914,Hartley Avenue,2024-01-21T00:50:00.000+00:00,feeder,0030,L3 Active Power,kW,4.98
330914,Hartley Avenue,2024-01-21T00:50:00.000+00:00,feeder,0030,L2 Active Power,kW,6.93
330914,Hartley Avenue,2024-01-21T00:50:00.000+00:00,feeder,0030,L1 Active Power,kW,4.85
330914,Hartley Avenue,2024-01-21T00:50:00.000+00:00,feeder,0030,N Current (RMS),A,13.5
330914,Hartley Avenue,2024-01-21T00:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,22.3
330914,Hartley Avenue,2024-01-21T00:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,29.9
330914,Hartley Avenue,2024-01-21T00:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,21.0
330914,Hartley Avenue,2024-01-21T00:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.85
330914,Hartley Avenue,2024-01-21T00:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.97
330914,Hartley Avenue,2024-01-21T00:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.24
330914,Hartley Avenue,2024-01-21T00:50:00.000+00:00,feeder,0020,L3 Active Power,kW,3.24
330914,Hartley Avenue,2024-01-21T00:50:00.000+00:00,feeder,0020,L2 Active Power,kW,7.17
330914,Hartley Avenue,2024-01-21T00:50:00.000+00:00,feeder,0020,L1 Active Power,kW,1.6
330914,Hartley Avenue,2024-01-21T00:50:00.000+00:00,feeder,0020,N Current (RMS),A,19.3
330914,Hartley Avenue,2024-01-21T00:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,18.3
330914,Hartley Avenue,2024-01-21T00:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,30.8
330914,Hartley Avenue,2024-01-21T00:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,11.8
330914,Hartley Avenue,2024-01-21T00:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.27
330914,Hartley Avenue,2024-01-21T00:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.35
330914,Hartley Avenue,2024-01-21T00:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.59
330914,Hartley Avenue,2024-01-21T00:50:00.000+00:00,feeder,0010,L3 Active Power,kW,8.18
330914,Hartley Avenue,2024-01-21T00:50:00.000+00:00,feeder,0010,L2 Active Power,kW,3.15
330914,Hartley Avenue,2024-01-21T00:50:00.000+00:00,feeder,0010,L1 Active Power,kW,13.95
330914,Hartley Avenue,2024-01-21T00:50:00.000+00:00,feeder,0010,N Current (RMS),A,37.8
330914,Hartley Avenue,2024-01-21T00:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,34.9
330914,Hartley Avenue,2024-01-21T00:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,14.5
330914,Hartley Avenue,2024-01-21T00:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,58.7
330914,Hartley Avenue,2024-01-21T00:50:00.000+00:00,transformer,,Temperature,C,29.5
330914,Hartley Avenue,2024-01-21T00:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.88
330914,Hartley Avenue,2024-01-21T00:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.86
330914,Hartley Avenue,2024-01-21T00:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.21
330914,Hartley Avenue,2024-01-21T00:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.01
330914,Hartley Avenue,2024-01-21T00:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.38
330914,Hartley Avenue,2024-01-21T00:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.32
330914,Hartley Avenue,2024-01-21T00:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.34
330914,Hartley Avenue,2024-01-21T00:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.23
330914,Hartley Avenue,2024-01-21T00:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.02
330914,Hartley Avenue,2024-01-21T00:50:00.000+00:00,busbar,,L3 Active Power,kW,16.39
330914,Hartley Avenue,2024-01-21T00:50:00.000+00:00,busbar,,L2 Active Power,kW,17.25
330914,Hartley Avenue,2024-01-21T00:50:00.000+00:00,busbar,,L1 Active Power,kW,20.41
330914,Hartley Avenue,2024-01-21T00:50:00.000+00:00,busbar,,N Current (RMS),A,32.3
330914,Hartley Avenue,2024-01-21T00:50:00.000+00:00,busbar,,L3 Current (RMS),A,72.6
330914,Hartley Avenue,2024-01-21T00:50:00.000+00:00,busbar,,L2 Current (RMS),A,74.5
330914,Hartley Avenue,2024-01-21T00:50:00.000+00:00,busbar,,L1 Current (RMS),A,88.6
330914,Hartley Avenue,2024-01-21T00:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.47
330914,Hartley Avenue,2024-01-21T00:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.94
330914,Hartley Avenue,2024-01-21T00:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.36
330914,Hartley Avenue,2024-01-21T00:40:00.000+00:00,feeder,0030,L3 Active Power,kW,4.93
330914,Hartley Avenue,2024-01-21T00:40:00.000+00:00,feeder,0030,L2 Active Power,kW,7.62
330914,Hartley Avenue,2024-01-21T00:40:00.000+00:00,feeder,0030,L1 Active Power,kW,4.74
330914,Hartley Avenue,2024-01-21T00:40:00.000+00:00,feeder,0030,N Current (RMS),A,16.0
330914,Hartley Avenue,2024-01-21T00:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,22.3
330914,Hartley Avenue,2024-01-21T00:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,33.0
330914,Hartley Avenue,2024-01-21T00:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,20.8
330914,Hartley Avenue,2024-01-21T00:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.88
330914,Hartley Avenue,2024-01-21T00:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.97
330914,Hartley Avenue,2024-01-21T00:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.15
330914,Hartley Avenue,2024-01-21T00:40:00.000+00:00,feeder,0020,L3 Active Power,kW,3.39
330914,Hartley Avenue,2024-01-21T00:40:00.000+00:00,feeder,0020,L2 Active Power,kW,6.74
330914,Hartley Avenue,2024-01-21T00:40:00.000+00:00,feeder,0020,L1 Active Power,kW,1.7
330914,Hartley Avenue,2024-01-21T00:40:00.000+00:00,feeder,0020,N Current (RMS),A,17.9
330914,Hartley Avenue,2024-01-21T00:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,18.9
330914,Hartley Avenue,2024-01-21T00:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,29.1
330914,Hartley Avenue,2024-01-21T00:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,11.8
330914,Hartley Avenue,2024-01-21T00:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.16
330914,Hartley Avenue,2024-01-21T00:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.4
330914,Hartley Avenue,2024-01-21T00:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.22
330914,Hartley Avenue,2024-01-21T00:40:00.000+00:00,feeder,0010,L3 Active Power,kW,9.39
330914,Hartley Avenue,2024-01-21T00:40:00.000+00:00,feeder,0010,L2 Active Power,kW,3.71
330914,Hartley Avenue,2024-01-21T00:40:00.000+00:00,feeder,0010,L1 Active Power,kW,14.65
330914,Hartley Avenue,2024-01-21T00:40:00.000+00:00,feeder,0010,N Current (RMS),A,38.0
330914,Hartley Avenue,2024-01-21T00:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,39.2
330914,Hartley Avenue,2024-01-21T00:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,16.6
330914,Hartley Avenue,2024-01-21T00:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,61.4
330914,Hartley Avenue,2024-01-21T00:40:00.000+00:00,transformer,,Temperature,C,29.6
330914,Hartley Avenue,2024-01-21T00:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.88
330914,Hartley Avenue,2024-01-21T00:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.63
330914,Hartley Avenue,2024-01-21T00:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.21
330914,Hartley Avenue,2024-01-21T00:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.68
330914,Hartley Avenue,2024-01-21T00:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.37
330914,Hartley Avenue,2024-01-21T00:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.94
330914,Hartley Avenue,2024-01-21T00:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.51
330914,Hartley Avenue,2024-01-21T00:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.3
330914,Hartley Avenue,2024-01-21T00:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.74
330914,Hartley Avenue,2024-01-21T00:40:00.000+00:00,busbar,,L3 Active Power,kW,17.71
330914,Hartley Avenue,2024-01-21T00:40:00.000+00:00,busbar,,L2 Active Power,kW,18.07
330914,Hartley Avenue,2024-01-21T00:40:00.000+00:00,busbar,,L1 Active Power,kW,21.09
330914,Hartley Avenue,2024-01-21T00:40:00.000+00:00,busbar,,N Current (RMS),A,31.7
330914,Hartley Avenue,2024-01-21T00:40:00.000+00:00,busbar,,L3 Current (RMS),A,77.6
330914,Hartley Avenue,2024-01-21T00:40:00.000+00:00,busbar,,L2 Current (RMS),A,77.9
330914,Hartley Avenue,2024-01-21T00:40:00.000+00:00,busbar,,L1 Current (RMS),A,91.0
330914,Hartley Avenue,2024-01-21T00:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.49
330914,Hartley Avenue,2024-01-21T00:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-2.03
330914,Hartley Avenue,2024-01-21T00:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.76
330914,Hartley Avenue,2024-01-21T00:30:00.000+00:00,feeder,0030,L3 Active Power,kW,4.83
330914,Hartley Avenue,2024-01-21T00:30:00.000+00:00,feeder,0030,L2 Active Power,kW,7.49
330914,Hartley Avenue,2024-01-21T00:30:00.000+00:00,feeder,0030,L1 Active Power,kW,6.19
330914,Hartley Avenue,2024-01-21T00:30:00.000+00:00,feeder,0030,N Current (RMS),A,14.8
330914,Hartley Avenue,2024-01-21T00:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,22.1
330914,Hartley Avenue,2024-01-21T00:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,32.4
330914,Hartley Avenue,2024-01-21T00:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,27.1
330914,Hartley Avenue,2024-01-21T00:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.99
330914,Hartley Avenue,2024-01-21T00:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.42
330914,Hartley Avenue,2024-01-21T00:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.23
330914,Hartley Avenue,2024-01-21T00:30:00.000+00:00,feeder,0020,L3 Active Power,kW,3.5
330914,Hartley Avenue,2024-01-21T00:30:00.000+00:00,feeder,0020,L2 Active Power,kW,8.31
330914,Hartley Avenue,2024-01-21T00:30:00.000+00:00,feeder,0020,L1 Active Power,kW,2.23
330914,Hartley Avenue,2024-01-21T00:30:00.000+00:00,feeder,0020,N Current (RMS),A,23.4
330914,Hartley Avenue,2024-01-21T00:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,19.7
330914,Hartley Avenue,2024-01-21T00:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,35.1
330914,Hartley Avenue,2024-01-21T00:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,13.9
330914,Hartley Avenue,2024-01-21T00:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.33
330914,Hartley Avenue,2024-01-21T00:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.24
330914,Hartley Avenue,2024-01-21T00:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.01
330914,Hartley Avenue,2024-01-21T00:30:00.000+00:00,feeder,0010,L3 Active Power,kW,7.37
330914,Hartley Avenue,2024-01-21T00:30:00.000+00:00,feeder,0010,L2 Active Power,kW,3.67
330914,Hartley Avenue,2024-01-21T00:30:00.000+00:00,feeder,0010,L1 Active Power,kW,17.42
330914,Hartley Avenue,2024-01-21T00:30:00.000+00:00,feeder,0010,N Current (RMS),A,46.3
330914,Hartley Avenue,2024-01-21T00:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,31.2
330914,Hartley Avenue,2024-01-21T00:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,16.2
330914,Hartley Avenue,2024-01-21T00:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,72.5
330914,Hartley Avenue,2024-01-21T00:30:00.000+00:00,transformer,,Temperature,C,29.6
330914,Hartley Avenue,2024-01-21T00:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.88
330914,Hartley Avenue,2024-01-21T00:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.0
330914,Hartley Avenue,2024-01-21T00:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.22
330914,Hartley Avenue,2024-01-21T00:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.19
330914,Hartley Avenue,2024-01-21T00:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.35
330914,Hartley Avenue,2024-01-21T00:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.21
330914,Hartley Avenue,2024-01-21T00:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.81
330914,Hartley Avenue,2024-01-21T00:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.69
330914,Hartley Avenue,2024-01-21T00:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
330914,Hartley Avenue,2024-01-21T00:30:00.000+00:00,busbar,,L3 Active Power,kW,15.7
330914,Hartley Avenue,2024-01-21T00:30:00.000+00:00,busbar,,L2 Active Power,kW,19.47
330914,Hartley Avenue,2024-01-21T00:30:00.000+00:00,busbar,,L1 Active Power,kW,25.84
330914,Hartley Avenue,2024-01-21T00:30:00.000+00:00,busbar,,N Current (RMS),A,44.7
330914,Hartley Avenue,2024-01-21T00:30:00.000+00:00,busbar,,L3 Current (RMS),A,70.7
330914,Hartley Avenue,2024-01-21T00:30:00.000+00:00,busbar,,L2 Current (RMS),A,82.9
330914,Hartley Avenue,2024-01-21T00:30:00.000+00:00,busbar,,L1 Current (RMS),A,110.4
330914,Hartley Avenue,2024-01-21T00:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.49
330914,Hartley Avenue,2024-01-21T00:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.7
330914,Hartley Avenue,2024-01-21T00:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.19
330914,Hartley Avenue,2024-01-21T00:20:00.000+00:00,feeder,0030,L3 Active Power,kW,4.57
330914,Hartley Avenue,2024-01-21T00:20:00.000+00:00,feeder,0030,L2 Active Power,kW,4.31
330914,Hartley Avenue,2024-01-21T00:20:00.000+00:00,feeder,0030,L1 Active Power,kW,6.6
330914,Hartley Avenue,2024-01-21T00:20:00.000+00:00,feeder,0030,N Current (RMS),A,14.6
330914,Hartley Avenue,2024-01-21T00:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,21.3
330914,Hartley Avenue,2024-01-21T00:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,20.1
330914,Hartley Avenue,2024-01-21T00:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,28.3
330914,Hartley Avenue,2024-01-21T00:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-3.15
330914,Hartley Avenue,2024-01-21T00:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.36
330914,Hartley Avenue,2024-01-21T00:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.25
330914,Hartley Avenue,2024-01-21T00:20:00.000+00:00,feeder,0020,L3 Active Power,kW,3.77
330914,Hartley Avenue,2024-01-21T00:20:00.000+00:00,feeder,0020,L2 Active Power,kW,7.42
330914,Hartley Avenue,2024-01-21T00:20:00.000+00:00,feeder,0020,L1 Active Power,kW,1.84
330914,Hartley Avenue,2024-01-21T00:20:00.000+00:00,feeder,0020,N Current (RMS),A,18.8
330914,Hartley Avenue,2024-01-21T00:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,21.0
330914,Hartley Avenue,2024-01-21T00:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,31.1
330914,Hartley Avenue,2024-01-21T00:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,12.9
330914,Hartley Avenue,2024-01-21T00:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.16
330914,Hartley Avenue,2024-01-21T00:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.9
330914,Hartley Avenue,2024-01-21T00:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.66
330914,Hartley Avenue,2024-01-21T00:20:00.000+00:00,feeder,0010,L3 Active Power,kW,13.42
330914,Hartley Avenue,2024-01-21T00:20:00.000+00:00,feeder,0010,L2 Active Power,kW,4.15
330914,Hartley Avenue,2024-01-21T00:20:00.000+00:00,feeder,0010,L1 Active Power,kW,28.55
330914,Hartley Avenue,2024-01-21T00:20:00.000+00:00,feeder,0010,N Current (RMS),A,78.4
330914,Hartley Avenue,2024-01-21T00:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,57.0
330914,Hartley Avenue,2024-01-21T00:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,17.8
330914,Hartley Avenue,2024-01-21T00:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,117.3
330914,Hartley Avenue,2024-01-21T00:20:00.000+00:00,transformer,,Temperature,C,29.7
330914,Hartley Avenue,2024-01-21T00:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.91
330914,Hartley Avenue,2024-01-21T00:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.63
330914,Hartley Avenue,2024-01-21T00:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.2
330914,Hartley Avenue,2024-01-21T00:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.97
330914,Hartley Avenue,2024-01-21T00:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.36
330914,Hartley Avenue,2024-01-21T00:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.62
330914,Hartley Avenue,2024-01-21T00:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.8
330914,Hartley Avenue,2024-01-21T00:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.96
330914,Hartley Avenue,2024-01-21T00:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.12
330914,Hartley Avenue,2024-01-21T00:20:00.000+00:00,busbar,,L3 Active Power,kW,21.77
330914,Hartley Avenue,2024-01-21T00:20:00.000+00:00,busbar,,L2 Active Power,kW,15.88
330914,Hartley Avenue,2024-01-21T00:20:00.000+00:00,busbar,,L1 Active Power,kW,36.99
330914,Hartley Avenue,2024-01-21T00:20:00.000+00:00,busbar,,N Current (RMS),A,76.8
330914,Hartley Avenue,2024-01-21T00:20:00.000+00:00,busbar,,L3 Current (RMS),A,94.9
330914,Hartley Avenue,2024-01-21T00:20:00.000+00:00,busbar,,L2 Current (RMS),A,68.2
330914,Hartley Avenue,2024-01-21T00:20:00.000+00:00,busbar,,L1 Current (RMS),A,153.9
330914,Hartley Avenue,2024-01-21T00:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.4
330914,Hartley Avenue,2024-01-21T00:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.77
330914,Hartley Avenue,2024-01-21T00:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.39
330914,Hartley Avenue,2024-01-21T00:10:00.000+00:00,feeder,0030,L3 Active Power,kW,4.83
330914,Hartley Avenue,2024-01-21T00:10:00.000+00:00,feeder,0030,L2 Active Power,kW,3.98
330914,Hartley Avenue,2024-01-21T00:10:00.000+00:00,feeder,0030,L1 Active Power,kW,5.95
330914,Hartley Avenue,2024-01-21T00:10:00.000+00:00,feeder,0030,N Current (RMS),A,13.6
330914,Hartley Avenue,2024-01-21T00:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,22.0
330914,Hartley Avenue,2024-01-21T00:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,18.8
330914,Hartley Avenue,2024-01-21T00:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,26.0
330914,Hartley Avenue,2024-01-21T00:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-3.14
330914,Hartley Avenue,2024-01-21T00:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.6
330914,Hartley Avenue,2024-01-21T00:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.35
330914,Hartley Avenue,2024-01-21T00:10:00.000+00:00,feeder,0020,L3 Active Power,kW,3.33
330914,Hartley Avenue,2024-01-21T00:10:00.000+00:00,feeder,0020,L2 Active Power,kW,10.76
330914,Hartley Avenue,2024-01-21T00:10:00.000+00:00,feeder,0020,L1 Active Power,kW,1.5
330914,Hartley Avenue,2024-01-21T00:10:00.000+00:00,feeder,0020,N Current (RMS),A,29.6
330914,Hartley Avenue,2024-01-21T00:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,19.6
330914,Hartley Avenue,2024-01-21T00:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,44.9
330914,Hartley Avenue,2024-01-21T00:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,12.1
330914,Hartley Avenue,2024-01-21T00:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.2
330914,Hartley Avenue,2024-01-21T00:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.33
330914,Hartley Avenue,2024-01-21T00:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.88
330914,Hartley Avenue,2024-01-21T00:10:00.000+00:00,feeder,0010,L3 Active Power,kW,16.73
330914,Hartley Avenue,2024-01-21T00:10:00.000+00:00,feeder,0010,L2 Active Power,kW,4.26
330914,Hartley Avenue,2024-01-21T00:10:00.000+00:00,feeder,0010,L1 Active Power,kW,27.01
330914,Hartley Avenue,2024-01-21T00:10:00.000+00:00,feeder,0010,N Current (RMS),A,72.6
330914,Hartley Avenue,2024-01-21T00:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,69.0
330914,Hartley Avenue,2024-01-21T00:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,18.5
330914,Hartley Avenue,2024-01-21T00:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,111.1
330914,Hartley Avenue,2024-01-21T00:10:00.000+00:00,transformer,,Temperature,C,29.8
330914,Hartley Avenue,2024-01-21T00:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.9
330914,Hartley Avenue,2024-01-21T00:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.87
330914,Hartley Avenue,2024-01-21T00:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.21
330914,Hartley Avenue,2024-01-21T00:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.4
330914,Hartley Avenue,2024-01-21T00:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.35
330914,Hartley Avenue,2024-01-21T00:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.06
330914,Hartley Avenue,2024-01-21T00:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.74
330914,Hartley Avenue,2024-01-21T00:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.7
330914,Hartley Avenue,2024-01-21T00:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.63
330914,Hartley Avenue,2024-01-21T00:10:00.000+00:00,busbar,,L3 Active Power,kW,24.89
330914,Hartley Avenue,2024-01-21T00:10:00.000+00:00,busbar,,L2 Active Power,kW,19.01
330914,Hartley Avenue,2024-01-21T00:10:00.000+00:00,busbar,,L1 Active Power,kW,34.46
330914,Hartley Avenue,2024-01-21T00:10:00.000+00:00,busbar,,N Current (RMS),A,61.0
330914,Hartley Avenue,2024-01-21T00:10:00.000+00:00,busbar,,L3 Current (RMS),A,106.0
330914,Hartley Avenue,2024-01-21T00:10:00.000+00:00,busbar,,L2 Current (RMS),A,80.8
330914,Hartley Avenue,2024-01-21T00:10:00.000+00:00,busbar,,L1 Current (RMS),A,144.0
330914,Hartley Avenue,2024-01-21T00:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.24
330914,Hartley Avenue,2024-01-21T00:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-2.02
330914,Hartley Avenue,2024-01-21T00:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.12
330914,Hartley Avenue,2024-01-21T00:00:00.000+00:00,feeder,0030,L3 Active Power,kW,5.74
330914,Hartley Avenue,2024-01-21T00:00:00.000+00:00,feeder,0030,L2 Active Power,kW,4.48
330914,Hartley Avenue,2024-01-21T00:00:00.000+00:00,feeder,0030,L1 Active Power,kW,5.02
330914,Hartley Avenue,2024-01-21T00:00:00.000+00:00,feeder,0030,N Current (RMS),A,13.2
330914,Hartley Avenue,2024-01-21T00:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,25.9
330914,Hartley Avenue,2024-01-21T00:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,21.6
330914,Hartley Avenue,2024-01-21T00:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,21.9
330914,Hartley Avenue,2024-01-21T00:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-3.08
330914,Hartley Avenue,2024-01-21T00:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.16
330914,Hartley Avenue,2024-01-21T00:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.21
330914,Hartley Avenue,2024-01-21T00:00:00.000+00:00,feeder,0020,L3 Active Power,kW,5.12
330914,Hartley Avenue,2024-01-21T00:00:00.000+00:00,feeder,0020,L2 Active Power,kW,8.79
330914,Hartley Avenue,2024-01-21T00:00:00.000+00:00,feeder,0020,L1 Active Power,kW,1.73
330914,Hartley Avenue,2024-01-21T00:00:00.000+00:00,feeder,0020,N Current (RMS),A,22.3
330914,Hartley Avenue,2024-01-21T00:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,25.6
330914,Hartley Avenue,2024-01-21T00:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,37.6
330914,Hartley Avenue,2024-01-21T00:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,12.1
330914,Hartley Avenue,2024-01-21T00:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.22
330914,Hartley Avenue,2024-01-21T00:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.27
330914,Hartley Avenue,2024-01-21T00:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.26
330914,Hartley Avenue,2024-01-21T00:00:00.000+00:00,feeder,0010,L3 Active Power,kW,12.78
330914,Hartley Avenue,2024-01-21T00:00:00.000+00:00,feeder,0010,L2 Active Power,kW,3.77
330914,Hartley Avenue,2024-01-21T00:00:00.000+00:00,feeder,0010,L1 Active Power,kW,22.27
330914,Hartley Avenue,2024-01-21T00:00:00.000+00:00,feeder,0010,N Current (RMS),A,60.9
330914,Hartley Avenue,2024-01-21T00:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,53.1
330914,Hartley Avenue,2024-01-21T00:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,16.7
330914,Hartley Avenue,2024-01-21T00:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,92.3
330914,Hartley Avenue,2024-01-21T00:00:00.000+00:00,transformer,,Temperature,C,29.8
330914,Hartley Avenue,2024-01-21T00:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.9
330914,Hartley Avenue,2024-01-21T00:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.36
330914,Hartley Avenue,2024-01-21T00:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.23
330914,Hartley Avenue,2024-01-21T00:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.89
330914,Hartley Avenue,2024-01-21T00:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.34
330914,Hartley Avenue,2024-01-21T00:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.8
330914,Hartley Avenue,2024-01-21T00:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.54
330914,Hartley Avenue,2024-01-21T00:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.45
330914,Hartley Avenue,2024-01-21T00:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.6
330914,Hartley Avenue,2024-01-21T00:00:00.000+00:00,busbar,,L3 Active Power,kW,23.64
330914,Hartley Avenue,2024-01-21T00:00:00.000+00:00,busbar,,L2 Active Power,kW,17.05
330914,Hartley Avenue,2024-01-21T00:00:00.000+00:00,busbar,,L1 Active Power,kW,29.03
330914,Hartley Avenue,2024-01-21T00:00:00.000+00:00,busbar,,N Current (RMS),A,53.3
330914,Hartley Avenue,2024-01-21T00:00:00.000+00:00,busbar,,L3 Current (RMS),A,101.1
330914,Hartley Avenue,2024-01-21T00:00:00.000+00:00,busbar,,L2 Current (RMS),A,74.7
330914,Hartley Avenue,2024-01-21T00:00:00.000+00:00,busbar,,L1 Current (RMS),A,122.2
330914,Hartley Avenue,2024-01-22T23:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.07
