Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
330914,Hartley Avenue,2024-01-22T23:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.86
330914,Hartley Avenue,2024-01-22T23:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.5
330914,Hartley Avenue,2024-01-22T23:50:00.000+00:00,feeder,0030,L3 Active Power,kW,6.29
330914,Hartley Avenue,2024-01-22T23:50:00.000+00:00,feeder,0030,L2 Active Power,kW,7.28
330914,Hartley Avenue,2024-01-22T23:50:00.000+00:00,feeder,0030,L1 Active Power,kW,4.34
330914,Hartley Avenue,2024-01-22T23:50:00.000+00:00,feeder,0030,N Current (RMS),A,14.1
330914,Hartley Avenue,2024-01-22T23:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,26.8
330914,Hartley Avenue,2024-01-22T23:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,31.3
330914,Hartley Avenue,2024-01-22T23:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,19.6
330914,Hartley Avenue,2024-01-22T23:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.62
330914,Hartley Avenue,2024-01-22T23:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.79
330914,Hartley Avenue,2024-01-22T23:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.13
330914,Hartley Avenue,2024-01-22T23:50:00.000+00:00,feeder,0020,L3 Active Power,kW,3.26
330914,Hartley Avenue,2024-01-22T23:50:00.000+00:00,feeder,0020,L2 Active Power,kW,8.22
330914,Hartley Avenue,2024-01-22T23:50:00.000+00:00,feeder,0020,L1 Active Power,kW,2.69
330914,Hartley Avenue,2024-01-22T23:50:00.000+00:00,feeder,0020,N Current (RMS),A,20.0
330914,Hartley Avenue,2024-01-22T23:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,18.0
330914,Hartley Avenue,2024-01-22T23:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,34.7
330914,Hartley Avenue,2024-01-22T23:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,15.1
330914,Hartley Avenue,2024-01-22T23:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.46
330914,Hartley Avenue,2024-01-22T23:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.17
330914,Hartley Avenue,2024-01-22T23:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.25
330914,Hartley Avenue,2024-01-22T23:50:00.000+00:00,feeder,0010,L3 Active Power,kW,10.26
330914,Hartley Avenue,2024-01-22T23:50:00.000+00:00,feeder,0010,L2 Active Power,kW,3.51
330914,Hartley Avenue,2024-01-22T23:50:00.000+00:00,feeder,0010,L1 Active Power,kW,20.39
330914,Hartley Avenue,2024-01-22T23:50:00.000+00:00,feeder,0010,N Current (RMS),A,54.0
330914,Hartley Avenue,2024-01-22T23:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,42.5
330914,Hartley Avenue,2024-01-22T23:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,15.6
330914,Hartley Avenue,2024-01-22T23:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,83.8
330914,Hartley Avenue,2024-01-22T23:50:00.000+00:00,transformer,,Temperature,C,30.6
330914,Hartley Avenue,2024-01-22T23:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.0
330914,Hartley Avenue,2024-01-22T23:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.39
330914,Hartley Avenue,2024-01-22T23:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.38
330914,Hartley Avenue,2024-01-22T23:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.47
330914,Hartley Avenue,2024-01-22T23:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.58
330914,Hartley Avenue,2024-01-22T23:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.54
330914,Hartley Avenue,2024-01-22T23:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.14
330914,Hartley Avenue,2024-01-22T23:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.83
330914,Hartley Avenue,2024-01-22T23:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.88
330914,Hartley Avenue,2024-01-22T23:50:00.000+00:00,busbar,,L3 Active Power,kW,19.82
330914,Hartley Avenue,2024-01-22T23:50:00.000+00:00,busbar,,L2 Active Power,kW,19.01
330914,Hartley Avenue,2024-01-22T23:50:00.000+00:00,busbar,,L1 Active Power,kW,27.42
330914,Hartley Avenue,2024-01-22T23:50:00.000+00:00,busbar,,N Current (RMS),A,44.5
330914,Hartley Avenue,2024-01-22T23:50:00.000+00:00,busbar,,L3 Current (RMS),A,84.8
330914,Hartley Avenue,2024-01-22T23:50:00.000+00:00,busbar,,L2 Current (RMS),A,80.9
330914,Hartley Avenue,2024-01-22T23:50:00.000+00:00,busbar,,L1 Current (RMS),A,115.5
330914,Hartley Avenue,2024-01-22T23:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.96
330914,Hartley Avenue,2024-01-22T23:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.97
330914,Hartley Avenue,2024-01-22T23:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.65
330914,Hartley Avenue,2024-01-22T23:40:00.000+00:00,feeder,0030,L3 Active Power,kW,4.94
330914,Hartley Avenue,2024-01-22T23:40:00.000+00:00,feeder,0030,L2 Active Power,kW,7.04
330914,Hartley Avenue,2024-01-22T23:40:00.000+00:00,feeder,0030,L1 Active Power,kW,4.43
330914,Hartley Avenue,2024-01-22T23:40:00.000+00:00,feeder,0030,N Current (RMS),A,14.3
330914,Hartley Avenue,2024-01-22T23:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,21.7
330914,Hartley Avenue,2024-01-22T23:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,30.6
330914,Hartley Avenue,2024-01-22T23:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,20.1
330914,Hartley Avenue,2024-01-22T23:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.53
330914,Hartley Avenue,2024-01-22T23:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.97
330914,Hartley Avenue,2024-01-22T23:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.14
330914,Hartley Avenue,2024-01-22T23:40:00.000+00:00,feeder,0020,L3 Active Power,kW,3.13
330914,Hartley Avenue,2024-01-22T23:40:00.000+00:00,feeder,0020,L2 Active Power,kW,9.36
330914,Hartley Avenue,2024-01-22T23:40:00.000+00:00,feeder,0020,L1 Active Power,kW,1.58
330914,Hartley Avenue,2024-01-22T23:40:00.000+00:00,feeder,0020,N Current (RMS),A,25.2
330914,Hartley Avenue,2024-01-22T23:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,17.1
330914,Hartley Avenue,2024-01-22T23:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,39.5
330914,Hartley Avenue,2024-01-22T23:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,11.4
330914,Hartley Avenue,2024-01-22T23:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.51
330914,Hartley Avenue,2024-01-22T23:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.17
330914,Hartley Avenue,2024-01-22T23:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.5
330914,Hartley Avenue,2024-01-22T23:40:00.000+00:00,feeder,0010,L3 Active Power,kW,10.27
330914,Hartley Avenue,2024-01-22T23:40:00.000+00:00,feeder,0010,L2 Active Power,kW,3.37
330914,Hartley Avenue,2024-01-22T23:40:00.000+00:00,feeder,0010,L1 Active Power,kW,21.12
330914,Hartley Avenue,2024-01-22T23:40:00.000+00:00,feeder,0010,N Current (RMS),A,56.8
330914,Hartley Avenue,2024-01-22T23:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,42.5
330914,Hartley Avenue,2024-01-22T23:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,14.9
330914,Hartley Avenue,2024-01-22T23:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,86.6
330914,Hartley Avenue,2024-01-22T23:40:00.000+00:00,transformer,,Temperature,C,30.7
330914,Hartley Avenue,2024-01-22T23:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.99
330914,Hartley Avenue,2024-01-22T23:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.94
330914,Hartley Avenue,2024-01-22T23:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.42
330914,Hartley Avenue,2024-01-22T23:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.06
330914,Hartley Avenue,2024-01-22T23:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.55
330914,Hartley Avenue,2024-01-22T23:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.13
330914,Hartley Avenue,2024-01-22T23:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
330914,Hartley Avenue,2024-01-22T23:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.11
330914,Hartley Avenue,2024-01-22T23:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.29
330914,Hartley Avenue,2024-01-22T23:40:00.000+00:00,busbar,,L3 Active Power,kW,18.35
330914,Hartley Avenue,2024-01-22T23:40:00.000+00:00,busbar,,L2 Active Power,kW,19.77
330914,Hartley Avenue,2024-01-22T23:40:00.000+00:00,busbar,,L1 Active Power,kW,27.13
330914,Hartley Avenue,2024-01-22T23:40:00.000+00:00,busbar,,N Current (RMS),A,45.8
330914,Hartley Avenue,2024-01-22T23:40:00.000+00:00,busbar,,L3 Current (RMS),A,78.8
330914,Hartley Avenue,2024-01-22T23:40:00.000+00:00,busbar,,L2 Current (RMS),A,84.1
330914,Hartley Avenue,2024-01-22T23:40:00.000+00:00,busbar,,L1 Current (RMS),A,114.3
330914,Hartley Avenue,2024-01-22T23:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.03
330914,Hartley Avenue,2024-01-22T23:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.93
330914,Hartley Avenue,2024-01-22T23:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.6
330914,Hartley Avenue,2024-01-22T23:30:00.000+00:00,feeder,0030,L3 Active Power,kW,4.4
330914,Hartley Avenue,2024-01-22T23:30:00.000+00:00,feeder,0030,L2 Active Power,kW,6.64
330914,Hartley Avenue,2024-01-22T23:30:00.000+00:00,feeder,0030,L1 Active Power,kW,4.85
330914,Hartley Avenue,2024-01-22T23:30:00.000+00:00,feeder,0030,N Current (RMS),A,14.3
330914,Hartley Avenue,2024-01-22T23:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,19.6
330914,Hartley Avenue,2024-01-22T23:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,29.0
330914,Hartley Avenue,2024-01-22T23:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,21.8
330914,Hartley Avenue,2024-01-22T23:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.77
330914,Hartley Avenue,2024-01-22T23:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.13
330914,Hartley Avenue,2024-01-22T23:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.23
330914,Hartley Avenue,2024-01-22T23:30:00.000+00:00,feeder,0020,L3 Active Power,kW,3.24
330914,Hartley Avenue,2024-01-22T23:30:00.000+00:00,feeder,0020,L2 Active Power,kW,6.68
330914,Hartley Avenue,2024-01-22T23:30:00.000+00:00,feeder,0020,L1 Active Power,kW,1.49
330914,Hartley Avenue,2024-01-22T23:30:00.000+00:00,feeder,0020,N Current (RMS),A,17.4
330914,Hartley Avenue,2024-01-22T23:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,18.0
330914,Hartley Avenue,2024-01-22T23:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,28.7
330914,Hartley Avenue,2024-01-22T23:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,11.5
330914,Hartley Avenue,2024-01-22T23:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.49
330914,Hartley Avenue,2024-01-22T23:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.9
330914,Hartley Avenue,2024-01-22T23:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.41
330914,Hartley Avenue,2024-01-22T23:30:00.000+00:00,feeder,0010,L3 Active Power,kW,10.97
330914,Hartley Avenue,2024-01-22T23:30:00.000+00:00,feeder,0010,L2 Active Power,kW,5.69
330914,Hartley Avenue,2024-01-22T23:30:00.000+00:00,feeder,0010,L1 Active Power,kW,20.39
330914,Hartley Avenue,2024-01-22T23:30:00.000+00:00,feeder,0010,N Current (RMS),A,49.5
330914,Hartley Avenue,2024-01-22T23:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,45.8
330914,Hartley Avenue,2024-01-22T23:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,23.7
330914,Hartley Avenue,2024-01-22T23:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,84.6
330914,Hartley Avenue,2024-01-22T23:30:00.000+00:00,transformer,,Temperature,C,30.8
330914,Hartley Avenue,2024-01-22T23:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.01
330914,Hartley Avenue,2024-01-22T23:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.69
330914,Hartley Avenue,2024-01-22T23:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.4
330914,Hartley Avenue,2024-01-22T23:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.79
330914,Hartley Avenue,2024-01-22T23:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.55
330914,Hartley Avenue,2024-01-22T23:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.75
330914,Hartley Avenue,2024-01-22T23:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.29
330914,Hartley Avenue,2024-01-22T23:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.96
330914,Hartley Avenue,2024-01-22T23:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.25
330914,Hartley Avenue,2024-01-22T23:30:00.000+00:00,busbar,,L3 Active Power,kW,18.62
330914,Hartley Avenue,2024-01-22T23:30:00.000+00:00,busbar,,L2 Active Power,kW,19.01
330914,Hartley Avenue,2024-01-22T23:30:00.000+00:00,busbar,,L1 Active Power,kW,26.74
330914,Hartley Avenue,2024-01-22T23:30:00.000+00:00,busbar,,N Current (RMS),A,45.9
330914,Hartley Avenue,2024-01-22T23:30:00.000+00:00,busbar,,L3 Current (RMS),A,80.5
330914,Hartley Avenue,2024-01-22T23:30:00.000+00:00,busbar,,L2 Current (RMS),A,80.7
330914,Hartley Avenue,2024-01-22T23:30:00.000+00:00,busbar,,L1 Current (RMS),A,113.3
330914,Hartley Avenue,2024-01-22T23:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.19
330914,Hartley Avenue,2024-01-22T23:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-2.0
330914,Hartley Avenue,2024-01-22T23:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.52
330914,Hartley Avenue,2024-01-22T23:20:00.000+00:00,feeder,0030,L3 Active Power,kW,6.57
330914,Hartley Avenue,2024-01-22T23:20:00.000+00:00,feeder,0030,L2 Active Power,kW,6.73
330914,Hartley Avenue,2024-01-22T23:20:00.000+00:00,feeder,0030,L1 Active Power,kW,6.27
330914,Hartley Avenue,2024-01-22T23:20:00.000+00:00,feeder,0030,N Current (RMS),A,14.2
330914,Hartley Avenue,2024-01-22T23:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,28.3
330914,Hartley Avenue,2024-01-22T23:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,29.5
330914,Hartley Avenue,2024-01-22T23:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,27.2
330914,Hartley Avenue,2024-01-22T23:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.68
330914,Hartley Avenue,2024-01-22T23:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.51
330914,Hartley Avenue,2024-01-22T23:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.24
330914,Hartley Avenue,2024-01-22T23:20:00.000+00:00,feeder,0020,L3 Active Power,kW,3.61
330914,Hartley Avenue,2024-01-22T23:20:00.000+00:00,feeder,0020,L2 Active Power,kW,8.14
330914,Hartley Avenue,2024-01-22T23:20:00.000+00:00,feeder,0020,L1 Active Power,kW,2.09
330914,Hartley Avenue,2024-01-22T23:20:00.000+00:00,feeder,0020,N Current (RMS),A,19.9
330914,Hartley Avenue,2024-01-22T23:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,19.0
330914,Hartley Avenue,2024-01-22T23:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,35.4
330914,Hartley Avenue,2024-01-22T23:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,13.2
330914,Hartley Avenue,2024-01-22T23:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.11
330914,Hartley Avenue,2024-01-22T23:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.22
330914,Hartley Avenue,2024-01-22T23:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.31
330914,Hartley Avenue,2024-01-22T23:20:00.000+00:00,feeder,0010,L3 Active Power,kW,13.62
330914,Hartley Avenue,2024-01-22T23:20:00.000+00:00,feeder,0010,L2 Active Power,kW,6.77
330914,Hartley Avenue,2024-01-22T23:20:00.000+00:00,feeder,0010,L1 Active Power,kW,10.14
330914,Hartley Avenue,2024-01-22T23:20:00.000+00:00,feeder,0010,N Current (RMS),A,25.2
330914,Hartley Avenue,2024-01-22T23:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,55.8
330914,Hartley Avenue,2024-01-22T23:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,28.0
330914,Hartley Avenue,2024-01-22T23:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,43.3
330914,Hartley Avenue,2024-01-22T23:20:00.000+00:00,transformer,,Temperature,C,30.8
330914,Hartley Avenue,2024-01-22T23:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.02
330914,Hartley Avenue,2024-01-22T23:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.56
330914,Hartley Avenue,2024-01-22T23:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.36
330914,Hartley Avenue,2024-01-22T23:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.67
330914,Hartley Avenue,2024-01-22T23:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.54
330914,Hartley Avenue,2024-01-22T23:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.87
330914,Hartley Avenue,2024-01-22T23:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.99
330914,Hartley Avenue,2024-01-22T23:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.73
330914,Hartley Avenue,2024-01-22T23:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.07
330914,Hartley Avenue,2024-01-22T23:20:00.000+00:00,busbar,,L3 Active Power,kW,23.8
330914,Hartley Avenue,2024-01-22T23:20:00.000+00:00,busbar,,L2 Active Power,kW,21.64
330914,Hartley Avenue,2024-01-22T23:20:00.000+00:00,busbar,,L1 Active Power,kW,18.5
330914,Hartley Avenue,2024-01-22T23:20:00.000+00:00,busbar,,N Current (RMS),A,36.5
330914,Hartley Avenue,2024-01-22T23:20:00.000+00:00,busbar,,L3 Current (RMS),A,100.2
330914,Hartley Avenue,2024-01-22T23:20:00.000+00:00,busbar,,L2 Current (RMS),A,92.0
330914,Hartley Avenue,2024-01-22T23:20:00.000+00:00,busbar,,L1 Current (RMS),A,81.3
330914,Hartley Avenue,2024-01-22T23:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.76
330914,Hartley Avenue,2024-01-22T23:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.98
330914,Hartley Avenue,2024-01-22T23:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.63
330914,Hartley Avenue,2024-01-22T23:10:00.000+00:00,feeder,0030,L3 Active Power,kW,7.35
330914,Hartley Avenue,2024-01-22T23:10:00.000+00:00,feeder,0030,L2 Active Power,kW,6.3
330914,Hartley Avenue,2024-01-22T23:10:00.000+00:00,feeder,0030,L1 Active Power,kW,5.51
330914,Hartley Avenue,2024-01-22T23:10:00.000+00:00,feeder,0030,N Current (RMS),A,15.2
330914,Hartley Avenue,2024-01-22T23:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,31.2
330914,Hartley Avenue,2024-01-22T23:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,28.1
330914,Hartley Avenue,2024-01-22T23:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,24.1
330914,Hartley Avenue,2024-01-22T23:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.68
330914,Hartley Avenue,2024-01-22T23:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.1
330914,Hartley Avenue,2024-01-22T23:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.18
330914,Hartley Avenue,2024-01-22T23:10:00.000+00:00,feeder,0020,L3 Active Power,kW,3.53
330914,Hartley Avenue,2024-01-22T23:10:00.000+00:00,feeder,0020,L2 Active Power,kW,9.57
330914,Hartley Avenue,2024-01-22T23:10:00.000+00:00,feeder,0020,L1 Active Power,kW,2.91
330914,Hartley Avenue,2024-01-22T23:10:00.000+00:00,feeder,0020,N Current (RMS),A,22.7
330914,Hartley Avenue,2024-01-22T23:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,18.9
330914,Hartley Avenue,2024-01-22T23:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,40.3
330914,Hartley Avenue,2024-01-22T23:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,15.5
330914,Hartley Avenue,2024-01-22T23:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.29
330914,Hartley Avenue,2024-01-22T23:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.07
330914,Hartley Avenue,2024-01-22T23:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.41
330914,Hartley Avenue,2024-01-22T23:10:00.000+00:00,feeder,0010,L3 Active Power,kW,11.2
330914,Hartley Avenue,2024-01-22T23:10:00.000+00:00,feeder,0010,L2 Active Power,kW,4.33
330914,Hartley Avenue,2024-01-22T23:10:00.000+00:00,feeder,0010,L1 Active Power,kW,14.74
330914,Hartley Avenue,2024-01-22T23:10:00.000+00:00,feeder,0010,N Current (RMS),A,37.7
330914,Hartley Avenue,2024-01-22T23:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,46.1
330914,Hartley Avenue,2024-01-22T23:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,18.4
330914,Hartley Avenue,2024-01-22T23:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,62.3
330914,Hartley Avenue,2024-01-22T23:10:00.000+00:00,transformer,,Temperature,C,30.8
330914,Hartley Avenue,2024-01-22T23:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.02
330914,Hartley Avenue,2024-01-22T23:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.82
330914,Hartley Avenue,2024-01-22T23:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.37
330914,Hartley Avenue,2024-01-22T23:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.64
330914,Hartley Avenue,2024-01-22T23:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.53
330914,Hartley Avenue,2024-01-22T23:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.0
330914,Hartley Avenue,2024-01-22T23:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.72
330914,Hartley Avenue,2024-01-22T23:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.15
330914,Hartley Avenue,2024-01-22T23:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.21
330914,Hartley Avenue,2024-01-22T23:10:00.000+00:00,busbar,,L3 Active Power,kW,22.09
330914,Hartley Avenue,2024-01-22T23:10:00.000+00:00,busbar,,L2 Active Power,kW,20.2
330914,Hartley Avenue,2024-01-22T23:10:00.000+00:00,busbar,,L1 Active Power,kW,23.16
330914,Hartley Avenue,2024-01-22T23:10:00.000+00:00,busbar,,N Current (RMS),A,39.2
330914,Hartley Avenue,2024-01-22T23:10:00.000+00:00,busbar,,L3 Current (RMS),A,93.2
330914,Hartley Avenue,2024-01-22T23:10:00.000+00:00,busbar,,L2 Current (RMS),A,86.2
330914,Hartley Avenue,2024-01-22T23:10:00.000+00:00,busbar,,L1 Current (RMS),A,99.3
330914,Hartley Avenue,2024-01-22T23:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.19
330914,Hartley Avenue,2024-01-22T23:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.89
330914,Hartley Avenue,2024-01-22T23:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.23
330914,Hartley Avenue,2024-01-22T23:00:00.000+00:00,feeder,0030,L3 Active Power,kW,6.67
330914,Hartley Avenue,2024-01-22T23:00:00.000+00:00,feeder,0030,L2 Active Power,kW,6.23
330914,Hartley Avenue,2024-01-22T23:00:00.000+00:00,feeder,0030,L1 Active Power,kW,6.99
330914,Hartley Avenue,2024-01-22T23:00:00.000+00:00,feeder,0030,N Current (RMS),A,14.2
330914,Hartley Avenue,2024-01-22T23:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,28.6
330914,Hartley Avenue,2024-01-22T23:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,27.2
330914,Hartley Avenue,2024-01-22T23:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,29.6
330914,Hartley Avenue,2024-01-22T23:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.79
330914,Hartley Avenue,2024-01-22T23:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.25
330914,Hartley Avenue,2024-01-22T23:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.22
330914,Hartley Avenue,2024-01-22T23:00:00.000+00:00,feeder,0020,L3 Active Power,kW,3.71
330914,Hartley Avenue,2024-01-22T23:00:00.000+00:00,feeder,0020,L2 Active Power,kW,7.5
330914,Hartley Avenue,2024-01-22T23:00:00.000+00:00,feeder,0020,L1 Active Power,kW,3.72
330914,Hartley Avenue,2024-01-22T23:00:00.000+00:00,feeder,0020,N Current (RMS),A,16.5
330914,Hartley Avenue,2024-01-22T23:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,19.7
330914,Hartley Avenue,2024-01-22T23:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,32.2
330914,Hartley Avenue,2024-01-22T23:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,18.4
330914,Hartley Avenue,2024-01-22T23:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.33
330914,Hartley Avenue,2024-01-22T23:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.75
330914,Hartley Avenue,2024-01-22T23:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.9
330914,Hartley Avenue,2024-01-22T23:00:00.000+00:00,feeder,0010,L3 Active Power,kW,10.36
330914,Hartley Avenue,2024-01-22T23:00:00.000+00:00,feeder,0010,L2 Active Power,kW,5.39
330914,Hartley Avenue,2024-01-22T23:00:00.000+00:00,feeder,0010,L1 Active Power,kW,16.11
330914,Hartley Avenue,2024-01-22T23:00:00.000+00:00,feeder,0010,N Current (RMS),A,37.3
330914,Hartley Avenue,2024-01-22T23:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,42.7
330914,Hartley Avenue,2024-01-22T23:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,22.2
330914,Hartley Avenue,2024-01-22T23:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,67.1
330914,Hartley Avenue,2024-01-22T23:00:00.000+00:00,transformer,,Temperature,C,30.9
330914,Hartley Avenue,2024-01-22T23:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.03
330914,Hartley Avenue,2024-01-22T23:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.54
330914,Hartley Avenue,2024-01-22T23:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.34
330914,Hartley Avenue,2024-01-22T23:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.73
330914,Hartley Avenue,2024-01-22T23:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.54
330914,Hartley Avenue,2024-01-22T23:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.63
330914,Hartley Avenue,2024-01-22T23:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.32
330914,Hartley Avenue,2024-01-22T23:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.89
330914,Hartley Avenue,2024-01-22T23:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.35
330914,Hartley Avenue,2024-01-22T23:00:00.000+00:00,busbar,,L3 Active Power,kW,20.74
330914,Hartley Avenue,2024-01-22T23:00:00.000+00:00,busbar,,L2 Active Power,kW,19.12
330914,Hartley Avenue,2024-01-22T23:00:00.000+00:00,busbar,,L1 Active Power,kW,26.82
330914,Hartley Avenue,2024-01-22T23:00:00.000+00:00,busbar,,N Current (RMS),A,45.0
330914,Hartley Avenue,2024-01-22T23:00:00.000+00:00,busbar,,L3 Current (RMS),A,88.4
330914,Hartley Avenue,2024-01-22T23:00:00.000+00:00,busbar,,L2 Current (RMS),A,80.8
330914,Hartley Avenue,2024-01-22T23:00:00.000+00:00,busbar,,L1 Current (RMS),A,113.3
330914,Hartley Avenue,2024-01-22T22:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.18
330914,Hartley Avenue,2024-01-22T22:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.85
330914,Hartley Avenue,2024-01-22T22:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.24
330914,Hartley Avenue,2024-01-22T22:50:00.000+00:00,feeder,0030,L3 Active Power,kW,5.34
330914,Hartley Avenue,2024-01-22T22:50:00.000+00:00,feeder,0030,L2 Active Power,kW,7.43
330914,Hartley Avenue,2024-01-22T22:50:00.000+00:00,feeder,0030,L1 Active Power,kW,7.99
330914,Hartley Avenue,2024-01-22T22:50:00.000+00:00,feeder,0030,N Current (RMS),A,16.7
330914,Hartley Avenue,2024-01-22T22:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,23.4
330914,Hartley Avenue,2024-01-22T22:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,32.3
330914,Hartley Avenue,2024-01-22T22:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,33.4
330914,Hartley Avenue,2024-01-22T22:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.76
330914,Hartley Avenue,2024-01-22T22:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.22
330914,Hartley Avenue,2024-01-22T22:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.07
330914,Hartley Avenue,2024-01-22T22:50:00.000+00:00,feeder,0020,L3 Active Power,kW,3.84
330914,Hartley Avenue,2024-01-22T22:50:00.000+00:00,feeder,0020,L2 Active Power,kW,8.63
330914,Hartley Avenue,2024-01-22T22:50:00.000+00:00,feeder,0020,L1 Active Power,kW,4.6
330914,Hartley Avenue,2024-01-22T22:50:00.000+00:00,feeder,0020,N Current (RMS),A,19.6
330914,Hartley Avenue,2024-01-22T22:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,20.0
330914,Hartley Avenue,2024-01-22T22:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,36.6
330914,Hartley Avenue,2024-01-22T22:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,21.6
330914,Hartley Avenue,2024-01-22T22:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.28
330914,Hartley Avenue,2024-01-22T22:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.06
330914,Hartley Avenue,2024-01-22T22:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.78
330914,Hartley Avenue,2024-01-22T22:50:00.000+00:00,feeder,0010,L3 Active Power,kW,8.0
330914,Hartley Avenue,2024-01-22T22:50:00.000+00:00,feeder,0010,L2 Active Power,kW,5.89
330914,Hartley Avenue,2024-01-22T22:50:00.000+00:00,feeder,0010,L1 Active Power,kW,10.2
330914,Hartley Avenue,2024-01-22T22:50:00.000+00:00,feeder,0010,N Current (RMS),A,20.9
330914,Hartley Avenue,2024-01-22T22:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,33.4
330914,Hartley Avenue,2024-01-22T22:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,24.7
330914,Hartley Avenue,2024-01-22T22:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,44.0
330914,Hartley Avenue,2024-01-22T22:50:00.000+00:00,transformer,,Temperature,C,30.9
330914,Hartley Avenue,2024-01-22T22:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.0
330914,Hartley Avenue,2024-01-22T22:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.83
330914,Hartley Avenue,2024-01-22T22:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.33
330914,Hartley Avenue,2024-01-22T22:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.03
330914,Hartley Avenue,2024-01-22T22:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.51
330914,Hartley Avenue,2024-01-22T22:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.01
330914,Hartley Avenue,2024-01-22T22:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.22
330914,Hartley Avenue,2024-01-22T22:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.14
330914,Hartley Avenue,2024-01-22T22:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.09
330914,Hartley Avenue,2024-01-22T22:50:00.000+00:00,busbar,,L3 Active Power,kW,17.18
330914,Hartley Avenue,2024-01-22T22:50:00.000+00:00,busbar,,L2 Active Power,kW,21.96
330914,Hartley Avenue,2024-01-22T22:50:00.000+00:00,busbar,,L1 Active Power,kW,22.79
330914,Hartley Avenue,2024-01-22T22:50:00.000+00:00,busbar,,N Current (RMS),A,39.9
330914,Hartley Avenue,2024-01-22T22:50:00.000+00:00,busbar,,L3 Current (RMS),A,75.0
330914,Hartley Avenue,2024-01-22T22:50:00.000+00:00,busbar,,L2 Current (RMS),A,92.4
330914,Hartley Avenue,2024-01-22T22:50:00.000+00:00,busbar,,L1 Current (RMS),A,97.7
330914,Hartley Avenue,2024-01-22T22:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.44
330914,Hartley Avenue,2024-01-22T22:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.84
330914,Hartley Avenue,2024-01-22T22:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.17
330914,Hartley Avenue,2024-01-22T22:40:00.000+00:00,feeder,0030,L3 Active Power,kW,5.26
330914,Hartley Avenue,2024-01-22T22:40:00.000+00:00,feeder,0030,L2 Active Power,kW,8.49
330914,Hartley Avenue,2024-01-22T22:40:00.000+00:00,feeder,0030,L1 Active Power,kW,7.65
330914,Hartley Avenue,2024-01-22T22:40:00.000+00:00,feeder,0030,N Current (RMS),A,19.1
330914,Hartley Avenue,2024-01-22T22:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,23.5
330914,Hartley Avenue,2024-01-22T22:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,36.0
330914,Hartley Avenue,2024-01-22T22:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,32.1
330914,Hartley Avenue,2024-01-22T22:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.86
330914,Hartley Avenue,2024-01-22T22:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.17
330914,Hartley Avenue,2024-01-22T22:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.38
330914,Hartley Avenue,2024-01-22T22:40:00.000+00:00,feeder,0020,L3 Active Power,kW,4.7
330914,Hartley Avenue,2024-01-22T22:40:00.000+00:00,feeder,0020,L2 Active Power,kW,9.6
330914,Hartley Avenue,2024-01-22T22:40:00.000+00:00,feeder,0020,L1 Active Power,kW,2.33
330914,Hartley Avenue,2024-01-22T22:40:00.000+00:00,feeder,0020,N Current (RMS),A,25.8
330914,Hartley Avenue,2024-01-22T22:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,24.4
330914,Hartley Avenue,2024-01-22T22:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,40.2
330914,Hartley Avenue,2024-01-22T22:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,14.2
330914,Hartley Avenue,2024-01-22T22:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.5
330914,Hartley Avenue,2024-01-22T22:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.15
330914,Hartley Avenue,2024-01-22T22:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.76
330914,Hartley Avenue,2024-01-22T22:40:00.000+00:00,feeder,0010,L3 Active Power,kW,6.83
330914,Hartley Avenue,2024-01-22T22:40:00.000+00:00,feeder,0010,L2 Active Power,kW,7.64
330914,Hartley Avenue,2024-01-22T22:40:00.000+00:00,feeder,0010,L1 Active Power,kW,13.04
330914,Hartley Avenue,2024-01-22T22:40:00.000+00:00,feeder,0010,N Current (RMS),A,26.4
330914,Hartley Avenue,2024-01-22T22:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,29.2
330914,Hartley Avenue,2024-01-22T22:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,31.5
330914,Hartley Avenue,2024-01-22T22:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,55.7
330914,Hartley Avenue,2024-01-22T22:40:00.000+00:00,transformer,,Temperature,C,30.9
330914,Hartley Avenue,2024-01-22T22:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.97
330914,Hartley Avenue,2024-01-22T22:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.3
330914,Hartley Avenue,2024-01-22T22:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.34
330914,Hartley Avenue,2024-01-22T22:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.3
330914,Hartley Avenue,2024-01-22T22:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.52
330914,Hartley Avenue,2024-01-22T22:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.41
330914,Hartley Avenue,2024-01-22T22:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.8
330914,Hartley Avenue,2024-01-22T22:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.16
330914,Hartley Avenue,2024-01-22T22:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.31
330914,Hartley Avenue,2024-01-22T22:40:00.000+00:00,busbar,,L3 Active Power,kW,16.8
330914,Hartley Avenue,2024-01-22T22:40:00.000+00:00,busbar,,L2 Active Power,kW,25.73
330914,Hartley Avenue,2024-01-22T22:40:00.000+00:00,busbar,,L1 Active Power,kW,23.02
330914,Hartley Avenue,2024-01-22T22:40:00.000+00:00,busbar,,N Current (RMS),A,46.2
330914,Hartley Avenue,2024-01-22T22:40:00.000+00:00,busbar,,L3 Current (RMS),A,74.8
330914,Hartley Avenue,2024-01-22T22:40:00.000+00:00,busbar,,L2 Current (RMS),A,107.0
330914,Hartley Avenue,2024-01-22T22:40:00.000+00:00,busbar,,L1 Current (RMS),A,99.3
330914,Hartley Avenue,2024-01-22T22:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.68
330914,Hartley Avenue,2024-01-22T22:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.58
330914,Hartley Avenue,2024-01-22T22:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.12
330914,Hartley Avenue,2024-01-22T22:30:00.000+00:00,feeder,0030,L3 Active Power,kW,5.48
330914,Hartley Avenue,2024-01-22T22:30:00.000+00:00,feeder,0030,L2 Active Power,kW,7.02
330914,Hartley Avenue,2024-01-22T22:30:00.000+00:00,feeder,0030,L1 Active Power,kW,5.98
330914,Hartley Avenue,2024-01-22T22:30:00.000+00:00,feeder,0030,N Current (RMS),A,16.9
330914,Hartley Avenue,2024-01-22T22:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,24.6
330914,Hartley Avenue,2024-01-22T22:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,30.2
330914,Hartley Avenue,2024-01-22T22:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,25.6
330914,Hartley Avenue,2024-01-22T22:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.81
330914,Hartley Avenue,2024-01-22T22:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.2
330914,Hartley Avenue,2024-01-22T22:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.39
330914,Hartley Avenue,2024-01-22T22:30:00.000+00:00,feeder,0020,L3 Active Power,kW,7.38
330914,Hartley Avenue,2024-01-22T22:30:00.000+00:00,feeder,0020,L2 Active Power,kW,7.94
330914,Hartley Avenue,2024-01-22T22:30:00.000+00:00,feeder,0020,L1 Active Power,kW,2.18
330914,Hartley Avenue,2024-01-22T22:30:00.000+00:00,feeder,0020,N Current (RMS),A,23.3
330914,Hartley Avenue,2024-01-22T22:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,34.0
330914,Hartley Avenue,2024-01-22T22:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,33.9
330914,Hartley Avenue,2024-01-22T22:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,14.0
330914,Hartley Avenue,2024-01-22T22:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.4
330914,Hartley Avenue,2024-01-22T22:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.23
330914,Hartley Avenue,2024-01-22T22:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.25
330914,Hartley Avenue,2024-01-22T22:30:00.000+00:00,feeder,0010,L3 Active Power,kW,5.44
330914,Hartley Avenue,2024-01-22T22:30:00.000+00:00,feeder,0010,L2 Active Power,kW,8.46
330914,Hartley Avenue,2024-01-22T22:30:00.000+00:00,feeder,0010,L1 Active Power,kW,15.73
330914,Hartley Avenue,2024-01-22T22:30:00.000+00:00,feeder,0010,N Current (RMS),A,36.1
330914,Hartley Avenue,2024-01-22T22:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,24.2
330914,Hartley Avenue,2024-01-22T22:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,35.8
330914,Hartley Avenue,2024-01-22T22:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,65.5
330914,Hartley Avenue,2024-01-22T22:30:00.000+00:00,transformer,,Temperature,C,31.0
330914,Hartley Avenue,2024-01-22T22:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.98
330914,Hartley Avenue,2024-01-22T22:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.76
330914,Hartley Avenue,2024-01-22T22:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.35
330914,Hartley Avenue,2024-01-22T22:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.74
330914,Hartley Avenue,2024-01-22T22:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.54
330914,Hartley Avenue,2024-01-22T22:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.72
330914,Hartley Avenue,2024-01-22T22:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.89
330914,Hartley Avenue,2024-01-22T22:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.01
330914,Hartley Avenue,2024-01-22T22:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.76
330914,Hartley Avenue,2024-01-22T22:30:00.000+00:00,busbar,,L3 Active Power,kW,18.3
330914,Hartley Avenue,2024-01-22T22:30:00.000+00:00,busbar,,L2 Active Power,kW,23.42
330914,Hartley Avenue,2024-01-22T22:30:00.000+00:00,busbar,,L1 Active Power,kW,23.89
330914,Hartley Avenue,2024-01-22T22:30:00.000+00:00,busbar,,N Current (RMS),A,45.0
330914,Hartley Avenue,2024-01-22T22:30:00.000+00:00,busbar,,L3 Current (RMS),A,80.7
330914,Hartley Avenue,2024-01-22T22:30:00.000+00:00,busbar,,L2 Current (RMS),A,98.2
330914,Hartley Avenue,2024-01-22T22:30:00.000+00:00,busbar,,L1 Current (RMS),A,102.3
330914,Hartley Avenue,2024-01-22T22:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.54
330914,Hartley Avenue,2024-01-22T22:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.5
330914,Hartley Avenue,2024-01-22T22:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.06
330914,Hartley Avenue,2024-01-22T22:20:00.000+00:00,feeder,0030,L3 Active Power,kW,5.43
330914,Hartley Avenue,2024-01-22T22:20:00.000+00:00,feeder,0030,L2 Active Power,kW,10.63
330914,Hartley Avenue,2024-01-22T22:20:00.000+00:00,feeder,0030,L1 Active Power,kW,6.52
330914,Hartley Avenue,2024-01-22T22:20:00.000+00:00,feeder,0030,N Current (RMS),A,25.0
330914,Hartley Avenue,2024-01-22T22:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,24.6
330914,Hartley Avenue,2024-01-22T22:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,44.6
330914,Hartley Avenue,2024-01-22T22:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,27.8
330914,Hartley Avenue,2024-01-22T22:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-3.06
330914,Hartley Avenue,2024-01-22T22:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.18
330914,Hartley Avenue,2024-01-22T22:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.17
330914,Hartley Avenue,2024-01-22T22:20:00.000+00:00,feeder,0020,L3 Active Power,kW,4.53
330914,Hartley Avenue,2024-01-22T22:20:00.000+00:00,feeder,0020,L2 Active Power,kW,8.53
330914,Hartley Avenue,2024-01-22T22:20:00.000+00:00,feeder,0020,L1 Active Power,kW,2.9
330914,Hartley Avenue,2024-01-22T22:20:00.000+00:00,feeder,0020,N Current (RMS),A,23.1
330914,Hartley Avenue,2024-01-22T22:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,23.6
330914,Hartley Avenue,2024-01-22T22:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,36.8
330914,Hartley Avenue,2024-01-22T22:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,15.6
330914,Hartley Avenue,2024-01-22T22:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.52
330914,Hartley Avenue,2024-01-22T22:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.99
330914,Hartley Avenue,2024-01-22T22:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.93
330914,Hartley Avenue,2024-01-22T22:20:00.000+00:00,feeder,0010,L3 Active Power,kW,8.3
330914,Hartley Avenue,2024-01-22T22:20:00.000+00:00,feeder,0010,L2 Active Power,kW,7.6
330914,Hartley Avenue,2024-01-22T22:20:00.000+00:00,feeder,0010,L1 Active Power,kW,17.67
330914,Hartley Avenue,2024-01-22T22:20:00.000+00:00,feeder,0010,N Current (RMS),A,39.8
330914,Hartley Avenue,2024-01-22T22:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,35.2
330914,Hartley Avenue,2024-01-22T22:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,33.6
330914,Hartley Avenue,2024-01-22T22:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,73.7
330914,Hartley Avenue,2024-01-22T22:20:00.000+00:00,transformer,,Temperature,C,31.0
330914,Hartley Avenue,2024-01-22T22:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.98
330914,Hartley Avenue,2024-01-22T22:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.53
330914,Hartley Avenue,2024-01-22T22:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.34
330914,Hartley Avenue,2024-01-22T22:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.31
330914,Hartley Avenue,2024-01-22T22:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.5
330914,Hartley Avenue,2024-01-22T22:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.38
330914,Hartley Avenue,2024-01-22T22:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.12
330914,Hartley Avenue,2024-01-22T22:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.67
330914,Hartley Avenue,2024-01-22T22:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.15
330914,Hartley Avenue,2024-01-22T22:20:00.000+00:00,busbar,,L3 Active Power,kW,18.26
330914,Hartley Avenue,2024-01-22T22:20:00.000+00:00,busbar,,L2 Active Power,kW,26.76
330914,Hartley Avenue,2024-01-22T22:20:00.000+00:00,busbar,,L1 Active Power,kW,27.08
330914,Hartley Avenue,2024-01-22T22:20:00.000+00:00,busbar,,N Current (RMS),A,52.4
330914,Hartley Avenue,2024-01-22T22:20:00.000+00:00,busbar,,L3 Current (RMS),A,81.4
330914,Hartley Avenue,2024-01-22T22:20:00.000+00:00,busbar,,L2 Current (RMS),A,111.7
330914,Hartley Avenue,2024-01-22T22:20:00.000+00:00,busbar,,L1 Current (RMS),A,115.0
330914,Hartley Avenue,2024-01-22T22:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.49
330914,Hartley Avenue,2024-01-22T22:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.66
330914,Hartley Avenue,2024-01-22T22:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.32
330914,Hartley Avenue,2024-01-22T22:10:00.000+00:00,feeder,0030,L3 Active Power,kW,6.3
330914,Hartley Avenue,2024-01-22T22:10:00.000+00:00,feeder,0030,L2 Active Power,kW,11.77
330914,Hartley Avenue,2024-01-22T22:10:00.000+00:00,feeder,0030,L1 Active Power,kW,6.63
330914,Hartley Avenue,2024-01-22T22:10:00.000+00:00,feeder,0030,N Current (RMS),A,26.2
330914,Hartley Avenue,2024-01-22T22:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,28.2
330914,Hartley Avenue,2024-01-22T22:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,49.1
330914,Hartley Avenue,2024-01-22T22:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,28.7
330914,Hartley Avenue,2024-01-22T22:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-3.04
330914,Hartley Avenue,2024-01-22T22:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.23
330914,Hartley Avenue,2024-01-22T22:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.14
330914,Hartley Avenue,2024-01-22T22:10:00.000+00:00,feeder,0020,L3 Active Power,kW,5.07
330914,Hartley Avenue,2024-01-22T22:10:00.000+00:00,feeder,0020,L2 Active Power,kW,7.98
330914,Hartley Avenue,2024-01-22T22:10:00.000+00:00,feeder,0020,L1 Active Power,kW,3.0
330914,Hartley Avenue,2024-01-22T22:10:00.000+00:00,feeder,0020,N Current (RMS),A,20.2
330914,Hartley Avenue,2024-01-22T22:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,25.4
330914,Hartley Avenue,2024-01-22T22:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,34.2
330914,Hartley Avenue,2024-01-22T22:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,15.7
330914,Hartley Avenue,2024-01-22T22:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.19
330914,Hartley Avenue,2024-01-22T22:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.19
330914,Hartley Avenue,2024-01-22T22:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.09
330914,Hartley Avenue,2024-01-22T22:10:00.000+00:00,feeder,0010,L3 Active Power,kW,8.16
330914,Hartley Avenue,2024-01-22T22:10:00.000+00:00,feeder,0010,L2 Active Power,kW,6.26
330914,Hartley Avenue,2024-01-22T22:10:00.000+00:00,feeder,0010,L1 Active Power,kW,19.6
330914,Hartley Avenue,2024-01-22T22:10:00.000+00:00,feeder,0010,N Current (RMS),A,48.3
330914,Hartley Avenue,2024-01-22T22:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,34.1
330914,Hartley Avenue,2024-01-22T22:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,26.4
330914,Hartley Avenue,2024-01-22T22:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,81.2
330914,Hartley Avenue,2024-01-22T22:10:00.000+00:00,transformer,,Temperature,C,31.0
330914,Hartley Avenue,2024-01-22T22:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.97
330914,Hartley Avenue,2024-01-22T22:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.02
330914,Hartley Avenue,2024-01-22T22:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.33
330914,Hartley Avenue,2024-01-22T22:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.93
330914,Hartley Avenue,2024-01-22T22:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.44
330914,Hartley Avenue,2024-01-22T22:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.94
330914,Hartley Avenue,2024-01-22T22:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.71
330914,Hartley Avenue,2024-01-22T22:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.08
330914,Hartley Avenue,2024-01-22T22:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.55
330914,Hartley Avenue,2024-01-22T22:10:00.000+00:00,busbar,,L3 Active Power,kW,19.53
330914,Hartley Avenue,2024-01-22T22:10:00.000+00:00,busbar,,L2 Active Power,kW,26.01
330914,Hartley Avenue,2024-01-22T22:10:00.000+00:00,busbar,,L1 Active Power,kW,29.23
330914,Hartley Avenue,2024-01-22T22:10:00.000+00:00,busbar,,N Current (RMS),A,52.5
330914,Hartley Avenue,2024-01-22T22:10:00.000+00:00,busbar,,L3 Current (RMS),A,85.6
330914,Hartley Avenue,2024-01-22T22:10:00.000+00:00,busbar,,L2 Current (RMS),A,109.1
330914,Hartley Avenue,2024-01-22T22:10:00.000+00:00,busbar,,L1 Current (RMS),A,123.5
330914,Hartley Avenue,2024-01-22T22:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.63
330914,Hartley Avenue,2024-01-22T22:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.76
330914,Hartley Avenue,2024-01-22T22:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.65
330914,Hartley Avenue,2024-01-22T22:00:00.000+00:00,feeder,0030,L3 Active Power,kW,8.7
330914,Hartley Avenue,2024-01-22T22:00:00.000+00:00,feeder,0030,L2 Active Power,kW,10.78
330914,Hartley Avenue,2024-01-22T22:00:00.000+00:00,feeder,0030,L1 Active Power,kW,7.48
330914,Hartley Avenue,2024-01-22T22:00:00.000+00:00,feeder,0030,N Current (RMS),A,23.2
330914,Hartley Avenue,2024-01-22T22:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,38.3
330914,Hartley Avenue,2024-01-22T22:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,45.1
330914,Hartley Avenue,2024-01-22T22:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,32.6
330914,Hartley Avenue,2024-01-22T22:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.76
330914,Hartley Avenue,2024-01-22T22:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.26
330914,Hartley Avenue,2024-01-22T22:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.39
330914,Hartley Avenue,2024-01-22T22:00:00.000+00:00,feeder,0020,L3 Active Power,kW,9.71
330914,Hartley Avenue,2024-01-22T22:00:00.000+00:00,feeder,0020,L2 Active Power,kW,10.65
330914,Hartley Avenue,2024-01-22T22:00:00.000+00:00,feeder,0020,L1 Active Power,kW,3.28
330914,Hartley Avenue,2024-01-22T22:00:00.000+00:00,feeder,0020,N Current (RMS),A,25.9
330914,Hartley Avenue,2024-01-22T22:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,42.0
330914,Hartley Avenue,2024-01-22T22:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,45.2
330914,Hartley Avenue,2024-01-22T22:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,17.4
330914,Hartley Avenue,2024-01-22T22:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.4
330914,Hartley Avenue,2024-01-22T22:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.78
330914,Hartley Avenue,2024-01-22T22:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.82
330914,Hartley Avenue,2024-01-22T22:00:00.000+00:00,feeder,0010,L3 Active Power,kW,8.44
330914,Hartley Avenue,2024-01-22T22:00:00.000+00:00,feeder,0010,L2 Active Power,kW,7.16
330914,Hartley Avenue,2024-01-22T22:00:00.000+00:00,feeder,0010,L1 Active Power,kW,26.85
330914,Hartley Avenue,2024-01-22T22:00:00.000+00:00,feeder,0010,N Current (RMS),A,69.8
330914,Hartley Avenue,2024-01-22T22:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,35.7
330914,Hartley Avenue,2024-01-22T22:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,30.2
330914,Hartley Avenue,2024-01-22T22:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,110.5
