Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
330914,Hartley Avenue,2024-01-22T22:00:00.000+00:00,transformer,,Temperature,C,31.1
330914,Hartley Avenue,2024-01-22T22:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.92
330914,Hartley Avenue,2024-01-22T22:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.79
330914,Hartley Avenue,2024-01-22T22:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.29
330914,Hartley Avenue,2024-01-22T22:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.62
330914,Hartley Avenue,2024-01-22T22:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.46
330914,Hartley Avenue,2024-01-22T22:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.54
330914,Hartley Avenue,2024-01-22T22:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.79
330914,Hartley Avenue,2024-01-22T22:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.8
330914,Hartley Avenue,2024-01-22T22:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.87
330914,Hartley Avenue,2024-01-22T22:00:00.000+00:00,busbar,,L3 Active Power,kW,26.85
330914,Hartley Avenue,2024-01-22T22:00:00.000+00:00,busbar,,L2 Active Power,kW,28.59
330914,Hartley Avenue,2024-01-22T22:00:00.000+00:00,busbar,,L1 Active Power,kW,37.61
330914,Hartley Avenue,2024-01-22T22:00:00.000+00:00,busbar,,N Current (RMS),A,63.1
330914,Hartley Avenue,2024-01-22T22:00:00.000+00:00,busbar,,L3 Current (RMS),A,114.6
330914,Hartley Avenue,2024-01-22T22:00:00.000+00:00,busbar,,L2 Current (RMS),A,119.1
330914,Hartley Avenue,2024-01-22T22:00:00.000+00:00,busbar,,L1 Current (RMS),A,157.4
330914,Hartley Avenue,2024-01-22T21:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.72
330914,Hartley Avenue,2024-01-22T21:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-2.12
330914,Hartley Avenue,2024-01-22T21:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.9
330914,Hartley Avenue,2024-01-22T21:50:00.000+00:00,feeder,0030,L3 Active Power,kW,5.42
330914,Hartley Avenue,2024-01-22T21:50:00.000+00:00,feeder,0030,L2 Active Power,kW,7.92
330914,Hartley Avenue,2024-01-22T21:50:00.000+00:00,feeder,0030,L1 Active Power,kW,8.39
330914,Hartley Avenue,2024-01-22T21:50:00.000+00:00,feeder,0030,N Current (RMS),A,21.7
330914,Hartley Avenue,2024-01-22T21:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,24.8
330914,Hartley Avenue,2024-01-22T21:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,34.5
330914,Hartley Avenue,2024-01-22T21:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,35.7
330914,Hartley Avenue,2024-01-22T21:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-3.1
330914,Hartley Avenue,2024-01-22T21:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.27
330914,Hartley Avenue,2024-01-22T21:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.36
330914,Hartley Avenue,2024-01-22T21:50:00.000+00:00,feeder,0020,L3 Active Power,kW,8.82
330914,Hartley Avenue,2024-01-22T21:50:00.000+00:00,feeder,0020,L2 Active Power,kW,9.92
330914,Hartley Avenue,2024-01-22T21:50:00.000+00:00,feeder,0020,L1 Active Power,kW,3.84
330914,Hartley Avenue,2024-01-22T21:50:00.000+00:00,feeder,0020,N Current (RMS),A,23.8
330914,Hartley Avenue,2024-01-22T21:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,39.5
330914,Hartley Avenue,2024-01-22T21:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,42.3
330914,Hartley Avenue,2024-01-22T21:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,19.5
330914,Hartley Avenue,2024-01-22T21:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.99
330914,Hartley Avenue,2024-01-22T21:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.77
330914,Hartley Avenue,2024-01-22T21:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.74
330914,Hartley Avenue,2024-01-22T21:50:00.000+00:00,feeder,0010,L3 Active Power,kW,10.02
330914,Hartley Avenue,2024-01-22T21:50:00.000+00:00,feeder,0010,L2 Active Power,kW,7.95
330914,Hartley Avenue,2024-01-22T21:50:00.000+00:00,feeder,0010,L1 Active Power,kW,25.32
330914,Hartley Avenue,2024-01-22T21:50:00.000+00:00,feeder,0010,N Current (RMS),A,62.5
330914,Hartley Avenue,2024-01-22T21:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,41.6
330914,Hartley Avenue,2024-01-22T21:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,33.2
330914,Hartley Avenue,2024-01-22T21:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,104.8
330914,Hartley Avenue,2024-01-22T21:50:00.000+00:00,transformer,,Temperature,C,31.1
330914,Hartley Avenue,2024-01-22T21:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.94
330914,Hartley Avenue,2024-01-22T21:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.27
330914,Hartley Avenue,2024-01-22T21:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.32
330914,Hartley Avenue,2024-01-22T21:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.28
330914,Hartley Avenue,2024-01-22T21:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.49
330914,Hartley Avenue,2024-01-22T21:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.72
330914,Hartley Avenue,2024-01-22T21:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.81
330914,Hartley Avenue,2024-01-22T21:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.15
330914,Hartley Avenue,2024-01-22T21:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
330914,Hartley Avenue,2024-01-22T21:50:00.000+00:00,busbar,,L3 Active Power,kW,24.26
330914,Hartley Avenue,2024-01-22T21:50:00.000+00:00,busbar,,L2 Active Power,kW,25.79
330914,Hartley Avenue,2024-01-22T21:50:00.000+00:00,busbar,,L1 Active Power,kW,37.54
330914,Hartley Avenue,2024-01-22T21:50:00.000+00:00,busbar,,N Current (RMS),A,67.8
330914,Hartley Avenue,2024-01-22T21:50:00.000+00:00,busbar,,L3 Current (RMS),A,104.3
330914,Hartley Avenue,2024-01-22T21:50:00.000+00:00,busbar,,L2 Current (RMS),A,108.7
330914,Hartley Avenue,2024-01-22T21:50:00.000+00:00,busbar,,L1 Current (RMS),A,157.2
330914,Hartley Avenue,2024-01-22T21:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.56
330914,Hartley Avenue,2024-01-22T21:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.82
330914,Hartley Avenue,2024-01-22T21:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.09
330914,Hartley Avenue,2024-01-22T21:40:00.000+00:00,feeder,0030,L3 Active Power,kW,6.04
330914,Hartley Avenue,2024-01-22T21:40:00.000+00:00,feeder,0030,L2 Active Power,kW,7.35
330914,Hartley Avenue,2024-01-22T21:40:00.000+00:00,feeder,0030,L1 Active Power,kW,9.24
330914,Hartley Avenue,2024-01-22T21:40:00.000+00:00,feeder,0030,N Current (RMS),A,22.1
330914,Hartley Avenue,2024-01-22T21:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,27.5
330914,Hartley Avenue,2024-01-22T21:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,32.2
330914,Hartley Avenue,2024-01-22T21:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,39.5
330914,Hartley Avenue,2024-01-22T21:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.77
330914,Hartley Avenue,2024-01-22T21:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.13
330914,Hartley Avenue,2024-01-22T21:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.43
330914,Hartley Avenue,2024-01-22T21:40:00.000+00:00,feeder,0020,L3 Active Power,kW,8.87
330914,Hartley Avenue,2024-01-22T21:40:00.000+00:00,feeder,0020,L2 Active Power,kW,11.62
330914,Hartley Avenue,2024-01-22T21:40:00.000+00:00,feeder,0020,L1 Active Power,kW,6.29
330914,Hartley Avenue,2024-01-22T21:40:00.000+00:00,feeder,0020,N Current (RMS),A,21.6
330914,Hartley Avenue,2024-01-22T21:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,39.3
330914,Hartley Avenue,2024-01-22T21:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,48.8
330914,Hartley Avenue,2024-01-22T21:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,28.8
330914,Hartley Avenue,2024-01-22T21:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.08
330914,Hartley Avenue,2024-01-22T21:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.62
330914,Hartley Avenue,2024-01-22T21:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.98
330914,Hartley Avenue,2024-01-22T21:40:00.000+00:00,feeder,0010,L3 Active Power,kW,9.35
330914,Hartley Avenue,2024-01-22T21:40:00.000+00:00,feeder,0010,L2 Active Power,kW,7.59
330914,Hartley Avenue,2024-01-22T21:40:00.000+00:00,feeder,0010,L1 Active Power,kW,20.92
330914,Hartley Avenue,2024-01-22T21:40:00.000+00:00,feeder,0010,N Current (RMS),A,49.6
330914,Hartley Avenue,2024-01-22T21:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,39.4
330914,Hartley Avenue,2024-01-22T21:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,31.7
330914,Hartley Avenue,2024-01-22T21:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,88.5
330914,Hartley Avenue,2024-01-22T21:40:00.000+00:00,transformer,,Temperature,C,31.1
330914,Hartley Avenue,2024-01-22T21:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.96
330914,Hartley Avenue,2024-01-22T21:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.94
330914,Hartley Avenue,2024-01-22T21:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.35
330914,Hartley Avenue,2024-01-22T21:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.05
330914,Hartley Avenue,2024-01-22T21:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.5
330914,Hartley Avenue,2024-01-22T21:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.59
330914,Hartley Avenue,2024-01-22T21:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.41
330914,Hartley Avenue,2024-01-22T21:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.57
330914,Hartley Avenue,2024-01-22T21:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.51
330914,Hartley Avenue,2024-01-22T21:40:00.000+00:00,busbar,,L3 Active Power,kW,24.26
330914,Hartley Avenue,2024-01-22T21:40:00.000+00:00,busbar,,L2 Active Power,kW,26.56
330914,Hartley Avenue,2024-01-22T21:40:00.000+00:00,busbar,,L1 Active Power,kW,36.45
330914,Hartley Avenue,2024-01-22T21:40:00.000+00:00,busbar,,N Current (RMS),A,64.9
330914,Hartley Avenue,2024-01-22T21:40:00.000+00:00,busbar,,L3 Current (RMS),A,104.4
330914,Hartley Avenue,2024-01-22T21:40:00.000+00:00,busbar,,L2 Current (RMS),A,111.6
330914,Hartley Avenue,2024-01-22T21:40:00.000+00:00,busbar,,L1 Current (RMS),A,153.7
330914,Hartley Avenue,2024-01-22T21:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.63
330914,Hartley Avenue,2024-01-22T21:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.68
330914,Hartley Avenue,2024-01-22T21:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.92
330914,Hartley Avenue,2024-01-22T21:30:00.000+00:00,feeder,0030,L3 Active Power,kW,6.84
330914,Hartley Avenue,2024-01-22T21:30:00.000+00:00,feeder,0030,L2 Active Power,kW,6.46
330914,Hartley Avenue,2024-01-22T21:30:00.000+00:00,feeder,0030,L1 Active Power,kW,9.57
330914,Hartley Avenue,2024-01-22T21:30:00.000+00:00,feeder,0030,N Current (RMS),A,20.6
330914,Hartley Avenue,2024-01-22T21:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,30.5
330914,Hartley Avenue,2024-01-22T21:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,28.7
330914,Hartley Avenue,2024-01-22T21:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,40.6
330914,Hartley Avenue,2024-01-22T21:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.59
330914,Hartley Avenue,2024-01-22T21:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.12
330914,Hartley Avenue,2024-01-22T21:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.34
330914,Hartley Avenue,2024-01-22T21:30:00.000+00:00,feeder,0020,L3 Active Power,kW,8.76
330914,Hartley Avenue,2024-01-22T21:30:00.000+00:00,feeder,0020,L2 Active Power,kW,10.54
330914,Hartley Avenue,2024-01-22T21:30:00.000+00:00,feeder,0020,L1 Active Power,kW,4.35
330914,Hartley Avenue,2024-01-22T21:30:00.000+00:00,feeder,0020,N Current (RMS),A,23.3
330914,Hartley Avenue,2024-01-22T21:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,38.9
330914,Hartley Avenue,2024-01-22T21:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,44.8
330914,Hartley Avenue,2024-01-22T21:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,21.9
330914,Hartley Avenue,2024-01-22T21:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.79
330914,Hartley Avenue,2024-01-22T21:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.68
330914,Hartley Avenue,2024-01-22T21:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.81
330914,Hartley Avenue,2024-01-22T21:30:00.000+00:00,feeder,0010,L3 Active Power,kW,9.34
330914,Hartley Avenue,2024-01-22T21:30:00.000+00:00,feeder,0010,L2 Active Power,kW,7.09
330914,Hartley Avenue,2024-01-22T21:30:00.000+00:00,feeder,0010,L1 Active Power,kW,18.85
330914,Hartley Avenue,2024-01-22T21:30:00.000+00:00,feeder,0010,N Current (RMS),A,44.5
330914,Hartley Avenue,2024-01-22T21:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,38.9
330914,Hartley Avenue,2024-01-22T21:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,29.6
330914,Hartley Avenue,2024-01-22T21:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,79.4
330914,Hartley Avenue,2024-01-22T21:30:00.000+00:00,transformer,,Temperature,C,31.2
330914,Hartley Avenue,2024-01-22T21:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.9
330914,Hartley Avenue,2024-01-22T21:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.55
330914,Hartley Avenue,2024-01-22T21:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.28
330914,Hartley Avenue,2024-01-22T21:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.82
330914,Hartley Avenue,2024-01-22T21:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.42
330914,Hartley Avenue,2024-01-22T21:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.4
330914,Hartley Avenue,2024-01-22T21:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.01
330914,Hartley Avenue,2024-01-22T21:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.47
330914,Hartley Avenue,2024-01-22T21:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.07
330914,Hartley Avenue,2024-01-22T21:30:00.000+00:00,busbar,,L3 Active Power,kW,24.94
330914,Hartley Avenue,2024-01-22T21:30:00.000+00:00,busbar,,L2 Active Power,kW,24.09
330914,Hartley Avenue,2024-01-22T21:30:00.000+00:00,busbar,,L1 Active Power,kW,32.78
330914,Hartley Avenue,2024-01-22T21:30:00.000+00:00,busbar,,N Current (RMS),A,58.9
330914,Hartley Avenue,2024-01-22T21:30:00.000+00:00,busbar,,L3 Current (RMS),A,106.8
330914,Hartley Avenue,2024-01-22T21:30:00.000+00:00,busbar,,L2 Current (RMS),A,102.1
330914,Hartley Avenue,2024-01-22T21:30:00.000+00:00,busbar,,L1 Current (RMS),A,139.1
330914,Hartley Avenue,2024-01-22T21:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.45
330914,Hartley Avenue,2024-01-22T21:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.56
330914,Hartley Avenue,2024-01-22T21:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.71
330914,Hartley Avenue,2024-01-22T21:20:00.000+00:00,feeder,0030,L3 Active Power,kW,6.91
330914,Hartley Avenue,2024-01-22T21:20:00.000+00:00,feeder,0030,L2 Active Power,kW,6.55
330914,Hartley Avenue,2024-01-22T21:20:00.000+00:00,feeder,0030,L1 Active Power,kW,11.69
330914,Hartley Avenue,2024-01-22T21:20:00.000+00:00,feeder,0030,N Current (RMS),A,26.6
330914,Hartley Avenue,2024-01-22T21:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,33.4
330914,Hartley Avenue,2024-01-22T21:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,28.8
330914,Hartley Avenue,2024-01-22T21:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,48.5
330914,Hartley Avenue,2024-01-22T21:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.66
330914,Hartley Avenue,2024-01-22T21:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.3
330914,Hartley Avenue,2024-01-22T21:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.35
330914,Hartley Avenue,2024-01-22T21:20:00.000+00:00,feeder,0020,L3 Active Power,kW,10.62
330914,Hartley Avenue,2024-01-22T21:20:00.000+00:00,feeder,0020,L2 Active Power,kW,13.67
330914,Hartley Avenue,2024-01-22T21:20:00.000+00:00,feeder,0020,L1 Active Power,kW,3.09
330914,Hartley Avenue,2024-01-22T21:20:00.000+00:00,feeder,0020,N Current (RMS),A,35.1
330914,Hartley Avenue,2024-01-22T21:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,45.9
330914,Hartley Avenue,2024-01-22T21:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,57.3
330914,Hartley Avenue,2024-01-22T21:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,17.0
330914,Hartley Avenue,2024-01-22T21:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.79
330914,Hartley Avenue,2024-01-22T21:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.12
330914,Hartley Avenue,2024-01-22T21:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.41
330914,Hartley Avenue,2024-01-22T21:20:00.000+00:00,feeder,0010,L3 Active Power,kW,7.24
330914,Hartley Avenue,2024-01-22T21:20:00.000+00:00,feeder,0010,L2 Active Power,kW,7.26
330914,Hartley Avenue,2024-01-22T21:20:00.000+00:00,feeder,0010,L1 Active Power,kW,16.69
330914,Hartley Avenue,2024-01-22T21:20:00.000+00:00,feeder,0010,N Current (RMS),A,39.9
330914,Hartley Avenue,2024-01-22T21:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,31.4
330914,Hartley Avenue,2024-01-22T21:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,30.4
330914,Hartley Avenue,2024-01-22T21:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,70.2
330914,Hartley Avenue,2024-01-22T21:20:00.000+00:00,transformer,,Temperature,C,31.2
330914,Hartley Avenue,2024-01-22T21:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.8
330914,Hartley Avenue,2024-01-22T21:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.43
330914,Hartley Avenue,2024-01-22T21:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.25
330914,Hartley Avenue,2024-01-22T21:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.78
330914,Hartley Avenue,2024-01-22T21:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.42
330914,Hartley Avenue,2024-01-22T21:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.34
330914,Hartley Avenue,2024-01-22T21:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.91
330914,Hartley Avenue,2024-01-22T21:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.98
330914,Hartley Avenue,2024-01-22T21:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.48
330914,Hartley Avenue,2024-01-22T21:20:00.000+00:00,busbar,,L3 Active Power,kW,24.78
330914,Hartley Avenue,2024-01-22T21:20:00.000+00:00,busbar,,L2 Active Power,kW,27.49
330914,Hartley Avenue,2024-01-22T21:20:00.000+00:00,busbar,,L1 Active Power,kW,31.46
330914,Hartley Avenue,2024-01-22T21:20:00.000+00:00,busbar,,N Current (RMS),A,53.9
330914,Hartley Avenue,2024-01-22T21:20:00.000+00:00,busbar,,L3 Current (RMS),A,106.3
330914,Hartley Avenue,2024-01-22T21:20:00.000+00:00,busbar,,L2 Current (RMS),A,114.9
330914,Hartley Avenue,2024-01-22T21:20:00.000+00:00,busbar,,L1 Current (RMS),A,132.9
330914,Hartley Avenue,2024-01-22T21:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.1
330914,Hartley Avenue,2024-01-22T21:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.69
330914,Hartley Avenue,2024-01-22T21:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.99
330914,Hartley Avenue,2024-01-22T21:10:00.000+00:00,feeder,0030,L3 Active Power,kW,14.99
330914,Hartley Avenue,2024-01-22T21:10:00.000+00:00,feeder,0030,L2 Active Power,kW,7.2
330914,Hartley Avenue,2024-01-22T21:10:00.000+00:00,feeder,0030,L1 Active Power,kW,9.1
330914,Hartley Avenue,2024-01-22T21:10:00.000+00:00,feeder,0030,N Current (RMS),A,30.6
330914,Hartley Avenue,2024-01-22T21:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,62.0
330914,Hartley Avenue,2024-01-22T21:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,31.1
330914,Hartley Avenue,2024-01-22T21:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,38.7
330914,Hartley Avenue,2024-01-22T21:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.79
330914,Hartley Avenue,2024-01-22T21:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.55
330914,Hartley Avenue,2024-01-22T21:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.37
330914,Hartley Avenue,2024-01-22T21:10:00.000+00:00,feeder,0020,L3 Active Power,kW,10.85
330914,Hartley Avenue,2024-01-22T21:10:00.000+00:00,feeder,0020,L2 Active Power,kW,15.17
330914,Hartley Avenue,2024-01-22T21:10:00.000+00:00,feeder,0020,L1 Active Power,kW,3.05
330914,Hartley Avenue,2024-01-22T21:10:00.000+00:00,feeder,0020,N Current (RMS),A,38.6
330914,Hartley Avenue,2024-01-22T21:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,46.8
330914,Hartley Avenue,2024-01-22T21:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,62.8
330914,Hartley Avenue,2024-01-22T21:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,17.0
330914,Hartley Avenue,2024-01-22T21:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.57
330914,Hartley Avenue,2024-01-22T21:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.23
330914,Hartley Avenue,2024-01-22T21:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.81
330914,Hartley Avenue,2024-01-22T21:10:00.000+00:00,feeder,0010,L3 Active Power,kW,8.07
330914,Hartley Avenue,2024-01-22T21:10:00.000+00:00,feeder,0010,L2 Active Power,kW,7.31
330914,Hartley Avenue,2024-01-22T21:10:00.000+00:00,feeder,0010,L1 Active Power,kW,14.78
330914,Hartley Avenue,2024-01-22T21:10:00.000+00:00,feeder,0010,N Current (RMS),A,34.6
330914,Hartley Avenue,2024-01-22T21:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,33.5
330914,Hartley Avenue,2024-01-22T21:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,30.7
330914,Hartley Avenue,2024-01-22T21:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,62.9
330914,Hartley Avenue,2024-01-22T21:10:00.000+00:00,transformer,,Temperature,C,31.3
330914,Hartley Avenue,2024-01-22T21:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.77
330914,Hartley Avenue,2024-01-22T21:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.03
330914,Hartley Avenue,2024-01-22T21:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.19
330914,Hartley Avenue,2024-01-22T21:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.51
330914,Hartley Avenue,2024-01-22T21:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.46
330914,Hartley Avenue,2024-01-22T21:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.25
330914,Hartley Avenue,2024-01-22T21:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.46
330914,Hartley Avenue,2024-01-22T21:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.47
330914,Hartley Avenue,2024-01-22T21:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.18
330914,Hartley Avenue,2024-01-22T21:10:00.000+00:00,busbar,,L3 Active Power,kW,33.91
330914,Hartley Avenue,2024-01-22T21:10:00.000+00:00,busbar,,L2 Active Power,kW,29.68
330914,Hartley Avenue,2024-01-22T21:10:00.000+00:00,busbar,,L1 Active Power,kW,26.94
330914,Hartley Avenue,2024-01-22T21:10:00.000+00:00,busbar,,N Current (RMS),A,53.3
330914,Hartley Avenue,2024-01-22T21:10:00.000+00:00,busbar,,L3 Current (RMS),A,140.8
330914,Hartley Avenue,2024-01-22T21:10:00.000+00:00,busbar,,L2 Current (RMS),A,123.5
330914,Hartley Avenue,2024-01-22T21:10:00.000+00:00,busbar,,L1 Current (RMS),A,115.9
330914,Hartley Avenue,2024-01-22T21:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.43
330914,Hartley Avenue,2024-01-22T21:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.75
330914,Hartley Avenue,2024-01-22T21:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.79
330914,Hartley Avenue,2024-01-22T21:00:00.000+00:00,feeder,0030,L3 Active Power,kW,10.0
330914,Hartley Avenue,2024-01-22T21:00:00.000+00:00,feeder,0030,L2 Active Power,kW,9.97
330914,Hartley Avenue,2024-01-22T21:00:00.000+00:00,feeder,0030,L1 Active Power,kW,11.99
330914,Hartley Avenue,2024-01-22T21:00:00.000+00:00,feeder,0030,N Current (RMS),A,27.5
330914,Hartley Avenue,2024-01-22T21:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,46.0
330914,Hartley Avenue,2024-01-22T21:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,43.2
330914,Hartley Avenue,2024-01-22T21:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,51.2
330914,Hartley Avenue,2024-01-22T21:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-3.04
330914,Hartley Avenue,2024-01-22T21:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.85
330914,Hartley Avenue,2024-01-22T21:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.6
330914,Hartley Avenue,2024-01-22T21:00:00.000+00:00,feeder,0020,L3 Active Power,kW,11.75
330914,Hartley Avenue,2024-01-22T21:00:00.000+00:00,feeder,0020,L2 Active Power,kW,12.72
330914,Hartley Avenue,2024-01-22T21:00:00.000+00:00,feeder,0020,L1 Active Power,kW,2.97
330914,Hartley Avenue,2024-01-22T21:00:00.000+00:00,feeder,0020,N Current (RMS),A,34.3
330914,Hartley Avenue,2024-01-22T21:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,50.7
330914,Hartley Avenue,2024-01-22T21:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,53.1
330914,Hartley Avenue,2024-01-22T21:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,17.3
330914,Hartley Avenue,2024-01-22T21:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.86
330914,Hartley Avenue,2024-01-22T21:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.53
330914,Hartley Avenue,2024-01-22T21:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.78
330914,Hartley Avenue,2024-01-22T21:00:00.000+00:00,feeder,0010,L3 Active Power,kW,8.57
330914,Hartley Avenue,2024-01-22T21:00:00.000+00:00,feeder,0010,L2 Active Power,kW,6.56
330914,Hartley Avenue,2024-01-22T21:00:00.000+00:00,feeder,0010,L1 Active Power,kW,15.47
330914,Hartley Avenue,2024-01-22T21:00:00.000+00:00,feeder,0010,N Current (RMS),A,38.8
330914,Hartley Avenue,2024-01-22T21:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,36.6
330914,Hartley Avenue,2024-01-22T21:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,27.7
330914,Hartley Avenue,2024-01-22T21:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,65.4
330914,Hartley Avenue,2024-01-22T21:00:00.000+00:00,transformer,,Temperature,C,31.3
330914,Hartley Avenue,2024-01-22T21:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.75
330914,Hartley Avenue,2024-01-22T21:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.47
330914,Hartley Avenue,2024-01-22T21:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.18
330914,Hartley Avenue,2024-01-22T21:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.68
330914,Hartley Avenue,2024-01-22T21:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.45
330914,Hartley Avenue,2024-01-22T21:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.45
330914,Hartley Avenue,2024-01-22T21:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.33
330914,Hartley Avenue,2024-01-22T21:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.14
330914,Hartley Avenue,2024-01-22T21:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.18
330914,Hartley Avenue,2024-01-22T21:00:00.000+00:00,busbar,,L3 Active Power,kW,30.32
330914,Hartley Avenue,2024-01-22T21:00:00.000+00:00,busbar,,L2 Active Power,kW,29.25
330914,Hartley Avenue,2024-01-22T21:00:00.000+00:00,busbar,,L1 Active Power,kW,30.43
330914,Hartley Avenue,2024-01-22T21:00:00.000+00:00,busbar,,N Current (RMS),A,57.7
330914,Hartley Avenue,2024-01-22T21:00:00.000+00:00,busbar,,L3 Current (RMS),A,128.8
330914,Hartley Avenue,2024-01-22T21:00:00.000+00:00,busbar,,L2 Current (RMS),A,122.6
330914,Hartley Avenue,2024-01-22T21:00:00.000+00:00,busbar,,L1 Current (RMS),A,130.5
330914,Hartley Avenue,2024-01-22T20:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.34
330914,Hartley Avenue,2024-01-22T20:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.75
330914,Hartley Avenue,2024-01-22T20:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.43
330914,Hartley Avenue,2024-01-22T20:50:00.000+00:00,feeder,0030,L3 Active Power,kW,7.9
330914,Hartley Avenue,2024-01-22T20:50:00.000+00:00,feeder,0030,L2 Active Power,kW,9.79
330914,Hartley Avenue,2024-01-22T20:50:00.000+00:00,feeder,0030,L1 Active Power,kW,8.23
330914,Hartley Avenue,2024-01-22T20:50:00.000+00:00,feeder,0030,N Current (RMS),A,20.5
330914,Hartley Avenue,2024-01-22T20:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,33.9
330914,Hartley Avenue,2024-01-22T20:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,41.5
330914,Hartley Avenue,2024-01-22T20:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,35.0
330914,Hartley Avenue,2024-01-22T20:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-3.02
330914,Hartley Avenue,2024-01-22T20:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.66
330914,Hartley Avenue,2024-01-22T20:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.57
330914,Hartley Avenue,2024-01-22T20:50:00.000+00:00,feeder,0020,L3 Active Power,kW,9.37
330914,Hartley Avenue,2024-01-22T20:50:00.000+00:00,feeder,0020,L2 Active Power,kW,11.09
330914,Hartley Avenue,2024-01-22T20:50:00.000+00:00,feeder,0020,L1 Active Power,kW,3.37
330914,Hartley Avenue,2024-01-22T20:50:00.000+00:00,feeder,0020,N Current (RMS),A,28.3
330914,Hartley Avenue,2024-01-22T20:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,41.2
330914,Hartley Avenue,2024-01-22T20:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,47.4
330914,Hartley Avenue,2024-01-22T20:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,18.4
330914,Hartley Avenue,2024-01-22T20:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.13
330914,Hartley Avenue,2024-01-22T20:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.35
330914,Hartley Avenue,2024-01-22T20:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.82
330914,Hartley Avenue,2024-01-22T20:50:00.000+00:00,feeder,0010,L3 Active Power,kW,6.79
330914,Hartley Avenue,2024-01-22T20:50:00.000+00:00,feeder,0010,L2 Active Power,kW,7.24
330914,Hartley Avenue,2024-01-22T20:50:00.000+00:00,feeder,0010,L1 Active Power,kW,15.41
330914,Hartley Avenue,2024-01-22T20:50:00.000+00:00,feeder,0010,N Current (RMS),A,36.5
330914,Hartley Avenue,2024-01-22T20:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,29.7
330914,Hartley Avenue,2024-01-22T20:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,30.5
330914,Hartley Avenue,2024-01-22T20:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,65.1
330914,Hartley Avenue,2024-01-22T20:50:00.000+00:00,transformer,,Temperature,C,31.3
330914,Hartley Avenue,2024-01-22T20:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.77
330914,Hartley Avenue,2024-01-22T20:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.57
330914,Hartley Avenue,2024-01-22T20:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.19
330914,Hartley Avenue,2024-01-22T20:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.45
330914,Hartley Avenue,2024-01-22T20:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.4
330914,Hartley Avenue,2024-01-22T20:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.41
330914,Hartley Avenue,2024-01-22T20:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.49
330914,Hartley Avenue,2024-01-22T20:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.77
330914,Hartley Avenue,2024-01-22T20:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.83
330914,Hartley Avenue,2024-01-22T20:50:00.000+00:00,busbar,,L3 Active Power,kW,24.06
330914,Hartley Avenue,2024-01-22T20:50:00.000+00:00,busbar,,L2 Active Power,kW,28.12
330914,Hartley Avenue,2024-01-22T20:50:00.000+00:00,busbar,,L1 Active Power,kW,27.01
330914,Hartley Avenue,2024-01-22T20:50:00.000+00:00,busbar,,N Current (RMS),A,52.3
330914,Hartley Avenue,2024-01-22T20:50:00.000+00:00,busbar,,L3 Current (RMS),A,103.3
330914,Hartley Avenue,2024-01-22T20:50:00.000+00:00,busbar,,L2 Current (RMS),A,118.3
330914,Hartley Avenue,2024-01-22T20:50:00.000+00:00,busbar,,L1 Current (RMS),A,116.5
330914,Hartley Avenue,2024-01-22T20:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.61
330914,Hartley Avenue,2024-01-22T20:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.81
330914,Hartley Avenue,2024-01-22T20:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.46
330914,Hartley Avenue,2024-01-22T20:40:00.000+00:00,feeder,0030,L3 Active Power,kW,10.18
330914,Hartley Avenue,2024-01-22T20:40:00.000+00:00,feeder,0030,L2 Active Power,kW,8.59
330914,Hartley Avenue,2024-01-22T20:40:00.000+00:00,feeder,0030,L1 Active Power,kW,15.26
330914,Hartley Avenue,2024-01-22T20:40:00.000+00:00,feeder,0030,N Current (RMS),A,32.5
330914,Hartley Avenue,2024-01-22T20:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,43.4
330914,Hartley Avenue,2024-01-22T20:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,37.3
330914,Hartley Avenue,2024-01-22T20:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,65.6
330914,Hartley Avenue,2024-01-22T20:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-3.1
330914,Hartley Avenue,2024-01-22T20:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.47
330914,Hartley Avenue,2024-01-22T20:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.42
330914,Hartley Avenue,2024-01-22T20:40:00.000+00:00,feeder,0020,L3 Active Power,kW,6.71
330914,Hartley Avenue,2024-01-22T20:40:00.000+00:00,feeder,0020,L2 Active Power,kW,14.59
330914,Hartley Avenue,2024-01-22T20:40:00.000+00:00,feeder,0020,L1 Active Power,kW,3.43
330914,Hartley Avenue,2024-01-22T20:40:00.000+00:00,feeder,0020,N Current (RMS),A,37.7
330914,Hartley Avenue,2024-01-22T20:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,31.7
330914,Hartley Avenue,2024-01-22T20:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,61.3
330914,Hartley Avenue,2024-01-22T20:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,18.1
330914,Hartley Avenue,2024-01-22T20:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.07
330914,Hartley Avenue,2024-01-22T20:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.53
330914,Hartley Avenue,2024-01-22T20:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.66
330914,Hartley Avenue,2024-01-22T20:40:00.000+00:00,feeder,0010,L3 Active Power,kW,12.62
330914,Hartley Avenue,2024-01-22T20:40:00.000+00:00,feeder,0010,L2 Active Power,kW,7.58
330914,Hartley Avenue,2024-01-22T20:40:00.000+00:00,feeder,0010,L1 Active Power,kW,15.25
330914,Hartley Avenue,2024-01-22T20:40:00.000+00:00,feeder,0010,N Current (RMS),A,33.4
330914,Hartley Avenue,2024-01-22T20:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,52.6
330914,Hartley Avenue,2024-01-22T20:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,32.5
330914,Hartley Avenue,2024-01-22T20:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,64.9
330914,Hartley Avenue,2024-01-22T20:40:00.000+00:00,transformer,,Temperature,C,31.2
330914,Hartley Avenue,2024-01-22T20:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.74
330914,Hartley Avenue,2024-01-22T20:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.58
330914,Hartley Avenue,2024-01-22T20:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.17
330914,Hartley Avenue,2024-01-22T20:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.77
330914,Hartley Avenue,2024-01-22T20:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.37
330914,Hartley Avenue,2024-01-22T20:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.38
330914,Hartley Avenue,2024-01-22T20:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.79
330914,Hartley Avenue,2024-01-22T20:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.81
330914,Hartley Avenue,2024-01-22T20:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.54
330914,Hartley Avenue,2024-01-22T20:40:00.000+00:00,busbar,,L3 Active Power,kW,29.5
330914,Hartley Avenue,2024-01-22T20:40:00.000+00:00,busbar,,L2 Active Power,kW,30.76
330914,Hartley Avenue,2024-01-22T20:40:00.000+00:00,busbar,,L1 Active Power,kW,33.94
330914,Hartley Avenue,2024-01-22T20:40:00.000+00:00,busbar,,N Current (RMS),A,54.1
330914,Hartley Avenue,2024-01-22T20:40:00.000+00:00,busbar,,L3 Current (RMS),A,124.7
330914,Hartley Avenue,2024-01-22T20:40:00.000+00:00,busbar,,L2 Current (RMS),A,128.8
330914,Hartley Avenue,2024-01-22T20:40:00.000+00:00,busbar,,L1 Current (RMS),A,143.5
330914,Hartley Avenue,2024-01-22T20:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.43
330914,Hartley Avenue,2024-01-22T20:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.72
330914,Hartley Avenue,2024-01-22T20:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.3
330914,Hartley Avenue,2024-01-22T20:30:00.000+00:00,feeder,0030,L3 Active Power,kW,9.88
330914,Hartley Avenue,2024-01-22T20:30:00.000+00:00,feeder,0030,L2 Active Power,kW,9.74
330914,Hartley Avenue,2024-01-22T20:30:00.000+00:00,feeder,0030,L1 Active Power,kW,11.48
330914,Hartley Avenue,2024-01-22T20:30:00.000+00:00,feeder,0030,N Current (RMS),A,20.4
330914,Hartley Avenue,2024-01-22T20:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,41.8
330914,Hartley Avenue,2024-01-22T20:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,41.2
330914,Hartley Avenue,2024-01-22T20:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,47.9
330914,Hartley Avenue,2024-01-22T20:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.79
330914,Hartley Avenue,2024-01-22T20:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.59
330914,Hartley Avenue,2024-01-22T20:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.33
330914,Hartley Avenue,2024-01-22T20:30:00.000+00:00,feeder,0020,L3 Active Power,kW,9.24
330914,Hartley Avenue,2024-01-22T20:30:00.000+00:00,feeder,0020,L2 Active Power,kW,18.55
330914,Hartley Avenue,2024-01-22T20:30:00.000+00:00,feeder,0020,L1 Active Power,kW,5.01
330914,Hartley Avenue,2024-01-22T20:30:00.000+00:00,feeder,0020,N Current (RMS),A,44.5
330914,Hartley Avenue,2024-01-22T20:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,40.6
330914,Hartley Avenue,2024-01-22T20:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,76.8
330914,Hartley Avenue,2024-01-22T20:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,23.8
330914,Hartley Avenue,2024-01-22T20:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.29
330914,Hartley Avenue,2024-01-22T20:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.39
330914,Hartley Avenue,2024-01-22T20:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.58
330914,Hartley Avenue,2024-01-22T20:30:00.000+00:00,feeder,0010,L3 Active Power,kW,11.96
330914,Hartley Avenue,2024-01-22T20:30:00.000+00:00,feeder,0010,L2 Active Power,kW,8.4
330914,Hartley Avenue,2024-01-22T20:30:00.000+00:00,feeder,0010,L1 Active Power,kW,16.25
330914,Hartley Avenue,2024-01-22T20:30:00.000+00:00,feeder,0010,N Current (RMS),A,32.9
330914,Hartley Avenue,2024-01-22T20:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,50.0
330914,Hartley Avenue,2024-01-22T20:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,35.2
330914,Hartley Avenue,2024-01-22T20:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,68.6
330914,Hartley Avenue,2024-01-22T20:30:00.000+00:00,transformer,,Temperature,C,31.2
330914,Hartley Avenue,2024-01-22T20:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.75
330914,Hartley Avenue,2024-01-22T20:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.29
330914,Hartley Avenue,2024-01-22T20:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.11
330914,Hartley Avenue,2024-01-22T20:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.42
330914,Hartley Avenue,2024-01-22T20:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.37
330914,Hartley Avenue,2024-01-22T20:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.87
330914,Hartley Avenue,2024-01-22T20:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.5
330914,Hartley Avenue,2024-01-22T20:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.71
330914,Hartley Avenue,2024-01-22T20:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.22
330914,Hartley Avenue,2024-01-22T20:30:00.000+00:00,busbar,,L3 Active Power,kW,31.07
330914,Hartley Avenue,2024-01-22T20:30:00.000+00:00,busbar,,L2 Active Power,kW,36.7
330914,Hartley Avenue,2024-01-22T20:30:00.000+00:00,busbar,,L1 Active Power,kW,32.74
330914,Hartley Avenue,2024-01-22T20:30:00.000+00:00,busbar,,N Current (RMS),A,54.7
330914,Hartley Avenue,2024-01-22T20:30:00.000+00:00,busbar,,L3 Current (RMS),A,130.4
330914,Hartley Avenue,2024-01-22T20:30:00.000+00:00,busbar,,L2 Current (RMS),A,151.7
330914,Hartley Avenue,2024-01-22T20:30:00.000+00:00,busbar,,L1 Current (RMS),A,138.1
330914,Hartley Avenue,2024-01-22T20:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.58
330914,Hartley Avenue,2024-01-22T20:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.56
330914,Hartley Avenue,2024-01-22T20:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.22
330914,Hartley Avenue,2024-01-22T20:20:00.000+00:00,feeder,0030,L3 Active Power,kW,9.17
330914,Hartley Avenue,2024-01-22T20:20:00.000+00:00,feeder,0030,L2 Active Power,kW,12.05
330914,Hartley Avenue,2024-01-22T20:20:00.000+00:00,feeder,0030,L1 Active Power,kW,10.44
330914,Hartley Avenue,2024-01-22T20:20:00.000+00:00,feeder,0030,N Current (RMS),A,27.8
330914,Hartley Avenue,2024-01-22T20:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,39.4
330914,Hartley Avenue,2024-01-22T20:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,53.5
330914,Hartley Avenue,2024-01-22T20:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,43.7
330914,Hartley Avenue,2024-01-22T20:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.87
330914,Hartley Avenue,2024-01-22T20:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.41
330914,Hartley Avenue,2024-01-22T20:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.49
330914,Hartley Avenue,2024-01-22T20:20:00.000+00:00,feeder,0020,L3 Active Power,kW,7.95
330914,Hartley Avenue,2024-01-22T20:20:00.000+00:00,feeder,0020,L2 Active Power,kW,12.74
330914,Hartley Avenue,2024-01-22T20:20:00.000+00:00,feeder,0020,L1 Active Power,kW,5.73
330914,Hartley Avenue,2024-01-22T20:20:00.000+00:00,feeder,0020,N Current (RMS),A,26.4
330914,Hartley Avenue,2024-01-22T20:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,35.5
330914,Hartley Avenue,2024-01-22T20:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,53.2
330914,Hartley Avenue,2024-01-22T20:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,26.9
330914,Hartley Avenue,2024-01-22T20:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.09
330914,Hartley Avenue,2024-01-22T20:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.33
330914,Hartley Avenue,2024-01-22T20:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.19
330914,Hartley Avenue,2024-01-22T20:20:00.000+00:00,feeder,0010,L3 Active Power,kW,12.71
330914,Hartley Avenue,2024-01-22T20:20:00.000+00:00,feeder,0010,L2 Active Power,kW,9.04
330914,Hartley Avenue,2024-01-22T20:20:00.000+00:00,feeder,0010,L1 Active Power,kW,15.88
330914,Hartley Avenue,2024-01-22T20:20:00.000+00:00,feeder,0010,N Current (RMS),A,30.2
330914,Hartley Avenue,2024-01-22T20:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,52.6
330914,Hartley Avenue,2024-01-22T20:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,37.8
330914,Hartley Avenue,2024-01-22T20:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,67.1
330914,Hartley Avenue,2024-01-22T20:20:00.000+00:00,transformer,,Temperature,C,31.2
330914,Hartley Avenue,2024-01-22T20:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.79
330914,Hartley Avenue,2024-01-22T20:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.64
330914,Hartley Avenue,2024-01-22T20:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.09
330914,Hartley Avenue,2024-01-22T20:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.06
330914,Hartley Avenue,2024-01-22T20:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.38
330914,Hartley Avenue,2024-01-22T20:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.54
330914,Hartley Avenue,2024-01-22T20:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.54
330914,Hartley Avenue,2024-01-22T20:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.3
330914,Hartley Avenue,2024-01-22T20:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.9
330914,Hartley Avenue,2024-01-22T20:20:00.000+00:00,busbar,,L3 Active Power,kW,29.83
330914,Hartley Avenue,2024-01-22T20:20:00.000+00:00,busbar,,L2 Active Power,kW,33.83
330914,Hartley Avenue,2024-01-22T20:20:00.000+00:00,busbar,,L1 Active Power,kW,32.06
330914,Hartley Avenue,2024-01-22T20:20:00.000+00:00,busbar,,N Current (RMS),A,54.0
330914,Hartley Avenue,2024-01-22T20:20:00.000+00:00,busbar,,L3 Current (RMS),A,125.9
330914,Hartley Avenue,2024-01-22T20:20:00.000+00:00,busbar,,L2 Current (RMS),A,140.5
330914,Hartley Avenue,2024-01-22T20:20:00.000+00:00,busbar,,L1 Current (RMS),A,135.3
330914,Hartley Avenue,2024-01-22T20:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.49
330914,Hartley Avenue,2024-01-22T20:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.43
330914,Hartley Avenue,2024-01-22T20:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.39
330914,Hartley Avenue,2024-01-22T20:10:00.000+00:00,feeder,0030,L3 Active Power,kW,11.4
330914,Hartley Avenue,2024-01-22T20:10:00.000+00:00,feeder,0030,L2 Active Power,kW,10.71
330914,Hartley Avenue,2024-01-22T20:10:00.000+00:00,feeder,0030,L1 Active Power,kW,8.85
330914,Hartley Avenue,2024-01-22T20:10:00.000+00:00,feeder,0030,N Current (RMS),A,20.5
330914,Hartley Avenue,2024-01-22T20:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,47.9
330914,Hartley Avenue,2024-01-22T20:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,44.7
330914,Hartley Avenue,2024-01-22T20:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,36.8
330914,Hartley Avenue,2024-01-22T20:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.94
330914,Hartley Avenue,2024-01-22T20:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.3
330914,Hartley Avenue,2024-01-22T20:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.62
330914,Hartley Avenue,2024-01-22T20:10:00.000+00:00,feeder,0020,L3 Active Power,kW,6.77
330914,Hartley Avenue,2024-01-22T20:10:00.000+00:00,feeder,0020,L2 Active Power,kW,14.02
330914,Hartley Avenue,2024-01-22T20:10:00.000+00:00,feeder,0020,L1 Active Power,kW,4.18
330914,Hartley Avenue,2024-01-22T20:10:00.000+00:00,feeder,0020,N Current (RMS),A,32.8
330914,Hartley Avenue,2024-01-22T20:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,31.5
330914,Hartley Avenue,2024-01-22T20:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,58.0
330914,Hartley Avenue,2024-01-22T20:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,21.9
330914,Hartley Avenue,2024-01-22T20:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.97
330914,Hartley Avenue,2024-01-22T20:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.1
330914,Hartley Avenue,2024-01-22T20:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.83
330914,Hartley Avenue,2024-01-22T20:10:00.000+00:00,feeder,0010,L3 Active Power,kW,14.17
330914,Hartley Avenue,2024-01-22T20:10:00.000+00:00,feeder,0010,L2 Active Power,kW,8.39
330914,Hartley Avenue,2024-01-22T20:10:00.000+00:00,feeder,0010,L1 Active Power,kW,18.61
330914,Hartley Avenue,2024-01-22T20:10:00.000+00:00,feeder,0010,N Current (RMS),A,38.5
330914,Hartley Avenue,2024-01-22T20:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,59.0
330914,Hartley Avenue,2024-01-22T20:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,36.0
330914,Hartley Avenue,2024-01-22T20:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,77.8
330914,Hartley Avenue,2024-01-22T20:10:00.000+00:00,transformer,,Temperature,C,31.1
330914,Hartley Avenue,2024-01-22T20:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.74
330914,Hartley Avenue,2024-01-22T20:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.75
330914,Hartley Avenue,2024-01-22T20:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.08
330914,Hartley Avenue,2024-01-22T20:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.04
330914,Hartley Avenue,2024-01-22T20:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.36
330914,Hartley Avenue,2024-01-22T20:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.86
330914,Hartley Avenue,2024-01-22T20:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.39
330914,Hartley Avenue,2024-01-22T20:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.83
330914,Hartley Avenue,2024-01-22T20:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.83
330914,Hartley Avenue,2024-01-22T20:10:00.000+00:00,busbar,,L3 Active Power,kW,32.35
330914,Hartley Avenue,2024-01-22T20:10:00.000+00:00,busbar,,L2 Active Power,kW,33.13
330914,Hartley Avenue,2024-01-22T20:10:00.000+00:00,busbar,,L1 Active Power,kW,31.63
330914,Hartley Avenue,2024-01-22T20:10:00.000+00:00,busbar,,N Current (RMS),A,49.2
330914,Hartley Avenue,2024-01-22T20:10:00.000+00:00,busbar,,L3 Current (RMS),A,136.1
330914,Hartley Avenue,2024-01-22T20:10:00.000+00:00,busbar,,L2 Current (RMS),A,137.0
330914,Hartley Avenue,2024-01-22T20:10:00.000+00:00,busbar,,L1 Current (RMS),A,133.6
330914,Hartley Avenue,2024-01-22T20:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.3
330914,Hartley Avenue,2024-01-22T20:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.93
330914,Hartley Avenue,2024-01-22T20:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.99
330914,Hartley Avenue,2024-01-22T20:00:00.000+00:00,feeder,0030,L3 Active Power,kW,12.55
330914,Hartley Avenue,2024-01-22T20:00:00.000+00:00,feeder,0030,L2 Active Power,kW,15.36
330914,Hartley Avenue,2024-01-22T20:00:00.000+00:00,feeder,0030,L1 Active Power,kW,9.36
330914,Hartley Avenue,2024-01-22T20:00:00.000+00:00,feeder,0030,N Current (RMS),A,31.8
330914,Hartley Avenue,2024-01-22T20:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,52.7
330914,Hartley Avenue,2024-01-22T20:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,65.8
330914,Hartley Avenue,2024-01-22T20:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,39.7
330914,Hartley Avenue,2024-01-22T20:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-3.13
330914,Hartley Avenue,2024-01-22T20:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.47
