Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
330914,Hartley Avenue,2024-01-22T20:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.44
330914,Hartley Avenue,2024-01-22T20:00:00.000+00:00,feeder,0020,L3 Active Power,kW,6.56
330914,Hartley Avenue,2024-01-22T20:00:00.000+00:00,feeder,0020,L2 Active Power,kW,14.4
330914,Hartley Avenue,2024-01-22T20:00:00.000+00:00,feeder,0020,L1 Active Power,kW,6.17
330914,Hartley Avenue,2024-01-22T20:00:00.000+00:00,feeder,0020,N Current (RMS),A,30.7
330914,Hartley Avenue,2024-01-22T20:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,30.6
330914,Hartley Avenue,2024-01-22T20:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,60.0
330914,Hartley Avenue,2024-01-22T20:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,28.1
330914,Hartley Avenue,2024-01-22T20:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.19
330914,Hartley Avenue,2024-01-22T20:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.32
330914,Hartley Avenue,2024-01-22T20:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.15
330914,Hartley Avenue,2024-01-22T20:00:00.000+00:00,feeder,0010,L3 Active Power,kW,16.37
330914,Hartley Avenue,2024-01-22T20:00:00.000+00:00,feeder,0010,L2 Active Power,kW,7.82
330914,Hartley Avenue,2024-01-22T20:00:00.000+00:00,feeder,0010,L1 Active Power,kW,16.29
330914,Hartley Avenue,2024-01-22T20:00:00.000+00:00,feeder,0010,N Current (RMS),A,36.5
330914,Hartley Avenue,2024-01-22T20:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,67.5
330914,Hartley Avenue,2024-01-22T20:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,33.3
330914,Hartley Avenue,2024-01-22T20:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,68.9
330914,Hartley Avenue,2024-01-22T20:00:00.000+00:00,transformer,,Temperature,C,31.1
330914,Hartley Avenue,2024-01-22T20:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.7
330914,Hartley Avenue,2024-01-22T20:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.03
330914,Hartley Avenue,2024-01-22T20:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.09
330914,Hartley Avenue,2024-01-22T20:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.16
330914,Hartley Avenue,2024-01-22T20:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.34
330914,Hartley Avenue,2024-01-22T20:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.27
330914,Hartley Avenue,2024-01-22T20:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.62
330914,Hartley Avenue,2024-01-22T20:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.72
330914,Hartley Avenue,2024-01-22T20:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.58
330914,Hartley Avenue,2024-01-22T20:00:00.000+00:00,busbar,,L3 Active Power,kW,35.48
330914,Hartley Avenue,2024-01-22T20:00:00.000+00:00,busbar,,L2 Active Power,kW,37.57
330914,Hartley Avenue,2024-01-22T20:00:00.000+00:00,busbar,,L1 Active Power,kW,31.82
330914,Hartley Avenue,2024-01-22T20:00:00.000+00:00,busbar,,N Current (RMS),A,56.1
330914,Hartley Avenue,2024-01-22T20:00:00.000+00:00,busbar,,L3 Current (RMS),A,148.3
330914,Hartley Avenue,2024-01-22T20:00:00.000+00:00,busbar,,L2 Current (RMS),A,156.4
330914,Hartley Avenue,2024-01-22T20:00:00.000+00:00,busbar,,L1 Current (RMS),A,135.0
330914,Hartley Avenue,2024-01-22T19:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.18
330914,Hartley Avenue,2024-01-22T19:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.89
330914,Hartley Avenue,2024-01-22T19:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.74
330914,Hartley Avenue,2024-01-22T19:50:00.000+00:00,feeder,0030,L3 Active Power,kW,13.12
330914,Hartley Avenue,2024-01-22T19:50:00.000+00:00,feeder,0030,L2 Active Power,kW,12.46
330914,Hartley Avenue,2024-01-22T19:50:00.000+00:00,feeder,0030,L1 Active Power,kW,11.05
330914,Hartley Avenue,2024-01-22T19:50:00.000+00:00,feeder,0030,N Current (RMS),A,21.8
330914,Hartley Avenue,2024-01-22T19:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,54.6
330914,Hartley Avenue,2024-01-22T19:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,52.2
330914,Hartley Avenue,2024-01-22T19:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,46.1
330914,Hartley Avenue,2024-01-22T19:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-3.09
330914,Hartley Avenue,2024-01-22T19:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.48
330914,Hartley Avenue,2024-01-22T19:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.38
330914,Hartley Avenue,2024-01-22T19:50:00.000+00:00,feeder,0020,L3 Active Power,kW,5.97
330914,Hartley Avenue,2024-01-22T19:50:00.000+00:00,feeder,0020,L2 Active Power,kW,12.07
330914,Hartley Avenue,2024-01-22T19:50:00.000+00:00,feeder,0020,L1 Active Power,kW,6.1
330914,Hartley Avenue,2024-01-22T19:50:00.000+00:00,feeder,0020,N Current (RMS),A,25.0
330914,Hartley Avenue,2024-01-22T19:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,28.6
330914,Hartley Avenue,2024-01-22T19:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,51.1
330914,Hartley Avenue,2024-01-22T19:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,28.2
330914,Hartley Avenue,2024-01-22T19:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.07
330914,Hartley Avenue,2024-01-22T19:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.51
330914,Hartley Avenue,2024-01-22T19:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.91
330914,Hartley Avenue,2024-01-22T19:50:00.000+00:00,feeder,0010,L3 Active Power,kW,19.43
330914,Hartley Avenue,2024-01-22T19:50:00.000+00:00,feeder,0010,L2 Active Power,kW,10.15
330914,Hartley Avenue,2024-01-22T19:50:00.000+00:00,feeder,0010,L1 Active Power,kW,19.13
330914,Hartley Avenue,2024-01-22T19:50:00.000+00:00,feeder,0010,N Current (RMS),A,41.4
330914,Hartley Avenue,2024-01-22T19:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,80.1
330914,Hartley Avenue,2024-01-22T19:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,42.6
330914,Hartley Avenue,2024-01-22T19:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,81.2
330914,Hartley Avenue,2024-01-22T19:50:00.000+00:00,transformer,,Temperature,C,31.0
330914,Hartley Avenue,2024-01-22T19:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.71
330914,Hartley Avenue,2024-01-22T19:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.14
330914,Hartley Avenue,2024-01-22T19:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.08
330914,Hartley Avenue,2024-01-22T19:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.48
330914,Hartley Avenue,2024-01-22T19:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.35
330914,Hartley Avenue,2024-01-22T19:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.46
330914,Hartley Avenue,2024-01-22T19:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.33
330914,Hartley Avenue,2024-01-22T19:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.88
330914,Hartley Avenue,2024-01-22T19:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.03
330914,Hartley Avenue,2024-01-22T19:50:00.000+00:00,busbar,,L3 Active Power,kW,38.52
330914,Hartley Avenue,2024-01-22T19:50:00.000+00:00,busbar,,L2 Active Power,kW,34.68
330914,Hartley Avenue,2024-01-22T19:50:00.000+00:00,busbar,,L1 Active Power,kW,36.27
330914,Hartley Avenue,2024-01-22T19:50:00.000+00:00,busbar,,N Current (RMS),A,54.6
330914,Hartley Avenue,2024-01-22T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,160.5
330914,Hartley Avenue,2024-01-22T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,144.0
330914,Hartley Avenue,2024-01-22T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,152.7
330914,Hartley Avenue,2024-01-22T19:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.29
330914,Hartley Avenue,2024-01-22T19:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.96
330914,Hartley Avenue,2024-01-22T19:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.68
330914,Hartley Avenue,2024-01-22T19:40:00.000+00:00,feeder,0030,L3 Active Power,kW,15.04
330914,Hartley Avenue,2024-01-22T19:40:00.000+00:00,feeder,0030,L2 Active Power,kW,15.89
330914,Hartley Avenue,2024-01-22T19:40:00.000+00:00,feeder,0030,L1 Active Power,kW,15.34
330914,Hartley Avenue,2024-01-22T19:40:00.000+00:00,feeder,0030,N Current (RMS),A,24.1
330914,Hartley Avenue,2024-01-22T19:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,62.4
330914,Hartley Avenue,2024-01-22T19:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,66.9
330914,Hartley Avenue,2024-01-22T19:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,63.7
330914,Hartley Avenue,2024-01-22T19:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-3.16
330914,Hartley Avenue,2024-01-22T19:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-3.14
330914,Hartley Avenue,2024-01-22T19:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.5
330914,Hartley Avenue,2024-01-22T19:40:00.000+00:00,feeder,0020,L3 Active Power,kW,13.65
330914,Hartley Avenue,2024-01-22T19:40:00.000+00:00,feeder,0020,L2 Active Power,kW,13.35
330914,Hartley Avenue,2024-01-22T19:40:00.000+00:00,feeder,0020,L1 Active Power,kW,4.99
330914,Hartley Avenue,2024-01-22T19:40:00.000+00:00,feeder,0020,N Current (RMS),A,36.4
330914,Hartley Avenue,2024-01-22T19:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,60.9
330914,Hartley Avenue,2024-01-22T19:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,57.5
330914,Hartley Avenue,2024-01-22T19:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,24.6
330914,Hartley Avenue,2024-01-22T19:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.17
330914,Hartley Avenue,2024-01-22T19:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.92
330914,Hartley Avenue,2024-01-22T19:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-3.02
330914,Hartley Avenue,2024-01-22T19:40:00.000+00:00,feeder,0010,L3 Active Power,kW,23.15
330914,Hartley Avenue,2024-01-22T19:40:00.000+00:00,feeder,0010,L2 Active Power,kW,11.41
330914,Hartley Avenue,2024-01-22T19:40:00.000+00:00,feeder,0010,L1 Active Power,kW,18.9
330914,Hartley Avenue,2024-01-22T19:40:00.000+00:00,feeder,0010,N Current (RMS),A,44.8
330914,Hartley Avenue,2024-01-22T19:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,95.4
330914,Hartley Avenue,2024-01-22T19:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,47.8
330914,Hartley Avenue,2024-01-22T19:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,80.0
330914,Hartley Avenue,2024-01-22T19:40:00.000+00:00,transformer,,Temperature,C,30.9
330914,Hartley Avenue,2024-01-22T19:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.66
330914,Hartley Avenue,2024-01-22T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.61
330914,Hartley Avenue,2024-01-22T19:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.0
330914,Hartley Avenue,2024-01-22T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.19
330914,Hartley Avenue,2024-01-22T19:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.32
330914,Hartley Avenue,2024-01-22T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.18
330914,Hartley Avenue,2024-01-22T19:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.62
330914,Hartley Avenue,2024-01-22T19:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.02
330914,Hartley Avenue,2024-01-22T19:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.2
330914,Hartley Avenue,2024-01-22T19:40:00.000+00:00,busbar,,L3 Active Power,kW,51.85
330914,Hartley Avenue,2024-01-22T19:40:00.000+00:00,busbar,,L2 Active Power,kW,40.65
330914,Hartley Avenue,2024-01-22T19:40:00.000+00:00,busbar,,L1 Active Power,kW,39.22
330914,Hartley Avenue,2024-01-22T19:40:00.000+00:00,busbar,,N Current (RMS),A,71.9
330914,Hartley Avenue,2024-01-22T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,216.1
330914,Hartley Avenue,2024-01-22T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,168.5
330914,Hartley Avenue,2024-01-22T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,164.7
330914,Hartley Avenue,2024-01-22T19:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.09
330914,Hartley Avenue,2024-01-22T19:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.08
330914,Hartley Avenue,2024-01-22T19:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.18
330914,Hartley Avenue,2024-01-22T19:30:00.000+00:00,feeder,0030,L3 Active Power,kW,15.65
330914,Hartley Avenue,2024-01-22T19:30:00.000+00:00,feeder,0030,L2 Active Power,kW,12.24
330914,Hartley Avenue,2024-01-22T19:30:00.000+00:00,feeder,0030,L1 Active Power,kW,16.03
330914,Hartley Avenue,2024-01-22T19:30:00.000+00:00,feeder,0030,N Current (RMS),A,28.0
330914,Hartley Avenue,2024-01-22T19:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,65.6
330914,Hartley Avenue,2024-01-22T19:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,51.4
330914,Hartley Avenue,2024-01-22T19:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,66.9
330914,Hartley Avenue,2024-01-22T19:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.85
330914,Hartley Avenue,2024-01-22T19:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.99
330914,Hartley Avenue,2024-01-22T19:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.37
330914,Hartley Avenue,2024-01-22T19:30:00.000+00:00,feeder,0020,L3 Active Power,kW,18.0
330914,Hartley Avenue,2024-01-22T19:30:00.000+00:00,feeder,0020,L2 Active Power,kW,13.58
330914,Hartley Avenue,2024-01-22T19:30:00.000+00:00,feeder,0020,L1 Active Power,kW,3.74
330914,Hartley Avenue,2024-01-22T19:30:00.000+00:00,feeder,0020,N Current (RMS),A,43.3
330914,Hartley Avenue,2024-01-22T19:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,75.8
330914,Hartley Avenue,2024-01-22T19:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,56.9
330914,Hartley Avenue,2024-01-22T19:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,19.6
330914,Hartley Avenue,2024-01-22T19:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.09
330914,Hartley Avenue,2024-01-22T19:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.68
330914,Hartley Avenue,2024-01-22T19:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.46
330914,Hartley Avenue,2024-01-22T19:30:00.000+00:00,feeder,0010,L3 Active Power,kW,23.57
330914,Hartley Avenue,2024-01-22T19:30:00.000+00:00,feeder,0010,L2 Active Power,kW,12.05
330914,Hartley Avenue,2024-01-22T19:30:00.000+00:00,feeder,0010,L1 Active Power,kW,24.84
330914,Hartley Avenue,2024-01-22T19:30:00.000+00:00,feeder,0010,N Current (RMS),A,53.0
330914,Hartley Avenue,2024-01-22T19:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,97.0
330914,Hartley Avenue,2024-01-22T19:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,50.4
330914,Hartley Avenue,2024-01-22T19:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,104.3
330914,Hartley Avenue,2024-01-22T19:30:00.000+00:00,transformer,,Temperature,C,30.8
330914,Hartley Avenue,2024-01-22T19:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.74
330914,Hartley Avenue,2024-01-22T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.08
330914,Hartley Avenue,2024-01-22T19:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.01
330914,Hartley Avenue,2024-01-22T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.08
330914,Hartley Avenue,2024-01-22T19:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.37
330914,Hartley Avenue,2024-01-22T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.71
330914,Hartley Avenue,2024-01-22T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.04
330914,Hartley Avenue,2024-01-22T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.74
330914,Hartley Avenue,2024-01-22T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.01
330914,Hartley Avenue,2024-01-22T19:30:00.000+00:00,busbar,,L3 Active Power,kW,57.22
330914,Hartley Avenue,2024-01-22T19:30:00.000+00:00,busbar,,L2 Active Power,kW,37.87
330914,Hartley Avenue,2024-01-22T19:30:00.000+00:00,busbar,,L1 Active Power,kW,44.6
330914,Hartley Avenue,2024-01-22T19:30:00.000+00:00,busbar,,N Current (RMS),A,82.4
330914,Hartley Avenue,2024-01-22T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,236.5
330914,Hartley Avenue,2024-01-22T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,157.2
330914,Hartley Avenue,2024-01-22T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,186.9
330914,Hartley Avenue,2024-01-22T19:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.72
330914,Hartley Avenue,2024-01-22T19:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.35
330914,Hartley Avenue,2024-01-22T19:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.41
330914,Hartley Avenue,2024-01-22T19:20:00.000+00:00,feeder,0030,L3 Active Power,kW,14.91
330914,Hartley Avenue,2024-01-22T19:20:00.000+00:00,feeder,0030,L2 Active Power,kW,19.46
330914,Hartley Avenue,2024-01-22T19:20:00.000+00:00,feeder,0030,L1 Active Power,kW,17.65
330914,Hartley Avenue,2024-01-22T19:20:00.000+00:00,feeder,0030,N Current (RMS),A,34.6
330914,Hartley Avenue,2024-01-22T19:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,62.8
330914,Hartley Avenue,2024-01-22T19:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,82.7
330914,Hartley Avenue,2024-01-22T19:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,74.2
330914,Hartley Avenue,2024-01-22T19:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.58
330914,Hartley Avenue,2024-01-22T19:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-3.02
330914,Hartley Avenue,2024-01-22T19:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.54
330914,Hartley Avenue,2024-01-22T19:20:00.000+00:00,feeder,0020,L3 Active Power,kW,14.29
330914,Hartley Avenue,2024-01-22T19:20:00.000+00:00,feeder,0020,L2 Active Power,kW,14.14
330914,Hartley Avenue,2024-01-22T19:20:00.000+00:00,feeder,0020,L1 Active Power,kW,3.24
330914,Hartley Avenue,2024-01-22T19:20:00.000+00:00,feeder,0020,N Current (RMS),A,37.6
330914,Hartley Avenue,2024-01-22T19:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,60.8
330914,Hartley Avenue,2024-01-22T19:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,59.8
330914,Hartley Avenue,2024-01-22T19:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,18.5
330914,Hartley Avenue,2024-01-22T19:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.0
330914,Hartley Avenue,2024-01-22T19:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.11
330914,Hartley Avenue,2024-01-22T19:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.8
330914,Hartley Avenue,2024-01-22T19:20:00.000+00:00,feeder,0010,L3 Active Power,kW,22.35
330914,Hartley Avenue,2024-01-22T19:20:00.000+00:00,feeder,0010,L2 Active Power,kW,16.14
330914,Hartley Avenue,2024-01-22T19:20:00.000+00:00,feeder,0010,L1 Active Power,kW,27.19
330914,Hartley Avenue,2024-01-22T19:20:00.000+00:00,feeder,0010,N Current (RMS),A,45.9
330914,Hartley Avenue,2024-01-22T19:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,92.7
330914,Hartley Avenue,2024-01-22T19:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,66.8
330914,Hartley Avenue,2024-01-22T19:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,114.2
330914,Hartley Avenue,2024-01-22T19:20:00.000+00:00,transformer,,Temperature,C,30.7
330914,Hartley Avenue,2024-01-22T19:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.7
330914,Hartley Avenue,2024-01-22T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.48
330914,Hartley Avenue,2024-01-22T19:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.06
330914,Hartley Avenue,2024-01-22T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.1
330914,Hartley Avenue,2024-01-22T19:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.34
330914,Hartley Avenue,2024-01-22T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.93
330914,Hartley Avenue,2024-01-22T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.3
330914,Hartley Avenue,2024-01-22T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.48
330914,Hartley Avenue,2024-01-22T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.75
330914,Hartley Avenue,2024-01-22T19:20:00.000+00:00,busbar,,L3 Active Power,kW,51.54
330914,Hartley Avenue,2024-01-22T19:20:00.000+00:00,busbar,,L2 Active Power,kW,49.74
330914,Hartley Avenue,2024-01-22T19:20:00.000+00:00,busbar,,L1 Active Power,kW,48.08
330914,Hartley Avenue,2024-01-22T19:20:00.000+00:00,busbar,,N Current (RMS),A,62.2
330914,Hartley Avenue,2024-01-22T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,214.4
330914,Hartley Avenue,2024-01-22T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,207.4
330914,Hartley Avenue,2024-01-22T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,201.7
330914,Hartley Avenue,2024-01-22T19:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.55
330914,Hartley Avenue,2024-01-22T19:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.25
330914,Hartley Avenue,2024-01-22T19:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.77
330914,Hartley Avenue,2024-01-22T19:10:00.000+00:00,feeder,0030,L3 Active Power,kW,12.93
330914,Hartley Avenue,2024-01-22T19:10:00.000+00:00,feeder,0030,L2 Active Power,kW,16.9
330914,Hartley Avenue,2024-01-22T19:10:00.000+00:00,feeder,0030,L1 Active Power,kW,12.68
330914,Hartley Avenue,2024-01-22T19:10:00.000+00:00,feeder,0030,N Current (RMS),A,30.3
330914,Hartley Avenue,2024-01-22T19:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,54.4
330914,Hartley Avenue,2024-01-22T19:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,72.6
330914,Hartley Avenue,2024-01-22T19:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,53.3
330914,Hartley Avenue,2024-01-22T19:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.38
330914,Hartley Avenue,2024-01-22T19:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-3.01
330914,Hartley Avenue,2024-01-22T19:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.79
330914,Hartley Avenue,2024-01-22T19:10:00.000+00:00,feeder,0020,L3 Active Power,kW,15.83
330914,Hartley Avenue,2024-01-22T19:10:00.000+00:00,feeder,0020,L2 Active Power,kW,17.87
330914,Hartley Avenue,2024-01-22T19:10:00.000+00:00,feeder,0020,L1 Active Power,kW,3.17
330914,Hartley Avenue,2024-01-22T19:10:00.000+00:00,feeder,0020,N Current (RMS),A,46.6
330914,Hartley Avenue,2024-01-22T19:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,66.8
330914,Hartley Avenue,2024-01-22T19:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,75.1
330914,Hartley Avenue,2024-01-22T19:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,18.4
330914,Hartley Avenue,2024-01-22T19:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.35
330914,Hartley Avenue,2024-01-22T19:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.19
330914,Hartley Avenue,2024-01-22T19:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.38
330914,Hartley Avenue,2024-01-22T19:10:00.000+00:00,feeder,0010,L3 Active Power,kW,22.12
330914,Hartley Avenue,2024-01-22T19:10:00.000+00:00,feeder,0010,L2 Active Power,kW,14.75
330914,Hartley Avenue,2024-01-22T19:10:00.000+00:00,feeder,0010,L1 Active Power,kW,26.67
330914,Hartley Avenue,2024-01-22T19:10:00.000+00:00,feeder,0010,N Current (RMS),A,46.4
330914,Hartley Avenue,2024-01-22T19:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,91.5
330914,Hartley Avenue,2024-01-22T19:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,61.4
330914,Hartley Avenue,2024-01-22T19:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,111.6
330914,Hartley Avenue,2024-01-22T19:10:00.000+00:00,transformer,,Temperature,C,30.6
330914,Hartley Avenue,2024-01-22T19:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.72
330914,Hartley Avenue,2024-01-22T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.57
330914,Hartley Avenue,2024-01-22T19:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.07
330914,Hartley Avenue,2024-01-22T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.04
330914,Hartley Avenue,2024-01-22T19:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.34
330914,Hartley Avenue,2024-01-22T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.86
330914,Hartley Avenue,2024-01-22T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.27
330914,Hartley Avenue,2024-01-22T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.45
330914,Hartley Avenue,2024-01-22T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.95
330914,Hartley Avenue,2024-01-22T19:10:00.000+00:00,busbar,,L3 Active Power,kW,50.88
330914,Hartley Avenue,2024-01-22T19:10:00.000+00:00,busbar,,L2 Active Power,kW,49.52
330914,Hartley Avenue,2024-01-22T19:10:00.000+00:00,busbar,,L1 Active Power,kW,42.52
330914,Hartley Avenue,2024-01-22T19:10:00.000+00:00,busbar,,N Current (RMS),A,59.4
330914,Hartley Avenue,2024-01-22T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,211.3
330914,Hartley Avenue,2024-01-22T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,205.8
330914,Hartley Avenue,2024-01-22T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,178.8
330914,Hartley Avenue,2024-01-22T19:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.25
330914,Hartley Avenue,2024-01-22T19:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.7
330914,Hartley Avenue,2024-01-22T19:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.57
330914,Hartley Avenue,2024-01-22T19:00:00.000+00:00,feeder,0030,L3 Active Power,kW,13.8
330914,Hartley Avenue,2024-01-22T19:00:00.000+00:00,feeder,0030,L2 Active Power,kW,13.33
330914,Hartley Avenue,2024-01-22T19:00:00.000+00:00,feeder,0030,L1 Active Power,kW,15.22
330914,Hartley Avenue,2024-01-22T19:00:00.000+00:00,feeder,0030,N Current (RMS),A,24.6
330914,Hartley Avenue,2024-01-22T19:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,57.7
330914,Hartley Avenue,2024-01-22T19:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,56.3
330914,Hartley Avenue,2024-01-22T19:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,63.7
330914,Hartley Avenue,2024-01-22T19:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.86
330914,Hartley Avenue,2024-01-22T19:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.39
330914,Hartley Avenue,2024-01-22T19:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.01
330914,Hartley Avenue,2024-01-22T19:00:00.000+00:00,feeder,0020,L3 Active Power,kW,15.56
330914,Hartley Avenue,2024-01-22T19:00:00.000+00:00,feeder,0020,L2 Active Power,kW,14.87
330914,Hartley Avenue,2024-01-22T19:00:00.000+00:00,feeder,0020,L1 Active Power,kW,5.12
330914,Hartley Avenue,2024-01-22T19:00:00.000+00:00,feeder,0020,N Current (RMS),A,38.6
330914,Hartley Avenue,2024-01-22T19:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,66.4
330914,Hartley Avenue,2024-01-22T19:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,62.2
330914,Hartley Avenue,2024-01-22T19:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,25.9
330914,Hartley Avenue,2024-01-22T19:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.27
330914,Hartley Avenue,2024-01-22T19:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.88
330914,Hartley Avenue,2024-01-22T19:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.46
330914,Hartley Avenue,2024-01-22T19:00:00.000+00:00,feeder,0010,L3 Active Power,kW,13.84
330914,Hartley Avenue,2024-01-22T19:00:00.000+00:00,feeder,0010,L2 Active Power,kW,15.77
330914,Hartley Avenue,2024-01-22T19:00:00.000+00:00,feeder,0010,L1 Active Power,kW,22.31
330914,Hartley Avenue,2024-01-22T19:00:00.000+00:00,feeder,0010,N Current (RMS),A,40.4
330914,Hartley Avenue,2024-01-22T19:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,62.2
330914,Hartley Avenue,2024-01-22T19:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,64.7
330914,Hartley Avenue,2024-01-22T19:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,93.4
330914,Hartley Avenue,2024-01-22T19:00:00.000+00:00,transformer,,Temperature,C,30.5
330914,Hartley Avenue,2024-01-22T19:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.7
330914,Hartley Avenue,2024-01-22T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.46
330914,Hartley Avenue,2024-01-22T19:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.05
330914,Hartley Avenue,2024-01-22T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.78
330914,Hartley Avenue,2024-01-22T19:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.31
330914,Hartley Avenue,2024-01-22T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.75
330914,Hartley Avenue,2024-01-22T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.38
330914,Hartley Avenue,2024-01-22T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.97
330914,Hartley Avenue,2024-01-22T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.04
330914,Hartley Avenue,2024-01-22T19:00:00.000+00:00,busbar,,L3 Active Power,kW,43.2
330914,Hartley Avenue,2024-01-22T19:00:00.000+00:00,busbar,,L2 Active Power,kW,43.96
330914,Hartley Avenue,2024-01-22T19:00:00.000+00:00,busbar,,L1 Active Power,kW,42.65
330914,Hartley Avenue,2024-01-22T19:00:00.000+00:00,busbar,,N Current (RMS),A,60.9
330914,Hartley Avenue,2024-01-22T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,181.4
330914,Hartley Avenue,2024-01-22T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,181.7
330914,Hartley Avenue,2024-01-22T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,179.4
330914,Hartley Avenue,2024-01-22T18:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.03
330914,Hartley Avenue,2024-01-22T18:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.38
330914,Hartley Avenue,2024-01-22T18:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.11
330914,Hartley Avenue,2024-01-22T18:50:00.000+00:00,feeder,0030,L3 Active Power,kW,12.03
330914,Hartley Avenue,2024-01-22T18:50:00.000+00:00,feeder,0030,L2 Active Power,kW,18.67
330914,Hartley Avenue,2024-01-22T18:50:00.000+00:00,feeder,0030,L1 Active Power,kW,13.25
330914,Hartley Avenue,2024-01-22T18:50:00.000+00:00,feeder,0030,N Current (RMS),A,27.8
330914,Hartley Avenue,2024-01-22T18:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,49.9
330914,Hartley Avenue,2024-01-22T18:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,77.0
330914,Hartley Avenue,2024-01-22T18:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,55.4
330914,Hartley Avenue,2024-01-22T18:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.49
330914,Hartley Avenue,2024-01-22T18:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.95
330914,Hartley Avenue,2024-01-22T18:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.64
330914,Hartley Avenue,2024-01-22T18:50:00.000+00:00,feeder,0020,L3 Active Power,kW,15.47
330914,Hartley Avenue,2024-01-22T18:50:00.000+00:00,feeder,0020,L2 Active Power,kW,13.53
330914,Hartley Avenue,2024-01-22T18:50:00.000+00:00,feeder,0020,L1 Active Power,kW,5.62
330914,Hartley Avenue,2024-01-22T18:50:00.000+00:00,feeder,0020,N Current (RMS),A,36.1
330914,Hartley Avenue,2024-01-22T18:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,65.1
330914,Hartley Avenue,2024-01-22T18:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,56.5
330914,Hartley Avenue,2024-01-22T18:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,27.1
330914,Hartley Avenue,2024-01-22T18:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.49
330914,Hartley Avenue,2024-01-22T18:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.86
330914,Hartley Avenue,2024-01-22T18:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.99
330914,Hartley Avenue,2024-01-22T18:50:00.000+00:00,feeder,0010,L3 Active Power,kW,10.04
330914,Hartley Avenue,2024-01-22T18:50:00.000+00:00,feeder,0010,L2 Active Power,kW,15.71
330914,Hartley Avenue,2024-01-22T18:50:00.000+00:00,feeder,0010,L1 Active Power,kW,20.85
330914,Hartley Avenue,2024-01-22T18:50:00.000+00:00,feeder,0010,N Current (RMS),A,36.5
330914,Hartley Avenue,2024-01-22T18:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,42.4
330914,Hartley Avenue,2024-01-22T18:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,64.7
330914,Hartley Avenue,2024-01-22T18:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,87.3
330914,Hartley Avenue,2024-01-22T18:50:00.000+00:00,transformer,,Temperature,C,30.5
330914,Hartley Avenue,2024-01-22T18:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.63
330914,Hartley Avenue,2024-01-22T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.98
330914,Hartley Avenue,2024-01-22T18:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.01
330914,Hartley Avenue,2024-01-22T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.98
330914,Hartley Avenue,2024-01-22T18:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.27
330914,Hartley Avenue,2024-01-22T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.26
330914,Hartley Avenue,2024-01-22T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.95
330914,Hartley Avenue,2024-01-22T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.19
330914,Hartley Avenue,2024-01-22T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.74
330914,Hartley Avenue,2024-01-22T18:50:00.000+00:00,busbar,,L3 Active Power,kW,37.54
330914,Hartley Avenue,2024-01-22T18:50:00.000+00:00,busbar,,L2 Active Power,kW,47.91
330914,Hartley Avenue,2024-01-22T18:50:00.000+00:00,busbar,,L1 Active Power,kW,39.72
330914,Hartley Avenue,2024-01-22T18:50:00.000+00:00,busbar,,N Current (RMS),A,58.8
330914,Hartley Avenue,2024-01-22T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,156.0
330914,Hartley Avenue,2024-01-22T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,196.3
330914,Hartley Avenue,2024-01-22T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,167.1
330914,Hartley Avenue,2024-01-22T18:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.26
330914,Hartley Avenue,2024-01-22T18:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.43
330914,Hartley Avenue,2024-01-22T18:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.86
330914,Hartley Avenue,2024-01-22T18:40:00.000+00:00,feeder,0030,L3 Active Power,kW,14.41
330914,Hartley Avenue,2024-01-22T18:40:00.000+00:00,feeder,0030,L2 Active Power,kW,15.38
330914,Hartley Avenue,2024-01-22T18:40:00.000+00:00,feeder,0030,L1 Active Power,kW,18.52
330914,Hartley Avenue,2024-01-22T18:40:00.000+00:00,feeder,0030,N Current (RMS),A,28.1
330914,Hartley Avenue,2024-01-22T18:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,60.4
330914,Hartley Avenue,2024-01-22T18:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,65.3
330914,Hartley Avenue,2024-01-22T18:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,76.7
330914,Hartley Avenue,2024-01-22T18:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.44
330914,Hartley Avenue,2024-01-22T18:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.88
330914,Hartley Avenue,2024-01-22T18:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.54
330914,Hartley Avenue,2024-01-22T18:40:00.000+00:00,feeder,0020,L3 Active Power,kW,12.79
330914,Hartley Avenue,2024-01-22T18:40:00.000+00:00,feeder,0020,L2 Active Power,kW,14.44
330914,Hartley Avenue,2024-01-22T18:40:00.000+00:00,feeder,0020,L1 Active Power,kW,9.24
330914,Hartley Avenue,2024-01-22T18:40:00.000+00:00,feeder,0020,N Current (RMS),A,25.4
330914,Hartley Avenue,2024-01-22T18:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,54.4
330914,Hartley Avenue,2024-01-22T18:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,59.7
330914,Hartley Avenue,2024-01-22T18:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,41.7
330914,Hartley Avenue,2024-01-22T18:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.2
330914,Hartley Avenue,2024-01-22T18:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.71
330914,Hartley Avenue,2024-01-22T18:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.74
330914,Hartley Avenue,2024-01-22T18:40:00.000+00:00,feeder,0010,L3 Active Power,kW,9.28
330914,Hartley Avenue,2024-01-22T18:40:00.000+00:00,feeder,0010,L2 Active Power,kW,14.86
330914,Hartley Avenue,2024-01-22T18:40:00.000+00:00,feeder,0010,L1 Active Power,kW,20.49
330914,Hartley Avenue,2024-01-22T18:40:00.000+00:00,feeder,0010,N Current (RMS),A,40.5
330914,Hartley Avenue,2024-01-22T18:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,39.4
330914,Hartley Avenue,2024-01-22T18:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,61.5
330914,Hartley Avenue,2024-01-22T18:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,86.0
330914,Hartley Avenue,2024-01-22T18:40:00.000+00:00,transformer,,Temperature,C,30.4
330914,Hartley Avenue,2024-01-22T18:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.66
330914,Hartley Avenue,2024-01-22T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.67
330914,Hartley Avenue,2024-01-22T18:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.04
330914,Hartley Avenue,2024-01-22T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.74
330914,Hartley Avenue,2024-01-22T18:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.28
330914,Hartley Avenue,2024-01-22T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.52
330914,Hartley Avenue,2024-01-22T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.9
330914,Hartley Avenue,2024-01-22T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.02
330914,Hartley Avenue,2024-01-22T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.14
330914,Hartley Avenue,2024-01-22T18:40:00.000+00:00,busbar,,L3 Active Power,kW,36.48
330914,Hartley Avenue,2024-01-22T18:40:00.000+00:00,busbar,,L2 Active Power,kW,44.68
330914,Hartley Avenue,2024-01-22T18:40:00.000+00:00,busbar,,L1 Active Power,kW,48.24
330914,Hartley Avenue,2024-01-22T18:40:00.000+00:00,busbar,,N Current (RMS),A,66.6
330914,Hartley Avenue,2024-01-22T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,152.1
330914,Hartley Avenue,2024-01-22T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,183.2
330914,Hartley Avenue,2024-01-22T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,200.9
330914,Hartley Avenue,2024-01-22T18:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.66
330914,Hartley Avenue,2024-01-22T18:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.53
330914,Hartley Avenue,2024-01-22T18:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.49
330914,Hartley Avenue,2024-01-22T18:30:00.000+00:00,feeder,0030,L3 Active Power,kW,13.51
330914,Hartley Avenue,2024-01-22T18:30:00.000+00:00,feeder,0030,L2 Active Power,kW,14.25
330914,Hartley Avenue,2024-01-22T18:30:00.000+00:00,feeder,0030,L1 Active Power,kW,17.96
330914,Hartley Avenue,2024-01-22T18:30:00.000+00:00,feeder,0030,N Current (RMS),A,25.4
330914,Hartley Avenue,2024-01-22T18:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,56.2
330914,Hartley Avenue,2024-01-22T18:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,59.0
330914,Hartley Avenue,2024-01-22T18:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,74.2
330914,Hartley Avenue,2024-01-22T18:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.18
330914,Hartley Avenue,2024-01-22T18:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.13
330914,Hartley Avenue,2024-01-22T18:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.55
330914,Hartley Avenue,2024-01-22T18:30:00.000+00:00,feeder,0020,L3 Active Power,kW,13.57
330914,Hartley Avenue,2024-01-22T18:30:00.000+00:00,feeder,0020,L2 Active Power,kW,16.31
330914,Hartley Avenue,2024-01-22T18:30:00.000+00:00,feeder,0020,L1 Active Power,kW,7.32
330914,Hartley Avenue,2024-01-22T18:30:00.000+00:00,feeder,0020,N Current (RMS),A,32.8
330914,Hartley Avenue,2024-01-22T18:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,58.5
330914,Hartley Avenue,2024-01-22T18:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,67.4
330914,Hartley Avenue,2024-01-22T18:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,33.2
330914,Hartley Avenue,2024-01-22T18:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.26
330914,Hartley Avenue,2024-01-22T18:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.4
330914,Hartley Avenue,2024-01-22T18:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.33
330914,Hartley Avenue,2024-01-22T18:30:00.000+00:00,feeder,0010,L3 Active Power,kW,9.41
330914,Hartley Avenue,2024-01-22T18:30:00.000+00:00,feeder,0010,L2 Active Power,kW,14.75
330914,Hartley Avenue,2024-01-22T18:30:00.000+00:00,feeder,0010,L1 Active Power,kW,20.25
330914,Hartley Avenue,2024-01-22T18:30:00.000+00:00,feeder,0010,N Current (RMS),A,38.2
330914,Hartley Avenue,2024-01-22T18:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,40.0
330914,Hartley Avenue,2024-01-22T18:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,60.4
330914,Hartley Avenue,2024-01-22T18:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,84.9
330914,Hartley Avenue,2024-01-22T18:30:00.000+00:00,transformer,,Temperature,C,30.3
330914,Hartley Avenue,2024-01-22T18:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.71
330914,Hartley Avenue,2024-01-22T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.32
330914,Hartley Avenue,2024-01-22T18:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.06
330914,Hartley Avenue,2024-01-22T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.49
330914,Hartley Avenue,2024-01-22T18:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.34
330914,Hartley Avenue,2024-01-22T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.32
330914,Hartley Avenue,2024-01-22T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.09
330914,Hartley Avenue,2024-01-22T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.06
330914,Hartley Avenue,2024-01-22T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.37
330914,Hartley Avenue,2024-01-22T18:30:00.000+00:00,busbar,,L3 Active Power,kW,36.49
330914,Hartley Avenue,2024-01-22T18:30:00.000+00:00,busbar,,L2 Active Power,kW,45.31
330914,Hartley Avenue,2024-01-22T18:30:00.000+00:00,busbar,,L1 Active Power,kW,45.53
330914,Hartley Avenue,2024-01-22T18:30:00.000+00:00,busbar,,N Current (RMS),A,61.0
330914,Hartley Avenue,2024-01-22T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,152.1
330914,Hartley Avenue,2024-01-22T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,185.6
330914,Hartley Avenue,2024-01-22T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,189.4
330914,Hartley Avenue,2024-01-22T18:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.61
330914,Hartley Avenue,2024-01-22T18:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.03
330914,Hartley Avenue,2024-01-22T18:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.0
330914,Hartley Avenue,2024-01-22T18:20:00.000+00:00,feeder,0030,L3 Active Power,kW,10.88
330914,Hartley Avenue,2024-01-22T18:20:00.000+00:00,feeder,0030,L2 Active Power,kW,15.93
330914,Hartley Avenue,2024-01-22T18:20:00.000+00:00,feeder,0030,L1 Active Power,kW,19.08
330914,Hartley Avenue,2024-01-22T18:20:00.000+00:00,feeder,0030,N Current (RMS),A,30.3
330914,Hartley Avenue,2024-01-22T18:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,45.4
330914,Hartley Avenue,2024-01-22T18:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,65.8
330914,Hartley Avenue,2024-01-22T18:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,78.9
330914,Hartley Avenue,2024-01-22T18:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.34
330914,Hartley Avenue,2024-01-22T18:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.76
330914,Hartley Avenue,2024-01-22T18:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.92
330914,Hartley Avenue,2024-01-22T18:20:00.000+00:00,feeder,0020,L3 Active Power,kW,16.3
330914,Hartley Avenue,2024-01-22T18:20:00.000+00:00,feeder,0020,L2 Active Power,kW,12.84
330914,Hartley Avenue,2024-01-22T18:20:00.000+00:00,feeder,0020,L1 Active Power,kW,6.69
330914,Hartley Avenue,2024-01-22T18:20:00.000+00:00,feeder,0020,N Current (RMS),A,31.6
330914,Hartley Avenue,2024-01-22T18:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,69.1
330914,Hartley Avenue,2024-01-22T18:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,54.7
330914,Hartley Avenue,2024-01-22T18:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,32.1
330914,Hartley Avenue,2024-01-22T18:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.9
330914,Hartley Avenue,2024-01-22T18:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.17
330914,Hartley Avenue,2024-01-22T18:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.02
330914,Hartley Avenue,2024-01-22T18:20:00.000+00:00,feeder,0010,L3 Active Power,kW,11.57
330914,Hartley Avenue,2024-01-22T18:20:00.000+00:00,feeder,0010,L2 Active Power,kW,18.6
330914,Hartley Avenue,2024-01-22T18:20:00.000+00:00,feeder,0010,L1 Active Power,kW,22.15
330914,Hartley Avenue,2024-01-22T18:20:00.000+00:00,feeder,0010,N Current (RMS),A,38.3
330914,Hartley Avenue,2024-01-22T18:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,48.9
330914,Hartley Avenue,2024-01-22T18:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,76.4
330914,Hartley Avenue,2024-01-22T18:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,92.3
330914,Hartley Avenue,2024-01-22T18:20:00.000+00:00,transformer,,Temperature,C,30.2
330914,Hartley Avenue,2024-01-22T18:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.63
330914,Hartley Avenue,2024-01-22T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.7
330914,Hartley Avenue,2024-01-22T18:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.06
330914,Hartley Avenue,2024-01-22T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.74
330914,Hartley Avenue,2024-01-22T18:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.32
330914,Hartley Avenue,2024-01-22T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.45
330914,Hartley Avenue,2024-01-22T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.85
330914,Hartley Avenue,2024-01-22T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.96
330914,Hartley Avenue,2024-01-22T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.95
330914,Hartley Avenue,2024-01-22T18:20:00.000+00:00,busbar,,L3 Active Power,kW,38.76
330914,Hartley Avenue,2024-01-22T18:20:00.000+00:00,busbar,,L2 Active Power,kW,47.37
330914,Hartley Avenue,2024-01-22T18:20:00.000+00:00,busbar,,L1 Active Power,kW,47.92
330914,Hartley Avenue,2024-01-22T18:20:00.000+00:00,busbar,,N Current (RMS),A,61.3
330914,Hartley Avenue,2024-01-22T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,161.6
330914,Hartley Avenue,2024-01-22T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,194.2
330914,Hartley Avenue,2024-01-22T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,199.7
330914,Hartley Avenue,2024-01-22T18:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.37
330914,Hartley Avenue,2024-01-22T18:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.08
330914,Hartley Avenue,2024-01-22T18:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.75
330914,Hartley Avenue,2024-01-22T18:10:00.000+00:00,feeder,0030,L3 Active Power,kW,12.51
330914,Hartley Avenue,2024-01-22T18:10:00.000+00:00,feeder,0030,L2 Active Power,kW,14.39
330914,Hartley Avenue,2024-01-22T18:10:00.000+00:00,feeder,0030,L1 Active Power,kW,16.73
330914,Hartley Avenue,2024-01-22T18:10:00.000+00:00,feeder,0030,N Current (RMS),A,25.4
330914,Hartley Avenue,2024-01-22T18:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,52.2
330914,Hartley Avenue,2024-01-22T18:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,59.8
330914,Hartley Avenue,2024-01-22T18:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,69.3
330914,Hartley Avenue,2024-01-22T18:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.75
330914,Hartley Avenue,2024-01-22T18:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-3.08
330914,Hartley Avenue,2024-01-22T18:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.84
330914,Hartley Avenue,2024-01-22T18:10:00.000+00:00,feeder,0020,L3 Active Power,kW,15.95
330914,Hartley Avenue,2024-01-22T18:10:00.000+00:00,feeder,0020,L2 Active Power,kW,9.47
330914,Hartley Avenue,2024-01-22T18:10:00.000+00:00,feeder,0020,L1 Active Power,kW,4.35
330914,Hartley Avenue,2024-01-22T18:10:00.000+00:00,feeder,0020,N Current (RMS),A,34.2
330914,Hartley Avenue,2024-01-22T18:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,66.8
330914,Hartley Avenue,2024-01-22T18:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,41.4
330914,Hartley Avenue,2024-01-22T18:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,22.2
330914,Hartley Avenue,2024-01-22T18:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.87
330914,Hartley Avenue,2024-01-22T18:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.52
330914,Hartley Avenue,2024-01-22T18:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.06
330914,Hartley Avenue,2024-01-22T18:10:00.000+00:00,feeder,0010,L3 Active Power,kW,10.31
330914,Hartley Avenue,2024-01-22T18:10:00.000+00:00,feeder,0010,L2 Active Power,kW,17.74
330914,Hartley Avenue,2024-01-22T18:10:00.000+00:00,feeder,0010,L1 Active Power,kW,20.72
330914,Hartley Avenue,2024-01-22T18:10:00.000+00:00,feeder,0010,N Current (RMS),A,39.5
330914,Hartley Avenue,2024-01-22T18:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,43.6
330914,Hartley Avenue,2024-01-22T18:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,72.6
330914,Hartley Avenue,2024-01-22T18:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,86.9
330914,Hartley Avenue,2024-01-22T18:10:00.000+00:00,transformer,,Temperature,C,30.1
330914,Hartley Avenue,2024-01-22T18:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.71
330914,Hartley Avenue,2024-01-22T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.15
330914,Hartley Avenue,2024-01-22T18:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.04
330914,Hartley Avenue,2024-01-22T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.22
330914,Hartley Avenue,2024-01-22T18:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.28
330914,Hartley Avenue,2024-01-22T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.21
330914,Hartley Avenue,2024-01-22T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.99
330914,Hartley Avenue,2024-01-22T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.69
330914,Hartley Avenue,2024-01-22T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.65
