Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
330914,Hartley Avenue,2024-01-22T18:10:00.000+00:00,busbar,,L3 Active Power,kW,38.77
330914,Hartley Avenue,2024-01-22T18:10:00.000+00:00,busbar,,L2 Active Power,kW,41.6
330914,Hartley Avenue,2024-01-22T18:10:00.000+00:00,busbar,,L1 Active Power,kW,41.79
330914,Hartley Avenue,2024-01-22T18:10:00.000+00:00,busbar,,N Current (RMS),A,55.8
330914,Hartley Avenue,2024-01-22T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,161.0
330914,Hartley Avenue,2024-01-22T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,171.2
330914,Hartley Avenue,2024-01-22T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,174.9
330914,Hartley Avenue,2024-01-22T18:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.41
330914,Hartley Avenue,2024-01-22T18:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.31
330914,Hartley Avenue,2024-01-22T18:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.91
330914,Hartley Avenue,2024-01-22T18:00:00.000+00:00,feeder,0030,L3 Active Power,kW,12.69
330914,Hartley Avenue,2024-01-22T18:00:00.000+00:00,feeder,0030,L2 Active Power,kW,17.9
330914,Hartley Avenue,2024-01-22T18:00:00.000+00:00,feeder,0030,L1 Active Power,kW,20.49
330914,Hartley Avenue,2024-01-22T18:00:00.000+00:00,feeder,0030,N Current (RMS),A,31.2
330914,Hartley Avenue,2024-01-22T18:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,53.9
330914,Hartley Avenue,2024-01-22T18:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,73.5
330914,Hartley Avenue,2024-01-22T18:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,84.4
330914,Hartley Avenue,2024-01-22T18:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.74
330914,Hartley Avenue,2024-01-22T18:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.86
330914,Hartley Avenue,2024-01-22T18:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.81
330914,Hartley Avenue,2024-01-22T18:00:00.000+00:00,feeder,0020,L3 Active Power,kW,13.48
330914,Hartley Avenue,2024-01-22T18:00:00.000+00:00,feeder,0020,L2 Active Power,kW,12.76
330914,Hartley Avenue,2024-01-22T18:00:00.000+00:00,feeder,0020,L1 Active Power,kW,5.01
330914,Hartley Avenue,2024-01-22T18:00:00.000+00:00,feeder,0020,N Current (RMS),A,30.6
330914,Hartley Avenue,2024-01-22T18:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,57.2
330914,Hartley Avenue,2024-01-22T18:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,54.6
330914,Hartley Avenue,2024-01-22T18:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,24.5
330914,Hartley Avenue,2024-01-22T18:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.37
330914,Hartley Avenue,2024-01-22T18:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.32
330914,Hartley Avenue,2024-01-22T18:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.4
330914,Hartley Avenue,2024-01-22T18:00:00.000+00:00,feeder,0010,L3 Active Power,kW,10.65
330914,Hartley Avenue,2024-01-22T18:00:00.000+00:00,feeder,0010,L2 Active Power,kW,14.86
330914,Hartley Avenue,2024-01-22T18:00:00.000+00:00,feeder,0010,L1 Active Power,kW,24.43
330914,Hartley Avenue,2024-01-22T18:00:00.000+00:00,feeder,0010,N Current (RMS),A,50.9
330914,Hartley Avenue,2024-01-22T18:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,44.7
330914,Hartley Avenue,2024-01-22T18:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,61.5
330914,Hartley Avenue,2024-01-22T18:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,101.7
330914,Hartley Avenue,2024-01-22T18:00:00.000+00:00,transformer,,Temperature,C,29.9
330914,Hartley Avenue,2024-01-22T18:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.63
330914,Hartley Avenue,2024-01-22T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.44
330914,Hartley Avenue,2024-01-22T18:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.98
330914,Hartley Avenue,2024-01-22T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.64
330914,Hartley Avenue,2024-01-22T18:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.22
330914,Hartley Avenue,2024-01-22T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.29
330914,Hartley Avenue,2024-01-22T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.52
330914,Hartley Avenue,2024-01-22T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.87
330914,Hartley Avenue,2024-01-22T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.13
330914,Hartley Avenue,2024-01-22T18:00:00.000+00:00,busbar,,L3 Active Power,kW,36.81
330914,Hartley Avenue,2024-01-22T18:00:00.000+00:00,busbar,,L2 Active Power,kW,45.52
330914,Hartley Avenue,2024-01-22T18:00:00.000+00:00,busbar,,L1 Active Power,kW,49.93
330914,Hartley Avenue,2024-01-22T18:00:00.000+00:00,busbar,,N Current (RMS),A,67.5
330914,Hartley Avenue,2024-01-22T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,153.4
330914,Hartley Avenue,2024-01-22T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,186.9
330914,Hartley Avenue,2024-01-22T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,207.3
330914,Hartley Avenue,2024-01-22T17:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.24
330914,Hartley Avenue,2024-01-22T17:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.82
330914,Hartley Avenue,2024-01-22T17:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.7
330914,Hartley Avenue,2024-01-22T17:50:00.000+00:00,feeder,0030,L3 Active Power,kW,12.41
330914,Hartley Avenue,2024-01-22T17:50:00.000+00:00,feeder,0030,L2 Active Power,kW,18.65
330914,Hartley Avenue,2024-01-22T17:50:00.000+00:00,feeder,0030,L1 Active Power,kW,21.2
330914,Hartley Avenue,2024-01-22T17:50:00.000+00:00,feeder,0030,N Current (RMS),A,32.2
330914,Hartley Avenue,2024-01-22T17:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,51.7
330914,Hartley Avenue,2024-01-22T17:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,77.0
330914,Hartley Avenue,2024-01-22T17:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,87.5
330914,Hartley Avenue,2024-01-22T17:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-3.1
330914,Hartley Avenue,2024-01-22T17:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.77
330914,Hartley Avenue,2024-01-22T17:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.57
330914,Hartley Avenue,2024-01-22T17:50:00.000+00:00,feeder,0020,L3 Active Power,kW,8.37
330914,Hartley Avenue,2024-01-22T17:50:00.000+00:00,feeder,0020,L2 Active Power,kW,16.79
330914,Hartley Avenue,2024-01-22T17:50:00.000+00:00,feeder,0020,L1 Active Power,kW,8.97
330914,Hartley Avenue,2024-01-22T17:50:00.000+00:00,feeder,0020,N Current (RMS),A,35.7
330914,Hartley Avenue,2024-01-22T17:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,38.2
330914,Hartley Avenue,2024-01-22T17:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,69.8
330914,Hartley Avenue,2024-01-22T17:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,39.2
330914,Hartley Avenue,2024-01-22T17:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.9
330914,Hartley Avenue,2024-01-22T17:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.11
330914,Hartley Avenue,2024-01-22T17:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.1
330914,Hartley Avenue,2024-01-22T17:50:00.000+00:00,feeder,0010,L3 Active Power,kW,8.37
330914,Hartley Avenue,2024-01-22T17:50:00.000+00:00,feeder,0010,L2 Active Power,kW,15.43
330914,Hartley Avenue,2024-01-22T17:50:00.000+00:00,feeder,0010,L1 Active Power,kW,24.0
330914,Hartley Avenue,2024-01-22T17:50:00.000+00:00,feeder,0010,N Current (RMS),A,50.5
330914,Hartley Avenue,2024-01-22T17:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,35.5
330914,Hartley Avenue,2024-01-22T17:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,64.0
330914,Hartley Avenue,2024-01-22T17:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,100.1
330914,Hartley Avenue,2024-01-22T17:50:00.000+00:00,transformer,,Temperature,C,29.8
330914,Hartley Avenue,2024-01-22T17:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.6
330914,Hartley Avenue,2024-01-22T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.14
330914,Hartley Avenue,2024-01-22T17:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.94
330914,Hartley Avenue,2024-01-22T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.65
330914,Hartley Avenue,2024-01-22T17:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.19
330914,Hartley Avenue,2024-01-22T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.33
330914,Hartley Avenue,2024-01-22T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.25
330914,Hartley Avenue,2024-01-22T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.06
330914,Hartley Avenue,2024-01-22T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.37
330914,Hartley Avenue,2024-01-22T17:50:00.000+00:00,busbar,,L3 Active Power,kW,29.15
330914,Hartley Avenue,2024-01-22T17:50:00.000+00:00,busbar,,L2 Active Power,kW,50.87
330914,Hartley Avenue,2024-01-22T17:50:00.000+00:00,busbar,,L1 Active Power,kW,54.18
330914,Hartley Avenue,2024-01-22T17:50:00.000+00:00,busbar,,N Current (RMS),A,90.1
330914,Hartley Avenue,2024-01-22T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,122.6
330914,Hartley Avenue,2024-01-22T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,208.1
330914,Hartley Avenue,2024-01-22T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,224.1
330914,Hartley Avenue,2024-01-22T17:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.32
330914,Hartley Avenue,2024-01-22T17:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.76
330914,Hartley Avenue,2024-01-22T17:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.86
330914,Hartley Avenue,2024-01-22T17:40:00.000+00:00,feeder,0030,L3 Active Power,kW,13.29
330914,Hartley Avenue,2024-01-22T17:40:00.000+00:00,feeder,0030,L2 Active Power,kW,18.19
330914,Hartley Avenue,2024-01-22T17:40:00.000+00:00,feeder,0030,L1 Active Power,kW,14.55
330914,Hartley Avenue,2024-01-22T17:40:00.000+00:00,feeder,0030,N Current (RMS),A,26.2
330914,Hartley Avenue,2024-01-22T17:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,55.0
330914,Hartley Avenue,2024-01-22T17:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,74.9
330914,Hartley Avenue,2024-01-22T17:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,61.5
330914,Hartley Avenue,2024-01-22T17:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.78
330914,Hartley Avenue,2024-01-22T17:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.88
330914,Hartley Avenue,2024-01-22T17:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.13
330914,Hartley Avenue,2024-01-22T17:40:00.000+00:00,feeder,0020,L3 Active Power,kW,9.29
330914,Hartley Avenue,2024-01-22T17:40:00.000+00:00,feeder,0020,L2 Active Power,kW,10.51
330914,Hartley Avenue,2024-01-22T17:40:00.000+00:00,feeder,0020,L1 Active Power,kW,8.41
330914,Hartley Avenue,2024-01-22T17:40:00.000+00:00,feeder,0020,N Current (RMS),A,21.1
330914,Hartley Avenue,2024-01-22T17:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,41.9
330914,Hartley Avenue,2024-01-22T17:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,44.8
330914,Hartley Avenue,2024-01-22T17:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,37.4
330914,Hartley Avenue,2024-01-22T17:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.49
330914,Hartley Avenue,2024-01-22T17:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.22
330914,Hartley Avenue,2024-01-22T17:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.21
330914,Hartley Avenue,2024-01-22T17:40:00.000+00:00,feeder,0010,L3 Active Power,kW,12.32
330914,Hartley Avenue,2024-01-22T17:40:00.000+00:00,feeder,0010,L2 Active Power,kW,13.96
330914,Hartley Avenue,2024-01-22T17:40:00.000+00:00,feeder,0010,L1 Active Power,kW,27.23
330914,Hartley Avenue,2024-01-22T17:40:00.000+00:00,feeder,0010,N Current (RMS),A,57.7
330914,Hartley Avenue,2024-01-22T17:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,52.1
330914,Hartley Avenue,2024-01-22T17:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,57.2
330914,Hartley Avenue,2024-01-22T17:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,113.4
330914,Hartley Avenue,2024-01-22T17:40:00.000+00:00,transformer,,Temperature,C,29.7
330914,Hartley Avenue,2024-01-22T17:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.66
330914,Hartley Avenue,2024-01-22T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.96
330914,Hartley Avenue,2024-01-22T17:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.95
330914,Hartley Avenue,2024-01-22T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.86
330914,Hartley Avenue,2024-01-22T17:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.15
330914,Hartley Avenue,2024-01-22T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.3
330914,Hartley Avenue,2024-01-22T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.6
330914,Hartley Avenue,2024-01-22T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.35
330914,Hartley Avenue,2024-01-22T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.19
330914,Hartley Avenue,2024-01-22T17:40:00.000+00:00,busbar,,L3 Active Power,kW,34.9
330914,Hartley Avenue,2024-01-22T17:40:00.000+00:00,busbar,,L2 Active Power,kW,42.65
330914,Hartley Avenue,2024-01-22T17:40:00.000+00:00,busbar,,L1 Active Power,kW,50.18
330914,Hartley Avenue,2024-01-22T17:40:00.000+00:00,busbar,,N Current (RMS),A,70.6
330914,Hartley Avenue,2024-01-22T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,145.4
330914,Hartley Avenue,2024-01-22T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,175.2
330914,Hartley Avenue,2024-01-22T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,208.6
330914,Hartley Avenue,2024-01-22T17:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.63
330914,Hartley Avenue,2024-01-22T17:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.47
330914,Hartley Avenue,2024-01-22T17:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.87
330914,Hartley Avenue,2024-01-22T17:30:00.000+00:00,feeder,0030,L3 Active Power,kW,17.08
330914,Hartley Avenue,2024-01-22T17:30:00.000+00:00,feeder,0030,L2 Active Power,kW,18.81
330914,Hartley Avenue,2024-01-22T17:30:00.000+00:00,feeder,0030,L1 Active Power,kW,18.66
330914,Hartley Avenue,2024-01-22T17:30:00.000+00:00,feeder,0030,N Current (RMS),A,23.8
330914,Hartley Avenue,2024-01-22T17:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,70.8
330914,Hartley Avenue,2024-01-22T17:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,77.4
330914,Hartley Avenue,2024-01-22T17:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,77.3
330914,Hartley Avenue,2024-01-22T17:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.79
330914,Hartley Avenue,2024-01-22T17:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.82
330914,Hartley Avenue,2024-01-22T17:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.21
330914,Hartley Avenue,2024-01-22T17:30:00.000+00:00,feeder,0020,L3 Active Power,kW,8.13
330914,Hartley Avenue,2024-01-22T17:30:00.000+00:00,feeder,0020,L2 Active Power,kW,14.33
330914,Hartley Avenue,2024-01-22T17:30:00.000+00:00,feeder,0020,L1 Active Power,kW,5.49
330914,Hartley Avenue,2024-01-22T17:30:00.000+00:00,feeder,0020,N Current (RMS),A,33.4
330914,Hartley Avenue,2024-01-22T17:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,36.4
330914,Hartley Avenue,2024-01-22T17:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,59.7
330914,Hartley Avenue,2024-01-22T17:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,25.5
330914,Hartley Avenue,2024-01-22T17:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.69
330914,Hartley Avenue,2024-01-22T17:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.52
330914,Hartley Avenue,2024-01-22T17:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.43
330914,Hartley Avenue,2024-01-22T17:30:00.000+00:00,feeder,0010,L3 Active Power,kW,11.63
330914,Hartley Avenue,2024-01-22T17:30:00.000+00:00,feeder,0010,L2 Active Power,kW,11.93
330914,Hartley Avenue,2024-01-22T17:30:00.000+00:00,feeder,0010,L1 Active Power,kW,29.28
330914,Hartley Avenue,2024-01-22T17:30:00.000+00:00,feeder,0010,N Current (RMS),A,68.7
330914,Hartley Avenue,2024-01-22T17:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,48.8
330914,Hartley Avenue,2024-01-22T17:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,49.4
330914,Hartley Avenue,2024-01-22T17:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,121.1
330914,Hartley Avenue,2024-01-22T17:30:00.000+00:00,transformer,,Temperature,C,29.6
330914,Hartley Avenue,2024-01-22T17:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.68
330914,Hartley Avenue,2024-01-22T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.81
330914,Hartley Avenue,2024-01-22T17:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.02
330914,Hartley Avenue,2024-01-22T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.72
330914,Hartley Avenue,2024-01-22T17:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.2
330914,Hartley Avenue,2024-01-22T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.12
330914,Hartley Avenue,2024-01-22T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.12
330914,Hartley Avenue,2024-01-22T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.87
330914,Hartley Avenue,2024-01-22T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.5
330914,Hartley Avenue,2024-01-22T17:30:00.000+00:00,busbar,,L3 Active Power,kW,36.85
330914,Hartley Avenue,2024-01-22T17:30:00.000+00:00,busbar,,L2 Active Power,kW,45.07
330914,Hartley Avenue,2024-01-22T17:30:00.000+00:00,busbar,,L1 Active Power,kW,53.43
330914,Hartley Avenue,2024-01-22T17:30:00.000+00:00,busbar,,N Current (RMS),A,74.2
330914,Hartley Avenue,2024-01-22T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,153.5
330914,Hartley Avenue,2024-01-22T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,184.7
330914,Hartley Avenue,2024-01-22T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,221.2
330914,Hartley Avenue,2024-01-22T17:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.9
330914,Hartley Avenue,2024-01-22T17:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.63
330914,Hartley Avenue,2024-01-22T17:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.13
330914,Hartley Avenue,2024-01-22T17:20:00.000+00:00,feeder,0030,L3 Active Power,kW,16.78
330914,Hartley Avenue,2024-01-22T17:20:00.000+00:00,feeder,0030,L2 Active Power,kW,17.66
330914,Hartley Avenue,2024-01-22T17:20:00.000+00:00,feeder,0030,L1 Active Power,kW,17.19
330914,Hartley Avenue,2024-01-22T17:20:00.000+00:00,feeder,0030,N Current (RMS),A,23.2
330914,Hartley Avenue,2024-01-22T17:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,69.4
330914,Hartley Avenue,2024-01-22T17:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,72.4
330914,Hartley Avenue,2024-01-22T17:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,71.4
330914,Hartley Avenue,2024-01-22T17:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.31
330914,Hartley Avenue,2024-01-22T17:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.85
330914,Hartley Avenue,2024-01-22T17:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.88
330914,Hartley Avenue,2024-01-22T17:20:00.000+00:00,feeder,0020,L3 Active Power,kW,9.71
330914,Hartley Avenue,2024-01-22T17:20:00.000+00:00,feeder,0020,L2 Active Power,kW,16.08
330914,Hartley Avenue,2024-01-22T17:20:00.000+00:00,feeder,0020,L1 Active Power,kW,9.11
330914,Hartley Avenue,2024-01-22T17:20:00.000+00:00,feeder,0020,N Current (RMS),A,29.4
330914,Hartley Avenue,2024-01-22T17:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,42.1
330914,Hartley Avenue,2024-01-22T17:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,66.6
330914,Hartley Avenue,2024-01-22T17:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,39.3
330914,Hartley Avenue,2024-01-22T17:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.82
330914,Hartley Avenue,2024-01-22T17:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.56
330914,Hartley Avenue,2024-01-22T17:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.54
330914,Hartley Avenue,2024-01-22T17:20:00.000+00:00,feeder,0010,L3 Active Power,kW,13.02
330914,Hartley Avenue,2024-01-22T17:20:00.000+00:00,feeder,0010,L2 Active Power,kW,8.87
330914,Hartley Avenue,2024-01-22T17:20:00.000+00:00,feeder,0010,L1 Active Power,kW,29.61
330914,Hartley Avenue,2024-01-22T17:20:00.000+00:00,feeder,0010,N Current (RMS),A,73.7
330914,Hartley Avenue,2024-01-22T17:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,55.0
330914,Hartley Avenue,2024-01-22T17:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,37.1
330914,Hartley Avenue,2024-01-22T17:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,122.4
330914,Hartley Avenue,2024-01-22T17:20:00.000+00:00,transformer,,Temperature,C,29.5
330914,Hartley Avenue,2024-01-22T17:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.64
330914,Hartley Avenue,2024-01-22T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.15
330914,Hartley Avenue,2024-01-22T17:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.0
330914,Hartley Avenue,2024-01-22T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.1
330914,Hartley Avenue,2024-01-22T17:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.2
330914,Hartley Avenue,2024-01-22T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.57
330914,Hartley Avenue,2024-01-22T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.04
330914,Hartley Avenue,2024-01-22T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.77
330914,Hartley Avenue,2024-01-22T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.55
330914,Hartley Avenue,2024-01-22T17:20:00.000+00:00,busbar,,L3 Active Power,kW,39.51
330914,Hartley Avenue,2024-01-22T17:20:00.000+00:00,busbar,,L2 Active Power,kW,42.61
330914,Hartley Avenue,2024-01-22T17:20:00.000+00:00,busbar,,L1 Active Power,kW,55.91
330914,Hartley Avenue,2024-01-22T17:20:00.000+00:00,busbar,,N Current (RMS),A,76.1
330914,Hartley Avenue,2024-01-22T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,164.3
330914,Hartley Avenue,2024-01-22T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,174.5
330914,Hartley Avenue,2024-01-22T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,231.0
330914,Hartley Avenue,2024-01-22T17:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.33
330914,Hartley Avenue,2024-01-22T17:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.64
330914,Hartley Avenue,2024-01-22T17:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.6
330914,Hartley Avenue,2024-01-22T17:10:00.000+00:00,feeder,0030,L3 Active Power,kW,15.94
330914,Hartley Avenue,2024-01-22T17:10:00.000+00:00,feeder,0030,L2 Active Power,kW,18.79
330914,Hartley Avenue,2024-01-22T17:10:00.000+00:00,feeder,0030,L1 Active Power,kW,16.7
330914,Hartley Avenue,2024-01-22T17:10:00.000+00:00,feeder,0030,N Current (RMS),A,25.8
330914,Hartley Avenue,2024-01-22T17:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,66.7
330914,Hartley Avenue,2024-01-22T17:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,77.1
330914,Hartley Avenue,2024-01-22T17:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,69.4
330914,Hartley Avenue,2024-01-22T17:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.19
330914,Hartley Avenue,2024-01-22T17:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.03
330914,Hartley Avenue,2024-01-22T17:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.91
330914,Hartley Avenue,2024-01-22T17:10:00.000+00:00,feeder,0020,L3 Active Power,kW,9.96
330914,Hartley Avenue,2024-01-22T17:10:00.000+00:00,feeder,0020,L2 Active Power,kW,19.35
330914,Hartley Avenue,2024-01-22T17:10:00.000+00:00,feeder,0020,L1 Active Power,kW,9.78
330914,Hartley Avenue,2024-01-22T17:10:00.000+00:00,feeder,0020,N Current (RMS),A,38.8
330914,Hartley Avenue,2024-01-22T17:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,42.7
330914,Hartley Avenue,2024-01-22T17:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,80.4
330914,Hartley Avenue,2024-01-22T17:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,42.1
330914,Hartley Avenue,2024-01-22T17:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.81
330914,Hartley Avenue,2024-01-22T17:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.76
330914,Hartley Avenue,2024-01-22T17:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.17
330914,Hartley Avenue,2024-01-22T17:10:00.000+00:00,feeder,0010,L3 Active Power,kW,17.27
330914,Hartley Avenue,2024-01-22T17:10:00.000+00:00,feeder,0010,L2 Active Power,kW,9.16
330914,Hartley Avenue,2024-01-22T17:10:00.000+00:00,feeder,0010,L1 Active Power,kW,27.36
330914,Hartley Avenue,2024-01-22T17:10:00.000+00:00,feeder,0010,N Current (RMS),A,60.9
330914,Hartley Avenue,2024-01-22T17:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,71.4
330914,Hartley Avenue,2024-01-22T17:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,38.7
330914,Hartley Avenue,2024-01-22T17:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,113.0
330914,Hartley Avenue,2024-01-22T17:10:00.000+00:00,transformer,,Temperature,C,29.5
330914,Hartley Avenue,2024-01-22T17:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.66
330914,Hartley Avenue,2024-01-22T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.19
330914,Hartley Avenue,2024-01-22T17:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.01
330914,Hartley Avenue,2024-01-22T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.18
330914,Hartley Avenue,2024-01-22T17:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.28
330914,Hartley Avenue,2024-01-22T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.87
330914,Hartley Avenue,2024-01-22T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.32
330914,Hartley Avenue,2024-01-22T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.16
330914,Hartley Avenue,2024-01-22T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.69
330914,Hartley Avenue,2024-01-22T17:10:00.000+00:00,busbar,,L3 Active Power,kW,43.17
330914,Hartley Avenue,2024-01-22T17:10:00.000+00:00,busbar,,L2 Active Power,kW,47.31
330914,Hartley Avenue,2024-01-22T17:10:00.000+00:00,busbar,,L1 Active Power,kW,53.84
330914,Hartley Avenue,2024-01-22T17:10:00.000+00:00,busbar,,N Current (RMS),A,61.1
330914,Hartley Avenue,2024-01-22T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,178.7
330914,Hartley Avenue,2024-01-22T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,194.3
330914,Hartley Avenue,2024-01-22T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,222.7
330914,Hartley Avenue,2024-01-22T17:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.1
330914,Hartley Avenue,2024-01-22T17:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.43
330914,Hartley Avenue,2024-01-22T17:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.41
330914,Hartley Avenue,2024-01-22T17:00:00.000+00:00,feeder,0030,L3 Active Power,kW,11.22
330914,Hartley Avenue,2024-01-22T17:00:00.000+00:00,feeder,0030,L2 Active Power,kW,16.06
330914,Hartley Avenue,2024-01-22T17:00:00.000+00:00,feeder,0030,L1 Active Power,kW,18.06
330914,Hartley Avenue,2024-01-22T17:00:00.000+00:00,feeder,0030,N Current (RMS),A,27.1
330914,Hartley Avenue,2024-01-22T17:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,47.4
330914,Hartley Avenue,2024-01-22T17:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,66.1
330914,Hartley Avenue,2024-01-22T17:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,75.0
330914,Hartley Avenue,2024-01-22T17:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.29
330914,Hartley Avenue,2024-01-22T17:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.11
330914,Hartley Avenue,2024-01-22T17:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.1
330914,Hartley Avenue,2024-01-22T17:00:00.000+00:00,feeder,0020,L3 Active Power,kW,10.65
330914,Hartley Avenue,2024-01-22T17:00:00.000+00:00,feeder,0020,L2 Active Power,kW,13.18
330914,Hartley Avenue,2024-01-22T17:00:00.000+00:00,feeder,0020,L1 Active Power,kW,4.99
330914,Hartley Avenue,2024-01-22T17:00:00.000+00:00,feeder,0020,N Current (RMS),A,31.7
330914,Hartley Avenue,2024-01-22T17:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,46.4
330914,Hartley Avenue,2024-01-22T17:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,56.0
330914,Hartley Avenue,2024-01-22T17:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,25.1
330914,Hartley Avenue,2024-01-22T17:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.49
330914,Hartley Avenue,2024-01-22T17:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.61
330914,Hartley Avenue,2024-01-22T17:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.11
330914,Hartley Avenue,2024-01-22T17:00:00.000+00:00,feeder,0010,L3 Active Power,kW,14.93
330914,Hartley Avenue,2024-01-22T17:00:00.000+00:00,feeder,0010,L2 Active Power,kW,9.36
330914,Hartley Avenue,2024-01-22T17:00:00.000+00:00,feeder,0010,L1 Active Power,kW,26.2
330914,Hartley Avenue,2024-01-22T17:00:00.000+00:00,feeder,0010,N Current (RMS),A,60.7
330914,Hartley Avenue,2024-01-22T17:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,62.3
330914,Hartley Avenue,2024-01-22T17:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,40.0
330914,Hartley Avenue,2024-01-22T17:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,108.0
330914,Hartley Avenue,2024-01-22T17:00:00.000+00:00,transformer,,Temperature,C,29.4
330914,Hartley Avenue,2024-01-22T17:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.7
330914,Hartley Avenue,2024-01-22T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.02
330914,Hartley Avenue,2024-01-22T17:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.04
330914,Hartley Avenue,2024-01-22T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.07
330914,Hartley Avenue,2024-01-22T17:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.26
330914,Hartley Avenue,2024-01-22T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.86
330914,Hartley Avenue,2024-01-22T17:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.88
330914,Hartley Avenue,2024-01-22T17:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.3
330914,Hartley Avenue,2024-01-22T17:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.62
330914,Hartley Avenue,2024-01-22T17:00:00.000+00:00,busbar,,L3 Active Power,kW,36.79
330914,Hartley Avenue,2024-01-22T17:00:00.000+00:00,busbar,,L2 Active Power,kW,38.6
330914,Hartley Avenue,2024-01-22T17:00:00.000+00:00,busbar,,L1 Active Power,kW,49.25
330914,Hartley Avenue,2024-01-22T17:00:00.000+00:00,busbar,,N Current (RMS),A,71.2
330914,Hartley Avenue,2024-01-22T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,152.7
330914,Hartley Avenue,2024-01-22T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,159.6
330914,Hartley Avenue,2024-01-22T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,204.1
330914,Hartley Avenue,2024-01-22T16:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.94
330914,Hartley Avenue,2024-01-22T16:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.4
330914,Hartley Avenue,2024-01-22T16:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.38
330914,Hartley Avenue,2024-01-22T16:50:00.000+00:00,feeder,0030,L3 Active Power,kW,8.86
330914,Hartley Avenue,2024-01-22T16:50:00.000+00:00,feeder,0030,L2 Active Power,kW,15.89
330914,Hartley Avenue,2024-01-22T16:50:00.000+00:00,feeder,0030,L1 Active Power,kW,15.36
330914,Hartley Avenue,2024-01-22T16:50:00.000+00:00,feeder,0030,N Current (RMS),A,27.3
330914,Hartley Avenue,2024-01-22T16:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,37.1
330914,Hartley Avenue,2024-01-22T16:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,65.9
330914,Hartley Avenue,2024-01-22T16:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,64.1
330914,Hartley Avenue,2024-01-22T16:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.27
330914,Hartley Avenue,2024-01-22T16:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.25
330914,Hartley Avenue,2024-01-22T16:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.02
330914,Hartley Avenue,2024-01-22T16:50:00.000+00:00,feeder,0020,L3 Active Power,kW,12.39
330914,Hartley Avenue,2024-01-22T16:50:00.000+00:00,feeder,0020,L2 Active Power,kW,11.34
330914,Hartley Avenue,2024-01-22T16:50:00.000+00:00,feeder,0020,L1 Active Power,kW,4.14
330914,Hartley Avenue,2024-01-22T16:50:00.000+00:00,feeder,0020,N Current (RMS),A,28.2
330914,Hartley Avenue,2024-01-22T16:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,52.5
330914,Hartley Avenue,2024-01-22T16:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,48.2
330914,Hartley Avenue,2024-01-22T16:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,20.0
330914,Hartley Avenue,2024-01-22T16:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.65
330914,Hartley Avenue,2024-01-22T16:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.81
330914,Hartley Avenue,2024-01-22T16:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.75
330914,Hartley Avenue,2024-01-22T16:50:00.000+00:00,feeder,0010,L3 Active Power,kW,14.48
330914,Hartley Avenue,2024-01-22T16:50:00.000+00:00,feeder,0010,L2 Active Power,kW,7.33
330914,Hartley Avenue,2024-01-22T16:50:00.000+00:00,feeder,0010,L1 Active Power,kW,23.61
330914,Hartley Avenue,2024-01-22T16:50:00.000+00:00,feeder,0010,N Current (RMS),A,57.3
330914,Hartley Avenue,2024-01-22T16:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,60.1
330914,Hartley Avenue,2024-01-22T16:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,31.6
330914,Hartley Avenue,2024-01-22T16:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,98.4
330914,Hartley Avenue,2024-01-22T16:50:00.000+00:00,transformer,,Temperature,C,29.4
330914,Hartley Avenue,2024-01-22T16:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.71
330914,Hartley Avenue,2024-01-22T16:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.49
330914,Hartley Avenue,2024-01-22T16:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.07
330914,Hartley Avenue,2024-01-22T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.63
330914,Hartley Avenue,2024-01-22T16:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.24
330914,Hartley Avenue,2024-01-22T16:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.47
330914,Hartley Avenue,2024-01-22T16:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.87
330914,Hartley Avenue,2024-01-22T16:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.66
330914,Hartley Avenue,2024-01-22T16:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.16
330914,Hartley Avenue,2024-01-22T16:50:00.000+00:00,busbar,,L3 Active Power,kW,35.73
330914,Hartley Avenue,2024-01-22T16:50:00.000+00:00,busbar,,L2 Active Power,kW,34.55
330914,Hartley Avenue,2024-01-22T16:50:00.000+00:00,busbar,,L1 Active Power,kW,43.11
330914,Hartley Avenue,2024-01-22T16:50:00.000+00:00,busbar,,N Current (RMS),A,59.5
330914,Hartley Avenue,2024-01-22T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,148.7
330914,Hartley Avenue,2024-01-22T16:50:00.000+00:00,busbar,,L2 Current (RMS),A,143.0
330914,Hartley Avenue,2024-01-22T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,179.5
330914,Hartley Avenue,2024-01-22T16:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.97
330914,Hartley Avenue,2024-01-22T16:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.01
330914,Hartley Avenue,2024-01-22T16:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.38
330914,Hartley Avenue,2024-01-22T16:40:00.000+00:00,feeder,0030,L3 Active Power,kW,8.03
330914,Hartley Avenue,2024-01-22T16:40:00.000+00:00,feeder,0030,L2 Active Power,kW,12.49
330914,Hartley Avenue,2024-01-22T16:40:00.000+00:00,feeder,0030,L1 Active Power,kW,13.86
330914,Hartley Avenue,2024-01-22T16:40:00.000+00:00,feeder,0030,N Current (RMS),A,23.2
330914,Hartley Avenue,2024-01-22T16:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,34.1
330914,Hartley Avenue,2024-01-22T16:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,52.1
330914,Hartley Avenue,2024-01-22T16:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,58.2
330914,Hartley Avenue,2024-01-22T16:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.11
330914,Hartley Avenue,2024-01-22T16:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.63
330914,Hartley Avenue,2024-01-22T16:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.93
330914,Hartley Avenue,2024-01-22T16:40:00.000+00:00,feeder,0020,L3 Active Power,kW,11.21
330914,Hartley Avenue,2024-01-22T16:40:00.000+00:00,feeder,0020,L2 Active Power,kW,12.54
330914,Hartley Avenue,2024-01-22T16:40:00.000+00:00,feeder,0020,L1 Active Power,kW,5.52
330914,Hartley Avenue,2024-01-22T16:40:00.000+00:00,feeder,0020,N Current (RMS),A,27.1
330914,Hartley Avenue,2024-01-22T16:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,47.6
330914,Hartley Avenue,2024-01-22T16:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,52.4
330914,Hartley Avenue,2024-01-22T16:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,25.8
330914,Hartley Avenue,2024-01-22T16:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.94
330914,Hartley Avenue,2024-01-22T16:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.03
330914,Hartley Avenue,2024-01-22T16:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.89
330914,Hartley Avenue,2024-01-22T16:40:00.000+00:00,feeder,0010,L3 Active Power,kW,7.5
330914,Hartley Avenue,2024-01-22T16:40:00.000+00:00,feeder,0010,L2 Active Power,kW,11.41
330914,Hartley Avenue,2024-01-22T16:40:00.000+00:00,feeder,0010,L1 Active Power,kW,25.82
330914,Hartley Avenue,2024-01-22T16:40:00.000+00:00,feeder,0010,N Current (RMS),A,61.1
330914,Hartley Avenue,2024-01-22T16:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,33.1
330914,Hartley Avenue,2024-01-22T16:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,47.6
330914,Hartley Avenue,2024-01-22T16:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,107.3
330914,Hartley Avenue,2024-01-22T16:40:00.000+00:00,transformer,,Temperature,C,29.3
330914,Hartley Avenue,2024-01-22T16:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.74
330914,Hartley Avenue,2024-01-22T16:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.9
330914,Hartley Avenue,2024-01-22T16:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.08
330914,Hartley Avenue,2024-01-22T16:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.78
330914,Hartley Avenue,2024-01-22T16:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.24
330914,Hartley Avenue,2024-01-22T16:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.47
330914,Hartley Avenue,2024-01-22T16:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.03
330914,Hartley Avenue,2024-01-22T16:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.68
330914,Hartley Avenue,2024-01-22T16:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.2
330914,Hartley Avenue,2024-01-22T16:40:00.000+00:00,busbar,,L3 Active Power,kW,26.74
330914,Hartley Avenue,2024-01-22T16:40:00.000+00:00,busbar,,L2 Active Power,kW,36.44
330914,Hartley Avenue,2024-01-22T16:40:00.000+00:00,busbar,,L1 Active Power,kW,45.2
330914,Hartley Avenue,2024-01-22T16:40:00.000+00:00,busbar,,N Current (RMS),A,70.7
330914,Hartley Avenue,2024-01-22T16:40:00.000+00:00,busbar,,L3 Current (RMS),A,113.6
330914,Hartley Avenue,2024-01-22T16:40:00.000+00:00,busbar,,L2 Current (RMS),A,150.6
330914,Hartley Avenue,2024-01-22T16:40:00.000+00:00,busbar,,L1 Current (RMS),A,188.4
330914,Hartley Avenue,2024-01-22T16:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.52
330914,Hartley Avenue,2024-01-22T16:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.28
330914,Hartley Avenue,2024-01-22T16:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.43
330914,Hartley Avenue,2024-01-22T16:30:00.000+00:00,feeder,0030,L3 Active Power,kW,5.48
330914,Hartley Avenue,2024-01-22T16:30:00.000+00:00,feeder,0030,L2 Active Power,kW,10.53
330914,Hartley Avenue,2024-01-22T16:30:00.000+00:00,feeder,0030,L1 Active Power,kW,16.0
330914,Hartley Avenue,2024-01-22T16:30:00.000+00:00,feeder,0030,N Current (RMS),A,34.6
330914,Hartley Avenue,2024-01-22T16:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,24.5
330914,Hartley Avenue,2024-01-22T16:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,44.2
330914,Hartley Avenue,2024-01-22T16:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,68.2
330914,Hartley Avenue,2024-01-22T16:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.52
330914,Hartley Avenue,2024-01-22T16:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.77
330914,Hartley Avenue,2024-01-22T16:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.96
330914,Hartley Avenue,2024-01-22T16:30:00.000+00:00,feeder,0020,L3 Active Power,kW,9.02
330914,Hartley Avenue,2024-01-22T16:30:00.000+00:00,feeder,0020,L2 Active Power,kW,9.24
330914,Hartley Avenue,2024-01-22T16:30:00.000+00:00,feeder,0020,L1 Active Power,kW,4.17
330914,Hartley Avenue,2024-01-22T16:30:00.000+00:00,feeder,0020,N Current (RMS),A,22.2
330914,Hartley Avenue,2024-01-22T16:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,39.8
330914,Hartley Avenue,2024-01-22T16:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,39.2
330914,Hartley Avenue,2024-01-22T16:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,20.4
330914,Hartley Avenue,2024-01-22T16:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.76
330914,Hartley Avenue,2024-01-22T16:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.31
330914,Hartley Avenue,2024-01-22T16:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.77
330914,Hartley Avenue,2024-01-22T16:30:00.000+00:00,feeder,0010,L3 Active Power,kW,7.62
330914,Hartley Avenue,2024-01-22T16:30:00.000+00:00,feeder,0010,L2 Active Power,kW,9.69
330914,Hartley Avenue,2024-01-22T16:30:00.000+00:00,feeder,0010,L1 Active Power,kW,22.66
330914,Hartley Avenue,2024-01-22T16:30:00.000+00:00,feeder,0010,N Current (RMS),A,55.6
330914,Hartley Avenue,2024-01-22T16:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,32.5
330914,Hartley Avenue,2024-01-22T16:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,41.0
330914,Hartley Avenue,2024-01-22T16:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,95.8
330914,Hartley Avenue,2024-01-22T16:30:00.000+00:00,transformer,,Temperature,C,29.3
330914,Hartley Avenue,2024-01-22T16:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.73
330914,Hartley Avenue,2024-01-22T16:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.6
330914,Hartley Avenue,2024-01-22T16:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.15
330914,Hartley Avenue,2024-01-22T16:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.46
330914,Hartley Avenue,2024-01-22T16:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.29
330914,Hartley Avenue,2024-01-22T16:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.06
330914,Hartley Avenue,2024-01-22T16:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.8
330914,Hartley Avenue,2024-01-22T16:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.35
330914,Hartley Avenue,2024-01-22T16:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.16
330914,Hartley Avenue,2024-01-22T16:30:00.000+00:00,busbar,,L3 Active Power,kW,22.12
330914,Hartley Avenue,2024-01-22T16:30:00.000+00:00,busbar,,L2 Active Power,kW,29.47
330914,Hartley Avenue,2024-01-22T16:30:00.000+00:00,busbar,,L1 Active Power,kW,42.84
330914,Hartley Avenue,2024-01-22T16:30:00.000+00:00,busbar,,N Current (RMS),A,78.7
330914,Hartley Avenue,2024-01-22T16:30:00.000+00:00,busbar,,L3 Current (RMS),A,95.2
330914,Hartley Avenue,2024-01-22T16:30:00.000+00:00,busbar,,L2 Current (RMS),A,122.8
330914,Hartley Avenue,2024-01-22T16:30:00.000+00:00,busbar,,L1 Current (RMS),A,179.8
330914,Hartley Avenue,2024-01-22T16:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.57
330914,Hartley Avenue,2024-01-22T16:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.29
330914,Hartley Avenue,2024-01-22T16:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.37
330914,Hartley Avenue,2024-01-22T16:20:00.000+00:00,feeder,0030,L3 Active Power,kW,5.37
330914,Hartley Avenue,2024-01-22T16:20:00.000+00:00,feeder,0030,L2 Active Power,kW,10.95
330914,Hartley Avenue,2024-01-22T16:20:00.000+00:00,feeder,0030,L1 Active Power,kW,14.25
330914,Hartley Avenue,2024-01-22T16:20:00.000+00:00,feeder,0030,N Current (RMS),A,28.8
330914,Hartley Avenue,2024-01-22T16:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,24.2
330914,Hartley Avenue,2024-01-22T16:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,45.8
330914,Hartley Avenue,2024-01-22T16:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,59.4
330914,Hartley Avenue,2024-01-22T16:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.54
330914,Hartley Avenue,2024-01-22T16:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.03
330914,Hartley Avenue,2024-01-22T16:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.94
330914,Hartley Avenue,2024-01-22T16:20:00.000+00:00,feeder,0020,L3 Active Power,kW,7.53
330914,Hartley Avenue,2024-01-22T16:20:00.000+00:00,feeder,0020,L2 Active Power,kW,9.65
330914,Hartley Avenue,2024-01-22T16:20:00.000+00:00,feeder,0020,L1 Active Power,kW,3.39
330914,Hartley Avenue,2024-01-22T16:20:00.000+00:00,feeder,0020,N Current (RMS),A,24.9
330914,Hartley Avenue,2024-01-22T16:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,35.0
330914,Hartley Avenue,2024-01-22T16:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,40.7
330914,Hartley Avenue,2024-01-22T16:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,17.4
330914,Hartley Avenue,2024-01-22T16:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.88
330914,Hartley Avenue,2024-01-22T16:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.71
330914,Hartley Avenue,2024-01-22T16:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.62
330914,Hartley Avenue,2024-01-22T16:20:00.000+00:00,feeder,0010,L3 Active Power,kW,9.35
330914,Hartley Avenue,2024-01-22T16:20:00.000+00:00,feeder,0010,L2 Active Power,kW,9.02
330914,Hartley Avenue,2024-01-22T16:20:00.000+00:00,feeder,0010,L1 Active Power,kW,19.8
330914,Hartley Avenue,2024-01-22T16:20:00.000+00:00,feeder,0010,N Current (RMS),A,45.0
330914,Hartley Avenue,2024-01-22T16:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,39.8
330914,Hartley Avenue,2024-01-22T16:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,37.9
330914,Hartley Avenue,2024-01-22T16:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,83.6
330914,Hartley Avenue,2024-01-22T16:20:00.000+00:00,transformer,,Temperature,C,29.3
330914,Hartley Avenue,2024-01-22T16:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.73
330914,Hartley Avenue,2024-01-22T16:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.68
330914,Hartley Avenue,2024-01-22T16:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.16
330914,Hartley Avenue,2024-01-22T16:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.62
330914,Hartley Avenue,2024-01-22T16:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.32
330914,Hartley Avenue,2024-01-22T16:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.37
330914,Hartley Avenue,2024-01-22T16:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
330914,Hartley Avenue,2024-01-22T16:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.03
330914,Hartley Avenue,2024-01-22T16:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.94
330914,Hartley Avenue,2024-01-22T16:20:00.000+00:00,busbar,,L3 Active Power,kW,22.26
330914,Hartley Avenue,2024-01-22T16:20:00.000+00:00,busbar,,L2 Active Power,kW,29.61
330914,Hartley Avenue,2024-01-22T16:20:00.000+00:00,busbar,,L1 Active Power,kW,37.44
330914,Hartley Avenue,2024-01-22T16:20:00.000+00:00,busbar,,N Current (RMS),A,65.2
330914,Hartley Avenue,2024-01-22T16:20:00.000+00:00,busbar,,L3 Current (RMS),A,96.7
330914,Hartley Avenue,2024-01-22T16:20:00.000+00:00,busbar,,L2 Current (RMS),A,123.1
330914,Hartley Avenue,2024-01-22T16:20:00.000+00:00,busbar,,L1 Current (RMS),A,157.0
330914,Hartley Avenue,2024-01-22T16:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.64
330914,Hartley Avenue,2024-01-22T16:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.26
330914,Hartley Avenue,2024-01-22T16:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.88
330914,Hartley Avenue,2024-01-22T16:10:00.000+00:00,feeder,0030,L3 Active Power,kW,4.79
330914,Hartley Avenue,2024-01-22T16:10:00.000+00:00,feeder,0030,L2 Active Power,kW,13.06
330914,Hartley Avenue,2024-01-22T16:10:00.000+00:00,feeder,0030,L1 Active Power,kW,17.55
330914,Hartley Avenue,2024-01-22T16:10:00.000+00:00,feeder,0030,N Current (RMS),A,40.0
330914,Hartley Avenue,2024-01-22T16:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,21.8
330914,Hartley Avenue,2024-01-22T16:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,54.7
330914,Hartley Avenue,2024-01-22T16:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,72.7
330914,Hartley Avenue,2024-01-22T16:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.45
330914,Hartley Avenue,2024-01-22T16:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.82
330914,Hartley Avenue,2024-01-22T16:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.92
330914,Hartley Avenue,2024-01-22T16:10:00.000+00:00,feeder,0020,L3 Active Power,kW,8.06
330914,Hartley Avenue,2024-01-22T16:10:00.000+00:00,feeder,0020,L2 Active Power,kW,9.71
330914,Hartley Avenue,2024-01-22T16:10:00.000+00:00,feeder,0020,L1 Active Power,kW,5.32
330914,Hartley Avenue,2024-01-22T16:10:00.000+00:00,feeder,0020,N Current (RMS),A,24.1
330914,Hartley Avenue,2024-01-22T16:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,38.4
330914,Hartley Avenue,2024-01-22T16:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,40.8
330914,Hartley Avenue,2024-01-22T16:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,24.8
330914,Hartley Avenue,2024-01-22T16:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.66
