Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
330914,Hartley Avenue,2024-01-22T16:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.77
330914,Hartley Avenue,2024-01-22T16:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.76
330914,Hartley Avenue,2024-01-22T16:10:00.000+00:00,feeder,0010,L3 Active Power,kW,8.98
330914,Hartley Avenue,2024-01-22T16:10:00.000+00:00,feeder,0010,L2 Active Power,kW,7.27
330914,Hartley Avenue,2024-01-22T16:10:00.000+00:00,feeder,0010,L1 Active Power,kW,21.84
330914,Hartley Avenue,2024-01-22T16:10:00.000+00:00,feeder,0010,N Current (RMS),A,55.5
330914,Hartley Avenue,2024-01-22T16:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,38.2
330914,Hartley Avenue,2024-01-22T16:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,31.0
330914,Hartley Avenue,2024-01-22T16:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,91.0
330914,Hartley Avenue,2024-01-22T16:10:00.000+00:00,transformer,,Temperature,C,29.3
330914,Hartley Avenue,2024-01-22T16:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.69
330914,Hartley Avenue,2024-01-22T16:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.22
330914,Hartley Avenue,2024-01-22T16:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.14
330914,Hartley Avenue,2024-01-22T16:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.94
330914,Hartley Avenue,2024-01-22T16:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.28
330914,Hartley Avenue,2024-01-22T16:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.58
330914,Hartley Avenue,2024-01-22T16:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.75
330914,Hartley Avenue,2024-01-22T16:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.85
330914,Hartley Avenue,2024-01-22T16:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.56
330914,Hartley Avenue,2024-01-22T16:10:00.000+00:00,busbar,,L3 Active Power,kW,21.84
330914,Hartley Avenue,2024-01-22T16:10:00.000+00:00,busbar,,L2 Active Power,kW,30.05
330914,Hartley Avenue,2024-01-22T16:10:00.000+00:00,busbar,,L1 Active Power,kW,44.71
330914,Hartley Avenue,2024-01-22T16:10:00.000+00:00,busbar,,N Current (RMS),A,87.0
330914,Hartley Avenue,2024-01-22T16:10:00.000+00:00,busbar,,L3 Current (RMS),A,95.5
330914,Hartley Avenue,2024-01-22T16:10:00.000+00:00,busbar,,L2 Current (RMS),A,124.7
330914,Hartley Avenue,2024-01-22T16:10:00.000+00:00,busbar,,L1 Current (RMS),A,186.3
330914,Hartley Avenue,2024-01-22T16:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.27
330914,Hartley Avenue,2024-01-22T16:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.01
330914,Hartley Avenue,2024-01-22T16:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.56
330914,Hartley Avenue,2024-01-22T16:00:00.000+00:00,feeder,0030,L3 Active Power,kW,4.19
330914,Hartley Avenue,2024-01-22T16:00:00.000+00:00,feeder,0030,L2 Active Power,kW,12.81
330914,Hartley Avenue,2024-01-22T16:00:00.000+00:00,feeder,0030,L1 Active Power,kW,13.77
330914,Hartley Avenue,2024-01-22T16:00:00.000+00:00,feeder,0030,N Current (RMS),A,31.5
330914,Hartley Avenue,2024-01-22T16:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,19.2
330914,Hartley Avenue,2024-01-22T16:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,53.5
330914,Hartley Avenue,2024-01-22T16:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,57.7
330914,Hartley Avenue,2024-01-22T16:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.61
330914,Hartley Avenue,2024-01-22T16:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.48
330914,Hartley Avenue,2024-01-22T16:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.83
330914,Hartley Avenue,2024-01-22T16:00:00.000+00:00,feeder,0020,L3 Active Power,kW,4.06
330914,Hartley Avenue,2024-01-22T16:00:00.000+00:00,feeder,0020,L2 Active Power,kW,13.2
330914,Hartley Avenue,2024-01-22T16:00:00.000+00:00,feeder,0020,L1 Active Power,kW,5.57
330914,Hartley Avenue,2024-01-22T16:00:00.000+00:00,feeder,0020,N Current (RMS),A,35.7
330914,Hartley Avenue,2024-01-22T16:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,21.7
330914,Hartley Avenue,2024-01-22T16:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,55.8
330914,Hartley Avenue,2024-01-22T16:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,25.6
330914,Hartley Avenue,2024-01-22T16:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.6
330914,Hartley Avenue,2024-01-22T16:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.75
330914,Hartley Avenue,2024-01-22T16:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.37
330914,Hartley Avenue,2024-01-22T16:00:00.000+00:00,feeder,0010,L3 Active Power,kW,8.49
330914,Hartley Avenue,2024-01-22T16:00:00.000+00:00,feeder,0010,L2 Active Power,kW,7.65
330914,Hartley Avenue,2024-01-22T16:00:00.000+00:00,feeder,0010,L1 Active Power,kW,19.59
330914,Hartley Avenue,2024-01-22T16:00:00.000+00:00,feeder,0010,N Current (RMS),A,46.2
330914,Hartley Avenue,2024-01-22T16:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,36.6
330914,Hartley Avenue,2024-01-22T16:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,31.9
330914,Hartley Avenue,2024-01-22T16:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,82.0
330914,Hartley Avenue,2024-01-22T16:00:00.000+00:00,transformer,,Temperature,C,29.2
330914,Hartley Avenue,2024-01-22T16:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.7
330914,Hartley Avenue,2024-01-22T16:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.67
330914,Hartley Avenue,2024-01-22T16:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.11
330914,Hartley Avenue,2024-01-22T16:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.2
330914,Hartley Avenue,2024-01-22T16:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.22
330914,Hartley Avenue,2024-01-22T16:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.04
330914,Hartley Avenue,2024-01-22T16:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.48
330914,Hartley Avenue,2024-01-22T16:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.24
330914,Hartley Avenue,2024-01-22T16:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.76
330914,Hartley Avenue,2024-01-22T16:00:00.000+00:00,busbar,,L3 Active Power,kW,16.74
330914,Hartley Avenue,2024-01-22T16:00:00.000+00:00,busbar,,L2 Active Power,kW,33.65
330914,Hartley Avenue,2024-01-22T16:00:00.000+00:00,busbar,,L1 Active Power,kW,38.92
330914,Hartley Avenue,2024-01-22T16:00:00.000+00:00,busbar,,N Current (RMS),A,79.6
330914,Hartley Avenue,2024-01-22T16:00:00.000+00:00,busbar,,L3 Current (RMS),A,74.0
330914,Hartley Avenue,2024-01-22T16:00:00.000+00:00,busbar,,L2 Current (RMS),A,139.6
330914,Hartley Avenue,2024-01-22T16:00:00.000+00:00,busbar,,L1 Current (RMS),A,163.4
330914,Hartley Avenue,2024-01-22T15:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.33
330914,Hartley Avenue,2024-01-22T15:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.58
330914,Hartley Avenue,2024-01-22T15:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.43
330914,Hartley Avenue,2024-01-22T15:50:00.000+00:00,feeder,0030,L3 Active Power,kW,4.16
330914,Hartley Avenue,2024-01-22T15:50:00.000+00:00,feeder,0030,L2 Active Power,kW,11.81
330914,Hartley Avenue,2024-01-22T15:50:00.000+00:00,feeder,0030,L1 Active Power,kW,11.58
330914,Hartley Avenue,2024-01-22T15:50:00.000+00:00,feeder,0030,N Current (RMS),A,29.2
330914,Hartley Avenue,2024-01-22T15:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,19.2
330914,Hartley Avenue,2024-01-22T15:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,49.9
330914,Hartley Avenue,2024-01-22T15:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,48.8
330914,Hartley Avenue,2024-01-22T15:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.46
330914,Hartley Avenue,2024-01-22T15:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.75
330914,Hartley Avenue,2024-01-22T15:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.06
330914,Hartley Avenue,2024-01-22T15:50:00.000+00:00,feeder,0020,L3 Active Power,kW,5.44
330914,Hartley Avenue,2024-01-22T15:50:00.000+00:00,feeder,0020,L2 Active Power,kW,10.43
330914,Hartley Avenue,2024-01-22T15:50:00.000+00:00,feeder,0020,L1 Active Power,kW,2.59
330914,Hartley Avenue,2024-01-22T15:50:00.000+00:00,feeder,0020,N Current (RMS),A,28.8
330914,Hartley Avenue,2024-01-22T15:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,26.1
330914,Hartley Avenue,2024-01-22T15:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,44.3
330914,Hartley Avenue,2024-01-22T15:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,14.8
330914,Hartley Avenue,2024-01-22T15:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.75
330914,Hartley Avenue,2024-01-22T15:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.91
330914,Hartley Avenue,2024-01-22T15:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.76
330914,Hartley Avenue,2024-01-22T15:50:00.000+00:00,feeder,0010,L3 Active Power,kW,7.47
330914,Hartley Avenue,2024-01-22T15:50:00.000+00:00,feeder,0010,L2 Active Power,kW,8.6
330914,Hartley Avenue,2024-01-22T15:50:00.000+00:00,feeder,0010,L1 Active Power,kW,15.48
330914,Hartley Avenue,2024-01-22T15:50:00.000+00:00,feeder,0010,N Current (RMS),A,32.8
330914,Hartley Avenue,2024-01-22T15:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,31.9
330914,Hartley Avenue,2024-01-22T15:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,35.7
330914,Hartley Avenue,2024-01-22T15:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,65.4
330914,Hartley Avenue,2024-01-22T15:50:00.000+00:00,transformer,,Temperature,C,29.2
330914,Hartley Avenue,2024-01-22T15:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.73
330914,Hartley Avenue,2024-01-22T15:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.06
330914,Hartley Avenue,2024-01-22T15:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.1
330914,Hartley Avenue,2024-01-22T15:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.35
330914,Hartley Avenue,2024-01-22T15:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.25
330914,Hartley Avenue,2024-01-22T15:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.53
330914,Hartley Avenue,2024-01-22T15:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.54
330914,Hartley Avenue,2024-01-22T15:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.25
330914,Hartley Avenue,2024-01-22T15:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.25
330914,Hartley Avenue,2024-01-22T15:50:00.000+00:00,busbar,,L3 Active Power,kW,17.07
330914,Hartley Avenue,2024-01-22T15:50:00.000+00:00,busbar,,L2 Active Power,kW,30.84
330914,Hartley Avenue,2024-01-22T15:50:00.000+00:00,busbar,,L1 Active Power,kW,29.65
330914,Hartley Avenue,2024-01-22T15:50:00.000+00:00,busbar,,N Current (RMS),A,60.8
330914,Hartley Avenue,2024-01-22T15:50:00.000+00:00,busbar,,L3 Current (RMS),A,75.1
330914,Hartley Avenue,2024-01-22T15:50:00.000+00:00,busbar,,L2 Current (RMS),A,128.1
330914,Hartley Avenue,2024-01-22T15:50:00.000+00:00,busbar,,L1 Current (RMS),A,125.8
330914,Hartley Avenue,2024-01-22T15:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.22
330914,Hartley Avenue,2024-01-22T15:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.63
330914,Hartley Avenue,2024-01-22T15:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.17
330914,Hartley Avenue,2024-01-22T15:40:00.000+00:00,feeder,0030,L3 Active Power,kW,7.1
330914,Hartley Avenue,2024-01-22T15:40:00.000+00:00,feeder,0030,L2 Active Power,kW,13.78
330914,Hartley Avenue,2024-01-22T15:40:00.000+00:00,feeder,0030,L1 Active Power,kW,11.32
330914,Hartley Avenue,2024-01-22T15:40:00.000+00:00,feeder,0030,N Current (RMS),A,31.2
330914,Hartley Avenue,2024-01-22T15:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,30.2
330914,Hartley Avenue,2024-01-22T15:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,58.8
330914,Hartley Avenue,2024-01-22T15:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,47.4
330914,Hartley Avenue,2024-01-22T15:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.35
330914,Hartley Avenue,2024-01-22T15:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.81
330914,Hartley Avenue,2024-01-22T15:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.09
330914,Hartley Avenue,2024-01-22T15:40:00.000+00:00,feeder,0020,L3 Active Power,kW,6.5
330914,Hartley Avenue,2024-01-22T15:40:00.000+00:00,feeder,0020,L2 Active Power,kW,11.34
330914,Hartley Avenue,2024-01-22T15:40:00.000+00:00,feeder,0020,L1 Active Power,kW,1.82
330914,Hartley Avenue,2024-01-22T15:40:00.000+00:00,feeder,0020,N Current (RMS),A,31.5
330914,Hartley Avenue,2024-01-22T15:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,29.4
330914,Hartley Avenue,2024-01-22T15:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,47.8
330914,Hartley Avenue,2024-01-22T15:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,12.4
330914,Hartley Avenue,2024-01-22T15:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.17
330914,Hartley Avenue,2024-01-22T15:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.88
330914,Hartley Avenue,2024-01-22T15:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.87
330914,Hartley Avenue,2024-01-22T15:40:00.000+00:00,feeder,0010,L3 Active Power,kW,7.76
330914,Hartley Avenue,2024-01-22T15:40:00.000+00:00,feeder,0010,L2 Active Power,kW,8.01
330914,Hartley Avenue,2024-01-22T15:40:00.000+00:00,feeder,0010,L1 Active Power,kW,18.57
330914,Hartley Avenue,2024-01-22T15:40:00.000+00:00,feeder,0010,N Current (RMS),A,42.1
330914,Hartley Avenue,2024-01-22T15:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,33.2
330914,Hartley Avenue,2024-01-22T15:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,34.7
330914,Hartley Avenue,2024-01-22T15:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,77.0
330914,Hartley Avenue,2024-01-22T15:40:00.000+00:00,transformer,,Temperature,C,29.2
330914,Hartley Avenue,2024-01-22T15:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.72
330914,Hartley Avenue,2024-01-22T15:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.85
330914,Hartley Avenue,2024-01-22T15:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.12
330914,Hartley Avenue,2024-01-22T15:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.39
330914,Hartley Avenue,2024-01-22T15:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.26
330914,Hartley Avenue,2024-01-22T15:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.45
330914,Hartley Avenue,2024-01-22T15:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.75
330914,Hartley Avenue,2024-01-22T15:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.32
330914,Hartley Avenue,2024-01-22T15:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.13
330914,Hartley Avenue,2024-01-22T15:40:00.000+00:00,busbar,,L3 Active Power,kW,21.36
330914,Hartley Avenue,2024-01-22T15:40:00.000+00:00,busbar,,L2 Active Power,kW,33.13
330914,Hartley Avenue,2024-01-22T15:40:00.000+00:00,busbar,,L1 Active Power,kW,31.7
330914,Hartley Avenue,2024-01-22T15:40:00.000+00:00,busbar,,N Current (RMS),A,58.8
330914,Hartley Avenue,2024-01-22T15:40:00.000+00:00,busbar,,L3 Current (RMS),A,91.3
330914,Hartley Avenue,2024-01-22T15:40:00.000+00:00,busbar,,L2 Current (RMS),A,137.7
330914,Hartley Avenue,2024-01-22T15:40:00.000+00:00,busbar,,L1 Current (RMS),A,132.9
330914,Hartley Avenue,2024-01-22T15:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.14
330914,Hartley Avenue,2024-01-22T15:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.72
330914,Hartley Avenue,2024-01-22T15:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.19
330914,Hartley Avenue,2024-01-22T15:30:00.000+00:00,feeder,0030,L3 Active Power,kW,6.58
330914,Hartley Avenue,2024-01-22T15:30:00.000+00:00,feeder,0030,L2 Active Power,kW,18.4
330914,Hartley Avenue,2024-01-22T15:30:00.000+00:00,feeder,0030,L1 Active Power,kW,11.42
330914,Hartley Avenue,2024-01-22T15:30:00.000+00:00,feeder,0030,N Current (RMS),A,44.4
330914,Hartley Avenue,2024-01-22T15:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,28.6
330914,Hartley Avenue,2024-01-22T15:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,76.1
330914,Hartley Avenue,2024-01-22T15:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,49.0
330914,Hartley Avenue,2024-01-22T15:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.28
330914,Hartley Avenue,2024-01-22T15:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.59
330914,Hartley Avenue,2024-01-22T15:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.06
330914,Hartley Avenue,2024-01-22T15:30:00.000+00:00,feeder,0020,L3 Active Power,kW,4.15
330914,Hartley Avenue,2024-01-22T15:30:00.000+00:00,feeder,0020,L2 Active Power,kW,13.19
330914,Hartley Avenue,2024-01-22T15:30:00.000+00:00,feeder,0020,L1 Active Power,kW,3.05
330914,Hartley Avenue,2024-01-22T15:30:00.000+00:00,feeder,0020,N Current (RMS),A,36.3
330914,Hartley Avenue,2024-01-22T15:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,21.3
330914,Hartley Avenue,2024-01-22T15:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,54.9
330914,Hartley Avenue,2024-01-22T15:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,16.9
330914,Hartley Avenue,2024-01-22T15:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.88
330914,Hartley Avenue,2024-01-22T15:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.58
330914,Hartley Avenue,2024-01-22T15:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.62
330914,Hartley Avenue,2024-01-22T15:30:00.000+00:00,feeder,0010,L3 Active Power,kW,8.84
330914,Hartley Avenue,2024-01-22T15:30:00.000+00:00,feeder,0010,L2 Active Power,kW,10.01
330914,Hartley Avenue,2024-01-22T15:30:00.000+00:00,feeder,0010,L1 Active Power,kW,21.06
330914,Hartley Avenue,2024-01-22T15:30:00.000+00:00,feeder,0010,N Current (RMS),A,44.7
330914,Hartley Avenue,2024-01-22T15:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,37.3
330914,Hartley Avenue,2024-01-22T15:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,41.6
330914,Hartley Avenue,2024-01-22T15:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,87.7
330914,Hartley Avenue,2024-01-22T15:30:00.000+00:00,transformer,,Temperature,C,29.2
330914,Hartley Avenue,2024-01-22T15:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.73
330914,Hartley Avenue,2024-01-22T15:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.0
330914,Hartley Avenue,2024-01-22T15:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.14
330914,Hartley Avenue,2024-01-22T15:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.41
330914,Hartley Avenue,2024-01-22T15:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.22
330914,Hartley Avenue,2024-01-22T15:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.51
330914,Hartley Avenue,2024-01-22T15:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.3
330914,Hartley Avenue,2024-01-22T15:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.89
330914,Hartley Avenue,2024-01-22T15:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.86
330914,Hartley Avenue,2024-01-22T15:30:00.000+00:00,busbar,,L3 Active Power,kW,19.58
330914,Hartley Avenue,2024-01-22T15:30:00.000+00:00,busbar,,L2 Active Power,kW,41.59
330914,Hartley Avenue,2024-01-22T15:30:00.000+00:00,busbar,,L1 Active Power,kW,35.53
330914,Hartley Avenue,2024-01-22T15:30:00.000+00:00,busbar,,N Current (RMS),A,81.9
330914,Hartley Avenue,2024-01-22T15:30:00.000+00:00,busbar,,L3 Current (RMS),A,84.6
330914,Hartley Avenue,2024-01-22T15:30:00.000+00:00,busbar,,L2 Current (RMS),A,171.2
330914,Hartley Avenue,2024-01-22T15:30:00.000+00:00,busbar,,L1 Current (RMS),A,149.6
330914,Hartley Avenue,2024-01-22T15:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.36
330914,Hartley Avenue,2024-01-22T15:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.96
330914,Hartley Avenue,2024-01-22T15:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.46
330914,Hartley Avenue,2024-01-22T15:20:00.000+00:00,feeder,0030,L3 Active Power,kW,4.16
330914,Hartley Avenue,2024-01-22T15:20:00.000+00:00,feeder,0030,L2 Active Power,kW,17.5
330914,Hartley Avenue,2024-01-22T15:20:00.000+00:00,feeder,0030,L1 Active Power,kW,9.13
330914,Hartley Avenue,2024-01-22T15:20:00.000+00:00,feeder,0030,N Current (RMS),A,46.0
330914,Hartley Avenue,2024-01-22T15:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,19.3
330914,Hartley Avenue,2024-01-22T15:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,72.2
330914,Hartley Avenue,2024-01-22T15:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,38.9
330914,Hartley Avenue,2024-01-22T15:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.24
330914,Hartley Avenue,2024-01-22T15:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.16
330914,Hartley Avenue,2024-01-22T15:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.23
330914,Hartley Avenue,2024-01-22T15:20:00.000+00:00,feeder,0020,L3 Active Power,kW,10.71
330914,Hartley Avenue,2024-01-22T15:20:00.000+00:00,feeder,0020,L2 Active Power,kW,9.91
330914,Hartley Avenue,2024-01-22T15:20:00.000+00:00,feeder,0020,L1 Active Power,kW,2.51
330914,Hartley Avenue,2024-01-22T15:20:00.000+00:00,feeder,0020,N Current (RMS),A,33.6
330914,Hartley Avenue,2024-01-22T15:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,49.3
330914,Hartley Avenue,2024-01-22T15:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,42.9
330914,Hartley Avenue,2024-01-22T15:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,16.0
330914,Hartley Avenue,2024-01-22T15:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.11
330914,Hartley Avenue,2024-01-22T15:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.26
330914,Hartley Avenue,2024-01-22T15:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.66
330914,Hartley Avenue,2024-01-22T15:20:00.000+00:00,feeder,0010,L3 Active Power,kW,10.1
330914,Hartley Avenue,2024-01-22T15:20:00.000+00:00,feeder,0010,L2 Active Power,kW,7.91
330914,Hartley Avenue,2024-01-22T15:20:00.000+00:00,feeder,0010,L1 Active Power,kW,16.3
330914,Hartley Avenue,2024-01-22T15:20:00.000+00:00,feeder,0010,N Current (RMS),A,34.9
330914,Hartley Avenue,2024-01-22T15:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,42.4
330914,Hartley Avenue,2024-01-22T15:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,33.6
330914,Hartley Avenue,2024-01-22T15:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,69.2
330914,Hartley Avenue,2024-01-22T15:20:00.000+00:00,transformer,,Temperature,C,29.2
330914,Hartley Avenue,2024-01-22T15:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.73
330914,Hartley Avenue,2024-01-22T15:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.56
330914,Hartley Avenue,2024-01-22T15:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.13
330914,Hartley Avenue,2024-01-22T15:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.01
330914,Hartley Avenue,2024-01-22T15:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.28
330914,Hartley Avenue,2024-01-22T15:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.39
330914,Hartley Avenue,2024-01-22T15:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.72
330914,Hartley Avenue,2024-01-22T15:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.38
330914,Hartley Avenue,2024-01-22T15:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.35
330914,Hartley Avenue,2024-01-22T15:20:00.000+00:00,busbar,,L3 Active Power,kW,24.96
330914,Hartley Avenue,2024-01-22T15:20:00.000+00:00,busbar,,L2 Active Power,kW,35.31
330914,Hartley Avenue,2024-01-22T15:20:00.000+00:00,busbar,,L1 Active Power,kW,27.95
330914,Hartley Avenue,2024-01-22T15:20:00.000+00:00,busbar,,N Current (RMS),A,52.1
330914,Hartley Avenue,2024-01-22T15:20:00.000+00:00,busbar,,L3 Current (RMS),A,106.6
330914,Hartley Avenue,2024-01-22T15:20:00.000+00:00,busbar,,L2 Current (RMS),A,146.4
330914,Hartley Avenue,2024-01-22T15:20:00.000+00:00,busbar,,L1 Current (RMS),A,119.8
330914,Hartley Avenue,2024-01-22T15:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.34
330914,Hartley Avenue,2024-01-22T15:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.24
330914,Hartley Avenue,2024-01-22T15:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.55
330914,Hartley Avenue,2024-01-22T15:10:00.000+00:00,feeder,0030,L3 Active Power,kW,5.62
330914,Hartley Avenue,2024-01-22T15:10:00.000+00:00,feeder,0030,L2 Active Power,kW,11.36
330914,Hartley Avenue,2024-01-22T15:10:00.000+00:00,feeder,0030,L1 Active Power,kW,10.36
330914,Hartley Avenue,2024-01-22T15:10:00.000+00:00,feeder,0030,N Current (RMS),A,24.8
330914,Hartley Avenue,2024-01-22T15:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,25.4
330914,Hartley Avenue,2024-01-22T15:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,48.3
330914,Hartley Avenue,2024-01-22T15:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,44.4
330914,Hartley Avenue,2024-01-22T15:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.61
330914,Hartley Avenue,2024-01-22T15:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.04
330914,Hartley Avenue,2024-01-22T15:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.19
330914,Hartley Avenue,2024-01-22T15:10:00.000+00:00,feeder,0020,L3 Active Power,kW,11.98
330914,Hartley Avenue,2024-01-22T15:10:00.000+00:00,feeder,0020,L2 Active Power,kW,6.19
330914,Hartley Avenue,2024-01-22T15:10:00.000+00:00,feeder,0020,L1 Active Power,kW,2.69
330914,Hartley Avenue,2024-01-22T15:10:00.000+00:00,feeder,0020,N Current (RMS),A,31.5
330914,Hartley Avenue,2024-01-22T15:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,52.8
330914,Hartley Avenue,2024-01-22T15:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,28.4
330914,Hartley Avenue,2024-01-22T15:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,15.7
330914,Hartley Avenue,2024-01-22T15:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.92
330914,Hartley Avenue,2024-01-22T15:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.98
330914,Hartley Avenue,2024-01-22T15:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.09
330914,Hartley Avenue,2024-01-22T15:10:00.000+00:00,feeder,0010,L3 Active Power,kW,7.0
330914,Hartley Avenue,2024-01-22T15:10:00.000+00:00,feeder,0010,L2 Active Power,kW,8.85
330914,Hartley Avenue,2024-01-22T15:10:00.000+00:00,feeder,0010,L1 Active Power,kW,18.14
330914,Hartley Avenue,2024-01-22T15:10:00.000+00:00,feeder,0010,N Current (RMS),A,43.0
330914,Hartley Avenue,2024-01-22T15:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,29.8
330914,Hartley Avenue,2024-01-22T15:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,38.2
330914,Hartley Avenue,2024-01-22T15:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,76.6
330914,Hartley Avenue,2024-01-22T15:10:00.000+00:00,transformer,,Temperature,C,29.3
330914,Hartley Avenue,2024-01-22T15:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.68
330914,Hartley Avenue,2024-01-22T15:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.68
330914,Hartley Avenue,2024-01-22T15:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.1
330914,Hartley Avenue,2024-01-22T15:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.19
330914,Hartley Avenue,2024-01-22T15:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.25
330914,Hartley Avenue,2024-01-22T15:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.43
330914,Hartley Avenue,2024-01-22T15:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.88
330914,Hartley Avenue,2024-01-22T15:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.26
330914,Hartley Avenue,2024-01-22T15:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.83
330914,Hartley Avenue,2024-01-22T15:10:00.000+00:00,busbar,,L3 Active Power,kW,24.61
330914,Hartley Avenue,2024-01-22T15:10:00.000+00:00,busbar,,L2 Active Power,kW,26.39
330914,Hartley Avenue,2024-01-22T15:10:00.000+00:00,busbar,,L1 Active Power,kW,31.19
330914,Hartley Avenue,2024-01-22T15:10:00.000+00:00,busbar,,N Current (RMS),A,48.3
330914,Hartley Avenue,2024-01-22T15:10:00.000+00:00,busbar,,L3 Current (RMS),A,106.0
330914,Hartley Avenue,2024-01-22T15:10:00.000+00:00,busbar,,L2 Current (RMS),A,111.3
330914,Hartley Avenue,2024-01-22T15:10:00.000+00:00,busbar,,L1 Current (RMS),A,133.0
330914,Hartley Avenue,2024-01-22T15:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.06
330914,Hartley Avenue,2024-01-22T15:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.14
330914,Hartley Avenue,2024-01-22T15:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.18
330914,Hartley Avenue,2024-01-22T15:00:00.000+00:00,feeder,0030,L3 Active Power,kW,6.87
330914,Hartley Avenue,2024-01-22T15:00:00.000+00:00,feeder,0030,L2 Active Power,kW,9.94
330914,Hartley Avenue,2024-01-22T15:00:00.000+00:00,feeder,0030,L1 Active Power,kW,9.82
330914,Hartley Avenue,2024-01-22T15:00:00.000+00:00,feeder,0030,N Current (RMS),A,19.2
330914,Hartley Avenue,2024-01-22T15:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,30.9
330914,Hartley Avenue,2024-01-22T15:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,42.3
330914,Hartley Avenue,2024-01-22T15:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,42.1
330914,Hartley Avenue,2024-01-22T15:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.84
330914,Hartley Avenue,2024-01-22T15:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.93
330914,Hartley Avenue,2024-01-22T15:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.01
330914,Hartley Avenue,2024-01-22T15:00:00.000+00:00,feeder,0020,L3 Active Power,kW,3.78
330914,Hartley Avenue,2024-01-22T15:00:00.000+00:00,feeder,0020,L2 Active Power,kW,4.68
330914,Hartley Avenue,2024-01-22T15:00:00.000+00:00,feeder,0020,L1 Active Power,kW,0.31
330914,Hartley Avenue,2024-01-22T15:00:00.000+00:00,feeder,0020,N Current (RMS),A,20.1
330914,Hartley Avenue,2024-01-22T15:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,21.4
330914,Hartley Avenue,2024-01-22T15:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,22.2
330914,Hartley Avenue,2024-01-22T15:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,10.2
330914,Hartley Avenue,2024-01-22T15:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.82
330914,Hartley Avenue,2024-01-22T15:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.89
330914,Hartley Avenue,2024-01-22T15:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.88
330914,Hartley Avenue,2024-01-22T15:00:00.000+00:00,feeder,0010,L3 Active Power,kW,6.91
330914,Hartley Avenue,2024-01-22T15:00:00.000+00:00,feeder,0010,L2 Active Power,kW,9.06
330914,Hartley Avenue,2024-01-22T15:00:00.000+00:00,feeder,0010,L1 Active Power,kW,18.19
330914,Hartley Avenue,2024-01-22T15:00:00.000+00:00,feeder,0010,N Current (RMS),A,41.7
330914,Hartley Avenue,2024-01-22T15:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,29.3
330914,Hartley Avenue,2024-01-22T15:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,38.4
330914,Hartley Avenue,2024-01-22T15:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,76.6
330914,Hartley Avenue,2024-01-22T15:00:00.000+00:00,transformer,,Temperature,C,29.3
330914,Hartley Avenue,2024-01-22T15:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.7
330914,Hartley Avenue,2024-01-22T15:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.98
330914,Hartley Avenue,2024-01-22T15:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.1
330914,Hartley Avenue,2024-01-22T15:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.6
330914,Hartley Avenue,2024-01-22T15:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.18
330914,Hartley Avenue,2024-01-22T15:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.59
330914,Hartley Avenue,2024-01-22T15:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.73
330914,Hartley Avenue,2024-01-22T15:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.67
330914,Hartley Avenue,2024-01-22T15:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.07
330914,Hartley Avenue,2024-01-22T15:00:00.000+00:00,busbar,,L3 Active Power,kW,17.57
330914,Hartley Avenue,2024-01-22T15:00:00.000+00:00,busbar,,L2 Active Power,kW,23.68
330914,Hartley Avenue,2024-01-22T15:00:00.000+00:00,busbar,,L1 Active Power,kW,28.31
330914,Hartley Avenue,2024-01-22T15:00:00.000+00:00,busbar,,N Current (RMS),A,51.9
330914,Hartley Avenue,2024-01-22T15:00:00.000+00:00,busbar,,L3 Current (RMS),A,78.0
330914,Hartley Avenue,2024-01-22T15:00:00.000+00:00,busbar,,L2 Current (RMS),A,100.4
330914,Hartley Avenue,2024-01-22T15:00:00.000+00:00,busbar,,L1 Current (RMS),A,121.3
330914,Hartley Avenue,2024-01-22T14:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.28
330914,Hartley Avenue,2024-01-22T14:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.45
330914,Hartley Avenue,2024-01-22T14:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.98
330914,Hartley Avenue,2024-01-22T14:50:00.000+00:00,feeder,0030,L3 Active Power,kW,3.6
330914,Hartley Avenue,2024-01-22T14:50:00.000+00:00,feeder,0030,L2 Active Power,kW,10.87
330914,Hartley Avenue,2024-01-22T14:50:00.000+00:00,feeder,0030,L1 Active Power,kW,11.21
330914,Hartley Avenue,2024-01-22T14:50:00.000+00:00,feeder,0030,N Current (RMS),A,30.1
330914,Hartley Avenue,2024-01-22T14:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,17.0
330914,Hartley Avenue,2024-01-22T14:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,46.3
330914,Hartley Avenue,2024-01-22T14:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,47.7
330914,Hartley Avenue,2024-01-22T14:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.55
330914,Hartley Avenue,2024-01-22T14:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.94
330914,Hartley Avenue,2024-01-22T14:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.05
330914,Hartley Avenue,2024-01-22T14:50:00.000+00:00,feeder,0020,L3 Active Power,kW,3.69
330914,Hartley Avenue,2024-01-22T14:50:00.000+00:00,feeder,0020,L2 Active Power,kW,4.27
330914,Hartley Avenue,2024-01-22T14:50:00.000+00:00,feeder,0020,L1 Active Power,kW,0.23
330914,Hartley Avenue,2024-01-22T14:50:00.000+00:00,feeder,0020,N Current (RMS),A,17.8
330914,Hartley Avenue,2024-01-22T14:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,21.9
330914,Hartley Avenue,2024-01-22T14:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,20.2
330914,Hartley Avenue,2024-01-22T14:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,10.9
330914,Hartley Avenue,2024-01-22T14:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.8
330914,Hartley Avenue,2024-01-22T14:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.84
330914,Hartley Avenue,2024-01-22T14:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.26
330914,Hartley Avenue,2024-01-22T14:50:00.000+00:00,feeder,0010,L3 Active Power,kW,9.26
330914,Hartley Avenue,2024-01-22T14:50:00.000+00:00,feeder,0010,L2 Active Power,kW,5.85
330914,Hartley Avenue,2024-01-22T14:50:00.000+00:00,feeder,0010,L1 Active Power,kW,24.43
330914,Hartley Avenue,2024-01-22T14:50:00.000+00:00,feeder,0010,N Current (RMS),A,65.7
330914,Hartley Avenue,2024-01-22T14:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,39.3
330914,Hartley Avenue,2024-01-22T14:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,25.6
330914,Hartley Avenue,2024-01-22T14:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,101.5
330914,Hartley Avenue,2024-01-22T14:50:00.000+00:00,transformer,,Temperature,C,29.3
330914,Hartley Avenue,2024-01-22T14:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.73
330914,Hartley Avenue,2024-01-22T14:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.67
330914,Hartley Avenue,2024-01-22T14:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.13
330914,Hartley Avenue,2024-01-22T14:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.62
330914,Hartley Avenue,2024-01-22T14:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.23
330914,Hartley Avenue,2024-01-22T14:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.32
330914,Hartley Avenue,2024-01-22T14:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.62
330914,Hartley Avenue,2024-01-22T14:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.23
330914,Hartley Avenue,2024-01-22T14:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.3
330914,Hartley Avenue,2024-01-22T14:50:00.000+00:00,busbar,,L3 Active Power,kW,16.55
330914,Hartley Avenue,2024-01-22T14:50:00.000+00:00,busbar,,L2 Active Power,kW,20.99
330914,Hartley Avenue,2024-01-22T14:50:00.000+00:00,busbar,,L1 Active Power,kW,35.86
330914,Hartley Avenue,2024-01-22T14:50:00.000+00:00,busbar,,N Current (RMS),A,77.8
330914,Hartley Avenue,2024-01-22T14:50:00.000+00:00,busbar,,L3 Current (RMS),A,74.5
330914,Hartley Avenue,2024-01-22T14:50:00.000+00:00,busbar,,L2 Current (RMS),A,90.0
330914,Hartley Avenue,2024-01-22T14:50:00.000+00:00,busbar,,L1 Current (RMS),A,151.3
330914,Hartley Avenue,2024-01-22T14:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.24
330914,Hartley Avenue,2024-01-22T14:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.67
330914,Hartley Avenue,2024-01-22T14:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.45
330914,Hartley Avenue,2024-01-22T14:40:00.000+00:00,feeder,0030,L3 Active Power,kW,4.04
330914,Hartley Avenue,2024-01-22T14:40:00.000+00:00,feeder,0030,L2 Active Power,kW,9.2
330914,Hartley Avenue,2024-01-22T14:40:00.000+00:00,feeder,0030,L1 Active Power,kW,8.41
330914,Hartley Avenue,2024-01-22T14:40:00.000+00:00,feeder,0030,N Current (RMS),A,23.1
330914,Hartley Avenue,2024-01-22T14:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,19.0
330914,Hartley Avenue,2024-01-22T14:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,39.2
330914,Hartley Avenue,2024-01-22T14:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,38.2
330914,Hartley Avenue,2024-01-22T14:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.46
330914,Hartley Avenue,2024-01-22T14:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.97
330914,Hartley Avenue,2024-01-22T14:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.98
330914,Hartley Avenue,2024-01-22T14:40:00.000+00:00,feeder,0020,L3 Active Power,kW,2.63
330914,Hartley Avenue,2024-01-22T14:40:00.000+00:00,feeder,0020,L2 Active Power,kW,4.45
330914,Hartley Avenue,2024-01-22T14:40:00.000+00:00,feeder,0020,L1 Active Power,kW,0.6
330914,Hartley Avenue,2024-01-22T14:40:00.000+00:00,feeder,0020,N Current (RMS),A,17.5
330914,Hartley Avenue,2024-01-22T14:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,18.4
330914,Hartley Avenue,2024-01-22T14:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,21.0
330914,Hartley Avenue,2024-01-22T14:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,10.2
330914,Hartley Avenue,2024-01-22T14:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.91
330914,Hartley Avenue,2024-01-22T14:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.06
330914,Hartley Avenue,2024-01-22T14:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.79
330914,Hartley Avenue,2024-01-22T14:40:00.000+00:00,feeder,0010,L3 Active Power,kW,9.7
330914,Hartley Avenue,2024-01-22T14:40:00.000+00:00,feeder,0010,L2 Active Power,kW,3.15
330914,Hartley Avenue,2024-01-22T14:40:00.000+00:00,feeder,0010,L1 Active Power,kW,15.55
330914,Hartley Avenue,2024-01-22T14:40:00.000+00:00,feeder,0010,N Current (RMS),A,44.0
330914,Hartley Avenue,2024-01-22T14:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,40.3
330914,Hartley Avenue,2024-01-22T14:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,14.4
330914,Hartley Avenue,2024-01-22T14:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,66.3
330914,Hartley Avenue,2024-01-22T14:40:00.000+00:00,transformer,,Temperature,C,29.2
330914,Hartley Avenue,2024-01-22T14:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.68
330914,Hartley Avenue,2024-01-22T14:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.04
330914,Hartley Avenue,2024-01-22T14:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.16
330914,Hartley Avenue,2024-01-22T14:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.15
330914,Hartley Avenue,2024-01-22T14:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.22
330914,Hartley Avenue,2024-01-22T14:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.93
330914,Hartley Avenue,2024-01-22T14:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.61
330914,Hartley Avenue,2024-01-22T14:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.7
330914,Hartley Avenue,2024-01-22T14:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.23
330914,Hartley Avenue,2024-01-22T14:40:00.000+00:00,busbar,,L3 Active Power,kW,16.37
330914,Hartley Avenue,2024-01-22T14:40:00.000+00:00,busbar,,L2 Active Power,kW,16.79
330914,Hartley Avenue,2024-01-22T14:40:00.000+00:00,busbar,,L1 Active Power,kW,24.56
330914,Hartley Avenue,2024-01-22T14:40:00.000+00:00,busbar,,N Current (RMS),A,52.0
330914,Hartley Avenue,2024-01-22T14:40:00.000+00:00,busbar,,L3 Current (RMS),A,72.6
330914,Hartley Avenue,2024-01-22T14:40:00.000+00:00,busbar,,L2 Current (RMS),A,73.0
330914,Hartley Avenue,2024-01-22T14:40:00.000+00:00,busbar,,L1 Current (RMS),A,107.6
330914,Hartley Avenue,2024-01-22T14:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.03
330914,Hartley Avenue,2024-01-22T14:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.25
330914,Hartley Avenue,2024-01-22T14:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.95
330914,Hartley Avenue,2024-01-22T14:30:00.000+00:00,feeder,0030,L3 Active Power,kW,8.04
330914,Hartley Avenue,2024-01-22T14:30:00.000+00:00,feeder,0030,L2 Active Power,kW,11.07
330914,Hartley Avenue,2024-01-22T14:30:00.000+00:00,feeder,0030,L1 Active Power,kW,8.51
330914,Hartley Avenue,2024-01-22T14:30:00.000+00:00,feeder,0030,N Current (RMS),A,26.2
330914,Hartley Avenue,2024-01-22T14:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,39.2
330914,Hartley Avenue,2024-01-22T14:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,46.6
330914,Hartley Avenue,2024-01-22T14:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,37.0
330914,Hartley Avenue,2024-01-22T14:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.55
330914,Hartley Avenue,2024-01-22T14:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.02
330914,Hartley Avenue,2024-01-22T14:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.88
330914,Hartley Avenue,2024-01-22T14:30:00.000+00:00,feeder,0020,L3 Active Power,kW,1.72
330914,Hartley Avenue,2024-01-22T14:30:00.000+00:00,feeder,0020,L2 Active Power,kW,6.78
330914,Hartley Avenue,2024-01-22T14:30:00.000+00:00,feeder,0020,L1 Active Power,kW,-0.75
330914,Hartley Avenue,2024-01-22T14:30:00.000+00:00,feeder,0020,N Current (RMS),A,26.5
330914,Hartley Avenue,2024-01-22T14:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,16.1
330914,Hartley Avenue,2024-01-22T14:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,29.7
330914,Hartley Avenue,2024-01-22T14:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,10.2
330914,Hartley Avenue,2024-01-22T14:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.93
330914,Hartley Avenue,2024-01-22T14:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.97
330914,Hartley Avenue,2024-01-22T14:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.79
330914,Hartley Avenue,2024-01-22T14:30:00.000+00:00,feeder,0010,L3 Active Power,kW,10.98
330914,Hartley Avenue,2024-01-22T14:30:00.000+00:00,feeder,0010,L2 Active Power,kW,3.65
330914,Hartley Avenue,2024-01-22T14:30:00.000+00:00,feeder,0010,L1 Active Power,kW,12.93
330914,Hartley Avenue,2024-01-22T14:30:00.000+00:00,feeder,0010,N Current (RMS),A,35.2
330914,Hartley Avenue,2024-01-22T14:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,46.1
330914,Hartley Avenue,2024-01-22T14:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,17.0
330914,Hartley Avenue,2024-01-22T14:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,55.2
330914,Hartley Avenue,2024-01-22T14:30:00.000+00:00,transformer,,Temperature,C,29.2
330914,Hartley Avenue,2024-01-22T14:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.69
330914,Hartley Avenue,2024-01-22T14:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.79
330914,Hartley Avenue,2024-01-22T14:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.12
330914,Hartley Avenue,2024-01-22T14:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.74
330914,Hartley Avenue,2024-01-22T14:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.22
330914,Hartley Avenue,2024-01-22T14:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.78
330914,Hartley Avenue,2024-01-22T14:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.51
330914,Hartley Avenue,2024-01-22T14:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.24
330914,Hartley Avenue,2024-01-22T14:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.62
330914,Hartley Avenue,2024-01-22T14:30:00.000+00:00,busbar,,L3 Active Power,kW,20.74
330914,Hartley Avenue,2024-01-22T14:30:00.000+00:00,busbar,,L2 Active Power,kW,21.5
330914,Hartley Avenue,2024-01-22T14:30:00.000+00:00,busbar,,L1 Active Power,kW,20.69
330914,Hartley Avenue,2024-01-22T14:30:00.000+00:00,busbar,,N Current (RMS),A,46.0
330914,Hartley Avenue,2024-01-22T14:30:00.000+00:00,busbar,,L3 Current (RMS),A,92.6
330914,Hartley Avenue,2024-01-22T14:30:00.000+00:00,busbar,,L2 Current (RMS),A,90.9
330914,Hartley Avenue,2024-01-22T14:30:00.000+00:00,busbar,,L1 Current (RMS),A,90.6
330914,Hartley Avenue,2024-01-22T14:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.41
330914,Hartley Avenue,2024-01-22T14:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.1
330914,Hartley Avenue,2024-01-22T14:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.66
330914,Hartley Avenue,2024-01-22T14:20:00.000+00:00,feeder,0030,L3 Active Power,kW,12.31
330914,Hartley Avenue,2024-01-22T14:20:00.000+00:00,feeder,0030,L2 Active Power,kW,11.3
330914,Hartley Avenue,2024-01-22T14:20:00.000+00:00,feeder,0030,L1 Active Power,kW,12.35
330914,Hartley Avenue,2024-01-22T14:20:00.000+00:00,feeder,0030,N Current (RMS),A,24.9
330914,Hartley Avenue,2024-01-22T14:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,54.9
330914,Hartley Avenue,2024-01-22T14:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,47.2
330914,Hartley Avenue,2024-01-22T14:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,51.8
330914,Hartley Avenue,2024-01-22T14:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.66
330914,Hartley Avenue,2024-01-22T14:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.32
330914,Hartley Avenue,2024-01-22T14:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.88
330914,Hartley Avenue,2024-01-22T14:20:00.000+00:00,feeder,0020,L3 Active Power,kW,1.65
330914,Hartley Avenue,2024-01-22T14:20:00.000+00:00,feeder,0020,L2 Active Power,kW,7.28
330914,Hartley Avenue,2024-01-22T14:20:00.000+00:00,feeder,0020,L1 Active Power,kW,-2.0
330914,Hartley Avenue,2024-01-22T14:20:00.000+00:00,feeder,0020,N Current (RMS),A,30.2
330914,Hartley Avenue,2024-01-22T14:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,15.7
330914,Hartley Avenue,2024-01-22T14:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,32.2
330914,Hartley Avenue,2024-01-22T14:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,12.8
330914,Hartley Avenue,2024-01-22T14:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.09
330914,Hartley Avenue,2024-01-22T14:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.2
330914,Hartley Avenue,2024-01-22T14:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.16
330914,Hartley Avenue,2024-01-22T14:20:00.000+00:00,feeder,0010,L3 Active Power,kW,15.16
330914,Hartley Avenue,2024-01-22T14:20:00.000+00:00,feeder,0010,L2 Active Power,kW,3.94
330914,Hartley Avenue,2024-01-22T14:20:00.000+00:00,feeder,0010,L1 Active Power,kW,13.03
330914,Hartley Avenue,2024-01-22T14:20:00.000+00:00,feeder,0010,N Current (RMS),A,40.1
330914,Hartley Avenue,2024-01-22T14:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,62.4
330914,Hartley Avenue,2024-01-22T14:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,17.5
330914,Hartley Avenue,2024-01-22T14:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,55.4
330914,Hartley Avenue,2024-01-22T14:20:00.000+00:00,transformer,,Temperature,C,29.2
330914,Hartley Avenue,2024-01-22T14:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.7
330914,Hartley Avenue,2024-01-22T14:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.33
330914,Hartley Avenue,2024-01-22T14:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.06
330914,Hartley Avenue,2024-01-22T14:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.34
330914,Hartley Avenue,2024-01-22T14:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.24
330914,Hartley Avenue,2024-01-22T14:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.47
330914,Hartley Avenue,2024-01-22T14:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.16
330914,Hartley Avenue,2024-01-22T14:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.42
330914,Hartley Avenue,2024-01-22T14:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.69
330914,Hartley Avenue,2024-01-22T14:20:00.000+00:00,busbar,,L3 Active Power,kW,29.12
330914,Hartley Avenue,2024-01-22T14:20:00.000+00:00,busbar,,L2 Active Power,kW,22.52
330914,Hartley Avenue,2024-01-22T14:20:00.000+00:00,busbar,,L1 Active Power,kW,23.38
330914,Hartley Avenue,2024-01-22T14:20:00.000+00:00,busbar,,N Current (RMS),A,50.9
330914,Hartley Avenue,2024-01-22T14:20:00.000+00:00,busbar,,L3 Current (RMS),A,123.3
330914,Hartley Avenue,2024-01-22T14:20:00.000+00:00,busbar,,L2 Current (RMS),A,94.8
330914,Hartley Avenue,2024-01-22T14:20:00.000+00:00,busbar,,L1 Current (RMS),A,100.3
330914,Hartley Avenue,2024-01-22T14:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.48
330914,Hartley Avenue,2024-01-22T14:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.31
330914,Hartley Avenue,2024-01-22T14:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.28
