Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
330914,Hartley Avenue,2024-01-22T14:10:00.000+00:00,feeder,0030,L3 Active Power,kW,3.59
330914,Hartley Avenue,2024-01-22T14:10:00.000+00:00,feeder,0030,L2 Active Power,kW,8.38
330914,Hartley Avenue,2024-01-22T14:10:00.000+00:00,feeder,0030,L1 Active Power,kW,11.95
330914,Hartley Avenue,2024-01-22T14:10:00.000+00:00,feeder,0030,N Current (RMS),A,27.1
330914,Hartley Avenue,2024-01-22T14:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,17.1
330914,Hartley Avenue,2024-01-22T14:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,35.8
330914,Hartley Avenue,2024-01-22T14:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,50.0
330914,Hartley Avenue,2024-01-22T14:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.63
330914,Hartley Avenue,2024-01-22T14:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.44
330914,Hartley Avenue,2024-01-22T14:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.98
330914,Hartley Avenue,2024-01-22T14:10:00.000+00:00,feeder,0020,L3 Active Power,kW,2.88
330914,Hartley Avenue,2024-01-22T14:10:00.000+00:00,feeder,0020,L2 Active Power,kW,7.01
330914,Hartley Avenue,2024-01-22T14:10:00.000+00:00,feeder,0020,L1 Active Power,kW,0.21
330914,Hartley Avenue,2024-01-22T14:10:00.000+00:00,feeder,0020,N Current (RMS),A,22.5
330914,Hartley Avenue,2024-01-22T14:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,17.9
330914,Hartley Avenue,2024-01-22T14:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,31.6
330914,Hartley Avenue,2024-01-22T14:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,12.9
330914,Hartley Avenue,2024-01-22T14:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.77
330914,Hartley Avenue,2024-01-22T14:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.69
330914,Hartley Avenue,2024-01-22T14:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.43
330914,Hartley Avenue,2024-01-22T14:10:00.000+00:00,feeder,0010,L3 Active Power,kW,17.59
330914,Hartley Avenue,2024-01-22T14:10:00.000+00:00,feeder,0010,L2 Active Power,kW,3.64
330914,Hartley Avenue,2024-01-22T14:10:00.000+00:00,feeder,0010,L1 Active Power,kW,14.4
330914,Hartley Avenue,2024-01-22T14:10:00.000+00:00,feeder,0010,N Current (RMS),A,49.1
330914,Hartley Avenue,2024-01-22T14:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,72.4
330914,Hartley Avenue,2024-01-22T14:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,17.6
330914,Hartley Avenue,2024-01-22T14:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,61.3
330914,Hartley Avenue,2024-01-22T14:10:00.000+00:00,transformer,,Temperature,C,29.3
330914,Hartley Avenue,2024-01-22T14:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.68
330914,Hartley Avenue,2024-01-22T14:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.56
330914,Hartley Avenue,2024-01-22T14:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.06
330914,Hartley Avenue,2024-01-22T14:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.81
330914,Hartley Avenue,2024-01-22T14:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.24
330914,Hartley Avenue,2024-01-22T14:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.67
330914,Hartley Avenue,2024-01-22T14:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.88
330914,Hartley Avenue,2024-01-22T14:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.44
330914,Hartley Avenue,2024-01-22T14:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.7
330914,Hartley Avenue,2024-01-22T14:10:00.000+00:00,busbar,,L3 Active Power,kW,24.06
330914,Hartley Avenue,2024-01-22T14:10:00.000+00:00,busbar,,L2 Active Power,kW,19.03
330914,Hartley Avenue,2024-01-22T14:10:00.000+00:00,busbar,,L1 Active Power,kW,26.55
330914,Hartley Avenue,2024-01-22T14:10:00.000+00:00,busbar,,N Current (RMS),A,48.1
330914,Hartley Avenue,2024-01-22T14:10:00.000+00:00,busbar,,L3 Current (RMS),A,102.4
330914,Hartley Avenue,2024-01-22T14:10:00.000+00:00,busbar,,L2 Current (RMS),A,82.8
330914,Hartley Avenue,2024-01-22T14:10:00.000+00:00,busbar,,L1 Current (RMS),A,113.4
330914,Hartley Avenue,2024-01-22T14:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.46
330914,Hartley Avenue,2024-01-22T14:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.54
330914,Hartley Avenue,2024-01-22T14:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.42
330914,Hartley Avenue,2024-01-22T14:00:00.000+00:00,feeder,0030,L3 Active Power,kW,7.26
330914,Hartley Avenue,2024-01-22T14:00:00.000+00:00,feeder,0030,L2 Active Power,kW,8.13
330914,Hartley Avenue,2024-01-22T14:00:00.000+00:00,feeder,0030,L1 Active Power,kW,11.21
330914,Hartley Avenue,2024-01-22T14:00:00.000+00:00,feeder,0030,N Current (RMS),A,24.4
330914,Hartley Avenue,2024-01-22T14:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,35.7
330914,Hartley Avenue,2024-01-22T14:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,34.4
330914,Hartley Avenue,2024-01-22T14:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,47.3
330914,Hartley Avenue,2024-01-22T14:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.28
330914,Hartley Avenue,2024-01-22T14:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.45
330914,Hartley Avenue,2024-01-22T14:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.91
330914,Hartley Avenue,2024-01-22T14:00:00.000+00:00,feeder,0020,L3 Active Power,kW,2.63
330914,Hartley Avenue,2024-01-22T14:00:00.000+00:00,feeder,0020,L2 Active Power,kW,7.49
330914,Hartley Avenue,2024-01-22T14:00:00.000+00:00,feeder,0020,L1 Active Power,kW,-1.52
330914,Hartley Avenue,2024-01-22T14:00:00.000+00:00,feeder,0020,N Current (RMS),A,28.2
330914,Hartley Avenue,2024-01-22T14:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,17.6
330914,Hartley Avenue,2024-01-22T14:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,33.6
330914,Hartley Avenue,2024-01-22T14:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,11.4
330914,Hartley Avenue,2024-01-22T14:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.79
330914,Hartley Avenue,2024-01-22T14:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.73
330914,Hartley Avenue,2024-01-22T14:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.02
330914,Hartley Avenue,2024-01-22T14:00:00.000+00:00,feeder,0010,L3 Active Power,kW,16.74
330914,Hartley Avenue,2024-01-22T14:00:00.000+00:00,feeder,0010,L2 Active Power,kW,3.41
330914,Hartley Avenue,2024-01-22T14:00:00.000+00:00,feeder,0010,L1 Active Power,kW,10.41
330914,Hartley Avenue,2024-01-22T14:00:00.000+00:00,feeder,0010,N Current (RMS),A,42.8
330914,Hartley Avenue,2024-01-22T14:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,69.1
330914,Hartley Avenue,2024-01-22T14:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,16.5
330914,Hartley Avenue,2024-01-22T14:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,45.8
330914,Hartley Avenue,2024-01-22T14:00:00.000+00:00,transformer,,Temperature,C,29.3
330914,Hartley Avenue,2024-01-22T14:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.63
330914,Hartley Avenue,2024-01-22T14:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.79
330914,Hartley Avenue,2024-01-22T14:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.03
330914,Hartley Avenue,2024-01-22T14:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.8
330914,Hartley Avenue,2024-01-22T14:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.25
330914,Hartley Avenue,2024-01-22T14:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.02
330914,Hartley Avenue,2024-01-22T14:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.52
330914,Hartley Avenue,2024-01-22T14:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.72
330914,Hartley Avenue,2024-01-22T14:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.34
330914,Hartley Avenue,2024-01-22T14:00:00.000+00:00,busbar,,L3 Active Power,kW,26.63
330914,Hartley Avenue,2024-01-22T14:00:00.000+00:00,busbar,,L2 Active Power,kW,19.04
330914,Hartley Avenue,2024-01-22T14:00:00.000+00:00,busbar,,L1 Active Power,kW,20.1
330914,Hartley Avenue,2024-01-22T14:00:00.000+00:00,busbar,,N Current (RMS),A,47.9
330914,Hartley Avenue,2024-01-22T14:00:00.000+00:00,busbar,,L3 Current (RMS),A,113.5
330914,Hartley Avenue,2024-01-22T14:00:00.000+00:00,busbar,,L2 Current (RMS),A,82.4
330914,Hartley Avenue,2024-01-22T14:00:00.000+00:00,busbar,,L1 Current (RMS),A,88.2
330914,Hartley Avenue,2024-01-22T13:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.38
330914,Hartley Avenue,2024-01-22T13:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.63
330914,Hartley Avenue,2024-01-22T13:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.45
330914,Hartley Avenue,2024-01-22T13:50:00.000+00:00,feeder,0030,L3 Active Power,kW,5.37
330914,Hartley Avenue,2024-01-22T13:50:00.000+00:00,feeder,0030,L2 Active Power,kW,9.17
330914,Hartley Avenue,2024-01-22T13:50:00.000+00:00,feeder,0030,L1 Active Power,kW,11.63
330914,Hartley Avenue,2024-01-22T13:50:00.000+00:00,feeder,0030,N Current (RMS),A,25.1
330914,Hartley Avenue,2024-01-22T13:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,25.2
330914,Hartley Avenue,2024-01-22T13:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,39.2
330914,Hartley Avenue,2024-01-22T13:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,49.0
330914,Hartley Avenue,2024-01-22T13:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.21
330914,Hartley Avenue,2024-01-22T13:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.38
330914,Hartley Avenue,2024-01-22T13:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.01
330914,Hartley Avenue,2024-01-22T13:50:00.000+00:00,feeder,0020,L3 Active Power,kW,4.13
330914,Hartley Avenue,2024-01-22T13:50:00.000+00:00,feeder,0020,L2 Active Power,kW,8.24
330914,Hartley Avenue,2024-01-22T13:50:00.000+00:00,feeder,0020,L1 Active Power,kW,0.06
330914,Hartley Avenue,2024-01-22T13:50:00.000+00:00,feeder,0020,N Current (RMS),A,26.2
330914,Hartley Avenue,2024-01-22T13:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,22.4
330914,Hartley Avenue,2024-01-22T13:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,35.8
330914,Hartley Avenue,2024-01-22T13:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,9.5
330914,Hartley Avenue,2024-01-22T13:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.78
330914,Hartley Avenue,2024-01-22T13:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.92
330914,Hartley Avenue,2024-01-22T13:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.7
330914,Hartley Avenue,2024-01-22T13:50:00.000+00:00,feeder,0010,L3 Active Power,kW,19.64
330914,Hartley Avenue,2024-01-22T13:50:00.000+00:00,feeder,0010,L2 Active Power,kW,5.63
330914,Hartley Avenue,2024-01-22T13:50:00.000+00:00,feeder,0010,L1 Active Power,kW,10.7
330914,Hartley Avenue,2024-01-22T13:50:00.000+00:00,feeder,0010,N Current (RMS),A,41.9
330914,Hartley Avenue,2024-01-22T13:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,80.7
330914,Hartley Avenue,2024-01-22T13:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,25.4
330914,Hartley Avenue,2024-01-22T13:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,45.8
330914,Hartley Avenue,2024-01-22T13:50:00.000+00:00,transformer,,Temperature,C,29.3
330914,Hartley Avenue,2024-01-22T13:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.68
330914,Hartley Avenue,2024-01-22T13:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.77
330914,Hartley Avenue,2024-01-22T13:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.03
330914,Hartley Avenue,2024-01-22T13:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.66
330914,Hartley Avenue,2024-01-22T13:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.3
330914,Hartley Avenue,2024-01-22T13:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.72
330914,Hartley Avenue,2024-01-22T13:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.37
330914,Hartley Avenue,2024-01-22T13:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.92
330914,Hartley Avenue,2024-01-22T13:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.16
330914,Hartley Avenue,2024-01-22T13:50:00.000+00:00,busbar,,L3 Active Power,kW,29.14
330914,Hartley Avenue,2024-01-22T13:50:00.000+00:00,busbar,,L2 Active Power,kW,23.04
330914,Hartley Avenue,2024-01-22T13:50:00.000+00:00,busbar,,L1 Active Power,kW,22.38
330914,Hartley Avenue,2024-01-22T13:50:00.000+00:00,busbar,,N Current (RMS),A,45.5
330914,Hartley Avenue,2024-01-22T13:50:00.000+00:00,busbar,,L3 Current (RMS),A,122.4
330914,Hartley Avenue,2024-01-22T13:50:00.000+00:00,busbar,,L2 Current (RMS),A,98.3
330914,Hartley Avenue,2024-01-22T13:50:00.000+00:00,busbar,,L1 Current (RMS),A,96.2
330914,Hartley Avenue,2024-01-22T13:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.39
330914,Hartley Avenue,2024-01-22T13:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.63
330914,Hartley Avenue,2024-01-22T13:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.78
330914,Hartley Avenue,2024-01-22T13:40:00.000+00:00,feeder,0030,L3 Active Power,kW,3.88
330914,Hartley Avenue,2024-01-22T13:40:00.000+00:00,feeder,0030,L2 Active Power,kW,9.43
330914,Hartley Avenue,2024-01-22T13:40:00.000+00:00,feeder,0030,L1 Active Power,kW,10.04
330914,Hartley Avenue,2024-01-22T13:40:00.000+00:00,feeder,0030,N Current (RMS),A,24.1
330914,Hartley Avenue,2024-01-22T13:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,18.2
330914,Hartley Avenue,2024-01-22T13:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,39.7
330914,Hartley Avenue,2024-01-22T13:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,42.9
330914,Hartley Avenue,2024-01-22T13:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.11
330914,Hartley Avenue,2024-01-22T13:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.42
330914,Hartley Avenue,2024-01-22T13:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.04
330914,Hartley Avenue,2024-01-22T13:40:00.000+00:00,feeder,0020,L3 Active Power,kW,8.58
330914,Hartley Avenue,2024-01-22T13:40:00.000+00:00,feeder,0020,L2 Active Power,kW,8.73
330914,Hartley Avenue,2024-01-22T13:40:00.000+00:00,feeder,0020,L1 Active Power,kW,-0.14
330914,Hartley Avenue,2024-01-22T13:40:00.000+00:00,feeder,0020,N Current (RMS),A,31.6
330914,Hartley Avenue,2024-01-22T13:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,38.1
330914,Hartley Avenue,2024-01-22T13:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,37.8
330914,Hartley Avenue,2024-01-22T13:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,9.8
330914,Hartley Avenue,2024-01-22T13:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.82
330914,Hartley Avenue,2024-01-22T13:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.82
330914,Hartley Avenue,2024-01-22T13:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.66
330914,Hartley Avenue,2024-01-22T13:40:00.000+00:00,feeder,0010,L3 Active Power,kW,20.54
330914,Hartley Avenue,2024-01-22T13:40:00.000+00:00,feeder,0010,L2 Active Power,kW,4.51
330914,Hartley Avenue,2024-01-22T13:40:00.000+00:00,feeder,0010,L1 Active Power,kW,10.45
330914,Hartley Avenue,2024-01-22T13:40:00.000+00:00,feeder,0010,N Current (RMS),A,47.8
330914,Hartley Avenue,2024-01-22T13:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,84.2
330914,Hartley Avenue,2024-01-22T13:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,20.6
330914,Hartley Avenue,2024-01-22T13:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,45.3
330914,Hartley Avenue,2024-01-22T13:40:00.000+00:00,transformer,,Temperature,C,29.3
330914,Hartley Avenue,2024-01-22T13:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.71
330914,Hartley Avenue,2024-01-22T13:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.85
330914,Hartley Avenue,2024-01-22T13:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.02
330914,Hartley Avenue,2024-01-22T13:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.74
330914,Hartley Avenue,2024-01-22T13:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.3
330914,Hartley Avenue,2024-01-22T13:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.93
330914,Hartley Avenue,2024-01-22T13:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.32
330914,Hartley Avenue,2024-01-22T13:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.87
330914,Hartley Avenue,2024-01-22T13:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.49
330914,Hartley Avenue,2024-01-22T13:40:00.000+00:00,busbar,,L3 Active Power,kW,33.01
330914,Hartley Avenue,2024-01-22T13:40:00.000+00:00,busbar,,L2 Active Power,kW,22.68
330914,Hartley Avenue,2024-01-22T13:40:00.000+00:00,busbar,,L1 Active Power,kW,20.34
330914,Hartley Avenue,2024-01-22T13:40:00.000+00:00,busbar,,N Current (RMS),A,55.7
330914,Hartley Avenue,2024-01-22T13:40:00.000+00:00,busbar,,L3 Current (RMS),A,137.8
330914,Hartley Avenue,2024-01-22T13:40:00.000+00:00,busbar,,L2 Current (RMS),A,96.5
330914,Hartley Avenue,2024-01-22T13:40:00.000+00:00,busbar,,L1 Current (RMS),A,88.9
330914,Hartley Avenue,2024-01-22T13:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.59
330914,Hartley Avenue,2024-01-22T13:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.62
330914,Hartley Avenue,2024-01-22T13:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.69
330914,Hartley Avenue,2024-01-22T13:30:00.000+00:00,feeder,0030,L3 Active Power,kW,4.53
330914,Hartley Avenue,2024-01-22T13:30:00.000+00:00,feeder,0030,L2 Active Power,kW,10.79
330914,Hartley Avenue,2024-01-22T13:30:00.000+00:00,feeder,0030,L1 Active Power,kW,11.5
330914,Hartley Avenue,2024-01-22T13:30:00.000+00:00,feeder,0030,N Current (RMS),A,28.2
330914,Hartley Avenue,2024-01-22T13:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,21.4
330914,Hartley Avenue,2024-01-22T13:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,46.2
330914,Hartley Avenue,2024-01-22T13:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,49.3
330914,Hartley Avenue,2024-01-22T13:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.14
330914,Hartley Avenue,2024-01-22T13:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.98
330914,Hartley Avenue,2024-01-22T13:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.06
330914,Hartley Avenue,2024-01-22T13:30:00.000+00:00,feeder,0020,L3 Active Power,kW,11.07
330914,Hartley Avenue,2024-01-22T13:30:00.000+00:00,feeder,0020,L2 Active Power,kW,7.67
330914,Hartley Avenue,2024-01-22T13:30:00.000+00:00,feeder,0020,L1 Active Power,kW,-0.12
330914,Hartley Avenue,2024-01-22T13:30:00.000+00:00,feeder,0020,N Current (RMS),A,35.0
330914,Hartley Avenue,2024-01-22T13:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,48.0
330914,Hartley Avenue,2024-01-22T13:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,33.5
330914,Hartley Avenue,2024-01-22T13:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,12.3
330914,Hartley Avenue,2024-01-22T13:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.32
330914,Hartley Avenue,2024-01-22T13:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.67
330914,Hartley Avenue,2024-01-22T13:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.94
330914,Hartley Avenue,2024-01-22T13:30:00.000+00:00,feeder,0010,L3 Active Power,kW,21.12
330914,Hartley Avenue,2024-01-22T13:30:00.000+00:00,feeder,0010,L2 Active Power,kW,4.18
330914,Hartley Avenue,2024-01-22T13:30:00.000+00:00,feeder,0010,L1 Active Power,kW,12.0
330914,Hartley Avenue,2024-01-22T13:30:00.000+00:00,feeder,0010,N Current (RMS),A,53.4
330914,Hartley Avenue,2024-01-22T13:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,86.9
330914,Hartley Avenue,2024-01-22T13:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,19.1
330914,Hartley Avenue,2024-01-22T13:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,51.4
330914,Hartley Avenue,2024-01-22T13:30:00.000+00:00,transformer,,Temperature,C,29.3
330914,Hartley Avenue,2024-01-22T13:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.71
330914,Hartley Avenue,2024-01-22T13:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.29
330914,Hartley Avenue,2024-01-22T13:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.02
330914,Hartley Avenue,2024-01-22T13:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.34
330914,Hartley Avenue,2024-01-22T13:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.27
330914,Hartley Avenue,2024-01-22T13:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.55
330914,Hartley Avenue,2024-01-22T13:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.05
330914,Hartley Avenue,2024-01-22T13:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.26
330914,Hartley Avenue,2024-01-22T13:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.69
330914,Hartley Avenue,2024-01-22T13:30:00.000+00:00,busbar,,L3 Active Power,kW,36.72
330914,Hartley Avenue,2024-01-22T13:30:00.000+00:00,busbar,,L2 Active Power,kW,22.65
330914,Hartley Avenue,2024-01-22T13:30:00.000+00:00,busbar,,L1 Active Power,kW,23.38
330914,Hartley Avenue,2024-01-22T13:30:00.000+00:00,busbar,,N Current (RMS),A,64.0
330914,Hartley Avenue,2024-01-22T13:30:00.000+00:00,busbar,,L3 Current (RMS),A,152.9
330914,Hartley Avenue,2024-01-22T13:30:00.000+00:00,busbar,,L2 Current (RMS),A,96.6
330914,Hartley Avenue,2024-01-22T13:30:00.000+00:00,busbar,,L1 Current (RMS),A,102.6
330914,Hartley Avenue,2024-01-22T13:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.45
330914,Hartley Avenue,2024-01-22T13:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.97
330914,Hartley Avenue,2024-01-22T13:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.71
330914,Hartley Avenue,2024-01-22T13:20:00.000+00:00,feeder,0030,L3 Active Power,kW,5.81
330914,Hartley Avenue,2024-01-22T13:20:00.000+00:00,feeder,0030,L2 Active Power,kW,7.09
330914,Hartley Avenue,2024-01-22T13:20:00.000+00:00,feeder,0030,L1 Active Power,kW,7.54
330914,Hartley Avenue,2024-01-22T13:20:00.000+00:00,feeder,0030,N Current (RMS),A,17.9
330914,Hartley Avenue,2024-01-22T13:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,26.4
330914,Hartley Avenue,2024-01-22T13:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,30.7
330914,Hartley Avenue,2024-01-22T13:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,34.1
330914,Hartley Avenue,2024-01-22T13:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.47
330914,Hartley Avenue,2024-01-22T13:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.85
330914,Hartley Avenue,2024-01-22T13:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.89
330914,Hartley Avenue,2024-01-22T13:20:00.000+00:00,feeder,0020,L3 Active Power,kW,2.18
330914,Hartley Avenue,2024-01-22T13:20:00.000+00:00,feeder,0020,L2 Active Power,kW,8.82
330914,Hartley Avenue,2024-01-22T13:20:00.000+00:00,feeder,0020,L1 Active Power,kW,-1.84
330914,Hartley Avenue,2024-01-22T13:20:00.000+00:00,feeder,0020,N Current (RMS),A,34.5
330914,Hartley Avenue,2024-01-22T13:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,20.0
330914,Hartley Avenue,2024-01-22T13:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,38.5
330914,Hartley Avenue,2024-01-22T13:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,14.8
330914,Hartley Avenue,2024-01-22T13:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.36
330914,Hartley Avenue,2024-01-22T13:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.47
330914,Hartley Avenue,2024-01-22T13:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.57
330914,Hartley Avenue,2024-01-22T13:20:00.000+00:00,feeder,0010,L3 Active Power,kW,20.51
330914,Hartley Avenue,2024-01-22T13:20:00.000+00:00,feeder,0010,L2 Active Power,kW,4.93
330914,Hartley Avenue,2024-01-22T13:20:00.000+00:00,feeder,0010,L1 Active Power,kW,11.85
330914,Hartley Avenue,2024-01-22T13:20:00.000+00:00,feeder,0010,N Current (RMS),A,48.2
330914,Hartley Avenue,2024-01-22T13:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,84.4
330914,Hartley Avenue,2024-01-22T13:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,22.2
330914,Hartley Avenue,2024-01-22T13:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,51.5
330914,Hartley Avenue,2024-01-22T13:20:00.000+00:00,transformer,,Temperature,C,29.3
330914,Hartley Avenue,2024-01-22T13:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.7
330914,Hartley Avenue,2024-01-22T13:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.51
330914,Hartley Avenue,2024-01-22T13:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.02
330914,Hartley Avenue,2024-01-22T13:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.46
330914,Hartley Avenue,2024-01-22T13:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.25
330914,Hartley Avenue,2024-01-22T13:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.44
330914,Hartley Avenue,2024-01-22T13:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.27
330914,Hartley Avenue,2024-01-22T13:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.29
330914,Hartley Avenue,2024-01-22T13:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.16
330914,Hartley Avenue,2024-01-22T13:20:00.000+00:00,busbar,,L3 Active Power,kW,28.5
330914,Hartley Avenue,2024-01-22T13:20:00.000+00:00,busbar,,L2 Active Power,kW,20.85
330914,Hartley Avenue,2024-01-22T13:20:00.000+00:00,busbar,,L1 Active Power,kW,17.55
330914,Hartley Avenue,2024-01-22T13:20:00.000+00:00,busbar,,N Current (RMS),A,52.4
330914,Hartley Avenue,2024-01-22T13:20:00.000+00:00,busbar,,L3 Current (RMS),A,121.3
330914,Hartley Avenue,2024-01-22T13:20:00.000+00:00,busbar,,L2 Current (RMS),A,89.9
330914,Hartley Avenue,2024-01-22T13:20:00.000+00:00,busbar,,L1 Current (RMS),A,80.6
330914,Hartley Avenue,2024-01-22T13:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.19
330914,Hartley Avenue,2024-01-22T13:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.24
330914,Hartley Avenue,2024-01-22T13:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.17
330914,Hartley Avenue,2024-01-22T13:10:00.000+00:00,feeder,0030,L3 Active Power,kW,3.96
330914,Hartley Avenue,2024-01-22T13:10:00.000+00:00,feeder,0030,L2 Active Power,kW,9.71
330914,Hartley Avenue,2024-01-22T13:10:00.000+00:00,feeder,0030,L1 Active Power,kW,6.58
330914,Hartley Avenue,2024-01-22T13:10:00.000+00:00,feeder,0030,N Current (RMS),A,22.2
330914,Hartley Avenue,2024-01-22T13:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,18.3
330914,Hartley Avenue,2024-01-22T13:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,41.2
330914,Hartley Avenue,2024-01-22T13:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,29.1
330914,Hartley Avenue,2024-01-22T13:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.49
330914,Hartley Avenue,2024-01-22T13:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.58
330914,Hartley Avenue,2024-01-22T13:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.96
330914,Hartley Avenue,2024-01-22T13:10:00.000+00:00,feeder,0020,L3 Active Power,kW,4.79
330914,Hartley Avenue,2024-01-22T13:10:00.000+00:00,feeder,0020,L2 Active Power,kW,10.97
330914,Hartley Avenue,2024-01-22T13:10:00.000+00:00,feeder,0020,L1 Active Power,kW,0.76
330914,Hartley Avenue,2024-01-22T13:10:00.000+00:00,feeder,0020,N Current (RMS),A,32.4
330914,Hartley Avenue,2024-01-22T13:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,24.1
330914,Hartley Avenue,2024-01-22T13:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,46.3
330914,Hartley Avenue,2024-01-22T13:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,10.8
330914,Hartley Avenue,2024-01-22T13:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.38
330914,Hartley Avenue,2024-01-22T13:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.22
330914,Hartley Avenue,2024-01-22T13:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.52
330914,Hartley Avenue,2024-01-22T13:10:00.000+00:00,feeder,0010,L3 Active Power,kW,18.36
330914,Hartley Avenue,2024-01-22T13:10:00.000+00:00,feeder,0010,L2 Active Power,kW,5.65
330914,Hartley Avenue,2024-01-22T13:10:00.000+00:00,feeder,0010,L1 Active Power,kW,16.52
330914,Hartley Avenue,2024-01-22T13:10:00.000+00:00,feeder,0010,N Current (RMS),A,47.6
330914,Hartley Avenue,2024-01-22T13:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,78.2
330914,Hartley Avenue,2024-01-22T13:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,24.5
330914,Hartley Avenue,2024-01-22T13:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,70.0
330914,Hartley Avenue,2024-01-22T13:10:00.000+00:00,transformer,,Temperature,C,29.3
330914,Hartley Avenue,2024-01-22T13:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.65
330914,Hartley Avenue,2024-01-22T13:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.33
330914,Hartley Avenue,2024-01-22T13:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.99
330914,Hartley Avenue,2024-01-22T13:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.04
330914,Hartley Avenue,2024-01-22T13:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.23
330914,Hartley Avenue,2024-01-22T13:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.13
330914,Hartley Avenue,2024-01-22T13:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.06
330914,Hartley Avenue,2024-01-22T13:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.05
330914,Hartley Avenue,2024-01-22T13:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.65
330914,Hartley Avenue,2024-01-22T13:10:00.000+00:00,busbar,,L3 Active Power,kW,27.11
330914,Hartley Avenue,2024-01-22T13:10:00.000+00:00,busbar,,L2 Active Power,kW,26.32
330914,Hartley Avenue,2024-01-22T13:10:00.000+00:00,busbar,,L1 Active Power,kW,23.87
330914,Hartley Avenue,2024-01-22T13:10:00.000+00:00,busbar,,N Current (RMS),A,44.7
330914,Hartley Avenue,2024-01-22T13:10:00.000+00:00,busbar,,L3 Current (RMS),A,115.5
330914,Hartley Avenue,2024-01-22T13:10:00.000+00:00,busbar,,L2 Current (RMS),A,110.5
330914,Hartley Avenue,2024-01-22T13:10:00.000+00:00,busbar,,L1 Current (RMS),A,103.5
330914,Hartley Avenue,2024-01-22T13:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.09
330914,Hartley Avenue,2024-01-22T13:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.3
330914,Hartley Avenue,2024-01-22T13:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.05
330914,Hartley Avenue,2024-01-22T13:00:00.000+00:00,feeder,0030,L3 Active Power,kW,4.12
330914,Hartley Avenue,2024-01-22T13:00:00.000+00:00,feeder,0030,L2 Active Power,kW,9.81
330914,Hartley Avenue,2024-01-22T13:00:00.000+00:00,feeder,0030,L1 Active Power,kW,7.99
330914,Hartley Avenue,2024-01-22T13:00:00.000+00:00,feeder,0030,N Current (RMS),A,22.2
330914,Hartley Avenue,2024-01-22T13:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,18.7
330914,Hartley Avenue,2024-01-22T13:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,41.3
330914,Hartley Avenue,2024-01-22T13:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,34.4
330914,Hartley Avenue,2024-01-22T13:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.6
330914,Hartley Avenue,2024-01-22T13:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.38
330914,Hartley Avenue,2024-01-22T13:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.97
330914,Hartley Avenue,2024-01-22T13:00:00.000+00:00,feeder,0020,L3 Active Power,kW,3.24
330914,Hartley Avenue,2024-01-22T13:00:00.000+00:00,feeder,0020,L2 Active Power,kW,9.63
330914,Hartley Avenue,2024-01-22T13:00:00.000+00:00,feeder,0020,L1 Active Power,kW,0.45
330914,Hartley Avenue,2024-01-22T13:00:00.000+00:00,feeder,0020,N Current (RMS),A,34.1
330914,Hartley Avenue,2024-01-22T13:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,19.3
330914,Hartley Avenue,2024-01-22T13:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,41.3
330914,Hartley Avenue,2024-01-22T13:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,9.7
330914,Hartley Avenue,2024-01-22T13:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.82
330914,Hartley Avenue,2024-01-22T13:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.95
330914,Hartley Avenue,2024-01-22T13:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.49
330914,Hartley Avenue,2024-01-22T13:00:00.000+00:00,feeder,0010,L3 Active Power,kW,5.67
330914,Hartley Avenue,2024-01-22T13:00:00.000+00:00,feeder,0010,L2 Active Power,kW,6.16
330914,Hartley Avenue,2024-01-22T13:00:00.000+00:00,feeder,0010,L1 Active Power,kW,13.5
330914,Hartley Avenue,2024-01-22T13:00:00.000+00:00,feeder,0010,N Current (RMS),A,31.2
330914,Hartley Avenue,2024-01-22T13:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,24.4
330914,Hartley Avenue,2024-01-22T13:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,26.0
330914,Hartley Avenue,2024-01-22T13:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,57.0
330914,Hartley Avenue,2024-01-22T13:00:00.000+00:00,transformer,,Temperature,C,29.3
330914,Hartley Avenue,2024-01-22T13:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.63
330914,Hartley Avenue,2024-01-22T13:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.18
330914,Hartley Avenue,2024-01-22T13:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.97
330914,Hartley Avenue,2024-01-22T13:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.59
330914,Hartley Avenue,2024-01-22T13:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.24
330914,Hartley Avenue,2024-01-22T13:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.7
330914,Hartley Avenue,2024-01-22T13:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.52
330914,Hartley Avenue,2024-01-22T13:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.62
330914,Hartley Avenue,2024-01-22T13:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.51
330914,Hartley Avenue,2024-01-22T13:00:00.000+00:00,busbar,,L3 Active Power,kW,13.03
330914,Hartley Avenue,2024-01-22T13:00:00.000+00:00,busbar,,L2 Active Power,kW,25.61
330914,Hartley Avenue,2024-01-22T13:00:00.000+00:00,busbar,,L1 Active Power,kW,21.94
330914,Hartley Avenue,2024-01-22T13:00:00.000+00:00,busbar,,N Current (RMS),A,52.3
330914,Hartley Avenue,2024-01-22T13:00:00.000+00:00,busbar,,L3 Current (RMS),A,59.6
330914,Hartley Avenue,2024-01-22T13:00:00.000+00:00,busbar,,L2 Current (RMS),A,107.2
330914,Hartley Avenue,2024-01-22T13:00:00.000+00:00,busbar,,L1 Current (RMS),A,94.7
330914,Hartley Avenue,2024-01-22T12:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.83
330914,Hartley Avenue,2024-01-22T12:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.69
330914,Hartley Avenue,2024-01-22T12:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.16
330914,Hartley Avenue,2024-01-22T12:50:00.000+00:00,feeder,0030,L3 Active Power,kW,5.19
330914,Hartley Avenue,2024-01-22T12:50:00.000+00:00,feeder,0030,L2 Active Power,kW,9.75
330914,Hartley Avenue,2024-01-22T12:50:00.000+00:00,feeder,0030,L1 Active Power,kW,11.2
330914,Hartley Avenue,2024-01-22T12:50:00.000+00:00,feeder,0030,N Current (RMS),A,23.8
330914,Hartley Avenue,2024-01-22T12:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,23.0
330914,Hartley Avenue,2024-01-22T12:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,41.5
330914,Hartley Avenue,2024-01-22T12:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,47.4
330914,Hartley Avenue,2024-01-22T12:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.98
330914,Hartley Avenue,2024-01-22T12:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.4
330914,Hartley Avenue,2024-01-22T12:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.04
330914,Hartley Avenue,2024-01-22T12:50:00.000+00:00,feeder,0020,L3 Active Power,kW,3.35
330914,Hartley Avenue,2024-01-22T12:50:00.000+00:00,feeder,0020,L2 Active Power,kW,11.14
330914,Hartley Avenue,2024-01-22T12:50:00.000+00:00,feeder,0020,L1 Active Power,kW,1.45
330914,Hartley Avenue,2024-01-22T12:50:00.000+00:00,feeder,0020,N Current (RMS),A,34.6
330914,Hartley Avenue,2024-01-22T12:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,18.5
330914,Hartley Avenue,2024-01-22T12:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,46.6
330914,Hartley Avenue,2024-01-22T12:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,14.1
330914,Hartley Avenue,2024-01-22T12:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.81
330914,Hartley Avenue,2024-01-22T12:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.53
330914,Hartley Avenue,2024-01-22T12:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.56
330914,Hartley Avenue,2024-01-22T12:50:00.000+00:00,feeder,0010,L3 Active Power,kW,4.99
330914,Hartley Avenue,2024-01-22T12:50:00.000+00:00,feeder,0010,L2 Active Power,kW,6.75
330914,Hartley Avenue,2024-01-22T12:50:00.000+00:00,feeder,0010,L1 Active Power,kW,14.93
330914,Hartley Avenue,2024-01-22T12:50:00.000+00:00,feeder,0010,N Current (RMS),A,35.1
330914,Hartley Avenue,2024-01-22T12:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,21.4
330914,Hartley Avenue,2024-01-22T12:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,28.0
330914,Hartley Avenue,2024-01-22T12:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,62.8
330914,Hartley Avenue,2024-01-22T12:50:00.000+00:00,transformer,,Temperature,C,29.3
330914,Hartley Avenue,2024-01-22T12:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.59
330914,Hartley Avenue,2024-01-22T12:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.54
330914,Hartley Avenue,2024-01-22T12:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.94
330914,Hartley Avenue,2024-01-22T12:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.82
330914,Hartley Avenue,2024-01-22T12:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.23
330914,Hartley Avenue,2024-01-22T12:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.05
330914,Hartley Avenue,2024-01-22T12:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.62
330914,Hartley Avenue,2024-01-22T12:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.61
330914,Hartley Avenue,2024-01-22T12:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.77
330914,Hartley Avenue,2024-01-22T12:50:00.000+00:00,busbar,,L3 Active Power,kW,13.53
330914,Hartley Avenue,2024-01-22T12:50:00.000+00:00,busbar,,L2 Active Power,kW,27.64
330914,Hartley Avenue,2024-01-22T12:50:00.000+00:00,busbar,,L1 Active Power,kW,27.58
330914,Hartley Avenue,2024-01-22T12:50:00.000+00:00,busbar,,N Current (RMS),A,59.8
330914,Hartley Avenue,2024-01-22T12:50:00.000+00:00,busbar,,L3 Current (RMS),A,60.9
330914,Hartley Avenue,2024-01-22T12:50:00.000+00:00,busbar,,L2 Current (RMS),A,115.1
330914,Hartley Avenue,2024-01-22T12:50:00.000+00:00,busbar,,L1 Current (RMS),A,117.9
330914,Hartley Avenue,2024-01-22T12:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.12
330914,Hartley Avenue,2024-01-22T12:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.78
330914,Hartley Avenue,2024-01-22T12:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.11
330914,Hartley Avenue,2024-01-22T12:40:00.000+00:00,feeder,0030,L3 Active Power,kW,4.59
330914,Hartley Avenue,2024-01-22T12:40:00.000+00:00,feeder,0030,L2 Active Power,kW,9.09
330914,Hartley Avenue,2024-01-22T12:40:00.000+00:00,feeder,0030,L1 Active Power,kW,6.57
330914,Hartley Avenue,2024-01-22T12:40:00.000+00:00,feeder,0030,N Current (RMS),A,22.0
330914,Hartley Avenue,2024-01-22T12:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,20.9
330914,Hartley Avenue,2024-01-22T12:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,38.4
330914,Hartley Avenue,2024-01-22T12:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,29.7
330914,Hartley Avenue,2024-01-22T12:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.91
330914,Hartley Avenue,2024-01-22T12:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.51
330914,Hartley Avenue,2024-01-22T12:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.04
330914,Hartley Avenue,2024-01-22T12:40:00.000+00:00,feeder,0020,L3 Active Power,kW,3.05
330914,Hartley Avenue,2024-01-22T12:40:00.000+00:00,feeder,0020,L2 Active Power,kW,9.81
330914,Hartley Avenue,2024-01-22T12:40:00.000+00:00,feeder,0020,L1 Active Power,kW,1.0
330914,Hartley Avenue,2024-01-22T12:40:00.000+00:00,feeder,0020,N Current (RMS),A,30.8
330914,Hartley Avenue,2024-01-22T12:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,17.8
330914,Hartley Avenue,2024-01-22T12:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,41.2
330914,Hartley Avenue,2024-01-22T12:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,12.4
330914,Hartley Avenue,2024-01-22T12:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.32
330914,Hartley Avenue,2024-01-22T12:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.66
330914,Hartley Avenue,2024-01-22T12:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.76
330914,Hartley Avenue,2024-01-22T12:40:00.000+00:00,feeder,0010,L3 Active Power,kW,5.52
330914,Hartley Avenue,2024-01-22T12:40:00.000+00:00,feeder,0010,L2 Active Power,kW,5.33
330914,Hartley Avenue,2024-01-22T12:40:00.000+00:00,feeder,0010,L1 Active Power,kW,12.22
330914,Hartley Avenue,2024-01-22T12:40:00.000+00:00,feeder,0010,N Current (RMS),A,26.4
330914,Hartley Avenue,2024-01-22T12:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,24.4
330914,Hartley Avenue,2024-01-22T12:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,23.1
330914,Hartley Avenue,2024-01-22T12:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,51.6
330914,Hartley Avenue,2024-01-22T12:40:00.000+00:00,transformer,,Temperature,C,29.3
330914,Hartley Avenue,2024-01-22T12:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.6
330914,Hartley Avenue,2024-01-22T12:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.47
330914,Hartley Avenue,2024-01-22T12:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.98
330914,Hartley Avenue,2024-01-22T12:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.4
330914,Hartley Avenue,2024-01-22T12:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.18
330914,Hartley Avenue,2024-01-22T12:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.87
330914,Hartley Avenue,2024-01-22T12:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.35
330914,Hartley Avenue,2024-01-22T12:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.96
330914,Hartley Avenue,2024-01-22T12:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.91
330914,Hartley Avenue,2024-01-22T12:40:00.000+00:00,busbar,,L3 Active Power,kW,13.16
330914,Hartley Avenue,2024-01-22T12:40:00.000+00:00,busbar,,L2 Active Power,kW,24.23
330914,Hartley Avenue,2024-01-22T12:40:00.000+00:00,busbar,,L1 Active Power,kW,19.79
330914,Hartley Avenue,2024-01-22T12:40:00.000+00:00,busbar,,N Current (RMS),A,48.3
330914,Hartley Avenue,2024-01-22T12:40:00.000+00:00,busbar,,L3 Current (RMS),A,59.5
330914,Hartley Avenue,2024-01-22T12:40:00.000+00:00,busbar,,L2 Current (RMS),A,101.4
330914,Hartley Avenue,2024-01-22T12:40:00.000+00:00,busbar,,L1 Current (RMS),A,87.4
330914,Hartley Avenue,2024-01-22T12:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.46
330914,Hartley Avenue,2024-01-22T12:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.52
330914,Hartley Avenue,2024-01-22T12:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.96
330914,Hartley Avenue,2024-01-22T12:30:00.000+00:00,feeder,0030,L3 Active Power,kW,3.63
330914,Hartley Avenue,2024-01-22T12:30:00.000+00:00,feeder,0030,L2 Active Power,kW,12.22
330914,Hartley Avenue,2024-01-22T12:30:00.000+00:00,feeder,0030,L1 Active Power,kW,7.15
330914,Hartley Avenue,2024-01-22T12:30:00.000+00:00,feeder,0030,N Current (RMS),A,33.9
330914,Hartley Avenue,2024-01-22T12:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,17.6
330914,Hartley Avenue,2024-01-22T12:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,54.0
330914,Hartley Avenue,2024-01-22T12:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,30.6
330914,Hartley Avenue,2024-01-22T12:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.08
330914,Hartley Avenue,2024-01-22T12:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.42
330914,Hartley Avenue,2024-01-22T12:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.04
330914,Hartley Avenue,2024-01-22T12:30:00.000+00:00,feeder,0020,L3 Active Power,kW,3.34
330914,Hartley Avenue,2024-01-22T12:30:00.000+00:00,feeder,0020,L2 Active Power,kW,8.76
330914,Hartley Avenue,2024-01-22T12:30:00.000+00:00,feeder,0020,L1 Active Power,kW,2.07
330914,Hartley Avenue,2024-01-22T12:30:00.000+00:00,feeder,0020,N Current (RMS),A,25.9
330914,Hartley Avenue,2024-01-22T12:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,18.3
330914,Hartley Avenue,2024-01-22T12:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,37.4
330914,Hartley Avenue,2024-01-22T12:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,15.5
330914,Hartley Avenue,2024-01-22T12:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.12
330914,Hartley Avenue,2024-01-22T12:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.68
330914,Hartley Avenue,2024-01-22T12:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.3
330914,Hartley Avenue,2024-01-22T12:30:00.000+00:00,feeder,0010,L3 Active Power,kW,5.15
330914,Hartley Avenue,2024-01-22T12:30:00.000+00:00,feeder,0010,L2 Active Power,kW,5.84
330914,Hartley Avenue,2024-01-22T12:30:00.000+00:00,feeder,0010,L1 Active Power,kW,15.71
330914,Hartley Avenue,2024-01-22T12:30:00.000+00:00,feeder,0010,N Current (RMS),A,38.4
330914,Hartley Avenue,2024-01-22T12:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,22.6
330914,Hartley Avenue,2024-01-22T12:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,25.1
330914,Hartley Avenue,2024-01-22T12:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,65.5
330914,Hartley Avenue,2024-01-22T12:30:00.000+00:00,transformer,,Temperature,C,29.3
330914,Hartley Avenue,2024-01-22T12:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.59
330914,Hartley Avenue,2024-01-22T12:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.35
330914,Hartley Avenue,2024-01-22T12:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.93
330914,Hartley Avenue,2024-01-22T12:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.06
330914,Hartley Avenue,2024-01-22T12:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.17
330914,Hartley Avenue,2024-01-22T12:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.67
330914,Hartley Avenue,2024-01-22T12:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.66
330914,Hartley Avenue,2024-01-22T12:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.62
330914,Hartley Avenue,2024-01-22T12:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.31
330914,Hartley Avenue,2024-01-22T12:30:00.000+00:00,busbar,,L3 Active Power,kW,12.12
330914,Hartley Avenue,2024-01-22T12:30:00.000+00:00,busbar,,L2 Active Power,kW,26.82
330914,Hartley Avenue,2024-01-22T12:30:00.000+00:00,busbar,,L1 Active Power,kW,24.93
330914,Hartley Avenue,2024-01-22T12:30:00.000+00:00,busbar,,N Current (RMS),A,60.9
330914,Hartley Avenue,2024-01-22T12:30:00.000+00:00,busbar,,L3 Current (RMS),A,56.2
330914,Hartley Avenue,2024-01-22T12:30:00.000+00:00,busbar,,L2 Current (RMS),A,112.8
330914,Hartley Avenue,2024-01-22T12:30:00.000+00:00,busbar,,L1 Current (RMS),A,106.3
330914,Hartley Avenue,2024-01-22T12:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.47
330914,Hartley Avenue,2024-01-22T12:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.75
330914,Hartley Avenue,2024-01-22T12:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.77
330914,Hartley Avenue,2024-01-22T12:20:00.000+00:00,feeder,0030,L3 Active Power,kW,5.57
330914,Hartley Avenue,2024-01-22T12:20:00.000+00:00,feeder,0030,L2 Active Power,kW,13.62
330914,Hartley Avenue,2024-01-22T12:20:00.000+00:00,feeder,0030,L1 Active Power,kW,6.74
330914,Hartley Avenue,2024-01-22T12:20:00.000+00:00,feeder,0030,N Current (RMS),A,36.2
330914,Hartley Avenue,2024-01-22T12:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,25.0
330914,Hartley Avenue,2024-01-22T12:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,59.4
330914,Hartley Avenue,2024-01-22T12:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,29.0
330914,Hartley Avenue,2024-01-22T12:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.93
330914,Hartley Avenue,2024-01-22T12:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.9
330914,Hartley Avenue,2024-01-22T12:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.92
330914,Hartley Avenue,2024-01-22T12:20:00.000+00:00,feeder,0020,L3 Active Power,kW,3.65
330914,Hartley Avenue,2024-01-22T12:20:00.000+00:00,feeder,0020,L2 Active Power,kW,5.37
330914,Hartley Avenue,2024-01-22T12:20:00.000+00:00,feeder,0020,L1 Active Power,kW,0.1
330914,Hartley Avenue,2024-01-22T12:20:00.000+00:00,feeder,0020,N Current (RMS),A,21.0
330914,Hartley Avenue,2024-01-22T12:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,19.7
330914,Hartley Avenue,2024-01-22T12:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,25.0
330914,Hartley Avenue,2024-01-22T12:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,9.5
330914,Hartley Avenue,2024-01-22T12:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.64
330914,Hartley Avenue,2024-01-22T12:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.75
330914,Hartley Avenue,2024-01-22T12:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.73
330914,Hartley Avenue,2024-01-22T12:20:00.000+00:00,feeder,0010,L3 Active Power,kW,4.91
330914,Hartley Avenue,2024-01-22T12:20:00.000+00:00,feeder,0010,L2 Active Power,kW,6.66
330914,Hartley Avenue,2024-01-22T12:20:00.000+00:00,feeder,0010,L1 Active Power,kW,13.83
330914,Hartley Avenue,2024-01-22T12:20:00.000+00:00,feeder,0010,N Current (RMS),A,33.0
330914,Hartley Avenue,2024-01-22T12:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,21.2
330914,Hartley Avenue,2024-01-22T12:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,28.1
330914,Hartley Avenue,2024-01-22T12:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,58.4
330914,Hartley Avenue,2024-01-22T12:20:00.000+00:00,transformer,,Temperature,C,29.3
330914,Hartley Avenue,2024-01-22T12:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.62
